Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,199.0,16.0,0.7,3.5,35.5,117.02,28.1
2016,1,1,8,0,398.0,32.0,0.7,4.0,71.0,236.35,182.64
2016,1,1,8,15,489.0,39.5,0.65,4.0,111.5,295.96,240.9
2016,1,1,8,30,580.0,47.0,0.6,4.0,152.0,358.67,296.06
2016,1,1,8,45,634.0,52.5,0.55,4.5,193.0,402.44,333.4
2016,1,1,9,0,688.0,58.0,0.5,5.0,234.0,442.91,366.54
2016,1,1,9,15,724.5,62.0,0.45,5.5,273.0,475.46,391.91
2016,1,1,9,30,761.0,66.0,0.4,6.0,312.0,506.35,414.91
2016,1,1,9,45,775.5,71.5,0.4,6.5,344.5,524.68,427.82
2016,1,1,10,0,790.0,77.0,0.4,7.0,377.0,540.45,438.39
2016,1,1,10,15,807.5,79.0,0.4,7.0,405.5,551.4,445.83
2016,1,1,10,30,825.0,81.0,0.4,7.0,434.0,559.53,450.92
2016,1,1,10,45,837.5,82.5,0.45,7.5,455.5,561.39,450.87
2016,1,1,11,0,850.0,84.0,0.5,8.0,477.0,560.24,448.43
2016,1,1,11,15,713.0,113.5,0.5,8.0,450.0,506.21,405.68
2016,1,1,11,30,576.0,143.0,0.5,8.0,423.0,448.21,360.17
2016,1,1,11,45,439.0,176.5,0.55,8.5,392.0,399.25,320.9
2016,1,1,12,0,302.0,210.0,0.6,9.0,361.0,349.56,280.94
2016,1,1,12,15,339.0,203.0,0.6,9.0,372.0,348.85,279.71
2016,1,1,12,30,376.0,196.0,0.6,9.0,383.0,345.47,275.56
2016,1,1,12,45,371.5,195.0,0.65,9.0,377.0,328.25,260.71
2016,1,1,13,0,367.0,194.0,0.7,9.0,371.0,310.31,245.14
2016,1,1,13,15,349.5,190.5,0.7,9.0,354.5,285.3,223.82
2016,1,1,13,30,332.0,187.0,0.7,9.0,338.0,260.75,202.83
2016,1,1,13,45,337.5,174.5,0.75,9.0,322.0,235.07,180.27
2016,1,1,14,0,343.0,162.0,0.8,9.0,306.0,208.56,156.91
2016,1,1,14,15,504.0,121.0,0.75,9.0,316.0,180.73,125.81
2016,1,1,14,30,665.0,80.0,0.7,9.0,326.0,140.07,84.87
2016,1,1,14,45,630.5,79.5,0.7,9.0,295.0,103.75,60.49
2016,1,1,15,0,596.0,79.0,0.7,9.0,264.0,69.99,45.48
2016,1,1,15,15,563.5,72.5,0.7,8.5,229.0,52.1,42.0
2016,1,1,15,30,531.0,66.0,0.7,8.0,194.0,48.71,38.94
2016,1,1,15,45,476.0,58.5,0.7,8.0,157.0,44.34,34.76
2016,1,1,16,0,421.0,51.0,0.7,8.0,120.0,39.93,30.38
2016,1,1,16,15,346.0,39.5,0.65,7.5,84.5,31.52,22.25
2016,1,1,16,30,271.0,28.0,0.6,7.0,49.0,22.79,12.19
2016,1,1,16,45,135.5,14.0,0.55,7.0,24.5,13.34,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,1.1,6.5,6.5,6.01,0.0
2016,1,2,8,0,0.0,13.0,1.1,7.0,13.0,12.04,4.18
2016,1,2,8,15,0.0,21.0,1.1,7.0,21.0,19.47,11.08
2016,1,2,8,30,0.0,29.0,1.1,7.0,29.0,26.91,17.82
2016,1,2,8,45,0.0,37.0,1.15,7.5,37.0,34.35,24.47
2016,1,2,9,0,0.0,45.0,1.2,8.0,45.0,41.8,31.03
2016,1,2,9,15,0.0,52.5,1.2,8.5,52.5,48.8,37.1
2016,1,2,9,30,0.0,60.0,1.2,9.0,60.0,55.79,43.08
2016,1,2,9,45,0.0,67.0,1.3,9.5,67.0,62.33,48.58
2016,1,2,10,0,0.0,74.0,1.4,10.0,74.0,68.92,54.07
2016,1,2,10,15,16.0,121.5,1.45,10.0,128.5,124.86,101.82
2016,1,2,10,30,32.0,169.0,1.5,10.0,183.0,187.33,153.96
2016,1,2,10,45,61.5,186.0,1.55,10.5,214.5,219.38,180.02
2016,1,2,11,0,91.0,203.0,1.6,11.0,246.0,250.42,204.91
2016,1,2,11,15,70.5,204.0,1.6,11.0,238.0,237.1,193.39
2016,1,2,11,30,50.0,205.0,1.6,11.0,230.0,224.31,182.56
2016,1,2,11,45,95.0,215.5,1.65,11.5,263.0,254.14,206.51
2016,1,2,12,0,140.0,226.0,1.7,12.0,296.0,284.77,230.37
2016,1,2,12,15,73.0,198.0,1.65,12.0,235.0,219.27,177.04
2016,1,2,12,30,6.0,170.0,1.6,12.0,174.0,160.2,128.97
2016,1,2,12,45,170.5,184.0,1.6,12.5,267.0,238.67,191.41
2016,1,2,13,0,335.0,198.0,1.6,13.0,360.0,303.17,239.04
2016,1,2,13,15,227.0,200.5,1.6,13.0,309.0,254.97,200.73
2016,1,2,13,30,119.0,203.0,1.6,13.0,258.0,214.11,169.59
2016,1,2,13,45,124.0,193.0,1.6,13.0,248.0,199.18,156.87
2016,1,2,14,0,129.0,183.0,1.6,13.0,238.0,183.7,143.54
2016,1,2,14,15,67.0,157.5,1.5,12.5,186.0,147.49,116.27
2016,1,2,14,30,5.0,132.0,1.4,12.0,134.0,118.05,94.84
2016,1,2,14,45,2.5,120.0,1.35,12.0,121.0,106.4,85.33
2016,1,2,15,0,0.0,108.0,1.3,12.0,108.0,95.0,75.88
2016,1,2,15,15,0.0,93.5,1.25,11.5,93.5,82.41,68.55
2016,1,2,15,30,0.0,79.0,1.2,11.0,79.0,70.14,57.62
2016,1,2,15,45,0.0,64.0,1.15,10.5,64.0,57.34,46.01
2016,1,2,16,0,0.0,49.0,1.1,10.0,49.0,44.38,34.09
2016,1,2,16,15,0.0,34.5,1.15,9.5,34.5,31.66,22.2
2016,1,2,16,30,0.0,20.0,1.2,9.0,20.0,18.56,9.03
2016,1,2,16,45,0.0,10.0,1.25,9.0,10.0,9.53,0.0
2016,1,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,44.0,17.5,1.65,8.5,21.5,45.61,6.13
2016,1,3,8,0,88.0,35.0,1.7,9.0,43.0,94.53,70.13
2016,1,3,8,15,113.0,52.0,1.7,9.5,68.5,127.2,101.46
2016,1,3,8,30,138.0,69.0,1.7,10.0,94.0,160.04,130.8
2016,1,3,8,45,152.0,85.5,1.7,10.5,119.5,186.84,154.34
2016,1,3,9,0,166.0,102.0,1.7,11.0,145.0,205.32,170.36
2016,1,3,9,15,174.0,118.0,1.7,11.0,169.0,227.58,189.24
2016,1,3,9,30,182.0,134.0,1.7,11.0,193.0,249.25,207.19
2016,1,3,9,45,189.5,147.0,1.7,11.5,214.5,266.42,220.71
2016,1,3,10,0,197.0,160.0,1.7,12.0,236.0,282.96,233.43
2016,1,3,10,15,164.0,174.0,1.7,12.0,240.0,277.02,227.69
2016,1,3,10,30,131.0,188.0,1.7,12.0,244.0,270.31,221.4
2016,1,3,10,45,125.0,197.5,1.7,12.0,253.0,273.32,223.34
2016,1,3,11,0,119.0,207.0,1.7,12.0,262.0,275.88,224.86
2016,1,3,11,15,238.5,201.5,1.75,12.0,316.5,335.26,273.08
2016,1,3,11,30,358.0,196.0,1.8,12.0,371.0,384.89,312.12
2016,1,3,11,45,475.5,170.0,1.85,12.5,406.0,413.13,332.97
2016,1,3,12,0,593.0,144.0,1.9,13.0,441.0,433.35,346.79
2016,1,3,12,15,451.5,177.5,1.9,13.0,403.5,380.63,303.87
2016,1,3,12,30,310.0,211.0,1.9,13.0,366.0,332.92,265.58
2016,1,3,12,45,362.5,197.0,1.9,13.5,375.5,328.34,259.93
2016,1,3,13,0,415.0,183.0,1.9,14.0,385.0,320.74,251.02
2016,1,3,13,15,311.5,192.5,1.75,14.0,341.5,276.36,215.53
2016,1,3,13,30,208.0,202.0,1.6,14.0,298.0,239.76,187.23
2016,1,3,13,45,214.5,191.5,1.5,14.0,286.0,221.33,171.13
2016,1,3,14,0,221.0,181.0,1.4,14.0,274.0,202.08,154.25
2016,1,3,14,15,110.5,131.5,1.25,13.5,178.0,132.15,101.11
2016,1,3,14,30,0.0,82.0,1.1,13.0,82.0,75.75,59.11
2016,1,3,14,45,0.0,73.5,1.0,13.0,73.5,68.04,52.74
2016,1,3,15,0,0.0,65.0,0.9,13.0,65.0,60.35,46.26
2016,1,3,15,15,0.0,56.5,0.9,12.5,56.5,52.53,41.73
2016,1,3,15,30,0.0,48.0,0.9,12.0,48.0,44.61,34.63
2016,1,3,15,45,0.0,38.5,0.95,12.0,38.5,35.75,26.53
2016,1,3,16,0,0.0,29.0,1.0,12.0,29.0,26.91,18.36
2016,1,3,16,15,0.0,20.5,1.0,11.5,20.5,19.01,11.02
2016,1,3,16,30,0.0,12.0,1.0,11.0,12.0,11.12,3.23
2016,1,3,16,45,0.0,6.0,1.0,11.0,6.0,5.55,0.0
2016,1,3,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,5.5,1.6,11.0,5.5,5.09,0.0
2016,1,4,8,0,0.0,11.0,1.6,11.0,11.0,10.18,2.53
2016,1,4,8,15,0.0,17.0,1.6,11.0,17.0,15.75,7.68
2016,1,4,8,30,0.0,23.0,1.6,11.0,23.0,21.32,12.68
2016,1,4,8,45,0.0,30.0,1.6,11.5,30.0,27.83,18.41
2016,1,4,9,0,0.0,37.0,1.6,12.0,37.0,34.35,24.08
2016,1,4,9,15,0.0,43.0,1.6,12.0,43.0,39.93,28.93
2016,1,4,9,30,0.0,49.0,1.6,12.0,49.0,45.53,33.74
2016,1,4,9,45,0.0,54.5,1.65,12.5,54.5,50.66,38.02
2016,1,4,10,0,0.0,60.0,1.7,13.0,60.0,55.79,42.26
2016,1,4,10,15,0.0,95.0,1.75,13.0,95.0,89.33,70.61
2016,1,4,10,30,0.0,130.0,1.8,13.0,130.0,123.68,99.25
2016,1,4,10,45,0.0,83.5,1.85,13.5,83.5,77.82,60.49
2016,1,4,11,0,0.0,37.0,1.9,14.0,37.0,34.37,23.66
2016,1,4,11,15,0.0,23.0,1.9,14.0,23.0,21.35,12.58
2016,1,4,11,30,0.0,9.0,1.9,14.0,9.0,8.35,1.48
2016,1,4,11,45,0.0,15.0,1.9,14.0,15.0,13.92,6.23
2016,1,4,12,0,0.0,21.0,1.9,14.0,21.0,19.5,10.98
2016,1,4,12,15,0.0,23.5,1.9,14.0,23.5,21.82,12.95
2016,1,4,12,30,0.0,26.0,1.9,14.0,26.0,24.15,14.93
2016,1,4,12,45,3.0,96.5,1.95,14.0,98.0,90.98,71.27
2016,1,4,13,0,6.0,167.0,2.0,14.0,170.0,155.83,124.9
2016,1,4,13,15,37.0,182.5,2.0,13.5,200.0,177.91,142.57
2016,1,4,13,30,68.0,198.0,2.0,13.0,230.0,196.73,157.3
2016,1,4,13,45,84.5,191.5,2.0,13.0,228.5,190.38,151.27
2016,1,4,14,0,101.0,185.0,2.0,13.0,227.0,182.41,143.81
2016,1,4,14,15,68.5,167.0,1.95,13.0,194.5,155.65,122.88
2016,1,4,14,30,36.0,149.0,1.9,13.0,162.0,132.0,104.8
2016,1,4,14,45,31.5,135.5,1.85,13.0,146.5,117.04,92.83
2016,1,4,15,0,27.0,122.0,1.8,13.0,131.0,102.55,81.41
2016,1,4,15,15,21.5,107.0,1.7,12.5,113.5,92.62,77.35
2016,1,4,15,30,16.0,92.0,1.6,12.0,96.0,80.08,66.25
2016,1,4,15,45,8.5,76.0,1.55,12.0,78.0,66.66,54.04
2016,1,4,16,0,1.0,60.0,1.5,12.0,60.0,53.07,41.53
2016,1,4,16,15,0.5,42.5,1.5,12.0,42.5,38.19,27.73
2016,1,4,16,30,0.0,25.0,1.5,12.0,25.0,23.05,12.92
2016,1,4,16,45,0.0,12.5,1.55,12.0,12.5,11.6,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,3.0,1.45,10.5,3.0,2.77,0.0
2016,1,5,8,0,0.0,6.0,1.5,11.0,6.0,5.55,0.0
2016,1,5,8,15,0.0,10.0,1.55,11.0,10.0,9.26,2.19
2016,1,5,8,30,0.0,14.0,1.6,11.0,14.0,12.97,5.5
2016,1,5,8,45,0.0,18.5,1.65,11.0,18.5,17.14,9.21
2016,1,5,9,0,0.0,23.0,1.7,11.0,23.0,21.32,12.9
2016,1,5,9,15,0.0,26.5,1.7,11.0,26.5,24.58,15.75
2016,1,5,9,30,0.0,30.0,1.7,11.0,30.0,27.84,18.57
2016,1,5,9,45,0.0,33.5,1.7,11.0,33.5,31.09,21.37
2016,1,5,10,0,0.0,37.0,1.7,11.0,37.0,34.35,24.15
2016,1,5,10,15,0.0,90.0,1.75,11.0,90.0,84.4,67.0
2016,1,5,10,30,0.0,143.0,1.8,11.0,143.0,136.79,111.02
2016,1,5,10,45,0.0,107.0,1.85,11.5,107.0,100.51,80.12
2016,1,5,11,0,0.0,71.0,1.9,12.0,71.0,66.07,50.85
2016,1,5,11,15,7.0,125.5,1.95,11.5,129.0,121.63,97.88
2016,1,5,11,30,14.0,180.0,2.0,11.0,187.0,177.29,144.23
2016,1,5,11,45,7.0,155.0,2.05,11.0,158.5,148.85,120.38
2016,1,5,12,0,0.0,130.0,2.1,11.0,130.0,121.33,97.41
2016,1,5,12,15,0.0,103.0,2.1,10.5,103.0,95.94,76.27
2016,1,5,12,30,0.0,76.0,2.1,10.0,76.0,70.75,55.1
2016,1,5,12,45,0.0,103.5,2.1,10.0,103.5,96.23,76.79
2016,1,5,13,0,0.0,131.0,2.1,10.0,131.0,121.18,97.85
2016,1,5,13,15,0.0,116.0,2.05,10.0,116.0,107.32,86.2
2016,1,5,13,30,0.0,101.0,2.0,10.0,101.0,93.57,74.67
2016,1,5,13,45,53.5,143.5,2.0,10.0,166.5,143.04,114.8
2016,1,5,14,0,107.0,186.0,2.0,10.0,232.0,182.79,145.65
2016,1,5,14,15,85.0,171.5,1.95,10.0,206.0,162.28,129.1
2016,1,5,14,30,63.0,157.0,1.9,10.0,180.0,141.63,112.87
2016,1,5,14,45,59.0,143.5,1.85,10.0,164.0,125.23,99.7
2016,1,5,15,0,55.0,130.0,1.8,10.0,148.0,109.17,87.31
2016,1,5,15,15,50.0,114.0,1.7,10.0,128.5,93.69,79.05
2016,1,5,15,30,45.0,98.0,1.6,10.0,109.0,81.42,67.98
2016,1,5,15,45,36.0,81.0,1.55,10.0,89.0,68.2,55.87
2016,1,5,16,0,27.0,64.0,1.5,10.0,69.0,54.68,43.33
2016,1,5,16,15,13.5,47.0,1.45,9.5,49.5,40.87,30.44
2016,1,5,16,30,0.0,30.0,1.4,9.0,30.0,27.16,16.74
2016,1,5,16,45,0.0,15.0,1.35,9.0,15.0,13.93,0.0
2016,1,5,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,2.35,11.0,13.0,12.06,0.0
2016,1,6,8,0,0.0,26.0,2.3,11.0,26.0,24.45,13.97
2016,1,6,8,15,0.0,43.5,2.2,11.0,43.5,43.45,31.01
2016,1,6,8,30,0.0,61.0,2.1,11.0,61.0,61.65,47.08
2016,1,6,8,45,4.5,78.0,2.05,11.0,79.0,81.03,64.08
2016,1,6,9,0,9.0,95.0,2.0,11.0,97.0,100.29,80.8
2016,1,6,9,15,14.5,111.0,2.0,11.0,115.0,118.85,96.72
2016,1,6,9,30,20.0,127.0,2.0,11.0,133.0,137.38,112.42
2016,1,6,9,45,26.5,139.0,2.0,11.0,148.5,158.72,130.31
2016,1,6,10,0,33.0,151.0,2.0,11.0,164.0,173.32,142.36
2016,1,6,10,15,16.5,97.5,2.05,11.0,104.0,104.64,84.28
2016,1,6,10,30,0.0,44.0,2.1,11.0,44.0,40.88,29.63
2016,1,6,10,45,0.0,93.0,2.15,11.0,93.0,86.94,68.94
2016,1,6,11,0,0.0,142.0,2.2,11.0,142.0,134.31,108.68
2016,1,6,11,15,201.5,166.0,2.2,11.0,265.0,280.61,231.32
2016,1,6,11,30,403.0,190.0,2.2,11.0,388.0,410.1,334.74
2016,1,6,11,45,300.5,209.5,2.2,11.0,358.0,361.84,294.26
2016,1,6,12,0,198.0,229.0,2.2,11.0,328.0,317.44,257.81
2016,1,6,12,15,103.5,203.0,2.2,11.0,255.0,241.59,196.2
2016,1,6,12,30,9.0,177.0,2.2,11.0,182.0,168.11,136.08
2016,1,6,12,45,4.5,146.5,2.2,11.0,149.0,137.51,110.89
2016,1,6,13,0,0.0,116.0,2.2,11.0,116.0,107.55,85.97
2016,1,6,13,15,5.0,141.5,2.2,11.0,144.0,131.95,106.46
2016,1,6,13,30,10.0,167.0,2.2,11.0,172.0,155.04,125.65
2016,1,6,13,45,143.5,172.5,2.2,11.0,234.5,189.47,150.0
2016,1,6,14,0,277.0,178.0,2.2,11.0,297.0,212.08,162.81
2016,1,6,14,15,258.0,171.5,2.15,10.5,276.5,187.8,142.65
2016,1,6,14,30,239.0,165.0,2.1,10.0,256.0,164.67,124.3
2016,1,6,14,45,227.0,150.5,2.1,10.0,230.5,137.55,103.34
2016,1,6,15,0,215.0,136.0,2.1,10.0,205.0,111.48,85.42
2016,1,6,15,15,198.5,120.5,2.05,9.5,178.0,90.38,76.26
2016,1,6,15,30,182.0,105.0,2.0,9.0,151.0,79.86,66.87
2016,1,6,15,45,154.5,88.0,1.95,9.0,122.0,70.63,58.3
2016,1,6,16,0,127.0,71.0,1.9,9.0,93.0,57.77,46.3
2016,1,6,16,15,89.5,53.0,1.85,8.5,66.5,43.89,33.29
2016,1,6,16,30,52.0,35.0,1.8,8.0,40.0,29.66,19.14
2016,1,6,16,45,26.0,17.5,1.75,8.0,20.0,15.41,0.0
2016,1,6,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,113.5,19.5,0.8,8.5,30.5,84.94,16.06
2016,1,7,8,0,227.0,39.0,0.8,9.0,61.0,171.65,130.3
2016,1,7,8,15,321.5,50.0,0.85,9.0,98.5,231.29,186.29
2016,1,7,8,30,416.0,61.0,0.9,9.0,136.0,295.74,242.41
2016,1,7,8,45,502.5,65.0,0.95,9.5,178.5,352.96,290.86
2016,1,7,9,0,589.0,69.0,1.0,10.0,221.0,411.02,338.51
2016,1,7,9,15,629.5,73.5,1.0,10.0,258.5,445.13,366.2
2016,1,7,9,30,670.0,78.0,1.0,10.0,296.0,478.04,392.22
2016,1,7,9,45,470.0,116.5,1.05,10.0,277.5,407.67,335.51
2016,1,7,10,0,270.0,155.0,1.1,10.0,259.0,327.92,270.44
2016,1,7,10,15,554.0,112.5,1.1,10.0,345.5,452.9,372.31
2016,1,7,10,30,838.0,70.0,1.1,10.0,432.0,563.31,457.5
2016,1,7,10,45,848.5,71.5,1.15,10.5,454.0,564.71,455.89
2016,1,7,11,0,859.0,73.0,1.2,11.0,476.0,563.1,452.93
2016,1,7,11,15,544.5,146.0,1.2,11.0,404.5,453.27,365.69
2016,1,7,11,30,230.0,219.0,1.2,11.0,333.0,338.78,273.89
2016,1,7,11,45,227.5,223.5,1.25,11.0,337.5,334.87,270.93
2016,1,7,12,0,225.0,228.0,1.3,11.0,342.0,330.24,266.66
2016,1,7,12,15,182.0,229.5,1.3,11.0,321.5,303.26,244.53
2016,1,7,12,30,139.0,231.0,1.3,11.0,301.0,277.87,223.89
2016,1,7,12,45,125.0,226.5,1.35,11.0,289.0,260.86,210.02
2016,1,7,13,0,111.0,222.0,1.4,11.0,277.0,243.99,196.22
2016,1,7,13,15,206.5,208.5,1.4,11.0,307.0,258.32,205.63
2016,1,7,13,30,302.0,195.0,1.4,11.0,337.0,264.26,206.91
2016,1,7,13,45,234.0,192.0,1.45,11.0,299.0,228.29,178.22
2016,1,7,14,0,166.0,189.0,1.5,11.0,261.0,199.18,155.92
2016,1,7,14,15,104.0,171.5,1.5,10.5,215.5,163.86,129.14
2016,1,7,14,30,42.0,154.0,1.5,10.0,170.0,137.36,110.08
2016,1,7,14,45,39.0,141.0,1.5,10.0,154.5,122.49,98.06
2016,1,7,15,0,36.0,128.0,1.5,10.0,139.0,107.9,86.5
2016,1,7,15,15,357.5,91.0,1.4,9.5,183.5,65.22,53.63
2016,1,7,15,30,679.0,54.0,1.3,9.0,228.0,41.8,32.52
2016,1,7,15,45,627.0,48.5,1.2,9.0,187.5,38.44,29.36
2016,1,7,16,0,575.0,43.0,1.1,9.0,147.0,35.08,26.05
2016,1,7,16,15,486.0,36.0,1.1,8.5,107.0,27.59,18.95
2016,1,7,16,30,397.0,29.0,1.1,8.0,67.0,23.04,13.82
2016,1,7,16,45,198.5,14.5,1.15,8.0,33.5,11.17,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,17.5,17.0,0.35,7.5,18.5,24.63,1.01
2016,1,8,8,0,35.0,34.0,0.3,8.0,37.0,61.79,44.48
2016,1,8,8,15,52.5,51.5,0.3,8.0,59.5,90.71,71.43
2016,1,8,8,30,70.0,69.0,0.3,8.0,82.0,119.3,96.91
2016,1,8,8,45,81.0,86.5,0.3,8.0,105.0,144.57,119.09
2016,1,8,9,0,92.0,104.0,0.3,8.0,128.0,169.6,140.61
2016,1,8,9,15,97.5,120.5,0.3,8.0,149.0,190.11,157.83
2016,1,8,9,30,103.0,137.0,0.3,8.0,170.0,210.2,174.36
2016,1,8,9,45,104.0,150.5,0.3,8.5,187.5,223.7,184.8
2016,1,8,10,0,105.0,164.0,0.3,9.0,205.0,236.76,194.7
2016,1,8,10,15,143.5,176.5,0.35,9.5,236.5,269.64,221.03
2016,1,8,10,30,182.0,189.0,0.4,10.0,268.0,301.86,246.2
2016,1,8,10,45,151.0,199.5,0.45,10.5,267.0,291.58,236.63
2016,1,8,11,0,120.0,210.0,0.5,11.0,266.0,281.03,227.25
2016,1,8,11,15,94.5,212.5,0.5,11.0,257.5,259.91,209.91
2016,1,8,11,30,69.0,215.0,0.5,11.0,249.0,245.24,197.76
2016,1,8,11,45,318.0,185.0,0.55,11.5,346.0,348.28,280.11
2016,1,8,12,0,567.0,155.0,0.6,12.0,443.0,436.01,345.7
2016,1,8,12,15,488.0,175.5,0.6,12.0,423.5,401.76,317.01
2016,1,8,12,30,409.0,196.0,0.6,12.0,404.0,369.28,290.93
2016,1,8,12,45,277.5,210.5,0.6,12.0,351.0,310.83,245.31
2016,1,8,13,0,146.0,225.0,0.6,12.0,298.0,260.73,206.71
2016,1,8,13,15,144.0,218.0,0.6,12.0,288.0,245.69,194.48
2016,1,8,13,30,142.0,211.0,0.6,12.0,278.0,230.54,181.83
2016,1,8,13,45,79.0,186.5,0.65,12.0,223.5,186.33,147.59
2016,1,8,14,0,16.0,162.0,0.7,12.0,169.0,149.2,119.52
2016,1,8,14,15,49.0,162.5,0.7,11.5,181.5,150.09,119.33
2016,1,8,14,30,82.0,163.0,0.7,11.0,194.0,149.77,117.9
2016,1,8,14,45,75.0,149.0,0.7,11.0,176.0,131.72,103.63
2016,1,8,15,0,68.0,135.0,0.7,11.0,158.0,114.3,90.49
2016,1,8,15,15,61.5,119.0,0.7,10.5,137.5,97.36,82.02
2016,1,8,15,30,55.0,103.0,0.7,10.0,117.0,85.14,71.26
2016,1,8,15,45,45.5,85.5,0.75,10.0,96.0,71.64,59.01
2016,1,8,16,0,36.0,68.0,0.8,10.0,75.0,57.84,46.27
2016,1,8,16,15,20.0,50.5,0.8,10.0,54.5,43.73,33.09
2016,1,8,16,30,4.0,33.0,0.8,10.0,34.0,29.77,19.51
2016,1,8,16,45,2.0,16.5,0.8,10.0,17.0,15.32,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,1.75,9.0,12.5,11.59,0.0
2016,1,9,8,0,0.0,25.0,1.8,9.0,25.0,23.22,13.17
2016,1,9,8,15,0.0,40.0,1.8,9.0,40.0,38.89,27.45
2016,1,9,8,30,0.0,55.0,1.8,9.0,55.0,54.14,41.06
2016,1,9,8,45,0.0,70.5,1.8,9.5,70.5,69.65,54.67
2016,1,9,9,0,0.0,86.0,1.8,10.0,86.0,84.94,67.89
2016,1,9,9,15,0.0,100.0,1.8,10.0,100.0,98.38,79.45
2016,1,9,9,30,0.0,114.0,1.8,10.0,114.0,111.75,90.79
2016,1,9,9,45,1.0,124.0,1.8,10.0,124.5,121.31,98.79
2016,1,9,10,0,2.0,134.0,1.8,10.0,135.0,130.94,106.78
2016,1,9,10,15,1.0,116.5,1.75,10.0,117.0,111.33,89.99
2016,1,9,10,30,0.0,99.0,1.7,10.0,99.0,92.94,74.28
2016,1,9,10,45,0.0,125.0,1.7,10.0,125.0,118.11,95.48
2016,1,9,11,0,0.0,151.0,1.7,10.0,151.0,143.15,116.31
2016,1,9,11,15,9.0,169.0,1.65,10.0,173.5,165.02,134.44
2016,1,9,11,30,18.0,187.0,1.6,10.0,196.0,186.37,151.97
2016,1,9,11,45,23.5,195.0,1.55,10.5,207.0,195.66,159.13
2016,1,9,12,0,29.0,203.0,1.5,11.0,218.0,207.33,168.19
2016,1,9,12,15,22.5,196.5,1.45,11.0,208.5,193.72,156.86
2016,1,9,12,30,16.0,190.0,1.4,11.0,199.0,183.34,148.32
2016,1,9,12,45,12.5,182.5,1.35,11.0,189.5,173.74,140.45
2016,1,9,13,0,9.0,175.0,1.3,11.0,180.0,164.44,132.85
2016,1,9,13,15,17.5,180.0,1.2,11.0,188.5,170.64,137.85
2016,1,9,13,30,26.0,185.0,1.1,11.0,197.0,175.88,141.9
2016,1,9,13,45,46.5,185.0,1.05,11.0,206.0,176.72,141.91
2016,1,9,14,0,67.0,185.0,1.0,11.0,215.0,176.92,141.18
2016,1,9,14,15,33.5,139.5,0.9,11.0,154.5,129.37,103.0
2016,1,9,14,30,0.0,94.0,0.8,11.0,94.0,86.32,68.48
2016,1,9,14,45,0.0,85.5,0.75,11.0,85.5,78.53,62.06
2016,1,9,15,0,0.0,77.0,0.7,11.0,77.0,70.77,55.52
2016,1,9,15,15,0.0,67.5,0.7,11.0,67.5,62.2,50.67
2016,1,9,15,30,0.0,58.0,0.7,11.0,58.0,53.7,43.0
2016,1,9,15,45,0.0,47.5,0.7,11.0,47.5,44.15,34.28
2016,1,9,16,0,0.0,37.0,0.7,11.0,37.0,34.36,25.25
2016,1,9,16,15,0.0,27.0,0.65,11.0,27.0,25.06,16.59
2016,1,9,16,30,0.0,17.0,0.6,11.0,17.0,15.76,7.75
2016,1,9,16,45,0.0,8.5,0.55,11.0,8.5,7.87,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,15.5,1.0,8.5,34.0,112.18,27.67
2016,1,10,8,0,371.0,31.0,1.0,9.0,68.0,226.46,173.1
2016,1,10,8,15,461.0,39.0,1.0,9.0,108.0,286.39,230.72
2016,1,10,8,30,551.0,47.0,1.0,9.0,148.0,349.79,286.21
2016,1,10,8,45,611.0,51.5,1.05,9.5,189.5,395.91,325.76
2016,1,10,9,0,671.0,56.0,1.1,10.0,231.0,439.44,361.88
2016,1,10,9,15,707.0,60.0,1.05,10.0,269.5,472.5,388.53
2016,1,10,9,30,743.0,64.0,1.0,10.0,308.0,504.05,413.05
2016,1,10,9,45,716.5,72.0,1.0,10.5,328.0,502.64,410.72
2016,1,10,10,0,690.0,80.0,1.0,11.0,348.0,500.26,407.55
2016,1,10,10,15,558.5,118.0,0.95,11.0,345.0,464.86,377.98
2016,1,10,10,30,427.0,156.0,0.9,11.0,342.0,422.69,343.24
2016,1,10,10,45,438.5,162.5,0.85,11.5,362.5,430.87,348.32
2016,1,10,11,0,450.0,169.0,0.8,12.0,383.0,437.24,351.37
2016,1,10,11,15,372.5,191.0,0.75,12.0,371.5,402.43,322.74
2016,1,10,11,30,295.0,213.0,0.7,12.0,360.0,374.5,299.7
2016,1,10,11,45,332.0,209.5,0.7,12.5,377.5,381.48,304.17
2016,1,10,12,0,369.0,206.0,0.7,13.0,395.0,386.16,306.27
2016,1,10,12,15,188.0,191.5,0.7,13.0,288.0,272.05,216.67
2016,1,10,12,30,7.0,177.0,0.7,13.0,181.0,167.43,133.41
2016,1,10,12,45,3.5,130.5,0.75,13.0,132.5,122.56,97.24
2016,1,10,13,0,0.0,84.0,0.8,13.0,84.0,78.23,60.64
2016,1,10,13,15,0.0,115.0,0.8,13.0,115.0,106.49,84.38
2016,1,10,13,30,0.0,146.0,0.8,13.0,146.0,133.85,107.04
2016,1,10,13,45,0.0,108.5,0.8,13.0,108.5,100.16,79.16
2016,1,10,14,0,0.0,71.0,0.8,13.0,71.0,66.07,50.72
2016,1,10,14,15,0.0,66.5,0.75,12.5,66.5,61.86,47.4
2016,1,10,14,30,0.0,62.0,0.7,12.0,62.0,57.66,44.01
2016,1,10,14,45,0.0,56.5,0.7,12.0,56.5,52.52,39.69
2016,1,10,15,0,0.0,51.0,0.7,12.0,51.0,47.39,35.35
2016,1,10,15,15,0.0,44.5,0.7,11.5,44.5,41.33,31.86
2016,1,10,15,30,0.0,38.0,0.7,11.0,38.0,35.28,26.43
2016,1,10,15,45,0.0,31.5,0.75,11.0,31.5,29.23,20.87
2016,1,10,16,0,0.0,25.0,0.8,11.0,25.0,23.18,15.25
2016,1,10,16,15,0.0,18.5,0.85,10.5,18.5,17.15,9.63
2016,1,10,16,30,0.0,12.0,0.9,10.0,12.0,11.11,3.89
2016,1,10,16,45,0.0,6.0,0.95,10.0,6.0,5.55,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,7,45,44.0,17.5,0.8,10.0,22.0,46.08,9.08
2016,1,11,8,0,88.0,35.0,0.8,10.0,44.0,94.99,70.74
2016,1,11,8,15,114.5,52.5,0.8,10.0,70.0,129.5,103.27
2016,1,11,8,30,141.0,70.0,0.8,10.0,96.0,164.16,134.12
2016,1,11,8,45,157.0,87.0,0.8,10.5,122.5,192.98,159.1
2016,1,11,9,0,173.0,104.0,0.8,11.0,149.0,221.58,183.18
2016,1,11,9,15,181.5,120.0,0.75,11.0,174.0,236.15,195.39
2016,1,11,9,30,190.0,136.0,0.7,11.0,199.0,258.42,213.44
2016,1,11,9,45,195.5,150.0,0.7,11.5,220.5,275.93,226.89
2016,1,11,10,0,201.0,164.0,0.7,12.0,242.0,292.72,239.47
2016,1,11,10,15,206.0,176.5,0.65,12.0,262.0,306.71,249.88
2016,1,11,10,30,211.0,189.0,0.6,12.0,282.0,319.84,259.45
2016,1,11,10,45,187.5,201.0,0.55,12.5,286.5,315.18,254.14
2016,1,11,11,0,164.0,213.0,0.5,13.0,291.0,309.96,248.57
2016,1,11,11,15,186.5,219.0,0.5,13.0,310.5,323.63,258.94
2016,1,11,11,30,209.0,225.0,0.5,13.0,330.0,336.03,268.03
2016,1,11,11,45,260.0,221.5,0.5,13.5,354.0,356.84,283.1
2016,1,11,12,0,311.0,218.0,0.5,14.0,378.0,369.91,291.77
2016,1,11,12,15,255.0,225.5,0.45,14.0,357.0,339.47,267.1
2016,1,11,12,30,199.0,233.0,0.4,14.0,336.0,308.55,242.58
2016,1,11,12,45,265.0,220.5,0.4,14.0,355.5,317.37,248.47
2016,1,11,13,0,331.0,208.0,0.4,14.0,375.0,319.51,248.17
2016,1,11,13,15,360.5,196.0,0.35,14.0,373.0,304.35,234.17
2016,1,11,13,30,390.0,184.0,0.3,14.0,371.0,286.54,217.7
2016,1,11,13,45,365.0,179.0,0.3,14.0,348.0,256.78,193.12
2016,1,11,14,0,340.0,174.0,0.3,14.0,325.0,228.3,169.73
2016,1,11,14,15,328.0,164.0,0.3,14.0,301.5,199.77,146.11
2016,1,11,14,30,316.0,154.0,0.3,14.0,278.0,171.87,123.62
2016,1,11,14,45,307.0,142.0,0.3,14.0,254.0,143.5,101.95
2016,1,11,15,0,298.0,130.0,0.3,14.0,230.0,115.7,83.29
2016,1,11,15,15,286.5,115.0,0.35,13.5,202.0,86.83,71.75
2016,1,11,15,30,275.0,100.0,0.4,13.0,174.0,76.63,62.95
2016,1,11,15,45,422.0,73.0,0.45,13.0,164.0,54.05,42.8
2016,1,11,16,0,569.0,46.0,0.5,13.0,154.0,34.12,24.86
2016,1,11,16,15,486.0,38.5,0.5,13.0,114.5,29.3,20.23
2016,1,11,16,30,403.0,31.0,0.5,13.0,75.0,24.36,15.13
