Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,260.5,20.5,0.5,13.0,43.5,16.34,3.55
2016,1,11,17,0,118.0,10.0,0.5,13.0,12.0,9.53,0.0
2016,1,11,17,15,59.0,5.0,0.5,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,7,45,210.5,14.5,1.35,9.5,35.5,121.91,35.84
2016,1,12,8,0,421.0,29.0,1.3,10.0,71.0,247.68,189.68
2016,1,12,8,15,508.0,36.0,1.15,10.0,112.0,301.92,242.8
2016,1,12,8,30,595.0,43.0,1.0,10.0,153.0,364.79,297.43
2016,1,12,8,45,646.5,48.0,0.9,10.5,194.5,409.02,334.62
2016,1,12,9,0,698.0,53.0,0.8,11.0,236.0,453.06,369.85
2016,1,12,9,15,732.5,56.5,0.7,11.0,275.0,485.33,395.01
2016,1,12,9,30,767.0,60.0,0.6,11.0,314.0,516.03,417.89
2016,1,12,9,45,653.5,86.5,0.5,11.5,319.5,488.37,393.88
2016,1,12,10,0,540.0,113.0,0.4,12.0,325.0,448.91,361.31
2016,1,12,10,15,516.0,128.5,0.45,12.0,343.0,450.53,362.42
2016,1,12,10,30,492.0,144.0,0.5,12.0,361.0,449.83,361.15
2016,1,12,10,45,426.5,166.5,0.55,12.5,361.5,430.46,344.56
2016,1,12,11,0,361.0,189.0,0.6,13.0,362.0,403.26,322.23
2016,1,12,11,15,622.5,130.5,0.6,13.0,440.0,491.37,390.56
2016,1,12,11,30,884.0,72.0,0.6,13.0,518.0,558.46,439.69
2016,1,12,11,45,715.0,118.5,0.6,13.5,482.5,501.61,393.4
2016,1,12,12,0,546.0,165.0,0.6,14.0,447.0,441.7,346.26
2016,1,12,12,15,416.5,194.5,0.6,14.0,410.0,391.36,307.09
2016,1,12,12,30,287.0,224.0,0.6,14.0,373.0,342.88,269.31
2016,1,12,12,45,298.5,219.0,0.6,14.0,372.0,331.04,259.42
2016,1,12,13,0,310.0,214.0,0.6,14.0,371.0,317.79,247.87
2016,1,12,13,15,302.5,208.5,0.6,14.0,358.0,295.91,229.62
2016,1,12,13,30,295.0,203.0,0.6,14.0,345.0,273.93,211.16
2016,1,12,13,45,473.0,155.0,0.6,14.0,371.0,266.42,198.79
2016,1,12,14,0,651.0,107.0,0.6,14.0,397.0,245.03,173.05
2016,1,12,14,15,517.0,126.0,0.6,14.0,347.0,203.8,142.27
2016,1,12,14,30,383.0,145.0,0.6,14.0,297.0,172.85,121.86
2016,1,12,14,45,366.5,135.0,0.65,14.0,270.5,141.76,98.18
2016,1,12,15,0,350.0,125.0,0.7,14.0,244.0,111.91,78.38
2016,1,12,15,15,336.5,111.0,0.75,13.5,214.5,80.38,66.16
2016,1,12,15,30,323.0,97.0,0.8,13.0,185.0,70.57,57.65
2016,1,12,15,45,294.5,83.0,0.85,12.5,153.0,61.38,49.44
2016,1,12,16,0,266.0,69.0,0.9,12.0,121.0,51.89,40.79
2016,1,12,16,15,227.0,53.5,0.9,11.5,90.0,40.87,30.59
2016,1,12,16,30,188.0,38.0,0.9,11.0,59.0,29.46,19.74
2016,1,12,16,45,94.0,24.0,0.95,11.0,34.5,19.93,6.78
2016,1,12,17,0,0.0,10.0,1.0,11.0,10.0,9.53,0.0
2016,1,12,17,15,0.0,5.0,1.0,11.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,3.5,1.4,11.5,3.5,3.24,0.0
2016,1,13,8,0,0.0,7.0,1.4,12.0,7.0,6.48,0.0
2016,1,13,8,15,0.0,11.0,1.4,12.0,11.0,10.18,2.96
2016,1,13,8,30,0.0,15.0,1.4,12.0,15.0,13.89,6.28
2016,1,13,8,45,0.0,19.0,1.45,12.5,19.0,17.61,9.55
2016,1,13,9,0,0.0,23.0,1.5,13.0,23.0,21.32,12.78
2016,1,13,9,15,0.0,27.0,1.55,13.0,27.0,25.04,16.0
2016,1,13,9,30,0.0,31.0,1.6,13.0,31.0,28.77,19.2
2016,1,13,9,45,25.5,95.5,1.7,13.0,105.5,109.58,88.42
2016,1,13,10,0,51.0,160.0,1.8,13.0,180.0,194.24,158.92
2016,1,13,10,15,91.0,177.5,1.85,13.0,216.5,234.36,191.85
2016,1,13,10,30,131.0,195.0,1.9,13.0,253.0,280.92,229.59
2016,1,13,10,45,100.0,201.0,1.95,13.5,246.5,259.05,210.57
2016,1,13,11,0,69.0,207.0,2.0,14.0,240.0,244.39,197.67
2016,1,13,11,15,109.0,218.5,2.0,13.5,272.5,275.4,223.17
2016,1,13,11,30,149.0,230.0,2.0,13.0,305.0,309.71,250.8
2016,1,13,11,45,147.5,234.0,2.05,13.0,309.5,307.15,248.16
2016,1,13,12,0,146.0,238.0,2.1,13.0,314.0,304.1,245.29
2016,1,13,12,15,73.5,201.5,2.1,13.0,239.5,225.39,181.6
2016,1,13,12,30,1.0,165.0,2.1,13.0,165.0,153.76,123.15
2016,1,13,12,45,3.5,169.0,2.1,13.0,170.5,157.9,126.74
2016,1,13,13,0,6.0,173.0,2.1,13.0,176.0,161.74,129.92
2016,1,13,13,15,3.0,157.5,2.05,13.0,159.0,145.88,116.95
2016,1,13,13,30,0.0,142.0,2.0,13.0,142.0,130.43,104.36
2016,1,13,13,45,50.5,169.0,2.0,13.0,192.0,165.61,132.18
2016,1,13,14,0,101.0,196.0,2.0,13.0,242.0,195.28,154.54
2016,1,13,14,15,62.5,175.0,1.95,12.5,203.0,164.04,130.24
2016,1,13,14,30,24.0,154.0,1.9,12.0,164.0,140.05,112.3
2016,1,13,14,45,21.0,141.5,1.85,12.0,150.0,126.73,101.53
2016,1,13,15,0,18.0,129.0,1.8,12.0,136.0,113.68,91.03
2016,1,13,15,15,343.5,96.0,1.6,11.5,191.0,70.36,57.81
2016,1,13,15,30,669.0,63.0,1.4,11.0,246.0,44.58,34.78
2016,1,13,15,45,626.0,56.5,1.25,11.0,205.5,40.98,31.47
2016,1,13,16,0,583.0,50.0,1.1,11.0,165.0,37.31,27.97
2016,1,13,16,15,497.5,42.5,1.05,10.5,123.5,32.61,23.44
2016,1,13,16,30,412.0,35.0,1.0,10.0,82.0,27.81,18.51
2016,1,13,16,45,206.0,25.5,1.0,9.5,49.0,20.09,7.89
2016,1,13,17,0,0.0,16.0,1.0,9.0,16.0,15.25,0.0
2016,1,13,17,15,0.0,8.0,1.05,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,45,112.5,17.0,0.6,8.5,28.5,82.04,27.13
2016,1,14,8,0,225.0,34.0,0.6,9.0,57.0,165.09,126.91
2016,1,14,8,15,263.5,49.0,0.6,9.5,89.0,205.33,165.58
2016,1,14,8,30,302.0,64.0,0.6,10.0,121.0,246.65,202.0
2016,1,14,8,45,330.5,77.0,0.65,10.5,153.0,280.91,231.52
2016,1,14,9,0,359.0,90.0,0.7,11.0,185.0,315.14,260.0
2016,1,14,9,15,375.5,102.0,0.75,11.0,215.0,341.12,281.43
2016,1,14,9,30,392.0,114.0,0.8,11.0,245.0,366.1,301.52
2016,1,14,9,45,493.5,109.0,0.9,11.0,291.5,419.83,344.9
2016,1,14,10,0,595.0,104.0,1.0,11.0,338.0,478.04,390.56
2016,1,14,10,15,449.5,142.5,1.05,11.0,327.0,429.47,350.43
2016,1,14,10,30,304.0,181.0,1.1,11.0,316.0,374.45,305.53
2016,1,14,10,45,461.5,155.0,1.15,11.5,371.5,441.21,358.76
2016,1,14,11,0,619.0,129.0,1.2,12.0,427.0,501.29,404.42
2016,1,14,11,15,492.5,166.5,1.2,12.0,409.0,455.33,366.42
2016,1,14,11,30,366.0,204.0,1.2,12.0,391.0,407.77,327.94
2016,1,14,11,45,360.5,209.5,1.25,12.0,396.0,400.59,321.89
2016,1,14,12,0,355.0,215.0,1.3,12.0,401.0,392.33,314.62
2016,1,14,12,15,233.0,226.5,1.35,12.0,348.5,329.31,264.26
2016,1,14,12,30,111.0,238.0,1.4,12.0,296.0,272.92,219.27
2016,1,14,12,45,142.5,235.5,1.45,12.0,309.0,279.78,224.52
2016,1,14,13,0,174.0,233.0,1.5,12.0,322.0,282.2,225.6
2016,1,14,13,15,211.0,223.0,1.5,12.0,328.0,277.59,220.56
2016,1,14,13,30,248.0,213.0,1.5,12.0,334.0,269.36,212.14
2016,1,14,13,45,212.0,206.0,1.55,12.0,306.0,240.93,188.99
2016,1,14,14,0,176.0,199.0,1.6,12.0,278.0,214.3,167.63
2016,1,14,14,15,88.0,167.5,1.6,11.5,207.0,163.67,129.19
2016,1,14,14,30,0.0,136.0,1.6,11.0,136.0,121.98,98.55
2016,1,14,14,45,0.0,123.0,1.6,11.0,123.0,110.01,88.71
2016,1,14,15,0,0.0,110.0,1.6,11.0,110.0,98.13,78.78
2016,1,14,15,15,0.0,96.5,1.55,11.0,96.5,85.93,71.85
2016,1,14,15,30,0.0,83.0,1.5,11.0,83.0,74.3,61.46
2016,1,14,15,45,0.0,68.5,1.5,11.0,68.5,61.85,50.2
2016,1,14,16,0,0.0,54.0,1.5,11.0,54.0,49.25,38.65
2016,1,14,16,15,0.0,40.0,1.5,11.0,40.0,36.91,27.22
2016,1,14,16,30,0.0,26.0,1.5,11.0,26.0,24.14,15.32
2016,1,14,16,45,0.0,15.5,1.55,11.0,15.5,14.37,4.53
2016,1,14,17,0,0.0,5.0,1.6,11.0,5.0,4.77,0.0
2016,1,14,17,15,0.0,2.5,1.6,11.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,17.0,0.7,10.5,34.5,109.7,40.8
2016,1,15,8,0,338.0,34.0,0.7,11.0,69.0,217.6,166.86
2016,1,15,8,15,428.5,42.5,0.7,11.0,109.0,278.71,223.36
2016,1,15,8,30,519.0,51.0,0.7,11.0,149.0,343.28,278.86
2016,1,15,8,45,576.0,57.0,0.75,11.0,190.0,389.9,318.68
2016,1,15,9,0,633.0,63.0,0.8,11.0,231.0,436.87,357.49
2016,1,15,9,15,444.0,97.5,0.8,11.0,224.5,375.04,308.19
2016,1,15,9,30,255.0,132.0,0.8,11.0,218.0,300.63,247.69
2016,1,15,9,45,310.5,139.5,0.8,11.5,255.0,340.36,279.89
2016,1,15,10,0,366.0,147.0,0.8,12.0,292.0,379.96,310.4
2016,1,15,10,15,447.0,143.0,0.8,12.0,333.5,429.78,348.98
2016,1,15,10,30,528.0,139.0,0.8,12.0,375.0,469.64,379.14
2016,1,15,10,45,562.0,137.5,0.8,12.0,400.0,482.62,388.08
2016,1,15,11,0,596.0,136.0,0.8,12.0,425.0,497.02,398.07
2016,1,15,11,15,705.0,116.0,0.75,12.0,468.5,528.48,420.89
2016,1,15,11,30,814.0,96.0,0.7,12.0,512.0,554.32,438.57
2016,1,15,11,45,624.0,147.0,0.7,12.5,469.0,488.06,385.39
2016,1,15,12,0,434.0,198.0,0.7,13.0,426.0,421.44,332.76
2016,1,15,12,15,266.0,218.0,0.65,13.0,357.5,341.17,270.18
2016,1,15,12,30,98.0,238.0,0.6,13.0,289.0,267.36,212.27
2016,1,15,12,45,266.5,215.5,0.55,13.0,353.0,317.17,250.48
2016,1,15,13,0,435.0,193.0,0.5,13.0,417.0,353.13,274.88
2016,1,15,13,15,630.5,139.0,0.45,13.0,453.5,358.63,273.67
2016,1,15,13,30,826.0,85.0,0.4,13.0,490.0,349.0,258.65
2016,1,15,13,45,821.0,81.0,0.35,13.0,469.0,309.26,223.02
2016,1,15,14,0,816.0,77.0,0.3,13.0,448.0,268.31,186.34
2016,1,15,14,15,798.5,75.0,0.3,13.0,419.5,225.6,148.99
2016,1,15,14,30,781.0,73.0,0.3,13.0,391.0,183.1,112.98
2016,1,15,14,45,763.0,69.0,0.3,13.5,357.5,139.26,78.57
2016,1,15,15,0,745.0,65.0,0.3,14.0,324.0,96.19,50.56
2016,1,15,15,15,710.5,61.5,0.35,13.5,285.5,54.31,34.55
2016,1,15,15,30,676.0,58.0,0.4,13.0,247.0,44.19,34.21
2016,1,15,15,45,626.0,53.0,0.45,13.0,206.5,37.77,28.4
2016,1,15,16,0,576.0,48.0,0.5,13.0,166.0,35.26,25.98
2016,1,15,16,15,496.0,41.0,0.5,12.5,125.0,30.94,21.87
2016,1,15,16,30,416.0,34.0,0.5,12.0,84.0,26.54,17.44
2016,1,15,16,45,275.5,24.0,0.55,12.0,51.0,19.13,8.46
2016,1,15,17,0,135.0,14.0,0.6,12.0,18.0,13.34,0.0
2016,1,15,17,15,67.5,7.0,0.6,12.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,1.5,17.5,1.45,11.5,18.0,16.89,2.08
2016,1,16,8,0,3.0,35.0,1.5,12.0,36.0,37.55,24.86
2016,1,16,8,15,18.5,53.0,1.45,12.0,56.5,69.07,52.61
2016,1,16,8,30,34.0,71.0,1.4,12.0,77.0,96.53,76.74
2016,1,16,8,45,44.5,89.0,1.4,12.5,99.5,121.4,98.24
2016,1,16,9,0,55.0,107.0,1.4,13.0,122.0,146.18,119.25
2016,1,16,9,15,64.0,122.5,1.35,13.0,142.5,166.86,136.66
2016,1,16,9,30,73.0,138.0,1.3,13.0,163.0,187.52,153.74
2016,1,16,9,45,36.5,109.0,1.3,13.0,121.5,130.79,105.97
2016,1,16,10,0,0.0,80.0,1.3,13.0,80.0,74.7,58.16
2016,1,16,10,15,0.0,83.5,1.25,13.0,83.5,77.95,60.88
2016,1,16,10,30,0.0,87.0,1.2,13.0,87.0,81.22,63.52
2016,1,16,10,45,0.0,104.0,1.15,13.5,104.0,97.53,76.93
2016,1,16,11,0,0.0,121.0,1.1,14.0,121.0,113.76,90.11
2016,1,16,11,15,0.0,140.0,1.05,14.0,140.0,131.82,104.83
2016,1,16,11,30,0.0,159.0,1.0,14.0,159.0,149.69,119.29
2016,1,16,11,45,0.0,151.5,1.0,14.0,151.5,142.04,112.9
2016,1,16,12,0,0.0,144.0,1.0,14.0,144.0,134.57,106.77
2016,1,16,12,15,12.5,175.0,0.95,14.0,181.5,169.34,135.15
2016,1,16,12,30,25.0,206.0,0.9,14.0,219.0,202.83,161.91
2016,1,16,12,45,12.5,167.5,0.9,14.0,174.0,160.55,127.67
2016,1,16,13,0,0.0,129.0,0.9,14.0,129.0,119.56,94.44
2016,1,16,13,15,0.0,141.0,0.85,14.0,141.0,130.11,103.29
2016,1,16,13,30,0.0,153.0,0.8,14.0,153.0,140.31,111.7
2016,1,16,13,45,0.0,151.0,0.8,14.0,151.0,137.86,109.8
2016,1,16,14,0,0.0,149.0,0.8,14.0,149.0,135.29,107.86
2016,1,16,14,15,99.5,162.0,0.75,14.0,203.0,160.04,124.37
2016,1,16,14,30,199.0,175.0,0.7,14.0,257.0,178.16,134.5
2016,1,16,14,45,188.5,163.0,0.7,14.0,235.0,154.9,116.16
2016,1,16,15,0,178.0,151.0,0.7,14.0,213.0,132.38,99.83
2016,1,16,15,15,168.0,134.5,0.6,13.5,187.5,107.72,83.97
2016,1,16,15,30,158.0,118.0,0.5,13.0,162.0,92.52,76.94
2016,1,16,15,45,140.5,100.0,0.45,13.0,135.0,79.58,65.44
2016,1,16,16,0,123.0,82.0,0.4,13.0,108.0,66.26,53.42
2016,1,16,16,15,97.0,64.0,0.45,12.5,81.5,52.58,40.95
2016,1,16,16,30,71.0,46.0,0.5,12.0,55.0,38.53,27.88
2016,1,16,16,45,35.5,29.0,0.55,12.0,33.5,24.86,13.29
2016,1,16,17,0,0.0,12.0,0.6,12.0,12.0,11.44,0.0
2016,1,16,17,15,0.0,6.0,0.55,12.0,6.0,5.72,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,1.4,12.5,8.0,7.41,0.0
2016,1,17,8,0,0.0,16.0,1.5,13.0,16.0,14.83,6.41
2016,1,17,8,15,0.0,24.5,1.5,13.0,24.5,22.73,13.53
2016,1,17,8,30,0.0,33.0,1.5,13.0,33.0,30.63,20.54
2016,1,17,8,45,0.0,42.0,1.5,13.0,42.0,39.01,27.9
2016,1,17,9,0,0.0,51.0,1.5,13.0,51.0,47.4,35.19
2016,1,17,9,15,0.0,59.5,1.45,13.0,59.5,55.33,41.99
2016,1,17,9,30,0.0,68.0,1.4,13.0,68.0,63.32,48.77
2016,1,17,9,45,0.0,79.5,1.4,13.5,79.5,74.46,58.04
2016,1,17,10,0,0.0,91.0,1.4,14.0,91.0,85.56,67.16
2016,1,17,10,15,0.0,91.0,1.4,14.0,91.0,85.27,66.77
2016,1,17,10,30,0.0,91.0,1.4,14.0,91.0,85.08,66.49
2016,1,17,10,45,0.0,106.0,1.4,14.0,106.0,99.46,78.39
2016,1,17,11,0,0.0,121.0,1.4,14.0,121.0,113.75,90.13
2016,1,17,11,15,0.0,76.5,1.4,14.0,76.5,71.22,54.58
2016,1,17,11,30,0.0,32.0,1.4,14.0,32.0,29.73,19.63
2016,1,17,11,45,0.0,59.5,1.45,14.0,59.5,55.36,41.28
2016,1,17,12,0,0.0,87.0,1.5,14.0,87.0,81.05,62.76
2016,1,17,12,15,0.0,86.0,1.5,14.0,86.0,80.11,61.93
2016,1,17,12,30,0.0,85.0,1.5,14.0,85.0,79.18,61.15
2016,1,17,12,45,0.0,92.0,1.55,14.0,92.0,85.68,66.6
2016,1,17,13,0,0.0,99.0,1.6,14.0,99.0,92.1,71.98
2016,1,17,13,15,0.0,127.0,1.55,14.0,127.0,117.5,93.11
2016,1,17,13,30,0.0,155.0,1.5,14.0,155.0,142.13,113.45
2016,1,17,13,45,0.0,111.0,1.5,14.0,111.0,102.56,80.82
2016,1,17,14,0,0.0,67.0,1.5,14.0,67.0,62.34,47.31
2016,1,17,14,15,1.5,105.0,1.45,14.0,106.0,96.93,76.46
2016,1,17,14,30,3.0,143.0,1.4,14.0,145.0,128.55,102.8
2016,1,17,14,45,1.5,121.0,1.35,14.0,122.0,108.9,86.6
2016,1,17,15,0,0.0,99.0,1.3,14.0,99.0,89.59,70.64
2016,1,17,15,15,0.0,87.5,1.2,13.5,87.5,79.16,62.08
2016,1,17,15,30,0.0,76.0,1.1,13.0,76.0,68.99,56.28
2016,1,17,15,45,0.0,63.5,1.05,13.0,63.5,58.05,46.47
2016,1,17,16,0,0.0,51.0,1.0,13.0,51.0,47.0,36.42
2016,1,17,16,15,0.0,38.5,1.0,13.0,38.5,35.77,26.12
2016,1,17,16,30,0.0,26.0,1.0,13.0,26.0,24.13,15.37
2016,1,17,16,45,0.0,16.0,1.0,13.0,16.0,14.84,5.92
2016,1,17,17,0,0.0,6.0,1.0,13.0,6.0,5.72,0.0
2016,1,17,17,15,0.0,3.0,1.0,13.0,3.0,2.86,0.0
2016,1,17,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,45,215.0,15.0,0.7,11.5,38.0,128.17,59.78
2016,1,18,8,0,430.0,30.0,0.7,12.0,76.0,257.51,198.26
2016,1,18,8,15,514.0,36.5,0.6,12.5,117.5,311.47,248.12
2016,1,18,8,30,598.0,43.0,0.5,13.0,159.0,373.71,300.3
2016,1,18,8,45,649.5,48.0,0.4,14.0,201.0,418.93,336.21
2016,1,18,9,0,701.0,53.0,0.3,15.0,243.0,464.05,370.06
2016,1,18,9,15,735.0,56.5,0.3,15.0,282.5,496.93,395.35
2016,1,18,9,30,769.0,60.0,0.3,15.0,322.0,528.26,418.69
2016,1,18,9,45,789.5,63.0,0.35,15.0,357.0,549.17,434.18
2016,1,18,10,0,810.0,66.0,0.4,15.0,392.0,567.67,447.61
2016,1,18,10,15,481.0,133.0,0.45,15.0,330.5,443.1,351.68
2016,1,18,10,30,152.0,200.0,0.5,15.0,269.0,300.63,239.39
2016,1,18,10,45,310.0,187.0,0.6,15.0,336.5,383.4,306.39
2016,1,18,11,0,468.0,174.0,0.7,15.0,404.0,463.63,367.77
2016,1,18,11,15,437.5,187.5,0.75,15.0,408.0,451.3,356.75
2016,1,18,11,30,407.0,201.0,0.8,15.0,412.0,437.81,345.71
2016,1,18,11,45,378.5,211.0,0.85,15.5,410.0,416.57,328.28
2016,1,18,12,0,350.0,221.0,0.9,16.0,408.0,400.34,314.6
2016,1,18,12,15,334.0,224.5,0.9,15.5,403.0,383.95,301.77
2016,1,18,12,30,318.0,228.0,0.9,15.0,398.0,367.24,288.57
2016,1,18,12,45,223.5,233.5,0.9,15.0,352.5,315.96,248.41
2016,1,18,13,0,129.0,239.0,0.9,15.0,307.0,271.9,214.21
2016,1,18,13,15,167.0,231.5,0.85,15.0,316.5,271.78,213.25
2016,1,18,13,30,205.0,224.0,0.8,15.0,326.0,268.64,209.18
2016,1,18,13,45,207.5,213.5,0.75,15.0,313.5,249.19,192.67
2016,1,18,14,0,210.0,203.0,0.7,15.0,301.0,229.26,175.73
2016,1,18,14,15,165.0,192.0,0.65,14.5,266.0,198.34,152.09
2016,1,18,14,30,120.0,181.0,0.6,14.0,231.0,171.19,131.96
2016,1,18,14,45,89.5,163.5,0.55,14.0,199.0,148.7,115.17
2016,1,18,15,0,59.0,146.0,0.5,14.0,167.0,126.1,98.57
2016,1,18,15,15,54.0,130.5,0.45,14.0,148.0,108.57,85.52
2016,1,18,15,30,49.0,115.0,0.4,14.0,129.0,94.57,78.41
2016,1,18,15,45,42.0,97.5,0.4,14.0,108.5,81.22,66.65
2016,1,18,16,0,35.0,80.0,0.4,14.0,88.0,67.55,54.39
2016,1,18,16,15,24.5,62.5,0.4,13.5,67.5,53.58,41.76
2016,1,18,16,30,14.0,45.0,0.4,13.0,47.0,39.31,28.62
2016,1,18,16,45,7.0,28.5,0.4,13.0,29.5,25.85,14.95
2016,1,18,17,0,0.0,12.0,0.4,13.0,12.0,11.13,0.0
2016,1,18,17,15,0.0,6.0,0.35,13.0,6.0,5.72,0.0
2016,1,18,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,13.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,13.0,1.0,0.95,0.0
2016,1,19,7,45,0.0,3.5,2.55,13.0,3.5,3.24,0.0
2016,1,19,8,0,0.0,6.0,2.6,13.0,6.0,5.55,0.0
2016,1,19,8,15,0.0,9.5,2.65,13.0,9.5,8.79,1.78
2016,1,19,8,30,0.0,13.0,2.7,13.0,13.0,12.04,4.66
2016,1,19,8,45,0.0,16.5,2.8,13.5,16.5,15.29,7.5
2016,1,19,9,0,0.0,20.0,2.9,14.0,20.0,18.54,10.3
2016,1,19,9,15,0.0,23.0,2.8,14.0,23.0,21.33,12.71
2016,1,19,9,30,0.0,26.0,2.7,14.0,26.0,24.12,15.09
2016,1,19,9,45,0.0,47.0,2.65,14.0,47.0,43.67,31.78
2016,1,19,10,0,0.0,68.0,2.6,14.0,68.0,63.26,48.36
2016,1,19,10,15,0.0,78.5,2.5,14.0,78.5,73.08,56.54
2016,1,19,10,30,0.0,89.0,2.4,14.0,89.0,83.13,64.88
2016,1,19,10,45,396.0,91.0,2.3,14.0,287.0,345.24,285.57
2016,1,19,11,0,792.0,93.0,2.2,14.0,485.0,573.39,463.63
2016,1,19,11,15,427.5,159.5,2.15,14.0,372.0,418.7,338.44
2016,1,19,11,30,63.0,226.0,2.1,14.0,259.0,255.21,205.01
2016,1,19,11,45,57.0,227.0,2.1,14.5,257.5,249.61,200.38
2016,1,19,12,0,51.0,228.0,2.1,15.0,256.0,244.13,195.36
2016,1,19,12,15,25.5,161.0,2.1,15.0,175.0,164.74,131.15
2016,1,19,12,30,0.0,94.0,2.1,15.0,94.0,87.56,67.76
2016,1,19,12,45,125.5,164.0,2.1,15.0,230.5,209.96,167.92
2016,1,19,13,0,251.0,234.0,2.1,15.0,367.0,319.18,252.92
2016,1,19,13,15,125.5,165.0,2.05,14.5,231.5,198.83,157.4
2016,1,19,13,30,0.0,96.0,2.0,14.0,96.0,89.22,69.54
2016,1,19,13,45,0.0,116.0,1.95,14.0,116.0,107.08,84.68
2016,1,19,14,0,0.0,136.0,1.9,14.0,136.0,124.26,99.04
2016,1,19,14,15,62.5,159.5,1.85,14.0,186.0,154.04,121.38
2016,1,19,14,30,125.0,183.0,1.8,14.0,236.0,174.18,135.09
2016,1,19,14,45,122.0,168.0,1.75,14.0,216.0,152.91,117.76
2016,1,19,15,0,119.0,153.0,1.7,14.0,196.0,131.93,101.49
2016,1,19,15,15,107.5,138.0,1.6,13.5,173.5,111.02,86.93
2016,1,19,15,30,96.0,123.0,1.5,13.0,151.0,95.88,80.06
2016,1,19,15,45,84.5,104.5,1.4,13.0,126.5,82.73,68.36
2016,1,19,16,0,73.0,86.0,1.3,13.0,102.0,69.19,56.13
2016,1,19,16,15,57.0,67.5,1.2,12.5,78.0,57.24,45.19
2016,1,19,16,30,41.0,49.0,1.1,12.0,54.0,42.36,31.44
2016,1,19,16,45,20.5,31.5,1.05,12.0,34.0,27.88,17.0
2016,1,19,17,0,0.0,14.0,1.0,12.0,14.0,12.99,0.0
2016,1,19,17,15,0.0,7.0,0.9,11.5,7.0,6.67,0.0
2016,1,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,0.75,9.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,0.7,9.0,11.0,10.48,0.0
2016,1,20,7,45,129.5,24.0,0.65,9.5,38.5,103.8,54.05
2016,1,20,8,0,259.0,37.0,0.6,10.0,66.0,187.21,146.11
2016,1,20,8,15,304.0,51.5,0.6,10.5,100.0,231.47,187.08
2016,1,20,8,30,349.0,66.0,0.6,11.0,134.0,277.19,226.77
2016,1,20,8,45,383.5,77.5,0.6,11.5,169.0,314.48,258.26
2016,1,20,9,0,418.0,89.0,0.6,12.0,204.0,351.94,288.7
2016,1,20,9,15,440.5,98.5,0.55,12.5,236.5,379.91,310.3
2016,1,20,9,30,463.0,108.0,0.5,13.0,269.0,406.97,330.4
2016,1,20,9,45,387.0,134.5,0.45,13.5,278.0,393.37,317.46
2016,1,20,10,0,311.0,161.0,0.4,14.0,287.0,367.91,295.68
2016,1,20,10,15,379.0,161.5,0.4,14.0,326.5,406.97,326.11
2016,1,20,10,30,447.0,162.0,0.4,14.0,366.0,453.49,360.76
2016,1,20,10,45,448.0,171.0,0.4,14.0,384.5,458.51,363.13
2016,1,20,11,0,449.0,180.0,0.4,14.0,403.0,461.71,364.52
2016,1,20,11,15,467.5,182.5,0.35,14.0,421.5,466.67,366.99
2016,1,20,11,30,486.0,185.0,0.3,14.0,440.0,469.52,367.72
2016,1,20,11,45,513.0,180.5,0.3,14.5,453.0,467.89,364.92
2016,1,20,12,0,540.0,176.0,0.3,15.0,466.0,463.69,360.06
2016,1,20,12,15,716.0,126.5,0.25,15.0,512.5,490.83,378.75
2016,1,20,12,30,892.0,77.0,0.2,15.0,559.0,505.46,386.57
2016,1,20,12,45,893.0,75.0,0.15,15.5,553.0,476.31,360.99
2016,1,20,13,0,894.0,73.0,0.1,16.0,547.0,444.72,333.66
2016,1,20,13,15,888.0,72.5,0.1,16.0,532.5,409.55,304.04
2016,1,20,13,30,882.0,72.0,0.1,16.0,518.0,372.64,272.36
2016,1,20,13,45,779.5,90.0,0.15,16.0,472.5,318.8,229.59
2016,1,20,14,0,677.0,108.0,0.2,16.0,427.0,270.2,191.25
2016,1,20,14,15,657.5,105.5,0.2,16.0,400.0,231.54,158.27
2016,1,20,14,30,638.0,103.0,0.2,16.0,373.0,193.54,126.4
2016,1,20,14,45,604.5,100.0,0.25,16.0,339.5,154.24,95.95
2016,1,20,15,0,571.0,97.0,0.3,16.0,306.0,117.42,70.98
2016,1,20,15,15,547.0,90.0,0.3,15.5,272.0,80.23,51.65
2016,1,20,15,30,523.0,83.0,0.3,15.0,238.0,59.54,47.47
2016,1,20,15,45,489.0,73.5,0.35,15.0,201.5,53.91,42.49
2016,1,20,16,0,455.0,64.0,0.4,15.0,165.0,48.12,37.21
2016,1,20,16,15,406.0,53.0,0.4,14.5,128.0,40.72,30.43
2016,1,20,16,30,357.0,42.0,0.4,14.0,91.0,33.05,23.22
2016,1,20,16,45,178.5,33.5,0.4,13.5,58.0,26.18,15.85
2016,1,20,17,0,0.0,25.0,0.4,13.0,25.0,21.79,0.0
2016,1,20,17,15,0.0,12.5,0.4,13.0,12.5,11.91,0.0
2016,1,20,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,1.25,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,1.2,10.0,13.0,12.39,0.0
2016,1,21,7,45,197.5,23.5,1.15,10.5,45.5,134.45,74.67
2016,1,21,8,0,395.0,34.0,1.1,11.0,78.0,248.74,194.61
2016,1,21,8,15,479.0,41.5,1.05,11.5,119.5,308.3,248.72
2016,1,21,8,30,563.0,49.0,1.0,12.0,161.0,371.02,302.12
2016,1,21,8,45,621.0,53.5,1.0,12.5,203.5,418.3,341.52
2016,1,21,9,0,679.0,58.0,1.0,13.0,246.0,463.1,377.46
2016,1,21,9,15,713.5,61.5,0.95,13.5,285.5,496.43,402.78
2016,1,21,9,30,748.0,65.0,0.9,14.0,325.0,528.25,425.94
2016,1,21,9,45,771.5,67.5,0.9,14.5,360.5,550.52,441.48
2016,1,21,10,0,795.0,70.0,0.9,15.0,396.0,570.46,454.86
2016,1,21,10,15,811.0,72.0,0.95,15.0,425.5,582.73,463.49
2016,1,21,10,30,827.0,74.0,1.0,15.0,455.0,592.2,469.93
2016,1,21,10,45,699.0,112.0,1.05,15.5,445.0,552.69,437.64
2016,1,21,11,0,571.0,150.0,1.1,16.0,435.0,504.62,399.37
2016,1,21,11,15,539.0,165.5,1.1,16.0,442.0,492.71,389.4
2016,1,21,11,30,507.0,181.0,1.1,16.0,449.0,479.2,377.9
2016,1,21,11,45,497.0,188.5,1.15,16.0,455.0,468.76,369.17
2016,1,21,12,0,487.0,196.0,1.2,16.0,461.0,456.84,359.19
2016,1,21,12,15,391.5,216.5,1.15,15.5,429.5,409.13,321.93
2016,1,21,12,30,296.0,237.0,1.1,15.0,398.0,368.6,290.29
2016,1,21,12,45,298.0,234.0,1.1,15.0,394.0,354.25,278.47
2016,1,21,13,0,300.0,231.0,1.1,15.0,390.0,339.0,265.59
2016,1,21,13,15,261.0,229.5,1.0,15.0,365.5,308.43,240.82
2016,1,21,13,30,222.0,228.0,0.9,15.0,341.0,280.49,218.34
2016,1,21,13,45,196.0,220.0,0.85,15.0,316.5,253.64,196.76
2016,1,21,14,0,170.0,212.0,0.8,15.0,292.0,228.52,176.69
2016,1,21,14,15,283.5,184.5,0.75,14.5,309.0,218.46,164.08
2016,1,21,14,30,397.0,157.0,0.7,14.0,326.0,197.38,141.54
2016,1,21,14,45,289.0,156.0,0.7,14.0,274.0,163.41,118.36
2016,1,21,15,0,181.0,155.0,0.7,14.0,222.0,139.81,105.01
2016,1,21,15,15,170.5,139.5,0.7,13.5,197.0,115.47,88.68
2016,1,21,15,30,160.0,124.0,0.7,13.0,172.0,96.94,80.87
2016,1,21,15,45,148.5,106.5,0.75,13.0,145.5,84.43,69.84
2016,1,21,16,0,137.0,89.0,0.8,13.0,119.0,71.57,58.27
2016,1,21,16,15,117.0,70.5,0.8,13.0,92.5,57.66,45.56
2016,1,21,16,30,97.0,52.0,0.8,13.0,66.0,43.36,32.34
2016,1,21,16,45,48.5,35.5,0.85,13.0,42.5,30.12,19.36
2016,1,21,17,0,0.0,19.0,0.9,13.0,19.0,17.33,0.0
2016,1,21,17,15,0.0,9.5,0.9,12.5,9.5,9.05,0.0
2016,1,21,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
