Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,2.05,12.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,2.0,12.0,4.0,3.81,0.0
2016,1,22,7,45,0.0,14.0,2.0,12.5,14.0,12.98,2.48
2016,1,22,8,0,0.0,24.0,2.0,13.0,24.0,22.27,12.66
2016,1,22,8,15,0.0,37.0,2.0,13.0,37.0,34.4,23.44
2016,1,22,8,30,0.0,50.0,2.0,13.0,50.0,47.39,34.85
2016,1,22,8,45,0.0,63.5,2.0,13.0,63.5,60.76,46.5
2016,1,22,9,0,0.0,77.0,2.0,13.0,77.0,74.0,57.88
2016,1,22,9,15,0.0,89.5,1.95,13.0,89.5,86.07,68.13
2016,1,22,9,30,0.0,102.0,1.9,13.0,102.0,98.08,78.19
2016,1,22,9,45,0.0,95.5,1.9,13.5,95.5,90.44,71.47
2016,1,22,10,0,0.0,89.0,1.9,14.0,89.0,83.48,65.35
2016,1,22,10,15,0.0,86.0,1.9,14.0,86.0,80.32,62.57
2016,1,22,10,30,0.0,83.0,1.9,14.0,83.0,77.31,59.93
2016,1,22,10,45,0.0,101.0,1.9,14.0,101.0,94.56,74.27
2016,1,22,11,0,0.0,119.0,1.9,14.0,119.0,111.77,88.45
2016,1,22,11,15,1.0,143.5,1.95,14.0,144.0,135.73,108.14
2016,1,22,11,30,2.0,168.0,2.0,14.0,169.0,159.47,127.48
2016,1,22,11,45,1.0,164.5,2.05,14.0,165.0,154.97,123.65
2016,1,22,12,0,0.0,161.0,2.1,14.0,161.0,150.63,120.05
2016,1,22,12,15,0.0,127.0,2.05,13.5,127.0,118.41,93.72
2016,1,22,12,30,0.0,93.0,2.0,13.0,93.0,86.64,67.52
2016,1,22,12,45,0.0,77.0,1.95,13.0,77.0,71.7,55.07
2016,1,22,13,0,0.0,61.0,1.9,13.0,61.0,56.76,42.55
2016,1,22,13,15,0.0,91.5,1.8,13.0,91.5,85.19,66.5
2016,1,22,13,30,0.0,122.0,1.7,13.0,122.0,112.82,89.59
2016,1,22,13,45,0.0,132.5,1.65,13.0,132.5,121.87,97.16
2016,1,22,14,0,0.0,143.0,1.6,13.0,143.0,130.52,104.46
2016,1,22,14,15,4.5,148.5,1.55,13.0,151.0,135.4,108.48
2016,1,22,14,30,9.0,154.0,1.5,13.0,159.0,139.33,111.69
2016,1,22,14,45,4.5,128.5,1.5,13.0,131.0,116.02,92.66
2016,1,22,15,0,0.0,103.0,1.5,13.0,103.0,93.33,74.02
2016,1,22,15,15,0.0,92.0,1.45,13.0,92.0,83.29,65.68
2016,1,22,15,30,0.0,81.0,1.4,13.0,81.0,73.41,60.22
2016,1,22,15,45,0.0,68.5,1.35,13.0,68.5,62.5,50.48
2016,1,22,16,0,0.0,56.0,1.3,13.0,56.0,51.47,40.5
2016,1,22,16,15,0.0,43.5,1.25,12.5,43.5,40.32,30.37
2016,1,22,16,30,0.0,31.0,1.2,12.0,31.0,28.79,19.76
2016,1,22,16,45,0.0,20.0,1.2,12.0,20.0,18.55,9.98
2016,1,22,17,0,0.0,9.0,1.2,12.0,9.0,8.33,0.0
2016,1,22,17,15,0.0,4.5,1.2,12.0,4.5,4.29,0.0
2016,1,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,1.4,10.0,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,1.4,10.0,13.0,12.39,0.0
2016,1,23,7,45,108.5,30.5,1.45,10.5,43.0,99.48,59.02
2016,1,23,8,0,217.0,48.0,1.5,11.0,73.0,184.5,145.19
2016,1,23,8,15,307.0,60.0,1.55,11.0,113.0,246.24,200.58
2016,1,23,8,30,397.0,72.0,1.6,11.0,153.0,312.45,257.94
2016,1,23,8,45,426.0,86.5,1.7,11.5,191.0,351.68,291.4
2016,1,23,9,0,455.0,101.0,1.8,12.0,229.0,390.56,323.47
2016,1,23,9,15,499.0,108.0,1.8,12.0,268.0,428.8,354.6
2016,1,23,9,30,543.0,115.0,1.8,12.0,307.0,466.65,384.59
2016,1,23,9,45,341.0,147.5,1.85,12.0,272.5,374.81,309.33
2016,1,23,10,0,139.0,180.0,1.9,12.0,238.0,279.22,229.53
2016,1,23,10,15,79.5,178.5,1.9,12.0,212.5,230.24,188.69
2016,1,23,10,30,20.0,177.0,1.9,12.0,187.0,183.19,148.78
2016,1,23,10,45,10.0,100.5,1.9,12.0,105.5,100.14,79.58
2016,1,23,11,0,0.0,24.0,1.9,12.0,24.0,22.29,13.45
2016,1,23,11,15,58.5,134.0,1.9,12.0,165.0,163.7,133.43
2016,1,23,11,30,117.0,244.0,1.9,12.0,306.0,310.51,252.24
2016,1,23,11,45,58.5,199.0,1.95,12.0,230.0,223.74,181.06
2016,1,23,12,0,0.0,154.0,2.0,12.0,154.0,144.02,115.31
2016,1,23,12,15,200.5,186.5,2.0,12.0,297.0,285.21,231.9
2016,1,23,12,30,401.0,219.0,2.0,12.0,440.0,405.25,325.62
2016,1,23,12,45,204.0,201.0,2.0,12.0,313.5,283.27,227.72
2016,1,23,13,0,7.0,183.0,2.0,12.0,187.0,171.8,138.03
2016,1,23,13,15,406.5,142.5,2.0,12.0,353.0,290.55,230.76
2016,1,23,13,30,806.0,102.0,2.0,12.0,519.0,380.55,292.75
2016,1,23,13,45,404.5,131.5,2.05,12.0,340.5,242.99,187.1
2016,1,23,14,0,3.0,161.0,2.1,12.0,162.0,146.95,118.22
2016,1,23,14,15,173.0,165.5,2.1,11.5,240.5,183.14,142.58
2016,1,23,14,30,343.0,170.0,2.1,11.0,319.0,203.71,151.9
2016,1,23,14,45,171.5,94.5,2.1,11.0,169.0,101.8,73.8
2016,1,23,15,0,0.0,19.0,2.1,11.0,19.0,17.62,9.64
2016,1,23,15,15,327.5,47.0,2.05,11.0,148.0,43.43,23.78
2016,1,23,15,30,655.0,75.0,2.0,11.0,277.0,52.43,41.89
2016,1,23,15,45,610.5,69.0,1.95,11.0,235.5,49.59,39.3
2016,1,23,16,0,566.0,63.0,1.9,11.0,194.0,46.74,36.61
2016,1,23,16,15,490.0,55.0,1.8,10.5,151.0,42.01,32.16
2016,1,23,16,30,414.0,47.0,1.7,10.0,108.0,37.22,27.44
2016,1,23,16,45,286.5,35.5,1.65,10.0,70.5,28.81,18.94
2016,1,23,17,0,159.0,24.0,1.6,10.0,33.0,19.04,2.26
2016,1,23,17,15,79.5,12.0,1.6,9.5,16.5,11.44,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,43.0,6.5,1.15,8.0,7.5,0.0,0.0
2016,1,24,7,30,86.0,13.0,1.1,8.0,15.0,47.61,0.0
2016,1,24,7,45,214.5,26.5,1.1,8.5,48.0,148.44,94.12
2016,1,24,8,0,343.0,40.0,1.1,9.0,81.0,233.33,185.5
2016,1,24,8,15,427.5,49.5,1.1,9.0,122.0,295.34,241.68
2016,1,24,8,30,512.0,59.0,1.1,9.0,163.0,360.4,297.98
2016,1,24,8,45,335.5,88.0,1.15,9.5,163.0,305.13,253.85
2016,1,24,9,0,159.0,117.0,1.2,10.0,163.0,225.85,187.94
2016,1,24,9,15,174.5,132.0,1.2,10.0,189.0,251.46,209.8
2016,1,24,9,30,190.0,147.0,1.2,10.0,215.0,276.9,230.57
2016,1,24,9,45,160.5,164.0,1.2,10.0,225.5,277.02,229.69
2016,1,24,10,0,131.0,181.0,1.2,10.0,236.0,275.83,227.74
2016,1,24,10,15,177.0,193.0,1.2,10.0,272.5,314.41,259.14
2016,1,24,10,30,223.0,205.0,1.2,10.0,309.0,352.38,289.29
2016,1,24,10,45,213.0,217.0,1.2,10.5,321.0,355.02,289.77
2016,1,24,11,0,203.0,229.0,1.2,11.0,333.0,356.83,289.81
2016,1,24,11,15,142.5,234.5,1.1,11.0,308.5,321.26,260.08
2016,1,24,11,30,82.0,240.0,1.0,11.0,284.0,281.31,227.13
2016,1,24,11,45,236.5,231.0,0.95,11.0,361.0,364.81,294.37
2016,1,24,12,0,391.0,222.0,0.9,11.0,438.0,431.16,345.14
2016,1,24,12,15,621.5,158.0,0.9,11.0,502.0,482.83,384.01
2016,1,24,12,30,852.0,94.0,0.9,11.0,566.0,515.06,406.4
2016,1,24,12,45,868.0,87.5,0.9,11.5,564.0,488.85,382.76
2016,1,24,13,0,884.0,81.0,0.9,12.0,562.0,460.8,357.62
2016,1,24,13,15,878.0,80.0,0.95,12.0,548.0,425.29,327.13
2016,1,24,13,30,872.0,79.0,1.0,12.0,534.0,388.05,294.48
2016,1,24,13,45,862.5,78.0,1.1,12.0,512.5,345.27,256.89
2016,1,24,14,0,853.0,77.0,1.2,12.0,491.0,303.85,219.56
2016,1,24,14,15,838.5,75.0,1.3,12.0,462.5,259.53,179.7
2016,1,24,14,30,824.0,73.0,1.4,12.0,434.0,215.05,140.16
2016,1,24,14,45,796.5,72.0,1.5,12.0,399.0,169.69,102.3
2016,1,24,15,0,769.0,71.0,1.6,12.0,364.0,125.88,69.88
2016,1,24,15,15,738.5,68.0,1.55,11.5,324.5,82.07,45.34
2016,1,24,15,30,708.0,65.0,1.5,11.0,285.0,48.85,38.64
2016,1,24,15,45,662.5,60.0,1.45,11.0,243.0,42.09,32.56
2016,1,24,16,0,617.0,55.0,1.4,11.0,201.0,39.76,30.37
2016,1,24,16,15,547.0,48.5,1.3,10.5,157.5,36.1,26.91
2016,1,24,16,30,477.0,42.0,1.2,10.0,114.0,32.39,23.24
2016,1,24,16,45,364.0,32.0,1.15,9.5,75.5,25.29,16.14
2016,1,24,17,0,251.0,22.0,1.1,9.0,37.0,17.89,3.6
2016,1,24,17,15,125.5,11.0,1.05,9.0,18.5,10.48,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,92.0,6.0,0.95,8.5,9.0,0.0,0.0
2016,1,25,7,30,184.0,12.0,0.9,9.0,18.0,87.22,0.0
2016,1,25,7,45,324.5,22.0,0.85,9.5,53.0,193.98,127.06
2016,1,25,8,0,465.0,32.0,0.8,10.0,88.0,283.72,224.34
2016,1,25,8,15,543.5,39.0,0.8,10.0,131.5,338.51,274.71
2016,1,25,8,30,622.0,46.0,0.8,10.0,175.0,401.03,328.42
2016,1,25,8,45,669.5,50.5,0.85,10.5,218.0,445.36,365.47
2016,1,25,9,0,717.0,55.0,0.9,11.0,261.0,489.4,400.8
2016,1,25,9,15,749.5,58.5,0.9,11.5,301.5,522.72,426.18
2016,1,25,9,30,782.0,62.0,0.9,12.0,342.0,554.43,449.44
2016,1,25,9,45,782.0,70.5,0.95,12.5,374.5,570.18,460.11
2016,1,25,10,0,782.0,79.0,1.0,13.0,407.0,582.98,468.34
2016,1,25,10,15,799.0,81.0,1.0,13.0,437.5,596.17,477.31
2016,1,25,10,30,816.0,83.0,1.0,13.0,468.0,606.58,483.99
2016,1,25,10,45,825.5,85.5,1.0,13.5,491.5,609.97,484.44
2016,1,25,11,0,835.0,88.0,1.0,14.0,515.0,610.37,482.63
2016,1,25,11,15,842.5,89.0,0.95,14.0,532.0,604.91,476.9
2016,1,25,11,30,850.0,90.0,0.9,14.0,549.0,596.42,468.87
2016,1,25,11,45,458.0,167.0,0.9,14.0,415.0,432.91,342.96
2016,1,25,12,0,66.0,244.0,0.9,14.0,281.0,268.97,213.23
2016,1,25,12,15,462.0,168.0,0.9,14.0,425.5,409.16,325.33
2016,1,25,12,30,858.0,92.0,0.9,14.0,570.0,519.19,406.03
2016,1,25,12,45,433.5,141.0,0.9,14.5,383.0,338.02,265.63
2016,1,25,13,0,9.0,190.0,0.9,15.0,196.0,179.13,141.35
2016,1,25,13,15,214.0,195.5,0.9,14.5,308.0,263.98,208.11
2016,1,25,13,30,419.0,201.0,0.9,14.0,420.0,331.32,256.41
2016,1,25,13,45,625.5,141.5,0.9,14.0,454.5,326.85,245.84
2016,1,25,14,0,832.0,82.0,0.9,14.0,489.0,305.55,219.71
2016,1,25,14,15,817.0,80.0,0.85,14.0,461.0,261.88,180.64
2016,1,25,14,30,802.0,78.0,0.8,14.0,433.0,218.15,142.14
2016,1,25,14,45,782.5,75.0,0.8,14.0,399.0,173.06,104.52
2016,1,25,15,0,763.0,72.0,0.8,14.0,365.0,128.81,71.41
2016,1,25,15,15,733.0,69.0,0.75,13.5,326.0,85.17,46.57
2016,1,25,15,30,703.0,66.0,0.7,13.0,287.0,49.51,38.92
2016,1,25,15,45,658.5,61.0,0.65,13.0,245.0,42.7,32.87
2016,1,25,16,0,614.0,56.0,0.6,13.0,203.0,40.41,30.74
2016,1,25,16,15,546.0,49.5,0.65,12.5,160.0,36.78,27.34
2016,1,25,16,30,478.0,43.0,0.7,12.0,117.0,33.11,23.74
2016,1,25,16,45,364.0,33.0,0.75,11.5,78.0,26.04,16.77
2016,1,25,17,0,250.0,23.0,0.8,11.0,39.0,18.69,5.39
2016,1,25,17,15,125.0,11.5,0.8,10.5,19.5,10.96,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,1.05,8.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,1.1,8.0,19.0,18.11,0.0
2016,1,26,7,45,225.0,27.5,1.15,8.5,55.0,157.06,106.0
2016,1,26,8,0,450.0,36.0,1.2,9.0,91.0,282.58,225.83
2016,1,26,8,15,531.0,43.0,1.2,9.0,135.0,342.95,280.72
2016,1,26,8,30,612.0,50.0,1.2,9.0,179.0,406.2,335.53
2016,1,26,8,45,665.5,54.5,1.25,9.5,223.0,449.77,372.42
2016,1,26,9,0,719.0,59.0,1.3,10.0,267.0,497.45,410.96
2016,1,26,9,15,752.0,63.0,1.3,10.5,308.5,531.88,437.45
2016,1,26,9,30,785.0,67.0,1.3,11.0,350.0,564.66,461.76
2016,1,26,9,45,803.0,71.0,1.3,11.5,386.0,586.25,476.75
2016,1,26,10,0,821.0,75.0,1.3,12.0,422.0,605.3,489.44
2016,1,26,10,15,837.5,77.0,1.25,12.5,453.5,618.42,497.0
2016,1,26,10,30,854.0,79.0,1.2,13.0,485.0,628.63,502.18
2016,1,26,10,45,865.5,80.5,1.2,13.5,509.0,632.14,502.67
2016,1,26,11,0,877.0,82.0,1.2,14.0,533.0,632.51,500.81
2016,1,26,11,15,884.0,83.0,1.1,14.0,550.5,626.44,494.17
2016,1,26,11,30,891.0,84.0,1.0,14.0,568.0,615.35,483.8
2016,1,26,11,45,895.0,84.5,0.9,14.0,577.5,601.23,471.04
2016,1,26,12,0,899.0,85.0,0.8,14.0,587.0,584.1,455.87
2016,1,26,12,15,744.0,126.5,0.75,14.0,543.0,521.25,406.65
2016,1,26,12,30,589.0,168.0,0.7,14.0,499.0,458.57,357.9
2016,1,26,12,45,595.0,164.0,0.7,14.5,495.0,439.0,341.23
2016,1,26,13,0,601.0,160.0,0.7,15.0,491.0,415.22,320.63
2016,1,26,13,15,739.0,122.0,0.7,15.0,519.5,411.32,314.03
2016,1,26,13,30,877.0,84.0,0.7,15.0,548.0,398.53,298.66
2016,1,26,13,45,725.5,114.5,0.7,15.0,488.0,337.43,250.23
2016,1,26,14,0,574.0,145.0,0.7,15.0,428.0,287.28,211.42
2016,1,26,14,15,500.0,152.5,0.65,14.5,389.0,247.41,179.66
2016,1,26,14,30,426.0,160.0,0.6,14.0,350.0,212.91,153.01
2016,1,26,14,45,607.5,116.0,0.6,14.0,364.0,181.07,118.52
2016,1,26,15,0,789.0,72.0,0.6,14.0,378.0,134.03,74.16
2016,1,26,15,15,759.0,69.0,0.55,13.5,338.5,88.94,47.9
2016,1,26,15,30,729.0,66.0,0.5,13.0,299.0,49.39,38.8
2016,1,26,15,45,683.0,61.5,0.5,13.0,255.5,42.99,33.14
2016,1,26,16,0,637.0,57.0,0.5,13.0,212.0,41.11,31.39
2016,1,26,16,15,569.5,50.5,0.6,12.5,168.0,37.51,28.02
2016,1,26,16,30,502.0,44.0,0.7,12.0,124.0,33.86,24.44
2016,1,26,16,45,386.5,34.0,0.85,11.5,83.5,26.82,17.54
2016,1,26,17,0,271.0,24.0,1.0,11.0,43.0,19.5,7.03
2016,1,26,17,15,135.5,12.0,0.95,11.0,21.5,11.44,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,8.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,9.0,19.0,18.11,0.0
2016,1,27,7,45,200.0,29.0,0.8,9.5,54.0,149.09,102.48
2016,1,27,8,0,400.0,39.0,0.8,10.0,89.0,263.1,209.62
2016,1,27,8,15,481.5,47.5,0.75,10.0,132.0,324.63,264.24
2016,1,27,8,30,563.0,56.0,0.7,10.0,175.0,389.08,318.91
2016,1,27,8,45,613.5,62.0,0.7,10.5,218.5,435.45,356.95
2016,1,27,9,0,664.0,68.0,0.7,11.0,262.0,481.87,393.49
2016,1,27,9,15,699.5,72.5,0.6,11.5,303.0,517.17,419.23
2016,1,27,9,30,735.0,77.0,0.5,12.0,344.0,551.09,442.79
2016,1,27,9,45,675.5,93.0,0.45,12.5,358.0,538.03,430.32
2016,1,27,10,0,616.0,109.0,0.4,13.0,372.0,520.88,415.16
2016,1,27,10,15,735.0,93.0,0.35,13.0,429.0,577.01,456.69
2016,1,27,10,30,854.0,77.0,0.3,13.0,486.0,629.45,493.46
2016,1,27,10,45,867.0,77.5,0.3,13.5,510.5,632.88,493.26
2016,1,27,11,0,880.0,78.0,0.3,14.0,535.0,630.49,489.56
2016,1,27,11,15,887.0,79.0,0.3,14.0,552.0,624.92,484.33
2016,1,27,11,30,894.0,80.0,0.3,14.0,569.0,616.22,476.77
2016,1,27,11,45,748.0,122.0,0.3,14.5,536.0,560.57,433.28
2016,1,27,12,0,602.0,164.0,0.3,15.0,503.0,503.07,388.89
2016,1,27,12,15,573.5,174.0,0.3,15.0,497.5,477.43,369.19
2016,1,27,12,30,545.0,184.0,0.3,15.0,492.0,453.87,350.41
2016,1,27,12,45,493.5,197.5,0.3,15.0,474.0,422.28,325.5
2016,1,27,13,0,442.0,211.0,0.3,15.0,456.0,391.98,301.54
2016,1,27,13,15,464.0,199.5,0.3,15.0,451.5,371.17,284.18
2016,1,27,13,30,486.0,188.0,0.3,15.0,447.0,347.92,264.26
2016,1,27,13,45,514.5,172.0,0.3,15.5,436.5,320.4,239.85
2016,1,27,14,0,543.0,156.0,0.3,16.0,426.0,289.88,212.46
2016,1,27,14,15,505.0,154.5,0.25,15.5,394.5,252.18,181.65
2016,1,27,14,30,467.0,153.0,0.2,15.0,363.0,216.93,153.24
2016,1,27,14,45,558.0,121.5,0.2,15.0,353.5,180.53,119.2
2016,1,27,15,0,649.0,90.0,0.2,15.0,344.0,133.31,78.48
2016,1,27,15,15,616.5,87.0,0.25,15.0,308.5,94.36,55.33
2016,1,27,15,30,584.0,84.0,0.3,15.0,273.0,58.66,46.65
2016,1,27,15,45,555.0,75.0,0.35,15.0,234.5,53.58,42.25
2016,1,27,16,0,526.0,66.0,0.4,15.0,196.0,48.33,37.52
2016,1,27,16,15,535.5,53.0,0.4,14.5,162.5,39.43,29.5
2016,1,27,16,30,545.0,40.0,0.4,14.0,129.0,30.17,21.03
2016,1,27,16,45,439.5,31.5,0.4,13.5,88.0,24.39,15.41
2016,1,27,17,0,334.0,23.0,0.4,13.0,47.0,18.41,7.11
2016,1,27,17,15,167.0,11.5,0.45,13.0,23.5,10.96,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.8,10.0,4.0,3.81,0.0
2016,1,28,7,30,0.0,8.0,0.7,10.0,8.0,7.63,0.0
2016,1,28,7,45,0.0,23.5,0.65,10.5,23.5,22.46,11.18
2016,1,28,8,0,0.0,39.0,0.6,11.0,39.0,38.98,27.06
2016,1,28,8,15,0.0,57.0,0.5,11.0,57.0,57.86,43.79
2016,1,28,8,30,0.0,75.0,0.4,11.0,75.0,76.11,59.78
2016,1,28,8,45,5.0,91.5,0.3,11.5,93.0,95.01,75.96
2016,1,28,9,0,10.0,108.0,0.2,12.0,111.0,113.96,91.8
2016,1,28,9,15,14.0,123.0,0.2,12.0,128.0,130.66,105.66
2016,1,28,9,30,18.0,138.0,0.2,12.0,145.0,147.41,119.34
2016,1,28,9,45,9.0,126.0,0.2,12.5,129.5,127.21,101.99
2016,1,28,10,0,0.0,114.0,0.2,13.0,114.0,108.31,85.88
2016,1,28,10,15,0.0,135.0,0.25,13.0,135.5,128.84,102.75
2016,1,28,10,30,0.0,156.0,0.3,13.0,157.0,149.21,119.16
2016,1,28,10,45,421.5,119.0,0.4,13.5,340.0,399.42,323.62
2016,1,28,11,0,843.0,82.0,0.5,14.0,523.0,618.0,486.12
2016,1,28,11,15,850.5,83.0,0.6,14.0,540.0,612.69,479.34
2016,1,28,11,30,858.0,84.0,0.7,14.0,557.0,604.33,473.09
2016,1,28,11,45,863.0,84.0,0.85,14.0,566.5,588.98,462.04
2016,1,28,12,0,868.0,84.0,1.0,14.0,576.0,572.62,449.76
2016,1,28,12,15,434.0,106.0,0.95,14.0,352.0,341.62,272.39
2016,1,28,12,30,0.0,128.0,0.9,14.0,128.0,119.2,93.26
2016,1,28,12,45,0.0,103.0,0.85,14.5,103.0,95.91,74.58
2016,1,28,13,0,0.0,78.0,0.8,15.0,78.0,72.64,55.29
2016,1,28,13,15,152.0,154.5,0.75,15.0,236.0,204.96,162.08
2016,1,28,13,30,304.0,231.0,0.7,15.0,394.0,319.6,248.2
2016,1,28,13,45,260.0,227.0,0.65,15.0,362.5,285.53,220.1
2016,1,28,14,0,216.0,223.0,0.6,15.0,331.0,256.33,197.1
2016,1,28,14,15,125.0,202.0,0.6,15.0,264.0,204.13,157.89
2016,1,28,14,30,34.0,181.0,0.6,15.0,197.0,163.48,128.64
2016,1,28,14,45,71.5,175.0,0.6,15.0,204.5,160.03,124.51
2016,1,28,15,0,109.0,169.0,0.6,15.0,212.0,148.34,113.75
2016,1,28,15,15,104.5,152.0,0.6,14.5,190.0,126.4,97.51
2016,1,28,15,30,100.0,135.0,0.6,14.0,168.0,105.01,87.52
2016,1,28,15,45,94.0,117.0,0.6,14.0,144.5,91.93,76.16
2016,1,28,16,0,88.0,99.0,0.6,14.0,121.0,78.94,64.67
2016,1,28,16,15,76.5,80.0,0.65,13.5,96.5,64.9,52.13
2016,1,28,16,30,65.0,61.0,0.7,13.0,72.0,50.44,38.98
2016,1,28,16,45,39.5,43.5,0.75,13.0,49.5,37.91,27.15
2016,1,28,17,0,14.0,26.0,0.8,13.0,27.0,23.27,11.3
2016,1,28,17,15,7.0,13.0,0.75,13.0,13.5,12.39,0.0
2016,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,70.0,7.5,0.65,12.0,10.0,7.15,0.0
2016,1,29,7,30,140.0,15.0,0.6,12.0,20.0,73.4,0.0
2016,1,29,7,45,272.5,26.0,0.6,12.5,55.0,182.22,129.22
2016,1,29,8,0,405.0,37.0,0.6,13.0,90.0,265.92,210.03
2016,1,29,8,15,484.0,44.5,0.6,13.0,132.0,325.45,262.28
2016,1,29,8,30,563.0,52.0,0.6,13.0,174.0,387.93,314.76
2016,1,29,8,45,281.5,33.5,0.6,13.5,94.5,214.2,176.55
2016,1,29,9,0,0.0,15.0,0.6,14.0,15.0,13.9,6.28
2016,1,29,9,15,0.0,17.5,0.6,14.0,17.5,16.22,8.36
2016,1,29,9,30,0.0,20.0,0.6,14.0,20.0,18.55,10.35
2016,1,29,9,45,0.0,33.0,0.65,14.5,33.0,30.64,20.63
2016,1,29,10,0,0.0,46.0,0.7,15.0,46.0,42.75,30.79
2016,1,29,10,15,45.5,130.0,0.7,15.0,152.0,157.48,127.01
2016,1,29,10,30,91.0,214.0,0.7,15.0,258.0,274.64,220.56
2016,1,29,10,45,52.5,203.0,0.75,15.0,228.5,235.51,187.96
2016,1,29,11,0,14.0,192.0,0.8,15.0,199.0,191.99,152.54
2016,1,29,11,15,20.0,204.5,0.8,15.0,215.0,206.82,164.48
2016,1,29,11,30,26.0,217.0,0.8,15.0,231.0,221.28,175.78
2016,1,29,11,45,19.0,209.5,0.85,15.0,220.0,208.48,165.34
2016,1,29,12,0,12.0,202.0,0.9,15.0,209.0,196.16,155.44
2016,1,29,12,15,12.0,202.5,0.9,15.0,209.5,195.56,154.94
2016,1,29,12,30,12.0,203.0,0.9,15.0,210.0,194.93,154.4
2016,1,29,12,45,6.0,176.5,0.9,15.5,180.0,166.59,131.43
2016,1,29,13,0,0.0,150.0,0.9,16.0,150.0,138.99,109.11
2016,1,29,13,15,0.0,146.5,0.9,16.0,146.5,135.45,106.41
2016,1,29,13,30,0.0,143.0,0.9,16.0,143.0,131.91,103.66
2016,1,29,13,45,0.0,137.5,0.9,16.0,137.5,126.58,99.46
2016,1,29,14,0,0.0,132.0,0.9,16.0,132.0,121.26,95.29
2016,1,29,14,15,0.0,82.5,0.85,15.5,82.5,76.82,58.96
2016,1,29,14,30,0.0,33.0,0.8,15.0,33.0,30.65,20.43
2016,1,29,14,45,0.0,55.5,0.8,15.0,55.5,51.6,38.28
2016,1,29,15,0,0.0,78.0,0.8,15.0,78.0,72.44,55.9
2016,1,29,15,15,0.0,70.0,0.75,14.5,70.0,65.13,49.92
2016,1,29,15,30,0.0,62.0,0.7,14.0,62.0,57.66,46.01
2016,1,29,15,45,327.5,56.5,0.7,14.0,139.5,37.59,28.16
2016,1,29,16,0,655.0,51.0,0.7,14.0,217.0,39.14,29.51
2016,1,29,16,15,594.5,45.5,0.65,13.5,174.0,35.87,26.5
2016,1,29,16,30,534.0,40.0,0.6,13.0,131.0,29.83,20.89
2016,1,29,16,45,431.5,32.0,0.6,13.0,90.5,24.52,15.7
2016,1,29,17,0,329.0,24.0,0.6,13.0,50.0,19.03,8.79
2016,1,29,17,15,164.5,12.0,0.65,13.0,25.0,11.44,0.0
2016,1,29,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,96.5,7.5,1.2,9.0,11.5,45.09,0.0
2016,1,30,7,30,193.0,15.0,1.2,9.0,23.0,114.05,0.0
2016,1,30,7,45,329.5,25.0,1.25,9.5,60.0,207.92,152.2
2016,1,30,8,0,466.0,35.0,1.3,10.0,97.0,294.65,236.95
2016,1,30,8,15,541.5,42.0,1.3,10.0,141.0,353.65,290.14
2016,1,30,8,30,617.0,49.0,1.3,10.0,185.0,411.68,340.46
2016,1,30,8,45,668.5,53.0,1.35,10.0,229.0,458.61,380.27
2016,1,30,9,0,720.0,57.0,1.4,10.0,273.0,505.4,418.56
2016,1,30,9,15,563.5,93.0,1.4,10.0,277.0,465.88,385.94
2016,1,30,9,30,407.0,129.0,1.4,10.0,281.0,411.63,341.28
2016,1,30,9,45,267.5,160.0,1.45,10.5,264.0,350.96,290.4
2016,1,30,10,0,128.0,191.0,1.5,11.0,247.0,287.43,236.23
2016,1,30,10,15,116.0,204.5,1.5,11.0,258.0,291.69,239.21
2016,1,30,10,30,104.0,218.0,1.5,11.0,269.0,287.5,235.08
2016,1,30,10,45,248.0,213.5,1.55,11.5,343.0,385.45,314.53
2016,1,30,11,0,392.0,209.0,1.6,12.0,417.0,465.43,376.98
2016,1,30,11,15,650.5,140.0,1.6,12.0,497.5,557.04,448.95
2016,1,30,11,30,909.0,71.0,1.6,12.0,578.0,625.85,501.56
2016,1,30,11,45,570.5,167.5,1.65,12.0,487.5,508.02,407.38
2016,1,30,12,0,232.0,264.0,1.7,12.0,397.0,387.21,310.54
2016,1,30,12,15,286.0,255.5,1.65,12.0,420.0,402.96,323.12
2016,1,30,12,30,340.0,247.0,1.6,12.0,443.0,411.13,328.62
2016,1,30,12,45,300.0,251.5,1.6,12.0,423.0,381.97,304.75
2016,1,30,13,0,260.0,256.0,1.6,12.0,403.0,354.2,282.2
2016,1,30,13,15,296.0,243.0,1.55,12.0,407.0,344.53,273.37
2016,1,30,13,30,332.0,230.0,1.5,12.0,411.0,331.89,261.55
2016,1,30,13,45,172.0,206.5,1.5,12.0,300.0,242.12,191.53
2016,1,30,14,0,12.0,183.0,1.5,12.0,189.0,169.2,135.83
2016,1,30,14,15,7.0,168.0,1.5,12.0,171.5,153.44,123.39
2016,1,30,14,30,2.0,153.0,1.5,12.0,154.0,138.26,111.24
2016,1,30,14,45,72.0,163.5,1.55,12.0,192.5,152.48,120.24
2016,1,30,15,0,142.0,174.0,1.6,12.0,231.0,156.94,121.13
2016,1,30,15,15,136.5,157.5,1.55,11.5,208.0,133.49,103.51
2016,1,30,15,30,131.0,141.0,1.5,11.0,185.0,110.62,88.3
2016,1,30,15,45,123.0,122.5,1.45,11.0,159.0,95.77,80.58
2016,1,30,16,0,115.0,104.0,1.4,11.0,133.0,82.53,68.73
2016,1,30,16,15,101.0,85.0,1.3,10.5,107.0,68.56,56.11
2016,1,30,16,30,87.0,66.0,1.2,10.0,81.0,54.19,42.89
2016,1,30,16,45,60.0,47.5,1.2,9.5,56.5,39.76,29.37
2016,1,30,17,0,33.0,29.0,1.2,9.0,32.0,24.94,14.08
2016,1,30,17,15,16.5,14.5,1.15,9.0,16.0,13.82,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,1.0,7.0,6.0,5.72,0.0
2016,1,31,7,30,0.0,12.0,1.0,7.0,12.0,11.13,0.0
2016,1,31,7,45,9.0,29.5,1.0,7.5,31.0,38.05,24.47
2016,1,31,8,0,18.0,47.0,1.0,8.0,50.0,62.55,47.62
2016,1,31,8,15,28.5,66.0,1.05,8.0,72.0,89.32,71.6
2016,1,31,8,30,39.0,85.0,1.1,8.0,94.0,115.78,95.06
2016,1,31,8,45,47.0,103.5,1.2,8.0,116.5,140.06,116.29
2016,1,31,9,0,55.0,122.0,1.3,8.0,139.0,164.25,137.07
2016,1,31,9,15,60.5,139.0,1.35,8.0,160.0,184.94,154.49
2016,1,31,9,30,66.0,156.0,1.4,8.0,181.0,205.45,171.5
2016,1,31,9,45,72.0,172.5,1.45,8.5,202.0,225.45,187.51
2016,1,31,10,0,78.0,189.0,1.5,9.0,223.0,245.13,203.03
2016,1,31,10,15,114.5,205.5,1.6,9.0,260.0,292.17,241.66
2016,1,31,10,30,151.0,222.0,1.7,9.0,297.0,330.08,272.3
2016,1,31,10,45,80.5,204.5,1.8,9.0,245.0,255.13,209.91
2016,1,31,11,0,10.0,187.0,1.9,9.0,193.0,184.5,150.47
2016,1,31,11,15,327.0,169.0,2.0,9.0,353.0,385.52,319.54
2016,1,31,11,30,644.0,151.0,2.1,9.0,513.0,554.64,453.58
2016,1,31,11,45,789.0,115.0,2.25,9.5,566.0,588.77,478.5
2016,1,31,12,0,934.0,79.0,2.4,10.0,619.0,614.99,497.51
2016,1,31,12,15,935.5,79.5,2.45,10.0,621.5,592.92,478.49
2016,1,31,12,30,937.0,80.0,2.5,10.0,624.0,567.94,457.15
2016,1,31,12,45,934.0,80.5,2.65,10.0,618.0,537.94,431.72
2016,1,31,13,0,931.0,81.0,2.8,10.0,612.0,505.5,403.65
2016,1,31,13,15,925.5,80.0,2.85,10.0,597.5,468.32,370.85
2016,1,31,13,30,920.0,79.0,2.9,10.0,583.0,429.23,335.71
2016,1,31,13,45,906.0,79.5,2.95,10.0,560.5,386.84,297.22
2016,1,31,14,0,892.0,80.0,3.0,10.0,538.0,340.24,254.67
2016,1,31,14,15,627.5,131.0,3.0,9.5,445.0,272.22,202.58
2016,1,31,14,30,363.0,182.0,3.0,9.0,352.0,228.39,173.55
2016,1,31,14,45,279.0,178.0,3.05,9.0,302.5,190.38,144.39
2016,1,31,15,0,195.0,174.0,3.1,9.0,253.0,163.91,126.23
2016,1,31,15,15,184.0,159.0,3.1,8.5,228.0,138.46,107.29
2016,1,31,15,30,173.0,144.0,3.1,8.0,203.0,114.0,91.58
2016,1,31,15,45,158.5,125.5,3.1,8.0,174.0,97.9,83.52
2016,1,31,16,0,144.0,107.0,3.1,8.0,145.0,84.68,71.53
2016,1,31,16,15,126.0,88.0,3.05,7.5,116.5,70.74,58.79
2016,1,31,16,30,108.0,69.0,3.0,7.0,88.0,56.41,45.45
2016,1,31,16,45,76.5,50.0,3.0,7.0,61.5,41.67,31.43
2016,1,31,17,0,45.0,31.0,3.0,7.0,35.0,26.54,15.95
2016,1,31,17,15,22.5,15.5,3.05,7.0,17.5,13.67,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,162.5,8.0,2.4,6.0,15.5,72.38,0.0
2016,2,1,7,30,325.0,16.0,2.4,6.0,31.0,171.26,0.0
2016,2,1,7,45,458.0,24.5,2.45,6.5,73.0,263.61,201.34
2016,2,1,8,0,591.0,33.0,2.5,7.0,115.0,352.6,288.98
2016,2,1,8,15,661.5,38.5,2.5,7.5,162.5,412.15,343.5
2016,2,1,8,30,732.0,44.0,2.5,8.0,210.0,473.49,396.82
2016,2,1,8,45,776.0,47.5,2.55,8.5,256.5,518.34,434.82
2016,2,1,9,0,820.0,51.0,2.6,9.0,303.0,558.24,467.39
2016,2,1,9,15,848.5,54.0,2.6,9.0,346.5,591.25,493.84
2016,2,1,9,30,877.0,57.0,2.6,9.0,390.0,622.4,518.0
2016,2,1,9,45,887.0,62.0,2.6,9.0,427.0,642.01,532.44
2016,2,1,10,0,897.0,67.0,2.6,9.0,464.0,658.65,544.28
2016,2,1,10,15,911.0,68.5,2.55,9.0,496.5,670.72,552.27
2016,2,1,10,30,925.0,70.0,2.5,9.0,529.0,679.72,557.73
2016,2,1,10,45,932.0,72.0,2.5,9.5,553.5,681.57,556.84
2016,2,1,11,0,939.0,74.0,2.5,10.0,578.0,680.11,553.41
2016,2,1,11,15,944.5,75.0,2.45,10.0,595.5,673.3,546.61
2016,2,1,11,30,950.0,76.0,2.4,10.0,613.0,663.19,537.23
