Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,945.0,79.5,2.35,10.0,621.5,646.15,522.39
2016,2,1,12,0,940.0,83.0,2.3,10.0,630.0,626.15,505.14
2016,2,1,12,15,939.5,83.0,2.25,10.0,631.5,602.28,484.78
2016,2,1,12,30,939.0,83.0,2.2,10.0,633.0,575.59,461.9
2016,2,1,12,45,933.0,84.0,2.2,10.0,625.5,544.46,435.34
2016,2,1,13,0,927.0,85.0,2.2,10.0,618.0,511.06,406.43
2016,2,1,13,15,921.0,84.5,2.15,10.0,603.5,474.16,373.96
2016,2,1,13,30,915.0,84.0,2.1,10.0,589.0,435.38,339.26
2016,2,1,13,45,905.0,83.0,2.05,10.0,566.5,393.06,301.05
2016,2,1,14,0,895.0,82.0,2.0,10.0,544.0,346.29,258.6
2016,2,1,14,15,881.0,80.0,1.95,10.0,514.5,299.5,215.74
2016,2,1,14,30,867.0,78.0,1.9,10.0,485.0,252.42,172.73
2016,2,1,14,45,855.5,73.5,1.85,10.0,450.5,203.54,129.29
2016,2,1,15,0,844.0,69.0,1.8,10.0,416.0,154.66,88.88
2016,2,1,15,15,817.0,66.0,1.7,9.5,375.0,106.14,55.88
2016,2,1,15,30,790.0,63.0,1.6,9.0,334.0,59.59,36.05
2016,2,1,15,45,755.5,58.5,1.55,9.0,289.5,43.67,34.28
2016,2,1,16,0,721.0,54.0,1.5,9.0,245.0,41.44,32.23
2016,2,1,16,15,662.0,48.5,1.45,8.5,198.5,38.24,29.26
2016,2,1,16,30,603.0,43.0,1.4,8.0,152.0,35.04,26.13
2016,2,1,16,45,507.0,35.0,1.35,7.5,108.0,29.3,20.51
2016,2,1,17,0,411.0,27.0,1.3,7.0,64.0,21.43,12.15
2016,2,1,17,15,205.5,13.5,1.25,6.5,32.0,10.52,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,13.0,0.8,7.0,13.0,12.39,0.0
2016,2,2,7,30,0.0,26.0,0.8,7.0,26.0,31.36,0.0
2016,2,2,7,45,191.5,36.0,0.85,7.5,63.0,159.46,121.66
2016,2,2,8,0,383.0,46.0,0.9,8.0,100.0,269.98,219.99
2016,2,2,8,15,462.0,54.5,0.9,8.0,143.5,331.92,274.65
2016,2,2,8,30,541.0,63.0,0.9,8.0,187.0,396.47,329.71
2016,2,2,8,45,597.5,68.0,0.9,8.0,231.5,446.01,370.94
2016,2,2,9,0,654.0,73.0,0.9,8.0,276.0,495.82,410.98
2016,2,2,9,15,688.5,77.5,0.9,8.0,317.5,531.31,438.56
2016,2,2,9,30,723.0,82.0,0.9,8.0,359.0,565.43,464.38
2016,2,2,9,45,749.0,84.5,0.95,8.5,396.5,590.04,481.96
2016,2,2,10,0,775.0,87.0,1.0,9.0,434.0,610.32,496.04
2016,2,2,10,15,472.5,156.0,1.0,9.0,372.0,488.19,397.99
2016,2,2,10,30,170.0,225.0,1.0,9.0,310.0,346.64,282.74
2016,2,2,10,45,119.0,231.0,1.05,9.0,292.0,316.13,258.15
2016,2,2,11,0,68.0,237.0,1.1,9.0,274.0,278.79,227.17
2016,2,2,11,15,49.0,232.5,1.05,9.0,259.5,258.98,210.67
2016,2,2,11,30,30.0,228.0,1.0,9.0,245.0,239.9,194.7
2016,2,2,11,45,66.5,249.5,1.0,9.0,288.0,280.31,227.59
2016,2,2,12,0,103.0,271.0,1.0,9.0,331.0,318.48,257.78
2016,2,2,12,15,102.0,272.5,1.0,9.0,332.5,314.28,253.85
2016,2,2,12,30,101.0,274.0,1.0,9.0,334.0,309.77,249.97
2016,2,2,12,45,493.5,181.5,1.0,9.0,468.5,419.34,337.06
2016,2,2,13,0,886.0,89.0,1.0,9.0,603.0,499.44,395.04
2016,2,2,13,15,881.5,88.5,1.0,9.0,589.5,462.81,362.64
2016,2,2,13,30,877.0,88.0,1.0,9.0,576.0,425.45,329.92
2016,2,2,13,45,873.5,85.0,1.0,9.5,555.5,384.45,292.96
2016,2,2,14,0,870.0,82.0,1.0,10.0,535.0,341.92,254.05
2016,2,2,14,15,552.5,143.5,1.0,10.0,426.0,267.16,198.87
2016,2,2,14,30,235.0,205.0,1.0,10.0,317.0,224.46,173.32
2016,2,2,14,45,164.5,191.5,1.0,10.0,267.0,187.03,145.1
2016,2,2,15,0,94.0,178.0,1.0,10.0,217.0,160.45,126.54
2016,2,2,15,15,89.5,161.5,0.95,10.0,196.0,139.74,110.43
2016,2,2,15,30,85.0,145.0,0.9,10.0,175.0,119.51,95.71
2016,2,2,15,45,388.5,100.5,0.85,10.0,209.0,71.58,59.2
2016,2,2,16,0,692.0,56.0,0.8,10.0,243.0,42.96,33.48
2016,2,2,16,15,633.5,50.5,0.85,9.5,197.5,39.85,30.63
2016,2,2,16,30,575.0,45.0,0.9,9.0,152.0,33.55,24.73
2016,2,2,16,45,478.5,37.0,1.0,8.5,108.5,28.41,19.7
2016,2,2,17,0,382.0,29.0,1.1,8.0,65.0,23.12,13.76
2016,2,2,17,15,191.0,14.5,1.1,7.5,32.5,11.32,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.5,0.8,6.0,15.5,14.77,0.0
2016,2,3,7,30,0.0,31.0,0.8,6.0,31.0,40.76,0.0
2016,2,3,7,45,235.0,35.5,0.8,6.5,69.5,179.4,139.02
2016,2,3,8,0,470.0,40.0,0.8,7.0,108.0,308.84,252.41
2016,2,3,8,15,543.0,47.0,0.8,7.5,153.0,368.02,304.2
2016,2,3,8,30,616.0,54.0,0.8,8.0,198.0,429.63,356.01
2016,2,3,8,45,661.0,59.5,0.85,8.5,242.5,474.8,393.01
2016,2,3,9,0,706.0,65.0,0.9,9.0,287.0,516.73,426.18
2016,2,3,9,15,738.0,68.5,0.9,9.5,328.5,551.03,451.84
2016,2,3,9,30,770.0,72.0,0.9,10.0,370.0,583.66,475.38
2016,2,3,9,45,787.5,76.5,0.95,10.5,406.5,606.16,491.02
2016,2,3,10,0,805.0,81.0,1.0,11.0,443.0,626.12,504.47
2016,2,3,10,15,821.5,83.0,1.0,11.0,474.5,639.89,513.6
2016,2,3,10,30,838.0,85.0,1.0,11.0,506.0,650.77,520.49
2016,2,3,10,45,850.0,86.5,1.0,11.5,531.5,655.14,521.57
2016,2,3,11,0,862.0,88.0,1.0,12.0,557.0,656.39,520.34
2016,2,3,11,15,869.5,89.0,1.0,12.0,574.5,651.06,515.2
2016,2,3,11,30,877.0,90.0,1.0,12.0,592.0,642.57,507.72
2016,2,3,11,45,879.0,91.0,1.0,12.0,602.0,627.61,495.38
2016,2,3,12,0,881.0,92.0,1.0,12.0,612.0,609.7,480.73
2016,2,3,12,15,602.0,175.5,0.95,12.0,531.0,513.24,404.98
2016,2,3,12,30,323.0,259.0,0.9,12.0,450.0,418.95,331.02
2016,2,3,12,45,171.5,239.5,0.9,12.5,340.5,310.06,246.22
2016,2,3,13,0,20.0,220.0,0.9,13.0,231.0,212.11,168.58
2016,2,3,13,15,11.0,197.0,0.9,12.5,203.5,185.89,148.37
2016,2,3,13,30,2.0,174.0,0.9,12.0,176.0,160.62,128.41
2016,2,3,13,45,1.0,168.5,0.9,12.0,169.5,154.62,123.77
2016,2,3,14,0,0.0,163.0,0.9,12.0,163.0,148.69,119.13
2016,2,3,14,15,0.0,152.5,0.85,12.0,152.5,138.78,111.17
2016,2,3,14,30,0.0,142.0,0.8,12.0,142.0,128.94,103.26
2016,2,3,14,45,142.0,156.0,0.8,12.0,215.5,157.19,120.76
2016,2,3,15,0,284.0,170.0,0.8,12.0,289.0,170.83,125.68
2016,2,3,15,15,265.5,157.0,0.75,11.5,260.0,141.43,104.28
2016,2,3,15,30,247.0,144.0,0.7,11.0,231.0,113.7,87.4
2016,2,3,15,45,232.0,126.5,0.7,11.0,199.5,94.38,79.23
2016,2,3,16,0,217.0,109.0,0.7,11.0,168.0,82.67,68.86
2016,2,3,16,15,193.0,90.5,0.75,10.5,136.0,69.83,57.37
2016,2,3,16,30,169.0,72.0,0.8,10.0,104.0,56.56,45.22
2016,2,3,16,45,132.5,53.5,0.85,10.0,74.0,42.81,32.33
2016,2,3,17,0,96.0,35.0,0.9,10.0,44.0,28.61,18.46
2016,2,3,17,15,48.0,17.5,0.9,9.5,22.0,14.7,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,123.0,9.5,0.8,7.5,16.5,59.11,0.0
2016,2,4,7,30,246.0,19.0,0.7,8.0,33.0,149.1,33.73
2016,2,4,7,45,369.5,29.0,0.65,8.5,72.5,236.73,183.24
2016,2,4,8,0,493.0,39.0,0.6,9.0,112.0,320.93,259.73
2016,2,4,8,15,564.5,46.0,0.55,9.0,157.5,380.19,311.4
2016,2,4,8,30,636.0,53.0,0.5,9.0,203.0,441.83,362.65
2016,2,4,8,45,679.0,58.0,0.45,9.5,247.5,482.65,394.93
2016,2,4,9,0,722.0,63.0,0.4,10.0,292.0,526.83,428.16
2016,2,4,9,15,618.5,90.0,0.4,10.0,305.0,507.56,411.96
2016,2,4,9,30,515.0,117.0,0.4,10.0,318.0,474.14,385.23
2016,2,4,9,45,668.0,97.0,0.4,10.5,384.0,558.1,449.45
2016,2,4,10,0,821.0,77.0,0.4,11.0,450.0,635.19,505.1
2016,2,4,10,15,836.5,79.0,0.4,11.0,481.5,648.47,512.75
2016,2,4,10,30,852.0,81.0,0.4,11.0,513.0,658.82,519.05
2016,2,4,10,45,862.0,83.0,0.4,11.5,538.0,662.51,519.52
2016,2,4,11,0,872.0,85.0,0.4,12.0,563.0,663.04,517.75
2016,2,4,11,15,879.0,86.0,0.35,12.0,580.5,654.77,510.0
2016,2,4,11,30,886.0,87.0,0.3,12.0,598.0,646.38,502.12
2016,2,4,11,45,889.5,87.5,0.3,12.5,608.0,632.2,489.77
2016,2,4,12,0,893.0,88.0,0.3,13.0,618.0,615.02,475.18
2016,2,4,12,15,893.5,88.0,0.25,13.0,620.0,592.7,456.97
2016,2,4,12,30,894.0,88.0,0.2,13.0,622.0,567.63,436.55
2016,2,4,12,45,894.0,87.0,0.2,13.5,616.5,538.72,412.71
2016,2,4,13,0,894.0,86.0,0.2,14.0,611.0,507.32,386.56
2016,2,4,13,15,888.5,85.5,0.15,14.0,597.0,471.63,356.96
2016,2,4,13,30,883.0,85.0,0.1,14.0,583.0,434.09,325.32
2016,2,4,13,45,870.5,85.0,0.1,14.0,561.0,390.02,288.41
2016,2,4,14,0,858.0,85.0,0.1,14.0,539.0,347.37,251.73
2016,2,4,14,15,719.5,111.5,0.1,14.0,478.5,289.62,206.37
2016,2,4,14,30,581.0,138.0,0.1,14.0,418.0,245.33,172.82
2016,2,4,14,45,586.0,126.0,0.15,14.0,391.0,205.32,138.69
2016,2,4,15,0,591.0,114.0,0.2,14.0,364.0,164.28,105.06
2016,2,4,15,15,559.0,110.0,0.25,13.5,329.0,126.16,79.05
2016,2,4,15,30,527.0,106.0,0.3,13.0,294.0,90.24,61.16
2016,2,4,15,45,502.5,95.0,0.35,13.0,255.5,67.51,54.91
2016,2,4,16,0,478.0,84.0,0.4,13.0,217.0,60.84,49.04
2016,2,4,16,15,433.5,72.5,0.5,12.5,176.5,53.5,42.47
2016,2,4,16,30,389.0,61.0,0.6,12.0,136.0,45.89,35.46
2016,2,4,16,45,325.0,47.5,0.7,11.5,98.0,36.37,26.55
2016,2,4,17,0,261.0,34.0,0.8,11.0,60.0,26.49,16.82
2016,2,4,17,15,130.5,17.0,0.8,10.5,30.0,13.32,0.0
2016,2,4,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,7,15,112.0,11.0,1.2,6.5,17.0,56.4,0.0
2016,2,5,7,30,224.0,22.0,1.2,7.0,34.0,144.13,48.77
2016,2,5,7,45,345.5,33.0,1.2,7.5,74.5,231.0,181.51
2016,2,5,8,0,467.0,44.0,1.2,8.0,115.0,315.25,258.31
2016,2,5,8,15,541.5,51.5,1.15,8.5,161.0,376.57,311.95
2016,2,5,8,30,616.0,59.0,1.1,9.0,207.0,440.28,365.14
2016,2,5,8,45,667.0,64.0,1.05,9.5,253.5,488.83,404.09
2016,2,5,9,0,718.0,69.0,1.0,10.0,300.0,537.36,441.34
2016,2,5,9,15,750.5,73.0,0.95,10.5,343.0,569.7,464.79
2016,2,5,9,30,783.0,77.0,0.9,11.0,386.0,603.71,488.59
2016,2,5,9,45,813.5,77.5,0.85,11.5,425.5,630.41,506.25
2016,2,5,10,0,844.0,78.0,0.8,12.0,465.0,654.71,521.64
2016,2,5,10,15,859.5,80.5,0.7,12.5,497.5,668.7,528.39
2016,2,5,10,30,875.0,83.0,0.6,13.0,530.0,679.67,532.76
2016,2,5,10,45,885.5,84.5,0.55,13.5,555.5,683.08,532.27
2016,2,5,11,0,896.0,86.0,0.5,14.0,581.0,680.19,527.43
2016,2,5,11,15,902.5,87.0,0.45,14.0,599.0,674.38,521.41
2016,2,5,11,30,909.0,88.0,0.4,14.0,617.0,665.36,513.07
2016,2,5,11,45,910.5,89.5,0.35,14.5,626.5,650.6,499.66
2016,2,5,12,0,912.0,91.0,0.3,15.0,636.0,632.79,484.07
2016,2,5,12,15,912.5,91.0,0.25,15.0,638.0,609.96,465.7
2016,2,5,12,30,913.0,91.0,0.2,15.0,640.0,584.33,445.1
2016,2,5,12,45,907.0,92.0,0.2,15.0,633.0,553.65,421.01
2016,2,5,13,0,901.0,93.0,0.2,15.0,626.0,520.75,394.77
2016,2,5,13,15,895.0,92.0,0.2,15.0,611.5,482.36,363.9
2016,2,5,13,30,889.0,91.0,0.2,15.0,597.0,443.21,331.63
2016,2,5,13,45,880.5,89.5,0.25,15.0,575.0,401.1,296.61
2016,2,5,14,0,872.0,88.0,0.3,15.0,553.0,357.8,259.7
2016,2,5,14,15,858.5,86.0,0.35,15.0,523.5,311.69,219.93
2016,2,5,14,30,845.0,84.0,0.4,15.0,494.0,265.29,179.52
2016,2,5,14,45,834.0,79.0,0.5,15.0,460.0,216.68,137.81
2016,2,5,15,0,823.0,74.0,0.6,15.0,426.0,168.05,97.98
2016,2,5,15,15,798.0,71.0,0.6,14.5,386.0,120.12,64.19
2016,2,5,15,30,773.0,68.0,0.6,14.0,346.0,74.0,41.19
2016,2,5,15,45,740.5,63.0,0.65,14.0,302.0,46.74,36.3
2016,2,5,16,0,708.0,58.0,0.7,14.0,258.0,44.21,34.08
2016,2,5,16,15,653.5,52.5,0.75,13.5,211.5,41.16,31.33
2016,2,5,16,30,599.0,47.0,0.8,13.0,165.0,34.79,25.49
2016,2,5,16,45,503.0,39.5,0.85,12.5,120.0,30.15,21.03
2016,2,5,17,0,407.0,32.0,0.9,12.0,75.0,25.42,16.0
2016,2,5,17,15,203.5,16.0,0.9,11.5,37.5,12.36,0.0
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,142.0,10.5,1.1,7.5,19.0,68.66,0.0
2016,2,6,7,30,284.0,21.0,1.1,8.0,38.0,172.06,74.28
2016,2,6,7,45,399.5,30.5,1.1,8.5,79.0,255.46,201.09
2016,2,6,8,0,515.0,40.0,1.1,9.0,120.0,336.97,275.04
2016,2,6,8,15,583.5,46.5,1.05,9.5,166.0,395.22,325.8
2016,2,6,8,30,652.0,53.0,1.0,10.0,212.0,451.97,373.08
2016,2,6,8,45,697.5,57.5,1.0,10.5,257.5,498.28,410.22
2016,2,6,9,0,743.0,62.0,1.0,11.0,303.0,544.15,445.45
2016,2,6,9,15,772.5,65.0,0.95,11.5,345.0,577.3,469.28
2016,2,6,9,30,802.0,68.0,0.9,12.0,387.0,608.66,490.93
2016,2,6,9,45,821.0,71.0,0.85,12.5,424.5,631.06,505.17
2016,2,6,10,0,840.0,74.0,0.8,13.0,462.0,650.87,517.13
2016,2,6,10,15,854.5,76.0,0.75,13.5,493.5,663.74,523.76
2016,2,6,10,30,869.0,78.0,0.7,14.0,525.0,669.91,525.55
2016,2,6,10,45,880.5,78.5,0.65,14.5,550.0,673.34,525.27
2016,2,6,11,0,892.0,79.0,0.6,15.0,575.0,673.64,522.68
2016,2,6,11,15,898.0,80.0,0.6,15.0,592.5,667.71,517.24
2016,2,6,11,30,904.0,81.0,0.6,15.0,610.0,658.58,509.52
2016,2,6,11,45,908.0,81.0,0.6,15.5,620.0,644.01,496.94
2016,2,6,12,0,912.0,81.0,0.6,16.0,630.0,626.36,482.06
2016,2,6,12,15,912.5,81.0,0.6,16.0,631.5,603.68,464.25
2016,2,6,12,30,913.0,81.0,0.6,16.0,633.0,578.19,444.11
2016,2,6,12,45,911.0,80.5,0.6,16.0,627.0,548.24,420.28
2016,2,6,13,0,909.0,80.0,0.6,16.0,621.0,515.86,394.11
2016,2,6,13,15,904.0,79.0,0.6,16.0,607.0,479.4,364.24
2016,2,6,13,30,899.0,78.0,0.6,16.0,593.0,441.02,332.15
2016,2,6,13,45,892.0,76.5,0.65,16.0,572.0,399.73,297.27
2016,2,6,14,0,885.0,75.0,0.7,16.0,551.0,357.06,260.33
2016,2,6,14,15,872.5,73.5,0.7,16.0,522.5,311.66,220.44
2016,2,6,14,30,860.0,72.0,0.7,16.0,494.0,265.77,179.86
2016,2,6,14,45,843.5,70.0,0.7,16.0,459.5,213.73,135.09
2016,2,6,15,0,827.0,68.0,0.7,16.0,425.0,166.44,96.15
2016,2,6,15,15,630.0,94.0,0.65,15.5,351.0,122.78,72.25
2016,2,6,15,30,433.0,120.0,0.6,15.0,277.0,101.09,69.97
2016,2,6,15,45,413.5,107.0,0.55,14.5,242.0,75.71,61.78
2016,2,6,16,0,394.0,94.0,0.5,14.0,207.0,67.8,54.99
2016,2,6,16,15,499.0,69.5,0.5,13.5,186.5,51.55,40.58
2016,2,6,16,30,604.0,45.0,0.5,13.0,166.0,36.0,26.6
2016,2,6,16,45,518.0,37.5,0.55,12.5,121.5,30.84,21.69
2016,2,6,17,0,432.0,30.0,0.6,12.0,77.0,23.4,14.43
2016,2,6,17,15,216.0,15.0,0.65,11.5,38.5,11.39,0.2
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,170.5,10.0,1.2,9.5,21.0,80.5,0.0
2016,2,7,7,30,341.0,20.0,1.2,10.0,42.0,193.94,97.58
2016,2,7,7,45,458.5,28.0,1.2,10.5,84.5,277.32,218.0
2016,2,7,8,0,576.0,36.0,1.2,11.0,127.0,361.08,293.03
2016,2,7,8,15,641.5,41.5,1.1,11.5,174.0,419.23,343.11
2016,2,7,8,30,707.0,47.0,1.0,12.0,221.0,478.99,391.81
2016,2,7,8,45,750.0,50.5,0.95,12.5,267.5,523.9,426.94
2016,2,7,9,0,793.0,54.0,0.9,13.0,314.0,568.22,459.99
2016,2,7,9,15,820.5,56.5,0.85,13.5,357.0,595.86,479.31
2016,2,7,9,30,848.0,59.0,0.8,14.0,400.0,626.25,499.81
2016,2,7,9,45,867.0,61.5,0.8,14.5,438.5,648.87,514.45
2016,2,7,10,0,886.0,64.0,0.8,15.0,477.0,668.87,526.84
2016,2,7,10,15,899.5,65.5,0.8,15.0,509.0,681.14,534.31
2016,2,7,10,30,913.0,67.0,0.8,15.0,541.0,690.35,539.72
2016,2,7,10,45,921.0,69.0,0.8,15.5,566.5,693.24,539.65
2016,2,7,11,0,929.0,71.0,0.8,16.0,592.0,692.83,537.11
2016,2,7,11,15,935.5,71.5,0.8,16.0,610.0,686.46,531.37
2016,2,7,11,30,942.0,72.0,0.8,16.0,628.0,676.79,523.25
2016,2,7,11,45,944.0,73.0,0.8,16.5,638.0,661.54,510.11
2016,2,7,12,0,946.0,74.0,0.8,17.0,648.0,643.13,494.61
2016,2,7,12,15,946.5,74.0,0.8,17.0,650.0,619.75,476.3
2016,2,7,12,30,947.0,74.0,0.8,17.0,652.0,593.46,455.56
2016,2,7,12,45,947.0,73.0,0.8,17.5,646.5,563.12,430.63
2016,2,7,13,0,947.0,72.0,0.8,18.0,641.0,530.15,403.26
2016,2,7,13,15,942.5,71.5,0.8,18.0,627.0,493.12,373.02
2016,2,7,13,30,938.0,71.0,0.8,18.0,613.0,454.03,340.41
2016,2,7,13,45,929.5,70.5,0.8,18.0,591.0,411.59,304.42
2016,2,7,14,0,921.0,70.0,0.8,18.0,569.0,367.77,266.48
2016,2,7,14,15,909.5,68.5,0.8,18.0,540.0,321.06,225.64
2016,2,7,14,30,898.0,67.0,0.8,18.0,511.0,273.71,183.92
2016,2,7,14,45,880.5,65.5,0.8,18.0,475.5,224.77,141.66
2016,2,7,15,0,863.0,64.0,0.8,18.0,440.0,176.2,101.73
2016,2,7,15,15,839.5,61.5,0.75,17.5,399.5,126.86,66.28
2016,2,7,15,30,816.0,59.0,0.7,17.0,359.0,73.53,36.54
2016,2,7,15,45,781.0,56.0,0.7,16.5,314.0,40.69,30.56
2016,2,7,16,0,746.0,53.0,0.7,16.0,269.0,39.63,29.74
2016,2,7,16,15,694.5,48.5,0.7,15.5,222.0,37.29,27.66
2016,2,7,16,30,643.0,44.0,0.7,15.0,175.0,34.97,25.47
2016,2,7,16,45,554.5,37.5,0.75,14.5,129.0,30.71,21.41
2016,2,7,17,0,466.0,31.0,0.8,14.0,83.0,26.43,16.96
2016,2,7,17,15,233.0,15.5,0.8,13.5,41.5,11.75,1.26
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,134.5,12.0,1.15,10.5,21.0,67.86,0.0
2016,2,8,7,30,269.0,24.0,1.1,11.0,42.0,172.69,96.34
2016,2,8,7,45,388.5,34.0,1.1,11.5,84.0,257.02,202.34
2016,2,8,8,0,508.0,44.0,1.1,12.0,126.0,341.97,277.06
2016,2,8,8,15,579.0,50.5,1.05,12.5,173.0,402.15,328.43
2016,2,8,8,30,650.0,57.0,1.0,13.0,220.0,464.51,379.13
2016,2,8,8,45,694.0,62.0,0.95,13.5,266.5,506.87,412.21
2016,2,8,9,0,738.0,67.0,0.9,14.0,313.0,552.78,446.4
2016,2,8,9,15,769.0,70.5,0.85,14.5,356.0,587.71,470.96
2016,2,8,9,30,800.0,74.0,0.8,15.0,399.0,620.86,493.33
2016,2,8,9,45,839.5,71.5,0.8,15.5,440.5,650.56,513.28
2016,2,8,10,0,879.0,69.0,0.8,16.0,482.0,673.69,528.18
2016,2,8,10,15,892.5,70.5,0.75,16.5,514.5,685.91,533.89
2016,2,8,10,30,906.0,72.0,0.7,17.0,547.0,695.09,537.56
2016,2,8,10,45,915.5,73.5,0.7,17.5,572.0,698.39,537.77
2016,2,8,11,0,925.0,75.0,0.7,18.0,597.0,698.41,535.56
2016,2,8,11,15,931.0,75.5,0.65,18.0,615.0,691.71,528.99
2016,2,8,11,30,937.0,76.0,0.6,18.0,633.0,681.73,520.13
2016,2,8,11,45,939.0,77.0,0.6,18.5,643.0,666.49,507.21
2016,2,8,12,0,941.0,78.0,0.6,19.0,653.0,648.1,492.0
2016,2,8,12,15,941.5,78.0,0.55,19.0,655.0,624.75,473.45
2016,2,8,12,30,942.0,78.0,0.5,19.0,657.0,598.5,452.58
2016,2,8,12,45,942.0,77.0,0.5,19.5,651.0,568.22,428.22
2016,2,8,13,0,942.0,76.0,0.5,20.0,645.0,535.31,401.47
2016,2,8,13,15,937.0,75.0,0.5,20.0,631.0,497.64,371.41
2016,2,8,13,30,932.0,74.0,0.5,20.0,617.0,457.97,339.07
2016,2,8,13,45,923.0,73.5,0.5,20.5,594.5,415.45,303.17
2016,2,8,14,0,914.0,73.0,0.5,21.0,572.0,371.61,265.49
2016,2,8,14,15,902.5,71.5,0.45,21.0,543.5,325.07,225.44
2016,2,8,14,30,891.0,70.0,0.4,21.0,515.0,277.89,184.56
2016,2,8,14,45,874.0,68.5,0.4,21.0,479.5,229.22,143.27
2016,2,8,15,0,857.0,67.0,0.4,21.0,444.0,180.86,104.06
2016,2,8,15,15,834.0,64.0,0.45,20.5,403.5,126.0,64.36
2016,2,8,15,30,811.0,61.0,0.5,20.0,363.0,77.72,38.35
2016,2,8,15,45,777.0,58.0,0.6,19.5,318.0,42.15,31.42
2016,2,8,16,0,743.0,55.0,0.7,19.0,273.0,41.16,30.69
2016,2,8,16,15,691.5,50.0,0.75,18.5,226.0,38.44,28.31
2016,2,8,16,30,640.0,45.0,0.8,18.0,179.0,35.71,25.8
2016,2,8,16,45,554.5,38.5,0.9,18.0,132.5,31.5,21.78
2016,2,8,17,0,469.0,32.0,1.0,18.0,86.0,27.26,17.42
2016,2,8,17,15,308.0,21.0,1.0,17.5,49.5,16.64,4.97
2016,2,8,17,30,147.0,10.0,1.0,17.0,13.0,9.53,0.0
2016,2,8,17,45,73.5,5.0,1.05,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,11.5,0.65,11.5,23.0,79.04,0.0
2016,2,9,7,30,322.0,23.0,0.6,12.0,46.0,198.37,119.72
2016,2,9,7,45,435.5,32.5,0.6,12.5,89.5,279.87,219.27
2016,2,9,8,0,549.0,42.0,0.6,13.0,133.0,363.02,291.23
2016,2,9,8,15,617.0,48.5,0.6,13.5,181.0,418.65,338.28
2016,2,9,8,30,685.0,55.0,0.6,14.0,229.0,481.18,388.3
2016,2,9,8,45,728.5,59.0,0.6,14.5,276.0,527.1,423.5
2016,2,9,9,0,772.0,63.0,0.6,15.0,323.0,572.37,456.78
2016,2,9,9,15,591.0,104.0,0.6,15.5,318.0,518.11,412.92
2016,2,9,9,30,410.0,145.0,0.6,16.0,313.0,447.61,356.97
2016,2,9,9,45,584.0,116.0,0.6,16.5,379.5,537.14,425.67
2016,2,9,10,0,758.0,87.0,0.6,17.0,446.0,620.95,486.23
2016,2,9,10,15,706.0,110.0,0.55,17.0,462.0,614.25,477.79
2016,2,9,10,30,654.0,133.0,0.5,17.0,478.0,601.47,466.2
2016,2,9,10,45,789.5,106.5,0.5,17.5,542.5,657.09,505.64
2016,2,9,11,0,925.0,80.0,0.5,18.0,607.0,707.7,539.62
2016,2,9,11,15,931.0,81.0,0.5,18.5,624.5,701.48,532.39
2016,2,9,11,30,937.0,82.0,0.5,19.0,642.0,691.94,523.59
2016,2,9,11,45,938.0,83.0,0.5,19.5,652.0,675.95,510.29
2016,2,9,12,0,939.0,84.0,0.5,20.0,662.0,656.86,494.77
2016,2,9,12,15,939.0,84.0,0.5,20.0,663.5,633.15,476.78
2016,2,9,12,30,939.0,84.0,0.5,20.0,665.0,606.57,456.46
2016,2,9,12,45,936.5,83.5,0.5,20.0,658.5,575.42,432.48
2016,2,9,13,0,934.0,83.0,0.5,20.0,652.0,541.8,406.17
2016,2,9,13,15,928.5,82.5,0.5,19.5,637.5,504.48,377.22
2016,2,9,13,30,923.0,82.0,0.5,19.0,623.0,465.2,345.9
2016,2,9,13,45,911.5,82.0,0.55,19.0,600.0,422.33,310.7
2016,2,9,14,0,900.0,82.0,0.6,19.0,577.0,378.34,273.65
2016,2,9,14,15,653.0,137.0,0.6,18.5,486.5,305.87,220.31
2016,2,9,14,30,406.0,192.0,0.6,18.0,396.0,256.97,187.42
2016,2,9,14,45,380.0,182.0,0.65,18.0,362.5,223.86,160.9
2016,2,9,15,0,354.0,172.0,0.7,18.0,329.0,189.81,134.37
2016,2,9,15,15,347.0,156.0,0.65,17.5,298.5,155.45,108.62
2016,2,9,15,30,340.0,140.0,0.6,17.0,268.0,121.74,86.74
2016,2,9,15,45,318.5,126.5,0.6,16.5,234.5,94.45,77.51
2016,2,9,16,0,297.0,113.0,0.6,16.0,201.0,85.53,70.02
2016,2,9,16,15,273.5,96.0,0.65,15.5,166.5,73.86,59.89
2016,2,9,16,30,250.0,79.0,0.7,15.0,132.0,61.8,49.14
2016,2,9,16,45,213.0,61.0,0.8,14.5,98.0,48.57,37.11
2016,2,9,17,0,176.0,43.0,0.9,14.0,64.0,33.27,23.01
2016,2,9,17,15,88.0,26.5,0.9,13.5,37.0,21.9,9.58
2016,2,9,17,30,0.0,10.0,0.9,13.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,0.9,13.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,155.5,12.5,0.9,11.5,24.0,78.2,0.0
2016,2,10,7,30,311.0,25.0,0.8,12.0,48.0,197.95,127.18
2016,2,10,7,45,421.0,35.0,0.7,12.5,91.0,277.27,218.46
2016,2,10,8,0,531.0,45.0,0.6,13.0,134.0,359.27,288.85
2016,2,10,8,15,597.5,51.5,0.55,13.0,181.5,418.23,338.52
2016,2,10,8,30,664.0,58.0,0.5,13.0,229.0,479.07,387.41
2016,2,10,8,45,705.5,63.0,0.5,13.5,275.5,520.69,419.35
2016,2,10,9,0,747.0,68.0,0.5,14.0,322.0,565.66,452.39
2016,2,10,9,15,776.5,71.5,0.5,14.5,365.5,600.06,476.39
2016,2,10,9,30,806.0,75.0,0.5,15.0,409.0,632.61,498.34
2016,2,10,9,45,827.5,77.5,0.5,15.5,447.5,656.49,513.47
2016,2,10,10,0,849.0,80.0,0.5,16.0,486.0,677.77,526.47
2016,2,10,10,15,863.5,82.0,0.5,16.0,518.5,690.9,534.47
2016,2,10,10,30,878.0,84.0,0.5,16.0,551.0,700.97,540.32
2016,2,10,10,45,887.0,86.0,0.55,16.5,576.5,704.13,541.01
2016,2,10,11,0,896.0,88.0,0.6,17.0,602.0,700.79,537.31
2016,2,10,11,15,902.5,89.0,0.6,17.0,620.0,695.08,532.17
2016,2,10,11,30,909.0,90.0,0.6,17.0,638.0,686.13,524.72
2016,2,10,11,45,914.5,89.5,0.6,17.5,648.5,671.76,512.5
2016,2,10,12,0,920.0,89.0,0.6,18.0,659.0,654.24,497.98
2016,2,10,12,15,920.5,89.5,0.6,18.0,661.5,631.66,480.59
2016,2,10,12,30,921.0,90.0,0.6,18.0,664.0,606.21,460.88
2016,2,10,12,45,921.5,88.5,0.6,18.5,658.0,576.08,436.61
2016,2,10,13,0,922.0,87.0,0.6,19.0,652.0,543.36,410.01
2016,2,10,13,15,917.0,86.5,0.6,19.0,638.0,506.57,380.59
2016,2,10,13,30,912.0,86.0,0.6,19.0,624.0,467.8,348.93
2016,2,10,13,45,903.0,85.0,0.6,19.0,602.0,425.27,313.64
2016,2,10,14,0,894.0,84.0,0.6,19.0,580.0,381.48,276.49
2016,2,10,14,15,832.0,88.5,0.55,19.0,532.0,322.06,227.85
2016,2,10,14,30,770.0,93.0,0.5,19.0,484.0,270.0,184.92
2016,2,10,14,45,647.5,116.0,0.5,19.0,429.5,221.7,148.03
2016,2,10,15,0,525.0,139.0,0.5,19.0,375.0,187.05,124.13
2016,2,10,15,15,411.0,143.5,0.55,18.5,317.5,148.96,100.07
2016,2,10,15,30,297.0,148.0,0.6,18.0,260.0,126.57,91.06
2016,2,10,15,45,277.0,133.0,0.65,17.5,228.0,98.62,80.8
2016,2,10,16,0,257.0,118.0,0.7,17.0,196.0,88.8,72.59
2016,2,10,16,15,236.5,100.0,0.75,16.5,162.5,76.55,62.01
2016,2,10,16,30,216.0,82.0,0.8,16.0,129.0,63.87,50.78
2016,2,10,16,45,185.5,63.5,0.9,16.0,96.5,50.36,38.49
2016,2,10,17,0,155.0,45.0,1.0,16.0,64.0,36.4,25.56
2016,2,10,17,15,77.5,28.0,1.0,15.5,37.5,23.08,11.1
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,167.0,12.5,0.7,11.5,25.5,83.7,0.0
2016,2,11,7,30,334.0,25.0,0.6,12.0,51.0,211.35,142.21
2016,2,11,7,45,441.0,34.5,0.55,12.5,94.5,288.31,227.47
2016,2,11,8,0,548.0,44.0,0.5,13.0,138.0,369.21,296.61
2016,2,11,8,15,612.0,50.0,0.45,13.5,185.5,426.85,344.27
2016,2,11,8,30,676.0,56.0,0.4,14.0,233.0,482.66,388.27
2016,2,11,8,45,527.0,88.0,0.35,14.5,241.5,446.83,359.15
2016,2,11,9,0,378.0,120.0,0.3,15.0,250.0,395.06,317.51
2016,2,11,9,15,474.0,118.0,0.25,15.5,302.5,458.79,366.4
2016,2,11,9,30,570.0,116.0,0.2,16.0,355.0,528.79,416.8
2016,2,11,9,45,599.5,120.0,0.2,16.5,391.0,556.98,435.13
2016,2,11,10,0,629.0,124.0,0.2,17.0,427.0,583.32,452.24
2016,2,11,10,15,739.0,107.5,0.25,17.0,486.5,640.03,493.11
2016,2,11,10,30,849.0,91.0,0.3,17.0,546.0,692.66,529.97
2016,2,11,10,45,853.0,95.0,0.35,17.5,570.0,694.64,529.16
2016,2,11,11,0,857.0,99.0,0.4,18.0,594.0,693.46,526.87
2016,2,11,11,15,863.5,100.0,0.4,17.5,612.0,687.58,522.67
2016,2,11,11,30,870.0,101.0,0.4,17.0,630.0,678.54,516.25
2016,2,11,11,45,868.5,103.5,0.45,17.0,638.5,662.82,504.77
2016,2,11,12,0,867.0,106.0,0.5,17.0,647.0,644.23,491.13
2016,2,11,12,15,568.0,197.5,0.5,17.0,552.5,531.87,407.06
2016,2,11,12,30,269.0,289.0,0.5,17.0,458.0,427.46,328.16
2016,2,11,12,45,267.5,286.5,0.5,17.0,453.0,411.81,316.9
2016,2,11,13,0,266.0,284.0,0.5,17.0,448.0,395.52,304.17
2016,2,11,13,15,295.5,271.5,0.5,17.0,450.0,384.24,295.03
2016,2,11,13,30,325.0,259.0,0.5,17.0,452.0,370.4,283.47
2016,2,11,13,45,321.5,249.5,0.5,17.0,435.0,343.61,262.02
2016,2,11,14,0,318.0,240.0,0.5,17.0,418.0,316.61,240.16
2016,2,11,14,15,276.5,233.0,0.5,16.5,382.0,280.09,212.04
2016,2,11,14,30,235.0,226.0,0.5,16.0,346.0,250.21,189.25
2016,2,11,14,45,300.5,200.0,0.5,16.0,343.0,224.48,165.62
2016,2,11,15,0,366.0,174.0,0.5,16.0,340.0,195.99,139.55
2016,2,11,15,15,340.5,160.5,0.5,15.5,304.0,160.81,113.56
2016,2,11,15,30,315.0,147.0,0.5,15.0,268.0,128.05,92.31
2016,2,11,15,45,286.5,134.5,0.55,15.0,234.5,99.61,82.41
2016,2,11,16,0,258.0,122.0,0.6,15.0,201.0,91.48,75.5
2016,2,11,16,15,232.5,103.5,0.65,14.5,166.0,78.95,64.62
2016,2,11,16,30,207.0,85.0,0.7,14.0,131.0,65.98,53.08
2016,2,11,16,45,168.5,66.0,0.75,14.0,97.5,52.17,40.45
2016,2,11,17,0,130.0,47.0,0.8,14.0,64.0,37.88,27.18
2016,2,11,17,15,65.0,29.0,0.8,13.5,37.5,23.86,12.48
2016,2,11,17,30,0.0,11.0,0.8,13.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,0.85,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
