Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,7,15,139.5,14.5,0.9,10.5,25.5,74.29,0.0
2016,2,12,7,30,279.0,29.0,0.8,11.0,51.0,192.19,134.65
2016,2,12,7,45,384.0,39.5,0.75,11.5,94.0,266.96,212.95
2016,2,12,8,0,489.0,50.0,0.7,12.0,137.0,346.82,281.59
2016,2,12,8,15,555.0,57.5,0.65,12.0,183.5,406.27,331.73
2016,2,12,8,30,621.0,65.0,0.6,12.0,230.0,467.57,381.17
2016,2,12,8,45,664.0,70.5,0.6,12.5,276.0,513.54,416.44
2016,2,12,9,0,707.0,76.0,0.6,13.0,322.0,559.14,450.07
2016,2,12,9,15,737.0,80.0,0.55,13.0,365.0,593.59,474.54
2016,2,12,9,30,767.0,84.0,0.5,13.0,408.0,623.64,495.19
2016,2,12,9,45,740.5,93.0,0.45,13.5,428.5,624.76,492.84
2016,2,12,10,0,714.0,102.0,0.4,14.0,449.0,619.77,486.41
2016,2,12,10,15,564.5,155.0,0.4,14.5,441.0,570.12,446.22
2016,2,12,10,30,415.0,208.0,0.4,15.0,433.0,520.47,406.16
2016,2,12,10,45,505.5,190.0,0.45,15.5,476.5,558.72,434.99
2016,2,12,11,0,596.0,172.0,0.5,16.0,520.0,597.98,462.82
2016,2,12,11,15,544.5,197.5,0.55,16.0,522.0,576.51,445.62
2016,2,12,11,30,493.0,223.0,0.6,16.0,524.0,557.0,430.42
2016,2,12,11,45,548.5,206.5,0.65,16.5,547.0,563.52,434.96
2016,2,12,12,0,604.0,190.0,0.7,17.0,570.0,569.01,438.13
2016,2,12,12,15,468.0,234.5,0.7,17.0,529.5,510.25,392.86
2016,2,12,12,30,332.0,279.0,0.7,17.0,489.0,454.9,350.48
2016,2,12,12,45,439.5,243.0,0.75,17.0,518.0,467.34,360.42
2016,2,12,13,0,547.0,207.0,0.8,17.0,547.0,469.93,361.63
2016,2,12,13,15,583.0,189.5,0.8,16.5,545.0,447.68,343.9
2016,2,12,13,30,619.0,172.0,0.8,16.0,543.0,422.96,323.67
2016,2,12,13,45,542.0,190.0,0.85,16.0,506.5,378.88,288.65
2016,2,12,14,0,465.0,208.0,0.9,16.0,470.0,340.48,258.13
2016,2,12,14,15,527.5,178.0,0.9,15.5,461.0,309.5,230.67
2016,2,12,14,30,590.0,148.0,0.9,15.0,452.0,273.19,197.62
2016,2,12,14,45,512.5,155.0,0.95,15.0,406.5,230.45,163.58
2016,2,12,15,0,435.0,162.0,1.0,15.0,361.0,194.73,136.68
2016,2,12,15,15,491.0,135.5,0.95,14.5,341.0,154.43,102.59
2016,2,12,15,30,547.0,109.0,0.9,14.0,321.0,108.62,69.02
2016,2,12,15,45,504.5,104.0,0.85,14.0,282.0,72.8,59.3
2016,2,12,16,0,462.0,99.0,0.8,14.0,243.0,70.67,57.55
2016,2,12,16,15,422.5,87.0,0.75,13.5,201.5,63.35,51.13
2016,2,12,16,30,383.0,75.0,0.7,13.0,160.0,55.74,44.29
2016,2,12,16,45,322.0,60.5,0.7,13.0,120.0,45.82,35.09
2016,2,12,17,0,261.0,46.0,0.7,13.0,80.0,35.5,25.33
2016,2,12,17,15,130.5,31.0,0.7,12.5,48.0,24.3,13.43
2016,2,12,17,30,0.0,16.0,0.7,12.0,16.0,15.25,0.0
2016,2,12,17,45,0.0,8.0,0.75,12.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,13.0,1.05,9.5,29.5,96.11,0.0
2016,2,13,7,30,383.0,26.0,1.1,10.0,59.0,241.09,174.91
2016,2,13,7,45,489.0,34.5,1.15,10.5,104.5,316.08,254.1
2016,2,13,8,0,595.0,43.0,1.2,11.0,150.0,393.01,321.56
2016,2,13,8,15,657.0,49.0,1.15,11.5,199.0,452.32,371.6
2016,2,13,8,30,719.0,55.0,1.1,12.0,248.0,512.87,420.1
2016,2,13,8,45,760.5,58.5,1.1,12.5,296.0,558.46,455.25
2016,2,13,9,0,802.0,62.0,1.1,13.0,344.0,603.27,488.4
2016,2,13,9,15,828.5,65.0,1.0,13.0,388.0,636.42,511.63
2016,2,13,9,30,855.0,68.0,0.9,13.0,432.0,667.51,532.53
2016,2,13,9,45,880.5,68.0,0.85,13.5,472.0,687.37,543.73
2016,2,13,10,0,906.0,68.0,0.8,14.0,512.0,709.44,556.42
2016,2,13,10,15,918.5,69.5,0.75,14.5,545.0,721.43,561.74
2016,2,13,10,30,931.0,71.0,0.7,15.0,578.0,730.25,564.96
2016,2,13,10,45,940.5,72.0,0.7,15.5,604.0,733.13,564.86
2016,2,13,11,0,950.0,73.0,0.7,16.0,630.0,732.63,562.62
2016,2,13,11,15,955.5,73.5,0.7,16.0,648.5,725.45,556.97
2016,2,13,11,30,961.0,74.0,0.7,16.0,667.0,714.88,548.61
2016,2,13,11,45,965.0,74.0,0.7,16.5,677.5,699.44,535.58
2016,2,13,12,0,969.0,74.0,0.7,17.0,688.0,680.7,520.16
2016,2,13,12,15,969.5,74.5,0.7,17.0,690.0,657.14,502.08
2016,2,13,12,30,970.0,75.0,0.7,17.0,692.0,630.54,481.54
2016,2,13,12,45,960.0,78.0,0.75,17.0,684.0,597.8,456.64
2016,2,13,13,0,950.0,81.0,0.8,17.0,676.0,562.85,429.51
2016,2,13,13,15,945.5,80.5,0.8,17.0,662.0,525.21,399.26
2016,2,13,13,30,941.0,80.0,0.8,17.0,648.0,485.49,366.62
2016,2,13,13,45,933.5,79.0,0.85,17.0,626.0,442.24,330.72
2016,2,13,14,0,926.0,78.0,0.9,17.0,604.0,397.53,292.62
2016,2,13,14,15,914.5,76.5,1.0,16.5,574.0,349.91,251.98
2016,2,13,14,30,903.0,75.0,1.1,16.0,544.0,301.62,209.87
2016,2,13,14,45,885.5,73.0,1.2,16.0,508.0,251.2,165.7
2016,2,13,15,0,868.0,71.0,1.3,16.0,472.0,196.05,118.93
2016,2,13,15,15,845.5,68.5,1.25,15.5,430.5,145.44,79.64
2016,2,13,15,30,823.0,66.0,1.2,15.0,389.0,96.29,48.87
2016,2,13,15,45,791.0,62.5,1.2,14.5,343.0,47.99,37.26
2016,2,13,16,0,759.0,59.0,1.2,14.0,297.0,43.75,33.65
2016,2,13,16,15,710.0,54.5,1.15,13.5,248.5,41.6,31.78
2016,2,13,16,30,661.0,50.0,1.1,13.0,200.0,39.47,29.83
2016,2,13,16,45,579.5,43.0,1.05,12.5,152.0,34.95,25.57
2016,2,13,17,0,498.0,36.0,1.0,12.0,104.0,27.76,18.74
2016,2,13,17,15,353.5,25.5,1.05,11.5,63.5,20.11,10.55
2016,2,13,17,30,209.0,15.0,1.1,11.0,23.0,14.3,0.0
2016,2,13,17,45,104.5,7.5,1.15,11.0,11.5,7.15,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,13.0,1.2,10.5,30.0,114.34,0.0
2016,2,14,7,30,382.0,26.0,1.2,11.0,60.0,241.98,178.88
2016,2,14,7,45,484.0,34.0,1.3,11.5,105.0,309.74,249.42
2016,2,14,8,0,586.0,42.0,1.4,12.0,150.0,389.61,318.98
2016,2,14,8,15,645.0,47.0,1.3,12.5,197.5,445.9,366.38
2016,2,14,8,30,704.0,52.0,1.2,13.0,245.0,503.34,412.24
2016,2,14,8,45,668.0,66.5,1.15,13.5,276.0,516.67,421.58
2016,2,14,9,0,632.0,81.0,1.1,14.0,307.0,522.76,424.77
2016,2,14,9,15,659.5,86.0,1.15,14.5,347.0,555.72,449.14
2016,2,14,9,30,687.0,91.0,1.2,15.0,387.0,587.17,471.46
2016,2,14,9,45,768.0,83.0,1.3,15.5,441.5,636.08,507.42
2016,2,14,10,0,849.0,75.0,1.4,16.0,496.0,686.44,542.73
2016,2,14,10,15,862.0,77.0,1.4,16.0,527.5,694.57,546.94
2016,2,14,10,30,875.0,79.0,1.4,16.0,559.0,704.21,552.75
2016,2,14,10,45,630.0,161.0,1.4,16.5,514.5,623.06,488.45
2016,2,14,11,0,385.0,243.0,1.4,17.0,470.0,520.11,407.5
2016,2,14,11,15,393.0,249.0,1.4,17.0,487.0,523.85,410.35
2016,2,14,11,30,401.0,255.0,1.4,17.0,504.0,525.89,411.05
2016,2,14,11,45,656.0,169.0,1.4,17.0,584.0,603.52,471.1
2016,2,14,12,0,911.0,83.0,1.4,17.0,664.0,657.72,511.82
2016,2,14,12,15,746.5,143.0,1.4,17.0,620.0,595.98,462.94
2016,2,14,12,30,582.0,203.0,1.4,17.0,576.0,533.05,414.11
2016,2,14,12,45,749.0,141.5,1.45,17.5,617.5,546.68,423.98
2016,2,14,13,0,916.0,80.0,1.5,18.0,659.0,548.29,423.03
2016,2,14,13,15,913.0,79.5,1.45,18.0,645.5,512.52,393.16
2016,2,14,13,30,910.0,79.0,1.4,18.0,632.0,474.64,361.25
2016,2,14,13,45,901.5,79.0,1.4,18.0,611.0,433.08,326.0
2016,2,14,14,0,893.0,79.0,1.4,18.0,590.0,390.19,288.82
2016,2,14,14,15,883.0,77.5,1.35,17.5,562.0,344.4,248.98
2016,2,14,14,30,873.0,76.0,1.3,17.0,534.0,297.86,207.89
2016,2,14,14,45,854.0,75.0,1.3,17.0,498.5,244.48,161.38
2016,2,14,15,0,835.0,74.0,1.3,17.0,463.0,196.14,120.09
2016,2,14,15,15,813.0,71.5,1.25,16.5,422.5,147.1,81.82
2016,2,14,15,30,791.0,69.0,1.2,16.0,382.0,99.52,51.51
2016,2,14,15,45,753.0,66.5,1.2,16.0,336.5,53.5,41.87
2016,2,14,16,0,715.0,64.0,1.2,16.0,291.0,47.71,36.86
2016,2,14,16,15,665.5,59.0,1.15,15.5,243.5,41.26,31.21
2016,2,14,16,30,616.0,54.0,1.1,15.0,196.0,39.11,29.26
2016,2,14,16,45,529.0,47.0,1.1,15.0,149.0,35.17,25.51
2016,2,14,17,0,442.0,40.0,1.1,15.0,102.0,31.17,21.49
2016,2,14,17,15,221.0,32.0,1.05,14.5,63.0,25.04,14.64
2016,2,14,17,30,0.0,24.0,1.0,14.0,24.0,20.81,0.0
2016,2,14,17,45,0.0,12.0,1.0,14.0,12.0,11.44,0.0
2016,2,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,7,15,229.0,13.0,1.15,12.5,34.0,130.49,0.0
2016,2,15,7,30,458.0,26.0,1.1,13.0,68.0,273.84,204.3
2016,2,15,7,45,556.0,32.5,1.1,13.5,115.0,347.45,277.29
2016,2,15,8,0,654.0,39.0,1.1,14.0,162.0,425.99,344.45
2016,2,15,8,15,709.5,44.0,1.05,14.5,211.5,482.29,390.96
2016,2,15,8,30,765.0,49.0,1.0,15.0,261.0,539.53,435.73
2016,2,15,8,45,801.0,52.0,0.95,15.5,309.0,582.35,467.47
2016,2,15,9,0,837.0,55.0,0.9,16.0,357.0,619.23,493.55
2016,2,15,9,15,861.5,57.5,0.9,16.0,401.0,651.34,516.08
2016,2,15,9,30,886.0,60.0,0.9,16.0,445.0,681.37,536.18
2016,2,15,9,45,903.5,61.5,0.9,16.5,484.5,702.95,548.93
2016,2,15,10,0,921.0,63.0,0.9,17.0,524.0,721.73,559.65
2016,2,15,10,15,933.0,64.5,0.9,17.0,556.5,733.64,566.58
2016,2,15,10,30,945.0,66.0,0.9,17.0,589.0,742.3,571.4
2016,2,15,10,45,953.0,67.0,0.9,17.5,615.0,744.24,570.62
2016,2,15,11,0,961.0,68.0,0.9,18.0,641.0,742.77,567.7
2016,2,15,11,15,966.0,69.0,0.9,18.0,659.0,735.77,562.2
2016,2,15,11,30,971.0,70.0,0.9,18.0,677.0,725.34,554.53
2016,2,15,11,45,973.0,70.5,0.9,18.5,687.0,709.0,540.94
2016,2,15,12,0,975.0,71.0,0.9,19.0,697.0,689.38,524.94
2016,2,15,12,15,975.5,71.0,0.9,19.0,699.0,665.15,506.51
2016,2,15,12,30,976.0,71.0,0.9,19.0,701.0,637.88,485.61
2016,2,15,12,45,970.0,72.5,0.9,19.5,694.0,605.6,459.8
2016,2,15,13,0,964.0,74.0,0.9,20.0,687.0,570.87,431.78
2016,2,15,13,15,959.5,73.5,0.9,19.5,672.5,532.72,402.25
2016,2,15,13,30,955.0,73.0,0.9,19.0,658.0,492.45,370.2
2016,2,15,13,45,946.0,73.0,0.95,19.0,635.5,448.9,334.31
2016,2,15,14,0,937.0,73.0,1.0,19.0,613.0,403.95,296.27
2016,2,15,14,15,926.5,71.5,0.95,19.0,584.0,356.05,254.68
2016,2,15,14,30,916.0,70.0,0.9,19.0,555.0,307.37,211.88
2016,2,15,14,45,899.0,69.0,0.9,19.0,518.5,257.14,168.15
2016,2,15,15,0,882.0,68.0,0.9,19.0,482.0,207.19,125.76
2016,2,15,15,15,860.5,65.5,0.85,18.5,440.5,156.01,85.98
2016,2,15,15,30,839.0,63.0,0.8,18.0,399.0,100.43,49.3
2016,2,15,15,45,806.0,60.0,0.8,17.5,352.5,51.38,31.23
2016,2,15,16,0,773.0,57.0,0.8,17.0,306.0,41.78,31.49
2016,2,15,16,15,727.0,53.0,0.75,16.5,257.5,39.99,29.98
2016,2,15,16,30,681.0,49.0,0.7,16.0,209.0,38.24,28.4
2016,2,15,16,45,607.5,42.5,0.7,15.5,160.5,34.15,24.6
2016,2,15,17,0,534.0,36.0,0.7,15.0,112.0,30.01,20.55
2016,2,15,17,15,399.0,26.5,0.7,14.5,70.5,20.77,11.43
2016,2,15,17,30,264.0,17.0,0.7,14.0,29.0,13.74,0.0
2016,2,15,17,45,132.0,8.5,0.75,14.0,14.5,8.1,0.0
2016,2,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,218.0,14.0,0.9,12.5,35.0,131.16,0.0
2016,2,16,7,30,436.0,28.0,0.9,13.0,70.0,266.82,201.7
2016,2,16,7,45,530.0,35.5,0.9,13.5,116.5,339.51,271.34
2016,2,16,8,0,624.0,43.0,0.9,14.0,163.0,416.81,336.96
2016,2,16,8,15,681.0,48.0,0.8,14.5,212.5,473.56,383.06
2016,2,16,8,30,738.0,53.0,0.7,15.0,262.0,531.27,427.29
2016,2,16,8,45,773.5,57.0,0.65,15.5,309.5,574.6,458.89
2016,2,16,9,0,809.0,61.0,0.6,16.0,357.0,616.92,488.33
2016,2,16,9,15,834.0,64.0,0.55,16.5,400.5,649.55,509.55
2016,2,16,9,30,859.0,67.0,0.5,17.0,444.0,675.21,524.52
2016,2,16,9,45,881.5,67.5,0.5,17.5,483.5,698.73,538.43
2016,2,16,10,0,904.0,68.0,0.5,18.0,523.0,719.66,550.38
2016,2,16,10,15,916.0,69.5,0.45,18.5,556.0,731.45,555.21
2016,2,16,10,30,928.0,71.0,0.4,19.0,589.0,740.06,558.01
2016,2,16,10,45,935.0,72.5,0.4,19.5,614.0,741.85,557.11
2016,2,16,11,0,942.0,74.0,0.4,20.0,639.0,740.26,554.18
2016,2,16,11,15,947.0,74.5,0.35,20.0,657.0,732.81,547.74
2016,2,16,11,30,952.0,75.0,0.3,20.0,675.0,722.01,539.28
2016,2,16,11,45,954.0,76.0,0.25,20.5,685.0,706.4,525.87
2016,2,16,12,0,956.0,77.0,0.2,21.0,695.0,687.57,510.24
2016,2,16,12,15,956.5,77.0,0.2,21.0,697.0,663.65,492.68
2016,2,16,12,30,957.0,77.0,0.2,21.0,699.0,636.75,472.8
2016,2,16,12,45,956.5,76.0,0.2,21.5,693.0,605.45,448.62
2016,2,16,13,0,956.0,75.0,0.2,22.0,687.0,571.49,422.13
2016,2,16,13,15,651.0,171.0,0.2,22.0,584.0,474.37,351.13
2016,2,16,13,30,346.0,267.0,0.2,22.0,481.0,393.28,292.35
2016,2,16,13,45,639.5,169.5,0.2,22.0,547.5,409.78,301.3
2016,2,16,14,0,933.0,72.0,0.2,22.0,614.0,405.1,290.24
2016,2,16,14,15,922.5,70.5,0.2,22.0,584.5,357.3,249.91
2016,2,16,14,30,912.0,69.0,0.2,22.0,555.0,308.73,208.62
2016,2,16,14,45,898.5,67.0,0.25,22.0,519.5,258.54,166.11
2016,2,16,15,0,885.0,65.0,0.3,22.0,484.0,208.33,124.35
2016,2,16,15,15,864.0,62.5,0.3,21.5,442.5,157.01,84.98
2016,2,16,15,30,843.0,60.0,0.3,21.0,401.0,106.88,52.84
2016,2,16,15,45,815.0,57.0,0.35,21.0,355.5,51.78,29.07
2016,2,16,16,0,787.0,54.0,0.4,21.0,310.0,39.22,28.72
2016,2,16,16,15,743.5,50.0,0.5,20.5,261.5,37.33,27.15
2016,2,16,16,30,700.0,46.0,0.6,20.0,213.0,35.44,25.47
2016,2,16,16,45,629.5,40.5,0.7,19.5,164.5,32.16,22.45
2016,2,16,17,0,559.0,35.0,0.8,19.0,116.0,28.88,19.24
2016,2,16,17,15,279.5,33.5,0.8,18.5,74.0,27.16,16.58
2016,2,16,17,30,0.0,32.0,0.8,18.0,32.0,26.67,0.0
2016,2,16,17,45,0.0,16.0,0.85,17.5,16.0,15.25,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,59.0,18.0,1.25,14.0,24.0,56.5,3.03
2016,2,17,7,30,118.0,36.0,1.3,14.0,48.0,117.68,88.36
2016,2,17,7,45,150.5,55.0,1.4,14.0,79.0,160.4,128.47
2016,2,17,8,0,183.0,74.0,1.5,14.0,110.0,204.08,167.09
2016,2,17,8,15,206.0,93.0,1.55,14.0,144.0,243.23,200.92
2016,2,17,8,30,229.0,112.0,1.6,14.0,178.0,282.68,234.06
2016,2,17,8,45,246.0,129.5,1.7,14.5,211.0,316.51,261.32
2016,2,17,9,0,263.0,147.0,1.8,15.0,244.0,350.05,287.63
2016,2,17,9,15,381.0,145.0,1.85,15.0,304.5,439.16,359.21
2016,2,17,9,30,499.0,143.0,1.9,15.0,365.0,520.7,422.89
2016,2,17,9,45,252.5,157.5,1.95,15.5,270.5,355.52,289.18
2016,2,17,10,0,6.0,172.0,2.0,16.0,176.0,170.38,135.2
2016,2,17,10,15,3.0,130.5,2.05,16.0,132.5,125.51,98.77
2016,2,17,10,30,0.0,89.0,2.1,16.0,89.0,82.93,63.58
2016,2,17,10,45,3.5,142.5,2.2,16.0,145.0,136.86,107.86
2016,2,17,11,0,7.0,196.0,2.3,16.0,201.0,191.13,151.53
2016,2,17,11,15,8.0,201.5,2.35,16.0,207.0,196.35,155.43
2016,2,17,11,30,9.0,207.0,2.4,16.0,213.0,201.5,159.41
2016,2,17,11,45,268.0,217.5,2.45,16.0,392.5,395.43,317.08
2016,2,17,12,0,527.0,228.0,2.5,16.0,572.0,567.03,448.81
2016,2,17,12,15,466.5,251.0,2.5,16.0,556.0,534.76,421.52
2016,2,17,12,30,406.0,274.0,2.5,16.0,540.0,500.46,394.08
2016,2,17,12,45,374.5,279.5,2.55,16.0,523.0,471.57,371.22
2016,2,17,13,0,343.0,285.0,2.6,16.0,506.0,443.33,348.7
2016,2,17,13,15,293.5,287.5,2.6,15.5,474.0,404.63,318.58
2016,2,17,13,30,244.0,290.0,2.6,15.0,442.0,369.29,291.0
2016,2,17,13,45,290.0,271.0,2.65,15.0,445.5,356.7,280.04
2016,2,17,14,0,336.0,252.0,2.7,15.0,449.0,340.81,265.6
2016,2,17,14,15,249.0,249.5,2.7,15.0,391.5,291.35,226.63
2016,2,17,14,30,162.0,247.0,2.7,15.0,334.0,252.62,197.05
2016,2,17,14,45,107.0,223.5,2.7,15.0,279.5,214.41,167.73
2016,2,17,15,0,52.0,200.0,2.7,15.0,225.0,178.22,140.56
2016,2,17,15,15,236.5,171.0,2.65,14.5,270.0,163.54,121.03
2016,2,17,15,30,421.0,142.0,2.6,14.0,315.0,133.9,92.01
2016,2,17,15,45,390.0,132.5,2.6,14.0,278.0,100.18,74.44
2016,2,17,16,0,359.0,123.0,2.6,14.0,241.0,87.21,72.16
2016,2,17,16,15,328.0,107.0,2.6,13.5,202.0,77.4,63.64
2016,2,17,16,30,297.0,91.0,2.6,13.0,163.0,67.18,54.55
2016,2,17,16,45,246.5,74.0,2.65,13.0,124.5,58.17,46.19
2016,2,17,17,0,196.0,57.0,2.7,13.0,86.0,45.51,34.36
2016,2,17,17,15,119.0,38.5,2.7,13.0,54.5,31.3,20.67
2016,2,17,17,30,42.0,20.0,2.7,13.0,23.0,17.43,0.0
2016,2,17,17,45,21.0,10.0,2.75,13.0,11.5,9.53,0.0
2016,2,17,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,9.0,1.4,10.0,9.0,8.33,0.0
2016,2,18,7,30,0.0,18.0,1.4,10.0,18.0,16.69,8.05
2016,2,18,7,45,0.0,31.0,1.45,10.5,31.0,28.78,18.9
2016,2,18,8,0,0.0,44.0,1.5,11.0,44.0,40.89,29.6
2016,2,18,8,15,0.0,57.5,1.5,11.0,57.5,54.14,41.23
2016,2,18,8,30,0.0,71.0,1.5,11.0,71.0,67.41,52.71
2016,2,18,8,45,0.0,85.0,1.55,11.5,85.0,81.12,64.28
2016,2,18,9,0,0.0,99.0,1.6,12.0,99.0,94.75,75.58
2016,2,18,9,15,55.0,147.5,1.6,12.0,172.0,190.72,157.06
2016,2,18,9,30,110.0,196.0,1.6,12.0,245.0,292.91,240.71
2016,2,18,9,45,55.0,172.0,1.6,12.0,196.5,214.36,174.95
2016,2,18,10,0,0.0,148.0,1.6,12.0,148.0,141.45,113.4
2016,2,18,10,15,394.5,135.5,1.55,12.0,359.5,441.71,363.91
2016,2,18,10,30,789.0,123.0,1.5,12.0,571.0,712.72,569.47
2016,2,18,10,45,671.5,160.5,1.5,12.5,553.5,663.23,526.27
2016,2,18,11,0,554.0,198.0,1.5,13.0,536.0,607.29,481.65
2016,2,18,11,15,322.0,247.5,1.45,13.0,445.5,479.71,381.72
2016,2,18,11,30,90.0,297.0,1.4,13.0,355.0,351.0,278.59
2016,2,18,11,45,88.5,303.0,1.4,13.0,361.0,351.42,279.27
2016,2,18,12,0,87.0,309.0,1.4,13.0,367.0,351.49,278.96
2016,2,18,12,15,252.5,290.5,1.4,13.0,457.5,438.34,347.89
2016,2,18,12,30,418.0,272.0,1.4,13.0,548.0,507.33,400.44
2016,2,18,12,45,336.5,288.0,1.4,13.0,509.0,459.6,362.19
2016,2,18,13,0,255.0,304.0,1.4,13.0,470.0,415.36,327.44
2016,2,18,13,15,357.0,273.0,1.4,13.0,500.0,424.26,334.06
2016,2,18,13,30,459.0,242.0,1.4,13.0,530.0,425.22,333.14
2016,2,18,13,45,396.0,248.0,1.4,13.0,490.5,382.14,298.46
2016,2,18,14,0,333.0,254.0,1.4,13.0,451.0,342.69,266.95
2016,2,18,14,15,323.0,242.5,1.35,13.0,425.5,310.73,240.4
2016,2,18,14,30,313.0,231.0,1.3,13.0,400.0,279.32,214.04
2016,2,18,14,45,314.0,214.5,1.3,13.0,375.0,247.19,186.8
2016,2,18,15,0,315.0,198.0,1.3,13.0,350.0,214.85,159.54
2016,2,18,15,15,331.5,177.0,1.2,12.5,325.0,181.04,131.5
2016,2,18,15,30,348.0,156.0,1.1,12.0,300.0,145.67,104.54
2016,2,18,15,45,520.0,115.0,1.05,12.0,302.5,91.67,64.82
2016,2,18,16,0,692.0,74.0,1.0,12.0,305.0,50.26,39.72
2016,2,18,16,15,642.5,68.5,0.95,11.5,257.0,48.07,37.91
2016,2,18,16,30,593.0,63.0,0.9,11.0,209.0,45.87,35.92
2016,2,18,16,45,522.0,54.5,0.9,10.5,162.0,40.97,31.34
2016,2,18,17,0,451.0,46.0,0.9,10.0,115.0,35.91,26.41
2016,2,18,17,15,321.5,34.0,0.95,10.0,74.0,27.23,17.72
2016,2,18,17,30,192.0,22.0,1.0,10.0,33.0,18.12,0.92
2016,2,18,17,45,96.0,11.0,1.05,10.0,16.5,10.48,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,48.5,19.5,1.2,10.0,25.0,55.06,19.62
2016,2,19,7,30,97.0,39.0,1.2,10.0,50.0,111.69,86.38
2016,2,19,7,45,125.0,59.0,1.3,10.5,80.5,152.97,124.38
2016,2,19,8,0,153.0,79.0,1.4,11.0,111.0,194.84,161.33
2016,2,19,8,15,170.5,99.0,1.4,11.5,143.0,231.2,192.52
2016,2,19,8,30,188.0,119.0,1.4,12.0,175.0,267.6,222.72
2016,2,19,8,45,201.5,137.5,1.45,12.5,206.0,299.42,248.33
2016,2,19,9,0,215.0,156.0,1.5,13.0,237.0,330.9,272.99
2016,2,19,9,15,146.0,175.0,1.45,13.0,233.0,295.58,242.52
2016,2,19,9,30,77.0,194.0,1.4,13.0,229.0,257.72,209.97
2016,2,19,9,45,220.0,200.5,1.4,13.0,312.5,373.35,304.87
2016,2,19,10,0,363.0,207.0,1.4,13.0,396.0,491.05,396.92
2016,2,19,10,15,299.0,233.5,1.35,13.0,395.5,471.89,378.73
2016,2,19,10,30,235.0,260.0,1.3,13.0,395.0,441.45,353.21
2016,2,19,10,45,149.5,266.5,1.3,13.5,353.5,382.64,305.23
2016,2,19,11,0,64.0,273.0,1.3,14.0,312.0,316.42,251.32
2016,2,19,11,15,334.5,234.5,1.3,14.0,448.5,476.43,379.89
2016,2,19,11,30,605.0,196.0,1.3,14.0,585.0,624.39,491.45
2016,2,19,11,45,429.5,253.0,1.3,14.0,531.5,546.11,428.65
2016,2,19,12,0,254.0,310.0,1.3,14.0,478.0,469.75,368.66
2016,2,19,12,15,139.0,283.5,1.25,13.5,376.0,358.54,283.47
2016,2,19,12,30,24.0,257.0,1.2,13.0,274.0,253.5,200.82
2016,2,19,12,45,103.0,285.5,1.2,13.0,353.5,323.38,256.89
2016,2,19,13,0,182.0,314.0,1.2,13.0,433.0,385.52,304.44
2016,2,19,13,15,94.0,256.0,1.15,13.0,317.5,280.51,222.13
2016,2,19,13,30,6.0,198.0,1.1,13.0,202.0,184.72,146.46
2016,2,19,13,45,7.5,199.0,1.1,13.0,204.0,185.18,147.33
2016,2,19,14,0,9.0,200.0,1.1,13.0,206.0,185.35,147.61
2016,2,19,14,15,11.5,198.5,1.05,12.5,205.5,183.35,146.36
2016,2,19,14,30,14.0,197.0,1.0,12.0,205.0,180.88,144.72
2016,2,19,14,45,7.0,146.0,0.95,12.0,150.0,134.34,107.07
2016,2,19,15,0,0.0,95.0,0.9,12.0,95.0,88.0,69.13
2016,2,19,15,15,94.0,136.5,0.85,12.0,175.5,126.72,97.59
2016,2,19,15,30,188.0,178.0,0.8,12.0,256.0,155.17,118.26
2016,2,19,15,45,173.5,160.5,0.75,12.0,226.5,128.04,100.14
2016,2,19,16,0,159.0,143.0,0.7,12.0,197.0,110.03,92.6
2016,2,19,16,15,146.0,122.5,0.65,11.5,166.0,95.75,80.29
2016,2,19,16,30,133.0,102.0,0.6,11.0,135.0,81.02,67.28
2016,2,19,16,45,110.0,81.0,0.55,11.0,104.5,65.49,53.14
2016,2,19,17,0,87.0,60.0,0.5,11.0,74.0,49.51,38.35
2016,2,19,17,15,45.0,40.5,0.5,10.5,47.5,34.12,23.74
2016,2,19,17,30,3.0,21.0,0.5,10.0,21.0,19.16,3.48
2016,2,19,17,45,1.5,10.5,0.55,10.0,10.5,10.01,0.0
2016,2,19,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,7,15,92.5,20.5,0.95,7.0,31.0,86.92,43.01
2016,2,20,7,30,185.0,41.0,0.9,7.0,62.0,169.37,135.28
2016,2,20,7,45,233.0,59.0,0.9,7.5,99.0,221.12,183.01
2016,2,20,8,0,281.0,77.0,0.9,8.0,136.0,275.38,230.55
2016,2,20,8,15,312.5,93.5,0.85,8.5,174.5,319.86,268.15
2016,2,20,8,30,344.0,110.0,0.8,9.0,213.0,364.98,304.72
2016,2,20,8,45,376.0,121.0,0.8,9.5,250.5,404.22,335.6
2016,2,20,9,0,408.0,132.0,0.8,10.0,288.0,443.54,365.58
2016,2,20,9,15,471.0,136.0,0.75,10.0,336.5,495.82,405.58
2016,2,20,9,30,534.0,140.0,0.7,10.0,385.0,548.41,444.54
2016,2,20,9,45,687.5,117.0,0.65,10.5,459.5,640.4,512.07
2016,2,20,10,0,841.0,94.0,0.6,11.0,534.0,724.7,569.94
2016,2,20,10,15,656.0,153.5,0.5,11.5,509.5,659.12,516.06
2016,2,20,10,30,471.0,213.0,0.4,12.0,485.0,581.0,454.07
2016,2,20,10,45,433.5,234.0,0.3,12.5,492.5,570.23,443.54
2016,2,20,11,0,396.0,255.0,0.2,13.0,500.0,550.16,425.78
2016,2,20,11,15,514.5,221.5,0.2,13.0,549.5,598.66,462.09
2016,2,20,11,30,633.0,188.0,0.2,13.0,599.0,638.44,490.59
2016,2,20,11,45,573.5,213.0,0.2,13.5,589.5,605.34,463.81
2016,2,20,12,0,514.0,238.0,0.2,14.0,580.0,574.87,439.84
2016,2,20,12,15,441.5,264.0,0.25,14.0,558.5,537.18,411.82
2016,2,20,12,30,369.0,290.0,0.3,14.0,537.0,498.25,382.84
2016,2,20,12,45,487.0,246.0,0.35,14.0,569.0,511.45,393.74
2016,2,20,13,0,605.0,202.0,0.4,14.0,601.0,515.44,396.48
2016,2,20,13,15,758.0,148.0,0.45,14.0,637.0,516.73,396.38
2016,2,20,13,30,911.0,94.0,0.5,14.0,673.0,509.65,388.47
2016,2,20,13,45,904.0,92.5,0.55,14.0,651.0,466.59,353.11
2016,2,20,14,0,897.0,91.0,0.6,14.0,629.0,422.11,315.89
2016,2,20,14,15,887.0,89.5,0.65,14.0,599.5,371.58,272.99
2016,2,20,14,30,877.0,88.0,0.7,14.0,570.0,323.69,231.06
2016,2,20,14,45,866.5,84.0,0.75,14.0,535.0,273.08,186.47
2016,2,20,15,0,856.0,80.0,0.8,14.0,500.0,222.34,142.2
2016,2,20,15,15,745.5,90.0,0.85,13.5,434.0,165.48,99.74
2016,2,20,15,30,635.0,100.0,0.9,13.0,368.0,122.77,73.34
2016,2,20,15,45,698.0,82.5,0.95,13.0,346.5,74.49,44.65
2016,2,20,16,0,761.0,65.0,1.0,13.0,325.0,47.54,37.13
2016,2,20,16,15,716.5,60.0,1.05,12.0,276.0,45.15,35.21
2016,2,20,16,30,672.0,55.0,1.1,11.0,227.0,42.75,33.13
2016,2,20,16,45,599.5,48.5,1.15,10.5,177.0,35.51,26.48
2016,2,20,17,0,527.0,42.0,1.2,10.0,127.0,31.95,22.96
2016,2,20,17,15,405.0,32.0,1.2,9.5,83.5,25.04,16.11
2016,2,20,17,30,283.0,22.0,1.2,9.0,40.0,17.81,4.41
2016,2,20,17,45,141.5,11.0,1.25,9.0,20.0,10.48,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,61.5,5.0,1.1,7.5,6.0,0.0,0.0
2016,2,21,7,0,123.0,10.0,1.0,8.0,12.0,62.62,0.0
2016,2,21,7,15,287.0,22.0,1.0,8.5,49.5,184.74,108.9
2016,2,21,7,30,451.0,34.0,1.0,9.0,87.0,297.04,237.27
2016,2,21,7,45,541.5,42.0,1.05,9.5,136.0,369.95,303.26
2016,2,21,8,0,632.0,50.0,1.1,10.0,185.0,443.09,365.88
2016,2,21,8,15,686.5,55.5,1.1,10.5,235.5,500.67,413.13
2016,2,21,8,30,741.0,61.0,1.1,11.0,286.0,558.94,458.7
2016,2,21,8,45,780.0,64.0,1.15,11.5,335.5,604.33,492.98
2016,2,21,9,0,819.0,67.0,1.2,12.0,385.0,648.74,525.33
2016,2,21,9,15,843.5,70.0,1.2,12.0,430.0,681.72,548.01
2016,2,21,9,30,868.0,73.0,1.2,12.0,475.0,712.51,568.77
2016,2,21,9,45,887.0,75.0,1.2,12.5,515.0,730.72,579.13
2016,2,21,10,0,906.0,77.0,1.2,13.0,555.0,751.23,591.2
2016,2,21,10,15,918.5,78.5,1.2,13.0,588.5,763.43,598.38
2016,2,21,10,30,931.0,80.0,1.2,13.0,622.0,772.42,603.46
2016,2,21,10,45,940.0,81.0,1.2,13.5,648.0,774.96,603.05
2016,2,21,11,0,949.0,82.0,1.2,14.0,674.0,774.09,600.46
2016,2,21,11,15,954.5,83.0,1.15,14.0,692.5,767.27,594.38
2016,2,21,11,30,960.0,84.0,1.1,14.0,711.0,757.01,586.11
2016,2,21,11,45,963.0,84.5,1.1,14.0,721.5,741.12,574.6
2016,2,21,12,0,966.0,85.0,1.1,14.0,732.0,721.92,559.8
2016,2,21,12,15,966.5,85.0,1.05,14.0,734.0,697.41,540.47
2016,2,21,12,30,967.0,85.0,1.0,14.0,736.0,669.88,518.76
2016,2,21,12,45,966.0,84.5,1.0,14.5,729.5,638.09,493.22
2016,2,21,13,0,965.0,84.0,1.0,15.0,723.0,603.62,465.28
2016,2,21,13,15,960.5,83.0,1.05,15.0,708.5,564.38,434.46
2016,2,21,13,30,956.0,82.0,1.1,15.0,694.0,523.02,401.13
2016,2,21,13,45,946.5,82.0,1.15,15.0,671.0,478.52,364.38
2016,2,21,14,0,937.0,82.0,1.2,15.0,648.0,432.68,325.46
2016,2,21,14,15,926.0,81.0,1.2,14.5,617.5,384.33,283.91
2016,2,21,14,30,915.0,80.0,1.2,14.0,587.0,335.25,240.75
2016,2,21,14,45,897.0,79.0,1.3,14.0,550.0,283.96,195.34
2016,2,21,15,0,879.0,78.0,1.4,14.0,513.0,227.9,146.56
2016,2,21,15,15,857.5,75.0,1.4,13.5,470.5,175.31,103.12
2016,2,21,15,30,836.0,72.0,1.4,13.0,428.0,124.12,66.15
2016,2,21,15,45,804.0,69.0,1.45,13.0,380.5,74.25,41.0
2016,2,21,16,0,772.0,66.0,1.5,13.0,333.0,48.22,37.73
2016,2,21,16,15,727.5,61.0,1.45,12.5,283.0,45.87,35.76
2016,2,21,16,30,683.0,56.0,1.4,12.0,233.0,43.5,33.66
2016,2,21,16,45,613.0,49.5,1.4,11.5,183.0,36.21,27.0
2016,2,21,17,0,543.0,43.0,1.4,11.0,133.0,32.69,23.55
2016,2,21,17,15,421.5,33.0,1.4,10.5,88.0,25.81,16.79
2016,2,21,17,30,300.0,23.0,1.4,10.0,43.0,18.62,6.07
2016,2,21,17,45,150.0,11.5,1.4,9.5,21.5,10.96,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
