Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,14.3,0.0
2016,2,22,7,15,241.5,24.0,1.0,9.0,54.0,168.26,107.79
2016,2,22,7,30,483.0,33.0,1.0,9.0,93.0,308.01,247.46
2016,2,22,7,45,566.0,40.5,1.0,9.5,141.5,378.95,311.05
2016,2,22,8,0,649.0,48.0,1.0,10.0,190.0,453.66,374.22
2016,2,22,8,15,701.0,53.5,0.95,10.5,240.5,510.29,419.99
2016,2,22,8,30,753.0,59.0,0.9,11.0,291.0,567.54,463.9
2016,2,22,8,45,787.5,62.5,0.9,11.5,340.0,610.96,495.83
2016,2,22,9,0,822.0,66.0,0.9,12.0,389.0,653.22,525.43
2016,2,22,9,15,846.0,69.0,0.9,12.5,433.5,686.01,546.64
2016,2,22,9,30,870.0,72.0,0.9,13.0,478.0,716.58,565.88
2016,2,22,9,45,887.0,74.0,0.95,13.5,517.5,733.42,575.69
2016,2,22,10,0,904.0,76.0,1.0,14.0,557.0,752.57,587.28
2016,2,22,10,15,916.5,77.5,0.95,14.0,590.5,764.82,593.73
2016,2,22,10,30,929.0,79.0,0.9,14.0,624.0,773.85,598.05
2016,2,22,10,45,810.0,119.0,0.9,14.5,608.5,729.61,564.97
2016,2,22,11,0,691.0,159.0,0.9,15.0,593.0,679.46,526.21
2016,2,22,11,15,823.5,121.5,0.9,15.0,653.0,722.15,558.11
2016,2,22,11,30,956.0,84.0,0.9,15.0,713.0,758.24,582.58
2016,2,22,11,45,958.0,85.0,0.95,15.5,723.5,742.22,570.19
2016,2,22,12,0,960.0,86.0,1.0,16.0,734.0,722.93,555.2
2016,2,22,12,15,961.0,86.0,1.0,16.0,736.0,698.82,536.96
2016,2,22,12,30,962.0,86.0,1.0,16.0,738.0,671.67,516.28
2016,2,22,12,45,956.0,87.5,1.05,16.0,730.5,639.01,491.69
2016,2,22,13,0,950.0,89.0,1.1,16.0,723.0,603.94,464.74
2016,2,22,13,15,946.0,88.5,1.1,16.0,709.0,565.8,434.45
2016,2,22,13,30,942.0,88.0,1.1,16.0,695.0,525.54,401.76
2016,2,22,13,45,936.0,86.5,1.1,16.5,672.5,481.57,364.7
2016,2,22,14,0,930.0,85.0,1.1,17.0,650.0,436.03,325.55
2016,2,22,14,15,920.0,83.5,1.1,16.5,620.5,387.76,284.55
2016,2,22,14,30,910.0,82.0,1.1,16.0,591.0,338.69,241.88
2016,2,22,14,45,896.5,80.0,1.1,16.0,555.0,287.77,196.88
2016,2,22,15,0,883.0,78.0,1.1,16.0,519.0,231.62,148.18
2016,2,22,15,15,776.0,86.0,1.05,15.5,450.0,175.84,106.09
2016,2,22,15,30,669.0,94.0,1.0,15.0,381.0,125.11,72.5
2016,2,22,15,45,635.0,91.5,0.95,15.0,340.0,83.76,51.04
2016,2,22,16,0,601.0,89.0,0.9,15.0,299.0,60.96,48.68
2016,2,22,16,15,570.0,79.5,0.85,14.0,255.0,56.01,44.57
2016,2,22,16,30,539.0,70.0,0.8,13.0,211.0,50.82,40.08
2016,2,22,16,45,475.5,61.5,0.8,12.5,166.5,46.22,35.86
2016,2,22,17,0,412.0,53.0,0.8,12.0,122.0,41.49,31.3
2016,2,22,17,15,325.0,39.0,0.85,11.5,81.5,31.2,21.48
2016,2,22,17,30,238.0,25.0,0.9,11.0,41.0,20.36,8.17
2016,2,22,17,45,119.0,12.5,0.95,11.0,20.5,11.91,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.3,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.4,11.0,16.0,15.25,0.0
2016,2,23,7,15,201.0,27.5,0.35,11.0,53.0,154.81,104.04
2016,2,23,7,30,402.0,39.0,0.3,11.0,90.0,281.29,223.82
2016,2,23,7,45,491.0,47.0,0.3,11.5,137.0,352.96,285.67
2016,2,23,8,0,580.0,55.0,0.3,12.0,184.0,429.19,348.26
2016,2,23,8,15,631.0,60.5,0.3,12.0,232.0,482.81,391.35
2016,2,23,8,30,682.0,66.0,0.3,12.0,280.0,537.31,433.4
2016,2,23,8,45,734.5,63.5,0.35,12.5,327.0,580.49,465.54
2016,2,23,9,0,787.0,61.0,0.4,13.0,374.0,626.75,498.3
2016,2,23,9,15,722.0,86.0,0.4,13.5,397.5,625.65,494.56
2016,2,23,9,30,657.0,111.0,0.4,14.0,421.0,616.21,484.72
2016,2,23,9,45,587.0,145.0,0.4,14.5,438.5,607.16,474.86
2016,2,23,10,0,517.0,179.0,0.4,15.0,456.0,589.91,459.19
2016,2,23,10,15,641.0,149.0,0.4,15.5,514.0,652.21,504.06
2016,2,23,10,30,765.0,119.0,0.4,16.0,572.0,707.89,541.94
2016,2,23,10,45,866.5,102.0,0.4,16.5,635.0,756.3,572.39
2016,2,23,11,0,968.0,85.0,0.4,17.0,698.0,799.19,598.65
2016,2,23,11,15,972.5,85.5,0.35,17.0,716.5,790.84,590.84
2016,2,23,11,30,977.0,86.0,0.3,17.0,735.0,779.02,581.69
2016,2,23,11,45,978.0,87.5,0.3,17.5,744.5,762.38,569.28
2016,2,23,12,0,979.0,89.0,0.3,18.0,754.0,742.44,553.98
2016,2,23,12,15,978.5,89.0,0.25,18.0,755.5,716.81,534.71
2016,2,23,12,30,978.0,89.0,0.2,18.0,757.0,688.17,513.22
2016,2,23,12,45,974.5,89.0,0.2,18.5,749.5,654.9,487.93
2016,2,23,13,0,971.0,89.0,0.2,19.0,742.0,619.06,460.43
2016,2,23,13,15,966.0,88.5,0.15,19.0,726.5,579.59,430.1
2016,2,23,13,30,961.0,88.0,0.1,19.0,711.0,538.01,397.59
2016,2,23,13,45,952.0,87.5,0.1,19.0,687.5,492.78,361.98
2016,2,23,14,0,943.0,87.0,0.1,19.0,664.0,446.18,324.31
2016,2,23,14,15,931.5,85.0,0.15,19.0,633.0,396.25,283.42
2016,2,23,14,30,920.0,83.0,0.2,19.0,602.0,345.66,240.97
2016,2,23,14,45,905.0,81.0,0.25,19.0,564.5,293.76,196.92
2016,2,23,15,0,890.0,79.0,0.3,19.0,527.0,236.78,149.08
2016,2,23,15,15,868.5,76.5,0.35,18.5,483.5,183.78,106.52
2016,2,23,15,30,847.0,74.0,0.4,18.0,440.0,132.17,69.62
2016,2,23,15,45,815.5,70.5,0.5,17.5,392.0,81.0,42.87
2016,2,23,16,0,784.0,67.0,0.6,17.0,344.0,48.72,37.53
2016,2,23,16,15,740.0,62.5,0.7,16.0,293.5,46.83,36.11
2016,2,23,16,30,696.0,58.0,0.8,15.0,243.0,44.96,34.57
2016,2,23,16,45,619.5,52.0,0.95,14.5,191.5,37.99,28.28
2016,2,23,17,0,543.0,46.0,1.1,14.0,140.0,35.0,25.35
2016,2,23,17,15,426.5,35.5,1.1,13.5,94.0,27.77,18.42
2016,2,23,17,30,310.0,25.0,1.1,13.0,48.0,20.22,8.78
2016,2,23,17,45,155.0,12.5,1.15,13.0,24.0,11.91,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,1.05,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.9,9.0,17.0,16.2,0.0
2016,2,24,7,15,205.5,28.0,0.85,9.5,55.0,159.79,113.16
2016,2,24,7,30,411.0,39.0,0.8,10.0,93.0,287.87,232.15
2016,2,24,7,45,498.5,47.5,0.8,10.5,141.0,359.92,295.11
2016,2,24,8,0,586.0,56.0,0.8,11.0,189.0,436.54,358.94
2016,2,24,8,15,639.0,62.0,0.7,11.5,239.0,492.44,403.05
2016,2,24,8,30,692.0,68.0,0.6,12.0,289.0,549.32,445.56
2016,2,24,8,45,731.0,72.0,0.55,12.5,337.0,591.5,475.64
2016,2,24,9,0,770.0,76.0,0.5,13.0,385.0,636.64,506.52
2016,2,24,9,15,795.0,79.0,0.45,13.5,429.5,669.43,526.65
2016,2,24,9,30,820.0,82.0,0.4,14.0,474.0,700.14,544.9
2016,2,24,9,45,839.0,84.5,0.35,15.0,513.0,723.52,556.62
2016,2,24,10,0,858.0,87.0,0.3,16.0,552.0,744.17,566.31
2016,2,24,10,15,871.0,89.0,0.3,16.5,585.0,756.85,572.37
2016,2,24,10,30,884.0,91.0,0.3,17.0,618.0,761.88,573.44
2016,2,24,10,45,892.0,92.5,0.35,17.5,643.5,764.25,573.78
2016,2,24,11,0,900.0,94.0,0.4,18.0,669.0,763.35,572.11
2016,2,24,11,15,906.0,95.0,0.4,18.0,687.0,757.16,567.31
2016,2,24,11,30,912.0,96.0,0.4,18.0,705.0,747.68,560.5
2016,2,24,11,45,913.5,97.5,0.4,18.5,715.0,732.31,548.81
2016,2,24,12,0,915.0,99.0,0.4,19.0,725.0,713.83,534.18
2016,2,24,12,15,915.5,99.0,0.4,19.0,726.5,690.18,516.93
2016,2,24,12,30,916.0,99.0,0.4,19.0,728.0,663.66,497.47
2016,2,24,12,45,919.0,96.0,0.45,19.0,723.0,632.99,475.47
2016,2,24,13,0,922.0,93.0,0.5,19.0,718.0,599.58,450.92
2016,2,24,13,15,917.5,92.5,0.5,18.5,703.0,561.99,422.88
2016,2,24,13,30,913.0,92.0,0.5,18.0,688.0,522.38,392.49
2016,2,24,13,45,907.0,90.0,0.5,18.0,666.0,478.94,357.62
2016,2,24,14,0,901.0,88.0,0.5,18.0,644.0,434.01,320.62
2016,2,24,14,15,890.0,86.5,0.5,17.5,614.0,386.48,281.22
2016,2,24,14,30,879.0,85.0,0.5,17.0,584.0,338.3,240.24
2016,2,24,14,45,863.5,83.0,0.55,17.0,547.5,283.29,193.2
2016,2,24,15,0,848.0,81.0,0.6,17.0,511.0,233.05,149.92
2016,2,24,15,15,827.0,78.0,0.55,17.0,469.0,181.73,107.57
2016,2,24,15,30,806.0,75.0,0.5,17.0,427.0,131.8,70.88
2016,2,24,15,45,774.5,71.5,0.5,17.0,380.5,82.67,44.15
2016,2,24,16,0,743.0,68.0,0.5,17.0,334.0,49.23,37.96
2016,2,24,16,15,700.0,63.0,0.55,16.0,285.0,46.96,36.23
2016,2,24,16,30,657.0,58.0,0.6,15.0,236.0,40.69,30.79
2016,2,24,16,45,589.0,51.5,0.7,14.0,186.5,37.33,27.79
2016,2,24,17,0,521.0,45.0,0.8,13.0,137.0,33.88,24.52
2016,2,24,17,15,411.0,35.0,0.8,12.5,92.5,27.11,18.02
2016,2,24,17,30,301.0,25.0,0.8,12.0,48.0,20.04,9.34
2016,2,24,17,45,150.5,12.5,0.85,12.0,24.0,11.91,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,57.0,7.0,0.85,11.0,9.0,0.0,0.0
2016,2,25,7,0,114.0,14.0,0.8,11.0,18.0,64.41,0.0
2016,2,25,7,15,246.5,28.0,0.7,11.5,56.0,182.95,132.9
2016,2,25,7,30,379.0,42.0,0.6,12.0,94.0,276.2,221.37
2016,2,25,7,45,455.5,52.5,0.5,12.5,140.5,343.9,279.5
2016,2,25,8,0,532.0,63.0,0.4,13.0,187.0,415.49,337.64
2016,2,25,8,15,586.0,70.0,0.35,13.5,235.5,472.07,381.68
2016,2,25,8,30,640.0,77.0,0.3,14.0,284.0,529.69,424.41
2016,2,25,8,45,676.0,82.5,0.25,14.5,331.0,573.91,455.32
2016,2,25,9,0,712.0,88.0,0.2,15.0,378.0,617.36,484.55
2016,2,25,9,15,738.0,92.5,0.15,15.5,421.5,651.31,506.0
2016,2,25,9,30,764.0,97.0,0.1,16.0,465.0,683.4,525.17
2016,2,25,9,45,785.0,99.5,0.1,16.5,503.5,704.56,537.01
2016,2,25,10,0,806.0,102.0,0.1,17.0,542.0,726.28,549.28
2016,2,25,10,15,819.5,104.0,0.1,17.0,574.0,739.06,556.45
2016,2,25,10,30,833.0,106.0,0.1,17.0,606.0,748.83,561.8
2016,2,25,10,45,671.5,167.0,0.1,17.5,581.0,690.71,518.47
2016,2,25,11,0,510.0,228.0,0.1,18.0,556.0,622.65,467.65
2016,2,25,11,15,548.0,221.0,0.1,18.0,582.5,633.42,475.85
2016,2,25,11,30,586.0,214.0,0.1,18.0,609.0,641.4,480.93
2016,2,25,11,45,588.0,217.0,0.15,18.5,618.0,631.29,472.59
2016,2,25,12,0,590.0,220.0,0.2,19.0,627.0,619.0,463.0
2016,2,25,12,15,735.5,164.0,0.2,19.0,672.5,642.87,480.76
2016,2,25,12,30,881.0,108.0,0.2,19.0,718.0,654.25,488.8
2016,2,25,12,45,887.5,104.0,0.25,19.5,713.5,625.6,466.98
2016,2,25,13,0,894.0,100.0,0.3,20.0,709.0,594.11,443.21
2016,2,25,13,15,626.5,192.5,0.3,20.0,615.5,503.5,376.17
2016,2,25,13,30,359.0,285.0,0.3,20.0,522.0,427.21,319.94
2016,2,25,13,45,613.5,191.0,0.35,20.0,579.0,438.53,327.03
2016,2,25,14,0,868.0,97.0,0.4,20.0,636.0,428.8,314.83
2016,2,25,14,15,857.0,95.0,0.4,20.0,607.0,381.57,275.38
2016,2,25,14,30,846.0,93.0,0.4,20.0,578.0,333.84,234.95
2016,2,25,14,45,827.0,92.0,0.45,20.0,541.5,284.65,193.24
2016,2,25,15,0,808.0,91.0,0.5,20.0,505.0,236.2,152.21
2016,2,25,15,15,786.0,88.0,0.55,19.0,463.5,186.6,112.36
2016,2,25,15,30,764.0,85.0,0.6,18.0,422.0,138.58,77.47
2016,2,25,15,45,732.0,81.0,0.65,17.5,376.0,86.01,46.85
2016,2,25,16,0,700.0,77.0,0.7,17.0,330.0,51.09,39.59
2016,2,25,16,15,656.0,71.5,0.75,16.5,281.5,49.02,37.96
2016,2,25,16,30,612.0,66.0,0.8,16.0,233.0,46.91,36.16
2016,2,25,16,45,552.5,57.5,0.85,15.5,185.0,42.16,31.89
2016,2,25,17,0,493.0,49.0,0.9,15.0,137.0,37.21,27.26
2016,2,25,17,15,385.5,38.0,0.9,14.5,93.0,29.67,20.11
2016,2,25,17,30,278.0,27.0,0.9,14.0,49.0,21.77,11.05
2016,2,25,17,45,139.0,13.5,0.95,13.5,24.5,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.7,11.5,7.5,7.15,0.0
2016,2,26,7,0,0.0,15.0,0.7,12.0,15.0,14.31,0.0
2016,2,26,7,15,66.0,33.5,0.6,12.0,42.5,81.92,58.53
2016,2,26,7,30,132.0,52.0,0.5,12.0,70.0,148.91,119.15
2016,2,26,7,45,160.0,72.5,0.45,12.5,103.5,192.34,157.06
2016,2,26,8,0,188.0,93.0,0.4,13.0,137.0,236.54,194.34
2016,2,26,8,15,206.5,113.5,0.4,13.5,172.0,275.52,226.06
2016,2,26,8,30,225.0,134.0,0.4,14.0,207.0,314.51,256.68
2016,2,26,8,45,242.5,150.5,0.4,14.5,240.5,347.68,281.82
2016,2,26,9,0,260.0,167.0,0.4,15.0,274.0,380.68,306.15
2016,2,26,9,15,515.0,132.5,0.45,15.0,373.0,535.64,426.72
2016,2,26,9,30,770.0,98.0,0.5,15.0,472.0,692.38,540.44
2016,2,26,9,45,668.0,133.0,0.55,15.5,476.0,662.29,514.33
2016,2,26,10,0,566.0,168.0,0.6,16.0,480.0,621.26,482.33
2016,2,26,10,15,537.5,189.5,0.6,16.0,500.0,621.99,481.5
2016,2,26,10,30,509.0,211.0,0.6,16.0,520.0,619.89,478.18
2016,2,26,10,45,434.5,245.0,0.65,16.0,516.5,593.76,457.5
2016,2,26,11,0,360.0,279.0,0.7,16.0,513.0,558.42,430.53
2016,2,26,11,15,399.5,276.5,0.7,16.0,542.0,576.38,443.79
2016,2,26,11,30,439.0,274.0,0.7,16.0,571.0,598.39,459.03
2016,2,26,11,45,429.5,281.5,0.7,16.5,575.5,586.32,448.37
2016,2,26,12,0,420.0,289.0,0.7,17.0,580.0,568.46,434.08
2016,2,26,12,15,471.5,269.0,0.7,17.0,596.5,572.19,437.01
2016,2,26,12,30,523.0,249.0,0.7,17.0,613.0,567.71,433.65
2016,2,26,12,45,562.5,232.0,0.7,17.0,621.0,554.76,423.84
2016,2,26,13,0,602.0,215.0,0.7,17.0,629.0,538.09,411.0
2016,2,26,13,15,611.5,206.5,0.7,16.5,619.0,510.65,390.39
2016,2,26,13,30,621.0,198.0,0.7,16.0,609.0,479.76,366.72
2016,2,26,13,45,514.5,226.0,0.75,16.0,559.5,426.35,325.64
2016,2,26,14,0,408.0,254.0,0.8,16.0,510.0,382.74,292.09
2016,2,26,14,15,462.0,225.0,0.8,16.0,501.5,352.5,266.5
2016,2,26,14,30,516.0,196.0,0.8,16.0,493.0,319.07,237.04
2016,2,26,14,45,524.5,180.0,0.8,16.0,466.0,279.13,202.74
2016,2,26,15,0,533.0,164.0,0.8,16.0,439.0,237.99,167.34
2016,2,26,15,15,637.5,127.0,0.75,15.5,429.5,193.55,126.12
2016,2,26,15,30,742.0,90.0,0.7,15.0,420.0,137.98,78.5
2016,2,26,15,45,717.5,83.5,0.7,15.0,375.0,89.53,49.69
2016,2,26,16,0,693.0,77.0,0.7,15.0,330.0,50.86,39.7
2016,2,26,16,15,648.5,71.5,0.7,14.5,281.5,48.79,38.08
2016,2,26,16,30,604.0,66.0,0.7,14.0,233.0,46.68,36.27
2016,2,26,16,45,542.0,58.0,0.7,13.5,185.5,42.36,32.37
2016,2,26,17,0,480.0,50.0,0.7,13.0,138.0,37.89,28.14
2016,2,26,17,15,372.5,39.0,0.7,12.5,94.5,30.39,21.0
2016,2,26,17,30,265.0,28.0,0.7,12.0,51.0,22.55,12.22
2016,2,26,17,45,132.5,14.0,0.7,11.5,25.5,13.34,0.0
2016,2,26,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.75,9.5,13.0,12.39,0.0
2016,2,27,7,0,0.0,26.0,0.6,10.0,26.0,32.59,0.0
2016,2,27,7,15,229.5,33.0,0.6,10.5,66.5,181.47,138.05
2016,2,27,7,30,459.0,40.0,0.6,11.0,107.0,320.26,258.85
2016,2,27,7,45,545.0,47.0,0.6,11.5,156.5,392.4,320.28
2016,2,27,8,0,631.0,54.0,0.6,12.0,206.0,468.91,382.58
2016,2,27,8,15,680.0,59.0,0.55,12.0,256.0,519.47,422.53
2016,2,27,8,30,729.0,64.0,0.5,12.0,306.0,574.77,464.19
2016,2,27,8,45,765.5,67.0,0.5,12.5,354.5,619.13,495.59
2016,2,27,9,0,802.0,70.0,0.5,13.0,403.0,662.45,524.39
2016,2,27,9,15,824.5,72.5,0.5,13.5,447.5,693.67,543.76
2016,2,27,9,30,847.0,75.0,0.5,14.0,492.0,722.66,561.33
2016,2,27,9,45,862.5,78.0,0.5,14.5,530.5,739.35,570.1
2016,2,27,10,0,878.0,81.0,0.5,15.0,569.0,758.56,580.73
2016,2,27,10,15,890.0,82.5,0.5,15.0,602.0,770.4,587.34
2016,2,27,10,30,902.0,84.0,0.5,15.0,635.0,779.1,592.01
2016,2,27,10,45,908.5,86.0,0.55,15.5,660.5,780.94,591.94
2016,2,27,11,0,915.0,88.0,0.6,16.0,686.0,779.44,589.83
2016,2,27,11,15,920.5,89.0,0.6,16.0,704.0,772.78,584.67
2016,2,27,11,30,926.0,90.0,0.6,16.0,722.0,762.77,577.44
2016,2,27,11,45,926.5,91.5,0.6,16.0,731.5,746.44,566.06
2016,2,27,12,0,927.0,93.0,0.6,16.0,741.0,726.97,552.41
2016,2,27,12,15,927.5,93.0,0.6,16.0,742.5,702.97,534.72
2016,2,27,12,30,928.0,93.0,0.6,16.0,744.0,676.07,514.74
2016,2,27,12,45,921.0,95.0,0.65,16.0,736.5,643.8,491.17
2016,2,27,13,0,914.0,97.0,0.7,16.0,729.0,609.27,465.4
2016,2,27,13,15,736.5,158.5,0.7,16.0,661.0,534.94,408.91
2016,2,27,13,30,559.0,220.0,0.7,16.0,593.0,470.2,359.5
2016,2,27,13,45,730.0,155.0,0.75,16.0,625.5,462.77,352.2
2016,2,27,14,0,901.0,90.0,0.8,16.0,658.0,445.32,334.45
2016,2,27,14,15,891.0,88.5,0.8,16.0,628.0,397.85,293.87
2016,2,27,14,30,881.0,87.0,0.8,16.0,598.0,349.64,251.98
2016,2,27,14,45,867.5,84.5,0.85,16.0,562.0,294.27,204.12
2016,2,27,15,0,854.0,82.0,0.9,16.0,526.0,243.49,159.74
2016,2,27,15,15,834.0,79.0,0.85,15.5,484.0,191.66,116.3
2016,2,27,15,30,814.0,76.0,0.8,15.0,442.0,141.13,77.82
2016,2,27,15,45,788.5,72.0,0.8,14.5,396.0,91.03,48.05
2016,2,27,16,0,763.0,68.0,0.8,14.0,350.0,48.73,37.97
2016,2,27,16,15,722.0,63.5,0.8,13.5,300.0,46.89,36.54
2016,2,27,16,30,681.0,59.0,0.8,13.0,250.0,45.05,34.97
2016,2,27,16,45,622.5,52.0,0.8,13.0,200.5,37.31,27.93
2016,2,27,17,0,564.0,45.0,0.8,13.0,151.0,33.44,24.22
2016,2,27,17,15,457.0,36.0,0.85,12.5,104.5,27.58,18.59
2016,2,27,17,30,350.0,27.0,0.9,12.0,58.0,21.48,11.71
2016,2,27,17,45,175.0,13.5,0.95,11.5,29.0,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.0,9.5,9.5,9.05,0.0
2016,2,28,7,0,0.0,19.0,1.0,10.0,19.0,19.31,0.0
2016,2,28,7,15,65.5,38.0,1.0,10.0,47.5,88.28,66.07
2016,2,28,7,30,131.0,57.0,1.0,10.0,76.0,155.93,126.75
2016,2,28,7,45,160.5,77.5,1.05,10.5,110.5,200.13,165.79
2016,2,28,8,0,190.0,98.0,1.1,11.0,145.0,245.34,204.58
2016,2,28,8,15,218.5,114.5,1.1,11.5,180.0,285.49,237.99
2016,2,28,8,30,247.0,131.0,1.1,12.0,215.0,326.58,271.1
2016,2,28,8,45,402.5,125.0,1.15,12.5,284.5,440.16,362.72
2016,2,28,9,0,558.0,119.0,1.2,13.0,354.0,553.54,450.09
2016,2,28,9,15,364.5,170.0,1.2,13.0,330.0,462.43,375.25
2016,2,28,9,30,171.0,221.0,1.2,13.0,306.0,369.3,298.5
2016,2,28,9,45,264.5,226.0,1.2,13.5,369.0,453.42,364.67
2016,2,28,10,0,358.0,231.0,1.2,14.0,432.0,527.45,420.08
2016,2,28,10,15,281.5,259.0,1.15,14.0,423.0,497.41,393.85
2016,2,28,10,30,205.0,287.0,1.1,14.0,414.0,455.69,359.91
2016,2,28,10,45,306.5,279.0,1.05,14.5,477.0,527.99,414.55
2016,2,28,11,0,408.0,271.0,1.0,15.0,540.0,588.87,458.32
2016,2,28,11,15,401.5,281.5,1.0,15.0,551.5,586.21,454.71
2016,2,28,11,30,395.0,292.0,1.0,15.0,563.0,581.98,450.67
2016,2,28,11,45,478.0,264.5,1.0,15.0,597.5,607.61,470.04
2016,2,28,12,0,561.0,237.0,1.0,15.0,632.0,622.83,481.38
2016,2,28,12,15,434.5,281.5,1.0,15.0,587.5,563.32,435.3
2016,2,28,12,30,308.0,326.0,1.0,15.0,543.0,505.01,390.56
2016,2,28,12,45,285.0,327.0,1.0,15.5,527.0,477.61,369.34
2016,2,28,13,0,262.0,328.0,1.0,16.0,511.0,450.79,348.22
2016,2,28,13,15,237.5,324.5,1.0,15.5,487.5,420.1,325.45
2016,2,28,13,30,213.0,321.0,1.0,15.0,464.0,391.46,304.02
2016,2,28,13,45,288.5,295.5,1.0,15.0,482.5,389.0,301.5
2016,2,28,14,0,364.0,270.0,1.0,15.0,501.0,381.13,293.63
2016,2,28,14,15,577.5,195.0,0.95,15.0,542.0,372.32,281.72
2016,2,28,14,30,791.0,120.0,0.9,15.0,583.0,348.81,255.18
2016,2,28,14,45,774.5,116.5,0.9,15.0,547.0,295.76,209.34
2016,2,28,15,0,758.0,113.0,0.9,15.0,511.0,247.4,167.31
2016,2,28,15,15,499.5,152.0,0.85,14.5,406.0,195.63,134.35
2016,2,28,15,30,241.0,191.0,0.8,14.0,301.0,171.92,127.32
2016,2,28,15,45,209.5,173.0,0.8,14.0,261.0,145.97,110.43
2016,2,28,16,0,178.0,155.0,0.8,14.0,221.0,118.56,99.14
2016,2,28,16,15,158.5,136.5,0.8,13.5,189.0,105.74,88.4
2016,2,28,16,30,139.0,118.0,0.8,13.0,157.0,92.52,77.01
2016,2,28,16,45,120.5,96.0,0.8,13.0,125.5,76.63,62.84
2016,2,28,17,0,102.0,74.0,0.8,13.0,94.0,60.26,47.94
2016,2,28,17,15,71.0,53.0,0.8,12.5,65.0,44.06,33.04
2016,2,28,17,30,40.0,32.0,0.8,12.0,36.0,27.4,16.82
2016,2,28,17,45,20.0,16.0,0.8,12.0,18.0,14.09,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.0,0.85,9.5,16.0,57.96,0.0
2016,2,29,7,0,225.0,20.0,0.9,10.0,32.0,150.7,59.53
2016,2,29,7,15,354.5,31.0,0.85,10.5,74.5,246.59,194.27
2016,2,29,7,30,484.0,42.0,0.8,11.0,117.0,342.55,278.95
2016,2,29,7,45,566.5,48.5,0.8,11.5,167.5,414.09,339.79
2016,2,29,8,0,649.0,55.0,0.8,12.0,218.0,485.71,398.03
2016,2,29,8,15,696.0,60.0,0.75,12.5,268.5,540.39,439.98
2016,2,29,8,30,743.0,65.0,0.7,13.0,319.0,595.38,480.17
2016,2,29,8,45,778.5,67.5,0.7,13.5,368.0,639.19,510.25
2016,2,29,9,0,814.0,70.0,0.7,14.0,417.0,681.88,538.35
2016,2,29,9,15,836.0,73.0,0.65,14.5,461.5,713.77,557.34
2016,2,29,9,30,858.0,76.0,0.6,15.0,506.0,737.93,570.57
2016,2,29,9,45,872.0,79.0,0.55,15.5,544.5,759.04,581.54
2016,2,29,10,0,886.0,82.0,0.5,16.0,583.0,777.26,590.43
2016,2,29,10,15,897.0,83.5,0.5,16.5,616.0,788.4,595.38
2016,2,29,10,30,908.0,85.0,0.5,17.0,649.0,796.36,598.36
2016,2,29,10,45,913.5,87.5,0.5,17.5,674.0,797.89,597.21
2016,2,29,11,0,919.0,90.0,0.5,18.0,699.0,796.05,594.05
2016,2,29,11,15,924.5,90.5,0.45,18.0,717.0,788.7,587.66
2016,2,29,11,30,930.0,91.0,0.4,18.0,735.0,778.01,579.27
2016,2,29,11,45,935.5,90.0,0.4,18.5,745.0,762.43,567.59
2016,2,29,12,0,941.0,89.0,0.4,19.0,755.0,743.58,553.91
2016,2,29,12,15,941.5,89.0,0.35,19.0,757.0,719.14,536.09
2016,2,29,12,30,942.0,89.0,0.3,19.0,759.0,691.75,515.64
2016,2,29,12,45,944.0,87.0,0.3,19.5,753.0,660.49,492.07
2016,2,29,13,0,946.0,85.0,0.3,20.0,747.0,626.47,466.16
2016,2,29,13,15,941.5,84.5,0.35,20.0,732.0,587.69,437.78
2016,2,29,13,30,937.0,84.0,0.4,20.0,717.0,546.84,407.04
2016,2,29,13,45,929.0,83.5,0.45,20.0,694.0,502.5,372.77
2016,2,29,14,0,921.0,83.0,0.5,20.0,671.0,456.76,336.28
2016,2,29,14,15,707.0,146.0,0.5,20.0,585.5,382.09,279.83
2016,2,29,14,30,493.0,209.0,0.5,20.0,500.0,329.35,241.13
2016,2,29,14,45,675.0,145.0,0.5,20.5,517.0,297.84,209.03
2016,2,29,15,0,857.0,81.0,0.5,21.0,534.0,251.56,162.86
2016,2,29,15,15,836.5,78.5,0.5,20.5,491.5,199.59,120.03
2016,2,29,15,30,816.0,76.0,0.5,20.0,449.0,148.96,81.52
2016,2,29,15,45,778.5,75.0,0.5,19.5,401.0,100.13,52.1
2016,2,29,16,0,741.0,74.0,0.5,19.0,353.0,54.99,42.57
2016,2,29,16,15,699.5,69.0,0.55,18.5,303.5,46.24,35.18
2016,2,29,16,30,658.0,64.0,0.6,18.0,254.0,44.42,33.69
2016,2,29,16,45,588.5,58.0,0.7,17.5,203.5,41.69,31.28
2016,2,29,17,0,519.0,52.0,0.8,17.0,153.0,38.93,28.67
2016,2,29,17,15,417.0,41.5,0.8,17.0,107.0,31.99,22.15
2016,2,29,17,30,315.0,31.0,0.8,17.0,61.0,24.74,14.73
2016,2,29,17,45,157.5,15.5,0.8,17.0,30.5,12.19,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,45,136.0,10.0,0.8,11.5,18.5,68.62,0.0
2016,3,1,7,0,272.0,20.0,0.7,12.0,37.0,175.67,88.81
2016,3,1,7,15,400.0,30.5,0.65,12.5,81.5,270.81,212.72
2016,3,1,7,30,528.0,41.0,0.6,13.0,126.0,367.73,296.44
2016,3,1,7,45,601.5,48.0,0.55,13.5,177.0,436.5,353.57
2016,3,1,8,0,675.0,55.0,0.5,14.0,228.0,504.88,407.54
2016,3,1,8,15,720.5,59.5,0.5,14.0,279.5,558.94,449.17
2016,3,1,8,30,766.0,64.0,0.5,14.0,331.0,613.14,489.23
2016,3,1,8,45,798.5,67.5,0.55,14.5,380.0,656.73,518.83
2016,3,1,9,0,831.0,71.0,0.6,15.0,429.0,699.02,546.81
2016,3,1,9,15,852.5,73.5,0.6,15.0,474.0,730.29,566.75
2016,3,1,9,30,874.0,76.0,0.6,15.0,519.0,753.72,581.11
2016,3,1,9,45,894.5,76.0,0.65,15.5,559.0,776.47,594.72
2016,3,1,10,0,915.0,76.0,0.7,16.0,599.0,796.46,606.39
2016,3,1,10,15,926.0,78.0,0.7,16.0,632.0,808.39,612.95
2016,3,1,10,30,937.0,80.0,0.7,16.0,665.0,816.99,617.47
2016,3,1,10,45,945.0,80.5,0.75,16.5,691.0,818.21,616.89
2016,3,1,11,0,953.0,81.0,0.8,17.0,717.0,815.97,614.23
2016,3,1,11,15,957.5,82.0,0.8,17.0,735.0,808.15,608.33
2016,3,1,11,30,962.0,83.0,0.8,17.0,753.0,796.88,600.31
2016,3,1,11,45,966.0,83.0,0.8,17.0,763.5,780.77,589.18
2016,3,1,12,0,970.0,83.0,0.8,17.0,774.0,761.31,575.92
2016,3,1,12,15,970.5,83.0,0.8,17.0,775.5,736.19,558.57
2016,3,1,12,30,971.0,83.0,0.8,17.0,777.0,708.03,537.88
2016,3,1,12,45,970.5,82.5,0.8,17.0,771.0,675.84,514.0
2016,3,1,13,0,970.0,82.0,0.8,17.0,765.0,640.92,487.67
2016,3,1,13,15,966.0,81.5,0.8,17.0,750.0,601.51,457.48
2016,3,1,13,30,962.0,81.0,0.8,17.0,735.0,559.92,424.91
2016,3,1,13,45,955.0,80.5,0.8,17.0,712.0,514.97,388.92
2016,3,1,14,0,948.0,80.0,0.8,17.0,689.0,468.48,350.69
2016,3,1,14,15,938.5,78.5,0.8,16.5,658.5,418.86,309.59
2016,3,1,14,30,929.0,77.0,0.8,16.0,628.0,368.38,266.55
2016,3,1,14,45,914.5,75.5,0.8,16.0,590.5,315.91,220.67
2016,3,1,15,0,900.0,74.0,0.8,16.0,553.0,263.53,174.67
2016,3,1,15,15,881.0,71.5,0.8,15.5,510.0,209.89,129.23
2016,3,1,15,30,862.0,69.0,0.8,15.0,467.0,157.3,87.95
2016,3,1,15,45,836.0,66.0,0.8,15.0,419.5,98.9,49.37
2016,3,1,16,0,810.0,63.0,0.8,15.0,372.0,48.96,37.97
2016,3,1,16,15,771.5,59.5,0.75,14.5,321.0,43.05,32.95
2016,3,1,16,30,733.0,56.0,0.7,14.0,270.0,41.89,32.02
2016,3,1,16,45,673.5,50.5,0.7,13.5,218.0,38.95,29.39
2016,3,1,17,0,614.0,45.0,0.7,13.0,166.0,35.98,26.59
2016,3,1,17,15,514.0,37.0,0.75,12.5,117.5,30.5,21.34
2016,3,1,17,30,414.0,29.0,0.8,12.0,69.0,22.77,13.63
2016,3,1,17,45,207.0,14.5,0.85,11.5,34.5,11.2,0.0
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,146.5,10.5,0.8,10.5,20.0,74.28,0.0
2016,3,2,7,0,293.0,21.0,0.7,11.0,40.0,189.86,111.68
2016,3,2,7,15,415.5,31.0,0.65,11.5,84.5,281.13,222.87
2016,3,2,7,30,538.0,41.0,0.6,12.0,129.0,375.62,304.36
2016,3,2,7,45,606.0,47.5,0.55,12.5,179.5,437.04,355.86
2016,3,2,8,0,674.0,54.0,0.5,13.0,230.0,506.24,410.43
2016,3,2,8,15,504.5,91.0,0.5,13.5,238.0,461.73,374.17
2016,3,2,8,30,335.0,128.0,0.5,14.0,246.0,385.99,313.52
2016,3,2,8,45,577.5,99.5,0.5,14.5,337.5,546.05,438.3
2016,3,2,9,0,820.0,71.0,0.5,15.0,429.0,694.76,543.76
2016,3,2,9,15,841.5,74.0,0.5,15.0,473.5,726.52,562.43
2016,3,2,9,30,863.0,77.0,0.5,15.0,518.0,750.42,577.04
2016,3,2,9,45,878.0,79.0,0.55,15.5,557.0,771.22,589.3
2016,3,2,10,0,893.0,81.0,0.6,16.0,596.0,789.16,599.61
2016,3,2,10,15,904.5,82.5,0.6,16.0,628.5,800.75,605.97
2016,3,2,10,30,916.0,84.0,0.6,16.0,661.0,809.12,610.34
2016,3,2,10,45,923.0,85.5,0.65,16.5,686.5,810.66,610.03
2016,3,2,11,0,930.0,87.0,0.7,17.0,712.0,808.8,607.67
2016,3,2,11,15,761.5,156.0,0.7,17.0,677.0,747.51,565.11
2016,3,2,11,30,593.0,225.0,0.7,17.0,642.0,674.43,511.31
2016,3,2,11,45,546.0,246.0,0.75,17.0,633.5,646.23,491.35
2016,3,2,12,0,499.0,267.0,0.8,17.0,625.0,617.23,470.07
2016,3,2,12,15,521.0,259.5,0.8,17.0,634.0,607.66,463.23
2016,3,2,12,30,543.0,252.0,0.8,17.0,643.0,595.45,454.13
2016,3,2,12,45,539.5,250.5,0.8,17.0,636.0,570.34,435.32
2016,3,2,13,0,536.0,249.0,0.8,17.0,629.0,543.93,415.43
2016,3,2,13,15,518.5,254.5,0.8,16.5,616.0,514.93,393.89
2016,3,2,13,30,501.0,260.0,0.8,16.0,603.0,485.75,371.83
2016,3,2,13,45,500.5,246.5,0.8,16.0,580.0,448.29,342.73
2016,3,2,14,0,500.0,233.0,0.8,16.0,557.0,410.14,312.47
2016,3,2,14,15,643.0,182.0,0.8,16.0,579.0,393.99,296.11
2016,3,2,14,30,786.0,131.0,0.8,16.0,601.0,362.81,265.74
2016,3,2,14,45,473.5,187.5,0.8,16.0,465.5,281.53,206.98
2016,3,2,15,0,161.0,244.0,0.8,16.0,330.0,236.15,180.21
2016,3,2,15,15,210.5,219.5,0.75,15.5,323.0,213.93,160.66
2016,3,2,15,30,260.0,195.0,0.7,15.0,316.0,180.76,132.6
2016,3,2,15,45,310.0,167.0,0.7,15.0,297.0,145.84,105.37
2016,3,2,16,0,360.0,139.0,0.7,15.0,278.0,99.36,82.01
2016,3,2,16,15,325.0,126.5,0.65,14.5,239.0,94.39,78.14
2016,3,2,16,30,290.0,114.0,0.6,14.0,200.0,86.18,71.16
2016,3,2,16,45,263.5,95.0,0.6,13.5,161.5,73.15,59.72
2016,3,2,17,0,237.0,76.0,0.6,13.0,123.0,59.61,47.54
2016,3,2,17,15,185.5,56.5,0.6,12.5,87.0,45.17,34.27
2016,3,2,17,30,134.0,37.0,0.6,12.0,51.0,30.22,20.09
2016,3,2,17,45,67.0,18.5,0.65,12.0,25.5,15.52,0.0
2016,3,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,0.5,11.5,11.0,10.48,0.0
2016,3,3,7,0,0.0,22.0,0.4,12.0,22.0,21.19,8.83
2016,3,3,7,15,20.0,41.5,0.3,12.5,45.0,58.4,43.12
2016,3,3,7,30,40.0,61.0,0.2,13.0,68.0,91.91,72.54
2016,3,3,7,45,53.0,82.5,0.15,13.5,95.0,124.56,100.54
2016,3,3,8,0,66.0,104.0,0.1,14.0,122.0,157.21,127.77
2016,3,3,8,15,74.5,125.0,0.1,14.5,149.0,186.36,151.36
2016,3,3,8,30,83.0,146.0,0.1,15.0,176.0,215.47,174.24
2016,3,3,8,45,62.5,161.5,0.1,15.5,186.0,217.07,174.03
2016,3,3,9,0,42.0,177.0,0.1,16.0,196.0,217.67,173.09
2016,3,3,9,15,47.0,196.5,0.1,16.0,220.0,241.14,191.08
2016,3,3,9,30,52.0,216.0,0.1,16.0,244.0,264.37,208.47
