Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,45,137.5,240.5,0.15,16.0,319.5,365.82,287.36
2016,3,3,10,0,223.0,265.0,0.2,16.0,395.0,456.7,355.01
2016,3,3,10,15,127.5,260.0,0.2,16.0,335.5,373.4,289.67
2016,3,3,10,30,32.0,255.0,0.2,16.0,276.0,280.49,217.4
2016,3,3,10,45,33.0,266.5,0.25,16.0,288.5,290.64,225.71
2016,3,3,11,0,34.0,278.0,0.3,16.0,301.0,300.5,232.96
2016,3,3,11,15,55.5,303.0,0.35,16.0,342.0,339.23,262.44
2016,3,3,11,30,77.0,328.0,0.4,16.0,383.0,376.56,290.27
2016,3,3,11,45,79.0,330.5,0.5,16.0,387.5,375.95,289.79
2016,3,3,12,0,81.0,333.0,0.6,16.0,392.0,375.0,289.39
2016,3,3,12,15,192.5,335.0,0.65,15.5,475.0,451.0,348.36
2016,3,3,12,30,304.0,337.0,0.7,15.0,558.0,518.38,398.89
2016,3,3,12,45,277.0,339.0,0.75,15.0,539.0,488.85,376.18
2016,3,3,13,0,250.0,341.0,0.8,15.0,520.0,459.45,354.37
2016,3,3,13,15,254.5,330.5,0.75,15.0,509.5,438.91,338.68
2016,3,3,13,30,259.0,320.0,0.7,15.0,499.0,416.96,321.64
2016,3,3,13,45,156.0,302.0,0.7,15.0,409.0,339.98,263.41
2016,3,3,14,0,53.0,284.0,0.7,15.0,319.0,273.48,213.22
2016,3,3,14,15,62.5,276.0,0.65,15.0,315.5,264.85,206.72
2016,3,3,14,30,72.0,268.0,0.6,15.0,312.0,255.14,198.84
2016,3,3,14,45,71.5,252.0,0.55,15.0,293.5,235.36,183.23
2016,3,3,15,0,71.0,236.0,0.5,15.0,275.0,215.69,167.7
2016,3,3,15,15,117.0,221.0,0.45,15.0,278.5,199.4,152.94
2016,3,3,15,30,163.0,206.0,0.4,15.0,282.0,183.4,138.49
2016,3,3,15,45,250.5,175.0,0.35,15.0,279.0,148.35,108.88
2016,3,3,16,0,338.0,144.0,0.3,15.0,276.0,110.35,83.96
2016,3,3,16,15,315.5,127.5,0.3,14.5,237.5,94.99,78.5
2016,3,3,16,30,293.0,111.0,0.3,14.0,199.0,84.12,69.28
2016,3,3,16,45,266.0,92.5,0.3,14.0,161.0,71.4,58.05
2016,3,3,17,0,239.0,74.0,0.3,14.0,123.0,58.19,46.13
2016,3,3,17,15,187.5,55.5,0.35,13.5,87.5,44.45,33.58
2016,3,3,17,30,136.0,37.0,0.4,13.0,52.0,30.25,20.18
2016,3,3,17,45,68.0,18.5,0.5,13.0,26.0,15.54,0.77
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,0.65,11.5,8.5,8.1,0.0
2016,3,4,7,0,0.0,17.0,0.6,12.0,17.0,15.77,5.77
2016,3,4,7,15,0.0,34.5,0.6,12.0,34.5,33.09,22.08
2016,3,4,7,30,0.0,52.0,0.6,12.0,52.0,51.29,38.16
2016,3,4,7,45,0.0,71.5,0.6,12.5,71.5,71.38,55.56
2016,3,4,8,0,0.0,91.0,0.6,13.0,91.0,91.04,72.24
2016,3,4,8,15,3.5,109.5,0.6,13.5,110.5,111.58,89.37
2016,3,4,8,30,7.0,128.0,0.6,14.0,130.0,132.15,106.15
2016,3,4,8,45,3.5,112.5,0.65,14.5,113.5,110.73,87.84
2016,3,4,9,0,0.0,97.0,0.7,15.0,97.0,91.38,71.34
2016,3,4,9,15,0.0,82.5,0.7,15.0,82.5,76.83,59.09
2016,3,4,9,30,0.0,68.0,0.7,15.0,68.0,63.29,47.68
2016,3,4,9,45,0.0,73.0,0.75,15.5,73.0,67.97,51.37
2016,3,4,10,0,0.0,78.0,0.8,16.0,78.0,72.66,54.99
2016,3,4,10,15,1.0,127.0,0.8,16.0,127.5,120.25,93.8
2016,3,4,10,30,2.0,176.0,0.8,16.0,177.0,168.63,132.34
2016,3,4,10,45,5.5,196.5,0.85,16.0,200.0,190.9,149.74
2016,3,4,11,0,9.0,217.0,0.9,16.0,223.0,212.93,166.93
2016,3,4,11,15,5.5,195.0,0.9,15.5,199.0,188.17,147.35
2016,3,4,11,30,2.0,173.0,0.9,15.0,175.0,163.99,128.29
2016,3,4,11,45,1.0,164.0,0.9,15.0,165.0,154.39,120.61
2016,3,4,12,0,0.0,155.0,0.9,15.0,155.0,144.95,113.01
2016,3,4,12,15,9.0,210.0,0.9,15.0,217.0,202.34,158.84
2016,3,4,12,30,18.0,265.0,0.9,15.0,279.0,258.5,202.55
2016,3,4,12,45,11.5,229.0,0.9,15.0,238.0,219.78,172.03
2016,3,4,13,0,5.0,193.0,0.9,15.0,197.0,181.93,142.36
2016,3,4,13,15,4.5,189.5,0.85,15.0,193.0,177.8,139.27
2016,3,4,13,30,4.0,186.0,0.8,15.0,189.0,173.7,136.1
2016,3,4,13,45,2.0,151.0,0.8,15.0,152.5,140.59,109.79
2016,3,4,14,0,0.0,116.0,0.8,15.0,116.0,107.74,83.47
2016,3,4,14,15,0.0,87.0,0.8,15.0,87.0,81.1,61.89
2016,3,4,14,30,0.0,58.0,0.8,15.0,58.0,53.99,39.63
2016,3,4,14,45,0.0,85.0,0.85,15.0,85.0,79.2,60.71
2016,3,4,15,0,0.0,112.0,0.9,15.0,112.0,103.38,80.79
2016,3,4,15,15,4.0,138.0,0.95,14.5,140.5,125.95,99.53
2016,3,4,15,30,8.0,164.0,1.0,14.0,169.0,146.07,116.31
2016,3,4,15,45,4.0,93.0,1.05,14.0,95.5,85.95,67.0
2016,3,4,16,0,0.0,22.0,1.1,14.0,22.0,20.41,11.87
2016,3,4,16,15,0.0,19.0,1.15,14.0,19.0,17.62,10.22
2016,3,4,16,30,0.0,16.0,1.2,14.0,16.0,14.83,7.73
2016,3,4,16,45,0.0,13.0,1.25,14.0,13.0,12.04,5.2
2016,3,4,17,0,0.0,10.0,1.3,14.0,10.0,9.26,2.65
2016,3,4,17,15,0.0,7.0,1.35,14.0,7.0,6.48,0.08
2016,3,4,17,30,0.0,4.0,1.4,14.0,4.0,3.7,0.0
2016,3,4,17,45,0.0,2.0,1.45,14.0,2.0,1.85,0.0
2016,3,4,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,1.15,13.5,11.5,10.96,0.0
2016,3,5,7,0,0.0,23.0,1.2,14.0,23.0,21.65,10.52
2016,3,5,7,15,7.5,43.0,1.2,14.0,44.5,48.08,34.46
2016,3,5,7,30,15.0,63.0,1.2,14.0,66.0,73.62,56.89
2016,3,5,7,45,25.0,84.0,1.2,14.0,90.5,108.74,87.19
2016,3,5,8,0,35.0,105.0,1.2,14.0,115.0,138.05,112.18
2016,3,5,8,15,42.0,125.5,1.2,14.0,139.5,164.79,134.49
2016,3,5,8,30,49.0,146.0,1.2,14.0,164.0,191.52,156.35
2016,3,5,8,45,55.0,167.0,1.25,14.0,190.0,218.09,177.7
2016,3,5,9,0,61.0,188.0,1.3,14.0,216.0,244.49,198.57
2016,3,5,9,15,35.0,184.0,1.3,14.0,200.5,217.33,175.31
2016,3,5,9,30,9.0,180.0,1.3,14.0,185.0,181.82,145.42
2016,3,5,9,45,4.5,130.5,1.35,14.5,133.0,126.99,100.25
2016,3,5,10,0,0.0,81.0,1.4,15.0,81.0,75.47,57.45
2016,3,5,10,15,0.0,115.5,1.5,15.0,115.5,108.31,84.44
2016,3,5,10,30,0.0,150.0,1.6,15.0,150.0,141.56,111.3
2016,3,5,10,45,0.0,142.5,1.75,15.5,142.5,134.04,104.77
2016,3,5,11,0,0.0,135.0,1.9,16.0,135.0,126.66,98.51
2016,3,5,11,15,0.0,88.0,2.05,16.0,88.0,82.09,62.18
2016,3,5,11,30,0.0,41.0,2.2,16.0,41.0,38.19,26.07
2016,3,5,11,45,0.0,42.5,2.35,16.5,42.5,39.59,27.18
2016,3,5,12,0,0.0,44.0,2.5,17.0,44.0,41.0,28.26
2016,3,5,12,15,10.0,158.0,2.6,16.5,166.0,154.4,120.86
2016,3,5,12,30,20.0,272.0,2.7,16.0,288.0,266.37,209.85
2016,3,5,12,45,10.0,145.0,2.8,16.0,153.0,141.31,110.18
2016,3,5,13,0,0.0,18.0,2.9,16.0,18.0,16.76,8.27
2016,3,5,13,15,0.0,17.5,2.9,15.5,17.5,16.29,7.94
2016,3,5,13,30,0.0,17.0,2.9,15.0,17.0,15.82,7.59
2016,3,5,13,45,0.0,63.5,2.95,15.0,63.5,59.17,43.72
2016,3,5,14,0,0.0,110.0,3.0,15.0,110.0,102.29,79.36
2016,3,5,14,15,0.0,74.5,3.0,15.0,74.5,69.42,52.32
2016,3,5,14,30,0.0,39.0,3.0,15.0,39.0,36.28,24.82
2016,3,5,14,45,0.0,25.0,3.05,15.0,25.0,23.24,13.94
2016,3,5,15,0,0.0,11.0,3.1,15.0,11.0,10.21,2.99
2016,3,5,15,15,0.0,15.5,3.1,14.5,15.5,14.39,6.57
2016,3,5,15,30,0.0,20.0,3.1,14.0,20.0,18.57,10.19
2016,3,5,15,45,0.0,19.0,3.15,14.0,19.0,17.63,9.43
2016,3,5,16,0,0.0,18.0,3.2,14.0,18.0,16.7,8.67
2016,3,5,16,15,0.0,15.5,3.25,14.0,15.5,14.37,7.27
2016,3,5,16,30,0.0,13.0,3.3,14.0,13.0,12.05,5.19
2016,3,5,16,45,0.0,10.5,3.4,14.0,10.5,9.72,3.09
2016,3,5,17,0,0.0,8.0,3.5,14.0,8.0,7.4,0.97
2016,3,5,17,15,0.0,5.5,3.5,13.5,5.5,5.09,0.0
2016,3,5,17,30,0.0,3.0,3.5,13.0,3.0,2.77,0.0
2016,3,5,17,45,0.0,1.5,3.5,13.0,1.5,1.39,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,45,81.0,17.5,1.3,10.5,24.5,53.62,0.0
2016,3,6,7,0,162.0,35.0,1.3,11.0,49.0,153.46,112.82
2016,3,6,7,15,279.0,49.5,1.3,11.0,93.0,236.74,192.3
2016,3,6,7,30,396.0,64.0,1.3,11.0,137.0,329.64,272.92
2016,3,6,7,45,473.5,73.5,1.3,11.5,187.5,402.13,333.93
2016,3,6,8,0,551.0,83.0,1.3,12.0,238.0,477.99,395.13
2016,3,6,8,15,601.5,90.0,1.35,12.0,289.0,535.66,440.71
2016,3,6,8,30,652.0,97.0,1.4,12.0,340.0,593.9,485.39
2016,3,6,8,45,686.5,102.5,1.45,12.5,388.0,638.97,517.89
2016,3,6,9,0,721.0,108.0,1.5,13.0,436.0,683.01,548.47
2016,3,6,9,15,746.0,112.0,1.5,13.0,480.5,716.69,571.13
2016,3,6,9,30,771.0,116.0,1.5,13.0,525.0,748.34,592.14
2016,3,6,9,45,412.5,186.0,1.5,13.0,406.5,544.82,436.01
2016,3,6,10,0,54.0,256.0,1.5,13.0,288.0,304.63,243.02
2016,3,6,10,15,54.0,269.5,1.5,13.0,303.0,316.28,252.79
2016,3,6,10,30,54.0,283.0,1.5,13.0,318.0,327.6,261.02
2016,3,6,10,45,97.0,308.5,1.5,13.0,374.5,385.09,306.09
2016,3,6,11,0,140.0,334.0,1.5,13.0,431.0,449.47,355.14
2016,3,6,11,15,76.5,288.0,1.5,13.0,341.0,340.51,269.84
2016,3,6,11,30,13.0,242.0,1.5,13.0,251.0,238.35,188.6
2016,3,6,11,45,56.5,298.0,1.5,13.5,339.5,328.24,259.83
2016,3,6,12,0,100.0,354.0,1.5,14.0,428.0,409.56,321.47
2016,3,6,12,15,200.0,350.0,1.5,14.0,498.0,472.38,369.95
2016,3,6,12,30,300.0,346.0,1.5,14.0,568.0,527.34,411.45
2016,3,6,12,45,382.5,315.5,1.5,14.0,595.5,536.74,418.75
2016,3,6,13,0,465.0,285.0,1.5,14.0,623.0,541.53,422.43
2016,3,6,13,15,460.0,282.0,1.55,14.0,610.5,513.7,400.8
2016,3,6,13,30,455.0,279.0,1.6,14.0,598.0,485.17,378.48
2016,3,6,13,45,313.5,298.5,1.65,14.0,515.5,411.63,321.63
2016,3,6,14,0,172.0,318.0,1.7,14.0,433.0,350.59,274.71
2016,3,6,14,15,286.0,283.5,1.75,13.5,464.0,350.88,273.93
2016,3,6,14,30,400.0,249.0,1.8,13.0,495.0,343.62,265.13
2016,3,6,14,45,297.5,250.0,1.85,13.0,427.0,290.56,223.7
2016,3,6,15,0,195.0,251.0,1.9,13.0,359.0,252.18,195.22
2016,3,6,15,15,116.5,221.5,1.9,12.5,285.0,201.42,157.28
2016,3,6,15,30,38.0,192.0,1.9,12.0,211.0,165.37,131.82
2016,3,6,15,45,21.5,165.0,1.9,12.0,175.5,145.41,116.64
2016,3,6,16,0,5.0,138.0,1.9,12.0,140.0,120.77,97.17
2016,3,6,16,15,2.5,120.0,1.85,11.5,121.0,105.24,88.71
2016,3,6,16,30,0.0,102.0,1.8,11.0,102.0,90.09,75.56
2016,3,6,16,45,0.0,82.0,1.75,11.0,82.0,73.23,60.48
2016,3,6,17,0,0.0,62.0,1.7,11.0,62.0,56.13,44.94
2016,3,6,17,15,0.0,44.5,1.7,11.0,44.5,40.82,30.8
2016,3,6,17,30,0.0,27.0,1.7,11.0,27.0,25.07,16.16
2016,3,6,17,45,0.0,13.5,1.7,11.0,13.5,12.52,2.39
2016,3,6,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,6,45,117.5,15.5,1.15,8.0,26.0,86.67,0.0
2016,3,7,7,0,235.0,31.0,1.1,8.0,52.0,183.34,140.1
2016,3,7,7,15,328.5,44.5,1.1,8.0,95.0,259.15,213.37
2016,3,7,7,30,422.0,58.0,1.1,8.0,138.0,340.85,285.2
2016,3,7,7,45,475.5,69.0,1.15,8.5,185.0,400.94,336.48
2016,3,7,8,0,529.0,80.0,1.2,9.0,232.0,463.08,387.31
2016,3,7,8,15,588.5,81.0,1.25,9.0,279.5,519.17,432.54
2016,3,7,8,30,648.0,82.0,1.3,9.0,327.0,576.18,477.12
2016,3,7,8,45,708.0,87.0,1.4,9.0,386.5,639.18,524.63
2016,3,7,9,0,768.0,92.0,1.5,9.0,446.0,698.9,568.18
2016,3,7,9,15,384.0,54.0,1.5,9.0,231.0,370.41,310.66
2016,3,7,9,30,0.0,16.0,1.5,9.0,16.0,14.86,7.12
2016,3,7,9,45,0.0,79.5,1.55,9.0,79.5,74.05,57.89
2016,3,7,10,0,0.0,143.0,1.6,9.0,143.0,135.36,109.15
2016,3,7,10,15,138.5,222.0,1.6,9.0,312.5,342.6,281.61
2016,3,7,10,30,277.0,301.0,1.6,9.0,482.0,544.34,438.37
2016,3,7,10,45,274.0,314.0,1.6,9.5,499.0,549.8,438.98
2016,3,7,11,0,271.0,327.0,1.6,10.0,516.0,553.91,440.27
2016,3,7,11,15,436.5,281.0,1.6,10.0,594.0,634.45,503.37
2016,3,7,11,30,602.0,235.0,1.6,10.0,672.0,702.91,555.4
2016,3,7,11,45,301.0,129.5,1.65,10.0,348.0,358.91,292.8
2016,3,7,12,0,0.0,24.0,1.7,10.0,24.0,22.35,13.22
2016,3,7,12,15,11.5,154.0,1.75,10.0,162.5,151.77,121.62
2016,3,7,12,30,23.0,284.0,1.8,10.0,301.0,279.64,224.44
2016,3,7,12,45,189.5,306.0,1.9,10.0,445.0,405.91,326.0
2016,3,7,13,0,356.0,328.0,2.0,10.0,589.0,515.48,410.68
2016,3,7,13,15,271.5,336.0,2.05,10.0,532.5,456.78,363.66
2016,3,7,13,30,187.0,344.0,2.1,10.0,476.0,404.71,322.65
2016,3,7,13,45,122.5,320.0,2.15,10.0,405.0,341.27,272.93
2016,3,7,14,0,58.0,296.0,2.2,10.0,334.0,286.69,230.0
2016,3,7,14,15,258.5,265.5,2.2,10.0,426.5,326.58,259.8
2016,3,7,14,30,459.0,235.0,2.2,10.0,519.0,350.11,273.01
2016,3,7,14,45,448.0,222.0,2.25,10.5,485.5,309.29,237.25
2016,3,7,15,0,437.0,209.0,2.3,11.0,452.0,269.26,202.34
2016,3,7,15,15,512.0,171.5,2.25,11.0,435.0,227.36,163.05
2016,3,7,15,30,587.0,134.0,2.2,11.0,418.0,177.42,117.88
2016,3,7,15,45,347.5,152.0,2.2,11.0,316.0,143.81,103.03
2016,3,7,16,0,108.0,170.0,2.2,11.0,214.0,132.9,105.93
2016,3,7,16,15,346.0,128.0,2.15,10.5,242.0,88.88,74.49
2016,3,7,16,30,584.0,86.0,2.1,10.0,270.0,60.76,49.55
2016,3,7,16,45,521.0,77.5,2.1,10.0,219.5,56.76,45.93
2016,3,7,17,0,458.0,69.0,2.1,10.0,169.0,52.63,42.01
2016,3,7,17,15,360.0,56.5,2.05,9.5,122.5,42.88,32.88
2016,3,7,17,30,262.0,44.0,2.0,9.0,76.0,34.12,24.31
2016,3,7,17,45,131.0,22.0,2.0,9.0,38.0,17.16,6.23
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,156.5,16.0,1.1,8.0,31.0,109.57,0.0
2016,3,8,7,0,313.0,32.0,1.1,9.0,62.0,226.33,175.56
2016,3,8,7,15,422.0,42.5,1.1,9.0,109.0,309.77,254.37
2016,3,8,7,30,531.0,53.0,1.1,9.0,156.0,401.04,333.34
2016,3,8,7,45,593.0,60.5,1.1,9.5,207.5,466.1,387.66
2016,3,8,8,0,655.0,68.0,1.1,10.0,259.0,533.56,441.34
2016,3,8,8,15,697.0,73.5,1.05,10.5,310.0,586.67,481.16
2016,3,8,8,30,739.0,79.0,1.0,11.0,361.0,639.87,518.91
2016,3,8,8,45,762.5,84.5,1.0,11.5,408.5,675.72,542.44
2016,3,8,9,0,786.0,90.0,1.0,12.0,456.0,713.6,567.0
2016,3,8,9,15,806.5,93.5,0.95,12.0,500.0,744.88,586.7
2016,3,8,9,30,827.0,97.0,0.9,12.0,544.0,773.8,604.47
2016,3,8,9,45,835.5,102.0,0.9,12.5,581.0,792.3,614.4
2016,3,8,10,0,844.0,107.0,0.9,13.0,618.0,807.77,622.35
2016,3,8,10,15,667.5,174.0,0.9,13.0,591.5,742.07,574.49
2016,3,8,10,30,491.0,241.0,0.9,13.0,565.0,662.93,514.33
2016,3,8,10,45,441.0,270.0,0.9,13.0,569.0,646.56,501.26
2016,3,8,11,0,391.0,299.0,0.9,13.0,573.0,620.55,480.77
2016,3,8,11,15,474.5,275.0,0.95,13.0,615.5,659.72,510.6
2016,3,8,11,30,558.0,251.0,1.0,13.0,658.0,687.62,531.5
2016,3,8,11,45,370.0,309.5,1.05,13.0,580.5,584.17,453.08
2016,3,8,12,0,182.0,368.0,1.1,13.0,503.0,487.4,378.83
2016,3,8,12,15,125.5,357.0,1.05,12.5,450.5,428.54,334.88
2016,3,8,12,30,69.0,346.0,1.0,12.0,398.0,370.06,290.28
2016,3,8,12,45,257.5,321.5,0.95,12.0,512.0,465.37,365.5
2016,3,8,13,0,446.0,297.0,0.9,12.0,626.0,543.95,423.88
2016,3,8,13,15,287.5,320.5,0.95,12.0,531.0,453.19,353.87
2016,3,8,13,30,129.0,344.0,1.0,12.0,436.0,374.93,293.94
2016,3,8,13,45,198.5,328.0,1.05,12.0,464.5,385.1,302.31
2016,3,8,14,0,268.0,312.0,1.1,12.0,493.0,386.21,302.27
2016,3,8,14,15,180.5,298.5,1.15,12.0,418.5,327.14,256.68
2016,3,8,14,30,93.0,285.0,1.2,12.0,344.0,277.63,219.15
2016,3,8,14,45,109.0,270.0,1.3,12.0,335.0,262.19,206.67
2016,3,8,15,0,125.0,255.0,1.4,12.0,326.0,239.63,187.95
2016,3,8,15,15,174.0,233.0,1.35,11.5,323.0,221.73,171.59
2016,3,8,15,30,223.0,211.0,1.3,11.0,320.0,198.86,151.16
2016,3,8,15,45,111.5,130.0,1.3,11.0,184.5,116.23,88.81
2016,3,8,16,0,0.0,49.0,1.3,11.0,49.0,45.54,33.67
2016,3,8,16,15,0.0,42.5,1.2,10.5,42.5,39.47,30.22
2016,3,8,16,30,0.0,36.0,1.1,10.0,36.0,33.42,24.86
2016,3,8,16,45,0.0,29.5,1.05,10.0,29.5,27.37,19.35
2016,3,8,17,0,0.0,23.0,1.0,10.0,23.0,21.32,13.77
2016,3,8,17,15,0.0,16.5,0.95,9.5,16.5,15.29,8.17
2016,3,8,17,30,0.0,10.0,0.9,9.0,10.0,9.26,2.53
2016,3,8,17,45,0.0,5.5,0.85,9.0,5.5,5.09,0.0
2016,3,8,18,0,0.0,1.0,0.8,9.0,1.0,0.95,0.0
2016,3,8,18,15,0.0,0.5,0.7,9.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,1.05,10.5,3.0,2.77,0.0
2016,3,9,7,0,0.0,6.0,1.1,11.0,6.0,5.55,0.0
2016,3,9,7,15,0.0,11.5,1.05,11.0,11.5,10.65,3.44
2016,3,9,7,30,0.0,17.0,1.0,11.0,17.0,15.75,7.99
2016,3,9,7,45,0.0,22.0,1.0,11.5,22.0,20.39,12.08
2016,3,9,8,0,0.0,27.0,1.0,12.0,27.0,25.04,16.1
2016,3,9,8,15,0.0,33.0,0.95,12.0,33.0,30.63,20.91
2016,3,9,8,30,0.0,39.0,0.9,12.0,39.0,36.22,25.66
2016,3,9,8,45,4.0,101.0,0.85,12.5,103.0,98.66,78.61
2016,3,9,9,0,8.0,163.0,0.8,13.0,167.0,165.77,133.58
2016,3,9,9,15,11.0,179.0,0.8,13.0,184.5,183.39,147.32
2016,3,9,9,30,14.0,195.0,0.8,13.0,202.0,201.01,161.11
2016,3,9,9,45,44.5,234.0,0.8,13.5,261.0,275.48,220.27
2016,3,9,10,0,75.0,273.0,0.8,14.0,320.0,340.22,269.78
2016,3,9,10,15,75.0,288.0,0.75,14.0,336.5,353.31,278.45
2016,3,9,10,30,75.0,303.0,0.7,14.0,353.0,365.95,287.11
2016,3,9,10,45,66.5,309.0,0.7,14.5,354.5,361.83,282.61
2016,3,9,11,0,58.0,315.0,0.7,15.0,356.0,357.64,278.27
2016,3,9,11,15,94.5,337.0,0.7,15.0,406.0,404.78,314.11
2016,3,9,11,30,131.0,359.0,0.7,15.0,456.0,456.7,352.32
2016,3,9,11,45,103.0,355.0,0.7,15.5,431.5,419.24,322.76
2016,3,9,12,0,75.0,351.0,0.7,16.0,407.0,389.47,299.6
2016,3,9,12,15,52.0,326.0,0.7,16.0,365.0,344.6,265.86
2016,3,9,12,30,29.0,301.0,0.7,16.0,323.0,301.62,233.29
2016,3,9,12,45,30.5,301.0,0.75,16.0,323.5,299.21,231.91
2016,3,9,13,0,32.0,301.0,0.8,16.0,324.0,296.56,230.09
2016,3,9,13,15,27.0,285.5,0.75,16.0,305.0,276.23,214.47
2016,3,9,13,30,22.0,270.0,0.7,16.0,286.0,258.58,200.99
2016,3,9,13,45,30.5,276.0,0.7,16.0,297.5,262.55,204.29
2016,3,9,14,0,39.0,282.0,0.7,16.0,309.0,267.28,207.97
2016,3,9,14,15,42.0,273.0,0.7,16.0,301.0,256.28,199.52
2016,3,9,14,30,45.0,264.0,0.7,16.0,293.0,244.91,190.79
2016,3,9,14,45,45.5,249.5,0.7,16.0,277.5,228.13,177.81
2016,3,9,15,0,46.0,235.0,0.7,16.0,262.0,211.34,164.76
2016,3,9,15,15,27.5,202.5,0.65,15.5,218.5,177.56,139.12
2016,3,9,15,30,9.0,170.0,0.6,15.0,175.0,151.79,119.86
2016,3,9,15,45,26.0,166.5,0.6,15.0,178.0,141.5,111.31
2016,3,9,16,0,43.0,163.0,0.6,15.0,181.0,134.04,105.73
2016,3,9,16,15,36.5,143.0,0.55,14.5,157.0,116.44,97.06
2016,3,9,16,30,30.0,123.0,0.5,14.0,133.0,101.4,84.37
2016,3,9,16,45,23.0,102.5,0.5,14.0,109.0,85.66,70.64
2016,3,9,17,0,16.0,82.0,0.5,14.0,85.0,71.9,58.34
2016,3,9,17,15,8.0,61.0,0.5,13.5,62.5,54.15,42.34
2016,3,9,17,30,0.0,40.0,0.5,13.0,40.0,36.19,25.87
2016,3,9,17,45,0.0,23.0,0.5,13.0,23.0,21.19,10.2
2016,3,9,18,0,0.0,6.0,0.5,13.0,6.0,5.72,0.0
2016,3,9,18,15,0.0,3.0,0.5,12.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,160.0,17.0,1.1,11.5,34.0,116.81,38.17
2016,3,10,7,0,320.0,34.0,1.1,12.0,68.0,235.05,184.47
2016,3,10,7,15,422.5,44.0,1.1,12.5,115.0,315.73,257.26
2016,3,10,7,30,525.0,54.0,1.1,13.0,162.0,403.57,331.47
2016,3,10,7,45,587.5,61.0,1.1,13.5,213.0,468.62,384.62
2016,3,10,8,0,650.0,68.0,1.1,14.0,264.0,536.12,437.24
2016,3,10,8,15,691.0,73.0,1.1,14.0,315.0,588.08,476.66
2016,3,10,8,30,732.0,78.0,1.1,14.0,366.0,636.65,511.51
2016,3,10,8,45,445.0,143.5,1.15,14.5,325.5,514.31,414.16
2016,3,10,9,0,158.0,209.0,1.2,15.0,285.0,354.25,284.71
2016,3,10,9,15,224.5,223.0,1.2,15.0,341.0,420.71,337.84
2016,3,10,9,30,291.0,237.0,1.2,15.0,397.0,500.14,397.71
2016,3,10,9,45,181.5,256.0,1.25,15.5,358.0,421.04,333.52
2016,3,10,10,0,72.0,275.0,1.3,16.0,319.0,340.05,267.97
2016,3,10,10,15,111.0,298.0,1.3,16.0,370.0,393.44,309.62
2016,3,10,10,30,150.0,321.0,1.3,16.0,421.0,455.94,356.37
2016,3,10,10,45,172.5,333.0,1.3,16.0,452.5,481.71,374.88
2016,3,10,11,0,195.0,345.0,1.3,16.0,484.0,506.31,392.64
2016,3,10,11,15,285.0,335.5,1.25,16.0,544.0,568.32,438.84
2016,3,10,11,30,375.0,326.0,1.2,16.0,604.0,618.66,475.34
2016,3,10,11,45,378.0,327.5,1.2,16.0,610.5,610.47,468.43
2016,3,10,12,0,381.0,329.0,1.2,16.0,617.0,600.82,461.05
2016,3,10,12,15,302.5,350.0,1.15,16.0,579.0,550.83,422.71
2016,3,10,12,30,224.0,371.0,1.1,16.0,541.0,500.7,384.51
2016,3,10,12,45,152.0,360.5,1.1,16.0,475.5,433.16,333.96
2016,3,10,13,0,80.0,350.0,1.1,16.0,410.0,369.79,285.98
2016,3,10,13,15,42.0,267.0,1.05,16.0,298.5,268.5,209.02
2016,3,10,13,30,4.0,184.0,1.0,16.0,187.0,172.1,133.91
2016,3,10,13,45,87.5,256.0,0.95,16.0,315.5,273.49,213.99
2016,3,10,14,0,171.0,328.0,0.9,16.0,444.0,360.84,279.17
2016,3,10,14,15,98.5,286.5,0.85,16.0,352.5,290.0,224.69
2016,3,10,14,30,26.0,245.0,0.8,16.0,261.0,228.58,178.39
2016,3,10,14,45,13.0,190.5,0.75,16.0,198.5,176.01,137.71
2016,3,10,15,0,0.0,136.0,0.7,16.0,136.0,124.55,97.22
2016,3,10,15,15,35.0,174.0,0.65,15.5,191.0,157.59,123.15
2016,3,10,15,30,70.0,212.0,0.6,15.0,246.0,185.45,144.33
2016,3,10,15,45,35.0,163.0,0.6,15.0,180.0,140.12,109.65
2016,3,10,16,0,0.0,114.0,0.6,15.0,114.0,102.57,80.69
2016,3,10,16,15,0.0,99.0,0.6,14.5,99.0,89.36,73.61
2016,3,10,16,30,0.0,84.0,0.6,14.0,84.0,76.33,62.48
2016,3,10,16,45,0.0,69.0,0.6,14.0,69.0,63.17,50.89
2016,3,10,17,0,0.0,54.0,0.6,14.0,54.0,49.88,38.97
2016,3,10,17,15,0.0,39.5,0.65,13.5,39.5,36.7,27.02
2016,3,10,17,30,0.0,25.0,0.7,13.0,25.0,23.2,14.65
2016,3,10,17,45,0.0,14.5,0.75,13.0,14.5,13.44,4.71
2016,3,10,18,0,0.0,4.0,0.8,13.0,4.0,3.81,0.0
2016,3,10,18,15,0.0,2.0,0.85,13.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,1.95,12.0,5.0,4.62,0.0
2016,3,11,7,0,0.0,10.0,2.0,12.0,10.0,9.26,1.99
2016,3,11,7,15,0.0,17.0,2.05,12.0,17.0,15.75,7.78
2016,3,11,7,30,0.0,24.0,2.1,12.0,24.0,22.25,13.54
2016,3,11,7,45,0.0,31.5,2.2,12.0,31.5,29.23,19.66
2016,3,11,8,0,0.0,39.0,2.3,12.0,39.0,36.21,25.71
2016,3,11,8,15,0.0,46.5,2.35,12.0,46.5,43.2,31.68
2016,3,11,8,30,0.0,54.0,2.4,12.0,54.0,50.2,37.58
2016,3,11,8,45,0.0,55.5,2.5,12.0,55.5,51.6,38.66
2016,3,11,9,0,0.0,57.0,2.6,12.0,57.0,53.01,39.72
2016,3,11,9,15,3.5,120.5,2.6,12.0,123.0,116.87,93.5
2016,3,11,9,30,7.0,184.0,2.6,12.0,189.0,183.74,148.51
2016,3,11,9,45,65.5,237.5,2.65,12.5,278.5,296.17,240.52
2016,3,11,10,0,124.0,291.0,2.7,13.0,368.0,411.0,330.92
2016,3,11,10,15,62.0,222.0,2.75,13.0,260.5,272.23,219.33
2016,3,11,10,30,0.0,153.0,2.8,13.0,153.0,144.35,114.11
2016,3,11,10,45,77.0,251.5,2.9,13.0,306.5,310.75,250.49
2016,3,11,11,0,154.0,350.0,3.0,13.0,460.0,479.29,381.94
2016,3,11,11,15,99.0,336.0,2.85,13.0,407.5,407.77,324.14
2016,3,11,11,30,44.0,322.0,2.7,13.0,355.0,346.64,274.98
2016,3,11,11,45,80.0,347.0,2.6,13.0,408.0,394.63,312.94
2016,3,11,12,0,116.0,372.0,2.5,13.0,461.0,440.13,347.88
2016,3,11,12,15,250.5,354.5,2.45,13.0,545.5,519.34,410.21
2016,3,11,12,30,385.0,337.0,2.4,13.0,630.0,581.75,458.09
2016,3,11,12,45,199.5,294.0,2.35,13.0,446.0,404.04,320.53
2016,3,11,13,0,14.0,251.0,2.3,13.0,262.0,240.64,190.42
2016,3,11,13,15,20.0,266.5,2.35,12.5,281.5,256.6,204.15
2016,3,11,13,30,26.0,282.0,2.4,12.0,301.0,271.59,216.53
2016,3,11,13,45,16.5,243.0,2.5,12.0,255.0,230.13,183.62
2016,3,11,14,0,7.0,204.0,2.6,12.0,209.0,189.82,151.48
2016,3,11,14,15,3.5,162.5,2.55,11.5,165.0,150.76,120.2
2016,3,11,14,30,0.0,121.0,2.5,11.0,121.0,112.02,88.71
2016,3,11,14,45,40.5,188.0,2.45,11.0,211.0,178.22,142.67
2016,3,11,15,0,81.0,255.0,2.4,11.0,301.0,235.74,188.05
2016,3,11,15,15,40.5,197.0,2.35,11.0,220.0,176.54,141.05
2016,3,11,15,30,0.0,139.0,2.3,11.0,139.0,125.57,100.92
2016,3,11,15,45,0.0,101.0,2.3,11.0,101.0,92.79,73.72
2016,3,11,16,0,0.0,63.0,2.3,11.0,63.0,58.6,44.85
2016,3,11,16,15,0.0,54.5,2.25,10.5,54.5,50.66,40.26
2016,3,11,16,30,0.0,46.0,2.2,10.0,46.0,42.73,33.26
2016,3,11,16,45,0.0,37.5,2.2,10.0,37.5,34.81,26.09
2016,3,11,17,0,0.0,29.0,2.2,10.0,29.0,26.9,18.83
2016,3,11,17,15,0.0,21.5,2.2,9.5,21.5,19.93,12.37
2016,3,11,17,30,0.0,14.0,2.2,9.0,14.0,12.97,5.87
2016,3,11,17,45,0.0,8.0,2.2,9.0,8.0,7.4,0.26
2016,3,11,18,0,0.0,2.0,2.2,9.0,2.0,1.91,0.0
2016,3,11,18,15,0.0,1.0,2.2,9.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,0.95,9.5,6.5,6.01,0.0
2016,3,12,7,0,0.0,13.0,1.0,10.0,13.0,12.04,4.43
2016,3,12,7,15,0.0,22.0,1.05,10.0,22.0,20.4,11.91
2016,3,12,7,30,0.0,31.0,1.1,10.0,31.0,28.76,19.37
2016,3,12,7,45,0.0,41.0,1.2,10.0,41.0,38.07,27.56
2016,3,12,8,0,0.0,51.0,1.3,10.0,51.0,47.39,35.65
2016,3,12,8,15,0.0,61.0,1.35,10.0,61.0,56.72,43.64
2016,3,12,8,30,0.0,71.0,1.4,10.0,71.0,66.06,51.53
2016,3,12,8,45,0.0,99.0,1.45,10.5,99.0,93.46,74.55
2016,3,12,9,0,0.0,127.0,1.5,11.0,127.0,121.35,97.54
2016,3,12,9,15,0.5,147.5,1.55,11.0,148.0,141.89,114.29
2016,3,12,9,30,1.0,168.0,1.6,11.0,169.0,162.33,130.8
2016,3,12,9,45,11.5,202.0,1.65,11.5,210.0,204.59,165.02
2016,3,12,10,0,22.0,236.0,1.7,12.0,251.0,246.78,198.46
2016,3,12,10,15,11.0,158.5,1.7,12.0,166.0,159.03,126.9
2016,3,12,10,30,0.0,81.0,1.7,12.0,81.0,75.52,57.77
2016,3,12,10,45,6.5,162.0,1.75,12.0,167.0,158.03,125.94
2016,3,12,11,0,13.0,243.0,1.8,12.0,253.0,241.47,192.83
2016,3,12,11,15,8.5,212.0,1.8,12.0,218.5,206.91,164.63
2016,3,12,11,30,4.0,181.0,1.8,12.0,184.0,173.15,137.32
2016,3,12,11,45,4.5,183.5,1.85,12.5,187.0,175.49,138.99
2016,3,12,12,0,5.0,186.0,1.9,13.0,190.0,177.78,140.54
2016,3,12,12,15,12.0,232.0,1.9,13.0,241.5,225.31,178.63
2016,3,12,12,30,19.0,278.0,1.9,13.0,293.0,271.76,215.21
2016,3,12,12,45,11.5,231.0,1.95,13.0,240.0,222.02,175.71
2016,3,12,13,0,4.0,184.0,2.0,13.0,187.0,173.28,136.85
2016,3,12,13,15,6.5,204.0,2.0,13.0,209.0,192.39,152.45
2016,3,12,13,30,9.0,224.0,2.0,13.0,231.0,210.89,167.33
2016,3,12,13,45,4.5,122.5,2.0,13.0,126.0,116.08,90.76
2016,3,12,14,0,0.0,21.0,2.0,13.0,21.0,19.54,10.81
2016,3,12,14,15,2.5,107.0,1.95,13.0,108.5,100.54,78.51
2016,3,12,14,30,5.0,193.0,1.9,13.0,196.0,177.2,141.22
2016,3,12,14,45,6.5,191.5,1.9,13.0,195.5,175.09,139.53
2016,3,12,15,0,8.0,190.0,1.9,13.0,195.0,172.59,137.74
2016,3,12,15,15,4.0,162.5,1.85,13.0,165.0,147.16,117.39
2016,3,12,15,30,0.0,135.0,1.8,13.0,135.0,122.31,97.4
2016,3,12,15,45,0.0,88.0,1.75,13.0,88.0,81.63,63.73
2016,3,12,16,0,0.0,41.0,1.7,13.0,41.0,38.09,27.02
2016,3,12,16,15,0.0,35.5,1.65,12.5,35.5,32.96,24.09
2016,3,12,16,30,0.0,30.0,1.6,12.0,30.0,27.84,19.58
2016,3,12,16,45,0.0,24.5,1.6,12.0,24.5,22.72,14.96
2016,3,12,17,0,0.0,19.0,1.6,12.0,19.0,17.61,10.29
2016,3,12,17,15,0.0,14.0,1.55,11.5,14.0,12.97,6.02
2016,3,12,17,30,0.0,9.0,1.5,11.0,9.0,8.33,1.72
2016,3,12,17,45,0.0,5.0,1.5,11.0,5.0,4.62,0.0
2016,3,12,18,0,0.0,1.0,1.5,11.0,1.0,0.95,0.0
2016,3,12,18,15,0.0,0.5,1.5,11.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,12.0,0.5,0.46,0.0
2016,3,13,7,0,0.0,1.0,1.4,12.0,1.0,0.92,0.0
2016,3,13,7,15,0.0,2.0,1.4,12.0,2.0,1.85,0.0
2016,3,13,7,30,0.0,3.0,1.4,12.0,3.0,2.78,0.0
2016,3,13,7,45,0.0,4.0,1.45,12.5,4.0,3.7,0.0
2016,3,13,8,0,0.0,5.0,1.5,13.0,5.0,4.63,0.0
2016,3,13,8,15,0.0,6.0,1.5,13.0,6.0,5.56,0.0
2016,3,13,8,30,0.0,7.0,1.5,13.0,7.0,6.49,0.0
2016,3,13,8,45,0.0,10.5,1.55,13.0,10.5,9.74,2.72
2016,3,13,9,0,0.0,14.0,1.6,13.0,14.0,12.99,5.48
2016,3,13,9,15,0.0,35.0,1.6,13.0,35.0,32.53,22.09
2016,3,13,9,30,0.0,56.0,1.6,13.0,56.0,52.11,38.55
2016,3,13,9,45,0.0,52.0,1.6,13.0,52.0,48.39,35.3
2016,3,13,10,0,0.0,48.0,1.6,13.0,48.0,44.68,32.09
2016,3,13,10,15,6.0,137.5,1.6,13.0,141.5,134.44,106.63
2016,3,13,10,30,12.0,227.0,1.6,13.0,235.0,226.91,180.94
2016,3,13,10,45,7.5,201.5,1.65,13.0,207.0,197.24,156.55
2016,3,13,11,0,3.0,176.0,1.7,13.0,179.0,168.34,133.11
2016,3,13,11,15,3.0,173.0,1.7,13.0,176.0,165.11,130.44
2016,3,13,11,30,3.0,170.0,1.7,13.0,173.0,161.92,127.77
2016,3,13,11,45,1.5,158.5,1.7,13.5,160.0,149.59,117.48
2016,3,13,12,0,0.0,147.0,1.7,14.0,147.0,137.44,107.39
2016,3,13,12,15,0.5,151.0,1.7,13.5,151.5,141.38,110.81
2016,3,13,12,30,1.0,155.0,1.7,13.0,156.0,145.25,114.17
2016,3,13,12,45,4.5,185.5,1.75,13.0,189.5,175.52,138.68
2016,3,13,13,0,8.0,216.0,1.8,13.0,223.0,205.11,162.41
2016,3,13,13,15,4.0,153.0,1.75,13.0,156.5,144.42,113.57
2016,3,13,13,30,0.0,90.0,1.7,13.0,90.0,83.98,64.33
2016,3,13,13,45,0.0,125.0,1.65,13.0,125.0,116.13,90.93
2016,3,13,14,0,0.0,160.0,1.6,13.0,160.0,147.59,116.65
2016,3,13,14,15,7.0,192.5,1.55,13.0,197.0,178.73,141.91
2016,3,13,14,30,14.0,225.0,1.5,13.0,234.0,207.91,165.35
2016,3,13,14,45,7.0,124.0,1.5,13.0,128.5,116.67,91.6
2016,3,13,15,0,0.0,23.0,1.5,13.0,23.0,21.38,12.5
2016,3,13,15,15,0.0,81.0,1.45,13.0,81.0,75.44,58.27
2016,3,13,15,30,0.0,139.0,1.4,13.0,139.0,125.72,100.29
2016,3,13,15,45,0.0,124.5,1.4,13.0,124.5,112.62,89.59
2016,3,13,16,0,0.0,110.0,1.4,13.0,110.0,99.59,79.0
2016,3,13,16,15,0.0,95.5,1.35,13.0,95.5,86.74,71.79
2016,3,13,16,30,0.0,81.0,1.3,13.0,81.0,74.07,60.75
2016,3,13,16,45,0.0,66.5,1.3,13.0,66.5,61.28,49.43
2016,3,13,17,0,0.0,52.0,1.3,13.0,52.0,48.34,37.79
2016,3,13,17,15,0.0,38.5,1.25,13.0,38.5,35.76,26.3
2016,3,13,17,30,0.0,25.0,1.2,13.0,25.0,23.19,14.74
2016,3,13,17,45,0.0,14.5,1.2,13.0,14.5,13.44,5.31
2016,3,13,18,0,0.0,4.0,1.2,13.0,4.0,3.81,0.0
2016,3,13,18,15,0.0,2.0,1.15,12.5,2.0,1.91,0.0
2016,3,13,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
