Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.2,9.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.2,9.0,9.0,8.58,0.0
2016,3,14,6,45,51.0,28.0,1.25,9.5,34.0,66.59,42.61
2016,3,14,7,0,102.0,47.0,1.3,10.0,59.0,128.68,102.76
2016,3,14,7,15,140.5,68.0,1.3,10.0,94.5,178.93,147.91
2016,3,14,7,30,179.0,89.0,1.3,10.0,130.0,231.03,193.58
2016,3,14,7,45,197.5,111.5,1.35,10.5,166.5,274.06,229.84
2016,3,14,8,0,216.0,134.0,1.4,11.0,203.0,317.23,265.03
2016,3,14,8,15,245.5,149.0,1.4,11.0,240.5,358.71,298.57
2016,3,14,8,30,275.0,164.0,1.4,11.0,278.0,401.13,332.05
2016,3,14,8,45,386.5,163.0,1.45,11.5,344.0,499.99,409.82
2016,3,14,9,0,498.0,162.0,1.5,12.0,410.0,590.69,478.53
2016,3,14,9,15,449.5,192.5,1.5,12.0,431.0,591.95,475.98
2016,3,14,9,30,401.0,223.0,1.5,12.0,452.0,577.26,462.61
2016,3,14,9,45,493.5,208.0,1.5,12.0,509.0,648.91,516.62
2016,3,14,10,0,586.0,193.0,1.5,12.0,566.0,708.3,560.0
2016,3,14,10,15,526.5,228.0,1.5,12.0,575.0,694.76,546.68
2016,3,14,10,30,467.0,263.0,1.5,12.0,584.0,677.71,531.68
2016,3,14,10,45,356.5,306.0,1.5,12.5,556.5,615.87,482.4
2016,3,14,11,0,246.0,349.0,1.5,13.0,529.0,554.25,433.26
2016,3,14,11,15,395.5,308.5,1.5,13.0,605.0,633.24,494.66
2016,3,14,11,30,545.0,268.0,1.5,13.0,681.0,706.59,549.13
2016,3,14,11,45,540.0,274.0,1.5,13.0,687.0,693.36,538.02
2016,3,14,12,0,535.0,280.0,1.5,13.0,693.0,678.27,526.45
2016,3,14,12,15,491.0,297.0,1.5,13.0,676.5,643.74,500.12
2016,3,14,12,30,447.0,314.0,1.5,13.0,660.0,609.43,473.99
2016,3,14,12,45,475.0,299.5,1.55,13.0,663.5,594.84,463.79
2016,3,14,13,0,503.0,285.0,1.6,13.0,667.0,577.41,450.97
2016,3,14,13,15,510.0,275.5,1.6,13.0,656.5,549.12,429.24
2016,3,14,13,30,517.0,266.0,1.6,13.0,646.0,519.28,405.96
2016,3,14,13,45,510.5,258.5,1.6,13.0,624.5,482.86,377.17
2016,3,14,14,0,504.0,251.0,1.6,13.0,603.0,446.13,347.58
2016,3,14,14,15,509.0,237.0,1.6,13.0,579.0,408.59,316.66
2016,3,14,14,30,514.0,223.0,1.6,13.0,555.0,370.03,284.14
2016,3,14,14,45,527.5,204.5,1.65,13.0,528.0,329.59,249.29
2016,3,14,15,0,541.0,186.0,1.7,13.0,501.0,287.52,212.36
2016,3,14,15,15,620.0,157.5,1.7,12.5,493.0,249.44,176.08
2016,3,14,15,30,699.0,129.0,1.7,12.0,485.0,202.35,132.63
2016,3,14,15,45,674.5,121.0,1.75,12.0,438.5,152.98,94.91
2016,3,14,16,0,650.0,113.0,1.8,12.0,392.0,106.16,66.78
2016,3,14,16,15,607.0,106.5,1.7,11.5,341.0,72.33,59.4
2016,3,14,16,30,564.0,100.0,1.6,11.0,290.0,70.73,58.26
2016,3,14,16,45,509.5,89.5,1.55,11.0,239.5,65.49,53.62
2016,3,14,17,0,455.0,79.0,1.5,11.0,189.0,58.17,46.94
2016,3,14,17,15,365.0,66.5,1.45,10.5,141.0,50.04,39.4
2016,3,14,17,30,275.0,54.0,1.4,10.0,93.0,41.58,31.27
2016,3,14,17,45,137.5,36.0,1.4,9.5,55.5,29.37,18.85
2016,3,14,18,0,0.0,18.0,1.4,9.0,18.0,16.31,0.0
2016,3,14,18,15,0.0,9.0,1.4,9.0,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.5,6.0,1.0,7.5,7.0,0.0,0.0
2016,3,15,6,30,59.0,12.0,1.0,8.0,14.0,38.24,0.0
2016,3,15,6,45,204.0,27.5,1.05,8.5,51.0,162.54,116.91
2016,3,15,7,0,349.0,43.0,1.1,9.0,88.0,267.94,218.58
2016,3,15,7,15,440.5,53.0,1.1,9.5,137.0,346.4,287.63
2016,3,15,7,30,532.0,63.0,1.1,10.0,186.0,430.65,358.42
2016,3,15,7,45,598.0,68.5,1.15,10.5,239.0,497.91,413.02
2016,3,15,8,0,664.0,74.0,1.2,11.0,292.0,567.62,467.29
2016,3,15,8,15,703.0,79.0,1.2,11.0,343.5,619.34,505.8
2016,3,15,8,30,742.0,84.0,1.2,11.0,395.0,667.27,539.74
2016,3,15,8,45,774.0,86.5,1.2,11.5,444.0,710.33,568.25
2016,3,15,9,0,806.0,89.0,1.2,12.0,493.0,751.97,595.08
2016,3,15,9,15,825.5,92.0,1.2,12.5,537.5,782.44,613.46
2016,3,15,9,30,845.0,95.0,1.2,13.0,582.0,810.47,630.0
2016,3,15,9,45,861.0,96.5,1.25,13.5,621.0,831.21,642.03
2016,3,15,10,0,877.0,98.0,1.3,14.0,660.0,843.07,648.05
2016,3,15,10,15,887.5,99.5,1.25,14.0,692.0,853.46,653.1
2016,3,15,10,30,898.0,101.0,1.2,14.0,724.0,860.64,656.06
2016,3,15,10,45,906.0,102.0,1.15,14.5,749.0,861.89,653.94
2016,3,15,11,0,914.0,103.0,1.1,15.0,774.0,859.77,649.76
2016,3,15,11,15,918.0,103.5,1.1,15.0,791.0,850.51,642.91
2016,3,15,11,30,922.0,104.0,1.1,15.0,808.0,837.95,634.06
2016,3,15,11,45,925.0,104.0,1.1,15.0,816.5,820.83,622.27
2016,3,15,12,0,928.0,104.0,1.1,15.0,825.0,800.53,608.44
2016,3,15,12,15,928.0,104.0,1.1,15.0,825.5,774.95,591.06
2016,3,15,12,30,928.0,104.0,1.1,15.0,826.0,746.5,571.73
2016,3,15,12,45,930.0,102.0,1.15,15.5,819.5,714.75,548.04
2016,3,15,13,0,932.0,100.0,1.2,16.0,813.0,680.27,521.94
2016,3,15,13,15,928.0,99.0,1.2,16.0,797.0,640.59,491.96
2016,3,15,13,30,924.0,98.0,1.2,16.0,781.0,598.88,459.78
2016,3,15,13,45,918.5,96.5,1.2,16.0,757.5,554.14,424.5
2016,3,15,14,0,913.0,95.0,1.2,16.0,734.0,507.88,387.04
2016,3,15,14,15,904.0,93.5,1.2,15.5,703.0,458.85,347.03
2016,3,15,14,30,895.0,92.0,1.2,15.0,672.0,409.04,305.08
2016,3,15,14,45,882.5,89.5,1.25,15.0,634.5,356.72,259.69
2016,3,15,15,0,870.0,87.0,1.3,15.0,597.0,304.42,213.51
2016,3,15,15,15,853.0,84.5,1.3,14.5,554.0,245.46,162.47
2016,3,15,15,30,836.0,82.0,1.3,14.0,511.0,193.14,118.09
2016,3,15,15,45,812.5,78.5,1.3,14.0,463.0,140.6,77.81
2016,3,15,16,0,789.0,75.0,1.3,14.0,415.0,90.28,48.18
2016,3,15,16,15,755.0,71.0,1.25,13.5,364.0,50.1,39.22
2016,3,15,16,30,721.0,67.0,1.2,13.0,313.0,48.93,38.4
2016,3,15,16,45,672.5,61.0,1.2,13.0,261.0,45.97,35.79
2016,3,15,17,0,624.0,55.0,1.2,13.0,209.0,39.13,29.59
2016,3,15,17,15,543.5,47.5,1.2,12.5,158.0,34.98,25.72
2016,3,15,17,30,463.0,40.0,1.2,12.0,107.0,30.69,21.5
2016,3,15,17,45,325.0,28.0,1.3,11.5,65.5,21.97,12.75
2016,3,15,18,0,187.0,16.0,1.4,11.0,24.0,12.75,0.0
2016,3,15,18,15,93.5,8.0,1.4,10.5,12.0,7.63,0.0
2016,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,57.0,6.5,1.05,8.5,8.5,0.0,0.0
2016,3,16,6,30,114.0,13.0,0.9,9.0,17.0,64.67,0.0
2016,3,16,6,45,266.5,26.5,0.8,9.5,56.5,196.09,145.59
2016,3,16,7,0,419.0,40.0,0.7,10.0,96.0,304.61,247.19
2016,3,16,7,15,507.5,48.5,0.7,10.5,146.5,382.28,314.38
2016,3,16,7,30,596.0,57.0,0.7,11.0,197.0,465.56,382.85
2016,3,16,7,45,652.0,63.0,0.7,11.5,250.5,529.1,432.77
2016,3,16,8,0,708.0,69.0,0.7,12.0,304.0,590.6,478.97
2016,3,16,8,15,745.0,73.5,0.75,12.5,356.5,642.18,515.15
2016,3,16,8,30,782.0,78.0,0.8,13.0,409.0,693.27,549.91
2016,3,16,8,45,808.5,81.0,0.85,13.5,458.0,733.63,576.1
2016,3,16,9,0,835.0,84.0,0.9,14.0,507.0,772.28,600.7
2016,3,16,9,15,853.5,87.0,0.85,14.5,552.0,802.47,617.56
2016,3,16,9,30,872.0,90.0,0.8,15.0,597.0,830.12,632.44
2016,3,16,9,45,886.0,92.0,0.8,15.5,636.0,844.02,638.73
2016,3,16,10,0,900.0,94.0,0.8,16.0,675.0,861.14,647.43
2016,3,16,10,15,910.0,95.5,0.8,16.0,707.0,871.22,652.65
2016,3,16,10,30,920.0,97.0,0.8,16.0,739.0,877.99,655.91
2016,3,16,10,45,927.0,98.5,0.85,16.5,764.0,878.87,655.14
2016,3,16,11,0,934.0,100.0,0.9,17.0,789.0,876.31,652.31
2016,3,16,11,15,938.0,100.5,0.9,17.0,806.5,866.81,645.44
2016,3,16,11,30,942.0,101.0,0.9,17.0,824.0,853.93,636.56
2016,3,16,11,45,944.5,101.5,0.9,17.0,832.5,836.54,624.84
2016,3,16,12,0,947.0,102.0,0.9,17.0,841.0,815.92,611.08
2016,3,16,12,15,946.5,102.0,0.9,17.0,841.5,789.46,593.48
2016,3,16,12,30,946.0,102.0,0.9,17.0,842.0,760.11,573.94
2016,3,16,12,45,949.0,99.0,0.9,17.5,835.5,727.48,549.86
2016,3,16,13,0,952.0,96.0,0.9,18.0,829.0,692.04,523.13
2016,3,16,13,15,948.0,95.0,0.9,18.0,812.5,651.61,493.26
2016,3,16,13,30,944.0,94.0,0.9,18.0,796.0,609.1,461.16
2016,3,16,13,45,937.5,93.0,0.9,18.0,772.0,563.44,425.88
2016,3,16,14,0,931.0,92.0,0.9,18.0,748.0,516.3,388.45
2016,3,16,14,15,921.5,90.5,0.9,18.0,716.0,466.21,347.7
2016,3,16,14,30,912.0,89.0,0.9,18.0,684.0,415.36,305.14
2016,3,16,14,45,899.0,87.0,0.9,18.0,646.0,362.43,259.94
2016,3,16,15,0,886.0,85.0,0.9,18.0,608.0,309.54,213.99
2016,3,16,15,15,868.5,82.5,0.85,17.5,564.0,255.56,167.55
2016,3,16,15,30,851.0,80.0,0.8,17.0,520.0,196.27,118.24
2016,3,16,15,45,826.5,76.5,0.8,17.0,471.0,142.76,77.61
2016,3,16,16,0,802.0,73.0,0.8,17.0,422.0,91.55,47.32
2016,3,16,16,15,768.0,69.0,0.8,16.5,370.5,48.4,37.22
2016,3,16,16,30,734.0,65.0,0.8,16.0,319.0,47.14,36.34
2016,3,16,16,45,684.0,60.0,0.8,15.5,266.0,44.97,34.54
2016,3,16,17,0,634.0,55.0,0.8,15.0,213.0,39.01,29.25
2016,3,16,17,15,555.5,47.0,0.8,14.5,161.5,34.43,25.04
2016,3,16,17,30,477.0,39.0,0.8,14.0,110.0,29.66,20.45
2016,3,16,17,45,339.0,28.0,0.8,13.5,68.0,21.84,12.68
2016,3,16,18,0,201.0,17.0,0.8,13.0,26.0,13.59,0.0
2016,3,16,18,15,100.5,8.5,0.8,12.5,13.0,8.1,0.0
2016,3,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,15,90.0,7.0,1.25,9.5,10.5,6.67,0.0
2016,3,17,6,30,180.0,14.0,1.2,10.0,21.0,116.15,0.0
2016,3,17,6,45,328.0,26.0,1.2,11.0,62.5,227.54,172.41
2016,3,17,7,0,476.0,38.0,1.2,12.0,104.0,335.35,271.81
2016,3,17,7,15,559.5,45.5,1.1,12.5,156.0,411.25,337.2
2016,3,17,7,30,643.0,53.0,1.0,13.0,208.0,488.12,400.0
2016,3,17,7,45,694.0,58.5,0.95,13.5,261.5,550.19,448.18
2016,3,17,8,0,745.0,64.0,0.9,14.0,315.0,613.48,494.19
2016,3,17,8,15,779.5,68.0,0.8,14.5,368.0,663.74,527.25
2016,3,17,8,30,814.0,72.0,0.7,15.0,421.0,713.34,558.4
2016,3,17,8,45,838.5,75.0,0.65,15.5,470.5,752.93,582.02
2016,3,17,9,0,863.0,78.0,0.6,16.0,520.0,790.67,603.8
2016,3,17,9,15,880.5,80.5,0.55,16.5,564.5,813.79,615.18
2016,3,17,9,30,898.0,83.0,0.5,17.0,609.0,840.58,629.02
2016,3,17,9,45,910.0,85.5,0.45,17.5,648.0,859.97,637.73
2016,3,17,10,0,922.0,88.0,0.4,18.0,687.0,876.25,644.47
2016,3,17,10,15,931.0,89.5,0.35,18.5,719.0,885.61,646.81
2016,3,17,10,30,940.0,91.0,0.3,19.0,751.0,891.6,647.21
2016,3,17,10,45,946.0,92.0,0.25,19.5,776.0,891.07,643.69
2016,3,17,11,0,952.0,93.0,0.2,20.0,801.0,887.07,638.27
2016,3,17,11,15,956.0,94.0,0.2,20.0,818.0,877.94,631.95
2016,3,17,11,30,960.0,95.0,0.2,20.0,835.0,865.35,623.65
2016,3,17,11,45,961.0,95.5,0.25,20.0,843.5,846.5,612.38
2016,3,17,12,0,962.0,96.0,0.3,20.0,852.0,824.42,599.18
2016,3,17,12,15,962.0,96.0,0.35,20.0,852.0,797.97,583.18
2016,3,17,12,30,962.0,96.0,0.4,20.0,852.0,768.56,565.18
2016,3,17,12,45,959.5,95.5,0.45,20.5,844.0,734.15,541.81
2016,3,17,13,0,957.0,95.0,0.5,21.0,836.0,697.21,515.56
2016,3,17,13,15,953.0,94.5,0.5,20.5,819.5,657.0,487.64
2016,3,17,13,30,949.0,94.0,0.5,20.0,803.0,614.7,457.4
2016,3,17,13,45,942.0,93.0,0.55,20.0,778.5,568.51,423.12
2016,3,17,14,0,935.0,92.0,0.6,20.0,754.0,520.88,386.6
2016,3,17,14,15,925.5,90.5,0.6,20.0,722.0,470.55,346.44
2016,3,17,14,30,916.0,89.0,0.6,20.0,690.0,419.45,304.46
2016,3,17,14,45,902.5,87.0,0.6,20.0,651.5,366.1,259.71
2016,3,17,15,0,889.0,85.0,0.6,20.0,613.0,312.85,214.19
2016,3,17,15,15,871.5,82.5,0.55,20.0,569.0,258.65,167.83
2016,3,17,15,30,854.0,80.0,0.5,20.0,525.0,199.12,118.69
2016,3,17,15,45,829.5,77.0,0.5,20.0,476.0,145.77,78.55
2016,3,17,16,0,805.0,74.0,0.5,20.0,427.0,94.73,48.31
2016,3,17,16,15,771.5,70.0,0.5,19.0,375.0,49.05,37.37
2016,3,17,16,30,738.0,66.0,0.5,18.0,323.0,47.83,36.64
2016,3,17,16,45,688.0,60.5,0.55,17.5,269.5,45.26,34.51
2016,3,17,17,0,638.0,55.0,0.6,17.0,216.0,38.88,28.89
2016,3,17,17,15,559.5,47.5,0.65,16.5,164.5,34.72,25.1
2016,3,17,17,30,481.0,40.0,0.7,16.0,113.0,30.41,20.95
2016,3,17,17,45,344.5,28.5,0.8,15.5,70.0,22.17,12.94
2016,3,17,18,0,208.0,17.0,0.9,15.0,27.0,13.48,0.0
2016,3,17,18,15,104.0,8.5,0.85,14.5,13.5,8.1,0.0
2016,3,17,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,6,15,89.0,8.0,0.95,9.5,11.5,45.51,0.0
2016,3,18,6,30,178.0,16.0,0.9,10.0,23.0,119.99,0.0
2016,3,18,6,45,319.0,28.0,0.85,10.5,65.0,226.7,174.71
2016,3,18,7,0,460.0,40.0,0.8,11.0,107.0,331.04,269.13
2016,3,18,7,15,542.0,48.0,0.8,11.0,158.5,406.53,334.47
2016,3,18,7,30,624.0,56.0,0.8,11.0,210.0,487.12,400.95
2016,3,18,7,45,673.0,62.0,0.8,11.5,263.0,547.39,447.92
2016,3,18,8,0,722.0,68.0,0.8,12.0,316.0,605.47,490.76
2016,3,18,8,15,757.0,72.5,0.75,12.0,368.0,656.18,525.9
2016,3,18,8,30,792.0,77.0,0.7,12.0,420.0,706.28,559.42
2016,3,18,8,45,814.0,81.5,0.7,12.5,468.5,745.29,583.74
2016,3,18,9,0,836.0,86.0,0.7,13.0,517.0,782.36,606.3
2016,3,18,9,15,749.0,117.5,0.7,13.0,528.5,763.49,590.92
2016,3,18,9,30,662.0,149.0,0.7,13.0,540.0,734.6,569.46
2016,3,18,9,45,778.0,123.0,0.7,13.5,611.5,801.93,614.04
2016,3,18,10,0,894.0,97.0,0.7,14.0,683.0,866.36,654.13
2016,3,18,10,15,904.0,99.0,0.7,14.0,715.0,876.87,658.92
2016,3,18,10,30,914.0,101.0,0.7,14.0,747.0,884.08,662.46
2016,3,18,10,45,811.5,149.5,0.7,14.5,737.5,848.45,636.58
2016,3,18,11,0,709.0,198.0,0.7,15.0,728.0,806.76,606.95
2016,3,18,11,15,822.5,151.5,0.7,15.0,779.5,836.28,627.1
2016,3,18,11,30,936.0,105.0,0.7,15.0,831.0,859.65,641.73
2016,3,18,11,45,938.0,105.5,0.7,15.5,840.0,841.81,628.06
2016,3,18,12,0,940.0,106.0,0.7,16.0,849.0,820.78,612.99
2016,3,18,12,15,940.0,106.5,0.7,16.0,849.5,795.17,596.08
2016,3,18,12,30,940.0,107.0,0.7,16.0,850.0,766.64,577.24
2016,3,18,12,45,774.0,182.5,0.75,16.0,790.0,694.58,525.16
2016,3,18,13,0,608.0,258.0,0.8,16.0,730.0,626.03,474.82
2016,3,18,13,15,751.0,189.5,0.8,16.0,761.5,623.0,474.1
2016,3,18,13,30,894.0,121.0,0.8,16.0,793.0,610.81,464.86
2016,3,18,13,45,886.0,120.0,0.8,16.0,769.0,563.73,428.43
2016,3,18,14,0,878.0,119.0,0.8,16.0,745.0,517.06,391.56
2016,3,18,14,15,759.5,152.0,0.8,15.5,677.0,448.44,338.73
2016,3,18,14,30,641.0,185.0,0.8,15.0,609.0,391.91,294.69
2016,3,18,14,45,736.5,147.0,0.85,15.0,607.5,355.61,261.63
2016,3,18,15,0,832.0,109.0,0.9,15.0,606.0,314.16,222.19
2016,3,18,15,15,813.0,105.5,0.95,14.5,562.0,261.17,176.57
2016,3,18,15,30,794.0,102.0,1.0,14.0,518.0,209.56,133.09
2016,3,18,15,45,769.5,97.5,1.05,14.0,470.0,158.09,93.16
2016,3,18,16,0,745.0,93.0,1.1,14.0,422.0,103.18,57.74
2016,3,18,16,15,708.5,87.5,1.1,13.5,370.5,56.77,45.1
2016,3,18,16,30,672.0,82.0,1.1,13.0,319.0,55.24,44.01
2016,3,18,16,45,621.0,75.0,1.1,12.5,266.5,52.38,41.6
2016,3,18,17,0,570.0,68.0,1.1,12.0,214.0,49.4,38.96
2016,3,18,17,15,488.0,58.5,1.05,11.5,163.0,44.02,33.98
2016,3,18,17,30,406.0,49.0,1.0,11.0,112.0,38.41,28.55
2016,3,18,17,45,203.0,38.5,1.0,11.0,70.0,29.97,20.02
2016,3,18,18,0,0.0,28.0,1.0,11.0,28.0,24.3,1.88
2016,3,18,18,15,0.0,14.0,0.95,10.5,14.0,13.34,0.0
2016,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,10.0,8.5,8.1,0.0
2016,3,19,6,30,0.0,17.0,0.4,10.0,17.0,16.14,0.0
2016,3,19,6,45,55.5,35.5,0.35,10.5,44.0,79.04,59.13
2016,3,19,7,0,111.0,54.0,0.3,11.0,71.0,142.71,115.43
2016,3,19,7,15,135.0,75.5,0.3,11.0,104.0,176.11,145.23
2016,3,19,7,30,159.0,97.0,0.3,11.0,137.0,219.88,182.63
2016,3,19,7,45,177.0,118.0,0.35,11.5,172.0,259.73,215.3
2016,3,19,8,0,195.0,139.0,0.4,12.0,207.0,299.93,247.24
2016,3,19,8,15,225.5,159.0,0.4,12.5,249.5,360.19,293.79
2016,3,19,8,30,256.0,179.0,0.4,13.0,292.0,409.52,330.45
2016,3,19,8,45,293.0,195.5,0.45,13.5,338.0,460.05,367.67
2016,3,19,9,0,330.0,212.0,0.5,14.0,384.0,510.95,404.25
2016,3,19,9,15,581.0,153.0,0.5,14.0,486.5,669.45,522.7
2016,3,19,9,30,832.0,94.0,0.5,14.0,589.0,812.04,618.62
2016,3,19,9,45,843.0,97.0,0.5,14.5,626.5,830.22,626.03
2016,3,19,10,0,854.0,100.0,0.5,15.0,664.0,839.31,629.32
2016,3,19,10,15,864.0,102.0,0.5,15.0,695.0,849.67,634.88
2016,3,19,10,30,874.0,104.0,0.5,15.0,726.0,856.87,638.44
2016,3,19,10,45,732.5,177.0,0.5,15.5,710.0,817.42,610.18
2016,3,19,11,0,591.0,250.0,0.5,16.0,694.0,760.73,567.99
2016,3,19,11,15,565.5,266.0,0.5,16.0,699.0,744.18,556.17
2016,3,19,11,30,540.0,282.0,0.5,16.0,704.0,725.72,542.51
2016,3,19,11,45,507.5,297.0,0.55,16.0,697.0,699.23,524.07
2016,3,19,12,0,475.0,312.0,0.6,16.0,690.0,671.82,504.93
2016,3,19,12,15,692.5,208.0,0.6,16.0,758.5,717.06,540.6
2016,3,19,12,30,910.0,104.0,0.6,16.0,827.0,745.57,562.34
2016,3,19,12,45,913.5,101.0,0.6,16.0,821.0,714.29,539.87
2016,3,19,13,0,917.0,98.0,0.6,16.0,815.0,680.27,515.3
2016,3,19,13,15,913.5,97.5,0.6,16.0,799.5,641.71,486.88
2016,3,19,13,30,910.0,97.0,0.6,16.0,784.0,601.13,456.33
2016,3,19,13,45,904.0,96.0,0.65,16.0,761.0,556.97,422.84
2016,3,19,14,0,898.0,95.0,0.7,16.0,738.0,511.37,387.14
2016,3,19,14,15,889.5,93.5,0.7,16.0,707.5,463.04,347.84
2016,3,19,14,30,881.0,92.0,0.7,16.0,677.0,413.93,306.73
2016,3,19,14,45,869.0,90.5,0.7,16.0,640.5,363.09,263.24
2016,3,19,15,0,857.0,89.0,0.7,16.0,604.0,312.24,218.89
2016,3,19,15,15,840.5,86.5,0.7,15.5,561.0,253.78,168.91
2016,3,19,15,30,824.0,84.0,0.7,15.0,518.0,201.97,125.05
2016,3,19,15,45,801.5,80.5,0.75,15.0,471.0,149.91,84.43
2016,3,19,16,0,779.0,77.0,0.8,15.0,424.0,99.98,53.0
2016,3,19,16,15,746.5,73.0,0.85,14.5,373.0,51.95,40.64
2016,3,19,16,30,714.0,69.0,0.9,14.0,322.0,49.93,39.11
2016,3,19,16,45,666.0,63.5,0.95,13.5,270.0,43.18,33.22
2016,3,19,17,0,618.0,58.0,1.0,13.0,218.0,40.96,31.27
2016,3,19,17,15,542.0,50.5,0.95,12.5,167.0,36.94,27.55
2016,3,19,17,30,466.0,43.0,0.9,12.0,116.0,32.76,23.49
2016,3,19,17,45,340.0,31.5,0.9,12.0,73.5,24.65,15.51
2016,3,19,18,0,214.0,20.0,0.9,12.0,31.0,16.08,1.09
2016,3,19,18,15,107.0,10.0,0.9,11.5,15.5,9.53,0.0
2016,3,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,0.75,11.5,9.0,8.58,0.0
2016,3,20,6,30,0.0,18.0,0.7,12.0,18.0,17.08,0.55
2016,3,20,6,45,45.5,37.0,0.7,12.5,44.0,75.59,56.37
2016,3,20,7,0,91.0,56.0,0.7,13.0,70.0,124.52,99.91
2016,3,20,7,15,109.5,78.0,0.7,13.0,101.5,164.27,134.7
2016,3,20,7,30,128.0,100.0,0.7,13.0,133.0,204.28,168.85
2016,3,20,7,45,140.0,122.0,0.75,13.5,165.5,240.34,198.39
2016,3,20,8,0,152.0,144.0,0.8,14.0,198.0,276.37,227.02
2016,3,20,8,15,166.5,166.5,0.8,14.5,234.0,314.81,256.67
2016,3,20,8,30,181.0,189.0,0.8,15.0,270.0,353.15,285.42
2016,3,20,8,45,206.5,209.5,0.85,15.5,311.0,397.47,318.56
2016,3,20,9,0,232.0,230.0,0.9,16.0,352.0,441.9,351.01
2016,3,20,9,15,254.0,248.0,0.9,16.0,392.0,492.8,387.75
2016,3,20,9,30,276.0,266.0,0.9,16.0,432.0,530.61,414.35
2016,3,20,9,45,379.5,254.5,0.95,16.0,498.0,603.24,468.6
2016,3,20,10,0,483.0,243.0,1.0,16.0,564.0,688.54,529.85
2016,3,20,10,15,366.5,291.5,1.0,16.0,541.5,627.44,481.77
2016,3,20,10,30,250.0,340.0,1.0,16.0,519.0,575.27,440.92
2016,3,20,10,45,170.5,350.5,1.05,16.0,474.5,503.28,387.23
2016,3,20,11,0,91.0,361.0,1.1,16.0,430.0,433.21,333.95
2016,3,20,11,15,48.5,276.5,1.1,16.0,313.5,308.8,240.16
2016,3,20,11,30,6.0,192.0,1.1,16.0,197.0,185.28,143.84
2016,3,20,11,45,28.5,274.0,1.15,16.0,297.0,284.97,222.37
2016,3,20,12,0,51.0,356.0,1.2,16.0,397.0,378.1,292.69
2016,3,20,12,15,29.5,286.0,1.2,16.0,310.0,291.8,226.46
2016,3,20,12,30,8.0,216.0,1.2,16.0,223.0,206.96,160.84
2016,3,20,12,45,6.0,198.0,1.2,16.0,203.5,188.22,146.46
2016,3,20,13,0,4.0,180.0,1.2,16.0,184.0,169.77,131.98
2016,3,20,13,15,11.0,225.5,1.2,16.0,235.0,214.92,167.76
2016,3,20,13,30,18.0,271.0,1.2,16.0,286.0,258.41,201.55
2016,3,20,13,45,29.0,287.0,1.2,16.0,309.0,272.74,212.61
2016,3,20,14,0,40.0,303.0,1.2,16.0,332.0,287.38,223.92
2016,3,20,14,15,63.0,305.0,1.2,15.5,348.5,293.75,229.17
2016,3,20,14,30,86.0,307.0,1.2,15.0,365.0,297.3,231.98
2016,3,20,14,45,43.0,233.5,1.2,15.0,262.5,217.59,170.45
2016,3,20,15,0,0.0,160.0,1.2,15.0,160.0,145.7,114.56
2016,3,20,15,15,43.0,196.0,1.15,15.0,219.0,178.59,140.02
2016,3,20,15,30,86.0,232.0,1.1,15.0,278.0,206.63,160.68
2016,3,20,15,45,47.5,194.5,1.1,15.0,219.5,166.86,130.66
2016,3,20,16,0,9.0,157.0,1.1,15.0,161.0,138.01,109.45
2016,3,20,16,15,14.0,144.5,1.05,14.5,150.0,125.34,104.72
2016,3,20,16,30,19.0,132.0,1.0,14.0,139.0,114.21,95.54
2016,3,20,16,45,12.5,112.0,0.95,14.0,116.5,97.58,81.16
2016,3,20,17,0,6.0,92.0,0.9,14.0,94.0,80.78,66.37
2016,3,20,17,15,3.0,71.0,0.9,13.5,72.0,63.06,50.57
2016,3,20,17,30,0.0,50.0,0.9,13.0,50.0,45.12,34.28
2016,3,20,17,45,0.0,32.0,0.9,13.0,32.0,29.34,19.53
2016,3,20,18,0,0.0,14.0,0.9,13.0,14.0,12.98,0.9
2016,3,20,18,15,0.0,7.0,0.9,13.0,7.0,6.67,0.0
2016,3,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,14.0,10.5,0.9,11.0,11.5,16.14,0.0
2016,3,21,6,30,28.0,21.0,0.9,11.0,23.0,42.72,16.06
2016,3,21,6,45,86.5,41.0,0.9,11.5,53.5,112.72,87.51
2016,3,21,7,0,145.0,61.0,0.9,12.0,84.0,172.34,140.54
2016,3,21,7,15,181.0,82.0,0.95,12.0,122.0,223.53,185.29
2016,3,21,7,30,217.0,103.0,1.0,12.0,160.0,276.49,230.31
2016,3,21,7,45,252.5,119.0,1.05,12.5,199.0,324.09,269.3
2016,3,21,8,0,288.0,135.0,1.1,13.0,238.0,373.42,308.44
2016,3,21,8,15,314.0,153.5,1.15,13.0,281.0,420.07,344.72
2016,3,21,8,30,340.0,172.0,1.2,13.0,324.0,466.9,380.31
2016,3,21,8,45,311.5,198.5,1.25,13.0,350.0,480.12,388.3
2016,3,21,9,0,283.0,225.0,1.3,13.0,376.0,490.41,394.19
2016,3,21,9,15,354.0,229.5,1.3,13.0,433.5,554.71,443.01
2016,3,21,9,30,425.0,234.0,1.3,13.0,491.0,632.13,499.53
2016,3,21,9,45,296.0,276.0,1.35,13.5,460.5,557.85,439.38
2016,3,21,10,0,167.0,318.0,1.4,14.0,430.0,479.95,377.02
2016,3,21,10,15,87.5,265.5,1.45,14.0,324.5,340.98,270.08
2016,3,21,10,30,8.0,213.0,1.5,14.0,219.0,209.52,165.08
2016,3,21,10,45,4.0,139.0,1.55,14.0,142.0,133.93,104.72
2016,3,21,11,0,0.0,65.0,1.6,14.0,65.0,60.63,44.75
2016,3,21,11,15,0.0,51.0,1.6,14.0,51.0,47.56,33.98
2016,3,21,11,30,0.0,37.0,1.6,14.0,37.0,34.49,23.12
2016,3,21,11,45,20.5,191.5,1.65,14.5,208.0,199.04,157.29
2016,3,21,12,0,41.0,346.0,1.7,15.0,379.0,360.96,282.18
2016,3,21,12,15,42.0,345.5,1.7,15.0,379.5,357.22,278.4
2016,3,21,12,30,43.0,345.0,1.7,15.0,380.0,353.31,275.4
2016,3,21,12,45,21.5,234.0,1.7,15.0,251.5,232.69,182.18
2016,3,21,13,0,0.0,123.0,1.7,15.0,123.0,114.64,88.3
2016,3,21,13,15,0.0,120.5,1.7,15.0,120.5,112.24,86.65
2016,3,21,13,30,0.0,118.0,1.7,15.0,118.0,109.86,84.8
2016,3,21,13,45,3.5,163.5,1.7,15.0,166.5,153.04,119.82
2016,3,21,14,0,7.0,209.0,1.7,15.0,215.0,194.78,153.23
2016,3,21,14,15,28.0,248.5,1.65,14.5,268.0,232.56,183.42
2016,3,21,14,30,49.0,288.0,1.6,14.0,321.0,268.56,211.79
2016,3,21,14,45,44.5,269.0,1.6,14.0,298.0,246.25,194.21
2016,3,21,15,0,40.0,250.0,1.6,14.0,275.0,224.6,177.34
2016,3,21,15,15,40.0,233.0,1.6,13.5,256.0,206.12,163.09
2016,3,21,15,30,40.0,216.0,1.6,13.0,237.0,187.74,148.82
2016,3,21,15,45,20.0,139.5,1.6,13.0,150.0,127.97,101.16
2016,3,21,16,0,0.0,63.0,1.6,13.0,63.0,58.6,44.34
2016,3,21,16,15,2.5,94.0,1.5,12.5,95.0,85.99,71.23
2016,3,21,16,30,5.0,125.0,1.4,12.0,127.0,109.16,91.99
2016,3,21,16,45,2.5,106.0,1.35,12.0,107.0,93.22,78.0
2016,3,21,17,0,0.0,87.0,1.3,12.0,87.0,77.11,63.68
2016,3,21,17,15,0.0,66.5,1.3,11.5,66.5,59.68,48.0
2016,3,21,17,30,0.0,46.0,1.3,11.0,46.0,42.0,31.84
2016,3,21,17,45,0.0,29.5,1.3,11.0,29.5,27.34,18.07
2016,3,21,18,0,0.0,13.0,1.3,11.0,13.0,12.05,1.31
2016,3,21,18,15,0.0,6.5,1.3,11.0,6.5,6.2,0.0
2016,3,21,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,96.5,12.0,1.1,8.5,18.0,54.08,0.0
2016,3,22,6,30,193.0,24.0,1.1,9.0,36.0,145.43,82.34
2016,3,22,6,45,327.5,36.0,1.15,9.5,80.5,245.84,197.72
2016,3,22,7,0,462.0,48.0,1.2,10.0,125.0,349.84,288.94
2016,3,22,7,15,540.0,56.0,1.2,10.0,177.0,424.73,353.5
2016,3,22,7,30,618.0,64.0,1.2,10.0,229.0,504.11,418.94
2016,3,22,7,45,672.5,69.0,1.3,10.5,283.5,567.47,468.99
2016,3,22,8,0,727.0,74.0,1.4,11.0,338.0,628.57,514.67
2016,3,22,8,15,761.0,78.0,1.4,11.0,390.5,678.53,550.18
2016,3,22,8,30,795.0,82.0,1.4,11.0,443.0,727.74,584.28
2016,3,22,8,45,824.0,83.5,1.45,11.5,493.0,768.9,611.21
2016,3,22,9,0,853.0,85.0,1.5,12.0,543.0,808.38,636.54
2016,3,22,9,15,539.5,181.5,1.5,12.0,479.5,668.32,531.34
2016,3,22,9,30,226.0,278.0,1.5,12.0,416.0,491.55,391.91
2016,3,22,9,45,376.5,254.0,1.55,12.5,500.5,602.71,478.93
2016,3,22,10,0,527.0,230.0,1.6,13.0,585.0,715.78,561.8
2016,3,22,10,15,512.5,248.0,1.6,13.0,606.5,719.66,561.71
2016,3,22,10,30,498.0,266.0,1.6,13.0,628.0,721.02,561.03
2016,3,22,10,45,378.5,317.0,1.65,13.0,597.0,655.6,510.47
2016,3,22,11,0,259.0,368.0,1.7,13.0,566.0,599.43,466.32
2016,3,22,11,15,427.5,318.0,1.7,13.0,653.5,687.08,534.07
2016,3,22,11,30,596.0,268.0,1.7,13.0,741.0,762.65,590.24
2016,3,22,11,45,782.5,181.0,1.7,13.0,808.5,811.04,627.06
2016,3,22,12,0,969.0,94.0,1.7,13.0,876.0,843.15,648.69
2016,3,22,12,15,761.0,193.0,1.7,13.0,807.5,759.99,588.34
2016,3,22,12,30,553.0,292.0,1.7,13.0,739.0,675.91,523.86
2016,3,22,12,45,291.0,304.0,1.75,13.0,539.0,483.24,379.29
2016,3,22,13,0,29.0,316.0,1.8,13.0,339.0,309.49,243.03
2016,3,22,13,15,166.5,337.0,1.85,13.0,465.5,407.27,321.33
2016,3,22,13,30,304.0,358.0,1.9,13.0,592.0,490.4,384.45
2016,3,22,13,45,620.0,226.0,1.95,13.0,683.0,524.24,410.99
2016,3,22,14,0,936.0,94.0,2.0,13.0,774.0,536.29,418.01
2016,3,22,14,15,732.5,161.5,2.0,13.0,680.0,453.1,351.27
2016,3,22,14,30,529.0,229.0,2.0,13.0,586.0,392.23,302.88
2016,3,22,14,45,710.0,158.5,2.05,13.0,609.0,364.22,274.73
2016,3,22,15,0,891.0,88.0,2.1,13.0,632.0,328.08,236.5
2016,3,22,15,15,755.5,114.0,2.1,12.5,552.5,258.81,180.33
2016,3,22,15,30,620.0,140.0,2.1,12.0,473.0,212.46,144.99
2016,3,22,15,45,715.0,108.5,2.1,12.0,459.5,162.81,99.84
2016,3,22,16,0,810.0,77.0,2.1,12.0,446.0,108.44,57.73
2016,3,22,16,15,778.0,73.0,2.0,11.5,393.5,58.47,38.59
2016,3,22,16,30,746.0,69.0,1.9,11.0,341.0,49.57,39.22
2016,3,22,16,45,699.5,64.0,1.85,11.0,287.5,47.54,37.48
2016,3,22,17,0,653.0,59.0,1.8,11.0,234.0,41.42,31.94
2016,3,22,17,15,579.0,52.0,1.7,10.5,181.5,37.83,28.62
2016,3,22,17,30,505.0,45.0,1.6,10.0,129.0,34.13,24.99
2016,3,22,17,45,377.5,34.0,1.55,10.0,84.0,26.55,17.54
2016,3,22,18,0,250.0,23.0,1.5,10.0,39.0,18.57,6.15
2016,3,22,18,15,125.0,11.5,1.45,9.5,19.5,10.96,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,63.0,12.0,1.0,8.5,16.0,39.54,0.0
2016,3,23,6,30,126.0,24.0,1.0,9.0,32.0,114.49,71.58
2016,3,23,6,45,200.5,41.5,1.0,9.5,68.5,184.68,148.77
2016,3,23,7,0,275.0,59.0,1.0,10.0,105.0,255.58,211.82
2016,3,23,7,15,318.0,75.5,1.0,10.0,147.5,311.12,260.32
2016,3,23,7,30,361.0,92.0,1.0,10.0,190.0,369.08,309.01
2016,3,23,7,45,399.0,104.5,1.0,10.5,234.0,420.56,350.15
2016,3,23,8,0,437.0,117.0,1.0,11.0,278.0,473.37,390.78
2016,3,23,8,15,400.0,144.5,1.0,11.5,308.0,488.74,399.71
2016,3,23,8,30,363.0,172.0,1.0,12.0,338.0,486.97,395.72
2016,3,23,8,45,406.5,183.0,1.05,12.5,387.5,552.65,444.32
2016,3,23,9,0,450.0,194.0,1.1,13.0,437.0,605.69,481.98
2016,3,23,9,15,565.0,172.0,1.05,13.0,502.5,680.76,536.96
2016,3,23,9,30,680.0,150.0,1.0,13.0,568.0,763.77,594.25
2016,3,23,9,45,682.0,162.5,0.95,13.5,603.5,782.53,603.09
2016,3,23,10,0,684.0,175.0,0.9,14.0,639.0,798.38,610.68
2016,3,23,10,15,632.5,207.0,0.85,14.0,651.0,785.47,598.78
2016,3,23,10,30,581.0,239.0,0.8,14.0,663.0,765.81,582.26
2016,3,23,10,45,764.5,169.5,0.8,14.5,746.5,846.95,638.17
2016,3,23,11,0,948.0,100.0,0.8,15.0,830.0,910.64,677.22
2016,3,23,11,15,951.5,101.0,0.8,15.0,846.5,900.71,669.15
2016,3,23,11,30,955.0,102.0,0.8,15.0,863.0,887.35,660.07
2016,3,23,11,45,815.5,171.5,0.8,15.5,826.0,828.2,619.56
2016,3,23,12,0,676.0,241.0,0.8,16.0,789.0,766.79,574.79
2016,3,23,12,15,563.5,285.0,0.8,16.0,742.0,700.4,527.29
2016,3,23,12,30,451.0,329.0,0.8,16.0,695.0,638.18,482.01
2016,3,23,12,45,573.5,276.5,0.85,16.0,737.0,654.24,496.19
2016,3,23,13,0,696.0,224.0,0.9,16.0,779.0,661.7,502.78
2016,3,23,13,15,593.5,257.5,0.95,16.0,724.0,597.68,455.39
2016,3,23,13,30,491.0,291.0,1.0,16.0,669.0,539.29,412.09
2016,3,23,13,45,701.0,199.5,1.05,16.0,721.5,545.6,417.6
2016,3,23,14,0,911.0,108.0,1.1,16.0,774.0,538.8,410.57
2016,3,23,14,15,665.0,191.0,1.1,15.5,666.0,450.66,343.14
2016,3,23,14,30,419.0,274.0,1.1,15.0,558.0,387.38,295.67
2016,3,23,14,45,462.0,242.5,1.1,15.0,539.5,351.06,265.22
2016,3,23,15,0,505.0,211.0,1.1,15.0,521.0,310.49,230.02
2016,3,23,15,15,662.0,154.5,1.1,15.0,531.0,271.67,191.19
2016,3,23,15,30,819.0,98.0,1.1,15.0,541.0,221.37,141.61
2016,3,23,15,45,793.0,94.5,1.1,15.0,491.5,168.86,99.77
2016,3,23,16,0,767.0,91.0,1.1,15.0,442.0,118.93,66.53
2016,3,23,16,15,732.5,86.0,1.1,14.5,390.0,64.55,42.09
2016,3,23,16,30,698.0,81.0,1.1,14.0,338.0,53.6,42.33
2016,3,23,16,45,647.5,75.0,1.1,13.5,284.5,51.51,40.65
2016,3,23,17,0,597.0,69.0,1.1,13.0,231.0,49.34,38.79
2016,3,23,17,15,520.0,60.0,1.1,12.5,179.0,44.44,34.31
2016,3,23,17,30,443.0,51.0,1.1,12.0,127.0,39.32,29.42
2016,3,23,17,45,317.5,38.5,1.15,11.5,82.5,30.57,20.98
2016,3,23,18,0,192.0,26.0,1.2,11.0,38.0,20.49,8.22
2016,3,23,18,15,96.0,13.0,1.2,10.5,19.0,12.39,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
