Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,96.0,13.0,1.05,9.5,20.0,55.61,0.0
2016,3,24,6,30,192.0,26.0,1.1,10.0,40.0,152.34,103.5
2016,3,24,6,45,307.5,39.5,1.15,10.5,83.5,241.84,195.71
2016,3,24,7,0,423.0,53.0,1.2,11.0,127.0,336.99,278.56
2016,3,24,7,15,496.5,62.0,1.2,11.5,177.5,409.61,340.06
2016,3,24,7,30,570.0,71.0,1.2,12.0,228.0,486.36,402.13
2016,3,24,7,45,615.0,78.5,1.25,12.5,280.0,545.11,447.72
2016,3,24,8,0,660.0,86.0,1.3,13.0,332.0,604.89,492.28
2016,3,24,8,15,694.5,91.0,1.25,13.0,383.0,654.26,526.79
2016,3,24,8,30,729.0,96.0,1.2,13.0,434.0,703.16,560.0
2016,3,24,8,45,745.0,104.0,1.2,13.5,480.5,740.03,583.2
2016,3,24,9,0,761.0,112.0,1.2,14.0,527.0,774.82,604.61
2016,3,24,9,15,780.0,115.5,1.15,14.0,571.0,800.72,619.99
2016,3,24,9,30,799.0,119.0,1.1,14.0,615.0,828.32,636.47
2016,3,24,9,45,796.0,130.5,1.1,14.5,649.5,843.16,643.61
2016,3,24,10,0,793.0,142.0,1.1,15.0,684.0,854.64,648.7
2016,3,24,10,15,804.5,144.0,1.1,15.0,715.0,865.38,654.63
2016,3,24,10,30,816.0,146.0,1.1,15.0,746.0,873.02,658.6
2016,3,24,10,45,832.5,143.5,1.15,15.5,772.5,877.09,659.9
2016,3,24,11,0,849.0,141.0,1.2,16.0,799.0,877.87,659.16
2016,3,24,11,15,854.0,142.0,1.2,16.0,815.5,869.24,652.79
2016,3,24,11,30,859.0,143.0,1.2,16.0,832.0,857.43,644.54
2016,3,24,11,45,865.0,142.0,1.2,16.0,841.5,841.25,633.5
2016,3,24,12,0,871.0,141.0,1.2,16.0,851.0,821.97,620.49
2016,3,24,12,15,871.5,141.0,1.2,16.0,851.5,796.46,603.32
2016,3,24,12,30,872.0,141.0,1.2,16.0,852.0,768.25,584.17
2016,3,24,12,45,889.0,131.0,1.25,16.5,849.0,738.42,562.57
2016,3,24,13,0,906.0,121.0,1.3,17.0,846.0,707.29,539.52
2016,3,24,13,15,902.0,120.0,1.3,16.5,829.5,667.83,511.19
2016,3,24,13,30,898.0,119.0,1.3,16.0,813.0,626.47,480.73
2016,3,24,13,45,893.0,116.5,1.35,16.0,789.5,581.54,446.26
2016,3,24,14,0,888.0,114.0,1.4,16.0,766.0,535.17,409.62
2016,3,24,14,15,878.5,112.5,1.4,16.0,734.5,486.42,369.77
2016,3,24,14,30,869.0,111.0,1.4,16.0,703.0,432.66,325.04
2016,3,24,14,45,855.5,108.5,1.45,16.0,664.5,380.13,280.22
2016,3,24,15,0,842.0,106.0,1.5,16.0,626.0,327.9,234.63
2016,3,24,15,15,824.0,103.0,1.5,15.5,582.5,274.73,188.36
2016,3,24,15,30,806.0,100.0,1.5,15.0,539.0,222.81,143.78
2016,3,24,15,45,767.5,100.5,1.5,15.0,488.0,172.67,104.05
2016,3,24,16,0,729.0,101.0,1.5,15.0,437.0,120.27,68.51
2016,3,24,16,15,694.0,95.5,1.5,14.5,385.5,72.96,48.17
2016,3,24,16,30,659.0,90.0,1.5,14.0,334.0,60.26,48.22
2016,3,24,16,45,610.0,82.5,1.5,13.5,281.5,57.29,45.78
2016,3,24,17,0,561.0,75.0,1.5,13.0,229.0,54.18,43.1
2016,3,24,17,15,487.5,65.0,1.45,12.5,178.0,48.63,38.06
2016,3,24,17,30,414.0,55.0,1.4,12.0,127.0,42.82,32.55
2016,3,24,17,45,306.0,40.5,1.4,12.0,83.5,32.29,22.49
2016,3,24,18,0,198.0,26.0,1.4,12.0,40.0,20.44,8.86
2016,3,24,18,15,99.0,13.0,1.35,11.5,20.0,12.39,0.0
2016,3,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,109.5,14.5,1.1,9.5,23.0,63.58,0.0
2016,3,25,6,30,219.0,29.0,1.1,10.0,46.0,173.14,123.83
2016,3,25,6,45,332.0,42.5,1.1,10.5,91.0,259.7,210.81
2016,3,25,7,0,445.0,56.0,1.1,11.0,136.0,355.05,293.24
2016,3,25,7,15,518.0,64.5,1.1,11.0,188.0,428.11,355.24
2016,3,25,7,30,591.0,73.0,1.1,11.0,240.0,505.07,417.76
2016,3,25,7,45,638.0,80.0,1.15,11.5,293.0,565.51,464.36
2016,3,25,8,0,685.0,87.0,1.2,12.0,346.0,627.01,509.63
2016,3,25,8,15,718.5,91.5,1.2,12.0,397.0,675.82,543.81
2016,3,25,8,30,752.0,96.0,1.2,12.0,448.0,724.03,576.78
2016,3,25,8,45,782.0,98.0,1.3,12.5,497.5,761.83,601.65
2016,3,25,9,0,812.0,100.0,1.4,13.0,547.0,802.1,628.04
2016,3,25,9,15,829.0,102.5,1.4,13.5,590.5,830.12,644.28
2016,3,25,9,30,846.0,105.0,1.4,14.0,634.0,855.55,658.72
2016,3,25,9,45,861.0,106.5,1.4,14.5,672.0,875.34,669.23
2016,3,25,10,0,876.0,108.0,1.4,15.0,710.0,885.63,673.37
2016,3,25,10,15,885.0,109.5,1.35,15.0,741.5,894.33,677.22
2016,3,25,10,30,894.0,111.0,1.3,15.0,773.0,899.79,679.01
2016,3,25,10,45,900.5,112.5,1.3,15.0,796.5,899.79,678.05
2016,3,25,11,0,907.0,114.0,1.3,15.0,820.0,896.44,675.06
2016,3,25,11,15,911.0,115.0,1.25,15.0,836.5,887.1,667.53
2016,3,25,11,30,915.0,116.0,1.2,15.0,853.0,874.48,658.01
2016,3,25,11,45,917.5,116.0,1.2,15.5,861.0,856.42,644.53
2016,3,25,12,0,920.0,116.0,1.2,16.0,869.0,835.24,629.13
2016,3,25,12,15,920.0,115.5,1.2,16.0,869.0,808.66,611.33
2016,3,25,12,30,920.0,115.0,1.2,16.0,869.0,779.29,591.66
2016,3,25,12,45,926.0,110.5,1.2,16.0,862.5,747.69,570.15
2016,3,25,13,0,932.0,106.0,1.2,16.0,856.0,713.22,545.12
2016,3,25,13,15,928.0,105.0,1.2,16.0,839.0,672.94,515.29
2016,3,25,13,30,924.0,104.0,1.2,16.0,822.0,630.69,483.34
2016,3,25,13,45,919.5,102.0,1.25,16.0,798.0,585.5,448.78
2016,3,25,14,0,915.0,100.0,1.3,16.0,774.0,538.76,411.94
2016,3,25,14,15,906.0,98.0,1.3,16.0,742.5,488.68,371.13
2016,3,25,14,30,897.0,96.0,1.3,16.0,711.0,437.87,328.54
2016,3,25,14,45,885.5,94.0,1.35,16.0,673.0,385.7,283.89
2016,3,25,15,0,874.0,92.0,1.4,16.0,635.0,333.47,238.17
2016,3,25,15,15,857.5,89.0,1.45,15.5,591.0,273.36,186.33
2016,3,25,15,30,841.0,86.0,1.5,15.0,547.0,219.97,140.23
2016,3,25,15,45,816.0,83.5,1.55,15.0,498.0,167.13,97.36
2016,3,25,16,0,791.0,81.0,1.6,15.0,449.0,116.7,62.77
2016,3,25,16,15,759.0,77.0,1.6,14.5,397.0,67.57,41.38
2016,3,25,16,30,727.0,73.0,1.6,14.0,345.0,52.34,41.18
2016,3,25,16,45,672.0,69.0,1.6,13.5,290.5,46.54,36.2
2016,3,25,17,0,617.0,65.0,1.6,13.0,236.0,45.73,35.55
2016,3,25,17,15,544.5,57.5,1.55,12.5,184.5,41.97,32.12
2016,3,25,17,30,472.0,50.0,1.5,12.0,133.0,38.08,28.37
2016,3,25,17,45,340.0,38.5,1.5,11.5,87.5,30.23,20.81
2016,3,25,18,0,208.0,27.0,1.5,11.0,42.0,21.21,10.07
2016,3,25,18,15,104.0,13.5,1.45,10.5,21.0,12.87,0.0
2016,3,25,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,159.5,13.0,0.9,9.5,26.0,85.54,0.0
2016,3,26,6,30,319.0,26.0,0.9,10.0,52.0,222.48,164.99
2016,3,26,6,45,430.0,35.0,0.9,10.5,98.5,306.06,248.55
2016,3,26,7,0,541.0,44.0,0.9,11.0,145.0,399.16,328.57
2016,3,26,7,15,606.0,50.5,0.95,11.5,197.0,463.99,383.12
2016,3,26,7,30,671.0,57.0,1.0,12.0,249.0,536.88,441.21
2016,3,26,7,45,713.5,61.0,1.1,12.5,302.0,593.6,483.95
2016,3,26,8,0,756.0,65.0,1.2,13.0,355.0,650.91,525.15
2016,3,26,8,15,785.0,68.5,1.15,13.5,406.5,697.48,555.71
2016,3,26,8,30,814.0,72.0,1.1,14.0,458.0,743.08,584.62
2016,3,26,8,45,835.0,75.0,1.1,14.5,505.5,773.73,602.81
2016,3,26,9,0,856.0,78.0,1.1,15.0,553.0,808.89,624.01
2016,3,26,9,15,871.5,80.0,1.1,15.0,596.5,836.0,640.47
2016,3,26,9,30,887.0,82.0,1.1,15.0,640.0,860.48,655.16
2016,3,26,9,45,896.0,85.0,1.1,15.5,677.0,877.63,663.7
2016,3,26,10,0,905.0,88.0,1.1,16.0,714.0,891.63,670.25
2016,3,26,10,15,913.5,89.5,1.1,16.0,745.0,900.24,674.6
2016,3,26,10,30,922.0,91.0,1.1,16.0,776.0,905.53,676.95
2016,3,26,10,45,924.0,93.5,1.1,16.5,799.0,902.86,672.98
2016,3,26,11,0,926.0,96.0,1.1,17.0,822.0,896.79,667.03
2016,3,26,11,15,929.5,97.0,1.05,17.0,837.5,887.05,659.31
2016,3,26,11,30,933.0,98.0,1.0,17.0,853.0,873.98,649.57
2016,3,26,11,45,935.0,98.0,1.0,17.0,861.0,855.39,637.14
2016,3,26,12,0,937.0,98.0,1.0,17.0,869.0,833.66,622.75
2016,3,26,12,15,936.5,98.0,1.0,17.0,868.0,806.97,605.09
2016,3,26,12,30,936.0,98.0,1.0,17.0,867.0,777.44,585.53
2016,3,26,12,45,928.0,100.5,1.05,17.0,857.0,742.34,562.73
2016,3,26,13,0,920.0,103.0,1.1,17.0,847.0,705.12,536.54
2016,3,26,13,15,915.5,102.0,1.1,17.0,830.0,664.98,507.03
2016,3,26,13,30,911.0,101.0,1.1,17.0,813.0,622.95,475.45
2016,3,26,13,45,897.5,103.5,1.1,17.0,787.0,577.42,440.43
2016,3,26,14,0,884.0,106.0,1.1,17.0,761.0,531.07,403.85
2016,3,26,14,15,874.5,104.0,1.1,17.0,729.5,482.11,364.34
2016,3,26,14,30,865.0,102.0,1.1,17.0,698.0,432.54,323.17
2016,3,26,14,45,843.5,103.5,1.1,17.0,658.0,376.21,275.99
2016,3,26,15,0,822.0,105.0,1.1,17.0,618.0,325.56,232.22
2016,3,26,15,15,803.5,102.0,1.1,16.5,574.5,273.24,187.13
2016,3,26,15,30,785.0,99.0,1.1,16.0,531.0,222.26,143.6
2016,3,26,15,45,644.0,123.0,1.1,16.0,456.5,172.32,108.37
2016,3,26,16,0,503.0,147.0,1.1,16.0,382.0,142.64,94.01
2016,3,26,16,15,335.5,151.0,1.1,15.5,300.0,117.95,88.18
2016,3,26,16,30,168.0,155.0,1.1,15.0,218.0,118.72,99.03
2016,3,26,16,45,148.5,134.0,1.1,14.5,183.5,104.22,86.79
2016,3,26,17,0,129.0,113.0,1.1,14.0,149.0,89.24,73.88
2016,3,26,17,15,107.5,90.5,1.1,13.5,116.0,72.81,59.33
2016,3,26,17,30,86.0,68.0,1.1,13.0,83.0,55.87,43.98
2016,3,26,17,45,50.0,47.0,1.15,12.5,55.0,39.46,28.8
2016,3,26,18,0,14.0,26.0,1.2,12.0,27.0,23.39,12.17
2016,3,26,18,15,7.0,13.0,1.15,12.0,13.5,12.39,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,6,15,127.0,15.0,1.0,10.0,26.5,92.76,0.0
2016,3,27,6,30,254.0,30.0,1.0,10.0,53.0,195.15,147.95
2016,3,27,6,45,368.0,41.5,1.05,10.5,99.0,281.61,229.98
2016,3,27,7,0,482.0,53.0,1.1,11.0,145.0,377.67,312.51
2016,3,27,7,15,551.5,60.5,1.05,11.0,197.5,448.93,372.29
2016,3,27,7,30,621.0,68.0,1.0,11.0,250.0,523.94,432.31
2016,3,27,7,45,670.0,73.5,0.95,11.5,304.0,585.12,478.06
2016,3,27,8,0,719.0,79.0,0.9,12.0,358.0,647.5,521.51
2016,3,27,8,15,751.5,83.0,0.9,12.0,410.0,692.56,552.19
2016,3,27,8,30,784.0,87.0,0.9,12.0,462.0,740.72,584.53
2016,3,27,8,45,802.5,92.5,0.9,12.5,510.0,778.1,607.41
2016,3,27,9,0,821.0,98.0,0.9,13.0,558.0,813.36,628.51
2016,3,27,9,15,838.5,100.5,0.9,13.0,602.0,841.93,645.91
2016,3,27,9,30,856.0,103.0,0.9,13.0,646.0,867.92,661.53
2016,3,27,9,45,867.5,106.0,0.95,13.5,683.5,886.46,671.79
2016,3,27,10,0,879.0,109.0,1.0,14.0,721.0,895.3,675.72
2016,3,27,10,15,888.5,111.0,1.05,14.0,753.0,904.9,681.66
2016,3,27,10,30,898.0,113.0,1.1,14.0,785.0,911.24,685.54
2016,3,27,10,45,903.0,115.0,1.2,14.5,808.5,910.32,684.31
2016,3,27,11,0,908.0,117.0,1.3,15.0,832.0,906.04,681.01
2016,3,27,11,15,913.0,118.0,1.35,15.0,848.5,897.4,675.43
2016,3,27,11,30,918.0,119.0,1.4,15.0,865.0,885.43,667.76
2016,3,27,11,45,919.5,120.0,1.45,15.0,873.5,867.33,656.05
2016,3,27,12,0,921.0,121.0,1.5,15.0,882.0,846.12,642.31
2016,3,27,12,15,921.5,121.0,1.5,14.5,882.0,820.2,625.93
2016,3,27,12,30,922.0,121.0,1.5,14.0,882.0,791.45,607.55
2016,3,27,12,45,929.0,115.5,1.55,14.0,876.5,759.47,586.1
2016,3,27,13,0,936.0,110.0,1.6,14.0,871.0,724.56,560.89
2016,3,27,13,15,933.0,109.5,1.6,14.0,855.0,685.06,531.16
2016,3,27,13,30,930.0,109.0,1.6,14.0,839.0,643.5,499.24
2016,3,27,13,45,921.0,109.5,1.65,14.0,814.0,597.67,463.63
2016,3,27,14,0,912.0,110.0,1.7,14.0,789.0,550.64,426.03
2016,3,27,14,15,903.5,108.5,1.7,14.0,757.5,501.15,385.22
2016,3,27,14,30,895.0,107.0,1.7,14.0,726.0,450.89,342.61
2016,3,27,14,45,879.0,106.5,1.75,14.0,687.0,393.29,293.47
2016,3,27,15,0,863.0,106.0,1.8,14.0,648.0,340.68,247.12
2016,3,27,15,15,846.0,103.0,1.8,13.5,603.5,286.52,199.45
2016,3,27,15,30,829.0,100.0,1.8,13.0,559.0,233.5,153.19
2016,3,27,15,45,743.5,102.5,1.85,13.0,487.0,171.61,104.92
2016,3,27,16,0,658.0,105.0,1.9,13.0,415.0,123.43,73.04
2016,3,27,16,15,568.0,109.5,1.85,12.5,355.5,86.15,58.09
2016,3,27,16,30,478.0,114.0,1.8,12.0,296.0,78.18,64.53
2016,3,27,16,45,415.0,108.5,1.8,11.5,249.5,76.33,63.16
2016,3,27,17,0,352.0,103.0,1.8,11.0,203.0,74.45,61.63
2016,3,27,17,15,305.0,85.5,1.7,10.5,159.0,63.21,51.5
2016,3,27,17,30,258.0,68.0,1.6,10.0,115.0,51.4,40.57
2016,3,27,17,45,174.5,49.5,1.55,10.0,76.5,39.84,29.51
2016,3,27,18,0,91.0,31.0,1.5,10.0,38.0,25.43,14.34
2016,3,27,18,15,45.5,15.5,1.5,10.0,19.0,14.77,0.0
2016,3,27,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,15,159.5,15.5,2.15,8.0,30.5,110.54,0.0
2016,3,28,6,30,319.0,31.0,2.2,8.0,61.0,230.6,180.26
2016,3,28,6,45,440.0,40.5,2.3,8.5,110.5,322.03,267.19
2016,3,28,7,0,561.0,50.0,2.4,9.0,160.0,423.28,355.7
2016,3,28,7,15,627.0,56.5,2.4,9.0,214.5,494.22,416.87
2016,3,28,7,30,693.0,63.0,2.4,9.0,269.0,564.42,475.04
2016,3,28,7,45,739.0,67.5,2.45,9.5,324.5,625.39,521.7
2016,3,28,8,0,785.0,72.0,2.5,10.0,380.0,687.02,566.79
2016,3,28,8,15,813.5,75.5,2.5,10.0,432.5,734.19,600.34
2016,3,28,8,30,842.0,79.0,2.5,10.0,485.0,780.19,632.38
2016,3,28,8,45,863.0,81.5,2.5,10.5,534.5,817.35,656.15
2016,3,28,9,0,884.0,84.0,2.5,11.0,584.0,845.72,673.23
2016,3,28,9,15,899.5,86.5,2.45,11.0,628.5,873.73,690.8
2016,3,28,9,30,915.0,89.0,2.4,11.0,673.0,898.99,706.29
2016,3,28,9,45,925.5,91.0,2.4,11.0,711.0,916.35,716.68
2016,3,28,10,0,936.0,93.0,2.4,11.0,749.0,930.5,724.98
2016,3,28,10,15,637.0,216.5,2.4,11.0,672.0,810.06,637.34
2016,3,28,10,30,338.0,340.0,2.4,11.0,595.0,658.08,518.68
2016,3,28,10,45,419.5,319.5,2.45,11.0,645.5,709.61,559.24
2016,3,28,11,0,501.0,299.0,2.5,11.0,696.0,750.17,589.93
2016,3,28,11,15,410.0,342.5,2.5,11.0,671.5,704.09,552.74
2016,3,28,11,30,319.0,386.0,2.5,11.0,647.0,652.91,512.44
2016,3,28,11,45,425.0,350.5,2.5,11.5,701.5,697.14,546.48
2016,3,28,12,0,531.0,315.0,2.5,12.0,756.0,731.34,571.89
2016,3,28,12,15,749.5,209.0,2.5,12.0,831.0,779.47,610.99
2016,3,28,12,30,968.0,103.0,2.5,12.0,906.0,810.75,634.78
2016,3,28,12,45,726.0,211.0,2.5,12.0,810.0,709.26,557.39
2016,3,28,13,0,484.0,319.0,2.5,12.0,714.0,614.91,483.17
2016,3,28,13,15,279.0,344.0,2.45,12.0,570.5,485.09,382.88
2016,3,28,13,30,74.0,369.0,2.4,12.0,427.0,374.45,295.54
2016,3,28,13,45,41.5,294.0,2.4,12.0,326.5,286.44,227.37
2016,3,28,14,0,9.0,219.0,2.4,12.0,226.0,204.96,162.88
2016,3,28,14,15,136.0,271.0,2.35,11.5,366.0,296.85,236.69
2016,3,28,14,30,263.0,323.0,2.3,11.0,506.0,373.31,294.84
2016,3,28,14,45,364.0,278.0,2.3,11.0,516.5,355.64,277.58
2016,3,28,15,0,465.0,233.0,2.3,11.0,527.0,322.48,246.62
2016,3,28,15,15,448.5,219.5,2.25,11.0,487.0,279.33,209.67
2016,3,28,15,30,432.0,206.0,2.2,11.0,447.0,237.84,174.5
2016,3,28,15,45,604.0,149.0,2.2,11.0,453.5,191.21,128.14
2016,3,28,16,0,776.0,92.0,2.2,11.0,460.0,130.65,74.65
2016,3,28,16,15,742.5,87.5,2.1,10.5,407.5,75.94,45.65
2016,3,28,16,30,709.0,83.0,2.0,10.0,355.0,54.27,43.57
2016,3,28,16,45,662.5,76.5,1.95,10.0,301.0,51.87,41.52
2016,3,28,17,0,616.0,70.0,1.9,10.0,247.0,49.33,39.25
2016,3,28,17,15,543.0,62.0,1.8,9.5,194.0,45.33,35.6
2016,3,28,17,30,470.0,54.0,1.7,9.0,141.0,41.17,31.6
2016,3,28,17,45,354.0,42.0,1.6,9.0,95.5,33.02,23.68
2016,3,28,18,0,238.0,30.0,1.5,9.0,50.0,24.43,14.02
2016,3,28,18,15,119.0,15.0,1.45,8.5,25.0,14.3,0.0
2016,3,28,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,141.5,17.0,0.8,8.0,31.0,103.32,8.39
2016,3,29,6,30,283.0,34.0,0.8,8.0,62.0,216.39,170.3
2016,3,29,6,45,400.0,44.5,0.85,8.5,110.5,306.13,252.41
2016,3,29,7,0,517.0,55.0,0.9,9.0,159.0,405.19,336.94
2016,3,29,7,15,583.5,62.0,0.85,9.5,212.5,475.81,394.84
2016,3,29,7,30,650.0,69.0,0.8,10.0,266.0,549.84,452.45
2016,3,29,7,45,706.0,72.0,0.8,10.5,321.5,614.1,499.75
2016,3,29,8,0,762.0,75.0,0.8,11.0,377.0,676.58,543.02
2016,3,29,8,15,791.5,78.5,0.75,11.0,429.5,723.93,574.19
2016,3,29,8,30,821.0,82.0,0.7,11.0,482.0,770.23,603.83
2016,3,29,8,45,847.5,83.5,0.65,11.5,532.5,810.23,627.2
2016,3,29,9,0,874.0,85.0,0.6,12.0,583.0,841.66,644.19
2016,3,29,9,15,889.5,87.5,0.55,12.0,627.0,869.5,659.73
2016,3,29,9,30,905.0,90.0,0.5,12.0,671.0,894.61,673.35
2016,3,29,9,45,918.5,91.0,0.5,12.5,710.0,913.33,682.53
2016,3,29,10,0,932.0,92.0,0.5,13.0,749.0,928.94,689.8
2016,3,29,10,15,940.5,93.5,0.5,13.0,780.5,937.41,693.83
2016,3,29,10,30,949.0,95.0,0.5,13.0,812.0,942.45,695.91
2016,3,29,10,45,955.0,95.5,0.5,13.5,836.5,940.73,692.56
2016,3,29,11,0,961.0,96.0,0.5,14.0,861.0,935.52,687.24
2016,3,29,11,15,964.5,97.0,0.5,14.0,877.0,925.17,680.09
2016,3,29,11,30,968.0,98.0,0.5,14.0,893.0,911.38,670.92
2016,3,29,11,45,555.5,259.0,0.55,14.0,716.0,716.66,538.44
2016,3,29,12,0,143.0,420.0,0.6,14.0,539.0,517.24,391.17
2016,3,29,12,15,272.0,392.5,0.6,14.0,619.0,584.25,443.85
2016,3,29,12,30,401.0,365.0,0.6,14.0,699.0,639.71,484.2
2016,3,29,12,45,281.0,388.0,0.65,14.0,621.0,557.66,423.62
2016,3,29,13,0,161.0,411.0,0.7,14.0,543.0,482.37,368.28
2016,3,29,13,15,388.5,335.0,0.7,14.0,645.0,546.74,419.06
2016,3,29,13,30,616.0,259.0,0.7,14.0,747.0,592.63,452.83
2016,3,29,13,45,777.5,178.0,0.75,14.0,774.5,579.36,443.08
2016,3,29,14,0,939.0,97.0,0.8,14.0,802.0,557.63,425.85
2016,3,29,14,15,469.5,122.5,0.8,14.0,475.0,314.36,243.33
2016,3,29,14,30,0.0,148.0,0.8,14.0,148.0,136.44,106.23
2016,3,29,14,45,203.0,201.0,0.85,14.0,329.5,239.02,185.57
2016,3,29,15,0,406.0,254.0,0.9,14.0,511.0,327.7,247.62
2016,3,29,15,15,631.0,171.0,0.9,13.5,539.0,287.72,206.55
2016,3,29,15,30,856.0,88.0,0.9,13.0,567.0,233.28,151.4
2016,3,29,15,45,719.0,108.0,0.9,13.0,486.5,176.28,109.27
2016,3,29,16,0,582.0,128.0,0.9,13.0,406.0,138.48,87.54
2016,3,29,16,15,663.5,101.0,0.9,12.5,384.0,85.59,53.82
2016,3,29,16,30,745.0,74.0,0.9,12.0,362.0,52.59,41.71
2016,3,29,16,45,700.0,69.0,0.95,12.0,308.0,46.04,35.98
2016,3,29,17,0,655.0,64.0,1.0,12.0,254.0,44.4,34.54
2016,3,29,17,15,587.0,56.5,1.0,11.0,200.5,40.59,31.15
2016,3,29,17,30,519.0,49.0,1.0,10.0,147.0,36.61,27.42
2016,3,29,17,45,407.0,38.5,1.05,9.5,100.0,29.66,20.72
2016,3,29,18,0,295.0,28.0,1.1,9.0,53.0,22.36,12.65
2016,3,29,18,15,147.5,14.0,1.1,8.5,26.5,13.34,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,141.5,17.5,0.65,8.0,32.5,105.54,31.38
2016,3,30,6,30,283.0,35.0,0.6,8.0,65.0,218.72,173.63
2016,3,30,6,45,383.5,47.0,0.6,8.5,112.0,301.33,248.34
2016,3,30,7,0,484.0,59.0,0.6,9.0,159.0,391.98,325.18
2016,3,30,7,15,550.5,67.0,0.6,9.0,211.5,462.95,383.76
2016,3,30,7,30,617.0,75.0,0.6,9.0,264.0,537.32,442.47
2016,3,30,7,45,664.0,80.5,0.65,9.5,318.0,597.48,487.46
2016,3,30,8,0,711.0,86.0,0.7,10.0,372.0,658.62,530.58
2016,3,30,8,15,742.0,90.5,0.7,10.5,423.5,706.6,562.09
2016,3,30,8,30,773.0,95.0,0.7,11.0,475.0,750.13,589.67
2016,3,30,8,45,797.5,98.0,0.7,11.5,524.0,789.29,613.59
2016,3,30,9,0,822.0,101.0,0.7,12.0,573.0,826.58,635.81
2016,3,30,9,15,839.0,103.5,0.75,12.0,616.5,854.72,653.58
2016,3,30,9,30,856.0,106.0,0.8,12.0,660.0,880.24,669.69
2016,3,30,9,45,870.0,107.5,0.85,12.5,698.0,899.15,680.2
2016,3,30,10,0,884.0,109.0,0.9,13.0,736.0,908.35,684.39
2016,3,30,10,15,892.5,110.5,0.9,13.0,767.0,916.44,688.44
2016,3,30,10,30,901.0,112.0,0.9,13.0,798.0,921.27,690.48
2016,3,30,10,45,908.5,113.0,0.95,13.5,822.0,921.35,689.26
2016,3,30,11,0,916.0,114.0,1.0,14.0,846.0,918.06,686.0
2016,3,30,11,15,919.5,114.5,1.0,14.0,862.0,907.45,678.47
2016,3,30,11,30,923.0,115.0,1.0,14.0,878.0,893.55,668.99
2016,3,30,11,45,925.0,115.5,1.05,14.0,885.5,875.19,657.49
2016,3,30,12,0,927.0,116.0,1.1,14.0,893.0,853.72,643.95
2016,3,30,12,15,927.0,116.0,1.1,14.0,892.5,827.21,626.27
2016,3,30,12,30,927.0,116.0,1.1,14.0,892.0,797.88,606.7
2016,3,30,12,45,928.0,113.5,1.1,14.0,883.5,764.28,584.14
2016,3,30,13,0,929.0,111.0,1.1,14.0,875.0,728.12,558.34
2016,3,30,13,15,925.0,110.0,1.1,14.0,858.0,687.7,528.58
2016,3,30,13,30,921.0,109.0,1.1,14.0,841.0,645.34,496.73
2016,3,30,13,45,914.5,108.0,1.15,14.0,816.5,599.86,462.16
2016,3,30,14,0,908.0,107.0,1.2,14.0,792.0,553.01,425.45
2016,3,30,14,15,899.0,105.0,1.2,14.0,759.5,503.03,384.91
2016,3,30,14,30,890.0,103.0,1.2,14.0,727.0,452.36,342.61
2016,3,30,14,45,877.5,101.0,1.25,14.0,688.5,399.96,297.99
2016,3,30,15,0,865.0,99.0,1.3,14.0,650.0,342.05,248.0
2016,3,30,15,15,848.0,96.0,1.3,13.5,605.5,287.75,200.48
2016,3,30,15,30,831.0,93.0,1.3,13.0,561.0,234.57,154.09
2016,3,30,15,45,808.0,90.0,1.35,13.0,512.0,181.89,110.22
2016,3,30,16,0,785.0,87.0,1.4,13.0,463.0,131.45,73.42
2016,3,30,16,15,753.0,82.5,1.4,12.5,411.0,81.94,47.9
2016,3,30,16,30,721.0,78.0,1.4,12.0,359.0,50.28,39.63
2016,3,30,16,45,675.5,72.5,1.45,11.5,305.0,48.48,38.23
2016,3,30,17,0,630.0,67.0,1.5,11.0,251.0,46.59,36.64
2016,3,30,17,15,561.5,59.5,1.45,10.5,199.0,42.9,33.29
2016,3,30,17,30,493.0,52.0,1.4,10.0,147.0,39.05,29.62
2016,3,30,17,45,381.0,41.0,1.35,10.0,100.5,31.77,22.57
2016,3,30,18,0,269.0,30.0,1.3,10.0,54.0,24.11,14.26
2016,3,30,18,15,134.5,15.0,1.25,9.5,27.0,11.99,0.0
2016,3,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,153.5,18.0,0.6,9.0,35.0,117.32,52.33
2016,3,31,6,30,307.0,36.0,0.6,9.0,70.0,233.64,186.24
2016,3,31,6,45,402.5,48.0,0.6,9.5,117.5,314.91,258.87
2016,3,31,7,0,498.0,60.0,0.6,10.0,165.0,403.71,333.61
2016,3,31,7,15,562.0,67.5,0.6,10.0,217.5,473.23,390.57
2016,3,31,7,30,626.0,75.0,0.6,10.0,270.0,545.91,447.5
2016,3,31,7,45,675.0,79.5,0.6,10.5,324.5,606.69,491.82
2016,3,31,8,0,724.0,84.0,0.6,11.0,379.0,668.55,534.35
2016,3,31,8,15,754.5,88.0,0.6,11.0,431.0,712.27,563.38
2016,3,31,8,30,785.0,92.0,0.6,11.0,483.0,759.15,594.18
2016,3,31,8,45,815.0,92.5,0.6,11.5,532.5,800.19,619.12
2016,3,31,9,0,845.0,93.0,0.6,12.0,582.0,839.56,642.48
2016,3,31,9,15,861.0,95.5,0.6,12.0,626.0,867.22,658.8
2016,3,31,9,30,877.0,98.0,0.6,12.0,670.0,885.36,668.87
2016,3,31,9,45,893.0,98.0,0.65,12.5,708.5,904.77,679.77
2016,3,31,10,0,909.0,98.0,0.7,13.0,747.0,921.21,688.73
2016,3,31,10,15,917.5,99.5,0.7,13.0,778.0,929.48,692.71
2016,3,31,10,30,926.0,101.0,0.7,13.0,809.0,934.39,694.77
2016,3,31,10,45,933.5,101.0,0.75,13.5,833.5,933.41,692.94
2016,3,31,11,0,941.0,101.0,0.8,14.0,858.0,929.01,689.1
2016,3,31,11,15,945.0,102.0,0.8,14.0,874.0,919.17,682.18
2016,3,31,11,30,949.0,103.0,0.8,14.0,890.0,905.94,673.24
2016,3,31,11,45,951.5,102.5,0.85,14.5,897.5,886.63,660.15
2016,3,31,12,0,954.0,102.0,0.9,15.0,905.0,864.13,645.06
2016,3,31,12,15,954.0,102.0,0.95,15.0,904.5,837.08,628.1
2016,3,31,12,30,954.0,102.0,1.0,15.0,904.0,807.13,609.12
2016,3,31,12,45,956.0,99.0,1.05,15.0,896.0,773.04,587.14
2016,3,31,13,0,958.0,96.0,1.1,15.0,888.0,736.25,562.4
2016,3,31,13,15,954.0,95.5,1.15,15.0,870.5,695.35,532.96
2016,3,31,13,30,950.0,95.0,1.2,15.0,853.0,652.43,501.24
2016,3,31,13,45,944.0,94.0,1.25,15.0,828.0,606.12,466.08
2016,3,31,14,0,938.0,93.0,1.3,15.0,803.0,558.36,428.69
2016,3,31,14,15,929.5,91.5,1.35,14.5,771.0,507.77,388.66
2016,3,31,14,30,921.0,90.0,1.4,14.0,739.0,456.39,346.48
2016,3,31,14,45,909.0,88.5,1.45,14.0,700.0,403.18,300.87
2016,3,31,15,0,897.0,87.0,1.5,14.0,661.0,349.96,254.07
2016,3,31,15,15,882.0,84.5,1.5,13.5,617.0,295.39,205.95
2016,3,31,15,30,867.0,82.0,1.5,13.0,573.0,241.6,158.66
2016,3,31,15,45,845.0,79.5,1.55,13.0,523.5,181.01,107.96
2016,3,31,16,0,823.0,77.0,1.6,13.0,474.0,129.03,69.53
2016,3,31,16,15,794.0,73.5,1.55,12.5,422.0,78.29,42.82
2016,3,31,16,30,765.0,70.0,1.5,12.0,370.0,49.15,38.61
2016,3,31,16,45,721.0,65.5,1.5,12.0,315.5,47.56,37.32
2016,3,31,17,0,677.0,61.0,1.5,12.0,261.0,45.95,35.91
2016,3,31,17,15,612.5,54.5,1.4,11.5,208.0,38.72,29.41
2016,3,31,17,30,548.0,48.0,1.3,11.0,155.0,35.49,26.33
2016,3,31,17,45,438.5,38.5,1.25,10.5,107.0,29.41,20.48
2016,3,31,18,0,329.0,29.0,1.2,10.0,59.0,23.04,13.59
2016,3,31,18,15,164.5,14.5,1.15,9.5,29.5,11.43,0.0
2016,3,31,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,15,176.5,18.0,0.9,9.0,38.0,130.53,71.87
2016,4,1,6,30,353.0,36.0,0.9,9.0,76.0,259.37,208.52
2016,4,1,6,45,448.5,46.0,0.9,9.5,125.0,340.67,281.16
2016,4,1,7,0,544.0,56.0,0.9,10.0,174.0,429.28,355.97
2016,4,1,7,15,604.5,63.0,0.9,10.0,227.0,497.67,412.17
2016,4,1,7,30,665.0,70.0,0.9,10.0,280.0,568.99,468.18
2016,4,1,7,45,708.5,74.0,0.9,10.5,334.0,626.5,509.52
2016,4,1,8,0,752.0,78.0,0.9,11.0,388.0,681.32,547.06
2016,4,1,8,15,780.0,82.0,0.9,11.0,439.5,727.98,578.5
2016,4,1,8,30,808.0,86.0,0.9,11.0,491.0,773.5,608.5
2016,4,1,8,45,830.5,88.5,0.9,11.5,539.5,811.19,631.3
2016,4,1,9,0,853.0,91.0,0.9,12.0,588.0,846.88,652.41
2016,4,1,9,15,868.0,93.5,0.9,12.0,631.5,866.92,663.8
2016,4,1,9,30,883.0,96.0,0.9,12.0,675.0,891.2,678.31
2016,4,1,9,45,895.5,97.0,0.9,12.5,712.5,908.71,686.95
2016,4,1,10,0,908.0,98.0,0.9,13.0,750.0,923.16,693.7
2016,4,1,10,15,916.0,99.5,0.85,13.0,781.0,930.94,696.48
2016,4,1,10,30,924.0,101.0,0.8,13.0,812.0,935.38,697.27
2016,4,1,10,45,931.0,101.5,0.8,13.5,835.5,934.46,694.46
2016,4,1,11,0,938.0,102.0,0.8,14.0,859.0,930.12,689.66
2016,4,1,11,15,941.5,102.5,0.75,14.0,875.0,919.32,681.14
2016,4,1,11,30,945.0,103.0,0.7,14.0,891.0,905.17,670.66
2016,4,1,11,45,947.0,103.0,0.7,14.5,898.5,885.99,656.82
2016,4,1,12,0,949.0,103.0,0.7,15.0,906.0,863.64,641.08
2016,4,1,12,15,949.0,103.0,0.7,15.0,905.0,836.66,623.55
2016,4,1,12,30,949.0,103.0,0.7,15.0,904.0,806.81,604.12
2016,4,1,12,45,948.5,101.5,0.7,15.0,895.5,772.47,581.6
2016,4,1,13,0,948.0,100.0,0.7,15.0,887.0,735.59,556.56
2016,4,1,13,15,944.0,99.5,0.7,15.0,869.5,694.98,527.31
2016,4,1,13,30,940.0,99.0,0.7,15.0,852.0,652.39,495.95
2016,4,1,13,45,935.0,97.5,0.7,15.0,827.5,606.55,461.42
2016,4,1,14,0,930.0,96.0,0.7,15.0,803.0,559.21,424.76
2016,4,1,14,15,921.0,94.5,0.7,15.0,770.5,508.71,384.64
2016,4,1,14,30,912.0,93.0,0.7,15.0,738.0,457.48,342.68
2016,4,1,14,45,900.5,91.0,0.75,15.0,699.5,404.43,298.35
2016,4,1,15,0,889.0,89.0,0.8,15.0,661.0,351.35,252.7
2016,4,1,15,15,873.5,86.5,0.8,14.5,616.5,297.04,205.64
2016,4,1,15,30,858.0,84.0,0.8,14.0,572.0,243.56,159.31
2016,4,1,15,45,836.5,81.5,0.85,14.0,523.0,183.51,109.53
2016,4,1,16,0,815.0,79.0,0.9,14.0,474.0,132.0,71.51
2016,4,1,16,15,786.0,75.0,0.95,13.5,422.0,81.27,44.25
2016,4,1,16,30,757.0,71.0,1.0,13.0,370.0,49.78,39.01
2016,4,1,16,45,714.0,66.5,1.05,12.5,316.0,48.23,37.85
2016,4,1,17,0,671.0,62.0,1.1,12.0,262.0,42.46,32.78
2016,4,1,17,15,608.0,55.5,1.1,11.5,209.0,39.4,30.03
2016,4,1,17,30,545.0,49.0,1.1,11.0,156.0,36.21,27.0
2016,4,1,17,45,439.0,39.0,1.15,10.5,108.5,29.72,20.79
2016,4,1,18,0,333.0,29.0,1.2,10.0,61.0,22.9,13.65
2016,4,1,18,15,166.5,14.5,1.2,9.5,30.5,11.33,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,163.5,19.5,0.6,8.0,39.0,128.6,79.97
2016,4,2,6,30,327.0,39.0,0.6,8.0,78.0,250.13,202.41
2016,4,2,6,45,405.5,52.0,0.6,8.5,125.0,324.48,268.45
2016,4,2,7,0,484.0,65.0,0.6,9.0,172.0,404.81,336.16
2016,4,2,7,15,545.5,73.5,0.55,9.5,224.5,473.94,391.55
2016,4,2,7,30,607.0,82.0,0.5,10.0,277.0,546.0,446.35
2016,4,2,7,45,640.0,91.0,0.5,10.5,329.0,600.33,485.56
2016,4,2,8,0,673.0,100.0,0.5,11.0,381.0,654.74,522.69
2016,4,2,8,15,704.5,105.5,0.4,11.5,432.0,703.48,552.9
2016,4,2,8,30,736.0,111.0,0.3,12.0,483.0,751.46,581.44
2016,4,2,8,45,751.0,118.5,0.25,12.5,529.5,786.92,601.33
2016,4,2,9,0,766.0,126.0,0.2,13.0,576.0,820.21,619.54
2016,4,2,9,15,783.5,129.5,0.15,13.5,619.0,848.63,634.27
2016,4,2,9,30,801.0,133.0,0.1,14.0,662.0,870.44,644.63
2016,4,2,9,45,811.5,137.5,0.1,14.5,698.5,888.84,653.59
2016,4,2,10,0,822.0,142.0,0.1,15.0,735.0,904.24,660.69
2016,4,2,10,15,831.5,144.0,0.15,15.5,765.5,912.97,664.42
2016,4,2,10,30,841.0,146.0,0.2,16.0,796.0,918.52,666.48
2016,4,2,10,45,850.5,146.0,0.3,16.5,820.0,918.73,666.42
2016,4,2,11,0,860.0,146.0,0.4,17.0,844.0,915.68,664.64
2016,4,2,11,15,864.0,146.5,0.45,17.0,859.0,905.09,658.44
2016,4,2,11,30,868.0,147.0,0.5,17.0,874.0,891.32,650.42
2016,4,2,11,45,874.5,145.0,0.55,17.0,882.5,874.03,640.2
2016,4,2,12,0,881.0,143.0,0.6,17.0,891.0,849.75,625.48
2016,4,2,12,15,880.5,142.5,0.6,17.0,889.5,823.09,608.32
2016,4,2,12,30,880.0,142.0,0.6,17.0,888.0,793.83,589.43
2016,4,2,12,45,890.0,134.0,0.65,17.0,882.0,762.85,570.02
2016,4,2,13,0,900.0,126.0,0.7,17.0,876.0,728.94,547.18
2016,4,2,13,15,895.0,125.0,0.75,17.0,858.5,688.71,519.09
2016,4,2,13,30,890.0,124.0,0.8,17.0,841.0,646.71,488.98
2016,4,2,13,45,877.0,126.0,0.85,17.0,814.5,601.24,455.39
2016,4,2,14,0,864.0,128.0,0.9,17.0,788.0,552.22,418.25
2016,4,2,14,15,853.5,126.0,0.9,17.0,756.0,502.65,379.16
2016,4,2,14,30,843.0,124.0,0.9,17.0,724.0,452.7,338.59
2016,4,2,14,45,820.5,125.5,0.9,17.0,683.5,401.21,295.85
2016,4,2,15,0,798.0,127.0,0.9,17.0,643.0,351.01,253.2
2016,4,2,15,15,779.5,123.5,0.9,16.5,599.0,299.21,209.16
2016,4,2,15,30,761.0,120.0,0.9,16.0,555.0,243.14,161.83
2016,4,2,15,45,656.5,130.0,0.9,16.0,482.5,191.47,122.88
2016,4,2,16,0,552.0,140.0,0.9,16.0,410.0,152.06,97.67
2016,4,2,16,15,596.0,120.0,0.85,15.5,382.5,104.78,67.16
2016,4,2,16,30,640.0,100.0,0.8,15.0,355.0,66.14,53.05
2016,4,2,16,45,588.0,93.5,0.8,14.5,302.0,64.36,51.81
2016,4,2,17,0,536.0,87.0,0.8,14.0,249.0,62.53,50.36
2016,4,2,17,15,468.5,77.0,0.75,13.5,198.0,57.46,45.88
2016,4,2,17,30,401.0,67.0,0.7,13.0,147.0,50.25,39.27
2016,4,2,17,45,294.5,52.5,0.7,12.5,101.5,40.19,29.86
2016,4,2,18,0,188.0,38.0,0.7,12.0,56.0,29.7,19.39
2016,4,2,18,15,94.0,19.0,0.7,11.5,28.0,15.01,0.0
2016,4,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
