Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,22.0,5.0,0.65,7.5,5.0,0.0,0.0
2016,4,3,6,0,44.0,10.0,0.6,8.0,10.0,29.19,0.0
2016,4,3,6,15,178.0,26.0,0.6,8.0,45.5,144.7,97.44
2016,4,3,6,30,312.0,42.0,0.6,8.0,81.0,246.48,200.23
2016,4,3,6,45,405.0,53.5,0.6,8.5,129.5,327.55,271.45
2016,4,3,7,0,498.0,65.0,0.6,9.0,178.0,415.54,345.06
2016,4,3,7,15,373.5,97.0,0.6,9.5,194.5,387.1,321.49
2016,4,3,7,30,249.0,129.0,0.6,10.0,211.0,338.92,281.23
2016,4,3,7,45,276.5,145.5,0.6,10.5,251.0,384.09,317.12
2016,4,3,8,0,304.0,162.0,0.6,11.0,291.0,430.2,351.79
2016,4,3,8,15,536.0,132.0,0.55,11.5,392.5,597.18,479.87
2016,4,3,8,30,768.0,102.0,0.5,12.0,494.0,765.2,595.79
2016,4,3,8,45,790.0,106.0,0.5,12.5,542.0,803.39,616.6
2016,4,3,9,0,812.0,110.0,0.5,13.0,590.0,839.61,637.63
2016,4,3,9,15,828.5,113.0,0.5,13.0,633.5,867.66,654.12
2016,4,3,9,30,845.0,116.0,0.5,13.0,677.0,893.07,668.91
2016,4,3,9,45,855.0,119.0,0.55,13.5,714.0,909.85,677.87
2016,4,3,10,0,865.0,122.0,0.6,14.0,751.0,923.53,685.03
2016,4,3,10,15,874.5,124.0,0.6,14.0,782.0,932.46,689.46
2016,4,3,10,30,884.0,126.0,0.6,14.0,813.0,931.41,687.64
2016,4,3,10,45,887.5,129.0,0.6,14.5,836.0,929.72,684.47
2016,4,3,11,0,891.0,132.0,0.6,15.0,859.0,924.74,679.34
2016,4,3,11,15,895.0,133.0,0.6,15.0,874.5,914.91,672.53
2016,4,3,11,30,899.0,134.0,0.6,15.0,890.0,901.88,663.85
2016,4,3,11,45,722.5,228.0,0.65,15.5,839.0,834.05,618.3
2016,4,3,12,0,546.0,322.0,0.7,16.0,788.0,758.3,563.35
2016,4,3,12,15,557.5,317.0,0.7,16.0,792.0,742.15,553.21
2016,4,3,12,30,569.0,312.0,0.7,16.0,796.0,723.77,540.63
2016,4,3,12,45,726.5,227.0,0.75,16.0,839.0,735.1,552.08
2016,4,3,13,0,884.0,142.0,0.8,16.0,882.0,735.06,554.66
2016,4,3,13,15,879.5,141.0,0.85,15.5,864.5,694.7,526.91
2016,4,3,13,30,875.0,140.0,0.9,15.0,847.0,652.62,497.51
2016,4,3,13,45,868.5,138.5,0.95,15.0,822.0,607.44,463.97
2016,4,3,14,0,862.0,137.0,1.0,15.0,797.0,561.1,428.49
2016,4,3,14,15,852.0,134.5,1.0,15.0,765.0,511.32,388.97
2016,4,3,14,30,842.0,132.0,1.0,15.0,733.0,461.14,347.98
2016,4,3,14,45,836.0,125.5,1.05,15.0,695.5,408.87,304.38
2016,4,3,15,0,830.0,119.0,1.1,15.0,658.0,356.29,259.26
2016,4,3,15,15,812.5,115.5,1.1,14.5,613.5,303.06,213.38
2016,4,3,15,30,795.0,112.0,1.1,14.0,569.0,251.12,168.53
2016,4,3,15,45,783.0,104.0,1.15,14.0,522.0,197.78,123.66
2016,4,3,16,0,771.0,96.0,1.2,14.0,475.0,145.57,83.93
2016,4,3,16,15,740.0,91.5,1.2,13.5,423.0,90.79,51.49
2016,4,3,16,30,709.0,87.0,1.2,13.0,371.0,56.23,44.72
2016,4,3,16,45,669.0,80.0,1.3,12.5,317.5,53.6,42.63
2016,4,3,17,0,629.0,73.0,1.4,12.0,264.0,50.79,40.26
2016,4,3,17,15,564.0,65.0,1.3,11.5,211.5,46.91,36.79
2016,4,3,17,30,499.0,57.0,1.2,11.0,159.0,42.84,32.98
2016,4,3,17,45,392.0,46.0,1.2,10.5,111.5,35.75,26.21
2016,4,3,18,0,285.0,35.0,1.2,10.0,64.0,28.3,18.53
2016,4,3,18,15,142.5,17.5,1.15,9.5,32.0,13.76,0.0
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.15,10.0,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,1.2,10.0,13.0,12.39,0.0
2016,4,4,6,15,171.5,27.5,1.2,10.5,49.5,145.93,102.57
2016,4,4,6,30,343.0,42.0,1.2,11.0,86.0,264.77,214.57
2016,4,4,6,45,439.0,52.0,1.25,11.5,136.0,347.49,287.03
2016,4,4,7,0,535.0,62.0,1.3,12.0,186.0,437.25,362.29
2016,4,4,7,15,597.5,69.5,1.25,12.0,240.5,507.98,419.6
2016,4,4,7,30,660.0,77.0,1.2,12.0,295.0,581.7,476.69
2016,4,4,7,45,705.0,82.0,1.2,12.5,350.5,641.85,519.6
2016,4,4,8,0,750.0,87.0,1.2,13.0,406.0,702.72,561.3
2016,4,4,8,15,713.5,100.0,1.2,13.0,434.0,708.92,563.29
2016,4,4,8,30,677.0,113.0,1.2,13.0,462.0,710.49,562.54
2016,4,4,8,45,767.0,106.5,1.2,13.5,537.0,787.25,614.38
2016,4,4,9,0,857.0,100.0,1.2,14.0,612.0,869.47,667.41
2016,4,4,9,15,781.5,130.0,1.2,14.0,622.0,848.08,649.94
2016,4,4,9,30,706.0,160.0,1.2,14.0,632.0,825.98,633.5
2016,4,4,9,45,809.0,135.0,1.25,14.5,704.0,888.92,674.78
2016,4,4,10,0,912.0,110.0,1.3,15.0,776.0,948.15,711.71
2016,4,4,10,15,920.5,111.5,1.3,15.0,807.5,956.07,714.95
2016,4,4,10,30,929.0,113.0,1.3,15.0,839.0,960.63,716.82
2016,4,4,10,45,934.5,114.5,1.35,15.0,862.5,959.07,715.68
2016,4,4,11,0,940.0,116.0,1.4,15.0,886.0,954.07,712.48
2016,4,4,11,15,943.5,117.0,1.4,15.0,902.0,943.39,704.92
2016,4,4,11,30,947.0,118.0,1.4,15.0,918.0,929.33,695.34
2016,4,4,11,45,948.0,118.5,1.4,15.0,925.0,909.4,681.99
2016,4,4,12,0,949.0,119.0,1.4,15.0,932.0,886.34,666.67
2016,4,4,12,15,949.0,119.0,1.4,15.0,931.0,859.01,648.51
2016,4,4,12,30,949.0,119.0,1.4,15.0,930.0,828.82,628.44
2016,4,4,12,45,949.5,117.0,1.4,15.5,921.5,794.44,604.31
2016,4,4,13,0,950.0,115.0,1.4,16.0,913.0,757.49,577.64
2016,4,4,13,15,946.0,114.0,1.4,16.0,895.0,716.09,547.45
2016,4,4,13,30,942.0,113.0,1.4,16.0,877.0,672.73,515.17
2016,4,4,13,45,935.0,112.0,1.4,16.0,851.5,625.9,479.54
2016,4,4,14,0,928.0,111.0,1.4,16.0,826.0,577.75,441.94
2016,4,4,14,15,918.5,109.5,1.4,15.5,792.5,526.88,401.95
2016,4,4,14,30,909.0,108.0,1.4,15.0,759.0,475.35,360.07
2016,4,4,14,45,893.5,107.0,1.45,15.0,718.5,421.57,314.74
2016,4,4,15,0,878.0,106.0,1.5,15.0,678.0,362.67,264.34
2016,4,4,15,15,860.5,103.0,1.55,14.5,632.5,307.39,216.35
2016,4,4,15,30,843.0,100.0,1.6,14.0,587.0,253.31,169.2
2016,4,4,15,45,815.0,98.0,1.65,14.0,536.0,199.84,124.29
2016,4,4,16,0,787.0,96.0,1.7,14.0,485.0,149.19,86.1
2016,4,4,16,15,755.0,91.5,1.7,13.5,431.5,93.48,52.5
2016,4,4,16,30,723.0,87.0,1.7,13.0,378.0,56.12,44.61
2016,4,4,16,45,671.5,82.0,1.7,13.0,323.0,55.0,43.78
2016,4,4,17,0,620.0,77.0,1.7,13.0,268.0,53.87,42.84
2016,4,4,17,15,551.0,69.0,1.6,12.5,214.5,50.13,39.53
2016,4,4,17,30,482.0,61.0,1.5,12.0,161.0,46.24,35.89
2016,4,4,17,45,369.5,49.5,1.4,11.5,113.0,38.83,28.85
2016,4,4,18,0,257.0,38.0,1.3,11.0,65.0,29.63,19.7
2016,4,4,18,15,128.5,19.0,1.2,10.5,32.5,14.94,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,6.5,0.9,8.5,8.5,0.0,0.0
2016,4,5,6,0,126.0,13.0,0.9,9.0,17.0,69.67,0.0
2016,4,5,6,15,281.5,25.5,0.85,9.5,56.5,202.16,148.67
2016,4,5,6,30,437.0,38.0,0.8,10.0,96.0,313.11,254.1
2016,4,5,6,45,519.5,47.0,0.8,10.5,146.5,390.61,321.6
2016,4,5,7,0,602.0,56.0,0.8,11.0,197.0,474.12,390.54
2016,4,5,7,15,657.5,62.0,0.7,11.5,252.0,540.85,442.23
2016,4,5,7,30,713.0,68.0,0.6,12.0,307.0,606.16,489.31
2016,4,5,7,45,750.0,72.5,0.55,12.5,361.5,662.07,526.83
2016,4,5,8,0,787.0,77.0,0.5,13.0,416.0,717.99,562.83
2016,4,5,8,15,814.0,80.5,0.5,13.5,468.5,764.35,591.6
2016,4,5,8,30,841.0,84.0,0.5,14.0,521.0,809.42,618.84
2016,4,5,8,45,863.0,86.0,0.55,14.5,570.5,846.85,641.27
2016,4,5,9,0,885.0,88.0,0.6,15.0,620.0,875.22,657.52
2016,4,5,9,15,899.0,90.0,0.6,15.5,663.5,901.2,671.23
2016,4,5,9,30,913.0,92.0,0.6,16.0,707.0,924.38,683.06
2016,4,5,9,45,923.5,94.0,0.65,16.5,744.5,941.43,692.01
2016,4,5,10,0,934.0,96.0,0.7,17.0,782.0,955.27,699.06
2016,4,5,10,15,941.5,97.5,0.7,17.5,813.0,962.5,701.0
2016,4,5,10,30,949.0,99.0,0.7,18.0,844.0,966.3,700.99
2016,4,5,10,45,954.0,100.0,0.75,18.5,867.0,963.84,698.28
2016,4,5,11,0,959.0,101.0,0.8,19.0,890.0,957.9,693.59
2016,4,5,11,15,962.0,102.0,0.8,19.0,905.5,946.74,686.05
2016,4,5,11,30,965.0,103.0,0.8,19.0,921.0,932.16,676.54
2016,4,5,11,45,966.5,103.0,0.85,19.0,928.0,911.99,664.52
2016,4,5,12,0,968.0,103.0,0.9,19.0,935.0,888.64,650.48
2016,4,5,12,15,967.5,103.0,0.9,19.0,933.5,860.61,632.54
2016,4,5,12,30,967.0,103.0,0.9,19.0,932.0,829.71,612.72
2016,4,5,12,45,965.0,102.5,0.95,19.5,922.5,794.52,589.59
2016,4,5,13,0,963.0,102.0,1.0,20.0,913.0,756.84,564.46
2016,4,5,13,15,959.0,101.0,1.0,20.0,895.5,715.1,534.89
2016,4,5,13,30,955.0,100.0,1.0,20.0,878.0,671.35,503.24
2016,4,5,13,45,949.5,98.5,1.0,20.0,852.5,624.52,468.56
2016,4,5,14,0,944.0,97.0,1.0,20.0,827.0,576.22,431.81
2016,4,5,14,15,935.5,96.0,0.95,20.0,794.0,525.65,391.91
2016,4,5,14,30,927.0,95.0,0.9,20.0,761.0,474.29,350.28
2016,4,5,14,45,915.5,93.0,0.9,20.0,722.0,420.42,305.9
2016,4,5,15,0,904.0,91.0,0.9,20.0,683.0,366.52,260.31
2016,4,5,15,15,888.5,88.5,0.9,19.5,638.0,311.35,213.46
2016,4,5,15,30,873.0,86.0,0.9,19.0,593.0,257.02,167.11
2016,4,5,15,45,851.0,83.5,0.9,19.0,543.0,195.96,116.85
2016,4,5,16,0,829.0,81.0,0.9,19.0,493.0,143.52,77.61
2016,4,5,16,15,800.5,77.0,0.85,18.5,440.0,91.9,47.96
2016,4,5,16,30,772.0,73.0,0.8,18.0,387.0,50.88,39.11
2016,4,5,16,45,730.0,68.5,0.8,17.5,332.0,49.4,38.07
2016,4,5,17,0,688.0,64.0,0.8,17.0,277.0,47.88,36.88
2016,4,5,17,15,626.0,57.5,0.8,16.0,223.0,40.53,30.49
2016,4,5,17,30,564.0,51.0,0.8,15.0,169.0,37.4,27.66
2016,4,5,17,45,461.5,42.0,0.8,14.5,120.0,31.87,22.44
2016,4,5,18,0,359.0,33.0,0.8,14.0,71.0,26.1,16.58
2016,4,5,18,15,179.5,16.5,0.75,13.5,35.5,12.8,0.0
2016,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,45,58.0,7.0,0.95,12.5,9.0,6.67,0.0
2016,4,6,6,0,116.0,14.0,1.0,13.0,18.0,82.76,0.0
2016,4,6,6,15,264.5,27.5,1.0,13.5,58.0,196.83,146.16
2016,4,6,6,30,413.0,41.0,1.0,14.0,98.0,305.09,245.3
2016,4,6,6,45,500.0,50.0,1.0,15.0,149.0,384.71,312.94
2016,4,6,7,0,587.0,59.0,1.0,16.0,200.0,470.6,382.11
2016,4,6,7,15,643.0,65.5,0.95,16.5,254.5,537.96,434.0
2016,4,6,7,30,699.0,72.0,0.9,17.0,309.0,607.78,484.63
2016,4,6,7,45,735.5,77.0,0.9,17.5,363.5,659.3,519.28
2016,4,6,8,0,772.0,82.0,0.9,18.0,418.0,715.1,555.87
2016,4,6,8,15,799.0,86.0,0.9,18.5,470.0,761.69,584.81
2016,4,6,8,30,826.0,90.0,0.9,19.0,522.0,807.01,612.23
2016,4,6,8,45,844.0,93.5,0.9,19.5,570.5,842.5,632.46
2016,4,6,9,0,862.0,97.0,0.9,20.0,619.0,875.74,650.98
2016,4,6,9,15,876.5,99.5,0.85,20.5,662.5,895.05,659.33
2016,4,6,9,30,891.0,102.0,0.8,21.0,706.0,918.82,670.64
2016,4,6,9,45,899.0,105.5,0.75,21.5,742.5,934.9,676.89
2016,4,6,10,0,907.0,109.0,0.7,22.0,779.0,947.78,681.2
2016,4,6,10,15,914.5,110.5,0.65,22.5,809.0,954.73,681.9
2016,4,6,10,30,922.0,112.0,0.6,23.0,839.0,958.35,680.72
2016,4,6,10,45,923.5,115.0,0.6,23.5,861.0,954.74,676.32
2016,4,6,11,0,925.0,118.0,0.6,24.0,883.0,947.75,670.09
2016,4,6,11,15,928.0,119.0,0.55,24.0,897.5,936.71,661.81
2016,4,6,11,30,931.0,120.0,0.5,24.0,912.0,922.38,651.69
2016,4,6,11,45,929.5,121.5,0.45,24.5,918.0,901.54,636.48
2016,4,6,12,0,928.0,123.0,0.4,25.0,924.0,877.73,619.66
2016,4,6,12,15,926.5,123.0,0.4,25.0,922.0,849.65,602.45
2016,4,6,12,30,925.0,123.0,0.4,25.0,920.0,818.89,583.56
2016,4,6,12,45,914.5,127.0,0.4,25.5,908.0,782.7,560.04
2016,4,6,13,0,904.0,131.0,0.4,26.0,896.0,744.62,534.21
2016,4,6,13,15,735.0,211.0,0.4,26.0,825.0,668.56,481.0
2016,4,6,13,30,566.0,291.0,0.4,26.0,754.0,601.74,433.73
2016,4,6,13,45,468.5,316.5,0.4,26.0,692.0,538.72,389.81
2016,4,6,14,0,371.0,342.0,0.4,26.0,630.0,486.09,352.49
2016,4,6,14,15,385.0,323.5,0.4,26.0,611.5,455.3,330.45
2016,4,6,14,30,399.0,305.0,0.4,26.0,593.0,423.0,306.43
2016,4,6,14,45,491.0,252.5,0.4,26.0,588.0,386.23,277.63
2016,4,6,15,0,583.0,200.0,0.4,26.0,583.0,345.12,243.64
2016,4,6,15,15,610.5,175.0,0.4,26.0,552.5,297.85,204.83
2016,4,6,15,30,638.0,150.0,0.4,26.0,522.0,248.12,163.5
2016,4,6,15,45,558.5,157.5,0.4,26.0,463.5,205.2,132.11
2016,4,6,16,0,479.0,165.0,0.4,26.0,405.0,168.5,108.34
2016,4,6,16,15,466.5,147.5,0.45,25.0,360.5,125.59,81.98
2016,4,6,16,30,454.0,130.0,0.5,24.0,316.0,87.85,69.3
2016,4,6,16,45,410.5,120.0,0.6,23.5,270.5,83.21,65.84
2016,4,6,17,0,367.0,110.0,0.7,23.0,225.0,78.3,61.94
2016,4,6,17,15,325.5,93.0,0.8,22.0,180.5,67.75,53.13
2016,4,6,17,30,284.0,76.0,0.9,21.0,136.0,56.64,43.53
2016,4,6,17,45,220.0,57.5,1.0,20.5,96.0,43.72,31.99
2016,4,6,18,0,156.0,39.0,1.1,20.0,56.0,31.81,20.91
2016,4,6,18,15,78.0,19.5,1.05,19.0,28.0,16.35,2.2
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,0.75,12.5,7.5,7.15,0.0
2016,4,7,6,0,0.0,15.0,0.8,13.0,15.0,13.99,0.0
2016,4,7,6,15,82.0,34.0,0.8,13.0,45.5,100.6,74.25
2016,4,7,6,30,164.0,53.0,0.8,13.0,76.0,171.5,138.34
2016,4,7,6,45,211.0,72.5,0.8,13.5,116.0,228.52,187.89
2016,4,7,7,0,258.0,92.0,0.8,14.0,156.0,288.63,238.39
2016,4,7,7,15,306.5,105.0,0.85,14.0,198.5,343.88,284.06
2016,4,7,7,30,355.0,118.0,0.9,14.0,241.0,415.75,341.05
2016,4,7,7,45,298.0,149.0,0.95,14.0,263.5,407.21,332.38
2016,4,7,8,0,241.0,180.0,1.0,14.0,286.0,406.59,329.77
2016,4,7,8,15,320.0,189.0,1.0,14.0,347.5,483.93,389.79
2016,4,7,8,30,399.0,198.0,1.0,14.0,409.0,578.16,459.53
2016,4,7,8,45,453.0,201.5,1.0,14.5,461.5,634.11,498.24
2016,4,7,9,0,507.0,205.0,1.0,15.0,514.0,690.49,536.64
2016,4,7,9,15,405.5,254.5,0.95,15.0,512.5,659.63,509.22
2016,4,7,9,30,304.0,304.0,0.9,15.0,511.0,612.17,471.2
2016,4,7,9,45,403.5,286.5,0.9,15.5,577.0,692.71,529.03
2016,4,7,10,0,503.0,269.0,0.9,16.0,643.0,762.39,576.46
2016,4,7,10,15,504.0,282.5,0.9,16.0,669.5,773.65,581.99
2016,4,7,10,30,505.0,296.0,0.9,16.0,696.0,782.56,586.73
2016,4,7,10,45,457.0,326.0,0.9,16.0,695.5,761.64,570.14
2016,4,7,11,0,409.0,356.0,0.9,16.0,695.0,738.66,552.58
2016,4,7,11,15,459.0,345.0,0.85,16.0,732.5,760.38,567.56
2016,4,7,11,30,509.0,334.0,0.8,16.0,770.0,778.99,579.68
2016,4,7,11,45,523.5,323.5,0.8,16.0,775.0,764.86,569.92
2016,4,7,12,0,538.0,313.0,0.8,16.0,780.0,748.53,559.07
2016,4,7,12,15,464.0,348.5,0.8,16.0,750.5,702.81,525.83
2016,4,7,12,30,390.0,384.0,0.8,16.0,721.0,657.36,492.87
2016,4,7,12,45,431.0,362.0,0.85,16.0,730.5,649.22,488.84
2016,4,7,13,0,472.0,340.0,0.9,16.0,740.0,636.53,480.92
2016,4,7,13,15,378.5,366.5,0.9,16.0,683.5,575.89,436.14
2016,4,7,13,30,285.0,393.0,0.9,16.0,627.0,520.5,395.2
2016,4,7,13,45,356.5,356.0,0.9,16.0,640.0,512.18,390.01
2016,4,7,14,0,428.0,319.0,0.9,16.0,653.0,494.27,376.65
2016,4,7,14,15,316.0,333.5,0.9,16.0,574.5,431.51,329.26
2016,4,7,14,30,204.0,348.0,0.9,16.0,496.0,380.21,290.93
2016,4,7,14,45,154.0,327.0,0.9,16.0,435.5,330.14,253.47
2016,4,7,15,0,104.0,306.0,0.9,16.0,375.0,291.92,225.08
2016,4,7,15,15,81.0,277.5,0.9,15.5,329.5,254.73,197.37
2016,4,7,15,30,58.0,249.0,0.9,15.0,284.0,220.4,171.8
2016,4,7,15,45,38.0,216.0,0.9,15.0,238.0,186.29,145.91
2016,4,7,16,0,18.0,183.0,0.9,15.0,192.0,161.98,127.84
2016,4,7,16,15,27.0,171.0,0.85,14.5,183.0,142.21,112.38
2016,4,7,16,30,36.0,159.0,0.8,14.0,174.0,128.61,107.58
2016,4,7,16,45,28.5,138.0,0.8,14.0,149.0,113.06,94.45
2016,4,7,17,0,21.0,117.0,0.8,14.0,124.0,101.45,84.52
2016,4,7,17,15,12.0,95.5,0.75,13.5,99.5,83.53,68.92
2016,4,7,17,30,3.0,74.0,0.7,13.0,75.0,65.44,52.8
2016,4,7,17,45,1.5,52.5,0.7,13.0,53.0,47.16,36.11
2016,4,7,18,0,0.0,31.0,0.7,13.0,31.0,28.57,18.95
2016,4,7,18,15,0.0,15.5,0.65,13.0,15.5,14.38,2.43
2016,4,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.6,11.5,3.5,3.34,0.0
2016,4,8,6,0,0.0,7.0,0.5,12.0,7.0,6.48,0.0
2016,4,8,6,15,0.0,20.0,0.5,12.0,20.0,18.55,9.37
2016,4,8,6,30,0.0,33.0,0.5,12.0,33.0,30.65,20.38
2016,4,8,6,45,0.0,50.0,0.5,12.5,50.0,47.44,35.07
2016,4,8,7,0,0.0,67.0,0.5,13.0,67.0,64.59,49.84
2016,4,8,7,15,0.0,85.0,0.5,13.0,85.0,82.64,65.19
2016,4,8,7,30,0.0,103.0,0.5,13.0,103.0,100.51,80.08
2016,4,8,7,45,46.5,145.0,0.5,13.5,166.0,189.91,154.88
2016,4,8,8,0,93.0,187.0,0.5,14.0,229.0,275.04,222.96
2016,4,8,8,15,55.5,190.5,0.45,14.0,216.5,246.76,198.02
2016,4,8,8,30,18.0,194.0,0.4,14.0,204.0,206.27,164.08
2016,4,8,8,45,45.5,232.0,0.4,14.5,259.5,281.81,223.57
2016,4,8,9,0,73.0,270.0,0.4,15.0,315.0,346.67,272.2
2016,4,8,9,15,37.5,221.0,0.4,14.5,244.5,258.17,202.88
2016,4,8,9,30,2.0,172.0,0.4,14.0,174.0,165.54,129.42
2016,4,8,9,45,88.0,267.5,0.4,14.0,333.5,350.44,275.98
2016,4,8,10,0,174.0,363.0,0.4,14.0,493.0,541.43,415.14
2016,4,8,10,15,168.0,378.5,0.4,14.0,508.5,548.11,416.48
2016,4,8,10,30,162.0,394.0,0.4,14.0,524.0,553.85,419.47
2016,4,8,10,45,134.0,401.5,0.45,14.0,511.5,530.54,401.97
2016,4,8,11,0,106.0,409.0,0.5,14.0,499.0,498.16,378.33
2016,4,8,11,15,87.0,406.5,0.5,14.0,480.5,473.66,360.18
2016,4,8,11,30,68.0,404.0,0.5,14.0,462.0,449.64,342.24
2016,4,8,11,45,41.0,339.0,0.5,14.5,374.5,359.02,274.96
2016,4,8,12,0,14.0,274.0,0.5,15.0,287.0,268.19,206.41
2016,4,8,12,15,8.0,213.5,0.5,15.0,221.5,205.79,159.05
2016,4,8,12,30,2.0,153.0,0.5,15.0,156.0,144.32,111.14
2016,4,8,12,45,3.5,163.5,0.55,15.0,167.5,154.89,119.88
2016,4,8,13,0,5.0,174.0,0.6,15.0,179.0,165.25,128.15
2016,4,8,13,15,9.0,214.5,0.6,15.0,222.5,204.39,158.9
2016,4,8,13,30,13.0,255.0,0.6,15.0,266.0,242.41,188.27
2016,4,8,13,45,6.5,157.0,0.65,15.0,162.5,149.17,115.43
2016,4,8,14,0,0.0,59.0,0.7,15.0,59.0,55.03,39.86
2016,4,8,14,15,0.0,99.5,0.7,14.5,99.5,92.77,71.11
2016,4,8,14,30,0.0,140.0,0.7,14.0,140.0,129.41,101.05
2016,4,8,14,45,0.0,132.5,0.7,14.0,132.5,122.46,95.51
2016,4,8,15,0,0.0,125.0,0.7,14.0,125.0,115.53,90.13
2016,4,8,15,15,0.0,68.0,0.65,14.0,68.0,63.34,47.44
2016,4,8,15,30,0.0,11.0,0.6,14.0,11.0,10.22,3.02
2016,4,8,15,45,0.0,10.0,0.6,14.0,10.0,9.29,2.26
2016,4,8,16,0,0.0,9.0,0.6,14.0,9.0,8.35,1.49
2016,4,8,16,15,3.0,75.0,0.55,13.5,76.0,69.98,53.91
2016,4,8,16,30,6.0,141.0,0.5,13.0,143.0,122.97,103.23
2016,4,8,16,45,3.0,122.0,0.5,13.0,123.0,107.11,89.51
2016,4,8,17,0,0.0,103.0,0.5,13.0,103.0,91.08,75.68
2016,4,8,17,15,0.0,82.5,0.45,13.0,82.5,73.74,60.4
2016,4,8,17,30,0.0,62.0,0.4,13.0,62.0,56.18,44.65
2016,4,8,17,45,0.0,44.0,0.4,13.0,44.0,40.41,30.24
2016,4,8,18,0,0.0,26.0,0.4,13.0,26.0,24.14,15.24
2016,4,8,18,15,0.0,13.0,0.4,12.5,13.0,12.05,1.81
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.0,0.4,11.5,5.0,4.77,0.0
2016,4,9,6,0,0.0,10.0,0.4,12.0,10.0,9.26,0.0
2016,4,9,6,15,0.0,26.0,0.4,12.0,26.0,24.15,14.08
2016,4,9,6,30,0.0,42.0,0.4,12.0,42.0,40.55,28.82
2016,4,9,6,45,0.0,62.5,0.4,12.5,62.5,62.15,47.6
2016,4,9,7,0,0.0,83.0,0.4,13.0,83.0,83.17,65.55
2016,4,9,7,15,4.5,103.5,0.4,13.0,105.0,106.88,85.63
2016,4,9,7,30,9.0,124.0,0.4,13.0,127.0,130.66,105.36
2016,4,9,7,45,4.5,98.5,0.45,13.5,100.0,97.29,76.99
2016,4,9,8,0,0.0,73.0,0.5,14.0,73.0,67.94,52.02
2016,4,9,8,15,0.0,81.0,0.5,14.0,81.0,75.43,58.16
2016,4,9,8,30,0.0,89.0,0.5,14.0,89.0,82.93,64.18
2016,4,9,8,45,0.0,94.0,0.5,14.0,94.0,87.71,67.9
2016,4,9,9,0,0.0,99.0,0.5,14.0,99.0,92.5,71.62
2016,4,9,9,15,6.0,163.5,0.5,14.0,168.0,161.11,127.3
2016,4,9,9,30,12.0,228.0,0.5,14.0,237.0,230.94,182.02
2016,4,9,9,45,13.5,241.5,0.5,14.5,251.5,244.94,191.76
2016,4,9,10,0,15.0,255.0,0.5,15.0,266.0,258.85,201.68
2016,4,9,10,15,17.0,270.0,0.5,15.0,283.0,274.59,213.33
2016,4,9,10,30,19.0,285.0,0.5,15.0,300.0,290.14,224.77
2016,4,9,10,45,17.0,281.0,0.5,15.0,295.0,283.18,219.04
2016,4,9,11,0,15.0,277.0,0.5,15.0,290.0,276.37,213.62
2016,4,9,11,15,26.0,321.0,0.5,15.0,344.0,334.77,257.72
2016,4,9,11,30,37.0,365.0,0.5,15.0,398.0,384.58,294.11
2016,4,9,11,45,28.5,339.5,0.5,15.0,364.5,349.02,267.11
2016,4,9,12,0,20.0,314.0,0.5,15.0,331.0,310.77,238.62
2016,4,9,12,15,11.0,233.5,0.5,15.0,243.0,226.86,175.09
2016,4,9,12,30,2.0,153.0,0.5,15.0,155.0,144.32,111.04
2016,4,9,12,45,8.5,213.5,0.5,15.0,221.0,204.77,158.99
2016,4,9,13,0,15.0,274.0,0.5,15.0,287.0,263.8,204.19
2016,4,9,13,15,52.0,335.5,0.5,15.0,379.0,339.56,261.64
2016,4,9,13,30,89.0,397.0,0.5,15.0,471.0,410.23,313.55
2016,4,9,13,45,61.0,358.5,0.5,15.0,409.0,354.08,271.34
2016,4,9,14,0,33.0,320.0,0.5,15.0,347.0,301.1,232.08
2016,4,9,14,15,84.0,336.0,0.5,14.5,399.0,333.93,257.92
2016,4,9,14,30,135.0,352.0,0.5,14.0,451.0,354.74,273.37
2016,4,9,14,45,140.5,332.5,0.55,14.0,431.0,330.13,254.42
2016,4,9,15,0,146.0,313.0,0.6,14.0,411.0,305.1,235.12
2016,4,9,15,15,120.5,288.5,0.6,14.0,366.0,267.49,206.46
2016,4,9,15,30,95.0,264.0,0.6,14.0,321.0,240.03,185.89
2016,4,9,15,45,80.0,238.5,0.6,14.0,283.5,209.75,162.84
2016,4,9,16,0,65.0,213.0,0.6,14.0,246.0,181.45,141.55
2016,4,9,16,15,59.5,190.0,0.6,13.5,217.5,157.35,123.77
2016,4,9,16,30,54.0,167.0,0.6,13.0,189.0,134.15,112.57
2016,4,9,16,45,46.5,145.0,0.6,13.0,162.5,117.87,98.87
2016,4,9,17,0,39.0,123.0,0.6,13.0,136.0,101.39,84.72
2016,4,9,17,15,29.5,101.0,0.55,13.0,110.0,84.52,69.91
2016,4,9,17,30,20.0,79.0,0.5,13.0,84.0,67.27,54.46
2016,4,9,17,45,10.0,58.0,0.5,13.0,60.5,51.61,40.11
2016,4,9,18,0,0.0,37.0,0.5,13.0,37.0,33.58,23.43
2016,4,9,18,15,0.0,18.5,0.5,12.5,18.5,17.17,5.74
2016,4,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,0.7,11.5,1.5,1.43,0.0
2016,4,10,6,0,0.0,3.0,0.7,12.0,3.0,2.77,0.0
2016,4,10,6,15,0.0,8.0,0.7,12.0,8.0,7.4,0.44
2016,4,10,6,30,0.0,13.0,0.7,12.0,13.0,12.04,4.63
2016,4,10,6,45,0.0,19.5,0.75,12.0,19.5,18.07,9.98
2016,4,10,7,0,0.0,26.0,0.8,12.0,26.0,24.11,15.29
2016,4,10,7,15,0.0,32.5,0.8,12.0,32.5,30.16,20.54
2016,4,10,7,30,0.0,39.0,0.8,12.0,39.0,36.21,25.71
2016,4,10,7,45,0.0,27.5,0.8,12.0,27.5,25.52,16.42
2016,4,10,8,0,0.0,16.0,0.8,12.0,16.0,14.85,7.17
2016,4,10,8,15,0.0,22.5,0.8,12.0,22.5,20.89,12.33
2016,4,10,8,30,0.0,29.0,0.8,12.0,29.0,26.95,17.44
2016,4,10,8,45,0.0,43.5,0.85,12.5,43.5,40.46,28.78
2016,4,10,9,0,0.0,58.0,0.9,13.0,58.0,54.0,39.97
2016,4,10,9,15,0.0,54.0,0.9,13.0,54.0,50.29,36.73
2016,4,10,9,30,0.0,50.0,0.9,13.0,50.0,46.57,33.54
2016,4,10,9,45,0.0,54.0,0.95,13.0,54.0,50.33,36.59
2016,4,10,10,0,0.0,58.0,1.0,13.0,58.0,54.08,39.62
2016,4,10,10,15,0.0,72.0,1.0,13.0,72.0,67.19,50.39
2016,4,10,10,30,0.0,86.0,1.0,13.0,86.0,80.31,61.09
2016,4,10,10,45,0.0,94.5,1.05,13.0,94.5,88.34,67.57
2016,4,10,11,0,0.0,103.0,1.1,13.0,103.0,96.37,74.05
2016,4,10,11,15,0.0,100.5,1.1,13.0,100.5,94.02,72.05
2016,4,10,11,30,0.0,98.0,1.1,13.0,98.0,91.66,70.09
2016,4,10,11,45,0.0,88.0,1.15,13.0,88.0,82.27,62.41
2016,4,10,12,0,0.0,78.0,1.2,13.0,78.0,72.91,54.74
2016,4,10,12,15,0.0,91.0,1.2,13.0,91.0,85.06,64.71
2016,4,10,12,30,0.0,104.0,1.2,13.0,104.0,97.16,74.57
2016,4,10,12,45,1.0,126.5,1.3,13.0,127.5,118.77,92.16
2016,4,10,13,0,2.0,149.0,1.4,13.0,151.0,140.14,109.46
2016,4,10,13,15,3.5,162.5,1.4,13.0,165.5,153.28,120.08
2016,4,10,13,30,5.0,176.0,1.4,13.0,180.0,166.14,130.48
2016,4,10,13,45,4.5,173.5,1.45,13.0,177.0,163.04,128.1
2016,4,10,14,0,4.0,171.0,1.5,13.0,174.0,159.99,125.82
2016,4,10,14,15,2.0,110.5,1.5,12.5,112.0,103.8,80.57
2016,4,10,14,30,0.0,50.0,1.5,12.0,50.0,46.6,33.53
2016,4,10,14,45,0.0,58.0,1.5,12.0,58.0,54.05,39.9
2016,4,10,15,0,0.0,66.0,1.5,12.0,66.0,61.5,46.24
2016,4,10,15,15,0.0,61.0,1.45,12.0,61.0,56.81,42.43
2016,4,10,15,30,0.0,56.0,1.4,12.0,56.0,52.12,38.62
2016,4,10,15,45,0.0,67.5,1.4,12.0,67.5,62.84,47.8
2016,4,10,16,0,0.0,79.0,1.4,12.0,79.0,73.56,57.02
2016,4,10,16,15,0.0,68.0,1.3,11.5,68.0,63.27,48.59
2016,4,10,16,30,0.0,57.0,1.2,11.0,57.0,53.0,42.16
2016,4,10,16,45,0.0,48.5,1.15,11.0,48.5,45.06,35.18
2016,4,10,17,0,0.0,40.0,1.1,11.0,40.0,37.14,28.11
2016,4,10,17,15,0.0,32.5,1.0,11.0,32.5,30.16,21.79
2016,4,10,17,30,0.0,25.0,0.9,11.0,25.0,23.18,15.39
2016,4,10,17,45,0.0,18.0,0.85,11.0,18.0,16.68,9.34
2016,4,10,18,0,0.0,11.0,0.8,11.0,11.0,10.18,3.28
2016,4,10,18,15,0.0,6.0,0.75,11.0,6.0,5.55,0.0
2016,4,10,18,30,0.0,1.0,0.7,11.0,1.0,0.95,0.0
2016,4,10,18,45,0.0,0.5,0.7,11.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,39.0,11.5,0.65,10.0,14.0,27.81,0.0
2016,4,11,6,0,78.0,23.0,0.6,10.0,28.0,77.09,35.69
2016,4,11,6,15,180.0,41.0,0.55,10.5,66.5,172.38,136.4
2016,4,11,6,30,282.0,59.0,0.5,11.0,105.0,258.58,211.74
2016,4,11,6,45,365.0,71.5,0.5,11.5,153.5,334.39,275.96
2016,4,11,7,0,448.0,84.0,0.5,12.0,202.0,416.71,342.72
2016,4,11,7,15,228.0,105.0,0.5,12.0,165.5,292.38,241.55
2016,4,11,7,30,8.0,126.0,0.5,12.0,129.0,131.69,105.84
2016,4,11,7,45,17.0,149.0,0.5,12.0,156.5,161.85,131.42
2016,4,11,8,0,26.0,172.0,0.5,12.0,184.0,192.31,156.0
2016,4,11,8,15,19.0,180.5,0.5,12.0,190.0,193.9,156.33
2016,4,11,8,30,12.0,189.0,0.5,12.0,196.0,195.42,156.75
2016,4,11,8,45,14.0,205.0,0.55,12.5,214.0,212.53,169.77
2016,4,11,9,0,16.0,221.0,0.6,13.0,232.0,229.64,182.56
2016,4,11,9,15,16.5,234.0,0.6,13.0,246.0,242.25,191.88
2016,4,11,9,30,17.0,247.0,0.6,13.0,260.0,254.81,201.15
2016,4,11,9,45,22.5,271.5,0.6,13.5,289.0,283.6,222.69
2016,4,11,10,0,28.0,296.0,0.6,14.0,318.0,323.87,252.45
2016,4,11,10,15,64.0,342.5,0.6,14.0,394.0,403.43,312.41
2016,4,11,10,30,100.0,389.0,0.6,14.0,470.0,481.81,369.41
2016,4,11,10,45,64.5,362.5,0.65,14.5,415.5,417.77,320.28
2016,4,11,11,0,29.0,336.0,0.7,15.0,361.0,355.32,272.93
2016,4,11,11,15,25.5,329.5,0.7,15.0,352.0,342.76,263.72
2016,4,11,11,30,22.0,323.0,0.7,15.0,343.0,324.3,249.74
2016,4,11,11,45,31.0,350.5,0.75,15.0,378.5,361.8,278.15
2016,4,11,12,0,40.0,378.0,0.8,15.0,414.0,391.92,300.43
2016,4,11,12,15,27.0,323.0,0.8,15.0,347.5,325.74,250.74
2016,4,11,12,30,14.0,268.0,0.8,15.0,281.0,260.3,201.32
2016,4,11,12,45,30.5,324.5,0.8,15.0,351.5,323.16,249.81
2016,4,11,13,0,47.0,381.0,0.8,15.0,422.0,381.66,293.28
2016,4,11,13,15,55.5,382.0,0.8,15.0,429.5,382.94,294.02
2016,4,11,13,30,64.0,383.0,0.8,15.0,437.0,383.26,294.45
2016,4,11,13,45,58.0,366.0,0.8,15.0,413.5,359.04,276.47
2016,4,11,14,0,52.0,349.0,0.8,15.0,390.0,335.56,259.13
2016,4,11,14,15,96.0,351.5,0.8,15.0,424.0,352.81,272.47
2016,4,11,14,30,140.0,354.0,0.8,15.0,458.0,359.29,276.87
2016,4,11,14,45,474.0,236.5,0.8,15.0,559.5,372.76,282.97
2016,4,11,15,0,808.0,119.0,0.8,15.0,661.0,364.72,267.42
2016,4,11,15,15,791.0,115.5,0.8,14.5,617.5,312.71,222.7
2016,4,11,15,30,774.0,112.0,0.8,14.0,574.0,261.95,178.94
2016,4,11,15,45,753.5,107.5,0.8,14.0,526.5,211.23,135.92
2016,4,11,16,0,733.0,103.0,0.8,14.0,479.0,156.82,92.89
2016,4,11,16,15,374.0,127.5,0.75,14.0,318.5,111.83,75.47
2016,4,11,16,30,15.0,152.0,0.7,14.0,158.0,131.67,110.2
2016,4,11,16,45,10.0,132.5,0.7,14.0,136.5,115.23,96.23
2016,4,11,17,0,5.0,113.0,0.7,14.0,115.0,98.91,82.25
2016,4,11,17,15,239.5,88.0,0.65,13.5,143.0,68.05,55.27
2016,4,11,17,30,474.0,63.0,0.6,13.0,171.0,46.7,36.27
2016,4,11,17,45,387.5,51.5,0.55,12.5,124.5,39.41,29.51
2016,4,11,18,0,301.0,40.0,0.5,12.0,78.0,31.7,22.06
2016,4,11,18,15,172.0,25.0,0.55,11.5,44.0,19.57,8.67
2016,4,11,18,30,43.0,10.0,0.6,11.0,10.0,9.53,0.0
2016,4,11,18,45,21.5,5.0,0.65,11.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,55.5,12.0,1.0,9.5,15.5,35.6,0.0
2016,4,12,6,0,111.0,24.0,1.0,10.0,31.0,104.94,58.96
2016,4,12,6,15,215.5,40.5,1.05,10.0,70.5,190.33,152.38
2016,4,12,6,30,320.0,57.0,1.1,10.0,110.0,278.17,230.31
2016,4,12,6,45,398.5,68.0,1.15,10.5,158.5,351.28,293.39
2016,4,12,7,0,477.0,79.0,1.2,11.0,207.0,434.49,362.06
2016,4,12,7,15,238.5,50.5,1.2,11.0,114.5,240.99,203.74
2016,4,12,7,30,0.0,22.0,1.2,11.0,22.0,20.41,12.01
2016,4,12,7,45,0.0,43.0,1.2,11.5,43.0,39.95,28.87
2016,4,12,8,0,0.0,64.0,1.2,12.0,64.0,59.54,45.38
2016,4,12,8,15,0.0,92.5,1.2,12.0,92.5,86.49,67.92
2016,4,12,8,30,0.0,121.0,1.2,12.0,121.0,114.57,91.04
2016,4,12,8,45,0.0,121.5,1.2,12.5,121.5,114.68,90.6
2016,4,12,9,0,0.0,122.0,1.2,13.0,122.0,114.91,90.34
2016,4,12,9,15,0.0,120.5,1.2,13.0,120.5,113.27,88.76
2016,4,12,9,30,0.0,119.0,1.2,13.0,119.0,111.72,87.27
2016,4,12,9,45,3.5,162.5,1.2,13.0,165.5,157.08,124.08
2016,4,12,10,0,7.0,206.0,1.2,13.0,212.0,202.65,160.27
2016,4,12,10,15,5.0,184.0,1.2,13.0,188.0,178.81,140.8
2016,4,12,10,30,3.0,162.0,1.2,13.0,164.0,155.44,121.91
2016,4,12,10,45,12.5,239.0,1.25,13.0,250.0,238.12,187.81
2016,4,12,11,0,22.0,316.0,1.3,13.0,336.0,320.64,251.46
2016,4,12,11,15,12.5,237.0,1.35,13.0,248.0,234.72,184.2
2016,4,12,11,30,3.0,158.0,1.4,13.0,160.0,150.8,117.7
2016,4,12,11,45,5.0,172.5,1.45,13.0,176.5,165.92,130.07
2016,4,12,12,0,7.0,187.0,1.5,13.0,193.0,180.82,141.96
2016,4,12,12,15,6.5,186.0,1.5,13.0,192.0,178.99,140.43
2016,4,12,12,30,6.0,185.0,1.5,13.0,191.0,177.18,138.98
2016,4,12,12,45,9.5,221.5,1.55,13.0,230.0,212.96,167.5
2016,4,12,13,0,13.0,258.0,1.6,13.0,269.0,247.94,195.02
2016,4,12,13,15,24.0,302.5,1.55,13.0,323.0,292.19,229.55
2016,4,12,13,30,35.0,347.0,1.5,13.0,377.0,334.44,261.99
2016,4,12,13,45,35.5,337.0,1.5,13.0,366.5,321.67,252.14
2016,4,12,14,0,36.0,327.0,1.5,13.0,356.0,308.92,242.56
2016,4,12,14,15,66.5,337.0,1.5,13.0,387.5,327.05,256.84
2016,4,12,14,30,97.0,347.0,1.5,13.0,419.0,341.33,267.6
2016,4,12,14,45,87.5,325.5,1.55,13.0,387.5,311.93,244.87
2016,4,12,15,0,78.0,304.0,1.6,13.0,356.0,283.72,223.13
2016,4,12,15,15,119.5,288.5,1.6,13.0,363.0,268.57,210.09
2016,4,12,15,30,161.0,273.0,1.6,13.0,370.0,255.67,198.07
2016,4,12,15,45,284.0,230.5,1.65,13.0,384.0,226.49,169.33
2016,4,12,16,0,407.0,188.0,1.7,13.0,398.0,184.5,130.35
2016,4,12,16,15,286.5,183.0,1.7,12.5,323.5,154.04,113.91
2016,4,12,16,30,166.0,178.0,1.7,12.0,249.0,136.37,108.69
2016,4,12,16,45,144.0,158.5,1.7,12.0,214.0,120.8,102.08
2016,4,12,17,0,122.0,139.0,1.7,12.0,179.0,107.25,90.39
2016,4,12,17,15,104.0,115.0,1.6,11.5,145.0,90.43,75.68
2016,4,12,17,30,86.0,91.0,1.5,11.0,111.0,73.04,60.12
2016,4,12,17,45,61.0,68.5,1.4,11.0,80.5,56.11,44.53
2016,4,12,18,0,36.0,46.0,1.3,11.0,50.0,40.04,29.45
2016,4,12,18,15,18.0,26.0,1.25,10.5,28.0,23.35,12.03
2016,4,12,18,30,0.0,6.0,1.2,10.0,6.0,5.72,0.0
2016,4,12,18,45,0.0,3.0,1.2,10.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,44.5,13.5,0.9,9.5,16.5,32.39,0.0
2016,4,13,6,0,89.0,27.0,0.9,10.0,33.0,90.92,55.7
2016,4,13,6,15,193.5,45.0,0.9,10.0,73.5,185.55,149.02
2016,4,13,6,30,298.0,63.0,0.9,10.0,114.0,274.48,227.09
2016,4,13,6,45,260.0,85.0,0.95,10.5,141.0,277.97,232.0
2016,4,13,7,0,222.0,107.0,1.0,11.0,168.0,288.08,240.68
2016,4,13,7,15,262.0,122.0,0.95,11.5,208.5,339.39,282.65
2016,4,13,7,30,302.0,137.0,0.9,12.0,249.0,393.16,324.75
2016,4,13,7,45,239.5,167.5,0.9,12.5,265.0,389.6,318.58
2016,4,13,8,0,177.0,198.0,0.9,13.0,281.0,367.52,298.26
2016,4,13,8,15,205.5,219.5,0.9,13.0,325.5,417.46,336.69
2016,4,13,8,30,234.0,241.0,0.9,13.0,370.0,467.96,374.15
