Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,45,515.5,182.0,0.9,13.5,499.0,673.98,530.22
2016,4,13,9,0,797.0,123.0,0.9,14.0,628.0,865.49,659.95
2016,4,13,9,15,812.5,126.0,0.85,14.0,670.0,892.21,672.54
2016,4,13,9,30,828.0,129.0,0.8,14.0,712.0,916.29,685.62
2016,4,13,9,45,851.0,125.5,0.8,14.5,751.0,937.29,696.34
2016,4,13,10,0,874.0,122.0,0.8,15.0,790.0,947.94,700.41
2016,4,13,10,15,881.5,124.0,0.8,15.0,819.5,954.95,703.69
2016,4,13,10,30,889.0,126.0,0.8,15.0,849.0,958.74,705.08
2016,4,13,10,45,892.5,128.5,0.8,15.0,871.0,956.08,702.52
2016,4,13,11,0,896.0,131.0,0.8,15.0,893.0,950.15,698.1
2016,4,13,11,15,899.0,131.5,0.8,15.0,907.0,938.54,690.2
2016,4,13,11,30,902.0,132.0,0.8,15.0,921.0,923.8,680.46
2016,4,13,11,45,904.5,132.0,0.85,15.5,927.5,905.05,667.96
2016,4,13,12,0,907.0,132.0,0.9,16.0,934.0,883.33,653.57
2016,4,13,12,15,906.5,132.0,0.9,16.0,932.5,856.3,636.07
2016,4,13,12,30,906.0,132.0,0.9,16.0,931.0,826.64,616.85
2016,4,13,12,45,904.0,131.0,0.95,16.0,921.5,792.47,595.26
2016,4,13,13,0,902.0,130.0,1.0,16.0,912.0,756.06,571.58
2016,4,13,13,15,898.0,129.0,1.0,15.5,894.0,716.22,544.16
2016,4,13,13,30,894.0,128.0,1.0,15.0,876.0,674.6,514.73
2016,4,13,13,45,882.0,129.5,1.05,15.0,849.5,628.82,480.97
2016,4,13,14,0,870.0,131.0,1.1,15.0,823.0,579.52,443.7
2016,4,13,14,15,861.0,129.0,1.1,15.0,791.0,530.29,404.96
2016,4,13,14,30,852.0,127.0,1.1,15.0,759.0,480.57,364.66
2016,4,13,14,45,714.0,168.0,1.15,15.0,678.5,411.54,310.27
2016,4,13,15,0,576.0,209.0,1.2,15.0,598.0,359.64,269.27
2016,4,13,15,15,433.5,234.0,1.2,14.5,516.0,304.51,227.41
2016,4,13,15,30,291.0,259.0,1.2,14.0,434.0,269.22,202.73
2016,4,13,15,45,231.5,243.0,1.2,14.0,375.5,234.29,176.64
2016,4,13,16,0,172.0,227.0,1.2,14.0,317.0,198.33,150.83
2016,4,13,16,15,420.5,165.0,1.2,13.5,353.5,144.18,100.13
2016,4,13,16,30,669.0,103.0,1.2,13.0,390.0,75.7,52.11
2016,4,13,16,45,626.0,96.5,1.2,13.0,336.5,64.63,52.26
2016,4,13,17,0,583.0,90.0,1.2,13.0,283.0,62.84,50.81
2016,4,13,17,15,522.5,81.0,1.15,12.5,231.0,58.74,47.28
2016,4,13,17,30,462.0,72.0,1.1,12.0,179.0,54.43,43.37
2016,4,13,17,45,361.0,60.0,1.05,11.5,130.5,45.32,34.92
2016,4,13,18,0,260.0,48.0,1.0,11.0,82.0,37.08,26.95
2016,4,13,18,15,130.0,30.0,1.0,10.5,47.0,23.52,12.63
2016,4,13,18,30,0.0,12.0,1.0,10.0,12.0,11.44,0.0
2016,4,13,18,45,0.0,6.0,1.0,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,79.0,14.0,1.15,9.5,20.0,48.28,0.0
2016,4,14,6,0,158.0,28.0,1.2,10.0,40.0,137.54,92.44
2016,4,14,6,15,280.5,42.5,1.25,10.0,84.0,228.45,185.03
2016,4,14,6,30,403.0,57.0,1.3,10.0,128.0,329.22,273.31
2016,4,14,6,45,476.5,68.0,1.4,10.5,179.5,405.38,338.42
2016,4,14,7,0,550.0,79.0,1.5,11.0,231.0,486.29,404.81
2016,4,14,7,15,471.0,102.0,1.5,11.0,252.0,474.23,394.44
2016,4,14,7,30,392.0,125.0,1.5,11.0,273.0,458.84,380.78
2016,4,14,7,45,561.5,104.0,1.55,11.5,349.5,581.29,477.87
2016,4,14,8,0,731.0,83.0,1.6,12.0,426.0,703.21,566.37
2016,4,14,8,15,699.5,105.5,1.6,12.0,463.0,726.4,580.23
2016,4,14,8,30,668.0,128.0,1.6,12.0,500.0,741.37,589.01
2016,4,14,8,45,734.5,129.5,1.65,12.5,570.5,813.1,637.82
2016,4,14,9,0,801.0,131.0,1.7,13.0,641.0,880.05,681.46
2016,4,14,9,15,815.5,134.0,1.7,13.0,683.0,905.89,696.77
2016,4,14,9,30,830.0,137.0,1.7,13.0,725.0,929.02,710.68
2016,4,14,9,45,437.0,232.5,1.7,13.5,543.5,672.98,524.76
2016,4,14,10,0,44.0,328.0,1.7,14.0,362.0,372.62,290.7
2016,4,14,10,15,190.5,351.0,1.7,14.0,506.0,541.29,423.03
2016,4,14,10,30,337.0,374.0,1.7,14.0,650.0,706.79,543.76
2016,4,14,10,45,613.5,257.5,1.75,14.0,775.5,845.6,646.82
2016,4,14,11,0,890.0,141.0,1.8,14.0,901.0,956.62,722.47
2016,4,14,11,15,617.5,275.0,1.8,14.0,806.5,841.46,640.03
2016,4,14,11,30,345.0,409.0,1.8,14.0,712.0,710.55,541.65
2016,4,14,11,45,340.0,413.0,1.8,14.0,713.5,696.94,532.69
2016,4,14,12,0,335.0,417.0,1.8,14.0,715.0,682.26,521.89
2016,4,14,12,15,598.5,290.5,1.85,14.0,821.5,763.61,586.55
2016,4,14,12,30,862.0,164.0,1.9,14.0,928.0,826.54,634.6
2016,4,14,12,45,649.5,262.5,2.0,14.0,834.5,727.46,560.85
2016,4,14,13,0,437.0,361.0,2.1,14.0,741.0,637.02,492.16
2016,4,14,13,15,666.5,246.5,2.1,14.0,812.5,666.68,518.2
2016,4,14,13,30,896.0,132.0,2.1,14.0,884.0,681.12,530.63
2016,4,14,13,45,881.0,135.5,2.15,14.0,856.5,635.13,494.87
2016,4,14,14,0,866.0,139.0,2.2,14.0,829.0,586.14,456.51
2016,4,14,14,15,856.5,137.0,2.2,14.0,796.5,536.78,416.65
2016,4,14,14,30,847.0,135.0,2.2,14.0,764.0,487.01,375.35
2016,4,14,14,45,829.0,134.5,2.2,14.0,724.0,434.99,331.29
2016,4,14,15,0,811.0,134.0,2.2,14.0,684.0,383.86,286.93
2016,4,14,15,15,793.5,130.0,2.2,13.5,639.5,331.08,241.05
2016,4,14,15,30,776.0,126.0,2.2,13.0,595.0,273.96,191.39
2016,4,14,15,45,760.5,119.0,2.2,13.0,547.5,221.61,145.87
2016,4,14,16,0,745.0,112.0,2.2,13.0,500.0,170.81,104.39
2016,4,14,16,15,713.5,106.5,2.15,12.5,447.5,121.71,71.06
2016,4,14,16,30,682.0,101.0,2.1,12.0,395.0,76.22,51.36
2016,4,14,16,45,641.5,94.0,2.1,12.0,342.0,62.51,50.58
2016,4,14,17,0,601.0,87.0,2.1,12.0,289.0,60.2,48.65
2016,4,14,17,15,539.5,79.0,2.0,11.5,236.0,56.84,45.76
2016,4,14,17,30,478.0,71.0,1.9,11.0,183.0,53.33,42.56
2016,4,14,17,45,382.5,59.0,1.85,11.0,134.5,44.49,34.26
2016,4,14,18,0,287.0,47.0,1.8,11.0,86.0,36.23,26.24
2016,4,14,18,15,143.5,30.5,1.75,10.5,50.0,23.88,13.29
2016,4,14,18,30,0.0,14.0,1.7,10.0,14.0,13.34,0.0
2016,4,14,18,45,0.0,7.0,1.7,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,14.0,1.2,7.5,22.5,63.25,0.0
2016,4,15,6,0,224.0,28.0,1.2,8.0,45.0,172.6,123.2
2016,4,15,6,15,343.5,40.0,1.2,8.5,90.0,261.61,213.75
2016,4,15,6,30,463.0,52.0,1.2,9.0,135.0,360.46,300.01
2016,4,15,6,45,539.0,60.5,1.3,9.5,188.5,437.6,365.81
2016,4,15,7,0,615.0,69.0,1.4,10.0,242.0,519.69,432.83
2016,4,15,7,15,664.0,75.0,1.45,10.5,297.0,583.99,482.89
2016,4,15,7,30,713.0,81.0,1.5,11.0,352.0,650.04,531.08
2016,4,15,7,45,744.0,87.0,1.55,11.5,406.0,703.43,568.11
2016,4,15,8,0,775.0,93.0,1.6,12.0,460.0,752.55,601.08
2016,4,15,8,15,800.0,97.0,1.6,12.0,512.0,797.76,631.13
2016,4,15,8,30,825.0,101.0,1.6,12.0,564.0,841.53,659.67
2016,4,15,8,45,840.5,105.5,1.6,12.5,611.0,875.82,679.93
2016,4,15,9,0,856.0,110.0,1.6,13.0,658.0,907.72,698.37
2016,4,15,9,15,870.0,112.5,1.55,13.0,701.0,933.37,713.02
2016,4,15,9,30,884.0,115.0,1.5,13.0,744.0,956.19,725.76
2016,4,15,9,45,899.0,115.0,1.45,13.5,782.0,966.62,728.88
2016,4,15,10,0,914.0,115.0,1.4,14.0,820.0,981.73,735.31
2016,4,15,10,15,921.5,116.5,1.35,14.0,850.0,988.27,737.45
2016,4,15,10,30,929.0,118.0,1.3,14.0,880.0,991.46,737.63
2016,4,15,10,45,936.0,117.5,1.3,14.5,902.5,988.73,733.63
2016,4,15,11,0,943.0,117.0,1.3,15.0,925.0,982.61,727.67
2016,4,15,11,15,946.0,118.0,1.35,15.0,939.5,971.02,720.51
2016,4,15,11,30,949.0,119.0,1.4,15.0,954.0,956.12,711.31
2016,4,15,11,45,952.0,117.5,1.45,15.5,961.0,935.55,697.15
2016,4,15,12,0,955.0,116.0,1.5,16.0,968.0,911.87,681.02
2016,4,15,12,15,954.5,116.0,1.5,16.0,965.5,883.75,662.55
2016,4,15,12,30,954.0,116.0,1.5,16.0,963.0,852.87,642.22
2016,4,15,12,45,955.0,113.5,1.55,16.0,953.5,818.18,619.79
2016,4,15,13,0,956.0,111.0,1.6,16.0,944.0,780.95,595.4
2016,4,15,13,15,951.5,110.0,1.65,16.0,925.5,738.95,566.1
2016,4,15,13,30,947.0,109.0,1.7,16.0,907.0,695.07,534.07
2016,4,15,13,45,943.5,106.5,1.75,16.0,881.5,648.8,499.41
2016,4,15,14,0,940.0,104.0,1.8,16.0,856.0,600.96,462.53
2016,4,15,14,15,931.0,102.0,1.8,16.0,822.5,549.45,421.51
2016,4,15,14,30,922.0,100.0,1.8,16.0,789.0,497.27,378.77
2016,4,15,14,45,910.0,98.0,1.8,16.0,748.5,443.47,333.54
2016,4,15,15,0,898.0,96.0,1.8,16.0,708.0,389.73,287.17
2016,4,15,15,15,882.5,94.0,1.75,15.5,663.0,335.27,239.77
2016,4,15,15,30,867.0,92.0,1.7,15.0,618.0,281.68,192.65
2016,4,15,15,45,844.5,89.5,1.65,15.0,567.5,220.76,140.44
2016,4,15,16,0,822.0,87.0,1.6,15.0,517.0,168.54,98.14
2016,4,15,16,15,794.5,83.0,1.55,14.5,464.0,117.13,63.17
2016,4,15,16,30,767.0,79.0,1.5,14.0,411.0,68.86,42.24
2016,4,15,16,45,728.5,74.5,1.45,14.0,356.5,52.97,41.71
2016,4,15,17,0,690.0,70.0,1.4,14.0,302.0,46.84,36.37
2016,4,15,17,15,635.0,63.5,1.3,13.5,248.5,44.05,33.99
2016,4,15,17,30,580.0,57.0,1.2,13.0,195.0,41.11,31.34
2016,4,15,17,45,496.5,48.0,1.2,12.5,145.0,35.81,26.39
2016,4,15,18,0,413.0,39.0,1.2,12.0,95.0,30.24,20.96
2016,4,15,18,15,270.0,26.0,1.2,11.5,56.0,20.52,10.86
2016,4,15,18,30,127.0,13.0,1.2,11.0,17.0,12.39,0.0
2016,4,15,18,45,63.5,6.5,1.2,11.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,130.5,13.5,0.7,9.5,24.5,71.45,0.0
2016,4,16,6,0,261.0,27.0,0.6,10.0,49.0,192.01,140.31
2016,4,16,6,15,372.5,39.0,0.5,10.5,94.5,277.4,224.12
2016,4,16,6,30,484.0,51.0,0.4,11.0,140.0,373.18,305.14
2016,4,16,6,45,554.0,59.0,0.35,11.5,192.5,446.92,365.22
2016,4,16,7,0,624.0,67.0,0.3,12.0,245.0,525.13,425.57
2016,4,16,7,15,670.5,73.0,0.25,12.5,299.5,588.05,471.08
2016,4,16,7,30,717.0,79.0,0.2,13.0,354.0,652.56,514.53
2016,4,16,7,45,749.0,84.0,0.15,13.5,408.0,701.84,545.36
2016,4,16,8,0,781.0,89.0,0.1,14.0,462.0,754.94,577.95
2016,4,16,8,15,805.0,92.5,0.15,14.5,513.5,798.86,604.55
2016,4,16,8,30,829.0,96.0,0.2,15.0,565.0,841.31,629.87
2016,4,16,8,45,845.5,100.0,0.3,16.0,612.0,875.99,649.53
2016,4,16,9,0,862.0,104.0,0.4,17.0,659.0,908.33,667.7
2016,4,16,9,15,876.0,106.5,0.4,17.0,702.0,926.48,677.16
2016,4,16,9,30,890.0,109.0,0.4,17.0,745.0,949.48,689.96
2016,4,16,9,45,900.5,110.5,0.45,17.5,781.5,965.19,697.94
2016,4,16,10,0,911.0,112.0,0.5,18.0,818.0,977.79,704.18
2016,4,16,10,15,918.0,113.5,0.5,18.5,848.0,983.88,705.37
2016,4,16,10,30,925.0,115.0,0.5,19.0,878.0,986.64,704.74
2016,4,16,10,45,929.5,117.0,0.55,19.5,900.0,984.23,702.24
2016,4,16,11,0,934.0,119.0,0.6,20.0,922.0,978.42,697.85
2016,4,16,11,15,937.0,119.5,0.6,20.0,936.0,966.4,689.98
2016,4,16,11,30,940.0,120.0,0.6,20.0,950.0,951.11,680.27
2016,4,16,11,45,945.5,117.5,0.65,20.0,957.5,931.88,669.26
2016,4,16,12,0,951.0,115.0,0.7,20.0,965.0,909.48,656.27
2016,4,16,12,15,950.0,114.5,0.7,20.0,962.5,880.6,638.18
2016,4,16,12,30,949.0,114.0,0.7,20.0,960.0,849.01,618.36
2016,4,16,12,45,950.5,111.5,0.75,20.0,950.5,814.9,597.64
2016,4,16,13,0,952.0,109.0,0.8,20.0,941.0,778.21,574.97
2016,4,16,13,15,948.0,108.0,0.8,20.0,922.5,736.73,546.99
2016,4,16,13,30,944.0,107.0,0.8,20.0,904.0,693.34,516.32
2016,4,16,13,45,937.0,106.5,0.85,20.0,878.0,646.91,483.23
2016,4,16,14,0,930.0,106.0,0.9,20.0,852.0,599.19,448.14
2016,4,16,14,15,921.5,104.0,0.9,20.0,819.0,548.4,409.26
2016,4,16,14,30,913.0,102.0,0.9,20.0,786.0,496.9,368.64
2016,4,16,14,45,901.5,100.0,0.9,20.0,746.5,443.74,325.53
2016,4,16,15,0,890.0,98.0,0.9,20.0,707.0,390.61,281.19
2016,4,16,15,15,875.0,95.5,0.9,19.5,662.0,336.31,235.51
2016,4,16,15,30,860.0,93.0,0.9,19.0,617.0,276.35,184.9
2016,4,16,15,45,841.5,89.5,0.9,19.0,568.0,222.26,139.09
2016,4,16,16,0,823.0,86.0,0.9,19.0,519.0,169.93,97.3
2016,4,16,16,15,796.5,82.5,0.9,18.5,466.5,118.94,62.94
2016,4,16,16,30,770.0,79.0,0.9,18.0,414.0,70.97,41.94
2016,4,16,16,45,733.0,74.0,0.9,17.5,360.0,52.44,40.64
2016,4,16,17,0,696.0,69.0,0.9,17.0,306.0,45.97,35.16
2016,4,16,17,15,643.0,63.0,0.85,16.0,252.0,43.55,33.2
2016,4,16,17,30,590.0,57.0,0.8,15.0,198.0,41.0,30.99
2016,4,16,17,45,501.0,48.5,0.8,14.5,147.5,36.12,26.46
2016,4,16,18,0,412.0,40.0,0.8,14.0,97.0,31.01,21.5
2016,4,16,18,15,277.5,27.0,0.85,13.5,58.0,21.33,11.64
2016,4,16,18,30,143.0,14.0,0.9,13.0,19.0,13.34,0.0
2016,4,16,18,45,71.5,7.0,0.95,13.0,9.5,6.67,0.0
2016,4,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,134.0,14.0,0.9,12.5,25.5,92.47,0.0
2016,4,17,6,0,268.0,28.0,0.8,13.0,51.0,197.34,146.05
2016,4,17,6,15,374.5,40.0,0.75,13.5,96.5,280.85,225.64
2016,4,17,6,30,481.0,52.0,0.7,14.0,142.0,374.15,304.42
2016,4,17,6,45,545.0,60.5,0.65,14.5,194.0,444.79,361.91
2016,4,17,7,0,609.0,69.0,0.6,15.0,246.0,519.42,419.48
2016,4,17,7,15,655.0,75.5,0.6,15.0,300.0,582.17,466.45
2016,4,17,7,30,701.0,82.0,0.6,15.0,354.0,646.48,511.63
2016,4,17,7,45,732.0,87.5,0.6,15.5,407.0,698.92,545.75
2016,4,17,8,0,763.0,93.0,0.6,16.0,460.0,747.23,576.02
2016,4,17,8,15,787.0,97.0,0.6,16.5,511.0,791.28,602.58
2016,4,17,8,30,811.0,101.0,0.6,17.0,562.0,833.88,627.6
2016,4,17,8,45,828.0,104.5,0.6,18.0,609.0,868.0,645.32
2016,4,17,9,0,845.0,108.0,0.6,19.0,656.0,899.85,661.32
2016,4,17,9,15,859.0,110.5,0.6,19.5,698.0,925.3,674.28
2016,4,17,9,30,873.0,113.0,0.6,20.0,740.0,940.31,680.64
2016,4,17,9,45,887.0,113.0,0.6,20.5,777.0,957.42,688.55
2016,4,17,10,0,901.0,113.0,0.6,21.0,814.0,971.56,694.59
2016,4,17,10,15,908.5,114.5,0.6,21.0,843.5,978.07,697.36
2016,4,17,10,30,916.0,116.0,0.6,21.0,873.0,981.28,698.34
2016,4,17,10,45,923.0,116.0,0.6,21.5,895.5,979.14,694.88
2016,4,17,11,0,930.0,116.0,0.6,22.0,918.0,973.65,689.58
2016,4,17,11,15,933.0,116.5,0.6,22.0,932.5,961.7,681.81
2016,4,17,11,30,936.0,117.0,0.6,22.0,947.0,946.51,672.24
2016,4,17,11,45,939.0,116.5,0.6,22.5,953.5,927.18,658.94
2016,4,17,12,0,942.0,116.0,0.6,23.0,960.0,904.76,643.87
2016,4,17,12,15,941.5,115.5,0.6,23.0,958.0,876.5,626.44
2016,4,17,12,30,941.0,115.0,0.6,23.0,956.0,845.54,607.31
2016,4,17,12,45,941.0,113.5,0.65,23.5,946.5,811.47,585.83
2016,4,17,13,0,941.0,112.0,0.7,24.0,937.0,774.95,562.6
2016,4,17,13,15,937.5,111.0,0.7,23.5,919.0,734.19,536.64
2016,4,17,13,30,934.0,110.0,0.7,23.0,901.0,691.53,507.97
2016,4,17,13,45,930.0,107.5,0.75,23.0,876.0,645.54,475.8
2016,4,17,14,0,926.0,105.0,0.8,23.0,851.0,598.08,441.5
2016,4,17,14,15,918.0,103.5,0.8,23.0,818.5,548.16,403.82
2016,4,17,14,30,910.0,102.0,0.8,23.0,786.0,497.51,364.41
2016,4,17,14,45,901.5,99.0,0.85,23.0,747.5,444.89,322.59
2016,4,17,15,0,893.0,96.0,0.9,23.0,709.0,392.04,279.2
2016,4,17,15,15,879.0,93.5,0.85,22.5,664.5,337.92,234.0
2016,4,17,15,30,865.0,91.0,0.8,22.0,620.0,284.53,188.82
2016,4,17,15,45,847.5,87.5,0.8,21.5,571.5,223.85,138.72
2016,4,17,16,0,830.0,84.0,0.8,21.0,523.0,171.36,97.23
2016,4,17,16,15,805.0,80.5,0.75,20.5,471.0,120.11,62.54
2016,4,17,16,30,780.0,77.0,0.7,20.0,419.0,71.7,40.78
2016,4,17,16,45,745.0,72.0,0.7,19.5,365.0,50.74,38.8
2016,4,17,17,0,710.0,67.0,0.7,19.0,311.0,48.88,37.41
2016,4,17,17,15,658.5,61.0,0.7,18.0,257.0,41.89,31.46
2016,4,17,17,30,607.0,55.0,0.7,17.0,203.0,39.25,29.2
2016,4,17,17,45,525.5,47.0,0.75,16.5,152.0,34.73,25.03
2016,4,17,18,0,444.0,39.0,0.8,16.0,101.0,29.99,20.45
2016,4,17,18,15,309.0,26.5,0.8,15.5,61.0,20.76,11.25
2016,4,17,18,30,174.0,14.0,0.8,15.0,21.0,11.0,0.0
2016,4,17,18,45,87.0,7.0,0.85,15.0,10.5,6.67,0.0
2016,4,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,45,146.5,15.0,0.45,14.0,28.0,100.99,0.0
2016,4,18,6,0,293.0,30.0,0.5,14.0,56.0,212.87,159.42
2016,4,18,6,15,399.5,41.0,0.45,14.5,102.5,296.92,237.12
2016,4,18,6,30,506.0,52.0,0.4,15.0,149.0,390.51,314.79
2016,4,18,6,45,574.5,59.5,0.35,15.5,202.5,463.96,373.24
2016,4,18,7,0,643.0,67.0,0.3,16.0,256.0,541.69,431.78
2016,4,18,7,15,687.5,73.0,0.3,16.0,311.0,604.08,476.92
2016,4,18,7,30,732.0,79.0,0.3,16.0,366.0,663.85,517.73
2016,4,18,7,45,763.0,83.5,0.3,16.5,419.5,716.48,551.15
2016,4,18,8,0,794.0,88.0,0.3,17.0,473.0,768.63,583.22
2016,4,18,8,15,817.0,91.5,0.35,17.5,524.5,812.06,609.43
2016,4,18,8,30,840.0,95.0,0.4,18.0,576.0,853.94,634.27
2016,4,18,8,45,857.5,98.0,0.45,18.5,623.5,888.52,654.04
2016,4,18,9,0,875.0,101.0,0.5,19.0,671.0,913.22,667.4
2016,4,18,9,15,887.5,103.5,0.5,19.5,713.0,937.78,679.74
2016,4,18,9,30,900.0,106.0,0.5,20.0,755.0,959.52,690.23
2016,4,18,9,45,913.5,105.5,0.55,20.5,792.0,975.89,698.53
2016,4,18,10,0,927.0,105.0,0.6,21.0,829.0,989.2,705.1
2016,4,18,10,15,933.5,106.5,0.6,21.0,858.5,994.87,707.34
2016,4,18,10,30,940.0,108.0,0.6,21.0,888.0,997.18,707.76
2016,4,18,10,45,945.0,108.5,0.6,21.5,909.5,993.63,703.43
2016,4,18,11,0,950.0,109.0,0.6,22.0,931.0,986.69,697.27
2016,4,18,11,15,952.5,109.5,0.6,22.0,945.0,974.1,689.15
2016,4,18,11,30,955.0,110.0,0.6,22.0,959.0,958.23,679.2
2016,4,18,11,45,955.0,110.5,0.6,22.5,965.0,936.98,664.76
2016,4,18,12,0,955.0,111.0,0.6,23.0,971.0,912.7,648.6
2016,4,18,12,15,954.5,111.0,0.6,23.0,968.5,884.62,631.36
2016,4,18,12,30,954.0,111.0,0.6,23.0,966.0,853.8,612.37
2016,4,18,12,45,947.0,113.5,0.6,23.0,954.0,817.76,589.97
2016,4,18,13,0,940.0,116.0,0.6,23.0,942.0,779.62,566.1
2016,4,18,13,15,935.5,115.0,0.6,23.0,924.0,738.19,538.73
2016,4,18,13,30,931.0,114.0,0.6,23.0,906.0,694.95,508.83
2016,4,18,13,45,919.0,116.0,0.65,23.0,878.5,648.2,476.28
2016,4,18,14,0,907.0,118.0,0.7,23.0,851.0,600.59,442.08
2016,4,18,14,15,898.0,116.5,0.7,22.5,818.0,550.95,405.67
2016,4,18,14,30,889.0,115.0,0.7,22.0,785.0,500.7,367.48
2016,4,18,14,45,869.5,116.0,0.75,22.0,744.0,442.94,322.33
2016,4,18,15,0,850.0,117.0,0.8,22.0,703.0,390.54,279.71
2016,4,18,15,15,833.5,114.5,0.8,22.0,658.5,337.36,235.24
2016,4,18,15,30,817.0,112.0,0.8,22.0,614.0,285.34,191.22
2016,4,18,15,45,789.0,110.5,0.8,22.0,563.5,233.34,148.21
2016,4,18,16,0,761.0,109.0,0.8,22.0,513.0,178.27,105.11
2016,4,18,16,15,541.5,138.0,0.8,21.5,411.0,140.62,88.18
2016,4,18,16,30,322.0,167.0,0.8,21.0,309.0,130.06,95.0
2016,4,18,16,45,291.0,152.0,0.8,20.5,268.0,110.45,89.69
2016,4,18,17,0,260.0,137.0,0.8,20.0,227.0,101.16,82.23
2016,4,18,17,15,237.0,116.0,0.8,18.5,187.0,87.4,70.95
2016,4,18,17,30,214.0,95.0,0.8,17.0,147.0,73.03,58.77
2016,4,18,17,45,174.5,74.0,0.8,16.0,110.0,58.04,45.51
2016,4,18,18,0,135.0,53.0,0.8,15.0,73.0,42.46,31.4
2016,4,18,18,15,67.5,34.0,0.75,14.5,44.0,29.01,18.26
2016,4,18,18,30,0.0,15.0,0.7,14.0,15.0,13.92,0.0
2016,4,18,18,45,0.0,7.5,0.65,14.0,7.5,7.15,0.0
2016,4,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,130.5,16.0,0.7,13.5,28.5,93.8,0.0
2016,4,19,6,0,261.0,32.0,0.7,14.0,57.0,199.65,151.7
2016,4,19,6,15,364.0,44.0,0.6,14.5,102.5,281.99,226.38
2016,4,19,6,30,467.0,56.0,0.5,15.0,148.0,373.5,302.44
2016,4,19,6,45,544.0,62.5,0.45,15.5,201.0,449.89,363.49
2016,4,19,7,0,621.0,69.0,0.4,16.0,254.0,531.13,425.05
2016,4,19,7,15,666.0,75.0,0.35,16.0,308.0,593.14,469.64
2016,4,19,7,30,711.0,81.0,0.3,16.0,362.0,656.62,512.63
2016,4,19,7,45,742.5,86.0,0.3,16.5,415.5,705.41,543.42
2016,4,19,8,0,774.0,91.0,0.3,17.0,469.0,757.98,575.99
2016,4,19,8,15,797.5,94.5,0.3,17.5,520.0,801.3,601.36
2016,4,19,8,30,821.0,98.0,0.3,18.0,571.0,843.14,625.3
2016,4,19,8,45,833.0,103.5,0.3,18.5,616.5,875.36,642.55
2016,4,19,9,0,845.0,109.0,0.3,19.0,662.0,905.06,658.11
2016,4,19,9,15,858.0,112.0,0.35,19.5,704.0,930.12,671.66
2016,4,19,9,30,871.0,115.0,0.4,20.0,746.0,944.59,678.66
2016,4,19,9,45,871.5,122.0,0.45,20.5,779.5,956.61,684.41
2016,4,19,10,0,872.0,129.0,0.5,21.0,813.0,973.18,693.13
2016,4,19,10,15,879.5,131.0,0.55,21.0,842.5,972.03,692.24
2016,4,19,10,30,887.0,133.0,0.6,21.0,872.0,975.55,694.65
2016,4,19,10,45,887.0,137.0,0.65,21.5,892.0,970.84,690.71
2016,4,19,11,0,887.0,141.0,0.7,22.0,912.0,962.91,685.01
2016,4,19,11,15,698.5,249.0,0.75,21.5,862.0,895.6,644.21
2016,4,19,11,30,510.0,357.0,0.8,21.0,812.0,814.85,589.33
2016,4,19,11,45,439.0,385.0,0.85,21.0,778.0,762.9,554.91
2016,4,19,12,0,368.0,413.0,0.9,21.0,744.0,709.24,518.43
2016,4,19,12,15,410.0,393.0,0.9,21.0,761.5,710.55,520.7
2016,4,19,12,30,452.0,373.0,0.9,21.0,779.0,706.33,518.56
2016,4,19,12,45,487.0,359.5,0.9,21.0,793.0,699.2,514.12
2016,4,19,13,0,522.0,346.0,0.9,21.0,807.0,688.8,507.31
2016,4,19,13,15,463.5,356.0,0.9,20.5,759.0,631.89,468.09
2016,4,19,13,30,405.0,366.0,0.9,20.0,711.0,580.97,432.76
2016,4,19,13,45,262.5,381.0,0.95,20.0,602.0,486.41,364.69
2016,4,19,14,0,120.0,396.0,1.0,20.0,493.0,408.05,307.46
2016,4,19,14,15,117.0,379.0,1.0,19.5,470.5,382.32,289.68
2016,4,19,14,30,114.0,362.0,1.0,19.0,448.0,363.09,276.05
2016,4,19,14,45,72.0,317.0,1.0,19.0,370.5,301.35,230.26
2016,4,19,15,0,30.0,272.0,1.0,19.0,293.0,244.46,187.99
2016,4,19,15,15,306.0,225.5,0.95,18.5,415.5,272.84,203.81
2016,4,19,15,30,582.0,179.0,0.9,18.0,538.0,277.88,196.88
2016,4,19,15,45,328.5,203.5,0.85,17.5,403.0,221.37,159.96
2016,4,19,16,0,75.0,228.0,0.8,17.0,268.0,196.89,151.6
2016,4,19,16,15,376.5,167.5,0.75,16.5,338.0,149.32,103.01
2016,4,19,16,30,678.0,107.0,0.7,16.0,408.0,89.86,56.2
2016,4,19,16,45,651.0,97.5,0.65,16.0,356.5,64.36,51.31
2016,4,19,17,0,624.0,88.0,0.6,16.0,305.0,60.17,47.82
2016,4,19,17,15,569.0,79.5,0.6,15.5,252.0,56.41,44.66
2016,4,19,17,30,514.0,71.0,0.6,15.0,199.0,52.42,41.14
2016,4,19,17,45,448.5,58.5,0.6,14.5,150.5,44.5,33.93
2016,4,19,18,0,383.0,46.0,0.6,14.0,102.0,36.1,26.06
2016,4,19,18,15,253.5,31.5,0.6,13.5,62.0,25.16,15.36
2016,4,19,18,30,124.0,17.0,0.6,13.0,22.0,13.39,0.0
2016,4,19,18,45,62.0,8.5,0.65,13.0,11.0,8.1,0.0
2016,4,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.0,16.0,0.7,12.0,30.5,105.73,13.99
2016,4,20,6,0,294.0,32.0,0.7,12.0,61.0,217.33,168.22
2016,4,20,6,15,396.0,43.5,0.6,12.5,108.0,300.36,243.19
2016,4,20,6,30,498.0,55.0,0.5,13.0,155.0,392.38,319.81
2016,4,20,6,45,574.0,60.5,0.45,13.5,209.0,468.24,380.52
2016,4,20,7,0,650.0,66.0,0.4,14.0,263.0,548.83,441.63
2016,4,20,7,15,693.0,71.5,0.4,14.5,317.0,609.9,484.81
2016,4,20,7,30,736.0,77.0,0.4,15.0,371.0,668.62,524.13
2016,4,20,7,45,768.5,80.5,0.4,15.5,425.0,721.36,557.78
2016,4,20,8,0,801.0,84.0,0.4,16.0,479.0,773.72,590.16
2016,4,20,8,15,823.0,87.5,0.4,16.5,529.5,816.48,615.17
2016,4,20,8,30,845.0,91.0,0.4,17.0,580.0,857.64,638.69
2016,4,20,8,45,860.0,94.0,0.45,17.5,626.5,882.65,652.3
2016,4,20,9,0,875.0,97.0,0.5,18.0,673.0,912.67,669.35
2016,4,20,9,15,887.0,99.5,0.5,18.0,714.5,936.79,682.67
2016,4,20,9,30,899.0,102.0,0.5,18.0,756.0,958.09,694.28
2016,4,20,9,45,908.5,103.5,0.55,18.5,792.0,972.93,701.74
2016,4,20,10,0,918.0,105.0,0.6,19.0,828.0,984.63,707.42
2016,4,20,10,15,924.5,106.5,0.6,19.0,857.0,990.25,709.68
2016,4,20,10,30,931.0,108.0,0.6,19.0,886.0,992.53,710.11
2016,4,20,10,45,927.5,113.5,0.65,19.5,905.5,986.26,705.21
2016,4,20,11,0,924.0,119.0,0.7,20.0,925.0,976.63,698.47
2016,4,20,11,15,926.5,120.0,0.7,20.0,939.0,964.69,690.69
2016,4,20,11,30,929.0,121.0,0.7,20.0,953.0,949.55,681.04
2016,4,20,11,45,924.5,125.0,0.75,20.0,957.0,928.08,668.52
2016,4,20,12,0,920.0,129.0,0.8,20.0,961.0,903.77,654.23
2016,4,20,12,15,919.0,128.5,0.8,20.0,958.5,875.49,636.45
2016,4,20,12,30,918.0,128.0,0.8,20.0,956.0,844.64,616.99
2016,4,20,12,45,917.0,126.5,0.85,20.0,946.0,810.44,596.04
2016,4,20,13,0,916.0,125.0,0.9,20.0,936.0,773.94,573.32
2016,4,20,13,15,911.5,124.5,0.9,19.5,917.5,733.79,546.96
2016,4,20,13,30,907.0,124.0,0.9,19.0,899.0,691.87,518.19
2016,4,20,13,45,734.5,205.5,0.9,19.0,821.0,615.05,461.3
2016,4,20,14,0,562.0,287.0,0.9,19.0,743.0,553.26,414.82
2016,4,20,14,15,572.5,267.5,0.9,19.0,716.5,511.71,384.08
2016,4,20,14,30,583.0,248.0,0.9,19.0,690.0,468.76,351.15
2016,4,20,14,45,713.5,182.0,0.95,19.0,695.5,433.77,322.3
2016,4,20,15,0,844.0,116.0,1.0,19.0,701.0,391.35,285.01
2016,4,20,15,15,828.0,113.0,0.95,18.5,656.5,338.25,240.2
2016,4,20,15,30,812.0,110.0,0.9,18.0,612.0,286.28,195.76
2016,4,20,15,45,790.5,106.0,0.9,18.0,563.5,233.74,151.24
2016,4,20,16,0,769.0,102.0,0.9,18.0,515.0,183.35,110.54
2016,4,20,16,15,695.5,102.5,0.85,17.5,448.0,128.29,72.99
2016,4,20,16,30,622.0,103.0,0.8,17.0,381.0,86.7,53.65
2016,4,20,16,45,630.0,92.0,0.8,16.5,343.0,59.86,47.26
2016,4,20,17,0,638.0,81.0,0.8,16.0,305.0,54.46,42.79
2016,4,20,17,15,583.5,73.5,0.75,15.5,252.0,51.28,40.12
2016,4,20,17,30,529.0,66.0,0.7,15.0,199.0,47.9,37.15
2016,4,20,17,45,450.0,56.0,0.65,14.5,150.0,42.06,31.8
2016,4,20,18,0,371.0,46.0,0.6,14.0,101.0,35.91,25.93
2016,4,20,18,15,185.5,35.0,0.6,13.5,62.5,27.23,17.24
2016,4,20,18,30,0.0,24.0,0.6,13.0,24.0,21.19,0.0
2016,4,20,18,45,0.0,12.0,0.6,12.5,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,5,45,16.5,17.5,0.35,12.5,19.5,25.84,3.49
2016,4,21,6,0,33.0,35.0,0.3,13.0,39.0,57.37,41.32
2016,4,21,6,15,60.5,57.0,0.25,13.5,68.0,108.99,86.32
2016,4,21,6,30,88.0,79.0,0.2,14.0,97.0,153.3,124.34
2016,4,21,6,45,106.0,102.0,0.2,14.5,130.0,194.25,158.52
2016,4,21,7,0,124.0,125.0,0.2,15.0,163.0,235.81,192.09
2016,4,21,7,15,143.0,145.5,0.25,15.0,197.5,275.44,223.7
2016,4,21,7,30,162.0,166.0,0.3,15.0,232.0,315.92,255.23
2016,4,21,7,45,126.0,189.0,0.35,15.0,244.0,316.68,253.87
2016,4,21,8,0,90.0,212.0,0.4,15.0,256.0,301.64,240.55
2016,4,21,8,15,137.5,237.0,0.45,15.0,313.0,382.92,303.5
2016,4,21,8,30,185.0,262.0,0.5,15.0,370.0,452.87,355.57
2016,4,21,8,45,198.0,284.0,0.55,15.5,408.0,489.61,380.66
2016,4,21,9,0,211.0,306.0,0.6,16.0,446.0,525.84,405.31
2016,4,21,9,15,128.0,308.0,0.65,16.0,395.0,450.25,347.13
2016,4,21,9,30,45.0,310.0,0.7,16.0,344.0,359.46,277.43
2016,4,21,9,45,37.0,311.0,0.75,16.5,339.5,350.29,270.13
2016,4,21,10,0,29.0,312.0,0.8,17.0,335.0,341.2,262.31
2016,4,21,10,15,65.5,360.0,0.8,17.0,414.5,423.41,323.81
2016,4,21,10,30,102.0,408.0,0.8,17.0,494.0,504.36,381.95
2016,4,21,10,45,268.5,385.5,0.85,17.0,619.0,651.57,489.51
2016,4,21,11,0,435.0,363.0,0.9,17.0,744.0,781.65,580.3
2016,4,21,11,15,283.0,408.0,0.9,17.0,657.0,669.62,498.33
2016,4,21,11,30,131.0,453.0,0.9,17.0,570.0,561.26,419.46
2016,4,21,11,45,136.5,452.0,0.9,17.0,574.5,556.89,417.41
2016,4,21,12,0,142.0,451.0,0.9,17.0,579.0,551.82,413.88
2016,4,21,12,15,230.5,442.0,0.9,17.0,650.0,606.48,454.35
2016,4,21,12,30,319.0,433.0,0.9,17.0,721.0,656.7,490.22
2016,4,21,12,45,361.0,409.0,0.95,17.0,731.5,649.98,486.36
2016,4,21,13,0,403.0,385.0,1.0,17.0,742.0,640.18,480.76
2016,4,21,13,15,216.5,364.5,1.0,17.0,556.0,474.58,360.55
2016,4,21,13,30,30.0,344.0,1.0,17.0,370.0,329.52,251.78
2016,4,21,13,45,53.5,363.0,1.05,17.5,407.5,355.5,272.19
2016,4,21,14,0,77.0,382.0,1.1,18.0,445.0,378.36,288.87
2016,4,21,14,15,135.0,375.0,1.1,17.5,480.0,388.91,297.41
2016,4,21,14,30,193.0,368.0,1.1,17.0,515.0,398.43,304.57
2016,4,21,14,45,111.5,320.0,1.15,17.0,404.0,314.01,241.44
2016,4,21,15,0,30.0,272.0,1.2,17.0,293.0,244.8,189.91
2016,4,21,15,15,28.0,254.5,1.2,17.0,273.0,226.05,175.89
2016,4,21,15,30,26.0,237.0,1.2,17.0,253.0,215.57,168.08
2016,4,21,15,45,22.0,215.5,1.2,17.0,228.5,193.95,151.52
2016,4,21,16,0,18.0,194.0,1.2,17.0,204.0,172.92,135.41
2016,4,21,16,15,9.0,150.0,1.15,16.5,155.0,134.42,105.47
2016,4,21,16,30,0.0,106.0,1.1,16.0,106.0,96.6,75.39
2016,4,21,16,45,0.0,92.5,1.1,16.0,92.5,84.6,68.99
2016,4,21,17,0,0.0,79.0,1.1,16.0,79.0,72.68,58.77
2016,4,21,17,15,0.0,65.5,1.0,15.5,65.5,60.66,48.39
2016,4,21,17,30,0.0,52.0,0.9,15.0,52.0,48.34,37.53
2016,4,21,17,45,0.0,39.5,0.85,14.5,39.5,36.69,27.05
2016,4,21,18,0,0.0,27.0,0.8,14.0,27.0,25.05,16.44
2016,4,21,18,15,0.0,16.5,0.8,13.5,16.5,15.29,7.3
2016,4,21,18,30,0.0,6.0,0.8,13.0,6.0,5.55,0.0
2016,4,21,18,45,0.0,3.0,0.8,12.5,3.0,2.86,0.0
2016,4,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,9.5,1.4,12.5,9.5,8.8,0.0
2016,4,22,6,0,0.0,19.0,1.5,13.0,19.0,17.62,8.8
2016,4,22,6,15,0.0,32.0,1.5,13.0,32.0,29.71,19.55
2016,4,22,6,30,0.0,45.0,1.5,13.0,45.0,41.82,30.21
2016,4,22,6,45,0.0,60.0,1.55,13.0,60.0,56.44,42.9
2016,4,22,7,0,0.0,75.0,1.6,13.0,75.0,71.27,55.57
2016,4,22,7,15,0.0,90.5,1.6,13.0,90.5,86.54,68.41
2016,4,22,7,30,0.0,106.0,1.6,13.0,106.0,101.73,80.97
2016,4,22,7,45,0.0,96.5,1.65,13.0,96.5,90.96,71.64
2016,4,22,8,0,0.0,87.0,1.7,13.0,87.0,81.09,63.14
2016,4,22,8,15,2.5,134.0,1.7,13.0,136.0,130.0,103.69
2016,4,22,8,30,5.0,181.0,1.7,13.0,185.0,179.79,144.05
2016,4,22,8,45,2.5,143.5,1.7,13.5,145.5,138.53,109.6
2016,4,22,9,0,0.0,106.0,1.7,14.0,106.0,99.23,76.95
2016,4,22,9,15,0.0,89.0,1.7,14.0,89.0,83.02,63.49
2016,4,22,9,30,0.0,72.0,1.7,14.0,72.0,67.15,50.28
2016,4,22,9,45,0.0,52.0,1.75,14.0,52.0,48.48,34.77
2016,4,22,10,0,0.0,32.0,1.8,14.0,32.0,29.83,19.24
2016,4,22,10,15,2.0,99.0,1.85,14.0,101.0,94.5,72.58
2016,4,22,10,30,4.0,166.0,1.9,14.0,170.0,160.25,125.61
2016,4,22,10,45,130.5,299.0,1.95,14.5,414.0,424.86,335.12
2016,4,22,11,0,257.0,432.0,2.0,15.0,658.0,680.11,521.06
2016,4,22,11,15,140.0,383.5,2.05,14.5,507.0,508.27,392.98
2016,4,22,11,30,23.0,335.0,2.1,14.0,356.0,336.95,262.3
2016,4,22,11,45,11.5,224.0,2.15,14.0,234.5,220.24,172.36
2016,4,22,12,0,0.0,113.0,2.2,14.0,113.0,105.71,80.93
2016,4,22,12,15,8.0,202.5,2.25,13.5,210.0,195.79,153.87
2016,4,22,12,30,16.0,292.0,2.3,13.0,307.0,284.44,223.89
2016,4,22,12,45,14.5,273.5,2.35,13.0,287.0,264.86,208.35
2016,4,22,13,0,13.0,255.0,2.4,13.0,267.0,245.55,193.35
2016,4,22,13,15,102.0,342.5,2.4,13.0,431.0,380.08,299.92
2016,4,22,13,30,191.0,430.0,2.4,13.0,595.0,503.39,393.38
2016,4,22,13,45,101.0,335.5,2.4,13.0,423.0,357.48,281.2
2016,4,22,14,0,11.0,241.0,2.4,13.0,251.0,226.68,178.71
2016,4,22,14,15,45.0,297.0,2.3,13.0,332.5,285.35,225.66
2016,4,22,14,30,79.0,353.0,2.2,13.0,414.0,341.01,268.63
2016,4,22,14,45,120.5,341.5,2.15,13.0,429.0,334.45,262.89
2016,4,22,15,0,162.0,330.0,2.1,13.0,444.0,329.63,258.07
2016,4,22,15,15,212.5,303.0,2.1,13.0,442.0,311.94,242.36
2016,4,22,15,30,263.0,276.0,2.1,13.0,440.0,281.81,215.96
2016,4,22,15,45,140.5,235.0,2.1,13.0,322.0,217.14,168.1
2016,4,22,16,0,18.0,194.0,2.1,13.0,204.0,173.08,137.95
2016,4,22,16,15,9.0,122.0,2.1,12.5,127.0,111.69,88.44
2016,4,22,16,30,0.0,50.0,2.1,12.0,50.0,46.48,34.22
2016,4,22,16,45,0.0,44.0,2.1,12.0,44.0,40.88,31.19
2016,4,22,17,0,0.0,38.0,2.1,12.0,38.0,35.28,26.25
2016,4,22,17,15,0.0,31.5,1.95,11.5,31.5,29.23,20.89
2016,4,22,17,30,0.0,25.0,1.8,11.0,25.0,23.18,15.43
2016,4,22,17,45,191.5,37.0,1.7,11.0,67.0,26.93,18.69
2016,4,22,18,0,383.0,49.0,1.6,11.0,109.0,38.4,28.54
2016,4,22,18,15,252.5,35.5,1.5,10.5,68.5,27.58,18.01
2016,4,22,18,30,122.0,22.0,1.4,10.0,28.0,17.38,0.64
2016,4,22,18,45,61.0,11.0,1.35,10.0,14.0,10.48,0.0
2016,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,139.0,19.0,1.05,10.5,34.5,107.15,54.55
2016,4,23,6,0,278.0,38.0,1.1,11.0,69.0,217.03,172.54
2016,4,23,6,15,377.0,49.5,1.15,11.0,115.5,299.95,246.85
2016,4,23,6,30,476.0,61.0,1.2,11.0,162.0,390.32,324.37
2016,4,23,6,45,537.0,69.5,1.3,11.0,214.0,459.95,382.84
2016,4,23,7,0,598.0,78.0,1.4,11.0,266.0,533.15,442.01
2016,4,23,7,15,443.5,117.5,1.35,11.5,271.0,484.43,399.98
2016,4,23,7,30,289.0,157.0,1.3,12.0,276.0,414.35,340.96
2016,4,23,7,45,282.5,181.5,1.3,12.5,310.5,445.11,363.51
2016,4,23,8,0,276.0,206.0,1.3,13.0,345.0,474.15,383.4
