Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,15,149.5,213.0,1.3,13.0,289.5,364.56,294.5
2016,4,23,8,30,23.0,220.0,1.3,13.0,234.0,236.78,189.37
2016,4,23,8,45,94.0,265.5,1.3,13.5,328.0,361.76,289.44
2016,4,23,9,0,165.0,311.0,1.3,14.0,422.0,490.04,386.17
2016,4,23,9,15,112.5,318.5,1.25,14.0,396.0,447.87,350.81
2016,4,23,9,30,60.0,326.0,1.2,14.0,370.0,390.95,305.62
2016,4,23,9,45,42.5,315.5,1.2,14.5,347.5,360.21,281.07
2016,4,23,10,0,25.0,305.0,1.2,15.0,325.0,318.19,247.78
2016,4,23,10,15,173.0,349.0,1.2,15.0,494.5,525.23,406.78
2016,4,23,10,30,321.0,393.0,1.2,15.0,664.0,716.94,543.4
2016,4,23,10,45,312.0,406.5,1.25,15.0,675.5,714.66,539.11
2016,4,23,11,0,303.0,420.0,1.3,15.0,687.0,710.93,536.06
2016,4,23,11,15,616.0,267.0,1.3,15.0,819.5,843.02,635.5
2016,4,23,11,30,929.0,114.0,1.3,15.0,952.0,947.66,705.13
2016,4,23,11,45,928.5,115.0,1.3,15.5,957.0,926.86,688.56
2016,4,23,12,0,928.0,116.0,1.3,16.0,962.0,903.15,671.82
2016,4,23,12,15,927.5,116.0,1.3,16.0,959.5,875.72,653.93
2016,4,23,12,30,927.0,116.0,1.3,16.0,957.0,845.66,634.28
2016,4,23,12,45,588.0,278.5,1.3,16.0,810.5,705.72,534.22
2016,4,23,13,0,249.0,441.0,1.3,16.0,664.0,579.46,438.32
2016,4,23,13,15,367.5,389.5,1.3,15.5,710.5,600.31,457.38
2016,4,23,13,30,486.0,338.0,1.3,15.0,757.0,609.82,466.32
2016,4,23,13,45,683.0,230.5,1.35,15.0,800.0,609.73,468.52
2016,4,23,14,0,880.0,123.0,1.4,15.0,843.0,598.71,461.05
2016,4,23,14,15,870.5,121.0,1.45,15.0,810.5,549.74,422.55
2016,4,23,14,30,861.0,119.0,1.5,15.0,778.0,500.27,382.78
2016,4,23,14,45,844.0,119.0,1.6,15.0,738.5,444.22,337.07
2016,4,23,15,0,827.0,119.0,1.7,15.0,699.0,393.23,293.83
2016,4,23,15,15,811.0,116.5,1.7,14.5,655.0,341.47,249.22
2016,4,23,15,30,795.0,114.0,1.7,14.0,611.0,290.85,204.89
2016,4,23,15,45,769.5,111.5,1.75,14.0,562.0,239.66,160.47
2016,4,23,16,0,744.0,109.0,1.8,14.0,513.0,185.29,115.4
2016,4,23,16,15,715.5,104.5,1.8,13.5,462.5,137.11,79.94
2016,4,23,16,30,687.0,100.0,1.8,13.0,412.0,92.18,55.09
2016,4,23,16,45,647.0,94.5,1.8,13.0,359.0,61.33,49.23
2016,4,23,17,0,607.0,89.0,1.8,13.0,306.0,60.22,48.42
2016,4,23,17,15,552.5,81.5,1.75,12.5,254.5,57.33,46.01
2016,4,23,17,30,498.0,74.0,1.7,12.0,203.0,54.28,43.33
2016,4,23,17,45,410.5,64.0,1.65,12.0,154.0,47.71,37.2
2016,4,23,18,0,323.0,54.0,1.6,12.0,105.0,41.2,30.9
2016,4,23,18,15,210.0,38.0,1.55,11.5,66.5,29.51,19.67
2016,4,23,18,30,97.0,22.0,1.5,11.0,28.0,17.32,2.19
2016,4,23,18,45,48.5,11.0,1.45,11.0,14.0,10.48,0.0
2016,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,0.5,18.5,1.7,10.5,18.5,17.41,5.27
2016,4,24,6,0,1.0,37.0,1.8,11.0,37.0,38.05,26.01
2016,4,24,6,15,17.5,59.5,1.8,11.0,63.0,78.13,61.18
2016,4,24,6,30,34.0,82.0,1.8,11.0,89.0,114.09,92.86
2016,4,24,6,45,47.5,105.5,1.85,11.0,119.0,149.97,124.0
2016,4,24,7,0,61.0,129.0,1.9,11.0,149.0,186.2,154.85
2016,4,24,7,15,78.0,150.0,1.85,11.0,179.5,222.16,184.91
2016,4,24,7,30,95.0,171.0,1.8,11.0,210.0,259.01,215.07
2016,4,24,7,45,382.0,152.0,1.8,11.5,341.0,503.46,415.92
2016,4,24,8,0,669.0,133.0,1.8,12.0,472.0,734.37,590.18
2016,4,24,8,15,608.5,156.0,1.8,12.0,488.0,724.78,578.88
2016,4,24,8,30,548.0,179.0,1.8,12.0,504.0,704.34,561.34
2016,4,24,8,45,677.5,155.5,1.8,12.5,589.0,809.41,635.56
2016,4,24,9,0,807.0,132.0,1.8,13.0,674.0,905.56,698.72
2016,4,24,9,15,822.0,135.0,1.75,13.5,715.5,931.7,711.9
2016,4,24,9,30,837.0,138.0,1.7,14.0,757.0,955.17,723.94
2016,4,24,9,45,862.0,132.5,1.7,14.5,796.5,975.94,734.81
2016,4,24,10,0,887.0,127.0,1.7,15.0,836.0,985.94,738.59
2016,4,24,10,15,713.0,221.0,1.65,15.0,803.5,930.46,699.87
2016,4,24,10,30,539.0,315.0,1.6,15.0,771.0,852.68,642.28
2016,4,24,10,45,725.0,223.5,1.6,15.0,853.5,928.08,697.65
2016,4,24,11,0,911.0,132.0,1.6,15.0,936.0,984.24,733.28
2016,4,24,11,15,685.0,253.0,1.65,15.0,863.0,893.43,671.85
2016,4,24,11,30,459.0,374.0,1.7,15.0,790.0,789.91,595.79
2016,4,24,11,45,683.5,257.0,1.8,15.5,880.5,859.22,650.23
2016,4,24,12,0,908.0,140.0,1.9,16.0,971.0,910.18,684.87
2016,4,24,12,15,907.5,140.0,1.95,15.5,968.5,882.94,667.71
2016,4,24,12,30,907.0,140.0,2.0,15.0,966.0,853.15,649.49
2016,4,24,12,45,894.0,146.5,2.15,15.0,953.0,817.14,626.45
2016,4,24,13,0,881.0,153.0,2.3,15.0,940.0,779.52,601.72
2016,4,24,13,15,696.0,244.0,2.35,15.0,858.0,697.05,538.83
2016,4,24,13,30,511.0,335.0,2.4,15.0,776.0,624.3,482.57
2016,4,24,13,45,551.0,306.5,2.45,15.0,770.0,597.28,463.16
2016,4,24,14,0,591.0,278.0,2.5,15.0,764.0,566.4,439.79
2016,4,24,14,15,561.0,273.5,2.55,14.5,720.5,515.4,400.89
2016,4,24,14,30,531.0,269.0,2.6,14.0,677.0,466.54,362.84
2016,4,24,14,45,513.5,258.0,2.65,14.0,636.5,420.04,325.14
2016,4,24,15,0,496.0,247.0,2.7,14.0,596.0,374.99,287.85
2016,4,24,15,15,511.5,224.5,2.7,13.5,564.5,332.85,251.98
2016,4,24,15,30,527.0,202.0,2.7,13.0,533.0,289.2,214.05
2016,4,24,15,45,580.5,182.0,2.75,12.5,520.5,253.77,180.93
2016,4,24,16,0,634.0,162.0,2.8,12.0,508.0,212.43,143.66
2016,4,24,16,15,496.5,164.5,2.75,11.5,419.5,164.18,112.06
2016,4,24,16,30,359.0,167.0,2.7,11.0,331.0,137.84,102.0
2016,4,24,16,45,433.0,144.0,2.7,11.0,317.5,97.73,82.0
2016,4,24,17,0,507.0,121.0,2.7,11.0,304.0,84.34,70.36
2016,4,24,17,15,449.5,109.5,2.65,10.5,252.0,78.26,65.17
2016,4,24,17,30,392.0,98.0,2.6,10.0,200.0,71.83,59.48
2016,4,24,17,45,327.0,80.5,2.6,10.0,153.0,60.32,48.83
2016,4,24,18,0,262.0,63.0,2.6,10.0,106.0,48.23,37.43
2016,4,24,18,15,163.5,43.5,2.55,10.0,67.0,35.18,24.78
2016,4,24,18,30,65.0,24.0,2.5,10.0,28.0,19.87,4.86
2016,4,24,18,45,32.5,12.0,2.5,10.0,14.0,11.44,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,28.5,5.0,1.5,7.0,5.5,0.0,0.0
2016,4,25,5,30,57.0,10.0,1.5,7.0,11.0,34.09,0.0
2016,4,25,5,45,219.0,23.0,1.55,7.5,46.0,157.55,101.12
2016,4,25,6,0,381.0,36.0,1.6,8.0,81.0,271.64,220.82
2016,4,25,6,15,475.5,45.0,1.65,8.5,130.0,353.08,294.43
2016,4,25,6,30,570.0,54.0,1.7,9.0,179.0,442.28,371.14
2016,4,25,6,45,634.0,59.0,1.75,9.5,233.5,513.28,430.17
2016,4,25,7,0,698.0,64.0,1.8,10.0,288.0,584.28,486.32
2016,4,25,7,15,737.5,69.0,1.8,10.0,343.0,644.69,531.37
2016,4,25,7,30,777.0,74.0,1.8,10.0,398.0,705.88,575.53
2016,4,25,7,45,805.0,77.5,1.85,10.5,452.0,756.39,609.84
2016,4,25,8,0,833.0,81.0,1.9,11.0,506.0,806.18,642.85
2016,4,25,8,15,854.0,84.0,1.9,11.0,557.5,848.3,670.42
2016,4,25,8,30,875.0,87.0,1.9,11.0,609.0,881.36,691.28
2016,4,25,8,45,890.0,90.0,1.9,11.5,656.0,914.31,710.67
2016,4,25,9,0,905.0,93.0,1.9,12.0,703.0,944.82,728.15
2016,4,25,9,15,917.0,95.0,1.9,12.0,745.0,968.74,742.38
2016,4,25,9,30,929.0,97.0,1.9,12.0,787.0,989.74,754.73
2016,4,25,9,45,935.0,100.0,1.95,12.5,822.5,1003.09,761.3
2016,4,25,10,0,941.0,103.0,2.0,13.0,858.0,1013.13,765.84
2016,4,25,10,15,947.5,104.5,2.0,13.0,887.0,1018.65,768.3
2016,4,25,10,30,954.0,106.0,2.0,13.0,916.0,1020.77,768.7
2016,4,25,10,45,958.0,107.0,2.05,13.0,937.5,1016.58,765.75
2016,4,25,11,0,962.0,108.0,2.1,13.0,959.0,1008.97,760.73
2016,4,25,11,15,964.5,109.0,2.1,13.0,973.0,996.61,752.06
2016,4,25,11,30,967.0,110.0,2.1,13.0,987.0,980.93,741.34
2016,4,25,11,45,966.5,111.0,2.15,13.5,992.0,959.39,726.02
2016,4,25,12,0,966.0,112.0,2.2,14.0,997.0,934.83,708.75
2016,4,25,12,15,965.0,112.0,2.2,14.0,994.0,906.03,689.42
2016,4,25,12,30,964.0,112.0,2.2,14.0,991.0,874.52,668.23
2016,4,25,12,45,953.0,116.5,2.2,14.0,978.0,836.9,642.71
2016,4,25,13,0,942.0,121.0,2.2,14.0,965.0,797.41,615.76
2016,4,25,13,15,937.5,120.0,2.2,14.0,946.0,755.98,586.59
2016,4,25,13,30,933.0,119.0,2.2,14.0,927.0,712.76,554.31
2016,4,25,13,45,928.0,117.0,2.2,14.0,901.0,666.77,519.28
2016,4,25,14,0,923.0,115.0,2.2,14.0,875.0,619.42,482.34
2016,4,25,14,15,914.0,113.5,2.15,14.0,842.0,569.26,442.05
2016,4,25,14,30,905.0,112.0,2.1,14.0,809.0,518.49,400.22
2016,4,25,14,45,894.0,110.0,2.1,14.0,769.5,466.08,356.17
2016,4,25,15,0,883.0,108.0,2.1,14.0,730.0,413.68,310.94
2016,4,25,15,15,868.0,105.0,2.1,13.5,685.0,353.48,259.24
2016,4,25,15,30,853.0,102.0,2.1,13.0,640.0,299.81,211.81
2016,4,25,15,45,833.0,99.0,2.1,13.0,590.5,246.3,164.51
2016,4,25,16,0,813.0,96.0,2.1,13.0,541.0,194.73,120.7
2016,4,25,16,15,786.5,92.0,2.05,12.5,488.5,143.85,82.37
2016,4,25,16,30,760.0,88.0,2.0,12.0,436.0,95.99,54.89
2016,4,25,16,45,723.0,83.5,2.0,12.0,382.0,53.14,42.11
2016,4,25,17,0,686.0,79.0,2.0,12.0,328.0,52.35,41.57
2016,4,25,17,15,634.0,72.5,1.95,11.5,274.0,49.87,39.5
2016,4,25,17,30,582.0,66.0,1.9,11.0,220.0,47.24,37.18
2016,4,25,17,45,500.5,57.5,1.85,11.0,168.5,42.69,32.89
2016,4,25,18,0,419.0,49.0,1.8,11.0,117.0,37.92,28.2
2016,4,25,18,15,294.5,36.0,1.7,10.5,75.5,28.56,19.13
2016,4,25,18,30,170.0,23.0,1.6,10.0,34.0,18.1,5.04
2016,4,25,18,45,85.0,11.5,1.55,9.5,17.0,10.96,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.85,8.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.8,8.0,11.0,10.48,0.0
2016,4,26,5,45,138.0,27.5,0.8,8.5,44.5,125.06,83.49
2016,4,26,6,0,276.0,44.0,0.8,9.0,78.0,225.88,182.71
2016,4,26,6,15,369.0,55.5,0.8,9.5,124.5,303.23,251.07
2016,4,26,6,30,462.0,67.0,0.8,10.0,171.0,392.35,326.14
2016,4,26,6,45,513.5,78.0,0.85,10.5,221.5,458.54,380.04
2016,4,26,7,0,565.0,89.0,0.9,11.0,272.0,527.57,433.94
2016,4,26,7,15,609.0,96.0,0.9,11.0,325.0,588.81,480.24
2016,4,26,7,30,653.0,103.0,0.9,11.0,378.0,651.36,525.17
2016,4,26,7,45,528.5,144.5,0.9,11.5,386.0,613.82,492.81
2016,4,26,8,0,404.0,186.0,0.9,12.0,394.0,572.1,457.14
2016,4,26,8,15,580.5,155.5,0.85,12.0,486.5,702.85,554.94
2016,4,26,8,30,757.0,125.0,0.8,12.0,579.0,835.47,643.81
2016,4,26,8,45,770.0,131.0,0.8,12.5,623.5,867.36,660.52
2016,4,26,9,0,783.0,137.0,0.8,13.0,668.0,892.2,673.76
2016,4,26,9,15,632.0,205.5,0.8,13.0,650.5,840.22,636.95
2016,4,26,9,30,481.0,274.0,0.8,13.0,633.0,770.54,584.8
2016,4,26,9,45,534.5,271.5,0.8,13.5,687.5,818.2,617.06
2016,4,26,10,0,588.0,269.0,0.8,14.0,742.0,864.33,646.07
2016,4,26,10,15,574.5,289.0,0.8,14.0,764.0,868.15,646.25
2016,4,26,10,30,561.0,309.0,0.8,14.0,786.0,869.23,645.35
2016,4,26,10,45,696.0,240.0,0.85,14.5,847.0,919.94,681.36
2016,4,26,11,0,831.0,171.0,0.9,15.0,908.0,959.25,705.15
2016,4,26,11,15,673.5,268.0,0.95,15.0,871.0,899.71,665.25
2016,4,26,11,30,516.0,365.0,1.0,15.0,834.0,834.01,618.09
2016,4,26,11,45,441.5,392.0,1.05,15.0,795.5,776.8,578.98
2016,4,26,12,0,367.0,419.0,1.1,15.0,757.0,718.25,538.17
2016,4,26,12,15,403.0,401.5,1.15,15.0,771.5,715.57,538.25
2016,4,26,12,30,439.0,384.0,1.2,15.0,786.0,711.14,536.34
2016,4,26,12,45,460.0,374.5,1.3,15.0,791.5,697.68,528.13
2016,4,26,13,0,481.0,365.0,1.4,15.0,797.0,681.92,518.12
2016,4,26,13,15,650.0,267.5,1.4,15.0,839.0,688.24,525.86
2016,4,26,13,30,819.0,170.0,1.4,15.0,881.0,683.87,524.76
2016,4,26,13,45,818.5,163.5,1.45,15.0,857.0,640.25,492.45
2016,4,26,14,0,818.0,157.0,1.5,15.0,833.0,595.25,458.55
2016,4,26,14,15,808.5,155.0,1.55,14.5,801.5,548.24,422.79
2016,4,26,14,30,799.0,153.0,1.6,14.0,770.0,500.95,385.58
2016,4,26,14,45,789.5,148.5,1.65,14.0,732.5,451.48,344.8
2016,4,26,15,0,780.0,144.0,1.7,14.0,695.0,402.18,302.98
2016,4,26,15,15,763.0,140.0,1.7,13.5,652.0,345.93,255.34
2016,4,26,15,30,746.0,136.0,1.7,13.0,609.0,295.84,211.78
2016,4,26,15,45,732.0,128.5,1.75,13.0,563.0,245.18,167.44
2016,4,26,16,0,718.0,121.0,1.8,13.0,517.0,195.94,125.73
2016,4,26,16,15,468.0,156.0,1.8,12.5,404.0,157.76,106.98
2016,4,26,16,30,218.0,191.0,1.8,12.0,291.0,156.84,120.47
2016,4,26,16,45,363.5,145.5,1.8,12.0,288.5,98.21,81.99
2016,4,26,17,0,509.0,100.0,1.8,12.0,286.0,68.29,55.77
2016,4,26,17,15,444.5,95.0,1.75,11.5,238.5,67.28,55.11
2016,4,26,17,30,380.0,90.0,1.7,11.0,191.0,65.45,53.55
2016,4,26,17,45,320.5,74.5,1.65,11.0,147.0,55.4,44.29
2016,4,26,18,0,261.0,59.0,1.6,11.0,103.0,44.84,34.36
2016,4,26,18,15,174.5,42.0,1.55,10.5,66.5,32.51,22.64
2016,4,26,18,30,88.0,25.0,1.5,10.0,30.0,20.7,7.59
2016,4,26,18,45,44.0,12.5,1.45,10.0,15.0,11.91,0.0
2016,4,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,0.8,10.0,6.0,0.0,0.0
2016,4,27,5,30,38.0,11.0,0.8,10.0,12.0,27.06,0.0
2016,4,27,5,45,171.0,26.0,0.85,10.5,46.0,139.59,96.77
2016,4,27,6,0,304.0,41.0,0.9,11.0,80.0,238.27,192.12
2016,4,27,6,15,395.0,52.0,0.9,11.0,126.5,317.42,261.83
2016,4,27,6,30,486.0,63.0,0.9,11.0,173.0,404.0,335.04
2016,4,27,6,45,243.0,72.0,0.9,11.0,127.0,267.91,224.24
2016,4,27,7,0,0.0,81.0,0.9,11.0,81.0,77.22,60.67
2016,4,27,7,15,0.0,91.0,0.9,11.0,91.0,86.61,68.9
2016,4,27,7,30,0.0,101.0,0.9,11.0,101.0,96.06,76.65
2016,4,27,7,45,8.5,143.0,0.95,11.5,147.5,146.08,118.27
2016,4,27,8,0,17.0,185.0,1.0,12.0,194.0,196.92,159.37
2016,4,27,8,15,14.5,193.5,1.05,12.0,202.0,202.22,162.85
2016,4,27,8,30,12.0,202.0,1.1,12.0,210.0,207.58,166.56
2016,4,27,8,45,8.5,196.5,1.2,12.5,202.5,197.54,157.66
2016,4,27,9,0,5.0,191.0,1.3,13.0,195.0,187.88,149.16
2016,4,27,9,15,29.0,258.5,1.4,13.0,281.0,290.26,230.85
2016,4,27,9,30,53.0,326.0,1.5,13.0,367.0,384.13,303.04
2016,4,27,9,45,33.5,291.5,1.6,13.0,317.5,325.83,256.9
2016,4,27,10,0,14.0,257.0,1.7,13.0,268.0,259.54,204.7
2016,4,27,10,15,35.5,322.0,1.8,13.0,352.5,355.11,279.54
2016,4,27,10,30,57.0,387.0,1.9,13.0,437.0,440.11,343.81
2016,4,27,10,45,39.0,355.0,2.0,13.0,390.0,386.77,302.42
2016,4,27,11,0,21.0,323.0,2.1,13.0,343.0,326.69,256.1
2016,4,27,11,15,233.0,352.0,2.15,12.5,565.0,570.55,447.84
2016,4,27,11,30,445.0,381.0,2.2,12.0,787.0,786.17,606.65
2016,4,27,11,45,664.0,270.0,2.25,12.0,879.5,857.64,661.18
2016,4,27,12,0,883.0,159.0,2.3,12.0,972.0,910.56,699.27
2016,4,27,12,15,883.5,159.0,2.35,12.0,970.5,884.58,681.22
2016,4,27,12,30,884.0,159.0,2.4,12.0,969.0,859.56,664.58
2016,4,27,12,45,597.0,295.0,2.45,12.0,840.0,731.04,568.81
2016,4,27,13,0,310.0,431.0,2.5,12.0,711.0,616.89,479.64
2016,4,27,13,15,270.0,431.0,2.5,12.0,671.5,571.2,445.75
2016,4,27,13,30,230.0,431.0,2.5,12.0,632.0,531.58,415.57
2016,4,27,13,45,251.0,413.5,2.5,12.0,627.0,510.49,400.14
2016,4,27,14,0,272.0,396.0,2.5,12.0,622.0,491.11,385.46
2016,4,27,14,15,305.0,371.0,2.5,12.0,614.5,470.03,369.15
2016,4,27,14,30,338.0,346.0,2.5,12.0,607.0,446.0,349.92
2016,4,27,14,45,323.5,330.5,2.55,12.0,571.0,406.32,318.27
2016,4,27,15,0,309.0,315.0,2.6,12.0,535.0,368.01,287.34
2016,4,27,15,15,237.0,303.5,2.55,12.0,466.0,323.22,252.14
2016,4,27,15,30,165.0,292.0,2.5,12.0,397.0,278.56,217.82
2016,4,27,15,45,94.0,248.0,2.5,12.0,307.0,226.39,178.29
2016,4,27,16,0,23.0,204.0,2.5,12.0,217.0,182.46,145.93
2016,4,27,16,15,11.5,119.0,2.45,11.5,125.5,109.76,86.98
2016,4,27,16,30,0.0,34.0,2.4,11.0,34.0,31.58,21.56
2016,4,27,16,45,0.0,56.0,2.4,11.0,56.0,52.06,41.35
2016,4,27,17,0,0.0,78.0,2.4,11.0,78.0,72.04,59.39
2016,4,27,17,15,0.0,65.0,2.3,10.5,65.0,60.43,49.16
2016,4,27,17,30,0.0,52.0,2.2,10.0,52.0,48.33,38.32
2016,4,27,17,45,148.5,57.5,2.15,10.0,82.5,45.89,35.94
2016,4,27,18,0,297.0,63.0,2.1,10.0,113.0,48.0,37.36
2016,4,27,18,15,192.0,45.5,2.05,10.0,73.0,35.31,25.18
2016,4,27,18,30,87.0,28.0,2.0,10.0,33.0,23.03,9.99
2016,4,27,18,45,43.5,14.0,1.95,10.0,16.5,13.34,0.0
2016,4,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,20.5,6.5,1.5,9.0,7.0,0.0,0.0
2016,4,28,5,30,41.0,13.0,1.5,9.0,14.0,30.38,0.0
2016,4,28,5,45,168.5,29.0,1.55,9.5,48.5,144.91,104.11
2016,4,28,6,0,296.0,45.0,1.6,10.0,83.0,238.55,194.24
2016,4,28,6,15,386.5,56.0,1.6,10.0,130.0,317.89,264.87
2016,4,28,6,30,477.0,67.0,1.6,10.0,177.0,404.16,338.94
2016,4,28,6,45,538.5,74.5,1.6,10.5,229.0,473.71,396.16
2016,4,28,7,0,600.0,82.0,1.6,11.0,281.0,546.71,453.66
2016,4,28,7,15,642.5,88.0,1.55,11.0,334.0,606.85,498.99
2016,4,28,7,30,685.0,94.0,1.5,11.0,387.0,668.19,542.91
2016,4,28,7,45,722.0,96.5,1.45,11.5,440.5,721.54,578.47
2016,4,28,8,0,759.0,99.0,1.4,12.0,494.0,771.06,610.18
2016,4,28,8,15,781.5,103.0,1.35,12.5,543.5,813.69,636.15
2016,4,28,8,30,804.0,107.0,1.3,13.0,593.0,854.81,660.49
2016,4,28,8,45,824.0,108.5,1.3,13.5,639.5,888.99,680.28
2016,4,28,9,0,844.0,110.0,1.3,14.0,686.0,921.03,698.47
2016,4,28,9,15,857.5,112.0,1.25,14.0,727.5,937.23,706.45
2016,4,28,9,30,871.0,114.0,1.2,14.0,769.0,958.74,718.16
2016,4,28,9,45,891.5,110.0,1.2,14.5,807.0,977.53,727.51
2016,4,28,10,0,912.0,106.0,1.2,15.0,845.0,993.49,735.09
2016,4,28,10,15,919.0,107.5,1.2,15.0,873.5,999.4,737.64
2016,4,28,10,30,926.0,109.0,1.2,15.0,902.0,1002.01,738.35
2016,4,28,10,45,928.0,111.5,1.2,15.5,922.5,997.58,733.35
2016,4,28,11,0,930.0,114.0,1.2,16.0,943.0,989.85,726.48
2016,4,28,11,15,933.0,114.5,1.2,16.0,957.0,977.77,718.34
2016,4,28,11,30,936.0,115.0,1.2,16.0,971.0,962.5,708.31
2016,4,28,11,45,934.5,117.0,1.25,16.5,976.0,941.59,694.25
2016,4,28,12,0,933.0,119.0,1.3,17.0,981.0,917.8,678.38
2016,4,28,12,15,933.0,119.0,1.3,17.0,978.5,890.65,660.84
2016,4,28,12,30,933.0,119.0,1.3,17.0,976.0,860.85,641.53
2016,4,28,12,45,934.0,116.5,1.35,17.0,967.0,827.04,620.11
2016,4,28,13,0,935.0,114.0,1.4,17.0,958.0,790.82,596.84
2016,4,28,13,15,932.0,113.0,1.45,16.5,940.0,750.86,571.6
2016,4,28,13,30,929.0,112.0,1.5,16.0,922.0,709.02,542.7
2016,4,28,13,45,923.5,111.0,1.55,16.0,897.0,663.94,509.56
2016,4,28,14,0,918.0,110.0,1.6,16.0,872.0,617.53,474.47
2016,4,28,14,15,910.5,108.5,1.6,16.0,839.5,568.54,436.11
2016,4,28,14,30,903.0,107.0,1.6,16.0,807.0,518.82,396.06
2016,4,28,14,45,891.0,106.0,1.6,16.0,768.0,467.06,353.32
2016,4,28,15,0,879.0,105.0,1.6,16.0,729.0,415.42,309.46
2016,4,28,15,15,865.0,102.5,1.6,15.5,685.0,362.26,263.96
2016,4,28,15,30,851.0,100.0,1.6,15.0,641.0,303.49,213.27
2016,4,28,15,45,826.5,99.0,1.65,14.5,591.5,250.8,167.65
2016,4,28,16,0,802.0,98.0,1.7,14.0,542.0,200.51,125.39
2016,4,28,16,15,776.5,94.0,1.7,13.5,490.5,150.33,87.01
2016,4,28,16,30,751.0,90.0,1.7,13.0,439.0,103.06,58.46
2016,4,28,16,45,709.0,86.5,1.7,13.0,384.5,54.86,43.44
2016,4,28,17,0,667.0,83.0,1.7,13.0,330.0,54.92,43.68
2016,4,28,17,15,616.5,76.5,1.65,12.5,277.0,52.59,41.77
2016,4,28,17,30,566.0,70.0,1.6,12.0,224.0,50.12,39.63
2016,4,28,17,45,479.5,62.5,1.6,11.5,173.0,46.59,36.37
2016,4,28,18,0,393.0,55.0,1.6,11.0,122.0,43.0,32.8
2016,4,28,18,15,276.0,41.0,1.55,10.5,80.5,31.68,22.07
2016,4,28,18,30,159.0,27.0,1.5,10.0,39.0,21.23,9.48
2016,4,28,18,45,79.5,13.5,1.45,10.0,19.5,12.87,0.0
2016,4,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,0.95,10.0,6.5,6.2,0.0
2016,4,29,5,30,0.0,13.0,0.9,10.0,13.0,12.39,0.0
2016,4,29,5,45,90.0,34.5,0.9,10.0,47.0,105.44,76.03
2016,4,29,6,0,180.0,56.0,0.9,10.0,81.0,183.39,148.64
2016,4,29,6,15,265.0,73.0,0.9,10.0,126.5,268.34,222.57
2016,4,29,6,30,350.0,90.0,0.9,10.0,172.0,351.78,293.42
2016,4,29,6,45,423.0,100.0,0.9,10.0,224.0,425.13,353.9
2016,4,29,7,0,496.0,110.0,0.9,10.0,276.0,503.57,416.11
2016,4,29,7,15,343.5,144.0,0.9,10.0,268.0,434.89,359.08
2016,4,29,7,30,191.0,178.0,0.9,10.0,260.0,354.06,291.79
2016,4,29,7,45,217.5,199.5,0.95,10.5,304.0,403.69,330.77
2016,4,29,8,0,244.0,221.0,1.0,11.0,348.0,467.71,378.6
2016,4,29,8,15,478.5,184.5,1.0,11.0,464.5,645.48,515.64
2016,4,29,8,30,713.0,148.0,1.0,11.0,581.0,827.53,644.22
2016,4,29,8,45,731.0,152.5,1.0,11.5,625.5,861.18,661.86
2016,4,29,9,0,749.0,157.0,1.0,12.0,670.0,892.82,679.95
2016,4,29,9,15,763.5,160.0,1.0,12.0,710.0,917.25,694.3
2016,4,29,9,30,778.0,163.0,1.0,12.0,750.0,939.18,707.09
2016,4,29,9,45,809.0,154.0,1.0,12.0,789.0,956.19,716.69
2016,4,29,10,0,840.0,145.0,1.0,12.0,828.0,976.01,728.26
2016,4,29,10,15,847.5,147.0,1.0,12.0,855.5,982.14,730.93
2016,4,29,10,30,855.0,149.0,1.0,12.0,883.0,985.11,731.89
2016,4,29,10,45,863.0,148.0,1.0,12.5,904.5,982.24,727.92
2016,4,29,11,0,871.0,147.0,1.0,13.0,926.0,968.88,717.38
2016,4,29,11,15,874.5,148.0,1.05,13.0,939.5,958.05,711.01
2016,4,29,11,30,878.0,149.0,1.1,13.0,953.0,944.19,702.67
2016,4,29,11,45,877.5,150.0,1.15,13.5,958.0,923.85,688.86
2016,4,29,12,0,877.0,151.0,1.2,14.0,963.0,900.82,673.35
2016,4,29,12,15,877.0,151.0,1.2,14.0,961.0,874.72,656.29
2016,4,29,12,30,877.0,151.0,1.2,14.0,959.0,846.18,637.58
2016,4,29,12,45,879.0,148.0,1.3,14.5,950.0,814.22,616.65
2016,4,29,13,0,881.0,145.0,1.4,15.0,941.0,779.96,593.9
2016,4,29,13,15,877.5,144.0,1.4,14.5,923.5,741.38,567.78
2016,4,29,13,30,874.0,143.0,1.4,14.0,906.0,701.11,539.38
2016,4,29,13,45,866.0,142.5,1.45,14.0,880.5,656.97,506.85
2016,4,29,14,0,858.0,142.0,1.5,14.0,855.0,609.57,471.08
2016,4,29,14,15,849.0,140.0,1.5,14.0,823.0,561.16,433.2
2016,4,29,14,30,840.0,138.0,1.5,14.0,791.0,512.36,393.93
2016,4,29,14,45,827.0,135.5,1.55,14.0,752.5,461.26,352.01
2016,4,29,15,0,814.0,133.0,1.6,14.0,714.0,410.59,309.21
2016,4,29,15,15,798.0,130.0,1.6,13.5,670.5,359.18,265.25
2016,4,29,15,30,782.0,127.0,1.6,13.0,627.0,308.95,221.46
2016,4,29,15,45,755.0,125.0,1.65,13.0,577.5,252.66,172.95
2016,4,29,16,0,728.0,123.0,1.7,13.0,528.0,204.43,132.28
2016,4,29,16,15,700.0,118.0,1.7,12.5,477.5,156.69,95.67
2016,4,29,16,30,672.0,113.0,1.7,12.0,427.0,112.18,68.12
2016,4,29,16,45,629.5,107.5,1.7,12.0,374.0,70.59,57.59
2016,4,29,17,0,587.0,102.0,1.7,12.0,321.0,69.62,56.96
2016,4,29,17,15,534.0,93.5,1.7,11.5,269.0,66.35,54.27
2016,4,29,17,30,481.0,85.0,1.7,11.0,217.0,61.63,50.14
2016,4,29,17,45,401.0,74.0,1.7,11.0,168.0,54.9,43.9
2016,4,29,18,0,321.0,63.0,1.7,11.0,119.0,47.86,37.15
2016,4,29,18,15,214.5,46.5,1.7,10.5,78.5,35.99,25.88
2016,4,29,18,30,108.0,30.0,1.7,10.0,38.0,24.62,12.55
2016,4,29,18,45,54.0,15.0,1.7,10.0,19.0,14.3,0.0
2016,4,29,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,15,58.0,7.5,1.4,10.0,9.5,30.29,0.0
2016,4,30,5,30,116.0,15.0,1.4,10.0,19.0,82.4,0.0
2016,4,30,5,45,249.0,28.5,1.45,10.5,56.5,185.74,139.27
2016,4,30,6,0,382.0,42.0,1.5,11.0,94.0,283.85,231.2
2016,4,30,6,15,468.5,51.0,1.45,11.5,143.5,362.14,299.78
2016,4,30,6,30,555.0,60.0,1.4,12.0,193.0,447.2,370.88
2016,4,30,6,45,610.5,67.0,1.35,12.5,246.0,515.19,425.24
2016,4,30,7,0,666.0,74.0,1.3,13.0,299.0,586.2,479.18
2016,4,30,7,15,705.5,79.5,1.3,13.0,353.5,645.9,522.32
2016,4,30,7,30,745.0,85.0,1.3,13.0,408.0,702.64,561.94
2016,4,30,7,45,774.0,88.5,1.3,13.5,461.0,753.06,594.83
2016,4,30,8,0,803.0,92.0,1.3,14.0,514.0,802.84,626.41
2016,4,30,8,15,823.5,95.5,1.3,14.5,564.5,844.28,651.44
2016,4,30,8,30,844.0,99.0,1.3,15.0,615.0,884.02,674.92
2016,4,30,8,45,859.5,102.0,1.3,15.5,661.0,916.65,693.25
2016,4,30,9,0,875.0,105.0,1.3,16.0,707.0,939.04,704.66
2016,4,30,9,15,886.5,107.0,1.3,16.0,747.5,961.8,717.75
2016,4,30,9,30,898.0,109.0,1.3,16.0,788.0,981.74,729.0
2016,4,30,9,45,912.5,107.5,1.3,16.5,824.5,997.77,736.43
2016,4,30,10,0,927.0,106.0,1.3,17.0,861.0,1010.79,742.02
2016,4,30,10,15,933.0,107.5,1.3,17.0,889.0,1015.7,743.95
2016,4,30,10,30,939.0,109.0,1.3,17.0,917.0,1017.28,744.01
2016,4,30,10,45,942.0,110.5,1.35,17.0,937.5,1012.65,741.15
2016,4,30,11,0,945.0,112.0,1.4,17.0,958.0,1004.68,736.34
2016,4,30,11,15,947.0,112.5,1.4,17.0,971.0,991.5,727.5
2016,4,30,11,30,949.0,113.0,1.4,17.0,984.0,975.12,716.76
2016,4,30,11,45,949.5,113.0,1.4,17.5,989.0,953.82,701.62
2016,4,30,12,0,950.0,113.0,1.4,18.0,994.0,929.58,684.71
2016,4,30,12,15,949.0,113.0,1.4,18.0,991.0,901.25,666.47
2016,4,30,12,30,948.0,113.0,1.4,18.0,988.0,870.3,646.48
2016,4,30,12,45,945.0,112.5,1.4,18.0,977.0,834.87,623.42
2016,4,30,13,0,942.0,112.0,1.4,18.0,966.0,797.22,598.74
2016,4,30,13,15,938.0,111.0,1.4,18.0,947.0,756.39,571.68
2016,4,30,13,30,934.0,110.0,1.4,18.0,928.0,713.75,541.14
2016,4,30,13,45,928.0,109.0,1.4,18.5,902.0,668.25,506.8
2016,4,30,14,0,922.0,108.0,1.4,19.0,876.0,621.47,470.78
2016,4,30,14,15,913.5,106.5,1.4,19.0,843.0,571.87,432.7
2016,4,30,14,30,905.0,105.0,1.4,19.0,810.0,521.64,393.01
2016,4,30,14,45,894.5,102.5,1.45,19.0,771.0,469.29,350.78
2016,4,30,15,0,884.0,100.0,1.5,19.0,732.0,416.94,307.23
2016,4,30,15,15,869.5,97.5,1.5,18.5,688.0,363.5,262.13
2016,4,30,15,30,855.0,95.0,1.5,18.0,644.0,310.87,216.79
2016,4,30,15,45,837.5,92.0,1.5,18.0,595.5,251.46,165.79
2016,4,30,16,0,820.0,89.0,1.5,18.0,547.0,200.18,122.5
2016,4,30,16,15,795.5,85.5,1.45,17.5,495.5,149.57,83.8
2016,4,30,16,30,771.0,82.0,1.4,17.0,444.0,101.73,54.37
2016,4,30,16,45,738.5,77.5,1.4,17.0,390.5,55.99,43.69
2016,4,30,17,0,706.0,73.0,1.4,17.0,337.0,52.24,40.6
2016,4,30,17,15,659.0,67.0,1.35,16.0,284.0,45.0,34.46
2016,4,30,17,30,612.0,61.0,1.3,15.0,231.0,42.54,32.42
2016,4,30,17,45,542.5,53.5,1.3,14.5,180.5,38.64,28.89
2016,4,30,18,0,473.0,46.0,1.3,14.0,130.0,34.53,24.99
2016,4,30,18,15,358.5,35.5,1.25,13.5,87.0,27.43,18.21
2016,4,30,18,30,244.0,25.0,1.2,13.0,44.0,19.94,9.38
2016,4,30,18,45,122.0,12.5,1.15,13.0,22.0,11.91,0.0
2016,4,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,71.5,7.5,0.9,11.0,10.5,35.83,0.0
2016,5,1,5,30,143.0,15.0,0.8,11.0,21.0,97.89,0.0
2016,5,1,5,45,278.0,27.0,0.7,11.5,59.5,198.78,150.19
2016,5,1,6,0,413.0,39.0,0.6,12.0,98.0,298.06,240.47
2016,5,1,6,15,496.0,47.0,0.6,12.5,146.5,374.33,305.86
2016,5,1,6,30,579.0,55.0,0.6,13.0,195.0,457.17,373.47
2016,5,1,6,45,631.5,61.5,0.6,13.5,248.0,523.47,425.11
2016,5,1,7,0,684.0,68.0,0.6,14.0,301.0,592.59,475.85
2016,5,1,7,15,721.0,72.5,0.6,14.5,354.5,646.47,512.41
2016,5,1,7,30,758.0,77.0,0.6,15.0,408.0,704.73,550.85
2016,5,1,7,45,784.5,81.0,0.6,15.5,460.5,754.07,581.7
2016,5,1,8,0,811.0,85.0,0.6,16.0,513.0,802.64,611.26
2016,5,1,8,15,830.5,88.0,0.65,16.5,562.5,842.81,635.37
2016,5,1,8,30,850.0,91.0,0.7,17.0,612.0,873.74,653.13
2016,5,1,8,45,865.0,93.5,0.75,17.5,657.5,905.45,671.37
2016,5,1,9,0,880.0,96.0,0.8,18.0,703.0,934.83,687.94
2016,5,1,9,15,891.0,98.0,0.8,18.5,744.0,957.31,699.05
2016,5,1,9,30,902.0,100.0,0.8,19.0,785.0,976.96,708.42
2016,5,1,9,45,908.0,103.0,0.85,19.5,819.0,989.93,714.7
2016,5,1,10,0,914.0,106.0,0.9,20.0,853.0,999.7,719.16
2016,5,1,10,15,920.0,107.5,0.95,20.0,881.0,1004.61,722.1
2016,5,1,10,30,926.0,109.0,1.0,20.0,909.0,1006.23,723.19
2016,5,1,10,45,928.5,111.0,1.05,20.0,929.0,1001.72,720.59
2016,5,1,11,0,931.0,113.0,1.1,20.0,949.0,993.93,716.11
2016,5,1,11,15,934.0,113.5,1.1,20.0,962.5,981.85,708.15
2016,5,1,11,30,937.0,114.0,1.1,20.0,976.0,966.6,698.35
2016,5,1,11,45,935.5,116.0,1.15,20.0,980.5,945.69,685.9
2016,5,1,12,0,934.0,118.0,1.2,20.0,985.0,921.91,671.64
2016,5,1,12,15,933.5,117.5,1.2,20.0,982.5,893.91,653.85
2016,5,1,12,30,933.0,117.0,1.2,20.0,980.0,863.33,634.37
2016,5,1,12,45,928.5,118.0,1.2,20.0,969.0,828.55,612.04
2016,5,1,13,0,924.0,119.0,1.2,20.0,958.0,791.69,588.2
2016,5,1,13,15,920.0,118.5,1.2,19.5,940.0,751.93,563.15
2016,5,1,13,30,916.0,118.0,1.2,19.0,922.0,710.4,534.67
2016,5,1,13,45,907.5,118.5,1.2,19.0,896.0,665.36,501.92
2016,5,1,14,0,899.0,119.0,1.2,19.0,870.0,619.27,467.59
2016,5,1,14,15,890.5,117.0,1.15,19.0,837.5,570.26,429.88
2016,5,1,14,30,882.0,115.0,1.1,19.0,805.0,520.65,390.74
2016,5,1,14,45,868.0,114.5,1.1,19.0,766.0,469.51,349.66
2016,5,1,15,0,854.0,114.0,1.1,19.0,727.0,413.3,303.73
2016,5,1,15,15,839.5,111.5,1.05,18.5,683.0,360.88,259.82
2016,5,1,15,30,825.0,109.0,1.0,18.0,639.0,309.41,215.8
2016,5,1,15,45,801.0,107.0,1.0,18.0,590.0,257.41,171.34
2016,5,1,16,0,777.0,105.0,1.0,18.0,541.0,207.79,130.04
2016,5,1,16,15,751.0,101.0,0.95,17.5,490.0,158.9,92.85
2016,5,1,16,30,725.0,97.0,0.9,17.0,439.0,106.89,59.38
2016,5,1,16,45,684.5,92.5,0.9,17.0,385.0,63.12,49.89
2016,5,1,17,0,644.0,88.0,0.9,17.0,331.0,58.25,45.87
2016,5,1,17,15,594.0,81.0,0.85,16.5,278.5,55.7,43.82
2016,5,1,17,30,544.0,74.0,0.8,16.0,226.0,52.98,41.53
2016,5,1,17,45,466.0,65.0,0.8,15.5,176.0,48.29,37.32
2016,5,1,18,0,388.0,56.0,0.8,15.0,126.0,43.36,32.68
2016,5,1,18,15,279.5,42.5,0.85,14.5,84.0,32.71,22.74
2016,5,1,18,30,171.0,29.0,0.9,14.0,42.0,22.73,11.84
2016,5,1,18,45,85.5,14.5,0.95,13.5,21.0,13.82,0.0
2016,5,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,8.5,0.6,10.5,10.0,21.82,0.0
2016,5,2,5,30,68.0,17.0,0.5,11.0,20.0,58.44,0.0
2016,5,2,5,45,180.5,33.5,0.4,11.5,56.0,157.47,119.61
2016,5,2,6,0,293.0,50.0,0.3,12.0,92.0,245.5,198.06
2016,5,2,6,15,159.0,69.5,0.25,12.0,93.5,191.1,156.12
2016,5,2,6,30,25.0,89.0,0.2,12.0,95.0,114.78,92.3
2016,5,2,6,45,35.5,110.0,0.2,12.5,121.0,145.09,118.21
2016,5,2,7,0,46.0,131.0,0.2,13.0,147.0,175.8,143.25
2016,5,2,7,15,48.5,152.5,0.2,13.0,172.0,201.57,163.68
2016,5,2,7,30,51.0,174.0,0.2,13.0,197.0,227.16,183.56
2016,5,2,7,45,155.0,198.5,0.2,13.5,278.5,351.91,282.93
2016,5,2,8,0,259.0,223.0,0.2,14.0,360.0,483.57,381.26
2016,5,2,8,15,508.0,173.5,0.2,14.5,475.5,660.82,511.03
2016,5,2,8,30,757.0,124.0,0.2,15.0,591.0,842.55,630.77
2016,5,2,8,45,775.5,127.0,0.25,15.5,636.0,871.46,644.58
2016,5,2,9,0,794.0,130.0,0.3,16.0,681.0,902.94,662.58
2016,5,2,9,15,807.0,133.0,0.3,16.5,720.5,926.92,674.62
2016,5,2,9,30,820.0,136.0,0.3,17.0,760.0,948.26,685.06
2016,5,2,9,45,841.5,131.5,0.35,17.5,797.0,966.73,694.82
2016,5,2,10,0,863.0,127.0,0.4,18.0,834.0,974.38,697.98
2016,5,2,10,15,870.0,129.0,0.45,18.0,862.0,980.44,701.79
2016,5,2,10,30,877.0,131.0,0.5,18.0,890.0,983.37,703.82
2016,5,2,10,45,879.5,133.5,0.55,18.5,909.5,979.33,700.39
2016,5,2,11,0,882.0,136.0,0.6,19.0,929.0,972.16,695.23
2016,5,2,11,15,884.5,136.5,0.65,19.0,942.0,959.94,688.36
2016,5,2,11,30,887.0,137.0,0.7,19.0,955.0,944.73,679.73
2016,5,2,11,45,883.5,140.0,0.75,19.5,959.0,923.62,666.15
2016,5,2,12,0,880.0,143.0,0.8,20.0,963.0,899.89,650.97
2016,5,2,12,15,879.0,143.0,0.8,20.0,960.0,873.05,634.12
2016,5,2,12,30,878.0,143.0,0.8,20.0,957.0,843.83,615.71
2016,5,2,12,45,871.0,145.0,0.85,20.0,945.0,809.45,594.64
2016,5,2,13,0,864.0,147.0,0.9,20.0,933.0,773.3,572.17
2016,5,2,13,15,859.5,146.0,0.95,19.5,915.0,734.76,547.77
2016,5,2,13,30,855.0,145.0,1.0,19.0,897.0,694.66,521.05
2016,5,2,13,45,843.5,146.0,1.05,19.0,870.5,649.14,488.7
2016,5,2,14,0,832.0,147.0,1.1,19.0,844.0,603.62,455.43
2016,5,2,14,15,667.0,216.0,1.1,18.5,761.5,530.74,401.02
2016,5,2,14,30,502.0,285.0,1.1,18.0,679.0,474.24,358.4
2016,5,2,14,45,540.0,255.0,1.1,18.0,660.0,437.79,329.72
2016,5,2,15,0,578.0,225.0,1.1,18.0,641.0,397.59,296.8
2016,5,2,15,15,573.5,209.0,1.05,17.5,600.5,350.58,258.57
2016,5,2,15,30,569.0,193.0,1.0,17.0,560.0,303.96,219.91
2016,5,2,15,45,562.0,178.0,1.0,17.0,518.0,258.04,181.3
2016,5,2,16,0,555.0,163.0,1.0,17.0,476.0,212.99,144.01
2016,5,2,16,15,439.0,172.5,0.95,16.5,405.5,173.98,118.49
2016,5,2,16,30,323.0,182.0,0.9,16.0,335.0,154.35,111.37
2016,5,2,16,45,286.0,164.0,0.85,15.5,288.0,120.76,100.1
2016,5,2,17,0,249.0,146.0,0.8,15.0,241.0,106.61,88.43
2016,5,2,17,15,215.5,129.0,0.75,14.5,202.5,95.84,79.43
2016,5,2,17,30,182.0,112.0,0.7,14.0,164.0,84.59,69.76
2016,5,2,17,45,149.0,91.0,0.7,13.5,127.5,73.26,59.72
2016,5,2,18,0,116.0,70.0,0.7,13.0,91.0,57.35,45.3
2016,5,2,18,15,73.5,49.0,0.65,12.5,61.0,41.01,30.23
2016,5,2,18,30,31.0,28.0,0.6,12.0,31.0,24.22,13.5
2016,5,2,18,45,15.5,14.0,0.55,12.0,15.5,13.34,0.0
2016,5,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,0.5,10.0,8.0,7.63,0.0
2016,5,3,5,30,0.0,16.0,0.5,10.0,16.0,14.86,0.0
2016,5,3,5,45,52.0,36.0,0.5,10.5,43.5,77.23,57.21
2016,5,3,6,0,104.0,56.0,0.5,11.0,71.0,131.37,105.83
2016,5,3,6,15,142.5,77.0,0.45,11.0,107.0,192.35,158.64
2016,5,3,6,30,181.0,98.0,0.4,11.0,143.0,246.47,204.61
2016,5,3,6,45,223.0,113.5,0.4,11.5,182.0,298.05,246.99
2016,5,3,7,0,265.0,129.0,0.4,12.0,221.0,352.7,290.33
2016,5,3,7,15,191.0,157.5,0.35,12.0,229.5,326.7,267.01
2016,5,3,7,30,117.0,186.0,0.3,12.0,238.0,306.26,248.08
