Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,45,226.0,198.5,0.25,12.5,313.5,423.49,339.79
2016,5,3,8,0,335.0,211.0,0.2,13.0,389.0,533.83,420.64
2016,5,3,8,15,348.0,230.5,0.2,13.5,431.0,573.55,445.82
2016,5,3,8,30,361.0,250.0,0.2,14.0,473.0,612.49,470.81
2016,5,3,8,45,256.5,288.5,0.25,14.5,453.0,564.65,431.82
2016,5,3,9,0,152.0,327.0,0.3,15.0,433.0,497.24,379.76
2016,5,3,9,15,208.0,341.5,0.35,15.5,495.5,564.27,428.63
2016,5,3,9,30,264.0,356.0,0.4,16.0,558.0,645.14,483.99
2016,5,3,9,45,172.0,370.5,0.45,16.5,505.0,556.6,417.94
2016,5,3,10,0,80.0,385.0,0.5,17.0,452.0,467.34,351.87
2016,5,3,10,15,113.0,409.0,0.5,17.0,506.0,532.66,399.33
2016,5,3,10,30,146.0,433.0,0.5,17.0,560.0,584.31,434.83
2016,5,3,10,45,482.5,301.5,0.55,17.0,734.5,783.72,579.88
2016,5,3,11,0,819.0,170.0,0.6,17.0,909.0,955.6,693.12
2016,5,3,11,15,590.0,297.0,0.6,17.0,833.5,857.04,624.11
2016,5,3,11,30,361.0,424.0,0.6,17.0,758.0,750.16,548.16
2016,5,3,11,45,594.5,298.5,0.65,17.0,851.5,828.31,608.5
2016,5,3,12,0,828.0,173.0,0.7,17.0,945.0,889.38,651.04
2016,5,3,12,15,564.0,312.0,0.7,17.0,837.5,774.37,570.27
2016,5,3,12,30,300.0,451.0,0.7,17.0,730.0,663.62,489.76
2016,5,3,12,45,387.0,413.0,0.75,17.0,769.0,680.7,505.28
2016,5,3,13,0,474.0,375.0,0.8,17.0,808.0,690.86,514.2
2016,5,3,13,15,472.5,364.5,0.85,17.0,789.0,656.68,490.86
2016,5,3,13,30,471.0,354.0,0.9,17.0,770.0,621.96,467.15
2016,5,3,13,45,497.5,333.5,0.95,17.0,761.5,595.77,449.25
2016,5,3,14,0,524.0,313.0,1.0,17.0,753.0,566.89,428.69
2016,5,3,14,15,519.5,297.5,1.0,16.5,720.0,522.96,396.83
2016,5,3,14,30,515.0,282.0,1.0,16.0,687.0,479.08,364.22
2016,5,3,14,45,552.0,252.0,1.0,16.0,667.5,441.7,334.62
2016,5,3,15,0,589.0,222.0,1.0,16.0,648.0,399.76,300.25
2016,5,3,15,15,525.0,228.0,0.95,15.5,590.0,350.61,261.3
2016,5,3,15,30,461.0,234.0,0.9,15.0,532.0,306.66,226.55
2016,5,3,15,45,391.5,232.0,0.9,15.0,472.0,268.78,197.12
2016,5,3,16,0,322.0,230.0,0.9,15.0,412.0,230.72,168.81
2016,5,3,16,15,382.5,194.5,0.85,14.5,391.0,192.04,136.16
2016,5,3,16,30,443.0,159.0,0.8,14.0,370.0,139.41,95.47
2016,5,3,16,45,451.0,137.0,0.8,14.0,330.0,97.63,72.83
2016,5,3,17,0,459.0,115.0,0.8,14.0,290.0,78.75,64.45
2016,5,3,17,15,393.0,110.0,0.75,13.5,244.0,77.35,63.52
2016,5,3,17,30,327.0,105.0,0.7,13.0,198.0,75.9,62.4
2016,5,3,17,45,279.5,87.0,0.7,13.0,155.0,67.57,54.84
2016,5,3,18,0,232.0,69.0,0.7,13.0,112.0,54.5,42.84
2016,5,3,18,15,159.5,50.0,0.65,12.5,75.5,40.21,29.6
2016,5,3,18,30,87.0,31.0,0.6,12.0,39.0,25.47,14.82
2016,5,3,18,45,43.5,15.5,0.55,12.0,19.5,14.77,0.0
2016,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,0.7,11.0,6.0,5.72,0.0
2016,5,4,5,30,0.0,12.0,0.7,11.0,12.0,11.12,0.0
2016,5,4,5,45,8.5,32.0,0.7,11.0,33.5,36.44,24.19
2016,5,4,6,0,17.0,52.0,0.7,11.0,55.0,68.46,52.65
2016,5,4,6,15,33.5,74.5,0.65,11.0,82.5,104.63,84.43
2016,5,4,6,30,50.0,97.0,0.6,11.0,110.0,141.14,116.06
2016,5,4,6,45,69.0,118.0,0.6,11.5,140.0,177.95,147.1
2016,5,4,7,0,88.0,139.0,0.6,12.0,170.0,215.85,178.2
2016,5,4,7,15,217.0,151.5,0.55,12.0,244.0,351.3,289.13
2016,5,4,7,30,346.0,164.0,0.5,12.0,318.0,472.4,383.06
2016,5,4,7,45,328.5,190.5,0.45,12.0,351.0,498.01,398.69
2016,5,4,8,0,311.0,217.0,0.4,12.0,384.0,521.05,413.04
2016,5,4,8,15,308.0,240.5,0.35,12.0,419.0,550.78,432.37
2016,5,4,8,30,305.0,264.0,0.3,12.0,454.0,578.94,450.11
2016,5,4,8,45,305.0,286.0,0.3,12.5,488.0,606.54,467.02
2016,5,4,9,0,305.0,308.0,0.3,13.0,522.0,632.66,482.65
2016,5,4,9,15,221.0,338.0,0.35,13.0,498.0,572.82,437.32
2016,5,4,9,30,137.0,368.0,0.4,13.0,474.0,523.72,399.81
2016,5,4,9,45,163.5,386.5,0.45,13.5,518.0,565.96,430.09
2016,5,4,10,0,190.0,405.0,0.5,14.0,562.0,607.48,458.31
2016,5,4,10,15,133.0,408.0,0.5,14.0,520.0,550.97,415.79
2016,5,4,10,30,76.0,411.0,0.5,14.0,478.0,483.33,365.99
2016,5,4,10,45,109.0,433.5,0.55,14.5,531.5,533.73,402.86
2016,5,4,11,0,142.0,456.0,0.6,15.0,585.0,591.42,442.78
2016,5,4,11,15,141.0,463.0,0.65,15.0,592.0,590.14,441.28
2016,5,4,11,30,140.0,470.0,0.7,15.0,599.0,588.12,440.01
2016,5,4,11,45,224.5,461.0,0.75,15.5,670.0,646.18,482.16
2016,5,4,12,0,309.0,452.0,0.8,16.0,741.0,703.31,521.97
2016,5,4,12,15,291.5,455.5,0.85,16.0,727.5,676.75,503.12
2016,5,4,12,30,274.0,459.0,0.9,16.0,714.0,650.25,485.14
2016,5,4,12,45,355.5,421.0,0.95,16.5,748.0,663.97,496.46
2016,5,4,13,0,437.0,383.0,1.0,17.0,782.0,671.1,502.43
2016,5,4,13,15,455.5,369.0,1.05,17.0,778.0,649.34,487.75
2016,5,4,13,30,474.0,355.0,1.1,17.0,774.0,625.59,471.61
2016,5,4,13,45,471.0,342.0,1.15,17.0,748.5,587.28,444.53
2016,5,4,14,0,468.0,329.0,1.2,17.0,723.0,548.77,416.78
2016,5,4,14,15,438.0,327.5,1.2,16.5,685.0,505.15,384.86
2016,5,4,14,30,408.0,326.0,1.2,16.0,647.0,463.82,354.07
2016,5,4,14,45,411.5,308.0,1.25,16.0,618.5,426.44,325.18
2016,5,4,15,0,415.0,290.0,1.3,16.0,590.0,388.68,295.17
2016,5,4,15,15,400.0,275.0,1.3,15.5,550.0,353.08,266.75
2016,5,4,15,30,385.0,260.0,1.3,15.0,510.0,312.94,234.5
2016,5,4,15,45,275.0,256.0,1.3,15.0,428.0,260.67,195.67
2016,5,4,16,0,165.0,252.0,1.3,15.0,346.0,227.3,173.21
2016,5,4,16,15,82.5,187.5,1.25,14.5,234.5,167.07,129.26
2016,5,4,16,30,0.0,123.0,1.2,14.0,123.0,111.26,87.92
2016,5,4,16,45,0.0,99.0,1.15,14.0,99.0,90.47,71.02
2016,5,4,17,0,0.0,75.0,1.1,14.0,75.0,69.68,56.48
2016,5,4,17,15,0.0,63.0,1.0,13.5,63.0,58.59,46.92
2016,5,4,17,30,0.0,51.0,0.9,13.0,51.0,47.4,37.06
2016,5,4,17,45,0.0,40.0,0.85,13.0,40.0,37.14,27.8
2016,5,4,18,0,0.0,29.0,0.8,13.0,29.0,26.91,18.42
2016,5,4,18,15,0.0,19.5,0.75,12.5,19.5,18.08,10.28
2016,5,4,18,30,0.0,10.0,0.7,12.0,10.0,9.26,1.9
2016,5,4,18,45,0.0,5.0,0.65,12.0,5.0,4.63,0.0
2016,5,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,1.5,0.6,11.0,1.5,1.43,0.0
2016,5,5,5,30,0.0,3.0,0.6,11.0,3.0,2.77,0.0
2016,5,5,5,45,0.0,8.0,0.6,11.5,8.0,7.4,0.43
2016,5,5,6,0,0.0,13.0,0.6,12.0,13.0,12.04,4.62
2016,5,5,6,15,0.0,19.0,0.6,12.0,19.0,17.61,9.57
2016,5,5,6,30,0.0,25.0,0.6,12.0,25.0,23.18,14.49
2016,5,5,6,45,0.0,31.5,0.6,12.5,31.5,29.23,19.7
2016,5,5,7,0,0.0,38.0,0.6,13.0,38.0,35.28,24.82
2016,5,5,7,15,0.0,38.5,0.6,13.0,38.5,35.75,25.15
2016,5,5,7,30,0.0,39.0,0.6,13.0,39.0,36.23,25.45
2016,5,5,7,45,2.5,105.0,0.65,13.0,106.5,101.17,80.12
2016,5,5,8,0,5.0,171.0,0.7,13.0,174.0,170.9,136.92
2016,5,5,8,15,2.5,120.5,0.7,13.5,122.0,116.01,91.22
2016,5,5,8,30,0.0,70.0,0.7,14.0,70.0,65.2,49.01
2016,5,5,8,45,19.5,178.0,0.7,14.5,192.0,197.08,156.62
2016,5,5,9,0,39.0,286.0,0.7,15.0,314.0,331.56,259.85
2016,5,5,9,15,24.5,254.5,0.7,15.0,272.5,281.28,219.53
2016,5,5,9,30,10.0,223.0,0.7,15.0,231.0,223.2,174.06
2016,5,5,9,45,7.5,201.0,0.7,15.5,207.5,198.47,154.39
2016,5,5,10,0,5.0,179.0,0.7,16.0,184.0,174.25,134.93
2016,5,5,10,15,6.5,186.5,0.7,16.0,192.5,182.7,141.53
2016,5,5,10,30,8.0,194.0,0.7,16.0,201.0,191.09,147.92
2016,5,5,10,45,6.5,179.5,0.75,16.0,185.5,175.43,135.51
2016,5,5,11,0,5.0,165.0,0.8,16.0,170.0,159.93,123.3
2016,5,5,11,15,2.5,141.5,0.8,16.0,144.0,135.13,103.61
2016,5,5,11,30,0.0,118.0,0.8,16.0,118.0,110.57,84.02
2016,5,5,11,45,0.0,110.0,0.8,16.0,110.0,103.0,78.02
2016,5,5,12,0,0.0,102.0,0.8,16.0,102.0,95.46,71.99
2016,5,5,12,15,1.5,127.0,0.8,16.0,128.5,120.03,91.69
2016,5,5,12,30,3.0,152.0,0.8,16.0,155.0,144.38,110.97
2016,5,5,12,45,2.5,148.5,0.8,16.0,151.0,140.47,107.82
2016,5,5,13,0,2.0,145.0,0.8,16.0,147.0,136.6,104.81
2016,5,5,13,15,10.5,225.5,0.8,16.0,235.0,216.17,167.36
2016,5,5,13,30,19.0,306.0,0.8,16.0,323.0,293.28,226.09
2016,5,5,13,45,11.0,230.0,0.85,16.0,239.5,218.56,168.76
2016,5,5,14,0,3.0,154.0,0.9,16.0,156.0,144.41,111.2
2016,5,5,14,15,1.5,143.5,0.9,16.0,144.5,133.75,103.1
2016,5,5,14,30,0.0,133.0,0.9,16.0,133.0,123.28,94.92
2016,5,5,14,45,0.0,110.0,0.9,16.0,110.0,102.31,78.26
2016,5,5,15,0,0.0,87.0,0.9,16.0,87.0,81.17,61.31
2016,5,5,15,15,0.0,60.0,0.9,15.5,60.0,55.9,40.87
2016,5,5,15,30,0.0,33.0,0.9,15.0,33.0,30.71,20.12
2016,5,5,15,45,0.0,83.5,0.95,15.0,83.5,77.81,59.45
2016,5,5,16,0,0.0,134.0,1.0,15.0,134.0,122.26,96.14
2016,5,5,16,15,0.0,127.5,1.0,14.5,127.5,116.0,91.39
2016,5,5,16,30,0.0,121.0,1.0,14.0,121.0,109.66,86.66
2016,5,5,16,45,0.0,96.0,1.0,14.0,96.0,88.02,68.94
2016,5,5,17,0,0.0,71.0,1.0,14.0,71.0,66.06,53.28
2016,5,5,17,15,0.0,60.0,0.95,13.5,60.0,55.79,44.43
2016,5,5,17,30,0.0,49.0,0.9,13.0,49.0,45.53,35.39
2016,5,5,17,45,0.0,38.5,0.85,13.0,38.5,35.75,26.55
2016,5,5,18,0,0.0,28.0,0.8,13.0,28.0,25.97,17.61
2016,5,5,18,15,0.0,19.0,0.75,12.5,19.0,17.61,9.89
2016,5,5,18,30,0.0,10.0,0.7,12.0,10.0,9.26,1.99
2016,5,5,18,45,0.0,5.0,0.7,12.0,5.0,4.62,0.0
2016,5,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,0.65,10.0,9.0,8.58,0.0
2016,5,6,5,30,0.0,18.0,0.6,10.0,18.0,16.71,2.59
2016,5,6,5,45,33.0,39.0,0.6,10.5,44.0,63.13,46.66
2016,5,6,6,0,66.0,60.0,0.6,11.0,70.0,115.61,92.83
2016,5,6,6,15,95.5,82.5,0.6,11.0,103.5,161.92,133.36
2016,5,6,6,30,125.0,105.0,0.6,11.0,137.0,209.76,174.37
2016,5,6,6,45,158.5,122.5,0.6,11.5,172.5,255.18,212.09
2016,5,6,7,0,192.0,140.0,0.6,12.0,208.0,303.05,250.64
2016,5,6,7,15,96.0,100.5,0.6,12.0,134.5,184.78,152.46
2016,5,6,7,30,0.0,61.0,0.6,12.0,61.0,56.74,42.8
2016,5,6,7,45,145.5,142.0,0.6,12.0,221.0,276.78,228.9
2016,5,6,8,0,291.0,223.0,0.6,12.0,381.0,511.86,409.95
2016,5,6,8,15,250.0,253.0,0.6,12.0,397.5,515.24,407.08
2016,5,6,8,30,209.0,283.0,0.6,12.0,414.0,501.07,394.14
2016,5,6,8,45,124.0,285.5,0.6,12.5,365.0,425.78,334.23
2016,5,6,9,0,39.0,288.0,0.6,13.0,316.0,333.72,261.2
2016,5,6,9,15,42.5,308.0,0.6,13.0,340.0,356.6,278.71
2016,5,6,9,30,46.0,328.0,0.6,13.0,364.0,379.16,294.92
2016,5,6,9,45,42.0,337.0,0.65,13.0,371.0,382.26,296.55
2016,5,6,10,0,38.0,346.0,0.7,13.0,378.0,385.18,298.26
2016,5,6,10,15,29.0,328.5,0.7,13.0,353.5,355.47,275.36
2016,5,6,10,30,20.0,311.0,0.7,13.0,329.0,316.67,245.75
2016,5,6,10,45,10.0,223.5,0.75,13.5,233.0,221.02,171.99
2016,5,6,11,0,0.0,136.0,0.8,14.0,137.0,127.69,98.23
2016,5,6,11,15,0.0,127.5,0.8,14.0,128.0,119.59,91.97
2016,5,6,11,30,0.0,119.0,0.8,14.0,119.0,111.52,85.48
2016,5,6,11,45,0.0,82.0,0.85,14.0,82.0,76.74,57.4
2016,5,6,12,0,0.0,45.0,0.9,14.0,45.0,42.08,29.13
2016,5,6,12,15,6.5,148.0,0.9,14.0,154.0,143.87,111.85
2016,5,6,12,30,13.0,251.0,0.9,14.0,263.0,244.49,190.56
2016,5,6,12,45,20.0,304.5,0.95,14.0,323.5,298.08,231.34
2016,5,6,13,0,27.0,358.0,1.0,14.0,384.0,348.61,269.44
2016,5,6,13,15,14.0,249.0,1.0,13.5,262.5,240.06,186.82
2016,5,6,13,30,1.0,140.0,1.0,13.0,141.0,130.88,101.35
2016,5,6,13,45,0.5,83.0,1.0,13.0,83.5,77.88,58.77
2016,5,6,14,0,0.0,26.0,1.0,13.0,26.0,24.25,14.61
2016,5,6,14,15,0.0,75.5,0.95,13.0,75.5,70.5,53.05
2016,5,6,14,30,0.0,125.0,0.9,13.0,125.0,116.03,90.32
2016,5,6,14,45,0.0,104.5,0.9,13.0,104.5,97.31,75.11
2016,5,6,15,0,0.0,84.0,0.9,13.0,84.0,78.36,59.74
2016,5,6,15,15,0.0,65.5,0.9,13.0,65.5,61.04,45.57
2016,5,6,15,30,0.0,47.0,0.9,13.0,47.0,43.75,31.27
2016,5,6,15,45,0.0,83.5,0.9,13.0,83.5,77.81,59.9
2016,5,6,16,0,0.0,120.0,0.9,13.0,120.0,110.26,86.96
2016,5,6,16,15,0.0,106.5,0.85,12.5,106.5,98.14,77.26
2016,5,6,16,30,0.0,93.0,0.8,12.0,93.0,86.06,67.59
2016,5,6,16,45,0.0,66.5,0.8,12.0,66.5,61.87,47.39
2016,5,6,17,0,0.0,40.0,0.8,12.0,40.0,37.15,27.9
2016,5,6,17,15,0.0,33.5,0.7,12.0,33.5,31.09,22.54
2016,5,6,17,30,0.0,27.0,0.6,12.0,27.0,25.04,17.11
2016,5,6,17,45,0.0,21.5,0.55,12.0,21.5,19.93,12.44
2016,5,6,18,0,0.0,16.0,0.5,12.0,16.0,14.82,7.71
2016,5,6,18,15,0.0,10.5,0.45,11.5,10.5,9.72,2.99
2016,5,6,18,30,0.0,5.0,0.4,11.0,5.0,4.62,0.0
2016,5,6,18,45,0.0,2.5,0.4,11.0,2.5,2.31,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,0.6,10.0,6.0,5.72,0.0
2016,5,7,5,30,0.0,12.0,0.6,10.0,12.0,11.12,0.56
2016,5,7,5,45,0.0,28.0,0.6,10.5,28.0,26.01,15.97
2016,5,7,6,0,0.0,44.0,0.6,11.0,44.0,42.53,30.68
2016,5,7,6,15,0.0,64.0,0.6,11.0,64.0,63.5,49.07
2016,5,7,6,30,0.0,84.0,0.6,11.0,84.0,83.96,66.77
2016,5,7,6,45,4.5,104.0,0.6,11.5,105.5,107.15,86.41
2016,5,7,7,0,9.0,124.0,0.6,12.0,127.0,130.45,105.69
2016,5,7,7,15,73.0,157.5,0.6,12.0,190.0,225.47,185.45
2016,5,7,7,30,137.0,191.0,0.6,12.0,253.0,328.13,267.82
2016,5,7,7,45,70.5,180.5,0.65,12.5,213.0,248.0,200.87
2016,5,7,8,0,4.0,170.0,0.7,13.0,173.0,168.84,134.5
2016,5,7,8,15,42.5,223.5,0.7,13.0,250.5,270.79,217.11
2016,5,7,8,30,81.0,277.0,0.7,13.0,328.0,364.81,289.61
2016,5,7,8,45,69.5,291.5,0.7,13.5,337.5,368.52,289.83
2016,5,7,9,0,58.0,306.0,0.7,14.0,347.0,371.61,290.36
2016,5,7,9,15,72.0,332.5,0.7,14.0,386.0,411.72,320.0
2016,5,7,9,30,86.0,359.0,0.7,14.0,425.0,451.49,348.63
2016,5,7,9,45,49.5,307.0,0.7,14.5,345.5,357.46,276.59
2016,5,7,10,0,13.0,255.0,0.7,15.0,266.0,256.51,198.71
2016,5,7,10,15,14.5,269.0,0.7,15.0,281.5,270.98,210.14
2016,5,7,10,30,16.0,283.0,0.7,15.0,297.0,285.3,220.72
2016,5,7,10,45,15.0,275.5,0.7,15.5,289.0,276.11,213.0
2016,5,7,11,0,14.0,268.0,0.7,16.0,281.0,267.04,205.57
2016,5,7,11,15,7.0,181.5,0.7,16.0,188.0,177.23,136.32
2016,5,7,11,30,0.0,95.0,0.7,16.0,95.0,88.96,66.6
2016,5,7,11,45,5.5,157.5,0.7,16.0,162.5,152.55,117.58
2016,5,7,12,0,11.0,220.0,0.7,16.0,230.0,215.64,166.58
2016,5,7,12,15,9.5,202.5,0.7,16.0,211.5,197.3,152.04
2016,5,7,12,30,8.0,185.0,0.7,16.0,193.0,179.17,138.02
2016,5,7,12,45,8.5,191.5,0.75,16.0,199.5,185.01,142.74
2016,5,7,13,0,9.0,198.0,0.8,16.0,206.0,190.74,147.28
2016,5,7,13,15,9.0,204.0,0.8,16.0,212.5,195.52,151.05
2016,5,7,13,30,9.0,210.0,0.8,16.0,219.0,200.2,154.76
2016,5,7,13,45,8.0,201.5,0.85,16.0,209.5,191.05,147.78
2016,5,7,14,0,7.0,193.0,0.9,16.0,200.0,182.03,140.95
2016,5,7,14,15,9.0,214.5,0.9,16.0,223.0,201.51,156.4
2016,5,7,14,30,11.0,236.0,0.9,16.0,246.0,220.25,171.11
2016,5,7,14,45,15.0,248.0,0.9,16.0,260.0,230.82,179.46
2016,5,7,15,0,19.0,260.0,0.9,16.0,274.0,240.42,187.07
2016,5,7,15,15,10.0,211.5,0.85,15.5,219.0,194.19,151.61
2016,5,7,15,30,1.0,163.0,0.8,15.0,164.0,148.8,116.46
2016,5,7,15,45,0.5,131.0,0.8,15.0,131.5,120.4,94.0
2016,5,7,16,0,0.0,99.0,0.8,15.0,99.0,91.91,71.07
2016,5,7,16,15,0.0,97.5,0.75,14.5,97.5,90.34,70.22
2016,5,7,16,30,0.0,96.0,0.7,14.0,96.0,88.67,69.22
2016,5,7,16,45,3.5,114.0,0.7,14.0,115.5,102.99,81.35
2016,5,7,17,0,7.0,132.0,0.7,14.0,135.0,115.43,96.41
2016,5,7,17,15,3.5,113.0,0.65,13.5,114.5,99.48,82.85
2016,5,7,17,30,0.0,94.0,0.6,13.0,94.0,83.39,68.97
2016,5,7,17,45,186.0,78.0,0.6,13.0,114.0,60.92,48.98
2016,5,7,18,0,372.0,62.0,0.6,13.0,134.0,46.5,35.89
2016,5,7,18,15,277.0,48.5,0.6,12.5,93.0,37.11,27.09
2016,5,7,18,30,182.0,35.0,0.6,12.0,52.0,27.31,17.22
2016,5,7,18,45,91.0,17.5,0.6,12.0,26.0,13.77,0.0
2016,5,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,53.0,12.0,0.6,11.0,15.5,33.46,0.0
2016,5,8,5,30,106.0,24.0,0.5,11.0,31.0,99.14,54.1
2016,5,8,5,45,210.0,39.0,0.45,11.5,68.5,180.41,142.25
2016,5,8,6,0,314.0,54.0,0.4,12.0,106.0,264.63,215.42
2016,5,8,6,15,388.5,65.0,0.4,12.0,152.0,334.91,275.32
2016,5,8,6,30,463.0,76.0,0.4,12.0,198.0,415.53,341.11
2016,5,8,6,45,231.5,79.5,0.4,12.5,140.5,273.66,226.04
2016,5,8,7,0,0.0,83.0,0.4,13.0,83.0,78.54,61.0
2016,5,8,7,15,74.0,137.5,0.4,13.5,171.5,201.46,165.16
2016,5,8,7,30,148.0,192.0,0.4,14.0,260.0,338.09,273.28
2016,5,8,7,45,78.0,185.0,0.4,14.5,221.5,259.46,207.78
2016,5,8,8,0,8.0,178.0,0.4,15.0,183.0,180.69,142.59
2016,5,8,8,15,47.0,229.0,0.4,15.0,258.5,281.01,222.66
2016,5,8,8,30,86.0,280.0,0.4,15.0,334.0,372.74,292.05
2016,5,8,8,45,429.5,207.5,0.45,15.0,508.0,648.32,501.06
2016,5,8,9,0,773.0,135.0,0.5,15.0,682.0,895.51,667.43
2016,5,8,9,15,404.5,225.0,0.5,15.0,512.5,651.09,493.72
2016,5,8,9,30,36.0,315.0,0.5,15.0,343.0,355.33,271.66
2016,5,8,9,45,77.0,360.0,0.55,15.5,423.0,440.83,337.57
2016,5,8,10,0,118.0,405.0,0.6,16.0,503.0,538.16,406.46
2016,5,8,10,15,123.0,414.0,0.65,16.0,519.5,547.96,412.28
2016,5,8,10,30,128.0,423.0,0.7,16.0,536.0,557.12,418.65
2016,5,8,10,45,73.0,366.5,0.75,16.5,431.5,431.13,326.83
2016,5,8,11,0,18.0,310.0,0.8,17.0,327.0,311.4,237.44
2016,5,8,11,15,54.0,383.5,0.85,17.0,434.0,422.9,321.47
2016,5,8,11,30,90.0,457.0,0.9,17.0,541.0,523.86,393.66
2016,5,8,11,45,67.0,435.5,0.95,17.0,498.5,476.62,358.68
2016,5,8,12,0,44.0,414.0,1.0,17.0,456.0,430.83,325.62
2016,5,8,12,15,46.5,410.5,1.0,17.0,454.5,425.04,321.84
2016,5,8,12,30,49.0,407.0,1.0,17.0,453.0,419.06,317.63
2016,5,8,12,45,43.5,392.5,1.05,17.0,433.5,396.64,301.44
2016,5,8,13,0,38.0,378.0,1.1,17.0,414.0,374.85,285.72
2016,5,8,13,15,36.0,372.5,1.1,17.0,406.0,364.14,278.0
2016,5,8,13,30,34.0,367.0,1.1,17.0,398.0,353.59,270.34
2016,5,8,13,45,23.5,310.5,1.1,17.0,331.5,294.11,225.93
2016,5,8,14,0,13.0,254.0,1.1,17.0,265.0,240.05,185.14
2016,5,8,14,15,12.5,249.0,1.1,16.5,259.5,233.9,181.19
2016,5,8,14,30,12.0,244.0,1.1,16.0,254.0,227.76,177.03
2016,5,8,14,45,16.0,253.0,1.1,16.0,265.0,235.61,183.39
2016,5,8,15,0,20.0,262.0,1.1,16.0,276.0,242.59,188.99
2016,5,8,15,15,32.5,267.0,1.05,16.0,289.0,240.12,187.01
2016,5,8,15,30,45.0,272.0,1.0,16.0,302.0,242.6,188.75
2016,5,8,15,45,108.5,264.0,1.0,16.0,328.5,237.98,183.11
2016,5,8,16,0,172.0,256.0,1.0,16.0,355.0,233.67,177.05
2016,5,8,16,15,116.0,227.0,1.0,15.5,291.5,192.74,147.56
2016,5,8,16,30,60.0,198.0,1.0,15.0,228.0,165.73,129.56
2016,5,8,16,45,32.5,165.0,1.0,15.0,181.0,135.58,107.2
2016,5,8,17,0,5.0,132.0,1.0,15.0,134.0,115.5,96.08
2016,5,8,17,15,286.0,101.5,0.95,14.5,186.5,70.27,56.95
2016,5,8,17,30,567.0,71.0,0.9,14.0,239.0,49.48,38.75
2016,5,8,17,45,505.0,62.5,0.9,14.0,190.5,45.1,34.8
2016,5,8,18,0,443.0,54.0,0.9,14.0,142.0,40.46,30.42
2016,5,8,18,15,345.5,43.0,0.85,13.5,99.5,33.2,23.58
2016,5,8,18,30,248.0,32.0,0.8,13.0,57.0,25.53,15.8
2016,5,8,18,45,124.0,16.0,0.8,12.5,28.5,12.54,0.0
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,71.5,12.5,0.8,10.0,17.5,41.76,0.0
2016,5,9,5,30,143.0,25.0,0.8,10.0,35.0,118.78,70.79
2016,5,9,5,45,255.0,39.0,0.8,10.0,74.5,203.43,162.43
2016,5,9,6,0,367.0,53.0,0.8,10.0,114.0,293.1,241.45
2016,5,9,6,15,183.5,48.0,0.8,10.0,78.5,187.69,156.68
2016,5,9,6,30,0.0,43.0,0.8,10.0,43.0,39.94,29.02
2016,5,9,6,45,0.0,53.5,0.85,10.5,53.5,49.73,37.61
2016,5,9,7,0,0.0,64.0,0.9,11.0,64.0,59.52,45.87
2016,5,9,7,15,0.0,72.5,0.9,11.0,72.5,67.47,52.5
2016,5,9,7,30,0.0,81.0,0.9,11.0,81.0,75.42,59.05
2016,5,9,7,45,0.0,107.0,0.9,11.5,107.0,101.03,80.22
2016,5,9,8,0,0.0,133.0,0.9,12.0,133.0,126.83,101.1
2016,5,9,8,15,0.0,137.0,0.9,12.0,137.0,130.27,103.51
2016,5,9,8,30,0.0,141.0,0.9,12.0,141.0,133.81,106.08
2016,5,9,8,45,3.5,170.0,0.95,12.5,172.5,165.59,131.53
2016,5,9,9,0,7.0,199.0,1.0,13.0,204.0,197.48,156.53
2016,5,9,9,15,8.0,208.5,1.0,13.0,215.0,207.35,163.91
2016,5,9,9,30,9.0,218.0,1.0,13.0,226.0,217.2,171.35
2016,5,9,9,45,11.0,239.0,1.0,13.5,248.5,239.4,188.12
2016,5,9,10,0,13.0,260.0,1.0,14.0,271.0,261.45,204.51
2016,5,9,10,15,23.5,311.0,1.0,14.5,332.0,331.99,257.88
2016,5,9,10,30,34.0,362.0,1.0,15.0,393.0,392.17,301.81
2016,5,9,10,45,62.5,403.5,1.05,15.5,461.0,458.78,350.42
2016,5,9,11,0,91.0,445.0,1.1,16.0,529.0,523.73,396.61
2016,5,9,11,15,146.5,459.5,1.1,16.0,596.0,592.56,446.09
2016,5,9,11,30,202.0,474.0,1.1,16.0,663.0,649.7,486.41
2016,5,9,11,45,563.0,296.5,1.15,16.0,827.0,802.79,601.91
2016,5,9,12,0,924.0,119.0,1.2,16.0,991.0,924.14,684.73
2016,5,9,12,15,924.0,119.0,1.2,16.0,988.5,897.49,665.64
2016,5,9,12,30,924.0,119.0,1.2,16.0,986.0,868.3,646.8
2016,5,9,12,45,922.0,118.0,1.2,16.5,975.5,834.21,623.47
2016,5,9,13,0,920.0,117.0,1.2,17.0,965.0,797.96,598.66
2016,5,9,13,15,916.5,116.5,1.2,17.0,947.5,759.07,573.03
2016,5,9,13,30,913.0,116.0,1.2,17.0,930.0,718.42,544.54
2016,5,9,13,45,907.5,115.0,1.25,17.0,905.0,674.47,513.03
2016,5,9,14,0,902.0,114.0,1.3,17.0,880.0,629.26,479.7
2016,5,9,14,15,894.5,112.5,1.25,16.5,848.5,581.49,443.6
2016,5,9,14,30,887.0,111.0,1.2,16.0,817.0,533.02,405.87
2016,5,9,14,45,876.5,109.0,1.2,16.0,779.0,482.33,364.89
2016,5,9,15,0,866.0,107.0,1.2,16.0,741.0,431.65,322.71
2016,5,9,15,15,852.5,104.5,1.2,16.0,698.0,379.76,278.55
2016,5,9,15,30,839.0,102.0,1.2,16.0,655.0,322.27,229.26
2016,5,9,15,45,821.5,99.5,1.2,16.0,608.0,270.82,184.37
2016,5,9,16,0,804.0,97.0,1.2,16.0,561.0,221.02,141.51
2016,5,9,16,15,781.0,93.0,1.15,15.5,510.5,171.13,101.48
2016,5,9,16,30,758.0,89.0,1.1,15.0,460.0,123.84,68.68
2016,5,9,16,45,726.5,84.5,1.1,14.5,407.5,78.66,47.09
2016,5,9,17,0,695.0,80.0,1.1,14.0,355.0,51.34,40.23
2016,5,9,17,15,651.0,74.5,1.1,13.5,302.5,49.65,38.95
2016,5,9,17,30,607.0,69.0,1.1,13.0,250.0,47.84,37.46
2016,5,9,17,45,539.0,62.0,1.1,13.0,199.5,44.62,34.51
2016,5,9,18,0,471.0,55.0,1.1,13.0,149.0,41.26,31.27
2016,5,9,18,15,371.0,44.5,1.05,12.5,105.0,34.48,24.84
2016,5,9,18,30,271.0,34.0,1.0,12.0,61.0,27.34,17.52
2016,5,9,18,45,135.5,17.0,1.0,11.5,30.5,13.33,0.0
2016,5,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,15,66.0,13.5,0.5,10.0,18.0,40.54,0.0
2016,5,10,5,30,132.0,27.0,0.5,10.0,36.0,117.82,73.87
2016,5,10,5,45,247.0,41.0,0.5,10.0,76.0,202.44,161.71
2016,5,10,6,0,362.0,55.0,0.5,10.0,116.0,293.52,241.13
2016,5,10,6,15,438.0,65.5,0.5,10.0,165.0,369.69,305.88
2016,5,10,6,30,514.0,76.0,0.5,10.0,214.0,450.18,371.62
2016,5,10,6,45,279.0,108.0,0.5,10.5,185.0,330.29,273.72
2016,5,10,7,0,44.0,140.0,0.5,11.0,156.0,184.14,150.44
2016,5,10,7,15,35.5,156.0,0.45,11.5,170.5,194.53,158.71
2016,5,10,7,30,27.0,172.0,0.4,12.0,185.0,204.32,165.36
2016,5,10,7,45,23.0,185.0,0.4,12.5,197.0,202.47,162.81
2016,5,10,8,0,19.0,198.0,0.4,13.0,209.0,211.47,168.97
2016,5,10,8,15,40.5,235.0,0.4,13.0,260.5,282.02,224.52
2016,5,10,8,30,62.0,272.0,0.4,13.0,312.0,341.58,269.67
2016,5,10,8,45,105.5,303.5,0.4,13.5,376.5,415.38,324.64
2016,5,10,9,0,149.0,335.0,0.4,14.0,441.0,503.87,388.1
2016,5,10,9,15,496.5,234.0,0.4,14.5,615.5,749.8,567.83
2016,5,10,9,30,844.0,133.0,0.4,15.0,790.0,976.67,712.79
2016,5,10,9,45,843.0,141.0,0.4,16.0,821.0,987.26,711.61
2016,5,10,10,0,842.0,149.0,0.4,17.0,852.0,994.62,712.25
2016,5,10,10,15,849.5,150.5,0.4,17.0,879.5,1000.15,714.58
2016,5,10,10,30,857.0,152.0,0.4,17.0,907.0,1002.56,715.16
2016,5,10,10,45,863.5,152.5,0.45,17.5,927.5,999.83,712.59
2016,5,10,11,0,870.0,153.0,0.5,18.0,948.0,986.09,703.43
2016,5,10,11,15,873.0,153.5,0.55,18.0,961.0,974.31,697.04
2016,5,10,11,30,876.0,154.0,0.6,18.0,974.0,959.6,688.84
2016,5,10,11,45,878.0,153.5,0.7,18.5,979.0,940.21,677.52
2016,5,10,12,0,880.0,153.0,0.8,19.0,984.0,918.13,664.42
2016,5,10,12,15,879.5,152.5,0.85,19.0,981.5,891.34,648.52
2016,5,10,12,30,879.0,152.0,0.9,19.0,979.0,862.2,631.01
2016,5,10,12,45,876.0,151.5,0.95,19.5,968.0,828.86,609.44
2016,5,10,13,0,873.0,151.0,1.0,20.0,957.0,793.58,586.43
2016,5,10,13,15,868.5,150.0,1.05,19.5,939.0,754.99,562.54
2016,5,10,13,30,864.0,149.0,1.1,19.0,921.0,714.85,535.99
2016,5,10,13,45,856.5,148.0,1.15,19.0,895.0,670.25,504.53
2016,5,10,14,0,849.0,147.0,1.2,19.0,869.0,625.05,471.74
2016,5,10,14,15,840.0,144.5,1.2,19.0,837.0,577.06,435.6
2016,5,10,14,30,831.0,142.0,1.2,19.0,805.0,528.71,398.19
2016,5,10,14,45,820.0,139.0,1.25,19.0,767.5,478.89,358.86
2016,5,10,15,0,809.0,136.0,1.3,19.0,730.0,429.32,318.49
2016,5,10,15,15,793.5,133.0,1.3,18.5,687.0,378.66,276.64
2016,5,10,15,30,778.0,130.0,1.3,18.0,644.0,329.12,234.72
2016,5,10,15,45,761.0,125.0,1.3,18.0,597.0,273.3,187.23
2016,5,10,16,0,744.0,120.0,1.3,18.0,550.0,224.34,145.66
2016,5,10,16,15,718.0,115.0,1.3,17.5,500.0,176.0,107.34
2016,5,10,16,30,692.0,110.0,1.3,17.0,450.0,130.6,75.85
2016,5,10,16,45,662.5,103.0,1.3,16.5,399.0,86.65,53.63
2016,5,10,17,0,633.0,96.0,1.3,16.0,348.0,63.03,50.16
2016,5,10,17,15,586.5,89.0,1.25,15.5,296.0,60.75,48.42
2016,5,10,17,30,540.0,82.0,1.2,15.0,244.0,58.3,46.41
2016,5,10,17,45,478.5,72.0,1.2,14.5,195.0,53.0,41.74
2016,5,10,18,0,417.0,62.0,1.2,14.0,146.0,47.38,36.57
2016,5,10,18,15,320.5,49.5,1.15,13.5,103.0,37.77,27.63
2016,5,10,18,30,224.0,37.0,1.1,13.0,60.0,28.8,18.78
2016,5,10,18,45,112.0,18.5,1.05,12.5,30.0,14.5,0.0
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,15,95.5,13.0,0.7,10.0,20.0,52.6,0.0
2016,5,11,5,30,191.0,26.0,0.7,10.0,40.0,144.58,95.31
2016,5,11,5,45,304.0,38.0,0.7,10.5,80.5,229.75,184.02
2016,5,11,6,0,417.0,50.0,0.7,11.0,121.0,321.16,263.35
2016,5,11,6,15,489.5,58.5,0.65,11.5,170.0,393.75,324.4
2016,5,11,6,30,562.0,67.0,0.6,12.0,219.0,471.63,386.73
2016,5,11,6,45,293.0,100.5,0.6,12.5,181.0,343.94,283.06
2016,5,11,7,0,24.0,134.0,0.6,13.0,143.0,152.35,122.85
2016,5,11,7,15,42.0,160.5,0.55,13.0,179.0,204.94,166.79
2016,5,11,7,30,60.0,187.0,0.5,13.0,215.0,248.88,201.63
2016,5,11,7,45,55.0,206.0,0.45,13.5,234.0,265.23,212.83
2016,5,11,8,0,50.0,225.0,0.4,14.0,253.0,281.05,223.55
2016,5,11,8,15,43.0,239.0,0.4,14.5,264.5,288.77,227.97
2016,5,11,8,30,36.0,253.0,0.4,15.0,276.0,296.1,232.1
2016,5,11,8,45,107.5,294.0,0.4,15.5,369.5,420.32,326.38
2016,5,11,9,0,179.0,335.0,0.4,16.0,463.0,532.2,406.33
2016,5,11,9,15,519.0,230.0,0.4,16.0,628.5,767.42,576.56
2016,5,11,9,30,859.0,125.0,0.4,16.0,794.0,974.68,708.5
2016,5,11,9,45,862.5,130.0,0.45,16.5,826.5,986.54,710.95
2016,5,11,10,0,866.0,135.0,0.5,17.0,859.0,995.3,714.95
2016,5,11,10,15,872.5,136.5,0.55,17.0,886.5,1000.23,718.08
2016,5,11,10,30,879.0,138.0,0.6,17.0,914.0,1002.06,719.49
2016,5,11,10,45,885.0,138.0,0.65,17.5,934.5,998.78,716.54
2016,5,11,11,0,891.0,138.0,0.7,18.0,955.0,992.39,711.83
2016,5,11,11,15,894.0,138.5,0.75,18.0,967.5,980.57,705.2
2016,5,11,11,30,897.0,139.0,0.8,18.0,980.0,965.76,696.8
2016,5,11,11,45,901.5,137.0,0.85,18.5,986.0,947.03,684.69
2016,5,11,12,0,906.0,135.0,0.9,19.0,992.0,925.47,670.82
2016,5,11,12,15,905.0,134.5,0.95,19.0,989.0,897.84,654.31
2016,5,11,12,30,904.0,134.0,1.0,19.0,986.0,867.82,636.15
2016,5,11,12,45,907.5,129.5,1.05,19.0,977.0,835.51,616.33
2016,5,11,13,0,911.0,125.0,1.1,19.0,968.0,800.81,594.7
2016,5,11,13,15,907.0,124.0,1.15,19.0,949.5,761.47,569.67
2016,5,11,13,30,903.0,123.0,1.2,19.0,931.0,720.45,541.69
2016,5,11,13,45,897.0,121.5,1.25,19.0,905.5,676.21,510.32
2016,5,11,14,0,891.0,120.0,1.3,19.0,880.0,630.8,477.18
2016,5,11,14,15,883.0,118.5,1.3,19.0,848.0,583.3,441.18
2016,5,11,14,30,875.0,117.0,1.3,19.0,816.0,535.19,403.68
2016,5,11,14,45,864.0,115.0,1.3,19.0,778.0,484.89,363.49
2016,5,11,15,0,853.0,113.0,1.3,19.0,740.0,434.68,322.2
2016,5,11,15,15,839.0,110.0,1.25,18.5,696.5,377.08,274.78
2016,5,11,15,30,825.0,107.0,1.2,18.0,653.0,325.75,231.03
2016,5,11,15,45,807.0,103.5,1.15,18.0,606.0,274.14,186.36
2016,5,11,16,0,789.0,100.0,1.1,18.0,559.0,224.24,143.73
2016,5,11,16,15,765.0,96.5,1.05,17.5,508.5,175.42,104.69
2016,5,11,16,30,741.0,93.0,1.0,17.0,458.0,129.3,72.47
2016,5,11,16,45,709.5,88.0,1.0,17.0,406.0,78.86,45.15
2016,5,11,17,0,678.0,83.0,1.0,17.0,354.0,53.24,41.38
2016,5,11,17,15,634.0,77.0,1.0,16.0,302.0,51.27,39.97
2016,5,11,17,30,590.0,71.0,1.0,15.0,250.0,49.15,38.31
2016,5,11,17,45,526.0,63.0,1.0,14.5,200.0,45.17,34.8
2016,5,11,18,0,462.0,55.0,1.0,14.0,150.0,40.96,30.9
2016,5,11,18,15,366.5,44.5,0.95,13.5,106.5,34.18,24.53
2016,5,11,18,30,271.0,34.0,0.9,13.0,63.0,27.03,17.4
2016,5,11,18,45,135.5,17.0,0.85,13.0,31.5,13.27,0.37
2016,5,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,5,15,72.5,13.5,0.9,10.0,19.0,43.51,0.0
2016,5,12,5,30,145.0,27.0,0.9,10.0,38.0,125.52,84.86
2016,5,12,5,45,243.5,42.0,0.95,10.5,77.5,202.26,162.54
2016,5,12,6,0,342.0,57.0,1.0,11.0,117.0,285.76,235.65
2016,5,12,6,15,181.0,77.5,1.0,11.0,110.5,215.39,179.16
2016,5,12,6,30,20.0,98.0,1.0,11.0,104.0,112.95,91.6
2016,5,12,6,45,28.5,119.0,1.05,11.5,129.0,149.5,122.74
2016,5,12,7,0,37.0,140.0,1.1,12.0,154.0,178.64,146.67
2016,5,12,7,15,109.5,167.5,1.1,12.0,217.0,277.37,228.84
2016,5,12,7,30,182.0,195.0,1.1,12.0,280.0,368.99,302.34
2016,5,12,7,45,452.5,156.0,1.1,12.5,399.0,577.58,466.54
2016,5,12,8,0,723.0,117.0,1.1,13.0,518.0,782.57,612.85
2016,5,12,8,15,417.0,203.0,1.05,13.5,439.0,620.86,487.58
2016,5,12,8,30,111.0,289.0,1.0,14.0,360.0,405.68,318.82
2016,5,12,8,45,457.0,209.0,0.95,14.5,531.5,677.4,527.99
2016,5,12,9,0,803.0,129.0,0.9,15.0,703.0,920.74,690.73
2016,5,12,9,15,815.5,132.0,0.85,15.0,742.5,944.3,700.05
2016,5,12,9,30,828.0,135.0,0.8,15.0,782.0,965.23,710.83
2016,5,12,9,45,838.0,136.5,0.75,15.5,815.5,979.28,715.89
2016,5,12,10,0,848.0,138.0,0.7,16.0,849.0,990.41,719.2
2016,5,12,10,15,854.5,140.0,0.7,16.0,876.0,987.17,716.02
2016,5,12,10,30,861.0,142.0,0.7,16.0,903.0,989.53,716.75
2016,5,12,10,45,865.0,144.0,0.7,16.5,923.0,986.4,712.73
2016,5,12,11,0,869.0,146.0,0.7,17.0,943.0,980.2,707.01
2016,5,12,11,15,871.5,146.5,0.75,17.0,955.5,968.11,700.13
2016,5,12,11,30,874.0,147.0,0.8,17.0,968.0,953.13,691.55
2016,5,12,11,45,875.0,147.5,0.85,17.5,973.0,933.96,679.07
2016,5,12,12,0,876.0,148.0,0.9,18.0,978.0,912.14,664.93
2016,5,12,12,15,875.5,148.0,0.9,18.0,975.5,886.04,648.41
2016,5,12,12,30,875.0,148.0,0.9,18.0,973.0,857.6,630.37
2016,5,12,12,45,860.5,155.5,0.95,18.5,959.5,822.4,607.44
2016,5,12,13,0,846.0,163.0,1.0,19.0,946.0,787.99,584.91
2016,5,12,13,15,841.5,161.5,1.0,19.0,928.5,748.97,558.55
2016,5,12,13,30,837.0,160.0,1.0,19.0,911.0,708.54,530.3
2016,5,12,13,45,837.5,154.5,1.05,19.0,888.0,666.54,500.94
2016,5,12,14,0,838.0,149.0,1.1,19.0,865.0,623.07,469.63
2016,5,12,14,15,829.5,147.0,1.1,18.5,833.5,576.35,435.36
2016,5,12,14,30,821.0,145.0,1.1,18.0,802.0,529.24,399.69
2016,5,12,14,45,815.5,139.0,1.1,18.0,766.0,479.93,360.55
2016,5,12,15,0,810.0,133.0,1.1,18.0,730.0,430.37,320.05
2016,5,12,15,15,795.5,130.0,1.1,17.5,687.5,380.08,278.52
2016,5,12,15,30,781.0,127.0,1.1,17.0,645.0,330.8,236.79
2016,5,12,15,45,765.5,121.5,1.1,17.0,599.0,280.42,193.4
2016,5,12,16,0,750.0,116.0,1.1,17.0,553.0,225.87,147.24
2016,5,12,16,15,725.0,111.5,1.1,16.5,503.5,177.76,108.71
2016,5,12,16,30,700.0,107.0,1.1,16.0,454.0,132.47,76.65
2016,5,12,16,45,667.5,101.0,1.15,15.5,402.5,88.72,53.71
2016,5,12,17,0,635.0,95.0,1.2,15.0,351.0,61.97,49.41
2016,5,12,17,15,589.5,88.0,1.2,14.5,299.5,59.64,47.63
2016,5,12,17,30,544.0,81.0,1.2,14.0,248.0,57.13,45.57
2016,5,12,17,45,476.5,72.5,1.25,13.5,198.5,53.1,42.02
2016,5,12,18,0,409.0,64.0,1.3,13.0,149.0,47.76,37.09
2016,5,12,18,15,316.5,51.0,1.25,12.5,105.5,38.82,28.74
2016,5,12,18,30,224.0,38.0,1.2,12.0,62.0,29.5,19.67
2016,5,12,18,45,112.0,19.0,1.2,11.5,31.0,14.84,2.14
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.0,14.0,0.95,10.0,21.0,49.84,0.0
2016,5,13,5,30,172.0,28.0,1.0,10.0,42.0,140.74,98.03
2016,5,13,5,45,282.5,41.5,1.05,10.0,83.0,221.8,179.18
2016,5,13,6,0,393.0,55.0,1.1,10.0,124.0,314.32,260.26
2016,5,13,6,15,465.0,64.5,1.1,10.0,173.0,387.21,323.0
2016,5,13,6,30,537.0,74.0,1.1,10.0,222.0,465.25,387.55
2016,5,13,6,45,268.5,70.0,1.15,10.5,144.0,287.71,242.25
2016,5,13,7,0,0.0,66.0,1.2,11.0,66.0,61.39,47.12
2016,5,13,7,15,0.0,100.0,1.15,11.0,100.0,95.12,75.95
2016,5,13,7,30,0.0,134.0,1.1,11.0,134.0,129.78,104.67
2016,5,13,7,45,0.0,146.5,1.1,11.5,147.0,141.62,113.81
2016,5,13,8,0,0.0,159.0,1.1,12.0,160.0,153.48,122.9
2016,5,13,8,15,1.5,167.0,1.05,12.5,168.5,162.04,129.23
2016,5,13,8,30,3.0,175.0,1.0,13.0,177.0,170.74,135.63
2016,5,13,8,45,41.5,249.5,1.0,13.5,279.0,294.99,234.7
2016,5,13,9,0,80.0,324.0,1.0,14.0,381.0,412.29,323.32
2016,5,13,9,15,53.0,312.0,0.95,14.0,351.0,370.68,289.34
2016,5,13,9,30,26.0,300.0,0.9,14.0,321.0,329.31,256.57
2016,5,13,9,45,28.5,317.0,0.9,14.5,341.0,347.59,269.76
