Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,0,31.0,334.0,0.9,15.0,361.0,365.55,282.18
2016,5,13,10,15,36.5,357.5,0.95,15.0,390.0,392.83,302.24
2016,5,13,10,30,42.0,381.0,1.0,15.0,419.0,419.5,321.65
2016,5,13,10,45,135.5,420.0,1.05,15.5,544.5,556.24,422.61
2016,5,13,11,0,229.0,459.0,1.1,16.0,670.0,678.63,508.35
2016,5,13,11,15,342.5,428.0,1.1,16.0,748.0,753.42,561.01
2016,5,13,11,30,456.0,397.0,1.1,16.0,826.0,820.89,607.99
2016,5,13,11,45,693.5,258.0,1.15,16.0,914.0,886.92,658.59
2016,5,13,12,0,931.0,119.0,1.2,16.0,1002.0,934.65,690.28
2016,5,13,12,15,930.5,119.0,1.2,16.0,999.5,907.54,671.93
2016,5,13,12,30,930.0,119.0,1.2,16.0,997.0,877.91,652.87
2016,5,13,12,45,927.5,118.5,1.3,16.0,986.5,843.85,632.14
2016,5,13,13,0,925.0,118.0,1.4,16.0,976.0,807.67,609.63
2016,5,13,13,15,921.5,117.5,1.4,16.0,958.5,768.78,583.8
2016,5,13,13,30,918.0,117.0,1.4,16.0,941.0,728.12,555.39
2016,5,13,13,45,914.0,115.0,1.45,16.0,916.0,684.26,523.76
2016,5,13,14,0,910.0,113.0,1.5,16.0,891.0,639.03,490.22
2016,5,13,14,15,902.5,111.5,1.5,15.5,859.5,591.11,454.21
2016,5,13,14,30,895.0,110.0,1.5,15.0,828.0,542.49,416.48
2016,5,13,14,45,887.5,107.0,1.55,15.0,791.0,492.15,375.7
2016,5,13,15,0,880.0,104.0,1.6,15.0,754.0,441.54,333.4
2016,5,13,15,15,867.0,101.5,1.6,14.5,711.0,389.32,289.13
2016,5,13,15,30,854.0,99.0,1.6,14.0,668.0,337.76,244.32
2016,5,13,15,45,841.5,95.0,1.6,14.0,622.0,279.35,193.18
2016,5,13,16,0,829.0,91.0,1.6,14.0,576.0,228.41,148.41
2016,5,13,16,15,807.5,87.5,1.55,13.5,525.5,177.9,106.69
2016,5,13,16,30,786.0,84.0,1.5,13.0,475.0,129.79,71.66
2016,5,13,16,45,762.5,78.5,1.5,13.0,423.5,82.62,46.04
2016,5,13,17,0,739.0,73.0,1.5,13.0,372.0,50.89,39.97
2016,5,13,17,15,699.0,68.0,1.5,12.5,319.0,49.03,38.53
2016,5,13,17,30,659.0,63.0,1.5,12.0,266.0,42.8,33.08
2016,5,13,17,45,605.0,56.5,1.5,12.0,215.5,39.76,30.31
2016,5,13,18,0,551.0,50.0,1.5,12.0,165.0,36.54,27.24
2016,5,13,18,15,457.5,41.5,1.45,11.5,119.0,31.35,22.28
2016,5,13,18,30,364.0,33.0,1.4,11.0,73.0,25.91,16.75
2016,5,13,18,45,182.0,16.5,1.35,11.0,36.5,12.6,1.68
2016,5,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,15,117.5,13.5,0.6,11.0,23.0,62.91,0.0
2016,5,14,5,30,235.0,27.0,0.6,11.0,46.0,171.72,122.05
2016,5,14,5,45,348.0,37.0,0.65,11.5,88.0,252.92,202.9
2016,5,14,6,0,461.0,47.0,0.7,12.0,130.0,344.45,281.7
2016,5,14,6,15,530.0,54.5,0.7,12.0,179.0,415.63,341.87
2016,5,14,6,30,599.0,62.0,0.7,12.0,228.0,491.83,403.5
2016,5,14,6,45,643.0,68.0,0.7,12.5,280.0,553.22,450.29
2016,5,14,7,0,687.0,74.0,0.7,13.0,332.0,616.63,495.45
2016,5,14,7,15,720.5,78.5,0.7,13.5,384.5,668.2,529.97
2016,5,14,7,30,754.0,83.0,0.7,14.0,437.0,723.87,566.36
2016,5,14,7,45,406.5,157.5,0.7,14.5,351.0,541.87,428.64
2016,5,14,8,0,59.0,232.0,0.7,15.0,265.0,296.79,234.19
2016,5,14,8,15,104.5,263.0,0.7,15.0,327.5,371.17,293.57
2016,5,14,8,30,150.0,294.0,0.7,15.0,390.0,460.95,360.29
2016,5,14,8,45,162.0,316.0,0.7,15.5,426.5,496.23,383.77
2016,5,14,9,0,174.0,338.0,0.7,16.0,463.0,531.07,407.02
2016,5,14,9,15,156.5,358.0,0.7,16.0,475.0,534.76,407.64
2016,5,14,9,30,139.0,378.0,0.7,16.0,487.0,537.18,407.73
2016,5,14,9,45,200.0,390.0,0.75,16.5,554.5,606.3,457.12
2016,5,14,10,0,261.0,402.0,0.8,17.0,622.0,687.45,512.58
2016,5,14,10,15,328.5,391.5,0.8,17.0,677.0,737.13,546.54
2016,5,14,10,30,396.0,381.0,0.8,17.0,732.0,785.58,579.45
2016,5,14,10,45,321.5,418.5,0.85,17.5,708.0,744.08,547.75
2016,5,14,11,0,247.0,456.0,0.9,18.0,684.0,701.51,516.26
2016,5,14,11,15,385.0,418.0,0.95,18.0,778.5,783.85,576.14
2016,5,14,11,30,523.0,380.0,1.0,18.0,873.0,867.11,633.54
2016,5,14,11,45,722.0,251.5,1.05,18.0,935.0,907.24,665.24
2016,5,14,12,0,921.0,123.0,1.1,18.0,997.0,930.64,680.6
2016,5,14,12,15,920.0,122.5,1.1,18.0,994.5,902.89,662.34
2016,5,14,12,30,919.0,122.0,1.1,18.0,992.0,872.7,643.12
2016,5,14,12,45,909.5,126.5,1.15,18.0,979.5,837.92,621.5
2016,5,14,13,0,900.0,131.0,1.2,18.0,967.0,801.4,598.49
2016,5,14,13,15,896.0,130.0,1.2,18.0,949.0,762.57,573.02
2016,5,14,13,30,892.0,129.0,1.2,18.0,931.0,722.08,544.75
2016,5,14,13,45,886.0,127.5,1.25,18.0,906.0,678.4,513.73
2016,5,14,14,0,880.0,126.0,1.3,18.0,881.0,633.58,481.0
2016,5,14,14,15,872.0,124.5,1.3,18.0,849.0,586.68,445.42
2016,5,14,14,30,864.0,123.0,1.3,18.0,817.0,539.18,408.39
2016,5,14,14,45,852.0,121.0,1.35,18.0,779.0,489.06,368.61
2016,5,14,15,0,840.0,119.0,1.4,18.0,741.0,433.94,323.95
2016,5,14,15,15,825.5,116.5,1.4,17.5,698.5,382.68,281.33
2016,5,14,15,30,811.0,114.0,1.4,17.0,656.0,332.38,238.4
2016,5,14,15,45,793.5,110.5,1.45,17.0,609.0,281.67,194.42
2016,5,14,16,0,776.0,107.0,1.5,17.0,562.0,232.64,152.23
2016,5,14,16,15,752.0,103.0,1.5,16.5,512.0,184.12,112.85
2016,5,14,16,30,728.0,99.0,1.5,16.0,462.0,132.51,75.05
2016,5,14,16,45,694.0,94.5,1.5,16.0,410.0,88.35,51.08
2016,5,14,17,0,660.0,90.0,1.5,16.0,358.0,57.99,45.7
2016,5,14,17,15,616.0,84.0,1.45,15.5,306.5,56.26,44.44
2016,5,14,17,30,572.0,78.0,1.4,15.0,255.0,54.41,42.96
2016,5,14,17,45,508.0,70.0,1.35,14.5,205.5,50.68,39.7
2016,5,14,18,0,444.0,62.0,1.3,14.0,156.0,46.76,36.08
2016,5,14,18,15,350.5,50.5,1.2,13.5,112.0,38.35,28.27
2016,5,14,18,30,257.0,39.0,1.1,13.0,68.0,30.23,20.37
2016,5,14,18,45,128.5,19.5,1.05,13.0,34.0,15.2,3.81
2016,5,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,75.5,15.5,1.05,11.0,22.0,47.04,0.0
2016,5,15,5,30,151.0,31.0,1.1,11.0,44.0,136.87,98.3
2016,5,15,5,45,260.5,44.5,1.2,11.5,84.5,215.02,173.41
2016,5,15,6,0,370.0,58.0,1.3,12.0,125.0,303.93,250.71
2016,5,15,6,15,442.0,68.0,1.3,12.0,173.5,378.29,314.28
2016,5,15,6,30,514.0,78.0,1.3,12.0,222.0,456.18,378.47
2016,5,15,6,45,568.0,84.0,1.35,12.5,273.5,521.6,430.0
2016,5,15,7,0,622.0,90.0,1.4,13.0,325.0,589.7,481.65
2016,5,15,7,15,658.0,96.0,1.3,13.5,377.0,646.24,520.37
2016,5,15,7,30,694.0,102.0,1.2,14.0,429.0,703.45,558.04
2016,5,15,7,45,725.5,104.5,1.15,14.5,480.5,752.92,589.29
2016,5,15,8,0,757.0,107.0,1.1,15.0,532.0,798.01,616.62
2016,5,15,8,15,777.0,110.5,1.05,15.0,580.0,837.73,640.75
2016,5,15,8,30,797.0,114.0,1.0,15.0,628.0,875.84,663.4
2016,5,15,8,45,816.5,115.0,1.0,15.5,673.0,908.78,681.83
2016,5,15,9,0,836.0,116.0,1.0,16.0,718.0,939.63,698.73
2016,5,15,9,15,847.5,118.5,1.0,16.0,757.0,962.2,711.45
2016,5,15,9,30,859.0,121.0,1.0,16.0,796.0,973.7,717.16
2016,5,15,9,45,880.5,115.5,1.0,16.5,833.0,991.93,726.11
2016,5,15,10,0,902.0,110.0,1.0,17.0,870.0,1007.46,733.25
2016,5,15,10,15,908.0,111.5,1.0,17.0,897.0,1012.32,735.13
2016,5,15,10,30,914.0,113.0,1.0,17.0,924.0,1014.0,735.29
2016,5,15,10,45,918.0,114.0,1.05,17.5,944.5,1010.01,731.68
2016,5,15,11,0,922.0,115.0,1.1,18.0,965.0,1002.82,726.23
2016,5,15,11,15,924.5,115.5,1.15,18.0,978.0,990.57,719.06
2016,5,15,11,30,927.0,116.0,1.2,18.0,991.0,975.25,710.03
2016,5,15,11,45,927.5,117.0,1.25,18.0,996.0,955.6,698.29
2016,5,15,12,0,928.0,118.0,1.3,18.0,1001.0,933.14,684.73
2016,5,15,12,15,928.0,117.5,1.35,18.0,998.5,906.17,668.19
2016,5,15,12,30,928.0,117.0,1.4,18.0,996.0,876.68,649.91
2016,5,15,12,45,931.5,113.5,1.5,18.0,987.5,844.86,630.53
2016,5,15,13,0,935.0,110.0,1.6,18.0,979.0,810.58,609.16
2016,5,15,13,15,932.0,109.0,1.65,18.0,961.5,771.43,583.65
2016,5,15,13,30,929.0,108.0,1.7,18.0,944.0,730.46,555.9
2016,5,15,13,45,923.0,107.5,1.75,18.0,919.0,686.35,523.96
2016,5,15,14,0,917.0,107.0,1.8,18.0,894.0,640.99,490.25
2016,5,15,14,15,910.0,105.5,1.8,17.5,863.0,593.19,454.36
2016,5,15,14,30,903.0,104.0,1.8,17.0,832.0,544.63,416.74
2016,5,15,14,45,894.5,102.0,1.8,17.0,794.5,494.43,375.92
2016,5,15,15,0,886.0,100.0,1.8,17.0,757.0,444.03,333.76
2016,5,15,15,15,873.5,97.5,1.8,16.5,714.5,391.81,289.7
2016,5,15,15,30,861.0,95.0,1.8,16.0,672.0,340.21,245.04
2016,5,15,15,45,843.5,93.0,1.85,16.0,624.5,288.54,199.6
2016,5,15,16,0,826.0,91.0,1.9,16.0,577.0,231.47,150.34
2016,5,15,16,15,804.0,88.0,1.9,15.5,526.5,181.47,109.06
2016,5,15,16,30,782.0,85.0,1.9,15.0,476.0,133.92,74.12
2016,5,15,16,45,748.5,82.0,1.9,15.0,423.5,88.49,49.24
2016,5,15,17,0,715.0,79.0,1.9,15.0,371.0,55.41,43.61
2016,5,15,17,15,673.5,73.5,1.85,14.5,318.5,48.29,37.54
2016,5,15,17,30,632.0,68.0,1.8,14.0,266.0,46.4,36.01
2016,5,15,17,45,568.0,62.0,1.8,13.5,215.0,43.93,33.85
2016,5,15,18,0,504.0,56.0,1.8,13.0,164.0,41.38,31.45
2016,5,15,18,15,411.0,46.5,1.7,12.5,118.5,35.53,25.91
2016,5,15,18,30,318.0,37.0,1.6,12.0,73.0,29.38,19.79
2016,5,15,18,45,179.0,23.0,1.55,12.0,41.5,18.03,6.29
2016,5,15,19,0,40.0,9.0,1.5,12.0,10.0,8.58,0.0
2016,5,15,19,15,20.0,4.5,1.5,12.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.5,1.15,11.0,22.5,65.46,0.0
2016,5,16,5,30,161.0,31.0,1.1,11.0,45.0,141.36,102.97
2016,5,16,5,45,260.5,45.0,1.1,11.5,85.0,215.84,174.24
2016,5,16,6,0,360.0,59.0,1.1,12.0,125.0,299.92,247.2
2016,5,16,6,15,431.0,69.0,1.05,12.0,173.0,373.21,309.47
2016,5,16,6,30,502.0,79.0,1.0,12.0,221.0,450.06,372.21
2016,5,16,6,45,411.0,107.0,0.95,12.5,239.0,435.74,358.79
2016,5,16,7,0,320.0,135.0,0.9,13.0,257.0,403.55,331.2
2016,5,16,7,15,498.0,120.0,0.85,13.5,341.0,545.63,442.04
2016,5,16,7,30,676.0,105.0,0.8,14.0,425.0,693.3,547.38
2016,5,16,7,45,708.0,108.0,0.75,14.5,476.5,743.27,577.29
2016,5,16,8,0,740.0,111.0,0.7,15.0,528.0,792.98,607.28
2016,5,16,8,15,760.5,115.0,0.7,15.0,575.5,828.92,629.12
2016,5,16,8,30,781.0,119.0,0.7,15.0,623.0,867.69,652.76
2016,5,16,8,45,801.0,120.0,0.7,15.5,667.5,900.8,671.09
2016,5,16,9,0,821.0,121.0,0.7,16.0,712.0,931.87,687.95
2016,5,16,9,15,832.5,123.0,0.7,16.5,751.0,953.65,698.7
2016,5,16,9,30,844.0,125.0,0.7,17.0,790.0,972.76,707.86
2016,5,16,9,45,867.0,119.0,0.75,17.5,827.0,983.29,712.75
2016,5,16,10,0,890.0,113.0,0.8,18.0,864.0,999.72,721.57
2016,5,16,10,15,896.0,114.0,0.85,18.0,890.5,1004.02,724.14
2016,5,16,10,30,902.0,115.0,0.9,18.0,917.0,1005.2,725.05
2016,5,16,10,45,906.0,116.5,0.95,18.5,937.0,1001.79,721.88
2016,5,16,11,0,910.0,118.0,1.0,19.0,957.0,995.22,716.88
2016,5,16,11,15,912.5,118.5,1.05,19.0,970.0,983.11,709.87
2016,5,16,11,30,915.0,119.0,1.1,19.0,983.0,967.98,701.05
2016,5,16,11,45,915.5,119.5,1.15,19.5,988.0,948.09,687.95
2016,5,16,12,0,916.0,120.0,1.2,20.0,993.0,925.44,673.13
2016,5,16,12,15,916.0,120.0,1.2,20.0,991.0,899.25,656.54
2016,5,16,12,30,916.0,120.0,1.2,20.0,989.0,870.58,638.34
2016,5,16,12,45,915.0,119.0,1.3,20.0,979.0,837.85,618.71
2016,5,16,13,0,914.0,118.0,1.4,20.0,969.0,802.94,597.32
2016,5,16,13,15,911.0,117.0,1.4,20.0,952.0,764.55,572.15
2016,5,16,13,30,908.0,116.0,1.4,20.0,935.0,724.38,544.69
2016,5,16,13,45,906.0,113.5,1.45,20.0,911.5,681.97,514.57
2016,5,16,14,0,904.0,111.0,1.5,20.0,888.0,638.05,482.5
2016,5,16,14,15,897.5,109.5,1.5,19.5,857.0,591.13,447.81
2016,5,16,14,30,891.0,108.0,1.5,19.0,826.0,543.43,411.4
2016,5,16,14,45,882.5,105.5,1.55,19.0,789.5,493.42,371.56
2016,5,16,15,0,874.0,103.0,1.6,19.0,753.0,443.23,330.33
2016,5,16,15,15,861.5,100.5,1.6,18.5,710.5,391.63,287.31
2016,5,16,15,30,849.0,98.0,1.6,18.0,668.0,340.65,243.7
2016,5,16,15,45,828.5,97.0,1.6,18.0,620.5,282.99,194.19
2016,5,16,16,0,808.0,96.0,1.6,18.0,573.0,233.62,151.56
2016,5,16,16,15,786.0,92.5,1.55,17.5,523.0,184.15,111.03
2016,5,16,16,30,764.0,89.0,1.5,17.0,473.0,137.15,76.57
2016,5,16,16,45,726.0,87.0,1.45,17.0,420.0,93.25,52.59
2016,5,16,17,0,688.0,85.0,1.4,17.0,367.0,54.15,42.14
2016,5,16,17,15,645.5,79.5,1.3,16.5,315.0,52.62,41.05
2016,5,16,17,30,603.0,74.0,1.2,16.0,263.0,50.97,39.75
2016,5,16,17,45,537.5,67.0,1.2,15.5,212.5,47.91,37.1
2016,5,16,18,0,472.0,60.0,1.2,15.0,162.0,44.71,34.15
2016,5,16,18,15,379.5,49.5,1.15,14.0,117.5,38.09,28.04
2016,5,16,18,30,287.0,39.0,1.1,13.0,73.0,30.15,20.44
2016,5,16,18,45,158.5,24.5,1.1,12.5,41.5,19.21,7.65
2016,5,16,19,0,30.0,10.0,1.1,12.0,10.0,9.53,0.0
2016,5,16,19,15,15.0,5.0,1.1,12.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,5,15,122.5,14.5,0.65,10.5,25.5,84.73,0.0
2016,5,17,5,30,245.0,29.0,0.6,11.0,51.0,179.91,133.1
2016,5,17,5,45,353.5,39.5,0.6,12.0,93.5,260.03,208.99
2016,5,17,6,0,462.0,50.0,0.6,13.0,136.0,350.36,285.44
2016,5,17,6,15,530.5,57.5,0.55,13.5,185.5,421.59,343.98
2016,5,17,6,30,599.0,65.0,0.5,14.0,235.0,497.72,403.44
2016,5,17,6,45,649.0,70.0,0.5,14.5,288.0,562.13,451.6
2016,5,17,7,0,699.0,75.0,0.5,15.0,341.0,628.97,498.2
2016,5,17,7,15,732.5,79.0,0.5,15.5,394.0,680.4,531.77
2016,5,17,7,30,766.0,83.0,0.5,16.0,447.0,735.9,567.21
2016,5,17,7,45,793.5,85.5,0.55,17.0,499.0,784.51,596.53
2016,5,17,8,0,821.0,88.0,0.6,18.0,551.0,832.39,624.67
2016,5,17,8,15,839.5,91.0,0.65,18.5,600.0,871.82,647.82
2016,5,17,8,30,858.0,94.0,0.7,19.0,649.0,901.77,664.62
2016,5,17,8,45,873.5,96.0,0.75,19.5,694.5,933.39,682.5
2016,5,17,9,0,889.0,98.0,0.8,20.0,740.0,962.71,698.76
2016,5,17,9,15,899.5,100.0,0.8,20.5,779.5,984.7,709.34
2016,5,17,9,30,910.0,102.0,0.8,21.0,819.0,1003.87,718.23
2016,5,17,9,45,918.0,103.5,0.8,21.5,853.0,1017.08,723.51
2016,5,17,10,0,926.0,105.0,0.8,22.0,887.0,1027.2,727.04
2016,5,17,10,15,931.5,106.0,0.8,22.0,914.5,1031.14,728.34
2016,5,17,10,30,937.0,107.0,0.8,22.0,942.0,1031.84,727.89
2016,5,17,10,45,941.0,108.0,0.85,22.5,962.0,1027.82,724.45
2016,5,17,11,0,945.0,109.0,0.9,23.0,982.0,1020.54,719.18
2016,5,17,11,15,947.0,109.5,0.9,23.0,995.0,1007.65,710.96
2016,5,17,11,30,949.0,110.0,0.9,23.0,1008.0,991.64,701.0
2016,5,17,11,45,949.0,111.0,0.95,23.0,1012.5,971.26,689.41
2016,5,17,12,0,949.0,112.0,1.0,23.0,1017.0,948.02,676.03
2016,5,17,12,15,948.5,111.5,1.05,23.0,1014.0,920.23,659.73
2016,5,17,12,30,948.0,111.0,1.1,23.0,1011.0,889.9,641.71
2016,5,17,12,45,947.0,110.0,1.15,23.0,1001.0,856.29,621.41
2016,5,17,13,0,946.0,109.0,1.2,23.0,991.0,820.43,599.41
2016,5,17,13,15,942.5,108.0,1.2,23.0,973.0,780.63,573.94
2016,5,17,13,30,939.0,107.0,1.2,23.0,955.0,739.03,546.58
2016,5,17,13,45,932.5,106.5,1.25,23.0,929.0,694.3,515.53
2016,5,17,14,0,926.0,106.0,1.3,23.0,903.0,648.35,482.71
2016,5,17,14,15,918.5,104.5,1.3,23.0,871.5,599.98,446.84
2016,5,17,14,30,911.0,103.0,1.3,23.0,840.0,550.89,409.4
2016,5,17,14,45,901.0,101.5,1.35,23.0,802.0,500.15,369.88
2016,5,17,15,0,891.0,100.0,1.4,23.0,764.0,449.33,329.02
2016,5,17,15,15,878.0,98.0,1.4,22.5,721.0,397.17,286.4
2016,5,17,15,30,865.0,96.0,1.4,22.0,678.0,345.66,243.17
2016,5,17,15,45,849.0,93.0,1.4,22.0,630.5,293.44,198.46
2016,5,17,16,0,833.0,90.0,1.4,22.0,583.0,235.68,149.82
2016,5,17,16,15,811.5,86.5,1.4,21.5,532.5,185.02,108.85
2016,5,17,16,30,790.0,83.0,1.4,21.0,482.0,136.77,73.72
2016,5,17,16,45,761.5,79.0,1.4,20.5,430.0,90.34,47.75
2016,5,17,17,0,733.0,75.0,1.4,20.0,378.0,52.05,39.79
2016,5,17,17,15,693.0,70.5,1.3,19.0,325.0,50.66,38.91
2016,5,17,17,30,653.0,66.0,1.2,18.0,272.0,44.7,33.9
2016,5,17,17,45,593.5,59.5,1.15,17.5,221.0,41.74,31.36
2016,5,17,18,0,534.0,53.0,1.1,17.0,170.0,38.61,28.52
2016,5,17,18,15,445.0,44.0,1.0,16.5,124.5,33.08,23.39
2016,5,17,18,30,356.0,35.0,0.9,16.0,79.0,27.27,17.76
2016,5,17,18,45,215.0,22.5,0.85,15.5,45.5,17.75,6.97
2016,5,17,19,0,74.0,10.0,0.8,15.0,12.0,9.53,0.0
2016,5,17,19,15,37.0,5.0,0.75,14.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,106.0,15.5,0.8,11.5,25.0,77.2,0.0
2016,5,18,5,30,212.0,31.0,0.8,12.0,50.0,165.35,122.91
2016,5,18,5,45,315.5,43.0,0.8,12.5,92.0,244.27,196.66
2016,5,18,6,0,419.0,55.0,0.8,13.0,134.0,332.0,271.67
2016,5,18,6,15,487.0,63.5,0.75,13.5,182.5,402.59,330.16
2016,5,18,6,30,555.0,72.0,0.7,14.0,231.0,477.97,389.68
2016,5,18,6,45,605.0,78.0,0.65,14.5,282.5,542.07,437.73
2016,5,18,7,0,655.0,84.0,0.6,15.0,334.0,608.6,484.75
2016,5,18,7,15,689.0,89.0,0.6,15.5,386.0,663.53,521.3
2016,5,18,7,30,723.0,94.0,0.6,16.0,438.0,718.95,557.08
2016,5,18,7,45,749.5,97.5,0.6,17.0,489.0,762.61,582.56
2016,5,18,8,0,776.0,101.0,0.6,18.0,540.0,809.62,609.68
2016,5,18,8,15,795.0,104.5,0.6,18.5,587.5,848.91,632.07
2016,5,18,8,30,814.0,108.0,0.6,19.0,635.0,886.54,653.07
2016,5,18,8,45,830.0,110.0,0.6,19.5,679.5,917.71,669.61
2016,5,18,9,0,846.0,112.0,0.6,20.0,724.0,946.66,684.63
2016,5,18,9,15,857.0,114.0,0.6,20.5,763.0,960.12,689.87
2016,5,18,9,30,868.0,116.0,0.6,21.0,802.0,979.16,698.86
2016,5,18,9,45,880.0,115.5,0.65,21.5,836.0,993.67,706.1
2016,5,18,10,0,892.0,115.0,0.7,22.0,870.0,1005.3,711.72
2016,5,18,10,15,898.0,116.5,0.75,22.0,897.0,1010.12,714.67
2016,5,18,10,30,904.0,118.0,0.8,22.0,924.0,1011.81,715.92
2016,5,18,10,45,906.0,120.0,0.85,22.5,943.0,1006.95,711.93
2016,5,18,11,0,908.0,122.0,0.9,23.0,962.0,998.94,706.2
2016,5,18,11,15,910.5,122.5,0.9,23.0,974.5,986.85,698.45
2016,5,18,11,30,913.0,123.0,0.9,23.0,987.0,971.74,688.98
2016,5,18,11,45,912.0,124.5,0.95,23.0,991.5,951.48,677.34
2016,5,18,12,0,911.0,126.0,1.0,23.0,996.0,928.51,664.01
2016,5,18,12,15,910.5,126.0,1.05,23.0,993.5,902.03,648.4
2016,5,18,12,30,910.0,126.0,1.1,23.0,991.0,873.12,631.14
2016,5,18,12,45,908.5,125.0,1.15,23.0,980.5,840.21,611.14
2016,5,18,13,0,907.0,124.0,1.2,23.0,970.0,805.19,589.55
2016,5,18,13,15,903.0,123.0,1.2,22.5,952.5,766.37,565.68
2016,5,18,13,30,899.0,122.0,1.2,22.0,935.0,725.9,539.44
2016,5,18,13,45,896.0,119.5,1.2,22.0,911.0,683.29,509.27
2016,5,18,14,0,893.0,117.0,1.2,22.0,887.0,639.27,477.34
2016,5,18,14,15,885.0,115.5,1.2,22.0,856.0,592.07,442.28
2016,5,18,14,30,877.0,114.0,1.2,22.0,825.0,544.25,405.77
2016,5,18,14,45,869.0,111.0,1.25,22.0,788.0,494.79,367.25
2016,5,18,15,0,861.0,108.0,1.3,22.0,751.0,445.12,327.31
2016,5,18,15,15,848.0,105.5,1.3,21.5,709.0,394.04,285.58
2016,5,18,15,30,835.0,103.0,1.3,21.0,667.0,337.37,238.62
2016,5,18,15,45,817.0,101.0,1.3,20.5,620.0,286.67,195.53
2016,5,18,16,0,799.0,99.0,1.3,20.0,573.0,237.63,153.91
2016,5,18,16,15,776.5,95.5,1.25,19.5,523.5,188.57,113.97
2016,5,18,16,30,754.0,92.0,1.2,19.0,474.0,142.03,79.77
2016,5,18,16,45,720.0,88.5,1.15,18.5,421.5,92.07,50.02
2016,5,18,17,0,686.0,85.0,1.1,18.0,369.0,53.92,41.74
2016,5,18,17,15,644.5,79.5,1.05,17.5,317.5,52.38,40.66
2016,5,18,17,30,603.0,74.0,1.0,17.0,266.0,50.72,39.37
2016,5,18,17,45,545.0,66.5,0.95,16.5,216.0,47.25,36.37
2016,5,18,18,0,487.0,59.0,0.9,16.0,166.0,43.57,33.04
2016,5,18,18,15,398.5,49.0,0.8,15.0,121.5,37.38,27.35
2016,5,18,18,30,310.0,39.0,0.7,14.0,77.0,30.85,21.08
2016,5,18,18,45,183.0,25.0,0.65,13.5,45.0,19.55,8.79
2016,5,18,19,0,56.0,11.0,0.6,13.0,13.0,10.48,0.0
2016,5,18,19,15,28.0,5.5,0.6,12.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,15,88.5,18.0,1.35,10.0,26.0,74.18,0.0
2016,5,19,5,30,177.0,36.0,1.4,10.0,52.0,156.39,118.01
2016,5,19,5,45,281.5,49.5,1.45,10.5,94.0,233.64,190.36
2016,5,19,6,0,386.0,63.0,1.5,11.0,136.0,321.07,266.46
2016,5,19,6,15,456.0,72.5,1.6,11.0,184.5,393.96,329.19
2016,5,19,6,30,526.0,82.0,1.7,11.0,233.0,470.93,393.21
2016,5,19,6,45,577.0,88.5,1.8,11.5,284.5,535.58,444.57
2016,5,19,7,0,628.0,95.0,1.9,12.0,336.0,602.61,495.99
2016,5,19,7,15,663.0,100.5,1.9,12.0,388.0,658.1,536.19
2016,5,19,7,30,698.0,106.0,1.9,12.0,440.0,714.13,575.75
2016,5,19,7,45,730.0,108.0,1.9,12.5,491.0,763.6,608.45
2016,5,19,8,0,762.0,110.0,1.9,13.0,542.0,808.51,637.15
2016,5,19,8,15,782.5,114.0,1.8,13.0,591.0,849.37,662.64
2016,5,19,8,30,803.0,118.0,1.7,13.0,640.0,888.65,686.49
2016,5,19,8,45,823.5,118.5,1.6,13.5,685.5,922.08,704.57
2016,5,19,9,0,844.0,119.0,1.5,14.0,731.0,953.45,720.88
2016,5,19,9,15,662.0,206.0,1.5,14.0,702.0,888.23,675.07
2016,5,19,9,30,480.0,293.0,1.5,14.0,673.0,803.16,611.78
2016,5,19,9,45,683.5,212.0,1.55,14.5,777.5,920.12,695.37
2016,5,19,10,0,887.0,131.0,1.6,15.0,882.0,1017.98,756.89
2016,5,19,10,15,895.0,132.5,1.6,15.0,911.0,1024.53,758.89
2016,5,19,10,30,903.0,134.0,1.6,15.0,940.0,1027.94,760.17
2016,5,19,10,45,914.5,132.0,1.6,15.5,963.5,1028.04,758.07
2016,5,19,11,0,926.0,130.0,1.6,16.0,987.0,1024.93,754.07
2016,5,19,11,15,929.0,130.5,1.6,16.0,1001.0,1012.95,745.93
2016,5,19,11,30,932.0,131.0,1.6,16.0,1015.0,997.89,736.01
2016,5,19,11,45,932.5,132.0,1.6,16.0,1020.5,978.03,723.07
2016,5,19,12,0,933.0,133.0,1.6,16.0,1026.0,955.36,708.39
2016,5,19,12,15,932.5,133.0,1.65,16.0,1023.0,928.23,691.48
2016,5,19,12,30,932.0,133.0,1.7,16.0,1020.0,898.63,672.84
2016,5,19,12,45,934.5,129.5,1.75,16.0,1011.0,865.97,651.99
2016,5,19,13,0,937.0,126.0,1.8,16.0,1002.0,830.92,629.35
2016,5,19,13,15,933.0,125.0,1.85,15.5,984.0,791.02,604.24
2016,5,19,13,30,929.0,124.0,1.9,15.0,966.0,749.4,576.65
2016,5,19,13,45,706.0,230.5,1.95,15.0,860.5,654.06,504.33
2016,5,19,14,0,483.0,337.0,2.0,15.0,755.0,576.58,444.41
2016,5,19,14,15,498.0,316.0,2.1,15.0,733.5,541.18,418.44
2016,5,19,14,30,513.0,295.0,2.2,15.0,712.0,504.18,390.11
2016,5,19,14,45,536.0,269.5,2.3,15.0,687.5,465.67,359.7
2016,5,19,15,0,559.0,244.0,2.4,15.0,663.0,424.87,326.42
2016,5,19,15,15,705.5,177.5,2.4,14.5,674.5,391.93,296.52
2016,5,19,15,30,852.0,111.0,2.4,14.0,686.0,350.79,257.13
2016,5,19,15,45,828.0,110.5,2.4,14.0,637.5,298.87,211.14
2016,5,19,16,0,804.0,110.0,2.4,14.0,589.0,249.26,167.54
2016,5,19,16,15,758.5,102.0,2.4,13.5,523.0,192.71,121.3
2016,5,19,16,30,713.0,94.0,2.4,13.0,457.0,141.07,82.64
2016,5,19,16,45,535.0,120.5,2.45,12.5,376.0,108.2,69.88
2016,5,19,17,0,357.0,147.0,2.5,12.0,295.0,99.07,82.86
2016,5,19,17,15,318.0,135.0,2.5,11.5,254.0,99.74,83.87
2016,5,19,17,30,279.0,123.0,2.5,11.0,213.0,92.1,77.38
2016,5,19,17,45,245.5,104.0,2.5,11.0,173.0,79.31,65.95
2016,5,19,18,0,212.0,85.0,2.5,11.0,133.0,66.0,53.81
2016,5,19,18,15,165.0,66.0,2.4,10.5,97.5,52.17,41.05
2016,5,19,18,30,118.0,47.0,2.3,10.0,62.0,37.87,27.6
2016,5,19,18,45,59.0,29.0,2.25,10.0,36.5,24.87,13.35
2016,5,19,19,0,0.0,11.0,2.2,10.0,11.0,10.48,0.0
2016,5,19,19,15,0.0,5.5,2.2,10.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,5.5,15.5,2.3,10.0,16.0,18.11,0.0
2016,5,20,5,30,11.0,31.0,2.3,10.0,32.0,40.74,27.06
2016,5,20,5,45,34.0,51.0,2.3,10.0,57.0,77.06,59.96
2016,5,20,6,0,57.0,71.0,2.3,10.0,82.0,113.83,92.84
2016,5,20,6,15,72.0,93.0,2.3,10.0,111.0,149.71,124.52
2016,5,20,6,30,87.0,115.0,2.3,10.0,140.0,196.34,164.62
2016,5,20,6,45,103.5,135.5,2.3,10.5,171.0,233.11,195.39
2016,5,20,7,0,120.0,156.0,2.3,11.0,202.0,270.74,226.11
2016,5,20,7,15,140.0,179.5,2.25,11.0,241.0,315.62,262.44
2016,5,20,7,30,160.0,203.0,2.2,11.0,280.0,361.19,298.54
2016,5,20,7,45,218.0,220.5,2.2,11.5,338.0,431.96,354.42
2016,5,20,8,0,276.0,238.0,2.2,12.0,396.0,519.49,421.22
2016,5,20,8,15,283.0,260.0,2.15,12.0,433.5,555.08,446.2
2016,5,20,8,30,290.0,282.0,2.1,12.0,471.0,589.74,470.43
2016,5,20,8,45,152.5,263.0,2.1,12.5,363.5,427.26,341.99
2016,5,20,9,0,15.0,244.0,2.1,13.0,256.0,250.61,198.82
2016,5,20,9,15,118.0,311.5,2.1,13.0,405.0,446.32,354.61
2016,5,20,9,30,221.0,379.0,2.1,13.0,554.0,618.4,483.33
2016,5,20,9,45,153.5,390.5,2.1,13.0,515.0,561.91,437.52
2016,5,20,10,0,86.0,402.0,2.1,13.0,476.0,491.52,382.78
2016,5,20,10,15,55.0,368.5,2.1,13.0,416.5,422.44,330.06
2016,5,20,10,30,24.0,335.0,2.1,13.0,357.0,344.3,269.55
2016,5,20,10,45,127.5,399.0,2.15,13.5,517.0,527.81,410.7
2016,5,20,11,0,231.0,463.0,2.2,14.0,677.0,686.05,525.37
2016,5,20,11,15,118.0,314.0,2.2,14.0,423.5,423.16,330.25
2016,5,20,11,30,5.0,165.0,2.2,14.0,170.0,159.58,123.75
2016,5,20,11,45,10.5,234.0,2.2,14.0,244.5,229.3,179.6
2016,5,20,12,0,16.0,303.0,2.2,14.0,319.0,298.24,233.02
2016,5,20,12,15,14.0,273.0,2.2,14.0,287.0,267.21,208.72
2016,5,20,12,30,12.0,243.0,2.2,14.0,255.0,236.58,184.96
2016,5,20,12,45,67.0,356.0,2.2,14.0,419.5,383.18,299.52
2016,5,20,13,0,122.0,469.0,2.2,14.0,584.0,519.42,401.2
2016,5,20,13,15,115.0,458.0,2.15,14.0,565.0,494.87,382.0
2016,5,20,13,30,108.0,447.0,2.1,14.0,546.0,474.58,366.88
2016,5,20,13,45,61.0,357.0,2.1,14.0,413.0,359.31,280.0
2016,5,20,14,0,14.0,267.0,2.1,14.0,280.0,252.71,197.81
2016,5,20,14,15,263.5,281.5,2.1,13.5,496.5,387.79,306.16
2016,5,20,14,30,513.0,296.0,2.1,13.0,713.0,505.89,395.02
2016,5,20,14,45,404.0,317.0,2.1,13.0,636.0,443.43,345.14
2016,5,20,15,0,295.0,338.0,2.1,13.0,559.0,396.3,308.36
2016,5,20,15,15,324.5,310.0,2.1,13.0,540.0,366.58,283.84
2016,5,20,15,30,354.0,282.0,2.1,13.0,521.0,334.21,256.3
2016,5,20,15,45,231.0,273.5,2.1,13.0,425.5,281.47,216.72
2016,5,20,16,0,108.0,265.0,2.1,13.0,330.0,240.94,188.42
2016,5,20,16,15,215.5,232.0,2.05,12.5,347.0,217.33,165.31
2016,5,20,16,30,323.0,199.0,2.0,12.0,364.0,182.8,133.74
2016,5,20,16,45,252.0,184.5,2.0,12.0,305.0,148.46,111.9
2016,5,20,17,0,181.0,170.0,2.0,12.0,246.0,129.22,109.22
2016,5,20,17,15,163.0,150.0,1.95,11.5,212.0,115.42,97.63
2016,5,20,17,30,145.0,130.0,1.9,11.0,178.0,101.45,85.64
2016,5,20,17,45,301.5,98.5,1.85,11.0,174.0,75.63,62.64
2016,5,20,18,0,458.0,67.0,1.8,11.0,170.0,50.38,39.84
2016,5,20,18,15,367.0,56.0,1.7,10.5,125.0,42.34,32.33
2016,5,20,18,30,276.0,45.0,1.6,10.0,80.0,34.75,24.95
2016,5,20,18,45,138.0,30.0,1.55,10.0,47.5,23.52,12.7
2016,5,20,19,0,0.0,15.0,1.5,10.0,15.0,14.3,0.0
2016,5,20,19,15,0.0,7.5,1.45,10.0,7.5,7.15,0.0
2016,5,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,61.5,17.5,0.85,10.0,23.5,55.12,0.0
2016,5,21,5,30,123.0,35.0,0.9,10.0,47.0,117.88,89.07
2016,5,21,5,45,190.0,51.5,0.95,10.5,82.5,177.5,144.28
2016,5,21,6,0,257.0,68.0,1.0,11.0,118.0,254.01,210.54
2016,5,21,6,15,301.5,84.5,1.0,11.0,160.0,311.53,259.93
2016,5,21,6,30,346.0,101.0,1.0,11.0,202.0,372.28,310.36
2016,5,21,6,45,392.0,110.0,1.05,11.5,245.5,427.71,354.69
2016,5,21,7,0,438.0,119.0,1.1,12.0,289.0,485.94,399.72
2016,5,21,7,15,307.5,161.0,1.1,12.0,288.5,435.44,356.54
2016,5,21,7,30,177.0,203.0,1.1,12.0,288.0,374.95,305.35
2016,5,21,7,45,106.0,212.5,1.1,12.5,265.5,328.06,265.52
2016,5,21,8,0,35.0,222.0,1.1,13.0,243.0,263.62,211.3
2016,5,21,8,15,25.0,222.5,1.1,13.0,238.5,240.9,192.65
2016,5,21,8,30,15.0,223.0,1.1,13.0,234.0,231.05,183.98
2016,5,21,8,45,16.5,238.0,1.15,13.5,250.5,246.89,195.79
2016,5,21,9,0,18.0,253.0,1.2,14.0,267.0,262.69,207.34
2016,5,21,9,15,113.0,317.0,1.2,14.0,406.5,447.59,351.18
2016,5,21,9,30,208.0,381.0,1.2,14.0,546.0,608.02,468.35
2016,5,21,9,45,113.0,337.0,1.25,14.0,427.0,464.53,359.84
2016,5,21,10,0,18.0,293.0,1.3,14.0,308.0,299.09,232.81
2016,5,21,10,15,84.5,370.0,1.3,14.0,445.0,453.03,351.64
2016,5,21,10,30,151.0,447.0,1.3,14.0,582.0,605.68,462.01
2016,5,21,10,45,190.0,455.0,1.3,14.0,629.0,645.81,489.58
2016,5,21,11,0,229.0,463.0,1.3,14.0,676.0,684.32,516.73
2016,5,21,11,15,185.0,472.0,1.3,14.0,645.5,643.17,485.8
2016,5,21,11,30,141.0,481.0,1.3,14.0,615.0,602.42,455.75
2016,5,21,11,45,82.0,418.0,1.35,14.0,496.0,474.46,363.07
2016,5,21,12,0,23.0,355.0,1.4,14.0,377.0,353.34,272.57
2016,5,21,12,15,14.5,263.5,1.4,14.0,278.0,258.8,201.15
2016,5,21,12,30,6.0,172.0,1.4,14.0,179.0,165.62,128.53
2016,5,21,12,45,9.0,208.0,1.45,14.0,217.5,200.91,156.81
2016,5,21,13,0,12.0,244.0,1.5,14.0,256.0,235.57,183.95
2016,5,21,13,15,187.0,326.5,1.5,14.0,497.0,430.5,336.95
2016,5,21,13,30,362.0,409.0,1.5,14.0,738.0,609.97,468.63
2016,5,21,13,45,304.5,414.5,1.55,14.0,686.0,557.0,427.78
2016,5,21,14,0,247.0,420.0,1.6,14.0,634.0,508.17,391.57
2016,5,21,14,15,210.5,408.0,1.6,14.0,586.0,467.54,361.19
2016,5,21,14,30,174.0,396.0,1.6,14.0,538.0,424.71,328.97
2016,5,21,14,45,314.0,339.0,1.6,14.0,580.5,425.44,329.48
2016,5,21,15,0,454.0,282.0,1.6,14.0,623.0,413.38,318.09
2016,5,21,15,15,384.0,287.0,1.55,13.5,564.0,371.57,285.14
2016,5,21,15,30,314.0,292.0,1.5,13.0,505.0,329.85,252.85
2016,5,21,15,45,347.5,261.5,1.5,13.0,482.5,296.06,223.88
2016,5,21,16,0,381.0,231.0,1.5,13.0,460.0,259.29,191.94
2016,5,21,16,15,450.5,191.5,1.45,13.0,439.0,211.03,149.3
2016,5,21,16,30,520.0,152.0,1.4,13.0,418.0,163.56,108.79
2016,5,21,16,45,595.5,121.0,1.4,13.0,395.0,114.58,72.11
2016,5,21,17,0,671.0,90.0,1.4,13.0,372.0,59.68,47.69
2016,5,21,17,15,630.5,84.0,1.35,12.5,320.5,55.42,44.21
2016,5,21,17,30,590.0,78.0,1.3,12.0,269.0,53.53,42.7
2016,5,21,17,45,537.5,69.5,1.3,12.0,220.5,49.37,38.97
2016,5,21,18,0,485.0,61.0,1.3,12.0,172.0,44.93,34.84
2016,5,21,18,15,400.5,51.0,1.2,11.5,127.0,38.81,29.1
2016,5,21,18,30,316.0,41.0,1.1,11.0,82.0,32.35,22.8
2016,5,21,18,45,194.0,27.5,1.05,10.5,49.0,21.48,11.38
2016,5,21,19,0,72.0,14.0,1.0,10.0,16.0,13.34,0.0
2016,5,21,19,15,36.0,7.0,1.0,10.0,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.0,17.5,0.7,10.0,28.5,84.22,8.42
2016,5,22,5,30,222.0,35.0,0.7,10.0,57.0,176.16,135.32
2016,5,22,5,45,318.5,47.5,0.75,10.5,99.0,250.65,203.96
2016,5,22,6,0,415.0,60.0,0.8,11.0,141.0,336.83,277.96
2016,5,22,6,15,208.5,79.0,0.8,11.0,120.0,234.47,195.28
2016,5,22,6,30,2.0,98.0,0.8,11.0,99.0,99.54,79.69
2016,5,22,6,45,7.5,117.0,0.8,11.5,120.0,122.29,99.18
2016,5,22,7,0,13.0,136.0,0.8,12.0,141.0,145.31,118.07
2016,5,22,7,15,18.0,156.0,0.75,12.0,164.5,169.33,137.57
2016,5,22,7,30,23.0,176.0,0.7,12.0,188.0,193.54,156.87
2016,5,22,7,45,15.0,178.5,0.7,12.5,187.0,187.88,151.06
2016,5,22,8,0,7.0,181.0,0.7,13.0,186.0,182.25,145.44
2016,5,22,8,15,15.5,211.5,0.7,13.0,222.0,220.67,176.01
2016,5,22,8,30,24.0,242.0,0.7,13.0,258.0,259.28,205.99
2016,5,22,8,45,16.5,227.5,0.7,13.5,239.0,236.0,186.37
2016,5,22,9,0,9.0,213.0,0.7,14.0,220.0,213.29,167.61
2016,5,22,9,15,16.0,253.0,0.7,14.0,265.5,259.75,203.8
2016,5,22,9,30,23.0,293.0,0.7,14.0,311.0,306.19,238.91
2016,5,22,9,45,89.5,355.5,0.75,14.5,431.5,448.33,346.21
2016,5,22,10,0,156.0,418.0,0.8,15.0,552.0,590.15,447.14
2016,5,22,10,15,171.0,432.5,0.85,15.0,583.0,615.63,463.59
2016,5,22,10,30,186.0,447.0,0.9,15.0,614.0,640.08,480.54
2016,5,22,10,45,122.5,437.0,0.95,15.5,548.0,561.92,422.9
2016,5,22,11,0,59.0,427.0,1.0,16.0,482.0,475.71,359.45
2016,5,22,11,15,69.5,442.5,1.05,15.5,508.5,496.78,376.31
2016,5,22,11,30,80.0,458.0,1.1,15.0,535.0,516.86,391.56
2016,5,22,11,45,69.5,451.0,1.15,15.0,517.5,494.97,375.49
2016,5,22,12,0,59.0,444.0,1.2,15.0,500.0,473.51,360.0
2016,5,22,12,15,234.5,427.5,1.2,15.0,651.5,608.41,461.99
2016,5,22,12,30,410.0,411.0,1.2,15.0,803.0,726.6,546.78
2016,5,22,12,45,447.5,400.0,1.3,15.0,823.5,726.98,547.3
2016,5,22,13,0,485.0,389.0,1.4,15.0,844.0,724.2,546.76
2016,5,22,13,15,694.5,254.5,1.45,15.0,892.5,734.41,559.24
2016,5,22,13,30,904.0,120.0,1.5,15.0,941.0,732.42,561.97
2016,5,22,13,45,897.5,119.5,1.55,15.0,916.5,689.28,530.36
2016,5,22,14,0,891.0,119.0,1.6,15.0,892.0,645.0,497.47
2016,5,22,14,15,883.0,117.5,1.6,15.0,860.5,598.08,461.42
2016,5,22,14,30,875.0,116.0,1.6,15.0,829.0,550.54,423.92
2016,5,22,14,45,864.0,114.0,1.65,15.0,791.5,500.78,383.91
2016,5,22,15,0,853.0,112.0,1.7,15.0,754.0,451.09,342.74
2016,5,22,15,15,625.5,191.0,1.7,14.5,647.5,377.52,285.64
2016,5,22,15,30,398.0,270.0,1.7,14.0,541.0,340.72,258.86
2016,5,22,15,45,356.0,259.0,1.7,14.0,489.0,297.28,224.06
2016,5,22,16,0,314.0,248.0,1.7,14.0,437.0,258.1,193.09
2016,5,22,16,15,529.0,172.0,1.7,13.5,457.5,210.33,145.29
2016,5,22,16,30,744.0,96.0,1.7,13.0,478.0,150.83,88.71
2016,5,22,16,45,650.5,102.0,1.7,13.0,410.5,104.56,61.53
2016,5,22,17,0,557.0,108.0,1.7,13.0,343.0,73.88,60.28
2016,5,22,17,15,581.0,91.5,1.7,12.5,308.0,60.97,49.13
2016,5,22,17,30,605.0,75.0,1.7,12.0,273.0,51.05,40.47
2016,5,22,17,45,553.0,67.5,1.7,12.0,224.0,47.62,37.39
2016,5,22,18,0,501.0,60.0,1.7,12.0,175.0,43.96,33.98
2016,5,22,18,15,418.5,50.0,1.6,11.5,130.0,37.8,28.21
2016,5,22,18,30,336.0,40.0,1.5,11.0,85.0,31.29,21.9
2016,5,22,18,45,217.0,27.0,1.45,11.0,51.5,21.46,11.56
2016,5,22,19,0,98.0,14.0,1.4,11.0,18.0,13.34,0.0
2016,5,22,19,15,49.0,7.0,1.35,10.5,9.0,6.67,0.0
2016,5,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,26.0,17.0,0.95,11.0,20.0,33.41,2.49
2016,5,23,5,30,52.0,34.0,1.0,11.0,40.0,72.29,53.01
2016,5,23,5,45,89.0,54.0,1.05,11.0,69.5,118.36,94.85
2016,5,23,6,0,126.0,74.0,1.1,11.0,99.0,166.3,137.31
2016,5,23,6,15,150.5,94.5,1.1,11.0,133.0,209.61,175.03
