Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,30,175.0,115.0,1.1,11.0,167.0,254.33,212.95
2016,5,23,6,45,201.0,133.5,1.1,11.5,204.0,310.53,258.58
2016,5,23,7,0,227.0,152.0,1.1,12.0,241.0,357.18,295.24
2016,5,23,7,15,253.0,172.0,1.1,12.0,284.0,406.92,333.88
2016,5,23,7,30,279.0,192.0,1.1,12.0,327.0,457.58,372.23
2016,5,23,7,45,281.0,215.0,1.1,12.5,364.0,492.26,396.22
2016,5,23,8,0,283.0,238.0,1.1,13.0,401.0,525.88,418.99
2016,5,23,8,15,237.0,268.0,1.1,13.0,412.0,509.31,403.76
2016,5,23,8,30,191.0,298.0,1.1,13.0,423.0,503.33,396.63
2016,5,23,8,45,310.0,290.0,1.1,13.5,509.5,619.98,483.53
2016,5,23,9,0,429.0,282.0,1.1,14.0,596.0,739.7,567.65
2016,5,23,9,15,301.5,333.0,1.1,14.0,559.5,661.52,506.58
2016,5,23,9,30,174.0,384.0,1.1,14.0,523.0,578.3,443.03
2016,5,23,9,45,253.5,386.0,1.1,14.5,597.5,668.53,508.3
2016,5,23,10,0,333.0,388.0,1.1,15.0,672.0,745.03,560.56
2016,5,23,10,15,607.5,255.5,1.1,15.0,793.5,886.58,662.94
2016,5,23,10,30,882.0,123.0,1.1,15.0,915.0,998.81,734.58
2016,5,23,10,45,886.5,124.0,1.1,15.0,934.5,995.56,730.19
2016,5,23,11,0,891.0,125.0,1.1,15.0,954.0,989.25,725.63
2016,5,23,11,15,550.0,303.0,1.05,15.0,817.0,837.43,621.82
2016,5,23,11,30,209.0,481.0,1.0,15.0,680.0,666.09,495.73
2016,5,23,11,45,270.5,468.5,1.0,15.0,727.0,704.85,525.71
2016,5,23,12,0,332.0,456.0,1.0,15.0,774.0,734.53,546.91
2016,5,23,12,15,616.5,290.5,1.0,15.0,880.0,812.19,607.43
2016,5,23,12,30,901.0,125.0,1.0,15.0,986.0,869.6,647.64
2016,5,23,12,45,874.5,141.0,1.0,15.0,969.5,832.18,622.19
2016,5,23,13,0,848.0,157.0,1.0,15.0,953.0,795.9,598.56
2016,5,23,13,15,844.0,156.0,1.0,15.0,936.0,758.21,573.56
2016,5,23,13,30,840.0,155.0,1.0,15.0,919.0,719.07,545.94
2016,5,23,13,45,840.5,149.0,1.05,15.0,896.5,677.2,516.49
2016,5,23,14,0,841.0,143.0,1.1,15.0,874.0,633.88,485.12
2016,5,23,14,15,833.0,141.0,1.1,15.0,843.5,587.87,450.33
2016,5,23,14,30,825.0,139.0,1.1,15.0,813.0,541.41,414.26
2016,5,23,14,45,819.5,134.0,1.15,15.0,777.5,493.35,376.26
2016,5,23,15,0,814.0,129.0,1.2,15.0,742.0,445.01,336.79
2016,5,23,15,15,800.0,126.0,1.2,15.0,700.5,395.09,294.83
2016,5,23,15,30,786.0,123.0,1.2,15.0,659.0,346.09,252.68
2016,5,23,15,45,773.0,117.5,1.25,15.0,614.5,296.43,209.52
2016,5,23,16,0,760.0,112.0,1.3,15.0,570.0,247.97,167.34
2016,5,23,16,15,737.5,107.5,1.3,14.5,521.0,194.67,123.04
2016,5,23,16,30,715.0,103.0,1.3,14.0,472.0,149.02,87.88
2016,5,23,16,45,689.5,97.0,1.3,14.0,422.0,104.7,59.59
2016,5,23,17,0,664.0,91.0,1.3,14.0,372.0,63.46,50.83
2016,5,23,17,15,624.0,85.0,1.3,13.5,321.5,55.93,44.47
2016,5,23,17,30,584.0,79.0,1.3,13.0,271.0,54.07,43.0
2016,5,23,17,45,532.0,70.5,1.3,13.0,222.0,49.94,39.32
2016,5,23,18,0,480.0,62.0,1.3,13.0,173.0,45.54,35.26
2016,5,23,18,15,397.5,52.0,1.25,12.5,129.0,39.45,29.58
2016,5,23,18,30,315.0,42.0,1.2,12.0,85.0,33.02,23.36
2016,5,23,18,45,198.5,28.5,1.2,12.0,51.5,22.22,12.32
2016,5,23,19,0,82.0,15.0,1.2,12.0,18.0,11.81,0.0
2016,5,23,19,15,41.0,7.5,1.2,11.5,9.0,7.15,0.0
2016,5,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,22.0,17.0,1.05,11.0,19.0,31.61,4.08
2016,5,24,5,30,44.0,34.0,1.1,11.0,38.0,68.1,49.8
2016,5,24,5,45,74.0,53.5,1.15,11.0,66.0,109.33,87.29
2016,5,24,6,0,104.0,73.0,1.2,11.0,94.0,151.92,125.13
2016,5,24,6,15,122.0,94.5,1.2,11.0,125.5,191.77,159.86
2016,5,24,6,30,140.0,116.0,1.2,11.0,157.0,232.37,194.36
2016,5,24,6,45,155.5,136.5,1.2,11.5,190.5,270.69,225.63
2016,5,24,7,0,171.0,157.0,1.2,12.0,224.0,309.65,256.51
2016,5,24,7,15,141.0,181.0,1.2,12.0,241.5,318.11,261.48
2016,5,24,7,30,111.0,205.0,1.2,12.0,259.0,323.75,264.09
2016,5,24,7,45,83.5,221.0,1.2,12.5,264.0,306.03,247.91
2016,5,24,8,0,56.0,237.0,1.2,13.0,269.0,299.31,240.43
2016,5,24,8,15,117.0,268.5,1.15,13.0,342.5,402.3,321.32
2016,5,24,8,30,178.0,300.0,1.1,13.0,416.0,493.73,390.0
2016,5,24,8,45,120.5,310.5,1.1,13.5,391.5,451.26,353.97
2016,5,24,9,0,63.0,321.0,1.1,14.0,367.0,392.38,306.69
2016,5,24,9,15,83.5,349.0,1.1,14.0,414.0,440.66,343.14
2016,5,24,9,30,104.0,377.0,1.1,14.0,461.0,488.68,378.01
2016,5,24,9,45,93.5,389.5,1.1,14.5,467.0,488.92,375.94
2016,5,24,10,0,83.0,402.0,1.1,15.0,473.0,488.65,373.98
2016,5,24,10,15,162.5,421.0,1.1,15.0,565.5,595.35,452.42
2016,5,24,10,30,242.0,440.0,1.1,15.0,658.0,698.73,524.91
2016,5,24,10,45,225.0,453.5,1.1,15.0,660.0,678.8,508.98
2016,5,24,11,0,208.0,467.0,1.1,15.0,662.0,668.69,501.08
2016,5,24,11,15,280.0,453.0,1.1,15.0,718.0,722.4,539.84
2016,5,24,11,30,352.0,439.0,1.1,15.0,774.0,764.74,569.68
2016,5,24,11,45,264.0,464.5,1.15,15.5,716.5,695.38,518.65
2016,5,24,12,0,176.0,490.0,1.2,16.0,659.0,624.99,467.41
2016,5,24,12,15,195.5,486.5,1.2,15.5,674.5,628.08,471.55
2016,5,24,12,30,215.0,483.0,1.2,15.0,690.0,629.64,473.89
2016,5,24,12,45,244.5,471.5,1.2,15.0,704.0,629.6,474.57
2016,5,24,13,0,274.0,460.0,1.2,15.0,718.0,627.14,473.46
2016,5,24,13,15,365.5,416.5,1.2,15.0,753.5,640.19,484.67
2016,5,24,13,30,457.0,373.0,1.2,15.0,789.0,643.65,488.53
2016,5,24,13,45,467.5,356.5,1.25,15.5,773.0,612.38,465.58
2016,5,24,14,0,478.0,340.0,1.3,16.0,757.0,579.86,441.6
2016,5,24,14,15,679.5,227.0,1.3,15.5,795.5,572.05,438.37
2016,5,24,14,30,881.0,114.0,1.3,15.0,834.0,554.73,425.72
2016,5,24,14,45,873.5,110.5,1.3,15.0,797.5,505.2,385.76
2016,5,24,15,0,866.0,107.0,1.3,15.0,761.0,455.42,344.69
2016,5,24,15,15,853.0,105.0,1.3,15.0,719.0,404.74,301.83
2016,5,24,15,30,840.0,103.0,1.3,15.0,677.0,354.7,258.5
2016,5,24,15,45,826.0,99.0,1.35,15.0,631.0,297.15,208.86
2016,5,24,16,0,812.0,95.0,1.4,15.0,585.0,247.06,164.96
2016,5,24,16,15,790.5,91.5,1.4,14.5,535.5,197.56,123.26
2016,5,24,16,30,769.0,88.0,1.4,14.0,486.0,150.44,86.64
2016,5,24,16,45,742.5,83.5,1.4,14.0,435.0,104.74,57.37
2016,5,24,17,0,716.0,79.0,1.4,14.0,384.0,62.22,41.44
2016,5,24,17,15,678.0,74.0,1.4,13.5,332.5,47.78,37.21
2016,5,24,17,30,640.0,69.0,1.4,13.0,281.0,46.28,36.04
2016,5,24,17,45,586.5,62.5,1.45,13.0,231.0,43.42,33.49
2016,5,24,18,0,533.0,56.0,1.5,13.0,181.0,40.39,30.67
2016,5,24,18,15,451.5,48.0,1.45,12.5,135.5,35.84,26.39
2016,5,24,18,30,370.0,40.0,1.4,12.0,90.0,31.09,21.7
2016,5,24,18,45,242.5,28.0,1.4,11.5,55.0,22.21,12.52
2016,5,24,19,0,115.0,16.0,1.4,11.0,20.0,12.62,0.0
2016,5,24,19,15,57.5,8.0,1.35,11.0,10.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,129.0,17.0,1.0,11.0,30.5,92.14,27.43
2016,5,25,5,30,258.0,34.0,1.0,11.0,61.0,191.83,148.87
2016,5,25,5,45,355.0,44.5,1.05,11.0,103.0,269.12,219.58
2016,5,25,6,0,452.0,55.0,1.1,11.0,145.0,353.79,293.02
2016,5,25,6,15,236.5,80.5,1.1,11.0,129.0,254.01,212.3
2016,5,25,6,30,21.0,106.0,1.1,11.0,113.0,121.44,98.78
2016,5,25,6,45,27.0,126.5,1.1,11.5,136.5,155.97,128.02
2016,5,25,7,0,33.0,147.0,1.1,12.0,160.0,182.67,149.67
2016,5,25,7,15,50.5,173.0,1.1,12.0,196.0,225.28,184.52
2016,5,25,7,30,68.0,199.0,1.1,12.0,232.0,268.58,219.17
2016,5,25,7,45,105.5,226.5,1.1,12.5,284.0,331.18,268.52
2016,5,25,8,0,143.0,254.0,1.1,13.0,336.0,408.94,327.83
2016,5,25,8,15,157.0,277.0,1.1,13.5,374.5,448.19,355.67
2016,5,25,8,30,171.0,300.0,1.1,14.0,413.0,487.31,383.15
2016,5,25,8,45,196.5,320.0,1.1,14.5,458.0,533.49,415.66
2016,5,25,9,0,222.0,340.0,1.1,15.0,503.0,579.66,447.42
2016,5,25,9,15,221.5,360.0,1.1,15.0,529.5,600.36,460.55
2016,5,25,9,30,221.0,380.0,1.1,15.0,556.0,619.95,473.08
2016,5,25,9,45,559.0,244.0,1.15,15.0,714.5,833.85,631.16
2016,5,25,10,0,897.0,108.0,1.2,15.0,873.0,1007.03,744.17
2016,5,25,10,15,551.0,277.0,1.2,15.0,751.5,850.73,635.64
2016,5,25,10,30,205.0,446.0,1.2,15.0,630.0,658.07,493.98
2016,5,25,10,45,561.0,279.0,1.3,15.5,798.5,849.86,638.38
2016,5,25,11,0,917.0,112.0,1.4,16.0,967.0,1002.66,738.71
2016,5,25,11,15,640.0,272.0,1.4,16.0,872.5,894.3,664.28
2016,5,25,11,30,363.0,432.0,1.4,16.0,778.0,768.52,571.96
2016,5,25,11,45,645.0,272.0,1.45,16.0,890.5,864.16,646.98
2016,5,25,12,0,927.0,112.0,1.5,16.0,1003.0,935.75,695.35
2016,5,25,12,15,926.5,112.0,1.5,16.0,1001.0,909.37,677.05
2016,5,25,12,30,926.0,112.0,1.5,16.0,999.0,880.53,658.3
2016,5,25,12,45,919.0,115.0,1.5,16.0,987.5,846.81,636.21
2016,5,25,13,0,912.0,118.0,1.5,16.0,976.0,811.22,612.75
2016,5,25,13,15,908.5,117.0,1.55,16.0,958.5,773.02,587.83
2016,5,25,13,30,905.0,116.0,1.6,16.0,941.0,733.12,561.09
2016,5,25,13,45,902.0,113.5,1.65,16.0,917.5,690.71,530.5
2016,5,25,14,0,899.0,111.0,1.7,16.0,894.0,646.89,498.05
2016,5,25,14,15,892.0,109.5,1.7,16.0,863.5,600.4,462.39
2016,5,25,14,30,885.0,108.0,1.7,16.0,833.0,553.19,425.21
2016,5,25,14,45,877.5,105.0,1.75,16.0,796.5,503.97,385.7
2016,5,25,15,0,870.0,102.0,1.8,16.0,760.0,454.49,344.75
2016,5,25,15,15,858.0,100.0,1.8,15.5,718.5,404.07,302.37
2016,5,25,15,30,846.0,98.0,1.8,15.0,677.0,354.19,259.3
2016,5,25,15,45,830.5,95.0,1.8,15.0,631.5,303.32,214.42
2016,5,25,16,0,815.0,92.0,1.8,15.0,586.0,246.91,165.25
2016,5,25,16,15,795.0,89.0,1.8,14.5,537.0,197.93,123.65
2016,5,25,16,30,775.0,86.0,1.8,14.0,488.0,151.15,86.94
2016,5,25,16,45,747.0,82.5,1.85,14.0,437.0,105.83,57.68
2016,5,25,17,0,719.0,79.0,1.9,14.0,386.0,63.84,41.65
2016,5,25,17,15,681.5,74.0,1.9,13.5,335.0,47.71,37.13
2016,5,25,17,30,644.0,69.0,1.9,13.0,284.0,46.2,35.95
2016,5,25,17,45,586.5,63.5,1.9,13.0,233.5,44.13,34.11
2016,5,25,18,0,529.0,58.0,1.9,13.0,183.0,41.97,32.08
2016,5,25,18,15,447.0,49.5,1.8,12.5,137.5,37.05,27.47
2016,5,25,18,30,365.0,41.0,1.7,12.0,92.0,31.89,22.43
2016,5,25,18,45,230.5,29.0,1.65,11.5,57.0,23.05,13.36
2016,5,25,19,0,96.0,17.0,1.6,11.0,22.0,13.41,0.0
2016,5,25,19,15,48.0,8.5,1.6,11.0,11.0,8.1,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.5,19.5,1.1,11.0,29.5,82.46,27.7
2016,5,26,5,30,193.0,39.0,1.1,11.0,59.0,167.84,130.26
2016,5,26,5,45,286.5,52.0,1.1,11.0,100.0,240.3,196.22
2016,5,26,6,0,380.0,65.0,1.1,11.0,141.0,321.67,266.85
2016,5,26,6,15,190.0,74.5,1.05,11.0,112.5,216.8,181.19
2016,5,26,6,30,0.0,84.0,1.0,11.0,84.0,81.65,64.59
2016,5,26,6,45,0.0,102.0,1.0,11.5,102.0,99.6,79.88
2016,5,26,7,0,0.0,120.0,1.0,12.0,120.0,117.4,94.44
2016,5,26,7,15,37.0,160.5,1.0,12.5,178.5,199.33,162.83
2016,5,26,7,30,74.0,201.0,1.0,13.0,237.0,275.84,224.3
2016,5,26,7,45,85.5,225.5,1.0,13.5,271.5,313.03,252.31
2016,5,26,8,0,97.0,250.0,1.0,14.0,306.0,350.38,280.06
2016,5,26,8,15,435.0,187.5,0.95,14.0,469.5,623.24,492.66
2016,5,26,8,30,773.0,125.0,0.9,14.0,633.0,872.36,664.37
2016,5,26,8,45,791.0,127.0,0.9,14.5,677.0,904.67,679.35
2016,5,26,9,0,809.0,129.0,0.9,15.0,721.0,934.92,695.91
2016,5,26,9,15,821.0,131.0,0.9,15.0,759.5,957.08,708.41
2016,5,26,9,30,833.0,133.0,0.9,15.0,798.0,976.65,719.37
2016,5,26,9,45,839.0,137.0,0.9,15.5,830.0,989.78,724.93
2016,5,26,10,0,845.0,141.0,0.9,16.0,862.0,999.93,728.77
2016,5,26,10,15,852.0,142.5,0.9,16.0,889.0,996.59,725.56
2016,5,26,10,30,859.0,144.0,0.9,16.0,916.0,999.23,726.48
2016,5,26,10,45,863.5,145.5,0.95,16.5,936.0,996.4,723.64
2016,5,26,11,0,868.0,147.0,1.0,17.0,956.0,990.56,719.08
2016,5,26,11,15,871.0,147.5,1.0,17.0,968.5,979.34,711.63
2016,5,26,11,30,874.0,148.0,1.0,17.0,981.0,965.25,702.51
2016,5,26,11,45,875.5,148.0,1.05,17.5,986.5,946.54,690.16
2016,5,26,12,0,877.0,148.0,1.1,18.0,992.0,925.22,676.19
2016,5,26,12,15,877.0,148.0,1.1,18.0,990.0,900.11,660.22
2016,5,26,12,30,877.0,148.0,1.1,18.0,988.0,872.68,642.76
2016,5,26,12,45,879.5,144.5,1.15,18.5,979.5,842.03,622.67
2016,5,26,13,0,882.0,141.0,1.2,19.0,971.0,809.16,601.0
2016,5,26,13,15,878.5,140.0,1.2,18.5,954.0,771.89,577.8
2016,5,26,13,30,875.0,139.0,1.2,18.0,937.0,732.99,552.19
2016,5,26,13,45,871.5,136.5,1.25,18.0,914.0,691.36,522.93
2016,5,26,14,0,868.0,134.0,1.3,18.0,891.0,648.42,491.91
2016,5,26,14,15,860.5,132.0,1.3,18.0,860.5,602.48,457.43
2016,5,26,14,30,853.0,130.0,1.3,18.0,830.0,555.91,421.56
2016,5,26,14,45,843.0,128.0,1.35,18.0,793.5,503.4,380.65
2016,5,26,15,0,833.0,126.0,1.4,18.0,757.0,454.68,341.21
2016,5,26,15,15,819.5,123.5,1.4,17.5,715.5,404.52,299.97
2016,5,26,15,30,806.0,121.0,1.4,17.0,674.0,355.2,258.29
2016,5,26,15,45,789.0,117.5,1.45,17.0,628.5,305.15,215.08
2016,5,26,16,0,772.0,114.0,1.5,17.0,583.0,256.7,173.13
2016,5,26,16,15,749.5,110.0,1.5,16.5,534.0,203.11,128.65
2016,5,26,16,30,727.0,106.0,1.5,16.0,485.0,157.21,93.05
2016,5,26,16,45,697.5,101.0,1.55,15.5,434.0,112.72,64.26
2016,5,26,17,0,668.0,96.0,1.6,15.0,383.0,71.7,47.52
2016,5,26,17,15,627.0,90.0,1.6,14.5,332.0,59.45,47.37
2016,5,26,17,30,586.0,84.0,1.6,14.0,281.0,57.76,46.09
2016,5,26,17,45,525.5,77.0,1.6,13.5,231.0,55.05,43.8
2016,5,26,18,0,465.0,70.0,1.6,13.0,181.0,52.22,41.24
2016,5,26,18,15,381.5,59.0,1.55,12.5,135.5,44.35,33.98
2016,5,26,18,30,298.0,48.0,1.5,12.0,90.0,36.85,26.81
2016,5,26,18,45,179.5,33.0,1.5,12.0,55.5,25.73,15.69
2016,5,26,19,0,61.0,18.0,1.5,12.0,21.0,15.08,0.0
2016,5,26,19,15,30.5,9.0,1.45,11.5,10.5,8.58,0.0
2016,5,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.0,0.8,10.0,30.0,82.24,30.9
2016,5,27,5,30,187.0,40.0,0.8,10.0,60.0,166.31,129.68
2016,5,27,5,45,285.0,53.5,0.85,10.5,102.0,241.63,197.41
2016,5,27,6,0,383.0,67.0,0.9,11.0,144.0,326.22,270.02
2016,5,27,6,15,250.5,93.5,0.85,11.5,150.0,280.71,233.26
2016,5,27,6,30,118.0,120.0,0.8,12.0,156.0,222.92,184.35
2016,5,27,6,45,139.5,139.5,0.8,12.5,189.5,263.17,217.58
2016,5,27,7,0,161.0,159.0,0.8,13.0,223.0,304.67,250.33
2016,5,27,7,15,277.0,166.0,0.75,13.5,293.5,418.39,340.39
2016,5,27,7,30,393.0,173.0,0.7,14.0,364.0,541.72,432.55
2016,5,27,7,45,574.5,143.5,0.65,14.5,457.0,677.14,530.64
2016,5,27,8,0,756.0,114.0,0.6,15.0,550.0,815.91,621.65
2016,5,27,8,15,775.5,117.5,0.55,15.5,597.5,850.75,638.95
2016,5,27,8,30,795.0,121.0,0.5,16.0,645.0,888.44,659.24
2016,5,27,8,45,814.0,122.5,0.5,16.5,689.5,921.55,677.14
2016,5,27,9,0,833.0,124.0,0.5,17.0,734.0,952.59,693.56
2016,5,27,9,15,844.0,126.0,0.45,17.5,772.5,974.14,702.74
2016,5,27,9,30,855.0,128.0,0.4,18.0,811.0,984.29,704.9
2016,5,27,9,45,873.0,124.5,0.4,18.5,846.5,1001.47,712.82
2016,5,27,10,0,891.0,121.0,0.4,19.0,882.0,1015.93,718.99
2016,5,27,10,15,897.0,122.0,0.4,19.5,909.0,1020.37,719.16
2016,5,27,10,30,903.0,123.0,0.4,20.0,936.0,1021.7,717.74
2016,5,27,10,45,909.0,123.0,0.45,20.5,956.5,1018.9,715.18
2016,5,27,11,0,915.0,123.0,0.5,21.0,977.0,1012.97,710.92
2016,5,27,11,15,917.5,123.5,0.55,21.0,989.5,1001.07,704.53
2016,5,27,11,30,920.0,124.0,0.6,21.0,1002.0,986.17,696.43
2016,5,27,11,45,921.5,124.0,0.65,21.5,1007.5,966.96,684.43
2016,5,27,12,0,923.0,124.0,0.7,22.0,1013.0,944.98,670.78
2016,5,27,12,15,922.5,123.5,0.75,22.0,1010.0,918.17,655.35
2016,5,27,12,30,922.0,123.0,0.8,22.0,1007.0,888.94,638.32
2016,5,27,12,45,918.0,123.5,0.9,22.0,996.5,855.48,619.22
2016,5,27,13,0,914.0,124.0,1.0,22.0,986.0,820.03,598.46
2016,5,27,13,15,910.5,123.5,1.05,22.0,968.5,782.24,575.07
2016,5,27,13,30,907.0,123.0,1.1,22.0,951.0,742.74,549.81
2016,5,27,13,45,899.5,122.5,1.15,22.0,926.0,699.05,519.71
2016,5,27,14,0,892.0,122.0,1.2,22.0,901.0,654.3,488.02
2016,5,27,14,15,884.5,120.5,1.2,21.5,870.0,607.85,454.68
2016,5,27,14,30,877.0,119.0,1.2,21.0,839.0,560.72,419.76
2016,5,27,14,45,866.0,117.5,1.25,21.0,802.0,511.46,381.66
2016,5,27,15,0,855.0,116.0,1.3,21.0,765.0,462.25,342.38
2016,5,27,15,15,842.0,113.5,1.3,20.5,723.0,406.14,297.32
2016,5,27,15,30,829.0,111.0,1.3,20.0,681.0,355.92,255.39
2016,5,27,15,45,813.0,107.5,1.35,20.0,635.0,305.02,211.89
2016,5,27,16,0,797.0,104.0,1.4,20.0,589.0,255.6,169.46
2016,5,27,16,15,775.5,100.5,1.35,19.5,540.0,206.87,129.05
2016,5,27,16,30,754.0,97.0,1.3,19.0,491.0,160.54,93.33
2016,5,27,16,45,725.5,92.5,1.3,19.0,440.0,109.85,59.6
2016,5,27,17,0,697.0,88.0,1.3,19.0,389.0,67.79,42.14
2016,5,27,17,15,658.5,82.5,1.25,18.0,337.5,53.72,41.69
2016,5,27,17,30,620.0,77.0,1.2,17.0,286.0,52.13,40.59
2016,5,27,17,45,565.5,70.0,1.15,16.5,236.0,49.15,38.07
2016,5,27,18,0,511.0,63.0,1.1,16.0,186.0,45.99,35.25
2016,5,27,18,15,430.5,53.5,1.0,15.5,140.0,40.37,30.08
2016,5,27,18,30,350.0,44.0,0.9,15.0,94.0,34.45,24.43
2016,5,27,18,45,231.0,31.0,0.85,14.5,58.5,24.12,14.32
2016,5,27,19,0,112.0,18.0,0.8,14.0,23.0,14.18,0.0
2016,5,27,19,15,56.0,9.0,0.75,13.5,11.5,8.58,0.0
2016,5,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,110.0,19.0,0.5,11.5,30.5,88.03,36.01
2016,5,28,5,30,220.0,38.0,0.4,12.0,61.0,179.34,138.99
2016,5,28,5,45,317.5,49.5,0.35,12.5,103.5,253.42,204.58
2016,5,28,6,0,415.0,61.0,0.3,13.0,146.0,339.71,276.66
2016,5,28,6,15,479.0,70.0,0.25,13.5,194.0,408.77,332.28
2016,5,28,6,30,543.0,79.0,0.2,14.0,242.0,482.2,388.7
2016,5,28,6,45,593.0,84.5,0.2,14.5,293.5,545.56,435.4
2016,5,28,7,0,643.0,90.0,0.2,15.0,345.0,611.28,481.47
2016,5,28,7,15,676.0,95.0,0.2,15.5,396.0,665.1,516.51
2016,5,28,7,30,709.0,100.0,0.2,16.0,447.0,719.38,550.84
2016,5,28,7,45,736.5,103.5,0.25,17.0,497.5,767.26,579.47
2016,5,28,8,0,764.0,107.0,0.3,18.0,548.0,810.74,604.55
2016,5,28,8,15,783.0,110.5,0.3,18.5,595.5,849.77,626.49
2016,5,28,8,30,802.0,114.0,0.3,19.0,643.0,887.19,647.05
2016,5,28,8,45,817.5,116.5,0.35,20.0,686.5,918.31,663.09
2016,5,28,9,0,833.0,119.0,0.4,21.0,730.0,947.24,677.68
2016,5,28,9,15,844.5,121.5,0.45,21.0,769.0,969.91,690.94
2016,5,28,9,30,856.0,124.0,0.5,21.0,808.0,981.34,697.45
2016,5,28,9,45,863.5,126.5,0.55,21.5,841.0,994.66,704.08
2016,5,28,10,0,871.0,129.0,0.6,22.0,874.0,1005.05,708.97
2016,5,28,10,15,877.5,130.5,0.65,22.0,901.0,1010.4,712.3
2016,5,28,10,30,884.0,132.0,0.7,22.0,928.0,1012.71,713.97
2016,5,28,10,45,887.5,133.5,0.8,22.5,947.5,1009.0,711.82
2016,5,28,11,0,891.0,135.0,0.9,23.0,967.0,1002.22,707.9
2016,5,28,11,15,893.5,136.0,0.95,23.0,980.0,990.97,701.64
2016,5,28,11,30,896.0,137.0,1.0,23.0,993.0,976.78,693.66
2016,5,28,11,45,896.0,138.0,1.05,23.0,998.0,957.44,682.51
2016,5,28,12,0,896.0,139.0,1.1,23.0,1003.0,935.46,669.73
2016,5,28,12,15,895.5,139.0,1.1,23.0,1000.5,909.64,653.68
2016,5,28,12,30,895.0,139.0,1.1,23.0,998.0,881.49,636.14
2016,5,28,12,45,888.5,141.0,1.15,23.0,987.0,848.01,615.83
2016,5,28,13,0,882.0,143.0,1.2,23.0,976.0,812.78,594.17
2016,5,28,13,15,878.0,142.5,1.2,22.5,958.5,775.65,571.5
2016,5,28,13,30,874.0,142.0,1.2,22.0,941.0,736.93,546.48
2016,5,28,13,45,866.5,141.0,1.3,22.0,916.5,694.05,517.27
2016,5,28,14,0,859.0,140.0,1.4,22.0,892.0,650.17,486.44
2016,5,28,14,15,851.0,138.5,1.4,22.0,861.0,604.8,452.86
2016,5,28,14,30,843.0,137.0,1.4,22.0,830.0,555.42,415.58
2016,5,28,14,45,832.0,135.0,1.4,22.0,793.0,506.65,377.67
2016,5,28,15,0,821.0,133.0,1.4,22.0,756.0,458.07,338.82
2016,5,28,15,15,807.0,130.0,1.35,21.5,714.5,407.93,298.25
2016,5,28,15,30,793.0,127.0,1.3,21.0,673.0,358.7,257.36
2016,5,28,15,45,776.0,123.0,1.3,20.5,627.5,308.93,215.55
2016,5,28,16,0,759.0,119.0,1.3,20.0,582.0,260.77,174.83
2016,5,28,16,15,736.0,114.5,1.25,19.5,533.0,207.1,130.84
2016,5,28,16,30,713.0,110.0,1.2,19.0,484.0,161.44,95.66
2016,5,28,16,45,684.5,104.5,1.2,19.0,433.5,117.3,66.73
2016,5,28,17,0,656.0,99.0,1.2,19.0,383.0,76.54,48.93
2016,5,28,17,15,615.5,92.5,1.1,18.5,332.0,61.12,48.03
2016,5,28,17,30,575.0,86.0,1.0,18.0,281.0,59.11,46.51
2016,5,28,17,45,520.5,78.0,0.95,17.5,231.5,55.63,43.6
2016,5,28,18,0,466.0,70.0,0.9,17.0,182.0,51.94,40.34
2016,5,28,18,15,385.5,59.0,0.8,16.0,137.0,44.25,33.44
2016,5,28,18,30,305.0,48.0,0.7,15.0,92.0,36.76,26.47
2016,5,28,18,45,196.0,33.5,0.65,14.5,57.5,26.07,16.06
2016,5,28,19,0,87.0,19.0,0.6,14.0,23.0,14.96,0.0
2016,5,28,19,15,43.5,9.5,0.55,13.5,11.5,9.05,0.0
2016,5,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,5,15,122.0,18.5,0.65,10.5,32.0,92.66,40.89
2016,5,29,5,30,244.0,37.0,0.6,11.0,64.0,189.48,148.02
2016,5,29,5,45,341.5,48.0,0.55,11.5,106.5,266.45,216.42
2016,5,29,6,0,439.0,59.0,0.5,12.0,149.0,351.71,288.25
2016,5,29,6,15,219.5,72.5,0.45,12.5,117.5,232.52,192.16
2016,5,29,6,30,0.0,86.0,0.4,13.0,86.0,83.76,65.61
2016,5,29,6,45,0.0,104.0,0.4,13.5,104.0,101.69,80.89
2016,5,29,7,0,0.0,122.0,0.4,14.0,122.0,119.48,95.21
2016,5,29,7,15,0.0,126.5,0.4,14.5,126.5,122.54,97.16
2016,5,29,7,30,0.0,131.0,0.4,15.0,131.0,125.98,99.42
2016,5,29,7,45,27.0,184.5,0.45,15.5,200.0,215.01,171.34
2016,5,29,8,0,54.0,238.0,0.5,16.0,269.0,298.48,235.75
2016,5,29,8,15,47.5,252.5,0.55,16.0,281.5,307.23,240.97
2016,5,29,8,30,41.0,267.0,0.6,16.0,294.0,315.56,246.44
2016,5,29,8,45,36.0,277.0,0.65,16.5,302.0,319.87,248.49
2016,5,29,9,0,31.0,287.0,0.7,17.0,310.0,323.98,250.44
2016,5,29,9,15,172.5,324.5,0.7,17.5,461.5,513.75,393.33
2016,5,29,9,30,314.0,362.0,0.7,18.0,613.0,705.23,526.05
2016,5,29,9,45,354.0,362.0,0.75,18.5,656.5,742.39,548.43
2016,5,29,10,0,394.0,362.0,0.8,19.0,700.0,778.71,571.92
2016,5,29,10,15,640.5,247.0,0.85,19.0,815.5,912.77,666.13
2016,5,29,10,30,887.0,132.0,0.9,19.0,931.0,1016.15,730.11
2016,5,29,10,45,889.5,134.0,0.95,19.0,950.5,1011.97,726.31
2016,5,29,11,0,892.0,136.0,1.0,19.0,970.0,1004.73,722.3
2016,5,29,11,15,895.0,136.5,1.0,19.0,982.5,993.48,714.93
2016,5,29,11,30,898.0,137.0,1.0,19.0,995.0,979.3,705.85
2016,5,29,11,45,897.0,138.5,1.05,19.5,1000.0,959.51,692.95
2016,5,29,12,0,896.0,140.0,1.1,20.0,1005.0,937.11,678.46
2016,5,29,12,15,896.0,140.0,1.1,20.0,1003.0,911.75,662.53
2016,5,29,12,30,896.0,140.0,1.1,20.0,1001.0,884.04,645.08
2016,5,29,12,45,889.5,143.0,1.15,20.0,990.0,851.44,625.12
2016,5,29,13,0,883.0,146.0,1.2,20.0,979.0,817.06,603.79
2016,5,29,13,15,879.5,145.0,1.2,20.0,962.5,779.86,579.73
2016,5,29,13,30,876.0,144.0,1.2,20.0,946.0,741.04,553.38
2016,5,29,13,45,870.5,142.5,1.2,20.0,922.0,699.0,523.65
2016,5,29,14,0,865.0,141.0,1.2,20.0,898.0,655.81,492.43
2016,5,29,14,15,857.5,139.0,1.2,20.0,867.5,610.09,458.6
2016,5,29,14,30,850.0,137.0,1.2,20.0,837.0,560.32,421.05
2016,5,29,14,45,840.0,134.5,1.2,20.0,800.5,511.31,382.93
2016,5,29,15,0,830.0,132.0,1.2,20.0,764.0,462.39,343.76
2016,5,29,15,15,816.5,129.5,1.15,19.5,722.5,412.44,303.17
2016,5,29,15,30,803.0,127.0,1.1,19.0,681.0,363.34,262.2
2016,5,29,15,45,786.5,123.0,1.1,19.0,635.5,313.22,219.51
2016,5,29,16,0,770.0,119.0,1.1,19.0,590.0,264.64,177.97
2016,5,29,16,15,747.5,115.0,1.1,18.5,541.0,210.9,133.82
2016,5,29,16,30,725.0,111.0,1.1,18.0,492.0,165.09,98.32
2016,5,29,16,45,697.5,105.0,1.1,18.0,441.0,120.02,68.37
2016,5,29,17,0,670.0,99.0,1.1,18.0,390.0,78.23,49.5
2016,5,29,17,15,629.5,93.0,1.05,17.5,338.5,61.44,48.5
2016,5,29,17,30,589.0,87.0,1.0,17.0,287.0,59.85,47.35
2016,5,29,17,45,535.0,78.5,0.95,16.5,237.5,55.97,44.08
2016,5,29,18,0,481.0,70.0,0.9,16.0,188.0,51.84,40.43
2016,5,29,18,15,399.0,59.5,0.85,15.0,142.0,45.56,34.76
2016,5,29,18,30,317.0,49.0,0.8,14.0,96.0,37.52,27.28
2016,5,29,18,45,203.5,34.5,0.75,13.5,60.5,26.85,16.89
2016,5,29,19,0,90.0,20.0,0.7,13.0,25.0,15.76,0.0
2016,5,29,19,15,45.0,10.0,0.7,12.5,12.5,9.53,0.0
2016,5,29,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,5,15,133.0,18.5,0.65,10.5,33.0,97.72,45.65
2016,5,30,5,30,266.0,37.0,0.6,11.0,66.0,200.19,156.72
2016,5,30,5,45,365.5,47.0,0.6,11.5,109.5,278.43,226.25
2016,5,30,6,0,465.0,57.0,0.6,12.0,153.0,364.77,299.17
2016,5,30,6,15,528.5,65.0,0.55,12.5,202.5,434.3,355.68
2016,5,30,6,30,592.0,73.0,0.5,13.0,252.0,508.17,412.82
2016,5,30,6,45,638.0,78.0,0.5,13.5,304.0,569.85,458.56
2016,5,30,7,0,684.0,83.0,0.5,14.0,356.0,633.59,502.84
2016,5,30,7,15,716.5,87.5,0.5,14.5,407.5,687.83,538.4
2016,5,30,7,30,749.0,92.0,0.5,15.0,459.0,738.75,570.58
2016,5,30,7,45,774.0,95.5,0.5,15.5,510.0,786.03,599.38
2016,5,30,8,0,799.0,99.0,0.5,16.0,561.0,832.49,626.93
2016,5,30,8,15,817.0,102.0,0.5,16.5,608.5,870.93,648.59
2016,5,30,8,30,835.0,105.0,0.5,17.0,656.0,907.66,668.86
2016,5,30,8,45,849.5,107.5,0.55,17.5,700.0,938.56,686.18
2016,5,30,9,0,864.0,110.0,0.6,18.0,744.0,958.93,696.82
2016,5,30,9,15,874.5,112.0,0.6,18.5,783.5,980.61,707.36
2016,5,30,9,30,885.0,114.0,0.6,19.0,823.0,999.59,716.17
2016,5,30,9,45,888.5,118.5,0.65,19.5,855.0,1011.51,721.83
2016,5,30,10,0,892.0,123.0,0.7,20.0,887.0,1020.32,725.78
2016,5,30,10,15,898.0,124.5,0.75,20.0,914.0,1025.34,728.93
2016,5,30,10,30,904.0,126.0,0.8,20.0,941.0,1027.25,730.34
2016,5,30,10,45,908.5,127.0,0.85,20.5,961.0,1024.05,727.37
2016,5,30,11,0,913.0,128.0,0.9,21.0,981.0,1017.72,722.66
2016,5,30,11,15,915.5,128.5,0.9,21.0,994.0,1005.88,715.02
2016,5,30,11,30,918.0,129.0,0.9,21.0,1007.0,991.06,705.7
2016,5,30,11,45,919.0,129.0,0.95,21.5,1012.5,971.49,693.18
2016,5,30,12,0,920.0,129.0,1.0,22.0,1018.0,949.19,679.01
2016,5,30,12,15,919.5,129.0,1.0,22.0,1015.5,922.99,662.8
2016,5,30,12,30,919.0,129.0,1.0,22.0,1013.0,894.37,645.06
2016,5,30,12,45,917.0,128.5,1.05,22.0,1003.0,861.81,625.5
2016,5,30,13,0,915.0,128.0,1.1,22.0,993.0,827.18,604.38
2016,5,30,13,15,911.5,127.0,1.1,22.0,975.5,789.04,580.06
2016,5,30,13,30,908.0,126.0,1.1,22.0,958.0,749.2,554.09
2016,5,30,13,45,902.5,125.0,1.15,22.0,934.0,706.49,524.77
2016,5,30,14,0,897.0,124.0,1.2,22.0,910.0,662.55,493.76
2016,5,30,14,15,889.5,122.0,1.2,22.0,879.0,615.59,459.32
2016,5,30,14,30,882.0,120.0,1.2,22.0,848.0,567.95,423.44
2016,5,30,14,45,873.0,118.0,1.2,22.0,811.5,519.12,385.64
2016,5,30,15,0,864.0,116.0,1.2,22.0,775.0,470.14,346.62
2016,5,30,15,15,851.0,113.5,1.2,21.5,733.0,413.7,301.71
2016,5,30,15,30,838.0,111.0,1.2,21.0,691.0,363.12,259.85
2016,5,30,15,45,823.0,107.5,1.2,21.0,645.0,312.11,216.41
2016,5,30,16,0,808.0,104.0,1.2,21.0,599.0,262.45,173.91
2016,5,30,16,15,786.5,100.5,1.15,20.5,549.5,213.18,133.12
2016,5,30,16,30,765.0,97.0,1.1,20.0,500.0,166.28,96.74
2016,5,30,16,45,738.0,92.0,1.1,19.5,449.0,120.29,66.38
2016,5,30,17,0,711.0,87.0,1.1,19.0,398.0,71.74,42.48
2016,5,30,17,15,673.0,82.0,1.05,18.5,346.0,53.11,41.05
2016,5,30,17,30,635.0,77.0,1.0,18.0,294.0,51.88,40.19
2016,5,30,17,45,582.5,70.0,0.95,17.5,244.0,48.89,37.68
2016,5,30,18,0,530.0,63.0,0.9,17.0,194.0,45.7,34.87
2016,5,30,18,15,450.0,54.0,0.8,16.0,147.5,40.51,30.2
2016,5,30,18,30,370.0,45.0,0.7,15.0,101.0,35.05,25.05
2016,5,30,18,45,251.0,32.5,0.6,14.5,64.0,25.87,16.1
2016,5,30,19,0,132.0,20.0,0.5,14.0,27.0,15.75,0.0
2016,5,30,19,15,66.0,10.0,0.5,13.5,13.5,9.53,0.0
2016,5,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,147.5,18.0,0.55,11.5,34.0,107.22,52.42
2016,5,31,5,30,295.0,36.0,0.5,12.0,68.0,214.15,167.15
2016,5,31,5,45,390.0,45.5,0.45,12.5,112.0,290.06,234.27
2016,5,31,6,0,485.0,55.0,0.4,13.0,156.0,374.23,304.55
2016,5,31,6,15,547.5,62.5,0.4,13.5,205.5,443.31,360.36
2016,5,31,6,30,610.0,70.0,0.4,14.0,255.0,516.65,416.9
2016,5,31,6,45,654.5,75.0,0.4,14.5,306.5,577.92,461.82
2016,5,31,7,0,699.0,80.0,0.4,15.0,358.0,641.15,505.02
2016,5,31,7,15,730.5,84.0,0.4,15.5,410.0,690.91,537.01
2016,5,31,7,30,762.0,88.0,0.4,16.0,462.0,744.81,570.99
2016,5,31,7,45,786.0,91.5,0.45,16.5,512.5,791.63,599.97
2016,5,31,8,0,810.0,95.0,0.5,17.0,563.0,837.55,627.86
2016,5,31,8,15,827.5,97.5,0.5,17.5,611.0,875.25,648.9
2016,5,31,8,30,845.0,100.0,0.5,18.0,659.0,911.2,668.54
2016,5,31,8,45,858.5,102.5,0.55,19.0,702.5,933.4,678.97
2016,5,31,9,0,872.0,105.0,0.6,20.0,746.0,961.23,693.1
2016,5,31,9,15,882.5,107.0,0.65,20.0,785.0,983.11,705.98
2016,5,31,9,30,893.0,109.0,0.7,20.0,824.0,1002.27,717.33
2016,5,31,9,45,899.0,111.5,0.75,20.5,857.0,1014.67,723.24
2016,5,31,10,0,905.0,114.0,0.8,21.0,890.0,1024.03,727.47
2016,5,31,10,15,911.0,115.5,0.85,21.0,917.0,1029.23,730.68
2016,5,31,10,30,917.0,117.0,0.9,21.0,944.0,1031.28,732.13
2016,5,31,10,45,921.5,117.5,0.95,21.5,964.0,1027.67,728.86
2016,5,31,11,0,926.0,118.0,1.0,22.0,984.0,1020.91,723.83
2016,5,31,11,15,928.5,118.5,1.0,22.0,997.0,1009.12,716.22
2016,5,31,11,30,931.0,119.0,1.0,22.0,1010.0,994.29,706.9
2016,5,31,11,45,932.0,119.5,1.05,22.5,1015.5,975.14,694.59
2016,5,31,12,0,933.0,120.0,1.1,23.0,1021.0,953.21,680.6
2016,5,31,12,15,933.0,119.5,1.1,23.0,1019.0,926.82,664.28
2016,5,31,12,30,933.0,119.0,1.1,23.0,1017.0,897.97,646.4
2016,5,31,12,45,933.5,117.5,1.1,23.5,1008.0,866.27,625.44
2016,5,31,13,0,934.0,116.0,1.1,24.0,999.0,832.31,603.0
2016,5,31,13,15,930.5,115.0,1.1,24.0,982.0,793.65,578.56
2016,5,31,13,30,927.0,114.0,1.1,24.0,965.0,753.24,552.76
2016,5,31,13,45,922.5,113.0,1.15,24.0,941.0,710.58,523.86
2016,5,31,14,0,918.0,112.0,1.2,24.0,917.0,666.56,493.04
2016,5,31,14,15,911.5,110.5,1.2,24.0,886.5,619.79,458.98
2016,5,31,14,30,905.0,109.0,1.2,24.0,856.0,572.23,423.38
2016,5,31,14,45,895.5,107.0,1.2,24.0,819.5,522.2,384.99
2016,5,31,15,0,886.0,105.0,1.2,24.0,783.0,472.05,345.36
2016,5,31,15,15,874.5,103.0,1.2,23.5,741.0,421.21,304.7
2016,5,31,15,30,863.0,101.0,1.2,23.0,699.0,370.85,263.2
2016,5,31,15,45,847.5,98.5,1.2,23.0,653.0,319.63,219.86
2016,5,31,16,0,832.0,96.0,1.2,23.0,607.0,262.96,172.25
2016,5,31,16,15,812.0,93.0,1.15,22.5,557.5,213.15,131.11
2016,5,31,16,30,792.0,90.0,1.1,22.0,508.0,165.53,94.18
2016,5,31,16,45,765.0,86.0,1.1,22.0,456.5,118.94,63.31
2016,5,31,17,0,738.0,82.0,1.1,22.0,405.0,75.57,43.84
2016,5,31,17,15,701.0,77.5,1.05,21.0,353.0,49.81,37.75
2016,5,31,17,30,664.0,73.0,1.0,20.0,301.0,48.78,37.15
2016,5,31,17,45,611.5,67.0,0.95,19.5,250.0,46.44,35.22
2016,5,31,18,0,559.0,61.0,0.9,19.0,199.0,43.97,33.06
2016,5,31,18,15,480.0,52.5,0.8,18.0,152.0,39.13,28.74
2016,5,31,18,30,401.0,44.0,0.7,17.0,105.0,34.05,23.98
2016,5,31,18,45,277.5,32.5,0.65,16.0,67.0,25.79,15.99
2016,5,31,19,0,154.0,21.0,0.6,15.0,29.0,16.56,0.93
2016,5,31,19,15,77.0,10.5,0.65,14.5,14.5,10.01,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,5,15,146.0,18.5,0.9,11.5,35.0,103.8,52.33
2016,6,1,5,30,292.0,37.0,0.9,12.0,70.0,213.72,167.5
2016,6,1,5,45,388.0,47.5,0.95,12.5,114.0,291.28,236.64
2016,6,1,6,0,484.0,58.0,1.0,13.0,158.0,377.23,309.6
2016,6,1,6,15,547.5,65.0,0.95,13.5,208.0,446.46,366.27
2016,6,1,6,30,611.0,72.0,0.9,14.0,258.0,519.92,423.55
2016,6,1,6,45,658.0,77.0,0.85,14.5,310.5,583.06,470.26
2016,6,1,7,0,705.0,82.0,0.8,15.0,363.0,648.31,515.09
2016,6,1,7,15,736.5,86.5,0.8,15.5,415.5,698.7,547.98
2016,6,1,7,30,768.0,91.0,0.8,16.0,468.0,753.42,583.03
2016,6,1,7,45,792.5,94.5,0.85,16.5,519.5,800.88,612.75
2016,6,1,8,0,817.0,98.0,0.9,17.0,571.0,847.43,641.35
2016,6,1,8,15,835.0,101.0,0.9,17.5,619.0,886.36,663.53
2016,6,1,8,30,853.0,104.0,0.9,18.0,667.0,923.53,684.25
2016,6,1,8,45,867.0,106.0,0.9,18.5,711.5,945.63,694.98
2016,6,1,9,0,881.0,108.0,0.9,19.0,756.0,973.48,709.54
2016,6,1,9,15,891.5,110.0,0.9,19.0,795.5,995.46,721.55
2016,6,1,9,30,902.0,112.0,0.9,19.0,835.0,1014.69,731.93
2016,6,1,9,45,908.5,115.0,0.9,19.5,868.5,1028.16,737.43
2016,6,1,10,0,915.0,118.0,0.9,20.0,902.0,1038.55,741.17
2016,6,1,10,15,921.0,119.5,0.9,20.5,929.5,1043.71,741.83
2016,6,1,10,30,927.0,121.0,0.9,21.0,957.0,1045.7,740.74
2016,6,1,10,45,929.0,123.0,0.95,21.5,976.5,1041.06,736.85
2016,6,1,11,0,931.0,125.0,1.0,22.0,996.0,1033.25,731.2
2016,6,1,11,15,933.5,126.0,1.0,22.0,1009.5,1021.79,723.84
2016,6,1,11,30,936.0,127.0,1.0,22.0,1023.0,1007.28,714.74
2016,6,1,11,45,934.0,129.0,1.05,22.0,1027.5,986.6,702.87
2016,6,1,12,0,932.0,131.0,1.1,22.0,1032.0,963.21,689.33
2016,6,1,12,15,692.5,272.5,1.1,22.0,941.5,867.25,627.27
2016,6,1,12,30,453.0,414.0,1.1,22.0,851.0,770.07,558.02
2016,6,1,12,45,680.0,278.5,1.15,22.0,926.5,810.37,592.2
2016,6,1,13,0,907.0,143.0,1.2,22.0,1002.0,835.8,611.95
2016,6,1,13,15,903.0,142.0,1.2,22.0,984.5,797.54,586.8
2016,6,1,13,30,899.0,141.0,1.2,22.0,967.0,757.65,560.42
2016,6,1,13,45,891.5,141.0,1.2,22.0,942.0,714.78,530.45
2016,6,1,14,0,884.0,141.0,1.2,22.0,917.0,670.85,499.06
2016,6,1,14,15,876.0,139.5,1.15,21.5,886.0,624.53,465.71
2016,6,1,14,30,868.0,138.0,1.1,21.0,855.0,574.26,428.67
2016,6,1,14,45,856.5,136.0,1.1,21.0,818.0,524.2,390.2
2016,6,1,15,0,845.0,134.0,1.1,21.0,781.0,474.35,350.75
2016,6,1,15,15,831.5,131.5,1.05,21.0,739.0,423.73,309.45
2016,6,1,15,30,818.0,129.0,1.0,21.0,697.0,373.94,267.86
2016,6,1,15,45,732.5,139.5,0.95,21.0,622.5,309.83,216.84
2016,6,1,16,0,647.0,150.0,0.9,21.0,548.0,259.0,176.65
2016,6,1,16,15,693.5,131.5,0.85,20.5,526.5,217.96,140.47
2016,6,1,16,30,740.0,113.0,0.8,20.0,505.0,172.63,102.54
2016,6,1,16,45,713.5,107.0,0.8,19.5,454.0,126.83,71.84
2016,6,1,17,0,687.0,101.0,0.8,19.0,403.0,84.2,51.62
2016,6,1,17,15,647.0,95.0,0.75,18.5,350.5,62.72,49.39
2016,6,1,17,30,607.0,89.0,0.7,18.0,298.0,61.18,48.31
2016,6,1,17,45,557.5,80.0,0.65,17.5,248.0,56.95,44.75
2016,6,1,18,0,508.0,71.0,0.6,17.0,198.0,52.42,40.79
2016,6,1,18,15,427.0,61.0,0.6,16.0,151.0,46.62,35.59
2016,6,1,18,30,346.0,51.0,0.6,15.0,104.0,39.01,28.55
2016,6,1,18,45,232.5,37.0,0.65,14.5,67.0,28.79,18.7
2016,6,1,19,0,119.0,23.0,0.7,14.0,30.0,18.16,2.63
2016,6,1,19,15,59.5,11.5,0.7,13.5,15.0,10.96,0.0
2016,6,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
