Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,0.75,10.0,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,0.7,10.0,10.0,22.87,0.0
2016,6,2,5,15,169.0,23.0,0.65,10.5,40.5,121.95,64.2
2016,6,2,5,30,302.0,37.0,0.6,11.0,71.0,218.72,171.81
2016,6,2,5,45,399.0,47.0,0.55,11.5,115.5,296.74,240.89
2016,6,2,6,0,496.0,57.0,0.5,12.0,160.0,383.18,313.27
2016,6,2,6,15,559.0,64.0,0.45,12.5,210.0,452.56,369.16
2016,6,2,6,30,622.0,71.0,0.4,13.0,260.0,526.14,425.53
2016,6,2,6,45,666.5,76.5,0.4,13.5,313.0,588.56,471.24
2016,6,2,7,0,711.0,82.0,0.4,14.0,366.0,652.89,515.17
2016,6,2,7,15,742.5,86.0,0.35,14.5,418.5,702.93,546.52
2016,6,2,7,30,774.0,90.0,0.3,15.0,471.0,757.27,579.84
2016,6,2,7,45,798.0,93.5,0.3,15.5,522.5,804.48,608.0
2016,6,2,8,0,822.0,97.0,0.3,16.0,574.0,850.76,634.93
2016,6,2,8,15,840.0,100.0,0.3,16.5,622.5,889.84,656.57
2016,6,2,8,30,858.0,103.0,0.3,17.0,671.0,927.14,676.79
2016,6,2,8,45,872.0,105.5,0.35,18.0,715.0,949.97,687.39
2016,6,2,9,0,886.0,108.0,0.4,19.0,759.0,978.5,701.75
2016,6,2,9,15,896.0,110.0,0.45,19.5,798.5,1000.08,712.96
2016,6,2,9,30,906.0,112.0,0.5,20.0,838.0,1018.89,722.63
2016,6,2,9,45,908.0,117.0,0.55,20.5,870.0,1030.13,727.79
2016,6,2,10,0,910.0,122.0,0.6,21.0,902.0,1038.17,731.23
2016,6,2,10,15,916.0,123.5,0.65,21.0,929.5,1043.31,734.47
2016,6,2,10,30,922.0,125.0,0.7,21.0,957.0,1045.29,735.96
2016,6,2,10,45,925.5,126.0,0.75,21.5,977.0,1041.12,732.48
2016,6,2,11,0,929.0,127.0,0.8,22.0,997.0,1033.8,727.27
2016,6,2,11,15,931.5,127.5,0.8,22.0,1010.0,1021.9,719.7
2016,6,2,11,30,934.0,128.0,0.8,22.0,1023.0,1006.96,710.44
2016,6,2,11,45,934.5,128.5,0.85,22.5,1028.0,987.24,698.03
2016,6,2,12,0,935.0,129.0,0.9,23.0,1033.0,964.75,683.98
2016,6,2,12,15,934.5,129.0,0.9,23.0,1031.0,938.31,667.84
2016,6,2,12,30,934.0,129.0,0.9,23.0,1029.0,909.42,650.17
2016,6,2,12,45,940.5,122.5,0.9,23.5,1021.5,878.13,629.71
2016,6,2,13,0,947.0,116.0,0.9,24.0,1014.0,844.25,607.59
2016,6,2,13,15,943.5,115.5,0.9,24.0,996.5,805.67,583.5
2016,6,2,13,30,940.0,115.0,0.9,24.0,979.0,765.29,558.03
2016,6,2,13,45,935.5,113.5,0.95,24.0,954.5,721.76,529.11
2016,6,2,14,0,931.0,112.0,1.0,24.0,930.0,676.86,498.13
2016,6,2,14,15,923.5,111.0,1.0,24.0,899.0,629.46,463.96
2016,6,2,14,30,916.0,110.0,1.0,24.0,868.0,581.32,428.29
2016,6,2,14,45,907.0,108.0,1.0,24.0,831.0,531.08,390.08
2016,6,2,15,0,898.0,106.0,1.0,24.0,794.0,480.66,350.56
2016,6,2,15,15,886.0,103.5,1.0,23.5,751.5,428.7,309.39
2016,6,2,15,30,874.0,101.0,1.0,23.0,709.0,377.25,267.37
2016,6,2,15,45,858.5,98.5,1.0,23.0,662.5,325.52,223.83
2016,6,2,16,0,843.0,96.0,1.0,23.0,616.0,268.34,175.95
2016,6,2,16,15,822.5,93.0,1.0,22.5,566.0,217.88,134.38
2016,6,2,16,30,802.0,90.0,1.0,22.0,516.0,169.67,96.86
2016,6,2,16,45,774.0,86.5,1.0,21.5,464.0,122.86,65.61
2016,6,2,17,0,746.0,83.0,1.0,21.0,412.0,79.38,45.46
2016,6,2,17,15,709.5,78.0,0.95,20.0,359.5,50.05,38.11
2016,6,2,17,30,673.0,73.0,0.9,19.0,307.0,48.64,37.19
2016,6,2,17,45,622.0,67.0,0.85,18.5,255.5,46.3,35.25
2016,6,2,18,0,571.0,61.0,0.8,18.0,204.0,43.81,33.08
2016,6,2,18,15,494.0,53.0,0.75,17.0,156.5,39.41,29.14
2016,6,2,18,30,417.0,45.0,0.7,16.0,109.0,34.8,24.78
2016,6,2,18,45,298.5,33.5,0.65,15.5,70.5,26.57,16.82
2016,6,2,19,0,180.0,22.0,0.6,15.0,32.0,17.34,3.06
2016,6,2,19,15,90.0,11.0,0.55,14.5,16.0,10.48,0.0
2016,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,45,25.0,4.5,0.1,12.5,5.0,0.0,0.0
2016,6,3,5,0,50.0,9.0,0.1,13.0,10.0,28.43,0.0
2016,6,3,5,15,188.0,22.5,0.1,13.0,41.0,131.48,70.19
2016,6,3,5,30,326.0,36.0,0.1,13.0,72.0,229.61,178.1
2016,6,3,5,45,418.0,45.0,0.1,13.5,116.5,304.78,243.74
2016,6,3,6,0,510.0,54.0,0.1,14.0,161.0,387.88,312.32
2016,6,3,6,15,571.0,61.0,0.1,14.5,211.0,456.45,366.83
2016,6,3,6,30,632.0,68.0,0.1,15.0,261.0,529.13,421.9
2016,6,3,6,45,674.0,73.0,0.1,15.5,313.0,589.49,465.07
2016,6,3,7,0,716.0,78.0,0.1,16.0,365.0,647.88,503.99
2016,6,3,7,15,746.0,82.0,0.1,16.5,417.0,701.02,537.8
2016,6,3,7,30,776.0,86.0,0.1,17.0,469.0,754.22,570.58
2016,6,3,7,45,758.0,96.0,0.1,18.0,502.0,773.65,578.75
2016,6,3,8,0,740.0,106.0,0.1,19.0,535.0,789.67,585.03
2016,6,3,8,15,798.0,102.0,0.15,19.5,600.0,854.51,624.82
2016,6,3,8,30,856.0,98.0,0.2,20.0,665.0,911.64,658.03
2016,6,3,8,45,869.0,100.5,0.25,21.0,708.5,941.59,672.56
2016,6,3,9,0,882.0,103.0,0.3,22.0,752.0,969.22,685.99
2016,6,3,9,15,891.5,104.5,0.3,23.0,790.5,989.8,693.99
2016,6,3,9,30,901.0,106.0,0.3,24.0,829.0,1007.65,700.39
2016,6,3,9,45,916.0,103.5,0.35,25.0,864.5,1023.69,706.89
2016,6,3,10,0,931.0,101.0,0.4,26.0,900.0,1036.88,711.79
2016,6,3,10,15,723.5,226.5,0.45,26.0,859.0,975.38,675.25
2016,6,3,10,30,516.0,352.0,0.5,26.0,818.0,889.67,619.32
2016,6,3,10,45,731.5,229.0,0.55,26.5,905.0,970.09,673.82
2016,6,3,11,0,947.0,106.0,0.6,27.0,992.0,1030.76,708.06
2016,6,3,11,15,949.0,106.5,0.65,27.0,1005.0,1018.55,700.61
2016,6,3,11,30,951.0,107.0,0.7,27.0,1018.0,1003.26,692.47
2016,6,3,11,45,950.5,107.5,0.75,27.0,1023.0,982.68,681.19
2016,6,3,12,0,950.0,108.0,0.8,27.0,1028.0,959.32,668.24
2016,6,3,12,15,949.5,108.5,0.85,27.0,1025.5,933.31,653.6
2016,6,3,12,30,949.0,109.0,0.9,27.0,1023.0,904.78,637.3
2016,6,3,12,45,937.0,115.0,0.95,27.0,1010.5,869.44,616.58
2016,6,3,13,0,925.0,121.0,1.0,27.0,998.0,832.43,594.58
2016,6,3,13,15,921.5,120.0,1.0,27.0,980.5,794.21,570.84
2016,6,3,13,30,918.0,119.0,1.0,27.0,963.0,754.26,545.74
2016,6,3,13,45,912.5,118.0,1.05,27.0,939.0,711.4,517.21
2016,6,3,14,0,907.0,117.0,1.1,27.0,915.0,667.29,486.9
2016,6,3,14,15,899.5,115.5,1.1,26.5,884.0,620.53,454.32
2016,6,3,14,30,892.0,114.0,1.1,26.0,853.0,573.08,420.18
2016,6,3,14,45,882.0,112.0,1.1,26.0,816.0,523.5,382.64
2016,6,3,15,0,872.0,110.0,1.1,26.0,779.0,473.85,343.92
2016,6,3,15,15,859.5,108.0,1.1,26.0,737.5,423.37,303.52
2016,6,3,15,30,847.0,106.0,1.1,26.0,696.0,373.46,262.53
2016,6,3,15,45,829.5,103.5,1.1,26.0,649.5,316.13,215.47
2016,6,3,16,0,812.0,101.0,1.1,26.0,603.0,266.43,173.83
2016,6,3,16,15,791.0,97.5,1.05,25.5,554.0,217.05,133.54
2016,6,3,16,30,770.0,94.0,1.0,25.0,505.0,169.97,97.23
2016,6,3,16,45,741.5,90.5,1.0,24.5,453.5,124.73,67.21
2016,6,3,17,0,713.0,87.0,1.0,24.0,402.0,77.19,43.07
2016,6,3,17,15,676.0,81.5,0.95,23.0,350.5,52.4,39.63
2016,6,3,17,30,639.0,76.0,0.9,22.0,299.0,50.75,38.52
2016,6,3,17,45,586.0,70.0,0.85,21.5,248.5,48.52,36.72
2016,6,3,18,0,533.0,64.0,0.8,21.0,198.0,46.16,34.69
2016,6,3,18,15,457.0,55.0,0.75,20.0,152.0,41.01,30.14
2016,6,3,18,30,381.0,46.0,0.7,19.0,106.0,35.57,25.13
2016,6,3,18,45,267.5,34.0,0.65,18.5,68.5,26.92,16.92
2016,6,3,19,0,154.0,22.0,0.6,18.0,31.0,17.3,3.62
2016,6,3,19,15,77.0,11.0,0.6,17.5,15.5,10.48,0.0
2016,6,3,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.55,15.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.6,16.0,7.0,6.67,0.0
2016,6,4,5,15,56.5,23.0,0.55,16.0,29.5,63.39,31.56
2016,6,4,5,30,113.0,39.0,0.5,16.0,52.0,117.14,89.16
2016,6,4,5,45,155.0,57.5,0.5,16.5,84.5,166.69,132.74
2016,6,4,6,0,197.0,76.0,0.5,17.0,117.0,219.15,177.33
2016,6,4,6,15,225.0,95.0,0.5,17.0,154.0,266.58,216.83
2016,6,4,6,30,253.0,114.0,0.5,17.0,191.0,315.71,256.44
2016,6,4,6,45,280.0,130.0,0.55,17.5,230.0,361.82,292.19
2016,6,4,7,0,307.0,146.0,0.6,18.0,269.0,409.4,327.96
2016,6,4,7,15,193.5,175.0,0.6,18.0,256.5,351.34,280.03
2016,6,4,7,30,80.0,204.0,0.6,18.0,244.0,283.98,224.6
2016,6,4,7,45,125.5,230.0,0.6,18.0,300.0,365.25,287.59
2016,6,4,8,0,171.0,256.0,0.6,18.0,356.0,435.67,339.66
2016,6,4,8,15,137.0,277.5,0.6,18.0,361.5,430.71,333.14
2016,6,4,8,30,103.0,299.0,0.6,18.0,367.0,409.35,315.43
2016,6,4,8,45,68.0,295.5,0.6,18.5,342.0,370.69,284.62
2016,6,4,9,0,33.0,292.0,0.6,19.0,317.0,331.35,253.3
2016,6,4,9,15,19.5,237.0,0.6,19.0,252.0,246.91,189.41
2016,6,4,9,30,6.0,182.0,0.6,19.0,187.0,178.66,136.72
2016,6,4,9,45,39.0,289.5,0.65,19.5,323.0,328.83,251.46
2016,6,4,10,0,72.0,397.0,0.7,20.0,459.0,472.73,354.34
2016,6,4,10,15,81.5,416.0,0.7,20.0,488.5,498.79,371.08
2016,6,4,10,30,91.0,435.0,0.7,20.0,518.0,524.18,388.31
2016,6,4,10,45,101.5,450.0,0.75,20.5,544.0,545.63,402.42
2016,6,4,11,0,112.0,465.0,0.8,21.0,570.0,566.22,415.88
2016,6,4,11,15,240.0,448.0,0.85,21.5,677.0,681.75,497.11
2016,6,4,11,30,368.0,431.0,0.9,22.0,784.0,775.32,560.23
2016,6,4,11,45,341.0,447.5,0.95,22.5,776.5,752.9,542.83
2016,6,4,12,0,314.0,464.0,1.0,23.0,769.0,729.92,526.43
2016,6,4,12,15,253.5,477.0,1.0,23.0,722.5,674.26,488.04
2016,6,4,12,30,193.0,490.0,1.0,23.0,676.0,620.38,450.7
2016,6,4,12,45,331.5,445.0,1.0,23.5,761.5,680.18,494.04
2016,6,4,13,0,470.0,400.0,1.0,24.0,847.0,729.59,528.06
2016,6,4,13,15,675.5,265.5,1.0,24.0,894.5,740.45,539.54
2016,6,4,13,30,881.0,131.0,1.0,24.0,942.0,739.39,542.58
2016,6,4,13,45,880.5,127.5,1.05,24.5,920.0,699.19,513.95
2016,6,4,14,0,880.0,124.0,1.1,25.0,898.0,657.42,483.98
2016,6,4,14,15,873.0,122.0,1.1,25.0,868.5,611.72,450.96
2016,6,4,14,30,866.0,120.0,1.1,25.0,839.0,565.32,416.54
2016,6,4,14,45,859.5,117.0,1.1,25.0,804.0,517.83,380.35
2016,6,4,15,0,853.0,114.0,1.1,25.0,769.0,469.98,342.81
2016,6,4,15,15,841.0,111.5,1.1,24.5,728.0,420.22,303.44
2016,6,4,15,30,829.0,109.0,1.1,24.0,687.0,365.03,258.97
2016,6,4,15,45,814.5,105.5,1.1,24.0,642.5,314.72,216.73
2016,6,4,16,0,800.0,102.0,1.1,24.0,598.0,265.69,175.22
2016,6,4,16,15,779.5,98.5,1.05,23.5,549.5,217.01,135.13
2016,6,4,16,30,759.0,95.0,1.0,23.0,501.0,170.58,98.94
2016,6,4,16,45,733.0,91.0,1.0,22.5,451.0,125.68,68.6
2016,6,4,17,0,707.0,87.0,1.0,22.0,401.0,78.25,43.79
2016,6,4,17,15,671.0,81.5,0.95,21.0,350.0,52.3,39.88
2016,6,4,17,30,635.0,76.0,0.9,20.0,299.0,50.65,38.77
2016,6,4,17,45,585.0,69.5,0.85,19.5,249.0,48.03,36.61
2016,6,4,18,0,535.0,63.0,0.8,19.0,199.0,45.23,34.19
2016,6,4,18,15,461.5,54.5,0.7,18.0,153.0,40.48,29.97
2016,6,4,18,30,388.0,46.0,0.6,17.0,107.0,35.48,25.31
2016,6,4,18,45,278.0,34.0,0.55,16.5,69.5,26.83,17.08
2016,6,4,19,0,168.0,22.0,0.5,16.0,32.0,17.28,4.3
2016,6,4,19,15,84.0,11.0,0.45,15.5,16.0,10.48,0.0
2016,6,4,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,4.5,0.65,11.5,5.0,0.0,0.0
2016,6,5,5,0,63.0,9.0,0.6,12.0,10.0,33.61,0.0
2016,6,5,5,15,194.0,22.0,0.55,12.0,41.0,134.04,74.44
2016,6,5,5,30,325.0,35.0,0.5,12.0,72.0,228.15,178.76
2016,6,5,5,45,415.5,44.5,0.45,12.5,116.0,302.9,244.71
2016,6,5,6,0,506.0,54.0,0.4,13.0,160.0,385.59,313.58
2016,6,5,6,15,565.0,61.0,0.4,13.5,209.5,452.73,367.71
2016,6,5,6,30,624.0,68.0,0.4,14.0,259.0,523.82,422.37
2016,6,5,6,45,666.0,73.0,0.4,14.5,310.5,583.86,466.06
2016,6,5,7,0,708.0,78.0,0.4,15.0,362.0,645.66,508.12
2016,6,5,7,15,738.0,82.5,0.4,15.5,414.0,695.43,540.05
2016,6,5,7,30,768.0,87.0,0.4,16.0,466.0,748.98,573.72
2016,6,5,7,45,791.0,90.0,0.45,16.5,516.0,794.58,601.82
2016,6,5,8,0,814.0,93.0,0.5,17.0,566.0,839.23,628.85
2016,6,5,8,15,831.5,96.0,0.5,17.5,613.5,877.71,650.4
2016,6,5,8,30,849.0,99.0,0.5,18.0,661.0,906.55,665.44
2016,6,5,8,45,862.5,101.5,0.55,18.5,705.0,936.87,682.47
2016,6,5,9,0,876.0,104.0,0.6,19.0,749.0,964.91,697.92
2016,6,5,9,15,886.0,105.5,0.6,19.5,787.5,985.95,707.85
2016,6,5,9,30,896.0,107.0,0.6,20.0,826.0,1004.28,716.2
2016,6,5,9,45,908.5,106.0,0.65,20.5,861.0,1019.52,723.87
2016,6,5,10,0,921.0,105.0,0.7,21.0,896.0,1031.87,729.89
2016,6,5,10,15,926.5,106.0,0.75,21.0,923.0,1036.39,732.66
2016,6,5,10,30,932.0,107.0,0.8,21.0,950.0,1037.74,733.74
2016,6,5,10,45,935.5,108.0,0.85,21.0,969.5,1033.94,731.82
2016,6,5,11,0,939.0,109.0,0.9,21.0,989.0,1026.96,728.11
2016,6,5,11,15,941.5,109.5,0.95,21.0,1002.0,1015.38,721.68
2016,6,5,11,30,944.0,110.0,1.0,21.0,1015.0,1000.73,713.45
2016,6,5,11,45,944.0,111.0,1.05,21.5,1020.5,981.26,700.92
2016,6,5,12,0,944.0,112.0,1.1,22.0,1026.0,959.01,686.71
2016,6,5,12,15,944.0,112.0,1.1,22.0,1024.5,933.17,670.7
2016,6,5,12,30,944.0,112.0,1.1,22.0,1023.0,904.82,653.1
2016,6,5,12,45,937.5,114.5,1.15,22.0,1012.0,871.01,632.68
2016,6,5,13,0,931.0,117.0,1.2,22.0,1001.0,835.29,610.82
2016,6,5,13,15,928.0,116.5,1.2,22.0,984.5,797.8,586.9
2016,6,5,13,30,925.0,116.0,1.2,22.0,968.0,758.52,561.57
2016,6,5,13,45,920.5,114.5,1.2,22.0,944.0,715.73,532.02
2016,6,5,14,0,916.0,113.0,1.2,22.0,920.0,671.61,500.5
2016,6,5,14,15,909.0,112.0,1.2,22.0,890.0,625.28,466.6
2016,6,5,14,30,902.0,111.0,1.2,22.0,860.0,578.18,431.21
2016,6,5,14,45,893.5,109.0,1.2,22.0,824.0,528.95,393.26
2016,6,5,15,0,885.0,107.0,1.2,22.0,788.0,479.5,354.01
2016,6,5,15,15,873.5,104.5,1.2,21.5,746.5,428.45,313.08
2016,6,5,15,30,862.0,102.0,1.2,21.0,705.0,377.87,271.29
2016,6,5,15,45,847.5,99.5,1.2,21.0,659.0,327.08,228.03
2016,6,5,16,0,833.0,97.0,1.2,21.0,613.0,270.76,180.31
2016,6,5,16,15,813.0,93.5,1.15,20.5,564.0,220.51,138.31
2016,6,5,16,30,793.0,90.0,1.1,20.0,515.0,172.45,100.19
2016,6,5,16,45,768.0,86.0,1.1,20.0,464.0,125.9,67.91
2016,6,5,17,0,743.0,82.0,1.1,20.0,413.0,82.34,46.16
2016,6,5,17,15,707.5,77.5,1.05,19.0,361.0,49.45,37.74
2016,6,5,17,30,672.0,73.0,1.0,18.0,309.0,48.41,37.13
2016,6,5,17,45,623.5,66.5,0.95,17.5,258.5,45.66,34.84
2016,6,5,18,0,575.0,60.0,0.9,17.0,208.0,42.73,32.29
2016,6,5,18,15,501.5,52.5,0.8,16.5,160.5,38.72,28.63
2016,6,5,18,30,428.0,45.0,0.7,16.0,113.0,34.53,24.61
2016,6,5,18,45,315.5,33.5,0.65,15.5,74.0,26.31,16.76
2016,6,5,19,0,203.0,22.0,0.6,15.0,35.0,17.62,5.06
2016,6,5,19,15,101.5,11.0,0.6,14.5,17.5,10.48,0.0
2016,6,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,31.5,4.5,0.8,11.5,5.5,0.0,0.0
2016,6,6,5,0,63.0,9.0,0.8,12.0,11.0,33.62,0.0
2016,6,6,5,15,192.5,21.5,0.8,12.0,41.0,132.95,74.72
2016,6,6,5,30,322.0,34.0,0.8,12.0,71.0,225.58,177.31
2016,6,6,5,45,411.5,43.0,0.85,12.5,114.5,298.95,242.89
2016,6,6,6,0,501.0,52.0,0.9,13.0,158.0,380.21,311.93
2016,6,6,6,15,559.0,59.0,0.85,13.5,206.5,446.42,366.01
2016,6,6,6,30,617.0,66.0,0.8,14.0,255.0,516.56,420.54
2016,6,6,6,45,658.0,70.5,0.8,14.5,305.5,574.93,463.76
2016,6,6,7,0,699.0,75.0,0.8,15.0,356.0,631.66,502.98
2016,6,6,7,15,728.0,79.5,0.75,15.5,406.5,683.99,536.99
2016,6,6,7,30,757.0,84.0,0.7,16.0,457.0,736.38,569.82
2016,6,6,7,45,779.5,87.0,0.7,16.5,506.5,781.21,597.11
2016,6,6,8,0,802.0,90.0,0.7,17.0,556.0,825.12,623.21
2016,6,6,8,15,818.5,92.5,0.7,17.0,602.5,861.83,645.19
2016,6,6,8,30,835.0,95.0,0.7,17.0,649.0,889.03,660.77
2016,6,6,8,45,848.5,97.0,0.75,17.5,692.0,918.59,677.64
2016,6,6,9,0,862.0,99.0,0.8,18.0,735.0,945.93,692.94
2016,6,6,9,15,872.0,101.0,0.8,18.5,773.0,967.45,703.49
2016,6,6,9,30,882.0,103.0,0.8,19.0,811.0,986.31,712.4
2016,6,6,9,45,889.5,104.5,0.85,19.5,843.5,999.33,718.78
2016,6,6,10,0,897.0,106.0,0.9,20.0,876.0,1009.41,723.49
2016,6,6,10,15,902.5,107.0,0.95,20.0,902.5,1013.95,726.27
2016,6,6,10,30,908.0,108.0,1.0,20.0,929.0,1015.42,727.32
2016,6,6,10,45,912.0,109.0,1.05,20.5,949.0,1012.29,724.28
2016,6,6,11,0,916.0,110.0,1.1,21.0,969.0,1006.07,719.47
2016,6,6,11,15,918.5,110.5,1.1,21.0,981.5,994.82,712.1
2016,6,6,11,30,921.0,111.0,1.1,21.0,994.0,980.58,703.02
2016,6,6,11,45,921.5,111.5,1.1,21.0,999.5,961.58,691.06
2016,6,6,12,0,922.0,112.0,1.1,21.0,1005.0,939.85,677.46
2016,6,6,12,15,921.5,112.0,1.1,21.0,1003.0,914.18,661.4
2016,6,6,12,30,921.0,112.0,1.1,21.0,1001.0,886.09,643.79
2016,6,6,12,45,910.5,117.5,1.15,21.0,989.0,852.47,623.25
2016,6,6,13,0,900.0,123.0,1.2,21.0,977.0,817.17,601.41
2016,6,6,13,15,896.5,122.0,1.2,21.0,960.5,779.98,577.45
2016,6,6,13,30,893.0,121.0,1.2,21.0,944.0,741.12,552.15
2016,6,6,13,45,887.5,120.0,1.2,21.0,920.5,699.39,522.86
2016,6,6,14,0,882.0,119.0,1.2,21.0,897.0,656.46,491.95
2016,6,6,14,15,875.0,117.5,1.2,20.5,867.5,611.2,459.5
2016,6,6,14,30,868.0,116.0,1.2,20.0,838.0,565.23,425.5
2016,6,6,14,45,858.5,114.5,1.2,20.0,802.0,517.51,388.35
2016,6,6,15,0,849.0,113.0,1.2,20.0,766.0,469.7,350.05
2016,6,6,15,15,836.5,110.5,1.15,19.5,725.5,420.0,309.73
2016,6,6,15,30,824.0,108.0,1.1,19.0,685.0,364.9,264.33
2016,6,6,15,45,808.0,105.5,1.1,19.0,640.0,315.25,221.87
2016,6,6,16,0,792.0,103.0,1.1,19.0,595.0,267.02,180.25
2016,6,6,16,15,772.0,99.5,1.1,18.5,547.0,218.83,139.78
2016,6,6,16,30,752.0,96.0,1.1,18.0,499.0,172.84,103.04
2016,6,6,16,45,726.0,91.5,1.1,18.0,449.5,127.86,71.47
2016,6,6,17,0,700.0,87.0,1.1,18.0,400.0,80.37,45.29
2016,6,6,17,15,664.0,82.0,1.1,17.5,349.0,52.49,40.64
2016,6,6,17,30,628.0,77.0,1.1,17.0,298.0,51.24,39.77
2016,6,6,17,45,579.5,70.0,1.1,16.5,249.0,48.25,37.27
2016,6,6,18,0,531.0,63.0,1.1,16.0,200.0,45.05,34.47
2016,6,6,18,15,458.0,54.5,1.1,15.5,154.5,40.3,30.14
2016,6,6,18,30,385.0,46.0,1.1,15.0,109.0,35.29,25.39
2016,6,6,18,45,278.5,34.5,1.1,14.5,71.5,27.13,17.57
2016,6,6,19,0,172.0,23.0,1.1,14.0,34.0,18.05,5.82
2016,6,6,19,15,86.0,11.5,1.1,13.5,17.0,10.96,0.0
2016,6,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.0,0.7,12.0,5.5,0.0,0.0
2016,6,7,5,0,48.0,10.0,0.7,12.0,11.0,28.61,0.0
2016,6,7,5,15,169.5,23.0,0.7,12.0,40.5,122.64,69.22
2016,6,7,5,30,291.0,36.0,0.7,12.0,70.0,212.44,166.91
2016,6,7,5,45,383.0,45.5,0.7,12.5,112.5,286.53,232.59
2016,6,7,6,0,475.0,55.0,0.7,13.0,155.0,368.65,301.9
2016,6,7,6,15,534.5,62.0,0.65,13.5,203.0,434.78,355.64
2016,6,7,6,30,594.0,69.0,0.6,14.0,251.0,504.94,409.94
2016,6,7,6,45,309.5,107.5,0.6,14.5,204.0,367.6,299.4
2016,6,7,7,0,25.0,146.0,0.6,15.0,157.0,174.71,139.74
2016,6,7,7,15,383.0,117.0,0.6,15.5,305.5,455.99,370.03
2016,6,7,7,30,741.0,88.0,0.6,16.0,454.0,728.1,565.81
2016,6,7,7,45,764.0,91.5,0.6,16.5,503.0,773.49,590.33
2016,6,7,8,0,787.0,95.0,0.6,17.0,552.0,818.01,616.81
2016,6,7,8,15,804.5,98.0,0.6,17.5,599.0,855.84,638.28
2016,6,7,8,30,822.0,101.0,0.6,18.0,646.0,892.0,658.39
2016,6,7,8,45,835.0,104.0,0.65,18.5,689.0,913.96,670.09
2016,6,7,9,0,848.0,107.0,0.7,19.0,732.0,941.66,685.66
2016,6,7,9,15,859.0,109.0,0.7,19.0,770.5,963.88,697.88
2016,6,7,9,30,870.0,111.0,0.7,19.0,809.0,983.49,708.55
2016,6,7,9,45,881.5,110.5,0.75,19.5,843.0,998.14,715.94
2016,6,7,10,0,893.0,110.0,0.8,20.0,877.0,1009.97,721.73
2016,6,7,10,15,899.0,111.0,0.85,20.0,904.0,1014.98,724.8
2016,6,7,10,30,905.0,112.0,0.9,20.0,931.0,1016.92,726.19
2016,6,7,10,45,908.5,114.0,0.95,20.5,951.0,1014.33,723.53
2016,6,7,11,0,912.0,116.0,1.0,21.0,971.0,1008.61,719.1
2016,6,7,11,15,915.0,116.5,1.0,21.0,984.5,997.83,712.05
2016,6,7,11,30,918.0,117.0,1.0,21.0,998.0,984.06,703.31
2016,6,7,11,45,919.0,117.0,1.05,21.0,1003.5,965.05,692.3
2016,6,7,12,0,920.0,117.0,1.1,21.0,1009.0,943.32,679.61
2016,6,7,12,15,920.0,117.0,1.1,21.0,1008.0,918.12,663.86
2016,6,7,12,30,920.0,117.0,1.1,21.0,1007.0,890.48,646.55
2016,6,7,12,45,913.0,120.5,1.15,21.0,996.0,857.92,626.74
2016,6,7,13,0,906.0,124.0,1.2,21.0,985.0,823.52,605.53
2016,6,7,13,15,902.5,123.5,1.2,20.5,969.0,786.58,582.88
2016,6,7,13,30,899.0,123.0,1.2,20.0,953.0,747.95,558.8
2016,6,7,13,45,891.5,123.5,1.2,20.0,928.5,705.94,529.23
2016,6,7,14,0,884.0,124.0,1.2,20.0,904.0,662.85,498.13
2016,6,7,14,15,877.0,122.5,1.2,19.5,874.5,617.5,465.57
2016,6,7,14,30,870.0,121.0,1.2,19.0,845.0,571.44,431.45
2016,6,7,14,45,857.5,120.5,1.2,19.0,808.5,522.96,393.7
2016,6,7,15,0,845.0,120.0,1.2,19.0,772.0,474.65,355.01
2016,6,7,15,15,833.0,117.5,1.2,18.5,731.0,419.9,311.16
2016,6,7,15,30,821.0,115.0,1.2,18.0,690.0,370.71,270.18
2016,6,7,15,45,803.0,113.0,1.2,18.0,645.0,321.02,227.57
2016,6,7,16,0,785.0,111.0,1.2,18.0,600.0,272.96,186.04
2016,6,7,16,15,763.5,107.5,1.2,17.5,551.5,224.84,145.56
2016,6,7,16,30,742.0,104.0,1.2,17.0,503.0,173.52,104.44
2016,6,7,16,45,712.5,100.0,1.2,17.0,452.5,128.77,72.84
2016,6,7,17,0,683.0,96.0,1.2,17.0,402.0,87.44,51.23
2016,6,7,17,15,645.0,90.5,1.2,16.5,351.0,58.67,46.22
2016,6,7,17,30,607.0,85.0,1.2,16.0,300.0,57.34,45.32
2016,6,7,17,45,553.0,78.0,1.2,15.5,250.5,54.62,43.07
2016,6,7,18,0,499.0,71.0,1.2,15.0,201.0,51.74,40.55
2016,6,7,18,15,424.0,61.5,1.15,14.5,155.0,46.4,35.68
2016,6,7,18,30,349.0,52.0,1.1,14.0,109.0,39.55,29.26
2016,6,7,18,45,241.0,38.5,1.05,13.5,72.0,29.79,19.97
2016,6,7,19,0,133.0,25.0,1.0,13.0,35.0,19.64,7.31
2016,6,7,19,15,66.5,12.5,1.0,13.0,17.5,11.91,0.0
2016,6,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,5.5,1.1,12.0,6.0,0.0,0.0
2016,6,8,5,0,78.0,11.0,1.1,12.0,12.0,41.48,0.0
2016,6,8,5,15,213.0,23.0,1.1,12.0,43.5,143.86,82.49
2016,6,8,5,30,348.0,35.0,1.1,12.0,75.0,239.37,188.58
2016,6,8,5,45,437.0,43.0,1.15,12.5,118.5,312.57,254.45
2016,6,8,6,0,526.0,51.0,1.2,13.0,162.0,393.41,323.52
2016,6,8,6,15,583.0,57.5,1.2,13.0,211.0,459.41,378.72
2016,6,8,6,30,640.0,64.0,1.2,13.0,260.0,529.23,434.67
2016,6,8,6,45,679.5,68.5,1.2,13.5,311.0,583.94,475.48
2016,6,8,7,0,719.0,73.0,1.2,14.0,362.0,644.08,517.83
2016,6,8,7,15,563.5,122.0,1.2,14.0,367.5,609.6,489.47
2016,6,8,7,30,408.0,171.0,1.2,14.0,373.0,552.07,442.36
2016,6,8,7,45,613.5,129.5,1.25,14.5,468.0,695.24,549.96
2016,6,8,8,0,819.0,88.0,1.3,15.0,563.0,837.54,646.49
2016,6,8,8,15,835.5,90.5,1.3,15.0,610.0,867.12,663.05
2016,6,8,8,30,852.0,93.0,1.3,15.0,657.0,902.45,684.75
2016,6,8,8,45,690.0,169.5,1.3,15.5,646.0,865.1,656.11
2016,6,8,9,0,528.0,246.0,1.3,16.0,635.0,797.43,605.33
2016,6,8,9,15,711.5,174.0,1.3,16.0,727.5,906.69,681.2
2016,6,8,9,30,895.0,102.0,1.3,16.0,820.0,998.26,738.57
2016,6,8,9,45,891.5,110.0,1.3,16.5,850.0,1007.66,740.74
2016,6,8,10,0,888.0,118.0,1.3,17.0,880.0,1013.74,742.04
2016,6,8,10,15,894.0,119.0,1.35,17.0,907.0,1018.67,745.02
2016,6,8,10,30,900.0,120.0,1.4,17.0,934.0,1020.54,746.18
2016,6,8,10,45,900.5,123.5,1.45,17.0,953.0,1016.45,743.67
2016,6,8,11,0,901.0,127.0,1.5,17.0,972.0,1009.25,739.35
2016,6,8,11,15,903.5,127.5,1.55,17.0,985.0,998.0,732.53
2016,6,8,11,30,906.0,128.0,1.6,17.0,998.0,983.8,723.91
2016,6,8,11,45,905.0,129.5,1.65,17.0,1003.0,964.46,711.98
2016,6,8,12,0,904.0,131.0,1.7,17.0,1008.0,942.48,698.37
2016,6,8,12,15,904.0,131.0,1.7,17.0,1006.0,917.52,682.15
2016,6,8,12,30,904.0,131.0,1.7,17.0,1004.0,890.19,664.36
2016,6,8,12,45,880.5,144.5,1.75,17.0,988.5,853.24,640.6
2016,6,8,13,0,857.0,158.0,1.8,17.0,973.0,815.24,615.95
2016,6,8,13,15,853.0,157.0,1.8,17.0,956.5,780.44,592.77
2016,6,8,13,30,849.0,156.0,1.8,17.0,940.0,741.69,565.62
2016,6,8,13,45,689.0,244.5,1.85,17.0,870.5,672.76,513.5
2016,6,8,14,0,529.0,333.0,1.9,17.0,801.0,616.01,469.78
2016,6,8,14,15,679.0,239.0,1.85,17.0,818.0,595.65,456.37
2016,6,8,14,30,829.0,145.0,1.8,17.0,835.0,566.9,434.87
2016,6,8,14,45,821.5,141.0,1.8,17.0,800.5,519.12,396.87
2016,6,8,15,0,814.0,137.0,1.8,17.0,766.0,471.21,357.86
2016,6,8,15,15,671.5,182.0,1.8,16.5,682.5,405.47,306.31
2016,6,8,15,30,529.0,227.0,1.8,16.0,599.0,358.06,269.3
2016,6,8,15,45,476.0,229.0,1.8,16.0,547.0,314.37,233.78
2016,6,8,16,0,423.0,231.0,1.8,16.0,495.0,275.85,202.77
2016,6,8,16,15,558.5,169.0,1.75,15.5,488.0,230.82,160.21
2016,6,8,16,30,694.0,107.0,1.7,15.0,481.0,170.12,104.77
2016,6,8,16,45,516.0,135.5,1.7,15.0,398.5,141.0,91.28
2016,6,8,17,0,338.0,164.0,1.7,15.0,316.0,133.5,97.94
2016,6,8,17,15,310.0,150.0,1.65,14.5,276.0,109.08,90.77
2016,6,8,17,30,282.0,136.0,1.6,14.0,236.0,100.47,83.68
2016,6,8,17,45,400.0,102.5,1.6,14.0,220.0,73.1,59.69
2016,6,8,18,0,518.0,69.0,1.6,14.0,204.0,49.96,39.11
2016,6,8,18,15,443.0,60.0,1.55,13.5,158.0,44.98,34.57
2016,6,8,18,30,368.0,51.0,1.5,13.0,112.0,39.74,29.56
2016,6,8,18,45,266.0,38.5,1.45,13.0,74.5,29.78,20.04
2016,6,8,19,0,164.0,26.0,1.4,13.0,37.0,20.46,8.23
2016,6,8,19,15,82.0,13.0,1.3,12.5,18.5,12.39,0.0
2016,6,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,1.45,12.0,5.5,0.0,0.0
2016,6,9,5,0,40.0,11.0,1.5,12.0,11.0,26.37,0.0
2016,6,9,5,15,156.0,25.0,1.5,12.0,41.0,119.97,68.46
2016,6,9,5,30,272.0,39.0,1.5,12.0,71.0,205.54,162.14
2016,6,9,5,45,365.0,49.5,1.55,12.5,113.5,281.08,229.7
2016,6,9,6,0,458.0,60.0,1.6,13.0,156.0,364.33,301.1
2016,6,9,6,15,518.5,67.5,1.55,13.0,204.5,431.22,357.4
2016,6,9,6,30,579.0,75.0,1.5,13.0,253.0,502.13,414.68
2016,6,9,6,45,390.0,117.0,1.5,13.0,246.5,436.28,360.09
2016,6,9,7,0,201.0,159.0,1.5,13.0,240.0,334.09,275.43
2016,6,9,7,15,463.5,128.0,1.45,13.0,347.5,532.43,436.18
2016,6,9,7,30,726.0,97.0,1.4,13.0,455.0,730.35,582.07
2016,6,9,7,45,752.5,100.0,1.4,13.5,505.0,773.67,607.89
2016,6,9,8,0,779.0,103.0,1.4,14.0,555.0,820.39,637.21
2016,6,9,8,15,797.5,106.0,1.3,14.5,602.0,858.95,658.9
2016,6,9,8,30,816.0,109.0,1.2,15.0,649.0,895.89,678.94
2016,6,9,8,45,833.0,110.0,1.2,15.5,693.5,927.24,696.36
2016,6,9,9,0,850.0,111.0,1.2,16.0,738.0,948.19,706.82
2016,6,9,9,15,861.0,113.0,1.2,16.0,776.5,970.44,719.58
2016,6,9,9,30,872.0,115.0,1.2,16.0,815.0,990.08,730.65
2016,6,9,9,45,883.0,115.0,1.2,16.5,849.0,1004.81,737.25
2016,6,9,10,0,894.0,115.0,1.2,17.0,883.0,1016.7,742.16
2016,6,9,10,15,900.0,116.0,1.2,17.0,909.5,1021.72,744.22
2016,6,9,10,30,906.0,117.0,1.2,17.0,936.0,1023.67,744.56
2016,6,9,10,45,913.5,115.5,1.2,17.5,957.5,1021.44,741.04
2016,6,9,11,0,921.0,114.0,1.2,18.0,979.0,1016.12,735.76
2016,6,9,11,15,923.5,114.5,1.2,18.0,992.0,1004.87,728.28
2016,6,9,11,30,926.0,115.0,1.2,18.0,1005.0,990.63,719.07
2016,6,9,11,45,929.0,114.0,1.3,18.0,1011.0,972.48,709.16
2016,6,9,12,0,932.0,113.0,1.4,18.0,1017.0,951.54,697.37
2016,6,9,12,15,931.5,113.0,1.45,18.0,1015.0,925.74,681.59
2016,6,9,12,30,931.0,113.0,1.5,18.0,1013.0,897.5,664.14
2016,6,9,12,45,930.5,111.5,1.55,18.0,1004.0,865.59,644.12
2016,6,9,13,0,930.0,110.0,1.6,18.0,995.0,831.48,622.45
2016,6,9,13,15,926.5,109.5,1.65,18.0,978.5,793.91,598.2
2016,6,9,13,30,923.0,109.0,1.7,18.0,962.0,754.58,572.46
2016,6,9,13,45,918.0,108.5,1.75,18.0,938.5,712.64,543.28
2016,6,9,14,0,913.0,108.0,1.8,18.0,915.0,669.37,511.68
2016,6,9,14,15,906.5,106.5,1.8,17.5,885.0,623.25,477.75
2016,6,9,14,30,900.0,105.0,1.8,17.0,855.0,576.31,442.17
2016,6,9,14,45,890.5,103.5,1.85,17.0,819.0,527.27,403.33
2016,6,9,15,0,881.0,102.0,1.9,17.0,783.0,478.1,363.2
2016,6,9,15,15,869.5,100.0,1.9,16.5,742.0,427.78,321.52
2016,6,9,15,30,858.0,98.0,1.9,16.0,701.0,377.93,279.02
2016,6,9,15,45,842.5,96.0,1.95,16.0,656.0,327.54,234.91
2016,6,9,16,0,827.0,94.0,2.0,16.0,611.0,271.66,186.22
2016,6,9,16,15,807.5,91.0,2.0,15.5,562.5,222.21,143.58
2016,6,9,16,30,788.0,88.0,2.0,15.0,514.0,174.87,104.66
2016,6,9,16,45,761.5,85.0,2.0,15.0,463.5,129.16,71.55
2016,6,9,17,0,735.0,82.0,2.0,15.0,413.0,86.57,48.71
2016,6,9,17,15,700.5,77.5,1.95,14.5,362.0,49.16,38.18
2016,6,9,17,30,666.0,73.0,1.9,14.0,311.0,48.11,37.47
2016,6,9,17,45,616.0,67.5,1.9,13.5,260.5,46.15,35.86
2016,6,9,18,0,566.0,62.0,1.9,13.0,210.0,44.07,34.03
2016,6,9,18,15,495.0,54.5,1.8,12.5,163.5,40.14,30.4
2016,6,9,18,30,424.0,47.0,1.7,12.0,117.0,36.02,26.4
2016,6,9,18,45,314.0,36.0,1.65,12.0,78.5,28.35,18.93
2016,6,9,19,0,204.0,25.0,1.6,12.0,40.0,20.23,8.46
2016,6,9,19,15,102.0,12.5,1.55,12.0,20.0,11.91,0.0
2016,6,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,45,44.5,5.0,1.1,11.5,6.0,0.0,0.0
2016,6,10,5,0,89.0,10.0,1.1,12.0,12.0,44.87,0.0
2016,6,10,5,15,225.0,21.5,1.15,12.0,43.5,147.54,85.29
2016,6,10,5,30,361.0,33.0,1.2,12.0,75.0,243.36,191.89
2016,6,10,5,45,448.0,41.0,1.3,12.5,118.5,315.81,257.4
2016,6,10,6,0,535.0,49.0,1.4,13.0,162.0,395.89,326.19
2016,6,10,6,15,590.5,55.0,1.4,13.5,211.0,460.61,379.95
2016,6,10,6,30,646.0,61.0,1.4,14.0,260.0,529.05,434.23
2016,6,10,6,45,684.5,65.5,1.45,14.5,310.5,583.63,475.22
2016,6,10,7,0,723.0,70.0,1.5,15.0,361.0,643.17,517.68
2016,6,10,7,15,751.0,74.0,1.5,15.0,411.5,694.94,553.63
2016,6,10,7,30,779.0,78.0,1.5,15.0,462.0,746.7,588.7
2016,6,10,7,45,799.0,81.0,1.5,15.5,511.0,790.14,615.93
2016,6,10,8,0,819.0,84.0,1.5,16.0,560.0,832.5,641.89
2016,6,10,8,15,835.0,86.5,1.5,16.0,607.0,861.82,659.65
2016,6,10,8,30,851.0,89.0,1.5,16.0,654.0,896.79,681.25
2016,6,10,8,45,862.5,91.5,1.5,16.5,696.5,925.55,697.11
2016,6,10,9,0,874.0,94.0,1.5,17.0,739.0,951.97,711.35
2016,6,10,9,15,883.5,96.0,1.5,17.0,777.0,973.38,723.59
2016,6,10,9,30,893.0,98.0,1.5,17.0,815.0,992.07,734.14
2016,6,10,9,45,903.5,97.5,1.5,17.5,848.5,1006.17,740.42
2016,6,10,10,0,914.0,97.0,1.5,18.0,882.0,1017.39,744.95
2016,6,10,10,15,919.5,98.5,1.55,18.0,909.0,1022.79,748.1
2016,6,10,10,30,925.0,100.0,1.6,18.0,936.0,1025.04,749.42
2016,6,10,10,45,929.0,101.0,1.65,18.5,956.5,1022.13,746.18
2016,6,10,11,0,933.0,102.0,1.7,19.0,977.0,1016.06,741.09
2016,6,10,11,15,935.5,102.5,1.7,19.0,990.5,1004.91,733.57
2016,6,10,11,30,938.0,103.0,1.7,19.0,1004.0,990.72,724.24
2016,6,10,11,45,939.0,103.5,1.75,19.0,1010.0,972.18,712.89
2016,6,10,12,0,940.0,104.0,1.8,19.0,1016.0,950.83,699.74
2016,6,10,12,15,940.5,104.0,1.85,19.0,1015.0,925.89,684.21
2016,6,10,12,30,941.0,104.0,1.9,19.0,1014.0,898.41,666.96
2016,6,10,12,45,924.5,114.0,1.95,19.0,1001.0,863.61,644.69
2016,6,10,13,0,908.0,124.0,2.0,19.0,988.0,827.3,621.24
2016,6,10,13,15,905.5,123.5,2.0,18.5,972.5,791.17,598.39
2016,6,10,13,30,903.0,123.0,2.0,18.0,957.0,753.27,574.01
2016,6,10,13,45,899.0,121.5,2.0,18.0,934.5,711.86,544.18
2016,6,10,14,0,895.0,120.0,2.0,18.0,912.0,669.11,512.48
2016,6,10,14,15,888.5,118.5,2.0,18.0,882.5,623.7,478.08
2016,6,10,14,30,882.0,117.0,2.0,18.0,853.0,577.52,442.21
2016,6,10,14,45,873.0,115.5,2.05,18.0,817.5,529.5,404.2
2016,6,10,15,0,864.0,114.0,2.1,18.0,782.0,481.3,364.92
2016,6,10,15,15,852.5,111.5,2.1,17.5,741.5,431.34,323.71
2016,6,10,15,30,841.0,109.0,2.1,17.0,701.0,375.9,277.22
2016,6,10,15,45,825.0,106.5,2.1,17.0,656.0,325.42,233.19
2016,6,10,16,0,809.0,104.0,2.1,17.0,611.0,276.34,190.01
2016,6,10,16,15,789.0,101.0,2.05,16.5,562.5,227.68,148.23
2016,6,10,16,30,769.0,98.0,2.0,16.0,514.0,181.2,110.19
2016,6,10,16,45,624.0,117.0,2.0,15.5,433.5,136.55,82.87
2016,6,10,17,0,479.0,136.0,2.0,15.0,353.0,113.07,76.97
2016,6,10,17,15,560.0,108.0,1.95,14.5,331.5,71.73,58.1
2016,6,10,17,30,641.0,80.0,1.9,14.0,310.0,53.3,42.07
2016,6,10,17,45,588.5,74.0,1.9,14.0,259.5,51.2,40.28
2016,6,10,18,0,536.0,68.0,1.9,14.0,209.0,48.98,38.26
2016,6,10,18,15,462.5,59.5,1.8,13.5,162.5,44.4,34.07
2016,6,10,18,30,389.0,51.0,1.7,13.0,116.0,39.59,29.46
2016,6,10,18,45,279.5,39.0,1.65,13.0,77.5,30.14,20.42
2016,6,10,19,0,170.0,27.0,1.6,13.0,39.0,21.23,9.41
2016,6,10,19,15,85.0,13.5,1.55,12.5,19.5,12.87,0.0
2016,6,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,13.0,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,11,5,0,26.0,10.0,0.9,11.0,11.0,19.85,0.0
2016,6,11,5,15,137.0,25.5,0.8,11.5,40.5,112.28,64.07
2016,6,11,5,30,248.0,41.0,0.7,12.0,70.0,196.59,154.38
2016,6,11,5,45,346.0,52.0,0.65,12.5,113.0,271.82,220.61
2016,6,11,6,0,444.0,63.0,0.6,13.0,156.0,359.18,293.73
2016,6,11,6,15,506.5,71.0,0.55,13.5,205.0,427.48,348.94
2016,6,11,6,30,569.0,79.0,0.5,14.0,254.0,499.92,404.78
2016,6,11,6,45,619.5,84.0,0.45,14.5,306.0,564.07,451.73
2016,6,11,7,0,670.0,89.0,0.4,15.0,358.0,630.6,497.53
2016,6,11,7,15,702.0,93.5,0.35,15.5,409.5,684.06,531.52
2016,6,11,7,30,734.0,98.0,0.3,16.0,461.0,737.88,564.64
2016,6,11,7,45,761.0,101.0,0.25,16.5,511.5,781.81,589.93
2016,6,11,8,0,788.0,104.0,0.2,17.0,562.0,829.26,616.98
2016,6,11,8,15,806.0,107.5,0.2,17.5,609.5,868.22,638.6
2016,6,11,8,30,824.0,111.0,0.2,18.0,657.0,905.52,658.88
2016,6,11,8,45,839.5,112.5,0.2,19.0,701.0,936.24,673.45
2016,6,11,9,0,855.0,114.0,0.2,20.0,745.0,956.38,681.33
2016,6,11,9,15,865.5,116.5,0.3,20.5,783.5,978.78,694.11
2016,6,11,9,30,876.0,119.0,0.4,21.0,822.0,998.54,705.44
2016,6,11,9,45,883.5,121.0,0.5,21.5,855.0,1012.01,713.11
2016,6,11,10,0,891.0,123.0,0.6,22.0,888.0,1022.54,719.21
2016,6,11,10,15,896.5,124.5,0.65,22.0,915.0,1027.54,722.32
2016,6,11,10,30,902.0,126.0,0.7,22.0,942.0,1029.46,723.76
2016,6,11,10,45,905.5,127.0,0.75,22.5,962.0,1025.81,720.58
2016,6,11,11,0,909.0,128.0,0.8,23.0,982.0,1019.08,715.71
2016,6,11,11,15,911.5,128.5,0.85,23.0,995.0,1007.84,709.58
2016,6,11,11,30,914.0,129.0,0.9,23.0,1008.0,993.64,701.74
2016,6,11,11,45,913.5,130.0,1.0,23.0,1013.0,974.25,691.67
2016,6,11,12,0,913.0,131.0,1.1,23.0,1018.0,952.19,679.84
2016,6,11,12,15,912.5,131.0,1.1,23.0,1016.0,926.71,664.07
2016,6,11,12,30,912.0,131.0,1.1,23.0,1014.0,898.85,646.81
2016,6,11,12,45,914.0,127.5,1.1,23.0,1005.5,867.69,627.38
2016,6,11,13,0,916.0,124.0,1.1,23.0,997.0,834.27,606.42
2016,6,11,13,15,912.0,123.5,1.15,22.5,980.0,796.78,584.4
2016,6,11,13,30,908.0,123.0,1.2,22.0,963.0,757.6,560.87
2016,6,11,13,45,898.5,124.5,1.25,22.0,938.0,714.88,531.81
2016,6,11,14,0,889.0,126.0,1.3,22.0,913.0,671.21,501.02
2016,6,11,14,15,641.0,238.0,1.35,21.5,796.0,574.8,430.61
2016,6,11,14,30,393.0,350.0,1.4,21.0,679.0,506.92,380.03
2016,6,11,14,45,371.0,342.5,1.45,21.0,642.5,467.48,351.1
2016,6,11,15,0,349.0,335.0,1.5,21.0,606.0,429.82,322.79
2016,6,11,15,15,358.5,312.5,1.45,20.5,578.0,395.08,296.27
2016,6,11,15,30,368.0,290.0,1.4,20.0,550.0,359.57,268.43
2016,6,11,15,45,574.0,202.0,1.4,20.0,576.5,324.69,235.21
2016,6,11,16,0,780.0,114.0,1.4,20.0,603.0,278.34,189.68
2016,6,11,16,15,759.0,110.5,1.35,19.5,555.0,230.54,149.53
2016,6,11,16,30,738.0,107.0,1.3,19.0,507.0,179.34,108.46
2016,6,11,16,45,709.0,102.5,1.3,18.5,456.5,134.36,76.43
2016,6,11,17,0,680.0,98.0,1.3,18.0,406.0,92.73,53.71
2016,6,11,17,15,644.0,92.0,1.25,17.5,355.5,59.48,46.72
2016,6,11,17,30,608.0,86.0,1.2,17.0,305.0,57.81,45.53
2016,6,11,17,45,558.0,79.0,1.15,16.5,255.5,55.13,43.34
2016,6,11,18,0,508.0,72.0,1.1,16.0,206.0,52.28,40.87
2016,6,11,18,15,437.5,62.5,1.05,15.5,160.0,46.97,36.07
2016,6,11,18,30,367.0,53.0,1.0,15.0,114.0,40.23,29.79
2016,6,11,18,45,266.5,39.5,0.95,14.5,76.5,30.5,20.64
2016,6,11,19,0,166.0,26.0,0.9,14.0,39.0,20.39,9.02
2016,6,11,19,15,83.0,13.0,0.9,13.5,19.5,12.39,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
