Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,0.9,11.5,5.0,0.0,0.0
2016,6,12,5,0,21.0,10.0,0.9,12.0,10.0,17.86,0.0
2016,6,12,5,15,124.0,26.0,0.95,12.0,39.5,107.24,60.79
2016,6,12,5,30,227.0,42.0,1.0,12.0,69.0,187.67,147.51
2016,6,12,5,45,322.0,54.0,1.05,12.5,111.5,261.62,213.12
2016,6,12,6,0,417.0,66.0,1.1,13.0,154.0,344.45,283.72
2016,6,12,6,15,479.5,74.5,1.1,13.5,202.0,414.31,341.37
2016,6,12,6,30,542.0,83.0,1.1,14.0,250.0,486.33,398.43
2016,6,12,6,45,597.0,87.5,1.1,14.5,301.5,552.16,448.48
2016,6,12,7,0,652.0,92.0,1.1,15.0,353.0,620.65,498.06
2016,6,12,7,15,684.5,97.0,1.1,15.0,404.0,674.52,535.27
2016,6,12,7,30,717.0,102.0,1.1,15.0,455.0,728.8,571.91
2016,6,12,7,45,747.0,104.0,1.1,15.5,506.0,773.27,599.65
2016,6,12,8,0,777.0,106.0,1.1,16.0,557.0,821.83,629.65
2016,6,12,8,15,795.5,109.0,1.05,16.5,604.0,860.41,651.41
2016,6,12,8,30,814.0,112.0,1.0,17.0,651.0,897.37,671.7
2016,6,12,8,45,831.0,113.0,1.0,17.5,695.0,928.76,688.81
2016,6,12,9,0,848.0,114.0,1.0,18.0,739.0,949.65,699.01
2016,6,12,9,15,858.5,116.5,1.0,18.0,777.5,972.0,711.61
2016,6,12,9,30,869.0,119.0,1.0,18.0,816.0,991.73,722.52
2016,6,12,9,45,886.0,115.5,1.05,18.5,851.5,1008.67,731.35
2016,6,12,10,0,903.0,112.0,1.1,19.0,887.0,1022.91,738.57
2016,6,12,10,15,909.0,113.0,1.1,19.0,914.0,1028.11,740.67
2016,6,12,10,30,915.0,114.0,1.1,19.0,941.0,1030.21,741.09
2016,6,12,10,45,920.0,114.0,1.15,19.5,962.0,1027.18,738.03
2016,6,12,11,0,925.0,114.0,1.2,20.0,983.0,1021.03,733.2
2016,6,12,11,15,927.5,114.5,1.2,20.0,996.0,1009.87,725.85
2016,6,12,11,30,930.0,115.0,1.2,20.0,1009.0,995.7,716.77
2016,6,12,11,45,931.0,115.0,1.3,20.5,1014.5,976.72,705.09
2016,6,12,12,0,932.0,115.0,1.4,21.0,1020.0,954.99,691.61
2016,6,12,12,15,931.5,115.0,1.4,20.5,1018.0,929.3,676.69
2016,6,12,12,30,931.0,115.0,1.4,20.0,1016.0,901.17,660.13
2016,6,12,12,45,924.0,118.0,1.45,20.0,1005.0,868.07,639.61
2016,6,12,13,0,917.0,121.0,1.5,20.0,994.0,833.1,617.68
2016,6,12,13,15,913.5,120.0,1.5,20.0,977.5,795.58,593.25
2016,6,12,13,30,910.0,119.0,1.5,20.0,961.0,756.34,567.45
2016,6,12,13,45,905.0,118.0,1.5,20.0,937.5,714.52,538.21
2016,6,12,14,0,900.0,117.0,1.5,20.0,914.0,671.4,506.93
2016,6,12,14,15,893.0,115.5,1.5,20.0,884.0,625.58,472.95
2016,6,12,14,30,886.0,114.0,1.5,20.0,854.0,579.0,437.51
2016,6,12,14,45,876.5,112.0,1.5,20.0,818.5,530.21,399.48
2016,6,12,15,0,867.0,110.0,1.5,20.0,783.0,481.29,360.27
2016,6,12,15,15,855.0,108.0,1.45,19.5,742.0,431.45,319.73
2016,6,12,15,30,843.0,106.0,1.4,19.0,701.0,382.11,278.46
2016,6,12,15,45,827.5,103.5,1.35,19.0,656.0,325.71,230.62
2016,6,12,16,0,812.0,101.0,1.3,19.0,611.0,276.64,188.04
2016,6,12,16,15,792.0,97.5,1.25,18.5,562.5,227.41,146.36
2016,6,12,16,30,772.0,94.0,1.2,18.0,514.0,180.35,108.2
2016,6,12,16,45,745.0,90.5,1.2,18.0,463.5,134.95,75.45
2016,6,12,17,0,718.0,87.0,1.2,18.0,413.0,87.24,47.78
2016,6,12,17,15,683.0,82.0,1.15,17.5,362.0,52.16,40.32
2016,6,12,17,30,648.0,77.0,1.1,17.0,311.0,50.89,39.45
2016,6,12,17,45,598.0,71.0,1.05,17.0,261.0,48.68,37.57
2016,6,12,18,0,548.0,65.0,1.0,17.0,211.0,46.33,35.47
2016,6,12,18,15,478.0,57.0,0.9,16.0,164.5,42.07,31.69
2016,6,12,18,30,408.0,49.0,0.8,15.0,118.0,37.61,27.52
2016,6,12,18,45,301.0,37.5,0.75,14.5,79.5,29.54,19.85
2016,6,12,19,0,194.0,26.0,0.7,14.0,41.0,20.39,9.25
2016,6,12,19,15,97.0,13.0,0.7,13.5,20.5,12.39,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.0,0.95,11.0,5.5,0.0,0.0
2016,6,13,5,0,47.0,10.0,1.0,11.0,11.0,28.16,0.0
2016,6,13,5,15,163.0,24.0,1.0,11.0,40.5,121.2,69.33
2016,6,13,5,30,279.0,38.0,1.0,11.0,70.0,207.11,163.6
2016,6,13,5,45,373.0,47.5,1.0,11.5,113.0,282.79,231.04
2016,6,13,6,0,467.0,57.0,1.0,12.0,156.0,365.62,301.64
2016,6,13,6,15,320.0,88.0,0.9,12.5,164.0,327.89,271.18
2016,6,13,6,30,173.0,119.0,0.8,13.0,172.0,257.38,212.58
2016,6,13,6,45,192.5,138.5,0.7,13.5,207.5,298.65,245.95
2016,6,13,7,0,212.0,158.0,0.6,14.0,243.0,353.19,287.61
2016,6,13,7,15,150.0,181.5,0.6,14.5,246.0,325.14,262.55
2016,6,13,7,30,88.0,205.0,0.6,15.0,249.0,291.62,233.55
2016,6,13,7,45,229.0,213.5,0.6,15.5,343.0,446.63,354.84
2016,6,13,8,0,370.0,222.0,0.6,16.0,437.0,583.44,454.93
2016,6,13,8,15,603.5,159.5,0.65,16.0,544.0,750.35,574.77
2016,6,13,8,30,837.0,97.0,0.7,16.0,651.0,892.99,667.58
2016,6,13,8,45,853.0,98.0,0.8,16.5,695.0,923.96,684.61
2016,6,13,9,0,869.0,99.0,0.9,17.0,739.0,952.84,701.9
2016,6,13,9,15,879.5,100.5,0.95,17.0,778.0,974.61,714.96
2016,6,13,9,30,890.0,102.0,1.0,17.0,817.0,993.74,726.49
2016,6,13,9,45,902.5,101.0,1.1,17.5,851.5,1009.31,735.46
2016,6,13,10,0,915.0,100.0,1.2,18.0,886.0,1022.05,742.72
2016,6,13,10,15,921.0,101.5,1.2,18.0,913.5,1028.02,745.35
2016,6,13,10,30,927.0,103.0,1.2,18.0,941.0,1030.85,746.22
2016,6,13,10,45,932.0,103.5,1.3,18.0,962.0,1028.48,745.81
2016,6,13,11,0,937.0,104.0,1.4,18.0,983.0,1022.95,743.5
2016,6,13,11,15,940.0,104.5,1.45,17.5,997.0,1012.34,738.58
2016,6,13,11,30,943.0,105.0,1.5,17.0,1011.0,998.65,731.79
2016,6,13,11,45,944.0,106.0,1.55,17.0,1017.5,980.6,720.84
2016,6,13,12,0,945.0,107.0,1.6,17.0,1024.0,959.71,708.09
2016,6,13,12,15,945.0,107.0,1.65,17.0,1023.0,934.29,692.35
2016,6,13,12,30,945.0,107.0,1.7,17.0,1022.0,906.36,674.89
2016,6,13,12,45,937.5,110.5,1.8,17.0,1011.5,873.03,654.25
2016,6,13,13,0,930.0,114.0,1.9,17.0,1001.0,837.8,632.05
2016,6,13,13,15,926.5,113.5,1.9,16.5,984.5,800.36,608.26
2016,6,13,13,30,923.0,113.0,1.9,16.0,968.0,761.16,582.94
2016,6,13,13,45,920.0,111.0,1.9,16.0,945.0,719.39,553.28
2016,6,13,14,0,917.0,109.0,1.9,16.0,922.0,676.15,521.13
2016,6,13,14,15,910.0,107.5,1.9,16.0,891.5,629.68,485.81
2016,6,13,14,30,903.0,106.0,1.9,16.0,861.0,582.42,448.99
2016,6,13,14,45,893.5,104.5,1.9,16.0,825.0,533.33,409.79
2016,6,13,15,0,884.0,103.0,1.9,16.0,789.0,484.09,369.37
2016,6,13,15,15,872.5,101.0,1.9,15.5,748.0,433.69,327.59
2016,6,13,15,30,861.0,99.0,1.9,15.0,707.0,383.74,284.96
2016,6,13,15,45,842.0,98.0,1.95,15.0,661.0,332.96,240.54
2016,6,13,16,0,823.0,97.0,2.0,15.0,615.0,277.09,191.83
2016,6,13,16,15,804.0,94.0,2.0,14.5,566.5,227.9,149.17
2016,6,13,16,30,785.0,91.0,2.0,14.0,518.0,180.77,110.01
2016,6,13,16,45,762.0,86.5,2.0,14.0,468.0,134.28,75.42
2016,6,13,17,0,739.0,82.0,2.0,14.0,418.0,90.54,50.45
2016,6,13,17,15,706.0,77.5,1.95,13.5,367.0,54.2,42.8
2016,6,13,17,30,673.0,73.0,1.9,13.0,316.0,47.91,37.43
2016,6,13,17,45,630.0,66.5,1.9,13.0,266.5,45.17,35.06
2016,6,13,18,0,587.0,60.0,1.9,13.0,217.0,42.24,32.4
2016,6,13,18,15,518.5,53.0,1.85,12.5,170.0,38.64,29.09
2016,6,13,18,30,450.0,46.0,1.8,12.0,123.0,34.88,25.44
2016,6,13,18,45,336.0,36.0,1.75,12.0,83.0,28.1,18.83
2016,6,13,19,0,222.0,26.0,1.7,12.0,43.0,20.96,9.96
2016,6,13,19,15,111.0,13.0,1.65,12.0,21.5,12.39,0.0
2016,6,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,19.0,5.0,1.3,11.0,5.5,0.0,0.0
2016,6,14,5,0,38.0,10.0,1.3,11.0,11.0,24.58,0.0
2016,6,14,5,15,157.5,24.5,1.35,11.0,41.0,119.46,67.95
2016,6,14,5,30,277.0,39.0,1.4,11.0,71.0,207.56,164.18
2016,6,14,5,45,375.0,48.0,1.45,11.5,114.0,284.24,232.91
2016,6,14,6,0,473.0,57.0,1.5,12.0,157.0,368.91,305.7
2016,6,14,6,15,533.0,64.0,1.5,12.0,205.0,435.3,361.89
2016,6,14,6,30,593.0,71.0,1.5,12.0,253.0,505.72,419.19
2016,6,14,6,45,643.0,74.5,1.5,12.5,304.5,568.32,467.47
2016,6,14,7,0,693.0,78.0,1.5,13.0,356.0,633.32,514.29
2016,6,14,7,15,723.0,82.0,1.5,13.5,406.5,682.01,547.32
2016,6,14,7,30,753.0,86.0,1.5,14.0,457.0,734.55,582.29
2016,6,14,7,45,779.0,88.0,1.5,14.5,507.5,781.14,612.02
2016,6,14,8,0,805.0,90.0,1.5,15.0,558.0,827.03,640.62
2016,6,14,8,15,822.0,93.0,1.5,15.0,604.5,865.04,664.43
2016,6,14,8,30,839.0,96.0,1.5,15.0,651.0,893.55,681.59
2016,6,14,8,45,854.0,97.0,1.5,15.5,694.5,923.66,698.53
2016,6,14,9,0,869.0,98.0,1.5,16.0,738.0,951.64,713.86
2016,6,14,9,15,879.0,100.0,1.5,16.0,776.5,973.54,726.44
2016,6,14,9,30,889.0,102.0,1.5,16.0,815.0,992.77,737.38
2016,6,14,9,45,900.5,101.5,1.55,16.0,849.0,1007.94,746.54
2016,6,14,10,0,912.0,101.0,1.6,16.0,883.0,1020.26,753.99
2016,6,14,10,15,917.5,102.0,1.6,16.0,910.0,1025.22,756.07
2016,6,14,10,30,923.0,103.0,1.6,16.0,937.0,1027.08,756.36
2016,6,14,10,45,927.5,103.0,1.65,16.5,957.5,1023.78,752.86
2016,6,14,11,0,932.0,103.0,1.7,17.0,978.0,1017.35,747.51
2016,6,14,11,15,934.5,103.5,1.7,17.0,991.5,1006.39,740.05
2016,6,14,11,30,937.0,104.0,1.7,17.0,1005.0,992.38,730.77
2016,6,14,11,45,938.0,104.5,1.75,17.0,1011.0,974.03,719.45
2016,6,14,12,0,939.0,105.0,1.8,17.0,1017.0,952.87,706.33
2016,6,14,12,15,938.5,105.0,1.85,17.0,1015.5,927.23,690.23
2016,6,14,12,30,938.0,105.0,1.9,17.0,1014.0,899.13,672.44
2016,6,14,12,45,936.5,105.0,1.95,17.0,1005.0,867.85,652.39
2016,6,14,13,0,935.0,105.0,2.0,17.0,996.0,834.37,630.7
2016,6,14,13,15,932.0,104.0,2.05,16.5,979.5,796.82,607.12
2016,6,14,13,30,929.0,103.0,2.1,16.0,963.0,757.45,581.92
2016,6,14,13,45,924.0,102.5,2.15,16.0,940.0,715.51,552.57
2016,6,14,14,0,919.0,102.0,2.2,16.0,917.0,672.22,520.4
2016,6,14,14,15,912.5,100.5,2.2,16.0,887.5,626.03,485.02
2016,6,14,14,30,906.0,99.0,2.2,16.0,858.0,579.02,448.11
2016,6,14,14,45,899.0,97.0,2.25,16.0,823.0,530.69,409.38
2016,6,14,15,0,892.0,95.0,2.3,16.0,788.0,481.98,369.18
2016,6,14,15,15,881.0,93.0,2.3,15.5,747.0,431.47,326.99
2016,6,14,15,30,870.0,91.0,2.3,15.0,706.0,381.36,283.9
2016,6,14,15,45,679.0,150.0,2.35,15.0,611.0,315.27,231.46
2016,6,14,16,0,488.0,209.0,2.4,15.0,516.0,278.77,204.62
2016,6,14,16,15,647.5,145.0,2.4,14.5,518.5,232.51,159.36
2016,6,14,16,30,807.0,81.0,2.4,14.0,521.0,177.03,106.1
2016,6,14,16,45,547.0,128.0,2.4,14.0,413.5,140.72,89.58
2016,6,14,17,0,287.0,175.0,2.4,14.0,306.0,141.49,105.3
2016,6,14,17,15,488.5,121.5,2.4,13.5,312.0,82.08,67.43
2016,6,14,17,30,690.0,68.0,2.4,13.0,318.0,48.74,38.15
2016,6,14,17,45,637.0,64.0,2.4,12.5,267.0,43.22,33.36
2016,6,14,18,0,584.0,60.0,2.4,12.0,216.0,42.18,32.48
2016,6,14,18,15,515.5,53.0,2.3,11.5,169.5,38.58,29.16
2016,6,14,18,30,447.0,46.0,2.2,11.0,123.0,34.82,25.5
2016,6,14,18,45,327.5,36.5,2.15,11.0,83.0,28.5,19.28
2016,6,14,19,0,208.0,27.0,2.1,11.0,43.0,21.18,10.35
2016,6,14,19,15,104.0,13.5,2.05,11.0,21.5,12.87,0.0
2016,6,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,21.0,5.5,1.3,10.5,6.0,0.0,0.0
2016,6,15,5,0,42.0,11.0,1.3,11.0,12.0,27.09,0.0
2016,6,15,5,15,167.5,24.5,1.35,11.0,42.0,123.75,70.01
2016,6,15,5,30,293.0,38.0,1.4,11.0,72.0,214.58,169.7
2016,6,15,5,45,393.5,46.0,1.45,11.5,115.0,291.77,239.01
2016,6,15,6,0,494.0,54.0,1.5,12.0,158.0,377.36,312.57
2016,6,15,6,15,318.0,87.0,1.5,12.0,160.5,325.13,270.95
2016,6,15,6,30,142.0,120.0,1.5,12.0,163.0,237.99,198.04
2016,6,15,6,45,156.0,140.5,1.55,12.5,196.0,275.38,229.01
2016,6,15,7,0,170.0,161.0,1.6,13.0,229.0,313.3,259.05
2016,6,15,7,15,174.5,184.0,1.6,13.0,262.5,347.37,285.41
2016,6,15,7,30,179.0,207.0,1.6,13.0,296.0,381.01,310.91
2016,6,15,7,45,495.5,147.0,1.6,13.5,427.0,607.98,491.08
2016,6,15,8,0,812.0,87.0,1.6,14.0,558.0,829.3,647.75
2016,6,15,8,15,582.5,178.5,1.6,14.0,531.0,752.1,588.44
2016,6,15,8,30,353.0,270.0,1.6,14.0,504.0,635.11,497.36
2016,6,15,8,45,614.5,182.0,1.65,14.5,621.5,807.61,626.21
2016,6,15,9,0,876.0,94.0,1.7,15.0,739.0,953.71,722.12
2016,6,15,9,15,885.5,96.0,1.75,15.0,777.5,975.32,733.89
2016,6,15,9,30,895.0,98.0,1.8,15.0,816.0,994.23,745.45
2016,6,15,9,45,905.0,97.5,1.85,15.5,849.5,1008.05,752.37
2016,6,15,10,0,915.0,97.0,1.9,16.0,883.0,1018.99,757.53
2016,6,15,10,15,921.0,98.0,1.9,16.0,910.0,1024.56,760.06
2016,6,15,10,30,927.0,99.0,1.9,16.0,937.0,1027.02,760.74
2016,6,15,10,45,932.5,99.0,1.95,16.0,958.0,1024.79,759.22
2016,6,15,11,0,938.0,99.0,2.0,16.0,979.0,1019.4,755.8
2016,6,15,11,15,940.5,99.5,2.0,16.0,993.0,1008.48,748.25
2016,6,15,11,30,943.0,100.0,2.0,16.0,1007.0,994.49,738.86
2016,6,15,11,45,945.0,100.0,2.0,16.0,1013.5,976.58,726.99
2016,6,15,12,0,947.0,100.0,2.0,16.0,1020.0,955.81,713.32
2016,6,15,12,15,722.0,252.5,2.0,16.0,953.0,882.03,663.82
2016,6,15,12,30,497.0,405.0,2.0,16.0,886.0,805.31,604.84
2016,6,15,12,45,714.5,256.5,2.0,16.0,941.5,827.17,626.97
2016,6,15,13,0,932.0,108.0,2.0,16.0,997.0,835.29,634.09
2016,6,15,13,15,929.5,107.5,2.0,16.0,981.5,798.67,609.1
2016,6,15,13,30,927.0,107.0,2.0,16.0,966.0,760.19,583.06
2016,6,15,13,45,925.5,104.5,2.0,16.0,943.5,718.96,553.96
2016,6,15,14,0,924.0,102.0,2.0,16.0,921.0,676.12,522.02
2016,6,15,14,15,691.0,212.0,1.95,16.0,813.5,584.91,451.17
2016,6,15,14,30,458.0,322.0,1.9,16.0,706.0,516.13,396.91
2016,6,15,14,45,679.0,208.0,1.9,16.0,749.5,506.04,389.44
2016,6,15,15,0,900.0,94.0,1.9,16.0,793.0,485.58,370.83
2016,6,15,15,15,889.5,92.0,1.85,15.5,752.5,434.9,328.44
2016,6,15,15,30,879.0,90.0,1.8,15.0,712.0,384.56,285.32
2016,6,15,15,45,867.0,87.0,1.8,15.0,667.5,333.49,240.35
2016,6,15,16,0,855.0,84.0,1.8,15.0,623.0,283.3,195.7
2016,6,15,16,15,837.0,81.5,1.75,14.5,574.5,233.37,152.23
2016,6,15,16,30,819.0,79.0,1.7,14.0,526.0,178.1,106.24
2016,6,15,16,45,797.5,75.0,1.7,14.0,476.0,130.44,70.49
2016,6,15,17,0,776.0,71.0,1.7,14.0,426.0,85.37,44.37
2016,6,15,17,15,744.5,67.5,1.65,13.5,374.5,46.36,35.84
2016,6,15,17,30,713.0,64.0,1.6,13.0,323.0,45.51,35.3
2016,6,15,17,45,671.5,58.5,1.55,13.0,273.0,42.91,33.03
2016,6,15,18,0,630.0,53.0,1.5,13.0,223.0,40.16,30.55
2016,6,15,18,15,564.5,47.0,1.4,12.5,175.5,33.64,24.63
2016,6,15,18,30,499.0,41.0,1.3,12.0,128.0,30.46,21.55
2016,6,15,18,45,399.5,32.5,1.2,12.0,87.5,24.88,16.08
2016,6,15,19,0,300.0,24.0,1.1,12.0,47.0,19.01,8.81
2016,6,15,19,15,150.0,12.0,1.05,11.5,23.5,11.44,0.0
2016,6,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,5.0,0.4,11.5,6.0,0.0,0.0
2016,6,16,5,0,68.0,10.0,0.4,12.0,12.0,36.39,0.0
2016,6,16,5,15,197.5,22.0,0.35,12.5,42.0,135.02,75.37
2016,6,16,5,30,327.0,34.0,0.3,13.0,72.0,227.0,176.69
2016,6,16,5,45,418.0,42.0,0.25,13.5,114.5,299.96,240.64
2016,6,16,6,0,509.0,50.0,0.2,14.0,157.0,380.88,307.58
2016,6,16,6,15,566.0,56.0,0.15,14.0,205.0,445.35,359.56
2016,6,16,6,30,623.0,62.0,0.1,14.0,253.0,513.71,412.22
2016,6,16,6,45,664.0,66.5,0.1,14.5,303.0,568.98,452.03
2016,6,16,7,0,705.0,71.0,0.1,15.0,353.0,629.63,493.17
2016,6,16,7,15,734.0,74.5,0.15,15.5,403.5,680.98,526.69
2016,6,16,7,30,763.0,78.0,0.2,16.0,454.0,732.45,559.5
2016,6,16,7,45,785.0,81.0,0.25,16.5,503.0,777.19,586.97
2016,6,16,8,0,807.0,84.0,0.3,17.0,552.0,821.02,613.41
2016,6,16,8,15,823.5,86.5,0.35,17.0,598.5,850.64,631.3
2016,6,16,8,30,840.0,89.0,0.4,17.0,645.0,885.97,653.06
2016,6,16,8,45,853.5,91.0,0.5,17.5,688.0,916.0,670.99
2016,6,16,9,0,867.0,93.0,0.6,18.0,731.0,943.83,687.57
2016,6,16,9,15,876.5,95.0,0.65,18.0,769.0,965.38,700.41
2016,6,16,9,30,886.0,97.0,0.7,18.0,807.0,984.25,711.72
2016,6,16,9,45,623.5,238.0,0.75,18.5,748.0,895.15,652.9
2016,6,16,10,0,361.0,379.0,0.8,19.0,689.0,766.38,560.62
2016,6,16,10,15,282.5,413.0,0.85,19.0,660.5,719.86,528.64
2016,6,16,10,30,204.0,447.0,0.9,19.0,632.0,660.58,486.65
2016,6,16,10,45,148.5,452.0,1.0,19.0,588.0,605.14,448.09
2016,6,16,11,0,93.0,457.0,1.1,19.0,544.0,540.6,402.32
2016,6,16,11,15,516.0,275.5,1.15,19.0,770.5,786.85,586.02
2016,6,16,11,30,939.0,94.0,1.2,19.0,997.0,985.14,715.85
2016,6,16,11,45,940.5,94.0,1.3,19.0,1002.5,966.98,703.02
2016,6,16,12,0,942.0,94.0,1.4,19.0,1008.0,946.0,691.2
2016,6,16,12,15,941.5,94.0,1.4,19.0,1007.0,920.54,674.96
2016,6,16,12,30,941.0,94.0,1.4,19.0,1006.0,892.59,657.1
2016,6,16,12,45,940.5,93.0,1.45,19.0,997.5,861.34,637.65
2016,6,16,13,0,940.0,92.0,1.5,19.0,989.0,827.83,616.53
2016,6,16,13,15,937.5,91.5,1.5,19.0,973.0,791.11,592.49
2016,6,16,13,30,935.0,91.0,1.5,19.0,957.0,752.52,566.99
2016,6,16,13,45,931.5,89.5,1.5,19.0,934.5,710.65,538.59
2016,6,16,14,0,928.0,88.0,1.5,19.0,912.0,667.3,506.96
2016,6,16,14,15,922.5,86.5,1.5,19.0,883.0,621.47,472.75
2016,6,16,14,30,917.0,85.0,1.5,19.0,854.0,574.71,436.92
2016,6,16,14,45,910.0,83.5,1.5,19.0,819.5,526.44,398.94
2016,6,16,15,0,903.0,82.0,1.5,19.0,785.0,477.76,359.53
2016,6,16,15,15,893.5,80.5,1.45,19.0,745.0,427.86,317.91
2016,6,16,15,30,884.0,79.0,1.4,19.0,705.0,378.19,275.43
2016,6,16,15,45,871.5,76.5,1.4,19.0,661.0,327.23,231.34
2016,6,16,16,0,859.0,74.0,1.4,19.0,617.0,277.19,187.56
2016,6,16,16,15,842.5,72.0,1.4,18.5,569.5,227.86,145.2
2016,6,16,16,30,826.0,70.0,1.4,18.0,522.0,180.19,105.9
2016,6,16,16,45,804.5,67.0,1.4,18.0,472.0,133.09,71.1
2016,6,16,17,0,783.0,64.0,1.4,18.0,422.0,81.18,39.65
2016,6,16,17,15,753.0,60.5,1.3,17.5,371.5,41.07,30.6
2016,6,16,17,30,723.0,57.0,1.2,17.0,321.0,39.97,29.83
2016,6,16,17,45,682.0,53.0,1.2,16.5,271.5,38.37,28.53
2016,6,16,18,0,641.0,49.0,1.2,16.0,222.0,36.7,27.1
2016,6,16,18,15,579.0,43.5,1.05,15.5,175.0,33.61,24.3
2016,6,16,18,30,517.0,38.0,0.9,15.0,128.0,30.43,21.25
2016,6,16,18,45,416.5,30.5,0.8,14.5,88.0,23.09,14.37
2016,6,16,19,0,316.0,23.0,0.7,14.0,48.0,18.05,8.11
2016,6,16,19,15,158.0,11.5,0.65,13.5,24.0,10.96,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,54.0,5.0,0.5,13.0,6.0,0.0,0.0
2016,6,17,5,0,108.0,10.0,0.5,13.0,12.0,52.13,0.0
2016,6,17,5,15,241.0,20.0,0.45,13.0,42.5,151.56,83.83
2016,6,17,5,30,374.0,30.0,0.4,13.0,73.0,244.95,190.64
2016,6,17,5,45,456.5,37.0,0.4,13.5,115.0,313.83,252.1
2016,6,17,6,0,539.0,44.0,0.4,14.0,157.0,390.07,316.04
2016,6,17,6,15,592.5,49.5,0.4,14.5,204.5,449.7,364.49
2016,6,17,6,30,646.0,55.0,0.4,15.0,252.0,516.49,415.99
2016,6,17,6,45,683.5,59.0,0.45,15.5,301.5,573.15,457.16
2016,6,17,7,0,721.0,63.0,0.5,16.0,351.0,631.23,497.36
2016,6,17,7,15,748.0,66.0,0.5,16.5,400.5,680.91,529.56
2016,6,17,7,30,775.0,69.0,0.5,17.0,450.0,730.6,560.81
2016,6,17,7,45,796.0,71.5,0.55,17.5,498.5,767.34,583.18
2016,6,17,8,0,817.0,74.0,0.6,18.0,547.0,809.99,609.32
2016,6,17,8,15,521.5,185.0,0.65,18.0,496.0,698.58,530.77
2016,6,17,8,30,226.0,296.0,0.7,18.0,445.0,533.51,407.26
2016,6,17,8,45,152.0,313.0,0.75,18.5,416.5,483.98,369.72
2016,6,17,9,0,78.0,330.0,0.8,19.0,388.0,416.94,317.85
2016,6,17,9,15,113.0,357.5,0.85,19.0,446.0,493.1,373.93
2016,6,17,9,30,148.0,385.0,0.9,19.0,504.0,555.03,417.65
2016,6,17,9,45,187.0,400.0,0.95,19.5,556.5,606.86,453.15
2016,6,17,10,0,226.0,415.0,1.0,20.0,609.0,658.2,487.74
2016,6,17,10,15,120.0,343.0,1.05,20.0,446.5,473.14,355.72
2016,6,17,10,30,14.0,271.0,1.1,20.0,284.0,271.96,206.09
2016,6,17,10,45,17.0,301.0,1.2,20.5,317.5,303.34,230.16
2016,6,17,11,0,20.0,331.0,1.3,21.0,351.0,334.36,252.55
2016,6,17,11,15,22.5,347.5,1.3,21.0,370.0,351.41,264.78
2016,6,17,11,30,25.0,364.0,1.3,21.0,389.0,374.95,281.76
2016,6,17,11,45,54.5,417.5,1.35,21.0,471.0,450.94,337.37
2016,6,17,12,0,84.0,471.0,1.4,21.0,553.0,524.16,389.49
2016,6,17,12,15,185.5,471.0,1.45,21.0,651.5,610.07,452.03
2016,6,17,12,30,287.0,471.0,1.5,21.0,750.0,686.56,506.43
2016,6,17,12,45,172.0,454.0,1.55,21.0,621.0,561.88,417.38
2016,6,17,13,0,57.0,437.0,1.6,21.0,492.0,446.08,333.36
2016,6,17,13,15,74.5,443.0,1.6,20.5,513.5,458.87,344.45
2016,6,17,13,30,92.0,449.0,1.6,20.0,535.0,469.97,353.46
2016,6,17,13,45,287.5,399.0,1.6,20.0,656.5,543.66,410.29
2016,6,17,14,0,483.0,349.0,1.6,20.0,778.0,604.91,455.54
2016,6,17,14,15,484.5,332.0,1.55,20.0,750.5,565.96,426.35
2016,6,17,14,30,486.0,315.0,1.5,20.0,723.0,526.59,397.13
2016,6,17,14,45,418.5,325.5,1.5,20.0,666.5,474.47,357.97
2016,6,17,15,0,351.0,336.0,1.5,20.0,610.0,433.92,327.15
2016,6,17,15,15,283.0,331.0,1.45,19.5,544.0,381.38,288.1
2016,6,17,15,30,215.0,326.0,1.4,19.0,478.0,342.84,259.66
2016,6,17,15,45,119.5,279.5,1.4,19.0,363.5,264.85,201.92
2016,6,17,16,0,24.0,233.0,1.4,19.0,249.0,211.98,163.99
2016,6,17,16,15,28.5,221.0,1.4,18.5,238.0,191.91,148.84
2016,6,17,16,30,33.0,209.0,1.4,18.0,227.0,179.18,139.25
2016,6,17,16,45,43.5,195.0,1.4,17.5,216.5,165.09,128.37
2016,6,17,17,0,54.0,181.0,1.4,17.0,206.0,149.85,117.0
2016,6,17,17,15,27.0,148.0,1.35,16.5,160.5,121.42,100.55
2016,6,17,17,30,0.0,115.0,1.3,16.0,115.0,101.68,83.99
2016,6,17,17,45,0.0,97.0,1.3,16.0,97.0,86.41,70.85
2016,6,17,18,0,0.0,79.0,1.3,16.0,79.0,71.0,57.34
2016,6,17,18,15,0.0,62.0,1.3,15.5,62.0,56.25,44.26
2016,6,17,18,30,0.0,45.0,1.3,15.0,45.0,41.36,30.83
2016,6,17,18,45,0.0,30.5,1.3,14.5,30.5,28.33,18.89
2016,6,17,19,0,0.0,16.0,1.3,14.0,16.0,14.84,5.73
2016,6,17,19,15,0.0,8.0,1.3,13.5,8.0,7.63,0.0
2016,6,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,0.85,10.5,6.0,0.0,0.0
2016,6,18,5,0,99.0,10.0,0.9,11.0,12.0,48.53,0.0
2016,6,18,5,15,235.0,20.5,0.95,11.5,42.5,149.24,81.97
2016,6,18,5,30,371.0,31.0,1.0,12.0,73.0,244.56,191.95
2016,6,18,5,45,457.5,38.5,1.05,12.5,116.0,316.14,256.81
2016,6,18,6,0,544.0,46.0,1.1,13.0,159.0,395.4,324.63
2016,6,18,6,15,600.0,51.0,1.05,13.5,207.5,455.88,374.73
2016,6,18,6,30,656.0,56.0,1.0,14.0,256.0,524.06,428.23
2016,6,18,6,45,695.0,60.5,1.0,14.5,307.0,582.84,471.42
2016,6,18,7,0,734.0,65.0,1.0,15.0,358.0,643.12,513.45
2016,6,18,7,15,763.0,68.0,0.95,15.5,409.0,694.85,547.17
2016,6,18,7,30,792.0,71.0,0.9,16.0,460.0,746.68,579.8
2016,6,18,7,45,813.5,74.0,0.9,16.5,510.0,784.95,602.7
2016,6,18,8,0,835.0,77.0,0.9,17.0,560.0,829.12,629.27
2016,6,18,8,15,851.5,79.5,0.9,17.0,608.0,866.98,652.19
2016,6,18,8,30,868.0,82.0,0.9,17.0,656.0,903.11,673.76
2016,6,18,8,45,881.5,84.0,0.9,17.5,700.0,933.87,690.33
2016,6,18,9,0,895.0,86.0,0.9,18.0,744.0,962.35,705.32
2016,6,18,9,15,905.0,87.5,0.9,18.5,783.5,984.38,716.1
2016,6,18,9,30,915.0,89.0,0.9,19.0,823.0,1003.68,725.23
2016,6,18,9,45,920.0,92.5,0.95,19.5,856.0,1017.38,731.94
2016,6,18,10,0,925.0,96.0,1.0,20.0,889.0,1027.97,736.88
2016,6,18,10,15,931.0,97.0,1.0,20.0,917.0,1033.7,739.32
2016,6,18,10,30,937.0,98.0,1.0,20.0,945.0,1036.28,740.0
2016,6,18,10,45,942.5,98.0,1.0,20.5,966.5,1034.14,736.53
2016,6,18,11,0,948.0,98.0,1.0,21.0,988.0,1028.82,731.31
2016,6,18,11,15,951.0,98.5,1.0,21.0,1002.0,1018.4,724.5
2016,6,18,11,30,954.0,99.0,1.0,21.0,1016.0,1004.88,715.93
2016,6,18,11,45,956.0,98.5,1.05,21.5,1022.5,986.42,704.02
2016,6,18,12,0,958.0,98.0,1.1,22.0,1029.0,965.08,690.37
2016,6,18,12,15,958.0,98.0,1.15,22.0,1028.0,939.69,675.47
2016,6,18,12,30,958.0,98.0,1.2,22.0,1027.0,911.72,658.87
2016,6,18,12,45,958.0,97.0,1.25,22.0,1018.5,880.39,639.96
2016,6,18,13,0,958.0,96.0,1.3,22.0,1010.0,846.73,619.35
2016,6,18,13,15,955.5,95.0,1.35,22.0,994.0,808.95,595.8
2016,6,18,13,30,953.0,94.0,1.4,22.0,978.0,769.27,570.67
2016,6,18,13,45,947.5,94.5,1.45,22.0,955.0,727.1,543.08
2016,6,18,14,0,942.0,95.0,1.5,22.0,932.0,683.55,512.21
2016,6,18,14,15,936.5,93.5,1.5,22.0,903.0,637.11,478.1
2016,6,18,14,30,931.0,92.0,1.5,22.0,874.0,589.69,442.36
2016,6,18,14,45,922.0,91.5,1.5,22.0,838.0,540.59,404.35
2016,6,18,15,0,913.0,91.0,1.5,22.0,802.0,491.22,365.03
2016,6,18,15,15,903.0,89.0,1.5,21.5,761.5,440.16,323.96
2016,6,18,15,30,893.0,87.0,1.5,21.0,721.0,389.36,281.82
2016,6,18,15,45,878.0,85.5,1.5,21.0,676.0,337.92,237.78
2016,6,18,16,0,863.0,84.0,1.5,21.0,631.0,287.61,194.23
2016,6,18,16,15,846.0,81.5,1.45,20.5,582.5,237.45,151.55
2016,6,18,16,30,829.0,79.0,1.4,20.0,534.0,189.0,111.93
2016,6,18,16,45,804.5,76.5,1.4,20.0,483.0,134.48,71.44
2016,6,18,17,0,780.0,74.0,1.4,20.0,432.0,89.99,46.1
2016,6,18,17,15,748.5,70.0,1.4,19.5,380.5,48.21,36.53
2016,6,18,17,30,717.0,66.0,1.4,19.0,329.0,47.03,35.73
2016,6,18,17,45,674.5,61.0,1.4,18.5,278.0,44.92,34.02
2016,6,18,18,0,632.0,56.0,1.4,18.0,227.0,38.94,28.82
2016,6,18,18,15,567.0,49.5,1.3,17.0,179.0,35.59,25.87
2016,6,18,18,30,502.0,43.0,1.2,16.0,131.0,32.08,22.6
2016,6,18,18,45,401.0,34.0,1.2,15.5,90.0,26.12,16.91
2016,6,18,19,0,300.0,25.0,1.2,15.0,49.0,19.84,9.59
2016,6,18,19,15,150.0,12.5,1.15,14.5,24.5,11.91,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,12.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,13.0,12.0,48.46,0.0
2016,6,19,5,15,240.5,21.0,0.6,13.5,43.5,151.9,81.23
2016,6,19,5,30,382.0,32.0,0.6,14.0,75.0,250.92,194.57
2016,6,19,5,45,468.5,40.0,0.65,14.5,119.0,323.69,259.51
2016,6,19,6,0,555.0,48.0,0.7,15.0,163.0,404.09,327.09
2016,6,19,6,15,611.0,53.5,0.7,15.5,212.5,469.18,379.83
2016,6,19,6,30,667.0,59.0,0.7,16.0,262.0,534.67,430.53
2016,6,19,6,45,705.0,63.5,0.7,16.5,313.0,593.26,472.76
2016,6,19,7,0,743.0,68.0,0.7,17.0,364.0,653.21,513.58
2016,6,19,7,15,770.5,71.5,0.7,17.5,415.5,704.76,546.9
2016,6,19,7,30,798.0,75.0,0.7,18.0,467.0,756.27,579.2
2016,6,19,7,45,818.0,78.0,0.7,19.0,516.5,800.48,604.47
2016,6,19,8,0,838.0,81.0,0.7,20.0,566.0,836.32,623.54
2016,6,19,8,15,854.0,83.5,0.7,20.0,613.5,873.77,645.76
2016,6,19,8,30,870.0,86.0,0.7,20.0,661.0,909.47,666.53
2016,6,19,8,45,882.5,88.0,0.7,20.5,704.5,939.3,682.07
2016,6,19,9,0,895.0,90.0,0.7,21.0,748.0,966.81,696.06
2016,6,19,9,15,904.5,92.0,0.7,21.5,787.0,988.9,706.6
2016,6,19,9,30,914.0,94.0,0.7,22.0,826.0,1008.23,715.48
2016,6,19,9,45,927.5,91.5,0.7,22.5,861.0,1023.66,722.03
2016,6,19,10,0,941.0,89.0,0.7,23.0,896.0,1036.23,726.95
2016,6,19,10,15,946.5,90.0,0.75,23.0,923.5,1041.64,730.21
2016,6,19,10,30,952.0,91.0,0.8,23.0,951.0,1043.85,731.77
2016,6,19,10,45,953.5,93.0,0.85,23.5,971.0,1039.92,728.36
2016,6,19,11,0,955.0,95.0,0.9,24.0,991.0,1032.77,723.19
2016,6,19,11,15,957.5,95.5,0.95,24.0,1004.5,1021.88,717.26
2016,6,19,11,30,960.0,96.0,1.0,24.0,1018.0,1007.88,709.52
2016,6,19,11,45,957.5,98.5,1.05,24.5,1023.5,988.13,696.94
2016,6,19,12,0,955.0,101.0,1.1,25.0,1029.0,965.58,682.7
2016,6,19,12,15,954.5,101.0,1.15,25.0,1027.5,939.81,667.76
2016,6,19,12,30,954.0,101.0,1.2,25.0,1026.0,911.51,651.14
2016,6,19,12,45,948.0,104.0,1.3,25.0,1016.0,878.98,632.37
2016,6,19,13,0,942.0,107.0,1.4,25.0,1006.0,844.44,611.98
2016,6,19,13,15,939.0,106.5,1.45,24.5,990.5,807.23,590.08
2016,6,19,13,30,936.0,106.0,1.5,24.0,975.0,768.17,566.56
2016,6,19,13,45,934.0,103.5,1.55,24.0,952.5,726.36,539.04
2016,6,19,14,0,932.0,101.0,1.6,24.0,930.0,682.97,508.51
2016,6,19,14,15,926.0,100.0,1.6,24.0,900.5,637.06,474.96
2016,6,19,14,30,920.0,99.0,1.6,24.0,871.0,590.23,439.85
2016,6,19,14,45,688.5,195.0,1.65,24.0,759.5,502.33,373.99
2016,6,19,15,0,457.0,291.0,1.7,24.0,648.0,441.13,327.81
2016,6,19,15,15,671.0,191.0,1.7,23.5,684.0,420.3,309.81
2016,6,19,15,30,885.0,91.0,1.7,23.0,720.0,390.44,281.25
2016,6,19,15,45,871.0,89.0,1.75,23.0,675.0,339.25,237.64
2016,6,19,16,0,857.0,87.0,1.8,23.0,630.0,289.12,194.5
2016,6,19,16,15,839.0,84.5,1.8,22.5,581.5,239.01,152.18
2016,6,19,16,30,821.0,82.0,1.8,22.0,533.0,183.61,107.31
2016,6,19,16,45,795.5,79.5,1.8,21.5,482.0,136.51,73.01
2016,6,19,17,0,770.0,77.0,1.8,21.0,431.0,92.39,47.96
2016,6,19,17,15,738.0,73.0,1.75,20.5,379.5,50.48,38.33
2016,6,19,17,30,706.0,69.0,1.7,20.0,328.0,49.42,37.65
2016,6,19,17,45,661.0,64.0,1.7,19.5,277.0,43.1,32.28
2016,6,19,18,0,616.0,59.0,1.7,19.0,226.0,41.25,30.72
2016,6,19,18,15,550.5,52.0,1.65,18.0,178.5,37.61,27.52
2016,6,19,18,30,485.0,45.0,1.6,17.0,131.0,33.77,23.97
2016,6,19,18,45,383.0,35.5,1.55,16.5,90.0,27.43,17.96
2016,6,19,19,0,281.0,26.0,1.5,16.0,49.0,20.74,10.3
2016,6,19,19,15,140.5,13.0,1.45,15.5,24.5,12.39,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,45,48.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,6,20,5,0,96.0,11.0,1.2,12.0,12.0,48.18,0.0
2016,6,20,5,15,242.5,22.0,1.15,12.5,44.5,153.49,80.87
2016,6,20,5,30,389.0,33.0,1.1,13.0,77.0,255.23,199.21
2016,6,20,5,45,483.5,40.0,1.1,13.5,122.0,331.39,267.76
2016,6,20,6,0,578.0,47.0,1.1,14.0,167.0,415.74,339.19
2016,6,20,6,15,633.5,52.5,1.05,14.5,217.0,477.78,390.14
2016,6,20,6,30,689.0,58.0,1.0,15.0,267.0,547.68,444.42
2016,6,20,6,45,730.0,61.5,1.0,15.5,319.5,608.01,488.22
2016,6,20,7,0,771.0,65.0,1.0,16.0,372.0,669.87,530.79
2016,6,20,7,15,798.0,68.0,1.0,16.5,424.0,721.4,564.39
2016,6,20,7,30,825.0,71.0,1.0,17.0,476.0,772.82,596.93
2016,6,20,7,45,846.5,73.5,1.05,17.5,526.5,811.54,620.56
2016,6,20,8,0,868.0,76.0,1.1,18.0,577.0,856.1,647.87
2016,6,20,8,15,882.5,78.0,1.1,18.5,624.5,892.47,668.4
2016,6,20,8,30,897.0,80.0,1.1,19.0,672.0,926.97,687.46
2016,6,20,8,45,909.0,81.5,1.15,19.5,715.5,956.41,703.87
2016,6,20,9,0,921.0,83.0,1.2,20.0,759.0,983.44,718.7
2016,6,20,9,15,929.5,84.5,1.2,20.0,798.0,1004.5,730.21
2016,6,20,9,30,938.0,86.0,1.2,20.0,837.0,1022.71,740.03
2016,6,20,9,45,929.0,96.0,1.25,20.5,866.0,1030.06,742.65
2016,6,20,10,0,920.0,106.0,1.3,21.0,895.0,1033.82,743.27
2016,6,20,10,15,925.5,107.0,1.35,21.0,922.0,1038.97,746.36
2016,6,20,10,30,931.0,108.0,1.4,21.0,949.0,1040.99,747.58
2016,6,20,10,45,935.0,108.5,1.45,21.5,969.5,1037.85,744.29
2016,6,20,11,0,939.0,109.0,1.5,22.0,990.0,1031.55,739.19
2016,6,20,11,15,941.0,109.5,1.5,22.0,1003.5,1020.18,731.69
2016,6,20,11,30,943.0,110.0,1.5,22.0,1017.0,1005.76,722.42
2016,6,20,11,45,946.0,109.0,1.55,22.5,1023.5,987.86,710.44
2016,6,20,12,0,949.0,108.0,1.6,23.0,1030.0,967.1,696.71
2016,6,20,12,15,949.0,108.0,1.65,23.0,1029.0,941.85,681.47
2016,6,20,12,30,949.0,108.0,1.7,23.0,1028.0,914.07,664.54
2016,6,20,12,45,951.5,105.0,1.75,23.0,1020.5,883.21,645.5
2016,6,20,13,0,954.0,102.0,1.8,23.0,1013.0,849.93,624.71
2016,6,20,13,15,951.5,101.5,1.8,23.0,997.5,812.75,600.66
2016,6,20,13,30,949.0,101.0,1.8,23.0,982.0,773.65,575.14
2016,6,20,13,45,944.0,101.0,1.85,23.0,959.0,731.52,547.16
2016,6,20,14,0,939.0,101.0,1.9,23.0,936.0,687.99,516.07
2016,6,20,14,15,933.5,99.5,1.9,22.5,907.0,641.66,482.82
2016,6,20,14,30,928.0,98.0,1.9,22.0,878.0,594.36,447.82
2016,6,20,14,45,919.5,97.5,1.9,22.0,842.5,545.62,409.81
2016,6,20,15,0,911.0,97.0,1.9,22.0,807.0,496.56,370.47
2016,6,20,15,15,900.5,95.0,1.9,21.5,766.0,445.35,329.1
2016,6,20,15,30,890.0,93.0,1.9,21.0,725.0,394.45,286.72
2016,6,20,15,45,876.5,90.5,1.9,21.0,680.0,342.74,242.3
2016,6,20,16,0,863.0,88.0,1.9,21.0,635.0,292.04,198.24
2016,6,20,16,15,497.0,163.5,1.85,20.5,473.0,221.68,152.99
2016,6,20,16,30,131.0,239.0,1.8,20.0,311.0,207.63,156.55
2016,6,20,16,45,207.5,208.5,1.8,19.5,310.0,183.9,135.72
2016,6,20,17,0,284.0,178.0,1.8,19.0,309.0,145.19,105.55
2016,6,20,17,15,142.0,135.5,1.75,18.5,201.0,106.76,87.29
2016,6,20,17,30,0.0,93.0,1.7,18.0,93.0,84.42,68.45
2016,6,20,17,45,0.0,78.5,1.65,17.5,78.5,71.71,57.65
2016,6,20,18,0,0.0,64.0,1.6,17.0,64.0,58.91,46.52
2016,6,20,18,15,246.5,54.5,1.5,16.5,98.0,39.76,29.59
2016,6,20,18,30,493.0,45.0,1.4,16.0,132.0,33.75,24.07
2016,6,20,18,45,389.0,36.0,1.3,15.5,91.0,27.86,18.43
2016,6,20,19,0,285.0,27.0,1.2,15.0,50.0,21.67,11.16
2016,6,20,19,15,142.5,13.5,1.2,14.5,25.0,12.87,0.0
2016,6,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,43.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,6,21,5,0,87.0,10.0,0.6,12.0,12.0,43.63,0.0
2016,6,21,5,15,228.5,21.0,0.6,12.5,43.0,145.83,74.61
2016,6,21,5,30,370.0,32.0,0.6,13.0,74.0,244.58,190.0
2016,6,21,5,45,464.0,39.5,0.6,13.5,118.5,320.05,257.3
2016,6,21,6,0,558.0,47.0,0.6,14.0,163.0,403.82,327.48
2016,6,21,6,15,615.0,52.5,0.6,14.5,212.5,469.59,380.8
2016,6,21,6,30,672.0,58.0,0.6,15.0,262.0,535.97,432.21
2016,6,21,6,45,714.5,61.5,0.65,15.5,314.0,596.66,476.51
2016,6,21,7,0,757.0,65.0,0.7,16.0,366.0,659.05,519.71
2016,6,21,7,15,784.5,68.5,0.75,16.5,417.5,711.12,554.09
2016,6,21,7,30,812.0,72.0,0.8,17.0,469.0,763.13,587.58
2016,6,21,7,45,833.5,74.0,0.85,18.0,519.5,800.82,609.31
2016,6,21,8,0,855.0,76.0,0.9,19.0,570.0,844.41,634.7
2016,6,21,8,15,870.0,78.0,0.9,19.5,617.0,880.93,655.18
2016,6,21,8,30,885.0,80.0,0.9,20.0,664.0,915.63,674.22
2016,6,21,8,45,897.0,82.0,0.95,20.5,707.0,945.46,690.81
2016,6,21,9,0,909.0,84.0,1.0,21.0,750.0,972.91,705.85
2016,6,21,9,15,917.5,85.5,1.0,21.0,788.5,993.82,717.15
2016,6,21,9,30,926.0,87.0,1.0,21.0,827.0,1011.94,726.83
2016,6,21,9,45,926.0,92.0,1.05,21.5,858.5,1022.6,731.56
2016,6,21,10,0,926.0,97.0,1.1,22.0,890.0,1030.02,734.49
2016,6,21,10,15,930.5,98.0,1.15,22.5,916.5,1034.38,735.66
2016,6,21,10,30,935.0,99.0,1.2,23.0,943.0,1035.59,735.04
2016,6,21,10,45,937.5,100.5,1.25,23.5,963.0,1032.18,731.7
2016,6,21,11,0,940.0,102.0,1.3,24.0,983.0,1025.59,726.58
2016,6,21,11,15,942.0,102.5,1.3,24.0,996.0,1014.37,719.27
2016,6,21,11,30,944.0,103.0,1.3,24.0,1009.0,1000.1,710.23
2016,6,21,11,45,944.0,103.5,1.35,24.5,1015.0,980.99,697.72
2016,6,21,12,0,944.0,104.0,1.4,25.0,1021.0,959.09,683.54
2016,6,21,12,15,943.5,104.0,1.4,25.0,1019.5,933.62,667.72
2016,6,21,12,30,943.0,104.0,1.4,25.0,1018.0,905.65,650.33
2016,6,21,12,45,940.0,104.5,1.45,25.0,1009.0,873.69,630.96
2016,6,21,13,0,937.0,105.0,1.5,25.0,1000.0,839.61,610.04
2016,6,21,13,15,934.5,104.5,1.55,25.0,984.5,803.02,587.25
2016,6,21,13,30,932.0,104.0,1.6,25.0,969.0,764.56,562.92
2016,6,21,13,45,927.5,103.0,1.65,25.0,946.5,722.57,535.29
2016,6,21,14,0,923.0,102.0,1.7,25.0,924.0,679.19,504.72
2016,6,21,14,15,917.0,101.0,1.7,24.5,895.0,633.7,472.41
2016,6,21,14,30,911.0,100.0,1.7,24.0,866.0,587.29,438.44
2016,6,21,14,45,903.0,98.5,1.75,24.0,831.0,538.74,401.25
2016,6,21,15,0,895.0,97.0,1.8,24.0,796.0,489.87,362.66
2016,6,21,15,15,884.5,95.5,1.8,23.5,756.0,439.85,322.56
2016,6,21,15,30,874.0,94.0,1.8,23.0,716.0,390.14,281.48
2016,6,21,15,45,860.5,91.5,1.8,22.5,671.5,339.22,238.57
2016,6,21,16,0,847.0,89.0,1.8,22.0,627.0,289.3,195.86
2016,6,21,16,15,830.0,86.5,1.8,21.5,579.0,232.89,148.46
2016,6,21,16,30,813.0,84.0,1.8,21.0,531.0,185.05,109.25
2016,6,21,16,45,790.5,80.5,1.8,20.5,481.0,137.83,74.44
2016,6,21,17,0,768.0,77.0,1.8,20.0,431.0,93.29,48.58
2016,6,21,17,15,737.0,73.0,1.75,19.0,380.0,51.14,39.15
2016,6,21,17,30,706.0,69.0,1.7,18.0,329.0,49.36,37.92
2016,6,21,17,45,662.5,64.0,1.65,17.5,278.5,43.05,32.51
2016,6,21,18,0,619.0,59.0,1.6,17.0,228.0,41.2,30.95
2016,6,21,18,15,554.0,52.5,1.5,16.5,180.5,37.98,28.04
