Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,489.0,46.0,1.4,16.0,133.0,34.6,24.82
2016,6,21,18,45,387.5,36.5,1.3,15.5,92.0,28.29,18.81
2016,6,21,19,0,286.0,27.0,1.2,15.0,51.0,21.64,11.2
2016,6,21,19,15,143.0,13.5,1.1,14.5,25.5,12.87,0.0
2016,6,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,45.5,5.0,1.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,91.0,10.0,1.2,11.0,12.0,45.13,0.0
2016,6,22,5,15,240.0,21.0,1.2,11.5,44.0,150.42,75.23
2016,6,22,5,30,389.0,32.0,1.2,12.0,76.0,253.53,198.27
2016,6,22,5,45,477.0,40.0,1.3,12.5,120.5,327.28,265.72
2016,6,22,6,0,565.0,48.0,1.4,13.0,165.0,408.78,335.84
2016,6,22,6,15,622.0,53.5,1.4,13.0,214.5,474.87,391.54
2016,6,22,6,30,679.0,59.0,1.4,13.0,264.0,541.38,445.38
2016,6,22,6,45,718.5,63.0,1.4,13.5,316.0,600.9,489.77
2016,6,22,7,0,758.0,67.0,1.4,14.0,368.0,661.87,532.74
2016,6,22,7,15,786.0,70.5,1.35,14.5,420.0,714.39,567.48
2016,6,22,7,30,814.0,74.0,1.3,15.0,472.0,766.87,601.04
2016,6,22,7,45,836.0,76.5,1.3,15.5,523.0,805.64,624.54
2016,6,22,8,0,858.0,79.0,1.3,16.0,574.0,850.34,651.76
2016,6,22,8,15,874.0,81.0,1.3,16.0,621.5,887.82,674.71
2016,6,22,8,30,890.0,83.0,1.3,16.0,669.0,923.52,696.28
2016,6,22,8,45,903.5,84.0,1.35,16.5,713.5,953.67,713.45
2016,6,22,9,0,917.0,85.0,1.4,17.0,758.0,981.51,729.06
2016,6,22,9,15,926.0,87.0,1.4,17.0,797.0,1003.61,741.49
2016,6,22,9,30,935.0,89.0,1.4,17.0,836.0,1022.89,752.2
2016,6,22,9,45,943.5,89.0,1.4,17.5,870.0,1036.49,757.94
2016,6,22,10,0,952.0,89.0,1.4,18.0,904.0,1047.06,761.9
2016,6,22,10,15,957.0,90.0,1.4,18.0,932.0,1052.11,763.95
2016,6,22,10,30,962.0,91.0,1.4,18.0,960.0,1053.93,764.16
2016,6,22,10,45,966.0,91.5,1.4,18.5,981.0,1050.98,760.11
2016,6,22,11,0,970.0,92.0,1.4,19.0,1002.0,1044.78,754.21
2016,6,22,11,15,972.5,92.5,1.4,19.0,1015.5,1033.89,746.97
2016,6,22,11,30,975.0,93.0,1.4,19.0,1029.0,1019.83,737.88
2016,6,22,11,45,976.5,92.5,1.45,19.0,1036.0,1000.77,726.55
2016,6,22,12,0,978.0,92.0,1.5,19.0,1043.0,978.79,713.38
2016,6,22,12,15,978.0,92.0,1.5,19.0,1042.0,953.13,697.1
2016,6,22,12,30,978.0,92.0,1.5,19.0,1041.0,924.84,679.13
2016,6,22,12,45,967.5,98.0,1.55,19.0,1030.0,890.84,658.01
2016,6,22,13,0,957.0,104.0,1.6,19.0,1019.0,854.95,635.45
2016,6,22,13,15,954.5,103.5,1.6,18.5,1003.0,817.69,612.35
2016,6,22,13,30,952.0,103.0,1.6,18.0,987.0,778.5,587.63
2016,6,22,13,45,947.5,102.5,1.6,18.0,964.0,736.19,558.83
2016,6,22,14,0,943.0,102.0,1.6,18.0,941.0,692.42,526.91
2016,6,22,14,15,937.0,100.5,1.6,17.5,911.5,645.64,493.0
2016,6,22,14,30,931.0,99.0,1.6,17.0,882.0,597.93,457.32
2016,6,22,14,45,922.5,98.0,1.6,17.0,846.5,548.63,418.5
2016,6,22,15,0,914.0,97.0,1.6,17.0,811.0,499.02,378.3
2016,6,22,15,15,903.5,95.0,1.55,16.5,770.0,447.67,336.11
2016,6,22,15,30,893.0,93.0,1.5,16.0,729.0,396.62,292.93
2016,6,22,15,45,879.0,91.0,1.5,16.0,683.5,344.99,248.02
2016,6,22,16,0,865.0,89.0,1.5,16.0,638.0,294.4,203.47
2016,6,22,16,15,847.0,86.0,1.5,15.5,589.5,243.43,159.44
2016,6,22,16,30,829.0,83.0,1.5,15.0,541.0,187.2,112.75
2016,6,22,16,45,805.0,80.0,1.55,15.0,489.5,139.39,76.66
2016,6,22,17,0,781.0,77.0,1.6,15.0,438.0,94.42,49.96
2016,6,22,17,15,749.0,73.0,1.6,14.5,386.0,51.59,40.3
2016,6,22,17,30,717.0,69.0,1.6,14.0,334.0,49.37,38.57
2016,6,22,17,45,670.5,64.5,1.6,14.0,282.5,43.43,33.35
2016,6,22,18,0,624.0,60.0,1.6,14.0,231.0,41.99,32.06
2016,6,22,18,15,558.0,53.0,1.55,13.5,182.5,38.38,28.77
2016,6,22,18,30,492.0,46.0,1.5,13.0,134.0,34.58,25.14
2016,6,22,18,45,384.0,37.0,1.45,12.5,92.5,28.72,19.46
2016,6,22,19,0,276.0,28.0,1.4,12.0,51.0,22.58,12.18
2016,6,22,19,15,138.0,14.0,1.35,11.5,25.5,13.34,0.0
2016,6,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,50.0,5.0,1.2,10.5,6.0,0.0,0.0
2016,6,23,5,0,100.0,10.0,1.2,11.0,12.0,48.58,0.0
2016,6,23,5,15,249.5,20.5,1.2,11.0,43.5,153.52,74.3
2016,6,23,5,30,399.0,31.0,1.2,11.0,75.0,256.9,201.33
2016,6,23,5,45,491.0,38.0,1.3,11.5,120.0,331.78,270.2
2016,6,23,6,0,583.0,45.0,1.4,12.0,165.0,410.69,338.72
2016,6,23,6,15,638.5,50.0,1.4,12.5,214.5,476.59,393.84
2016,6,23,6,30,694.0,55.0,1.4,13.0,264.0,545.96,449.11
2016,6,23,6,45,735.5,58.0,1.4,13.5,316.5,606.11,493.69
2016,6,23,7,0,777.0,61.0,1.4,14.0,369.0,667.88,537.16
2016,6,23,7,15,804.5,64.5,1.35,14.5,421.5,720.69,572.02
2016,6,23,7,30,832.0,68.0,1.3,15.0,474.0,766.66,600.85
2016,6,23,7,45,854.0,69.5,1.3,15.5,525.0,811.71,628.82
2016,6,23,8,0,876.0,71.0,1.3,16.0,576.0,855.83,655.49
2016,6,23,8,15,891.0,73.5,1.3,16.5,624.0,893.64,677.35
2016,6,23,8,30,906.0,76.0,1.3,17.0,672.0,929.57,697.66
2016,6,23,8,45,919.0,77.0,1.3,17.5,716.5,959.71,713.9
2016,6,23,9,0,932.0,78.0,1.3,18.0,761.0,987.48,728.51
2016,6,23,9,15,940.5,79.5,1.3,18.0,800.0,1008.88,740.36
2016,6,23,9,30,949.0,81.0,1.3,18.0,839.0,1027.43,750.48
2016,6,23,9,45,951.0,85.0,1.3,18.5,872.0,1039.34,755.08
2016,6,23,10,0,953.0,89.0,1.3,19.0,905.0,1047.99,757.8
2016,6,23,10,15,957.5,90.0,1.3,19.0,932.0,1052.58,759.56
2016,6,23,10,30,962.0,91.0,1.3,19.0,959.0,1053.95,759.49
2016,6,23,10,45,964.5,92.0,1.35,19.5,979.0,1050.09,755.8
2016,6,23,11,0,967.0,93.0,1.4,20.0,999.0,1042.98,750.25
2016,6,23,11,15,968.0,93.5,1.45,20.0,1012.0,1030.71,743.01
2016,6,23,11,30,969.0,94.0,1.5,20.0,1025.0,1015.32,733.91
2016,6,23,11,45,969.5,93.5,1.55,20.5,1030.0,995.47,720.65
2016,6,23,12,0,970.0,93.0,1.6,21.0,1035.0,972.75,705.63
2016,6,23,12,15,968.5,93.0,1.65,21.0,1033.0,945.99,689.34
2016,6,23,12,30,967.0,93.0,1.7,21.0,1031.0,916.69,671.33
2016,6,23,12,45,963.0,93.5,1.75,21.0,1021.0,883.37,650.56
2016,6,23,13,0,959.0,94.0,1.8,21.0,1011.0,847.92,628.18
2016,6,23,13,15,955.5,93.5,1.8,20.5,994.5,809.96,604.57
2016,6,23,13,30,952.0,93.0,1.8,20.0,978.0,770.13,579.39
2016,6,23,13,45,948.0,92.0,1.85,20.0,955.0,727.83,551.28
2016,6,23,14,0,944.0,91.0,1.9,20.0,932.0,684.03,519.63
2016,6,23,14,15,938.5,89.5,1.9,20.0,902.5,637.61,484.95
2016,6,23,14,30,933.0,88.0,1.9,20.0,873.0,590.2,448.62
2016,6,23,14,45,927.0,86.0,1.95,20.0,838.0,541.32,410.4
2016,6,23,15,0,921.0,84.0,2.0,20.0,803.0,491.9,370.55
2016,6,23,15,15,911.5,82.5,2.0,19.5,763.0,441.14,328.99
2016,6,23,15,30,902.0,81.0,2.0,19.0,723.0,390.56,286.31
2016,6,23,15,45,892.0,77.5,2.0,18.5,679.0,338.61,241.53
2016,6,23,16,0,882.0,74.0,2.0,18.0,635.0,287.32,196.62
2016,6,23,16,15,865.5,72.0,1.95,17.5,586.5,236.74,152.67
2016,6,23,16,30,849.0,70.0,1.9,17.0,538.0,187.82,111.73
2016,6,23,16,45,828.5,67.0,1.9,17.0,488.0,139.53,75.23
2016,6,23,17,0,808.0,64.0,1.9,17.0,438.0,93.6,47.96
2016,6,23,17,15,778.5,60.5,1.85,16.5,386.0,42.55,32.01
2016,6,23,17,30,749.0,57.0,1.8,16.0,334.0,39.9,29.88
2016,6,23,17,45,705.5,53.5,1.75,15.5,283.0,38.68,28.92
2016,6,23,18,0,662.0,50.0,1.7,15.0,232.0,37.43,27.86
2016,6,23,18,15,600.5,44.5,1.6,14.5,184.0,34.37,25.08
2016,6,23,18,30,539.0,39.0,1.5,14.0,136.0,31.21,22.05
2016,6,23,18,45,432.0,32.0,1.45,14.0,94.0,24.26,15.46
2016,6,23,19,0,325.0,25.0,1.4,14.0,52.0,19.74,9.86
2016,6,23,19,15,162.5,12.5,1.3,13.5,26.0,11.91,0.0
2016,6,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,206.0,14.5,1.15,12.0,37.5,125.51,57.2
2016,6,24,5,30,412.0,29.0,1.2,12.0,75.0,260.38,203.11
2016,6,24,5,45,497.5,36.5,1.3,12.5,119.5,332.85,269.94
2016,6,24,6,0,583.0,44.0,1.4,13.0,164.0,409.08,336.12
2016,6,24,6,15,640.0,49.5,1.4,13.0,214.0,476.43,392.97
2016,6,24,6,30,697.0,55.0,1.4,13.0,264.0,547.45,450.24
2016,6,24,6,45,733.5,59.5,1.4,13.5,316.0,606.12,493.69
2016,6,24,7,0,770.0,64.0,1.4,14.0,368.0,666.04,535.83
2016,6,24,7,15,798.5,67.5,1.35,14.5,421.0,719.39,571.14
2016,6,24,7,30,827.0,71.0,1.3,15.0,474.0,772.75,605.22
2016,6,24,7,45,846.5,74.5,1.3,15.5,525.0,811.18,628.41
2016,6,24,8,0,866.0,78.0,1.3,16.0,576.0,855.31,655.17
2016,6,24,8,15,882.5,80.0,1.3,16.0,624.5,893.52,678.57
2016,6,24,8,30,899.0,82.0,1.3,16.0,673.0,929.96,700.57
2016,6,24,8,45,910.5,85.0,1.35,16.5,718.0,960.84,718.16
2016,6,24,9,0,922.0,88.0,1.4,17.0,763.0,989.26,734.08
2016,6,24,9,15,931.5,89.5,1.4,17.5,803.0,1011.39,745.07
2016,6,24,9,30,941.0,91.0,1.4,18.0,843.0,1030.69,754.31
2016,6,24,9,45,948.0,92.5,1.4,18.5,877.0,1044.57,760.15
2016,6,24,10,0,955.0,94.0,1.4,19.0,911.0,1055.35,764.18
2016,6,24,10,15,960.0,95.0,1.4,19.0,939.0,1060.4,766.2
2016,6,24,10,30,965.0,96.0,1.4,19.0,967.0,1062.22,766.4
2016,6,24,10,45,968.0,97.5,1.45,19.5,988.0,1059.3,763.24
2016,6,24,11,0,971.0,99.0,1.5,20.0,1009.0,1053.1,758.19
2016,6,24,11,15,973.5,99.5,1.5,20.0,1022.5,1042.16,750.92
2016,6,24,11,30,976.0,100.0,1.5,20.0,1036.0,1028.04,741.81
2016,6,24,11,45,975.5,101.0,1.55,20.5,1042.5,1008.52,728.79
2016,6,24,12,0,975.0,102.0,1.6,21.0,1049.0,986.1,714.01
2016,6,24,12,15,974.5,101.5,1.6,21.0,1047.5,959.53,697.24
2016,6,24,12,30,974.0,101.0,1.6,21.0,1046.0,930.37,678.82
2016,6,24,12,45,967.5,104.0,1.65,21.0,1036.0,896.97,658.19
2016,6,24,13,0,961.0,107.0,1.7,21.0,1026.0,861.52,636.04
2016,6,24,13,15,958.0,106.5,1.7,21.0,1009.5,823.75,611.59
2016,6,24,13,30,955.0,106.0,1.7,21.0,993.0,784.09,585.66
2016,6,24,13,45,951.0,105.0,1.75,21.5,970.0,741.57,556.33
2016,6,24,14,0,947.0,104.0,1.8,22.0,947.0,697.55,523.96
2016,6,24,14,15,940.5,102.5,1.8,21.5,917.0,650.3,490.12
2016,6,24,14,30,934.0,101.0,1.8,21.0,887.0,602.15,454.58
2016,6,24,14,45,925.5,99.5,1.8,21.0,851.0,552.29,415.81
2016,6,24,15,0,917.0,98.0,1.8,21.0,815.0,502.11,375.68
2016,6,24,15,15,906.5,96.0,1.8,20.5,774.0,450.6,334.07
2016,6,24,15,30,896.0,94.0,1.8,20.0,733.0,399.37,291.4
2016,6,24,15,45,881.5,92.5,1.8,20.0,687.5,347.81,247.02
2016,6,24,16,0,867.0,91.0,1.8,20.0,642.0,297.31,203.04
2016,6,24,16,15,849.0,88.0,1.75,19.5,593.0,246.19,159.37
2016,6,24,16,30,831.0,85.0,1.7,19.0,544.0,189.84,113.13
2016,6,24,16,45,806.0,82.5,1.7,19.0,492.5,142.16,77.6
2016,6,24,17,0,781.0,80.0,1.7,19.0,441.0,97.42,51.38
2016,6,24,17,15,749.0,75.5,1.65,18.5,389.0,54.15,41.85
2016,6,24,17,30,717.0,71.0,1.6,18.0,337.0,50.98,39.33
2016,6,24,17,45,670.5,66.5,1.55,17.5,285.0,44.92,34.17
2016,6,24,18,0,624.0,62.0,1.5,17.0,233.0,43.57,33.04
2016,6,24,18,15,556.5,55.0,1.4,16.0,184.5,40.03,29.92
2016,6,24,18,30,489.0,48.0,1.3,15.0,136.0,36.32,26.46
2016,6,24,18,45,382.0,38.5,1.2,14.5,94.0,30.08,20.47
2016,6,24,19,0,275.0,29.0,1.1,14.0,52.0,23.52,12.87
2016,6,24,19,15,137.5,14.5,1.05,13.5,26.0,13.82,0.0
2016,6,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,5,15,171.0,17.0,0.55,11.5,35.5,113.82,48.85
2016,6,25,5,30,342.0,34.0,0.5,12.0,71.0,232.05,179.81
2016,6,25,5,45,441.5,42.0,0.5,13.0,115.5,309.83,248.86
2016,6,25,6,0,541.0,50.0,0.5,14.0,160.0,396.26,320.62
2016,6,25,6,15,600.5,56.0,0.5,14.5,210.0,463.51,375.04
2016,6,25,6,30,660.0,62.0,0.5,15.0,260.0,534.82,430.01
2016,6,25,6,45,704.5,66.0,0.55,15.5,312.5,593.27,472.98
2016,6,25,7,0,749.0,70.0,0.6,16.0,365.0,657.47,517.46
2016,6,25,7,15,778.0,73.5,0.65,16.5,417.5,710.51,552.43
2016,6,25,7,30,807.0,77.0,0.7,17.0,470.0,763.6,586.56
2016,6,25,7,45,830.0,79.5,0.8,18.0,521.0,810.13,615.01
2016,6,25,8,0,853.0,82.0,0.9,19.0,572.0,848.44,637.41
2016,6,25,8,15,869.5,84.5,0.9,19.5,620.5,886.89,659.18
2016,6,25,8,30,886.0,87.0,0.9,20.0,669.0,923.58,679.41
2016,6,25,8,45,899.5,88.5,0.95,20.5,713.5,954.29,696.47
2016,6,25,9,0,913.0,90.0,1.0,21.0,758.0,982.68,712.03
2016,6,25,9,15,923.0,92.0,1.05,21.5,798.0,1005.75,724.2
2016,6,25,9,30,933.0,94.0,1.1,22.0,838.0,1026.01,734.69
2016,6,25,9,45,935.0,98.0,1.15,22.5,870.5,1037.64,739.89
2016,6,25,10,0,937.0,102.0,1.2,23.0,903.0,1046.06,743.33
2016,6,25,10,15,942.5,103.0,1.2,23.0,931.0,1051.51,745.58
2016,6,25,10,30,948.0,104.0,1.2,23.0,959.0,1053.77,746.04
2016,6,25,10,45,952.5,105.0,1.25,23.5,980.5,1051.82,743.59
2016,6,25,11,0,957.0,106.0,1.3,24.0,1002.0,1046.62,739.31
2016,6,25,11,15,959.5,106.5,1.3,24.0,1016.0,1035.77,732.23
2016,6,25,11,30,962.0,107.0,1.3,24.0,1030.0,1021.78,723.41
2016,6,25,11,45,963.0,107.0,1.35,24.5,1036.5,1002.87,711.08
2016,6,25,12,0,964.0,107.0,1.4,25.0,1043.0,981.07,697.04
2016,6,25,12,15,963.5,107.0,1.4,25.0,1042.0,955.19,681.07
2016,6,25,12,30,963.0,107.0,1.4,25.0,1041.0,926.74,663.49
2016,6,25,12,45,962.5,106.0,1.45,25.0,1033.0,894.95,644.39
2016,6,25,13,0,962.0,105.0,1.5,25.0,1025.0,860.84,623.62
2016,6,25,13,15,959.0,104.5,1.55,24.5,1008.5,823.08,601.4
2016,6,25,13,30,956.0,104.0,1.6,24.0,992.0,783.41,577.55
2016,6,25,13,45,951.5,103.5,1.65,24.0,969.0,740.97,549.83
2016,6,25,14,0,947.0,103.0,1.7,24.0,946.0,697.06,518.92
2016,6,25,14,15,940.5,101.5,1.7,24.0,916.0,649.83,484.51
2016,6,25,14,30,934.0,100.0,1.7,24.0,886.0,601.69,448.54
2016,6,25,14,45,926.0,98.5,1.7,24.0,850.5,552.09,410.48
2016,6,25,15,0,918.0,97.0,1.7,24.0,815.0,502.12,371.03
2016,6,25,15,15,907.0,95.0,1.7,23.5,774.0,450.35,329.79
2016,6,25,15,30,896.0,93.0,1.7,23.0,733.0,398.93,287.54
2016,6,25,15,45,882.5,91.0,1.7,22.5,687.5,347.27,244.1
2016,6,25,16,0,869.0,89.0,1.7,22.0,642.0,296.59,200.79
2016,6,25,16,15,851.0,86.0,1.65,21.5,593.0,245.37,157.38
2016,6,25,16,30,833.0,83.0,1.6,21.0,544.0,188.87,111.36
2016,6,25,16,45,810.5,80.0,1.6,21.0,493.0,140.94,75.76
2016,6,25,17,0,788.0,77.0,1.6,21.0,442.0,95.69,49.24
2016,6,25,17,15,756.0,73.0,1.5,20.0,389.5,52.42,40.09
2016,6,25,17,30,724.0,69.0,1.4,19.0,337.0,49.34,37.74
2016,6,25,17,45,680.0,64.0,1.35,18.5,285.5,47.32,36.13
2016,6,25,18,0,636.0,59.0,1.3,18.0,234.0,41.17,30.79
2016,6,25,18,15,570.5,52.5,1.2,17.0,185.0,37.94,27.95
2016,6,25,18,30,505.0,46.0,1.1,16.0,136.0,34.55,24.8
2016,6,25,18,45,400.5,36.5,1.0,15.5,94.0,28.24,18.8
2016,6,25,19,0,296.0,27.0,0.9,15.0,52.0,21.58,11.31
2016,6,25,19,15,148.0,13.5,0.85,14.5,26.0,12.87,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,16.0,0.5,12.5,35.0,114.31,45.72
2016,6,26,5,30,353.0,32.0,0.5,13.0,70.0,234.91,180.98
2016,6,26,5,45,445.5,40.5,0.5,13.5,114.0,309.76,248.2
2016,6,26,6,0,538.0,49.0,0.5,14.0,158.0,392.84,317.88
2016,6,26,6,15,596.0,54.5,0.5,14.5,207.0,458.31,371.07
2016,6,26,6,30,654.0,60.0,0.5,15.0,256.0,527.73,424.78
2016,6,26,6,45,696.0,64.5,0.55,15.5,307.5,584.98,466.99
2016,6,26,7,0,738.0,69.0,0.6,16.0,359.0,647.59,510.49
2016,6,26,7,15,766.5,72.5,0.6,16.5,410.5,699.85,544.38
2016,6,26,7,30,795.0,76.0,0.6,17.0,462.0,752.16,577.3
2016,6,26,7,45,818.0,78.5,0.65,17.5,512.5,798.33,605.9
2016,6,26,8,0,841.0,81.0,0.7,18.0,563.0,836.35,628.56
2016,6,26,8,15,857.0,83.5,0.7,18.5,610.5,874.09,649.87
2016,6,26,8,30,873.0,86.0,0.7,19.0,658.0,910.08,669.67
2016,6,26,8,45,886.0,87.5,0.75,19.5,702.0,940.11,686.39
2016,6,26,9,0,899.0,89.0,0.8,20.0,746.0,967.85,701.64
2016,6,26,9,15,908.5,90.5,0.8,20.5,785.0,989.72,712.12
2016,6,26,9,30,918.0,92.0,0.8,21.0,824.0,1008.85,720.96
2016,6,26,9,45,926.0,93.0,0.85,21.5,858.0,1023.06,727.9
2016,6,26,10,0,934.0,94.0,0.9,22.0,892.0,1034.27,733.14
2016,6,26,10,15,939.0,95.0,0.95,22.0,919.0,1039.4,736.19
2016,6,26,10,30,944.0,96.0,1.0,22.0,946.0,1041.35,737.51
2016,6,26,10,45,947.0,97.0,1.05,22.5,966.5,1038.12,734.39
2016,6,26,11,0,950.0,98.0,1.1,23.0,987.0,1031.7,729.48
2016,6,26,11,15,952.0,98.5,1.15,23.0,1000.5,1020.62,723.23
2016,6,26,11,30,954.0,99.0,1.2,23.0,1014.0,1006.46,715.17
2016,6,26,11,45,954.0,99.5,1.25,23.5,1020.0,987.42,702.77
2016,6,26,12,0,954.0,100.0,1.3,24.0,1026.0,965.53,688.67
2016,6,26,12,15,953.0,100.0,1.35,24.0,1024.5,939.59,673.32
2016,6,26,12,30,952.0,100.0,1.4,24.0,1023.0,911.13,656.3
2016,6,26,12,45,940.0,106.0,1.45,24.5,1011.0,876.63,634.03
2016,6,26,13,0,928.0,112.0,1.5,25.0,999.0,840.4,610.53
2016,6,26,13,15,924.5,111.5,1.55,25.0,982.5,803.4,587.48
2016,6,26,13,30,921.0,111.0,1.6,25.0,966.0,764.62,562.95
2016,6,26,13,45,915.0,110.5,1.65,25.0,943.0,722.49,535.07
2016,6,26,14,0,909.0,110.0,1.7,25.0,920.0,679.09,504.52
2016,6,26,14,15,902.5,108.5,1.7,25.0,890.5,633.46,471.27
2016,6,26,14,30,896.0,107.0,1.7,25.0,861.0,586.98,436.55
2016,6,26,14,45,886.0,106.0,1.75,25.0,825.5,538.49,399.63
2016,6,26,15,0,876.0,105.0,1.8,25.0,790.0,489.86,361.48
2016,6,26,15,15,864.5,102.5,1.8,24.5,749.5,439.45,321.42
2016,6,26,15,30,853.0,100.0,1.8,24.0,709.0,389.47,280.48
2016,6,26,15,45,838.0,98.0,1.8,23.5,664.5,339.42,238.57
2016,6,26,16,0,823.0,96.0,1.8,23.0,620.0,283.86,191.93
2016,6,26,16,15,804.5,93.0,1.75,22.5,572.5,234.59,150.31
2016,6,26,16,30,786.0,90.0,1.7,22.0,525.0,187.29,111.72
2016,6,26,16,45,761.5,86.5,1.7,21.5,475.0,141.08,77.74
2016,6,26,17,0,737.0,83.0,1.7,21.0,425.0,97.76,52.42
2016,6,26,17,15,705.0,78.5,1.65,20.5,374.0,56.61,43.62
2016,6,26,17,30,673.0,74.0,1.6,20.0,323.0,48.24,36.61
2016,6,26,17,45,628.0,68.5,1.55,19.5,273.5,46.31,35.09
2016,6,26,18,0,583.0,63.0,1.5,19.0,224.0,44.25,33.35
2016,6,26,18,15,518.0,55.5,1.4,18.0,177.0,40.35,29.94
2016,6,26,18,30,453.0,48.0,1.3,17.0,130.0,36.23,26.15
2016,6,26,18,45,355.0,38.0,1.2,16.5,90.0,29.56,19.84
2016,6,26,19,0,257.0,28.0,1.1,16.0,50.0,22.51,11.98
2016,6,26,19,15,128.5,14.0,1.05,15.5,25.0,13.34,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,5,15,186.5,15.0,0.45,12.0,35.0,116.66,43.21
2016,6,27,5,30,373.0,30.0,0.4,12.0,70.0,241.9,186.41
2016,6,27,5,45,462.0,38.0,0.4,12.5,113.5,314.93,252.64
2016,6,27,6,0,551.0,46.0,0.4,13.0,157.0,395.97,320.85
2016,6,27,6,15,607.5,51.5,0.4,13.5,206.0,460.94,373.72
2016,6,27,6,30,664.0,57.0,0.4,14.0,255.0,526.54,424.68
2016,6,27,6,45,703.0,61.5,0.4,15.0,306.0,585.67,466.68
2016,6,27,7,0,742.0,66.0,0.4,16.0,357.0,646.29,506.97
2016,6,27,7,15,770.0,69.5,0.45,16.5,408.0,698.3,541.17
2016,6,27,7,30,798.0,73.0,0.5,17.0,459.0,750.33,574.51
2016,6,27,7,45,819.0,76.0,0.6,18.0,509.0,795.57,602.13
2016,6,27,8,0,840.0,79.0,0.7,19.0,559.0,832.6,623.78
2016,6,27,8,15,856.0,81.5,0.75,19.5,606.5,870.37,645.99
2016,6,27,8,30,872.0,84.0,0.8,20.0,654.0,906.41,666.77
2016,6,27,8,45,883.5,86.0,0.9,20.5,698.0,935.66,683.93
2016,6,27,9,0,895.0,88.0,1.0,21.0,742.0,962.57,699.6
2016,6,27,9,15,904.5,90.0,1.0,21.5,781.0,985.01,710.56
2016,6,27,9,30,914.0,92.0,1.0,22.0,820.0,1004.7,719.83
2016,6,27,9,45,907.5,101.0,1.0,22.5,850.0,1013.42,722.34
2016,6,27,10,0,901.0,110.0,1.0,23.0,880.0,1018.7,722.99
2016,6,27,10,15,907.0,111.5,1.05,23.5,907.5,1025.09,725.47
2016,6,27,10,30,913.0,113.0,1.1,24.0,935.0,1028.4,726.13
2016,6,27,10,45,916.5,114.0,1.15,24.5,955.5,1025.59,723.19
2016,6,27,11,0,920.0,115.0,1.2,25.0,976.0,1019.66,718.52
2016,6,27,11,15,922.5,115.5,1.2,25.5,990.0,1009.18,710.31
2016,6,27,11,30,925.0,116.0,1.2,26.0,1004.0,995.69,700.43
2016,6,27,11,45,925.5,117.0,1.25,26.5,1010.0,977.86,688.86
2016,6,27,12,0,926.0,118.0,1.3,27.0,1016.0,957.26,675.64
2016,6,27,12,15,926.0,118.0,1.35,27.0,1015.5,932.64,661.23
2016,6,27,12,30,926.0,118.0,1.4,27.0,1015.0,905.55,645.22
2016,6,27,12,45,926.5,116.0,1.45,27.0,1007.5,874.71,626.7
2016,6,27,13,0,927.0,114.0,1.5,27.0,1000.0,841.62,606.58
2016,6,27,13,15,924.5,113.5,1.55,26.5,985.0,805.41,585.35
2016,6,27,13,30,922.0,113.0,1.6,26.0,970.0,767.33,562.55
2016,6,27,13,45,918.5,111.5,1.65,26.0,947.5,726.0,535.33
2016,6,27,14,0,915.0,110.0,1.7,26.0,925.0,683.2,505.36
2016,6,27,14,15,909.0,109.0,1.75,26.0,896.5,638.03,472.88
2016,6,27,14,30,903.0,108.0,1.8,26.0,868.0,591.94,438.79
2016,6,27,14,45,896.0,105.5,1.85,26.0,833.5,543.38,401.93
2016,6,27,15,0,889.0,103.0,1.9,26.0,799.0,494.41,363.61
2016,6,27,15,15,878.0,101.0,1.9,25.5,758.5,443.99,323.59
2016,6,27,15,30,867.0,99.0,1.9,25.0,718.0,393.92,282.64
2016,6,27,15,45,855.0,96.0,1.9,24.5,674.0,343.29,240.3
2016,6,27,16,0,843.0,93.0,1.9,24.0,630.0,293.52,198.01
2016,6,27,16,15,825.0,90.0,1.85,23.5,582.0,236.63,150.58
2016,6,27,16,30,807.0,87.0,1.8,23.0,534.0,188.35,111.27
2016,6,27,16,45,785.5,83.0,1.8,23.0,483.5,140.99,76.21
2016,6,27,17,0,764.0,79.0,1.8,23.0,433.0,96.2,49.87
2016,6,27,17,15,732.0,75.0,1.7,22.0,382.0,54.07,41.16
2016,6,27,17,30,700.0,71.0,1.6,21.0,331.0,50.88,38.75
2016,6,27,17,45,658.0,65.0,1.55,20.5,280.0,43.7,32.66
2016,6,27,18,0,616.0,59.0,1.5,20.0,229.0,41.1,30.46
2016,6,27,18,15,551.0,52.5,1.35,19.0,181.5,37.88,27.65
2016,6,27,18,30,486.0,46.0,1.2,18.0,134.0,34.51,24.53
2016,6,27,18,45,387.5,36.5,1.1,17.5,93.0,28.21,18.59
2016,6,27,19,0,289.0,27.0,1.0,17.0,52.0,21.57,11.19
2016,6,27,19,15,144.5,13.5,0.95,16.5,26.0,12.87,0.0
2016,6,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,147.5,16.5,0.5,12.5,32.0,101.6,33.24
2016,6,28,5,30,295.0,33.0,0.5,13.0,64.0,207.47,159.1
2016,6,28,5,45,388.0,42.5,0.5,13.5,106.5,281.07,225.43
2016,6,28,6,0,481.0,52.0,0.5,14.0,149.0,363.01,294.44
2016,6,28,6,15,541.0,59.0,0.5,14.5,196.5,429.22,348.5
2016,6,28,6,30,601.0,66.0,0.5,15.0,244.0,499.59,403.33
2016,6,28,6,45,645.5,71.0,0.55,15.5,295.0,560.35,448.95
2016,6,28,7,0,690.0,76.0,0.6,16.0,346.0,623.2,493.21
2016,6,28,7,15,720.5,80.5,0.6,16.5,397.0,672.94,525.71
2016,6,28,7,30,751.0,85.0,0.6,17.0,448.0,726.59,560.03
2016,6,28,7,45,775.0,88.0,0.6,17.5,497.5,772.92,588.24
2016,6,28,8,0,799.0,91.0,0.6,18.0,547.0,818.48,615.31
2016,6,28,8,15,816.5,94.0,0.6,18.5,594.5,857.19,637.25
2016,6,28,8,30,834.0,97.0,0.6,19.0,642.0,894.27,657.81
2016,6,28,8,45,848.0,99.0,0.65,20.0,685.5,917.11,668.7
2016,6,28,9,0,862.0,101.0,0.7,21.0,729.0,945.63,683.33
2016,6,28,9,15,872.5,103.0,0.75,21.0,768.0,968.41,696.78
2016,6,28,9,30,883.0,105.0,0.8,21.0,807.0,988.57,708.73
2016,6,28,9,45,893.0,105.5,0.85,21.5,841.5,1003.83,716.37
2016,6,28,10,0,903.0,106.0,0.9,22.0,876.0,1016.23,722.38
2016,6,28,10,15,909.0,107.0,0.95,22.5,903.5,1022.2,724.55
2016,6,28,10,30,915.0,108.0,1.0,23.0,931.0,1025.1,725.02
2016,6,28,10,45,919.5,109.0,1.1,23.5,952.5,1023.38,723.77
2016,6,28,11,0,924.0,110.0,1.2,24.0,974.0,1018.53,720.67
2016,6,28,11,15,926.5,110.5,1.2,24.0,988.0,1008.12,713.84
2016,6,28,11,30,929.0,111.0,1.2,24.0,1002.0,994.68,705.32
2016,6,28,11,45,930.0,111.5,1.25,24.0,1008.5,976.89,695.03
2016,6,28,12,0,931.0,112.0,1.3,24.0,1015.0,956.29,683.01
2016,6,28,12,15,931.0,112.0,1.35,24.0,1014.0,931.66,668.43
2016,6,28,12,30,931.0,112.0,1.4,24.0,1013.0,904.54,652.19
2016,6,28,12,45,922.5,116.0,1.45,24.0,1003.0,871.6,632.08
2016,6,28,13,0,914.0,120.0,1.5,24.0,993.0,836.82,610.62
2016,6,28,13,15,911.0,119.5,1.5,24.0,977.5,800.64,587.46
2016,6,28,13,30,908.0,119.0,1.5,24.0,962.0,762.66,562.91
2016,6,28,13,45,904.0,117.5,1.55,24.0,940.0,721.5,535.46
2016,6,28,14,0,900.0,116.0,1.6,24.0,918.0,678.93,505.52
2016,6,28,14,15,893.5,114.5,1.6,23.5,889.5,633.64,473.4
2016,6,28,14,30,887.0,113.0,1.6,23.0,861.0,587.51,439.69
2016,6,28,14,45,880.0,110.5,1.6,23.0,826.5,539.66,402.87
2016,6,28,15,0,873.0,108.0,1.6,23.0,792.0,491.4,364.68
2016,6,28,15,15,862.0,106.0,1.6,22.5,751.5,441.7,325.0
2016,6,28,15,30,851.0,104.0,1.6,22.0,711.0,392.37,284.39
2016,6,28,15,45,838.5,100.5,1.6,22.0,667.0,341.93,241.52
2016,6,28,16,0,826.0,97.0,1.6,22.0,623.0,285.78,193.86
2016,6,28,16,15,807.5,94.0,1.55,21.5,575.5,236.31,151.99
2016,6,28,16,30,789.0,91.0,1.5,21.0,528.0,188.81,113.15
2016,6,28,16,45,766.5,87.0,1.45,20.5,478.0,142.21,78.68
2016,6,28,17,0,744.0,83.0,1.4,20.0,428.0,98.3,52.78
2016,6,28,17,15,711.5,78.5,1.3,19.5,377.0,56.74,43.92
2016,6,28,17,30,679.0,74.0,1.2,19.0,326.0,48.24,36.78
2016,6,28,17,45,636.0,68.0,1.2,18.5,276.0,45.93,34.92
2016,6,28,18,0,593.0,62.0,1.2,18.0,226.0,43.45,32.8
2016,6,28,18,15,527.5,55.0,1.15,17.0,178.5,39.93,29.71
2016,6,28,18,30,462.0,48.0,1.1,16.0,131.0,36.24,26.28
2016,6,28,18,45,363.5,38.0,1.05,15.5,90.5,29.56,19.94
2016,6,28,19,0,265.0,28.0,1.0,15.0,50.0,22.51,12.06
2016,6,28,19,15,132.5,14.0,0.95,14.5,25.0,13.34,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,15,186.5,15.0,0.8,11.5,34.5,115.75,33.92
2016,6,29,5,30,373.0,30.0,0.8,12.0,69.0,241.24,185.57
2016,6,29,5,45,466.5,37.5,0.8,12.5,113.0,315.83,254.39
2016,6,29,6,0,560.0,45.0,0.8,13.0,157.0,398.84,325.05
2016,6,29,6,15,618.5,51.0,0.8,13.0,206.5,462.29,378.34
2016,6,29,6,30,677.0,57.0,0.8,13.0,256.0,533.96,435.51
2016,6,29,6,45,717.5,60.5,0.85,13.5,308.0,593.43,479.84
2016,6,29,7,0,758.0,64.0,0.9,14.0,360.0,654.46,522.81
2016,6,29,7,15,786.5,67.5,0.9,14.5,412.0,707.45,557.88
2016,6,29,7,30,815.0,71.0,0.9,15.0,464.0,760.48,591.9
2016,6,29,7,45,837.0,73.5,0.95,15.5,515.0,799.54,616.0
2016,6,29,8,0,859.0,76.0,1.0,16.0,566.0,844.49,643.84
2016,6,29,8,15,875.0,78.5,1.0,16.0,614.5,882.87,667.13
2016,6,29,8,30,891.0,81.0,1.0,16.0,663.0,919.46,689.01
2016,6,29,8,45,903.5,83.0,1.05,16.5,707.5,950.15,706.42
2016,6,29,9,0,916.0,85.0,1.1,17.0,752.0,978.48,722.25
2016,6,29,9,15,925.5,86.5,1.1,17.0,791.5,1000.77,734.61
2016,6,29,9,30,935.0,88.0,1.1,17.0,831.0,1020.27,745.3
2016,6,29,9,45,936.5,92.5,1.15,17.5,864.0,1032.27,750.89
2016,6,29,10,0,938.0,97.0,1.2,18.0,897.0,1041.02,754.64
2016,6,29,10,15,944.0,98.5,1.2,18.0,925.5,1047.75,757.74
2016,6,29,10,30,950.0,100.0,1.2,18.0,954.0,1051.27,758.97
2016,6,29,10,45,954.5,100.0,1.25,18.5,975.5,1048.49,755.97
2016,6,29,11,0,959.0,100.0,1.3,19.0,997.0,1042.5,751.14
2016,6,29,11,15,962.0,100.5,1.3,19.0,1011.5,1032.36,744.37
2016,6,29,11,30,965.0,101.0,1.3,19.0,1026.0,1019.05,735.77
2016,6,29,11,45,967.0,101.0,1.35,19.0,1033.5,1001.24,725.29
2016,6,29,12,0,969.0,101.0,1.4,19.0,1041.0,980.48,712.97
2016,6,29,12,15,969.0,101.0,1.45,18.5,1040.5,955.1,698.99
2016,6,29,12,30,969.0,101.0,1.5,18.0,1040.0,927.11,683.19
2016,6,29,12,45,960.0,106.0,1.55,18.0,1029.5,893.71,662.39
2016,6,29,13,0,951.0,111.0,1.6,18.0,1019.0,858.36,640.12
2016,6,29,13,15,948.5,110.5,1.6,18.0,1004.0,821.35,615.95
2016,6,29,13,30,946.0,110.0,1.6,18.0,989.0,782.42,590.28
2016,6,29,13,45,942.0,109.0,1.6,18.0,966.5,740.26,561.52
2016,6,29,14,0,938.0,108.0,1.6,18.0,944.0,696.62,529.77
2016,6,29,14,15,932.5,106.5,1.6,17.5,914.5,650.33,496.29
2016,6,29,14,30,927.0,105.0,1.6,17.0,885.0,603.06,461.03
2016,6,29,14,45,919.5,103.0,1.6,17.0,850.0,553.56,422.17
2016,6,29,15,0,912.0,101.0,1.6,17.0,815.0,503.65,381.86
2016,6,29,15,15,901.5,99.0,1.55,16.5,774.0,452.3,339.77
2016,6,29,15,30,891.0,97.0,1.5,16.0,733.0,401.23,296.68
2016,6,29,15,45,878.0,94.5,1.5,16.0,688.0,349.47,251.72
2016,6,29,16,0,865.0,92.0,1.5,16.0,643.0,298.64,206.98
2016,6,29,16,15,847.0,89.5,1.45,15.5,594.5,240.98,157.6
2016,6,29,16,30,829.0,87.0,1.4,15.0,546.0,191.93,116.56
2016,6,29,16,45,806.5,83.0,1.4,15.0,494.5,143.3,79.6
2016,6,29,17,0,784.0,79.0,1.4,15.0,443.0,97.36,51.85
2016,6,29,17,15,752.5,75.0,1.3,14.5,391.0,54.19,42.59
2016,6,29,17,30,721.0,71.0,1.2,14.0,339.0,50.94,39.98
2016,6,29,17,45,677.0,66.0,1.2,13.5,287.0,44.52,34.4
2016,6,29,18,0,633.0,61.0,1.2,13.0,235.0,42.75,32.89
2016,6,29,18,15,567.0,54.0,1.15,12.5,186.0,39.17,29.62
2016,6,29,18,30,501.0,47.0,1.1,12.0,137.0,35.41,26.02
2016,6,29,18,45,396.5,37.5,1.05,12.0,95.0,29.14,19.91
2016,6,29,19,0,292.0,28.0,1.0,12.0,53.0,22.54,12.27
2016,6,29,19,15,146.0,14.0,0.95,11.5,26.5,13.34,0.0
2016,6,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,159.5,16.5,0.9,11.0,33.0,105.81,25.53
2016,6,30,5,30,319.0,33.0,0.9,11.0,66.0,218.27,168.11
2016,6,30,5,45,416.5,42.0,0.95,11.5,109.5,294.67,238.7
2016,6,30,6,0,514.0,51.0,1.0,12.0,153.0,379.71,311.72
2016,6,30,6,15,576.0,57.5,1.0,12.5,202.0,447.87,368.51
2016,6,30,6,30,638.0,64.0,1.0,13.0,251.0,520.33,426.09
2016,6,30,6,45,679.5,69.0,1.0,13.5,302.5,580.45,471.6
2016,6,30,7,0,721.0,74.0,1.0,14.0,354.0,638.9,512.6
2016,6,30,7,15,751.5,78.0,0.95,14.5,406.5,692.84,548.2
2016,6,30,7,30,782.0,82.0,0.9,15.0,459.0,746.96,582.62
2016,6,30,7,45,804.0,86.0,0.9,15.5,509.5,793.84,611.55
2016,6,30,8,0,826.0,90.0,0.9,16.0,560.0,839.77,639.19
2016,6,30,8,15,843.5,92.5,0.9,16.5,608.5,878.64,661.5
2016,6,30,8,30,861.0,95.0,0.9,17.0,657.0,908.06,677.27
2016,6,30,8,45,873.5,98.0,0.9,17.5,701.0,939.12,694.06
2016,6,30,9,0,886.0,101.0,0.9,18.0,745.0,967.88,709.15
2016,6,30,9,15,896.5,103.0,0.9,18.0,785.0,991.07,721.96
2016,6,30,9,30,907.0,105.0,0.9,18.0,825.0,1011.57,733.15
2016,6,30,9,45,912.5,108.0,0.9,18.5,859.0,1025.38,738.83
2016,6,30,10,0,918.0,111.0,0.9,19.0,893.0,1036.12,742.77
2016,6,30,10,15,924.5,112.0,0.9,19.5,921.5,1042.6,744.21
2016,6,30,10,30,931.0,113.0,0.9,20.0,950.0,1045.94,743.9
2016,6,30,10,45,935.0,114.0,0.95,20.5,971.5,1043.63,741.37
2016,6,30,11,0,939.0,115.0,1.0,21.0,993.0,1038.13,737.06
2016,6,30,11,15,941.5,115.5,1.0,21.0,1007.0,1027.52,730.12
2016,6,30,11,30,944.0,116.0,1.0,21.0,1021.0,1013.83,721.46
2016,6,30,11,45,945.0,116.5,1.05,21.5,1028.0,995.73,709.78
2016,6,30,12,0,946.0,117.0,1.1,22.0,1035.0,974.78,696.39
2016,6,30,12,15,946.0,117.0,1.1,22.0,1034.0,949.75,680.92
2016,6,30,12,30,946.0,117.0,1.1,22.0,1033.0,922.18,663.86
2016,6,30,12,45,932.5,124.5,1.15,22.0,1021.5,887.73,643.13
2016,6,30,13,0,919.0,132.0,1.2,22.0,1010.0,851.61,621.14
2016,6,30,13,15,915.5,131.0,1.2,22.0,994.0,814.33,597.47
2016,6,30,13,30,912.0,130.0,1.2,22.0,978.0,775.3,572.42
2016,6,30,13,45,906.5,129.5,1.25,22.0,954.5,733.71,544.67
2016,6,30,14,0,901.0,129.0,1.3,22.0,931.0,690.82,514.73
2016,6,30,14,15,894.0,127.5,1.3,21.5,901.5,645.08,482.47
2016,6,30,14,30,887.0,126.0,1.3,21.0,872.0,598.53,448.63
2016,6,30,14,45,876.5,124.0,1.35,21.0,836.5,549.2,411.19
2016,6,30,15,0,866.0,122.0,1.4,21.0,801.0,499.78,372.51
2016,6,30,15,15,854.0,120.0,1.4,21.0,760.0,444.66,328.33
2016,6,30,15,30,842.0,118.0,1.4,21.0,719.0,394.81,286.85
2016,6,30,15,45,825.5,115.0,1.4,21.0,673.5,343.51,243.51
2016,6,30,16,0,809.0,112.0,1.4,21.0,628.0,293.62,200.83
2016,6,30,16,15,788.5,108.5,1.35,20.5,579.0,244.12,159.16
2016,6,30,16,30,768.0,105.0,1.3,20.0,530.0,196.82,120.69
2016,6,30,16,45,740.0,101.0,1.3,19.5,479.0,144.9,82.2
2016,6,30,17,0,712.0,97.0,1.3,19.0,428.0,101.63,56.71
2016,6,30,17,15,676.0,92.0,1.25,18.5,376.5,60.91,47.72
2016,6,30,17,30,640.0,87.0,1.2,18.0,325.0,58.0,45.48
2016,6,30,17,45,588.5,80.5,1.2,17.5,273.5,55.75,43.69
2016,6,30,18,0,537.0,74.0,1.2,17.0,222.0,53.35,41.66
2016,6,30,18,15,466.5,65.0,1.1,16.0,175.0,48.56,37.45
2016,6,30,18,30,396.0,56.0,1.0,15.0,128.0,43.51,32.78
2016,6,30,18,45,291.0,44.0,0.95,14.5,87.5,33.91,23.79
2016,6,30,19,0,186.0,32.0,0.9,14.0,47.0,25.13,14.15
2016,6,30,19,15,93.0,16.0,0.85,13.5,23.5,15.25,0.0
2016,6,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,5,15,128.0,17.5,0.8,11.5,30.5,90.45,15.88
2016,7,1,5,30,256.0,35.0,0.8,12.0,61.0,189.85,144.93
2016,7,1,5,45,354.0,45.5,0.8,12.5,103.0,265.31,213.95
2016,7,1,6,0,452.0,56.0,0.8,13.0,145.0,349.7,285.88
2016,7,1,6,15,517.0,63.5,0.8,13.0,193.0,418.49,343.51
2016,7,1,6,30,582.0,71.0,0.8,13.0,241.0,491.79,402.41
2016,7,1,6,45,307.5,107.0,0.8,13.5,198.5,362.23,297.31
2016,7,1,7,0,33.0,143.0,0.8,14.0,156.0,177.95,143.61
2016,7,1,7,15,58.5,170.5,0.8,14.5,197.5,228.57,185.44
2016,7,1,7,30,84.0,198.0,0.8,15.0,239.0,280.43,226.13
2016,7,1,7,45,56.5,206.0,0.85,15.5,235.0,265.48,212.14
2016,7,1,8,0,29.0,214.0,0.9,16.0,231.0,249.22,197.47
2016,7,1,8,15,52.0,248.5,0.9,16.0,281.5,307.2,242.74
2016,7,1,8,30,75.0,283.0,0.9,16.0,332.0,365.75,286.96
2016,7,1,8,45,466.5,196.0,0.9,16.5,532.5,675.3,522.93
2016,7,1,9,0,858.0,109.0,0.9,17.0,733.0,949.87,704.19
2016,7,1,9,15,869.0,111.5,0.9,17.5,772.5,973.62,712.5
2016,7,1,9,30,880.0,114.0,0.9,18.0,812.0,994.76,722.84
2016,7,1,9,45,889.0,115.5,0.9,18.5,846.5,1010.08,729.55
2016,7,1,10,0,898.0,117.0,0.9,19.0,881.0,1022.5,734.57
2016,7,1,10,15,904.0,118.0,0.9,19.0,909.0,1028.4,737.06
2016,7,1,10,30,910.0,119.0,0.9,19.0,937.0,1031.24,737.87
2016,7,1,10,45,914.5,120.0,0.95,19.5,958.5,1029.47,735.68
2016,7,1,11,0,919.0,121.0,1.0,20.0,980.0,1024.57,731.71
2016,7,1,11,15,922.0,122.0,1.05,20.0,994.5,1015.11,726.41
2016,7,1,11,30,925.0,123.0,1.1,20.0,1009.0,1002.59,719.32
2016,7,1,11,45,927.0,123.0,1.15,20.5,1016.0,985.2,707.89
2016,7,1,12,0,929.0,123.0,1.2,21.0,1023.0,964.99,694.77
2016,7,1,12,15,928.5,123.0,1.2,21.0,1022.5,939.87,679.05
2016,7,1,12,30,928.0,123.0,1.2,21.0,1022.0,912.28,661.79
2016,7,1,12,45,925.0,123.5,1.25,21.0,1013.0,880.72,642.64
2016,7,1,13,0,922.0,124.0,1.3,21.0,1004.0,847.07,621.96
2016,7,1,13,15,918.5,123.5,1.3,20.5,988.5,810.21,599.45
2016,7,1,13,30,915.0,123.0,1.3,20.0,973.0,771.56,575.48
2016,7,1,13,45,910.5,121.5,1.35,20.0,950.0,729.75,547.42
2016,7,1,14,0,906.0,120.0,1.4,20.0,927.0,686.56,516.89
