Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,899.5,118.5,1.4,20.0,897.5,640.96,483.4
2016,7,1,14,30,893.0,117.0,1.4,20.0,868.0,594.51,448.39
2016,7,1,14,45,884.0,115.0,1.45,20.0,833.0,545.71,410.99
2016,7,1,15,0,875.0,113.0,1.5,20.0,798.0,496.68,372.23
2016,7,1,15,15,863.5,110.5,1.45,19.5,757.0,446.19,331.48
2016,7,1,15,30,852.0,108.0,1.4,19.0,716.0,396.11,289.87
2016,7,1,15,45,837.0,105.5,1.4,18.5,671.0,339.32,242.43
2016,7,1,16,0,822.0,103.0,1.4,18.0,626.0,289.65,199.71
2016,7,1,16,15,802.5,99.5,1.35,17.5,578.0,239.68,157.01
2016,7,1,16,30,783.0,96.0,1.3,17.0,530.0,191.79,117.46
2016,7,1,16,45,757.0,92.0,1.3,17.0,479.0,145.05,82.46
2016,7,1,17,0,731.0,88.0,1.3,17.0,428.0,101.37,56.43
2016,7,1,17,15,697.0,83.5,1.25,16.5,376.5,54.64,42.63
2016,7,1,17,30,663.0,79.0,1.2,16.0,325.0,51.93,40.52
2016,7,1,17,45,615.0,73.0,1.15,15.5,274.5,49.79,38.79
2016,7,1,18,0,567.0,67.0,1.1,15.0,224.0,47.5,36.83
2016,7,1,18,15,498.5,59.0,1.0,14.5,176.5,43.32,33.05
2016,7,1,18,30,430.0,51.0,0.9,14.0,129.0,38.92,28.89
2016,7,1,18,45,324.5,40.0,0.85,13.5,88.5,31.42,21.74
2016,7,1,19,0,219.0,29.0,0.8,13.0,48.0,22.71,12.29
2016,7,1,19,15,109.5,14.5,0.75,12.5,24.0,13.82,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,16.5,0.7,12.0,29.0,87.33,9.35
2016,7,2,5,30,251.0,33.0,0.7,12.0,58.0,184.26,140.01
2016,7,2,5,45,342.0,44.0,0.75,12.5,99.0,257.08,207.14
2016,7,2,6,0,433.0,55.0,0.8,13.0,140.0,337.33,275.95
2016,7,2,6,15,495.5,63.5,0.8,13.5,187.5,404.83,332.09
2016,7,2,6,30,558.0,72.0,0.8,14.0,235.0,476.75,389.29
2016,7,2,6,45,291.0,106.0,0.85,14.5,192.0,335.78,275.73
2016,7,2,7,0,24.0,140.0,0.9,15.0,149.0,158.17,126.94
2016,7,2,7,15,47.0,167.5,0.9,15.0,189.0,216.07,174.92
2016,7,2,7,30,70.0,195.0,0.9,15.0,229.0,265.54,214.22
2016,7,2,7,45,130.0,221.0,0.9,15.5,292.0,358.2,286.75
2016,7,2,8,0,190.0,247.0,0.9,16.0,355.0,441.15,349.09
2016,7,2,8,15,491.5,180.5,0.9,16.5,492.0,663.54,516.85
2016,7,2,8,30,793.0,114.0,0.9,17.0,629.0,875.03,658.6
2016,7,2,8,45,807.0,117.5,0.95,17.5,672.5,906.72,674.39
2016,7,2,9,0,821.0,121.0,1.0,18.0,716.0,936.27,691.2
2016,7,2,9,15,832.5,123.5,1.0,18.0,755.5,959.94,704.55
2016,7,2,9,30,844.0,126.0,1.0,18.0,795.0,981.05,716.35
2016,7,2,9,45,851.5,128.5,1.05,18.5,828.5,986.8,718.06
2016,7,2,10,0,859.0,131.0,1.1,19.0,862.0,998.45,723.83
2016,7,2,10,15,866.0,133.0,1.1,19.0,890.0,1006.16,727.56
2016,7,2,10,30,873.0,135.0,1.1,19.0,918.0,1010.89,729.57
2016,7,2,10,45,877.5,136.5,1.15,19.5,939.5,1009.59,727.53
2016,7,2,11,0,882.0,138.0,1.2,20.0,961.0,1005.27,723.77
2016,7,2,11,15,885.0,138.5,1.2,20.0,975.5,995.51,717.21
2016,7,2,11,30,888.0,139.0,1.2,20.0,990.0,982.82,708.97
2016,7,2,11,45,889.5,139.5,1.25,20.5,997.0,965.88,697.67
2016,7,2,12,0,891.0,140.0,1.3,21.0,1004.0,946.24,684.72
2016,7,2,12,15,891.0,140.0,1.35,21.0,1003.5,922.25,670.3
2016,7,2,12,30,891.0,140.0,1.4,21.0,1003.0,895.9,654.3
2016,7,2,12,45,897.0,135.0,1.45,21.0,997.5,867.84,637.08
2016,7,2,13,0,903.0,130.0,1.5,21.0,992.0,837.31,618.1
2016,7,2,13,15,900.0,129.5,1.5,20.5,976.5,801.43,595.96
2016,7,2,13,30,897.0,129.0,1.5,20.0,961.0,763.78,572.39
2016,7,2,13,45,892.5,127.5,1.5,20.0,939.0,722.63,543.79
2016,7,2,14,0,888.0,126.0,1.5,20.0,917.0,680.13,513.13
2016,7,2,14,15,881.5,124.5,1.5,19.5,888.0,635.26,480.94
2016,7,2,14,30,875.0,123.0,1.5,19.0,859.0,589.55,447.15
2016,7,2,14,45,867.5,120.0,1.5,19.0,824.5,541.48,409.78
2016,7,2,15,0,860.0,117.0,1.5,19.0,790.0,493.05,371.08
2016,7,2,15,15,848.0,115.0,1.45,18.5,750.0,443.44,330.86
2016,7,2,15,30,836.0,113.0,1.4,18.0,710.0,388.52,285.59
2016,7,2,15,45,822.5,109.5,1.4,18.0,665.5,338.02,242.27
2016,7,2,16,0,809.0,106.0,1.4,18.0,621.0,288.62,199.32
2016,7,2,16,15,790.0,102.5,1.3,17.5,573.0,239.39,157.2
2016,7,2,16,30,771.0,99.0,1.2,17.0,525.0,192.18,118.22
2016,7,2,16,45,747.0,94.5,1.2,17.0,475.5,145.84,83.51
2016,7,2,17,0,723.0,90.0,1.2,17.0,426.0,96.75,52.9
2016,7,2,17,15,689.5,85.0,1.15,16.5,374.5,55.45,43.34
2016,7,2,17,30,656.0,80.0,1.1,16.0,323.0,52.68,41.17
2016,7,2,17,45,610.5,73.5,1.1,16.0,273.0,50.19,39.05
2016,7,2,18,0,565.0,67.0,1.1,16.0,223.0,47.51,36.68
2016,7,2,18,15,498.5,59.0,1.0,15.5,175.5,43.34,32.92
2016,7,2,18,30,432.0,51.0,0.9,15.0,128.0,38.94,28.78
2016,7,2,18,45,333.5,39.5,0.8,14.5,88.0,30.97,21.25
2016,7,2,19,0,235.0,28.0,0.7,14.0,48.0,22.54,12.05
2016,7,2,19,15,117.5,14.0,0.65,13.5,24.0,13.34,0.0
2016,7,2,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.0,0.6,11.5,29.0,88.06,2.79
2016,7,3,5,30,260.0,32.0,0.6,12.0,58.0,188.19,142.3
2016,7,3,5,45,353.5,43.0,0.65,12.5,99.5,261.61,210.35
2016,7,3,6,0,447.0,54.0,0.7,13.0,141.0,343.67,280.52
2016,7,3,6,15,298.0,83.5,0.7,13.5,148.5,305.01,250.48
2016,7,3,6,30,149.0,113.0,0.7,14.0,156.0,233.37,191.69
2016,7,3,6,45,166.5,132.5,0.75,14.5,189.5,272.12,223.63
2016,7,3,7,0,184.0,152.0,0.8,15.0,223.0,311.75,254.72
2016,7,3,7,15,254.5,165.5,0.8,15.5,279.0,398.15,322.14
2016,7,3,7,30,325.0,179.0,0.8,16.0,335.0,476.89,381.15
2016,7,3,7,45,344.5,197.5,0.8,16.5,378.5,522.81,412.87
2016,7,3,8,0,364.0,216.0,0.8,17.0,422.0,568.75,444.08
2016,7,3,8,15,587.0,161.5,0.8,17.0,527.5,733.14,563.61
2016,7,3,8,30,810.0,107.0,0.8,17.0,633.0,882.03,660.58
2016,7,3,8,45,824.5,110.0,0.85,17.5,677.0,914.03,677.31
2016,7,3,9,0,839.0,113.0,0.9,18.0,721.0,943.87,694.21
2016,7,3,9,15,850.0,115.5,0.9,18.5,760.5,959.0,700.67
2016,7,3,9,30,861.0,118.0,0.9,19.0,800.0,979.95,711.05
2016,7,3,9,45,888.0,109.5,0.95,19.5,839.0,1002.04,723.07
2016,7,3,10,0,915.0,101.0,1.0,20.0,878.0,1021.65,733.51
2016,7,3,10,15,921.0,102.0,1.05,20.0,906.0,1027.91,737.13
2016,7,3,10,30,927.0,103.0,1.1,20.0,934.0,1031.03,739.11
2016,7,3,10,45,930.5,104.5,1.15,20.5,955.5,1029.04,736.65
2016,7,3,11,0,934.0,106.0,1.2,21.0,977.0,1023.87,732.38
2016,7,3,11,15,936.5,106.5,1.2,21.0,991.0,1013.56,725.54
2016,7,3,11,30,939.0,107.0,1.2,21.0,1005.0,1000.18,716.95
2016,7,3,11,45,939.5,107.5,1.25,21.0,1012.0,981.94,706.28
2016,7,3,12,0,940.0,108.0,1.3,21.0,1019.0,960.86,693.84
2016,7,3,12,15,940.0,108.0,1.3,21.0,1018.5,936.16,678.32
2016,7,3,12,30,940.0,108.0,1.3,21.0,1018.0,908.92,661.18
2016,7,3,12,45,926.0,116.0,1.35,21.5,1006.0,874.88,639.05
2016,7,3,13,0,912.0,124.0,1.4,22.0,994.0,839.2,615.74
2016,7,3,13,15,908.5,123.5,1.4,21.5,978.5,802.68,593.42
2016,7,3,13,30,905.0,123.0,1.4,21.0,963.0,764.41,569.63
2016,7,3,13,45,901.0,121.5,1.45,21.0,940.5,723.33,541.95
2016,7,3,14,0,897.0,120.0,1.5,21.0,918.0,680.83,511.84
2016,7,3,14,15,890.0,118.5,1.5,21.0,889.0,635.31,478.39
2016,7,3,14,30,883.0,117.0,1.5,21.0,860.0,588.98,443.48
2016,7,3,14,45,875.0,114.5,1.5,21.0,825.5,540.72,406.21
2016,7,3,15,0,867.0,112.0,1.5,21.0,791.0,492.14,367.62
2016,7,3,15,15,855.5,109.5,1.45,20.5,750.5,442.0,327.27
2016,7,3,15,30,844.0,107.0,1.4,20.0,710.0,392.28,286.08
2016,7,3,15,45,830.5,104.0,1.4,20.0,665.5,335.89,238.62
2016,7,3,16,0,817.0,101.0,1.4,20.0,621.0,286.49,195.91
2016,7,3,16,15,797.5,97.5,1.35,19.5,573.0,236.73,153.67
2016,7,3,16,30,778.0,94.0,1.3,19.0,525.0,189.04,114.57
2016,7,3,16,45,754.5,90.0,1.3,18.5,475.0,142.77,80.28
2016,7,3,17,0,731.0,86.0,1.3,18.0,425.0,99.28,54.66
2016,7,3,17,15,698.0,81.0,1.25,17.5,374.0,52.33,40.43
2016,7,3,17,30,665.0,76.0,1.2,17.0,323.0,49.71,38.39
2016,7,3,17,45,620.5,70.0,1.2,16.5,273.0,47.47,36.58
2016,7,3,18,0,576.0,64.0,1.2,16.0,223.0,45.08,34.53
2016,7,3,18,15,510.0,56.5,1.1,15.5,175.5,41.22,31.05
2016,7,3,18,30,444.0,49.0,1.0,15.0,128.0,37.17,27.21
2016,7,3,18,45,346.0,38.0,0.95,14.5,88.0,29.6,20.06
2016,7,3,19,0,248.0,27.0,0.9,14.0,48.0,21.6,11.26
2016,7,3,19,15,124.0,13.5,0.85,13.5,24.0,12.87,0.0
2016,7,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,151.0,15.0,0.7,12.0,29.5,97.99,0.0
2016,7,4,5,30,302.0,30.0,0.7,12.0,59.0,205.74,154.99
2016,7,4,5,45,399.5,38.5,0.75,12.5,101.0,279.98,224.98
2016,7,4,6,0,497.0,47.0,0.8,13.0,143.0,363.12,296.32
2016,7,4,6,15,254.5,73.0,0.75,13.5,123.0,264.65,217.83
2016,7,4,6,30,12.0,99.0,0.7,14.0,103.0,107.72,85.74
2016,7,4,6,45,17.5,118.5,0.7,14.5,125.0,131.39,105.86
2016,7,4,7,0,23.0,138.0,0.7,15.0,147.0,155.28,125.19
2016,7,4,7,15,43.5,165.0,0.7,15.5,185.0,210.47,169.78
2016,7,4,7,30,64.0,192.0,0.7,16.0,223.0,257.2,206.32
2016,7,4,7,45,109.0,219.5,0.75,16.5,278.5,338.89,269.79
2016,7,4,8,0,154.0,247.0,0.8,17.0,334.0,410.0,323.09
2016,7,4,8,15,260.5,252.5,0.8,17.0,415.0,525.79,409.87
2016,7,4,8,30,367.0,258.0,0.8,17.0,496.0,632.43,486.46
2016,7,4,8,45,626.0,174.5,0.85,17.5,613.5,806.35,609.36
2016,7,4,9,0,885.0,91.0,0.9,18.0,731.0,953.89,702.31
2016,7,4,9,15,895.0,93.0,0.95,18.5,771.0,976.89,712.95
2016,7,4,9,30,905.0,95.0,1.0,19.0,811.0,997.19,723.71
2016,7,4,9,45,899.0,104.5,1.05,19.5,841.5,1007.12,728.02
2016,7,4,10,0,893.0,114.0,1.1,20.0,872.0,1013.61,730.4
2016,7,4,10,15,899.0,115.5,1.15,20.0,900.0,1020.18,734.38
2016,7,4,10,30,905.0,117.0,1.2,20.0,928.0,1023.68,736.55
2016,7,4,10,45,908.5,118.5,1.25,20.0,949.0,1021.6,735.37
2016,7,4,11,0,912.0,120.0,1.3,20.0,970.0,1016.4,732.41
2016,7,4,11,15,915.0,120.5,1.3,20.0,984.5,1006.62,725.84
2016,7,4,11,30,918.0,121.0,1.3,20.0,999.0,993.83,717.52
2016,7,4,11,45,918.0,122.0,1.35,20.5,1006.0,975.76,705.44
2016,7,4,12,0,918.0,123.0,1.4,21.0,1013.0,954.93,691.7
2016,7,4,12,15,918.0,123.0,1.4,20.5,1012.5,930.56,677.58
2016,7,4,12,30,918.0,123.0,1.4,20.0,1012.0,903.72,661.82
2016,7,4,12,45,925.5,117.0,1.45,20.0,1006.5,875.34,644.38
2016,7,4,13,0,933.0,111.0,1.5,20.0,1001.0,844.31,625.05
2016,7,4,13,15,930.0,110.5,1.45,20.0,985.5,807.57,600.62
2016,7,4,13,30,927.0,110.0,1.4,20.0,970.0,768.98,574.86
2016,7,4,13,45,923.0,109.0,1.4,20.0,948.0,727.55,546.82
2016,7,4,14,0,919.0,108.0,1.4,20.0,926.0,684.66,515.95
2016,7,4,14,15,912.5,106.5,1.35,20.0,897.0,638.57,481.65
2016,7,4,14,30,906.0,105.0,1.3,20.0,868.0,591.59,445.9
2016,7,4,14,45,898.0,103.5,1.3,20.0,833.0,543.15,408.47
2016,7,4,15,0,890.0,102.0,1.3,20.0,798.0,494.36,369.66
2016,7,4,15,15,879.0,100.0,1.25,19.5,758.0,443.77,328.84
2016,7,4,15,30,868.0,98.0,1.2,19.0,718.0,393.52,287.09
2016,7,4,15,45,854.0,95.5,1.2,19.0,673.0,342.48,243.47
2016,7,4,16,0,840.0,93.0,1.2,19.0,628.0,292.47,200.17
2016,7,4,16,15,822.0,90.0,1.15,18.5,580.0,235.56,152.16
2016,7,4,16,30,804.0,87.0,1.1,18.0,532.0,187.24,112.35
2016,7,4,16,45,779.0,83.5,1.1,18.0,481.0,139.87,77.05
2016,7,4,17,0,754.0,80.0,1.1,18.0,430.0,95.42,50.88
2016,7,4,17,15,721.5,76.0,1.05,17.5,378.5,53.61,41.55
2016,7,4,17,30,689.0,72.0,1.0,17.0,327.0,46.85,35.88
2016,7,4,17,45,642.0,67.0,1.0,16.5,276.0,45.23,34.6
2016,7,4,18,0,595.0,62.0,1.0,16.0,225.0,43.52,33.15
2016,7,4,18,15,529.0,54.5,0.9,15.5,177.5,39.58,29.6
2016,7,4,18,30,463.0,47.0,0.8,15.0,130.0,35.43,25.69
2016,7,4,18,45,358.0,37.0,0.75,14.5,89.5,28.72,19.29
2016,7,4,19,0,253.0,27.0,0.7,14.0,49.0,21.64,11.24
2016,7,4,19,15,126.5,13.5,0.7,13.5,24.5,12.87,0.0
2016,7,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.0,0.8,11.5,29.0,93.19,0.0
2016,7,5,5,30,282.0,30.0,0.8,12.0,58.0,195.96,146.82
2016,7,5,5,45,383.5,39.5,0.85,12.5,99.5,272.44,219.0
2016,7,5,6,0,485.0,49.0,0.9,13.0,141.0,358.3,292.69
2016,7,5,6,15,547.5,55.5,0.85,13.0,189.0,425.23,349.01
2016,7,5,6,30,610.0,62.0,0.8,13.0,237.0,496.59,406.35
2016,7,5,6,45,656.0,66.5,0.8,13.5,288.5,557.97,453.09
2016,7,5,7,0,702.0,71.0,0.8,14.0,340.0,618.32,495.8
2016,7,5,7,15,363.0,122.0,0.8,14.5,262.5,441.98,357.29
2016,7,5,7,30,24.0,173.0,0.8,15.0,185.0,191.33,152.35
2016,7,5,7,45,43.5,203.5,0.8,15.5,227.5,251.93,201.49
2016,7,5,8,0,63.0,234.0,0.8,16.0,270.0,302.39,240.01
2016,7,5,8,15,58.0,252.0,0.8,16.0,287.0,316.89,249.83
2016,7,5,8,30,53.0,270.0,0.8,16.0,304.0,330.88,259.42
2016,7,5,8,45,53.5,289.0,0.85,16.5,326.0,350.67,273.21
2016,7,5,9,0,54.0,308.0,0.9,17.0,348.0,370.16,286.59
2016,7,5,9,15,89.5,342.0,0.9,17.5,411.5,439.78,337.76
2016,7,5,9,30,125.0,376.0,0.9,18.0,475.0,523.29,396.83
2016,7,5,9,45,522.5,236.5,0.95,18.5,676.0,787.7,590.68
2016,7,5,10,0,920.0,97.0,1.0,19.0,877.0,1021.68,739.57
2016,7,5,10,15,926.0,98.0,1.05,19.0,905.5,1028.07,740.09
2016,7,5,10,30,932.0,99.0,1.1,19.0,934.0,1031.32,742.14
2016,7,5,10,45,936.0,100.0,1.15,19.0,956.0,1029.4,741.13
2016,7,5,11,0,940.0,101.0,1.2,19.0,978.0,1024.29,738.28
2016,7,5,11,15,943.0,102.0,1.2,19.0,992.5,1015.04,732.04
2016,7,5,11,30,946.0,103.0,1.2,19.0,1007.0,1002.65,724.0
2016,7,5,11,45,947.0,103.5,1.25,19.0,1014.0,984.85,713.51
2016,7,5,12,0,948.0,104.0,1.3,19.0,1021.0,964.16,701.24
2016,7,5,12,15,948.0,104.0,1.3,19.0,1021.0,939.35,685.54
2016,7,5,12,30,948.0,104.0,1.3,19.0,1021.0,911.96,668.19
2016,7,5,12,45,939.5,108.5,1.35,19.0,1011.0,879.16,647.95
2016,7,5,13,0,931.0,113.0,1.4,19.0,1001.0,844.43,626.27
2016,7,5,13,15,928.0,112.5,1.4,19.0,985.5,807.74,602.45
2016,7,5,13,30,925.0,112.0,1.4,19.0,970.0,769.19,577.19
2016,7,5,13,45,921.0,110.5,1.45,19.0,948.0,727.38,549.21
2016,7,5,14,0,917.0,109.0,1.5,19.0,926.0,684.13,518.33
2016,7,5,14,15,911.0,107.5,1.5,18.5,897.0,638.39,485.37
2016,7,5,14,30,905.0,106.0,1.5,18.0,868.0,591.73,450.68
2016,7,5,14,45,897.5,104.0,1.55,18.0,833.0,543.15,412.94
2016,7,5,15,0,890.0,102.0,1.6,18.0,798.0,494.17,373.68
2016,7,5,15,15,879.5,100.0,1.6,17.5,758.0,443.76,332.61
2016,7,5,15,30,869.0,98.0,1.6,17.0,718.0,393.64,290.49
2016,7,5,15,45,856.5,95.0,1.6,17.0,673.5,342.59,246.19
2016,7,5,16,0,844.0,92.0,1.6,17.0,629.0,292.42,202.11
2016,7,5,16,15,826.5,89.0,1.55,16.5,581.0,235.37,153.37
2016,7,5,16,30,809.0,86.0,1.5,16.0,533.0,186.87,112.93
2016,7,5,16,45,788.0,82.0,1.5,16.0,483.0,139.25,76.93
2016,7,5,17,0,767.0,78.0,1.5,16.0,433.0,94.15,50.04
2016,7,5,17,15,735.5,74.0,1.5,15.5,382.0,51.66,40.19
2016,7,5,17,30,704.0,70.0,1.5,15.0,331.0,50.12,39.08
2016,7,5,17,45,661.0,64.5,1.5,14.5,280.0,43.39,33.24
2016,7,5,18,0,618.0,59.0,1.5,14.0,229.0,41.18,31.34
2016,7,5,18,15,552.5,52.5,1.45,13.5,181.0,37.97,28.4
2016,7,5,18,30,487.0,46.0,1.4,13.0,133.0,34.61,25.16
2016,7,5,18,45,379.5,36.5,1.4,12.5,91.5,28.31,19.09
2016,7,5,19,0,272.0,27.0,1.4,12.0,50.0,21.68,11.3
2016,7,5,19,15,136.0,13.5,1.35,12.0,25.0,12.87,0.0
2016,7,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,5,15,125.0,16.0,1.2,12.0,27.5,84.88,0.0
2016,7,6,5,30,250.0,32.0,1.2,12.0,55.0,182.14,135.68
2016,7,6,5,45,347.5,42.5,1.25,12.5,96.0,256.68,206.79
2016,7,6,6,0,445.0,53.0,1.3,13.0,137.0,339.91,278.9
2016,7,6,6,15,509.5,60.5,1.25,13.0,184.5,407.74,336.67
2016,7,6,6,30,574.0,68.0,1.2,13.0,232.0,480.15,395.72
2016,7,6,6,45,621.0,73.0,1.2,13.5,282.5,541.52,443.28
2016,7,6,7,0,668.0,78.0,1.2,14.0,333.0,605.21,489.93
2016,7,6,7,15,700.0,82.5,1.15,14.0,383.5,658.73,527.12
2016,7,6,7,30,732.0,87.0,1.1,14.0,434.0,709.29,561.06
2016,7,6,7,45,760.0,89.5,1.1,14.5,484.5,757.95,592.21
2016,7,6,8,0,788.0,92.0,1.1,15.0,535.0,806.13,622.23
2016,7,6,8,15,806.0,95.0,1.1,15.0,582.5,845.23,646.55
2016,7,6,8,30,824.0,98.0,1.1,15.0,630.0,882.75,669.58
2016,7,6,8,45,842.5,98.0,1.1,15.5,674.5,907.51,682.6
2016,7,6,9,0,861.0,98.0,1.1,16.0,719.0,938.21,699.59
2016,7,6,9,15,871.5,99.5,1.1,16.0,758.0,960.74,712.33
2016,7,6,9,30,882.0,101.0,1.1,16.0,797.0,980.67,723.52
2016,7,6,9,45,888.5,103.5,1.15,16.5,830.5,995.01,730.75
2016,7,6,10,0,895.0,106.0,1.2,17.0,864.0,1006.39,736.23
2016,7,6,10,15,901.0,107.5,1.2,17.0,892.0,1013.16,739.38
2016,7,6,10,30,907.0,109.0,1.2,17.0,920.0,1016.85,740.76
2016,7,6,10,45,914.5,107.5,1.25,17.5,942.0,1015.79,738.82
2016,7,6,11,0,922.0,106.0,1.3,18.0,964.0,1011.64,735.08
2016,7,6,11,15,924.5,106.5,1.35,18.0,978.0,1001.55,729.08
2016,7,6,11,30,927.0,107.0,1.4,18.0,992.0,988.42,721.26
2016,7,6,11,45,931.0,105.5,1.45,18.0,1000.0,971.77,711.25
2016,7,6,12,0,935.0,104.0,1.5,18.0,1008.0,952.23,699.41
2016,7,6,12,15,934.5,104.0,1.5,18.0,1007.0,927.3,683.37
2016,7,6,12,30,934.0,104.0,1.5,18.0,1006.0,899.86,665.71
2016,7,6,12,45,929.5,105.5,1.55,18.0,997.5,868.06,645.75
2016,7,6,13,0,925.0,107.0,1.6,18.0,989.0,834.2,624.23
2016,7,6,13,15,922.0,106.0,1.6,18.0,973.5,797.33,599.95
2016,7,6,13,30,919.0,105.0,1.6,18.0,958.0,758.62,574.22
2016,7,6,13,45,914.0,104.5,1.65,18.0,935.5,717.29,546.26
2016,7,6,14,0,909.0,104.0,1.7,18.0,913.0,674.57,515.31
2016,7,6,14,15,902.5,102.5,1.7,17.5,884.0,628.91,481.98
2016,7,6,14,30,896.0,101.0,1.7,17.0,855.0,582.38,446.98
2016,7,6,14,45,887.0,100.0,1.75,17.0,820.5,534.31,409.17
2016,7,6,15,0,878.0,99.0,1.8,17.0,786.0,485.98,369.98
2016,7,6,15,15,867.5,97.0,1.8,16.5,746.0,436.16,328.99
2016,7,6,15,30,857.0,95.0,1.8,16.0,706.0,386.64,286.99
2016,7,6,15,45,842.5,92.5,1.8,16.0,661.5,335.97,242.73
2016,7,6,16,0,828.0,90.0,1.8,16.0,617.0,286.39,198.92
2016,7,6,16,15,810.0,87.5,1.75,15.5,569.5,230.4,150.78
2016,7,6,16,30,792.0,85.0,1.7,15.0,522.0,183.04,111.09
2016,7,6,16,45,769.0,81.0,1.7,15.0,472.5,136.04,75.49
2016,7,6,17,0,746.0,77.0,1.7,15.0,423.0,91.76,49.08
2016,7,6,17,15,714.5,73.0,1.65,14.5,372.5,50.29,39.15
2016,7,6,17,30,683.0,69.0,1.6,14.0,322.0,49.25,38.47
2016,7,6,17,45,639.0,64.0,1.55,14.0,272.0,42.97,32.94
2016,7,6,18,0,595.0,59.0,1.5,14.0,222.0,41.15,31.31
2016,7,6,18,15,530.5,52.0,1.45,13.5,175.0,37.53,28.01
2016,7,6,18,30,466.0,45.0,1.4,13.0,128.0,33.72,24.37
2016,7,6,18,45,364.5,35.5,1.35,12.5,88.0,27.41,18.29
2016,7,6,19,0,263.0,26.0,1.3,12.0,48.0,20.75,10.49
2016,7,6,19,15,131.5,13.0,1.25,12.0,24.0,12.39,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.0,13.5,0.9,12.0,28.0,95.92,0.0
2016,7,7,5,30,310.0,27.0,0.9,12.0,56.0,205.2,151.79
2016,7,7,5,45,408.0,35.0,0.95,12.5,97.0,278.72,223.73
2016,7,7,6,0,506.0,43.0,1.0,13.0,138.0,361.46,295.37
2016,7,7,6,15,566.5,49.0,0.95,13.0,185.5,427.11,351.07
2016,7,7,6,30,627.0,55.0,0.9,13.0,233.0,493.83,405.26
2016,7,7,6,45,666.5,60.0,0.9,13.5,283.0,552.38,449.93
2016,7,7,7,0,706.0,65.0,0.9,14.0,333.0,612.58,492.71
2016,7,7,7,15,736.0,68.5,0.9,14.0,383.5,664.94,529.05
2016,7,7,7,30,766.0,72.0,0.9,14.0,434.0,717.58,564.62
2016,7,7,7,45,790.5,74.0,0.95,14.5,484.0,763.7,594.27
2016,7,7,8,0,815.0,76.0,1.0,15.0,534.0,802.03,617.98
2016,7,7,8,15,831.5,78.5,1.0,15.5,581.0,839.93,640.36
2016,7,7,8,30,848.0,81.0,1.0,16.0,628.0,876.21,661.25
2016,7,7,8,45,863.0,82.0,1.05,16.5,672.0,907.45,679.34
2016,7,7,9,0,878.0,83.0,1.1,17.0,716.0,936.59,695.97
2016,7,7,9,15,888.0,84.5,1.15,17.0,755.5,959.14,709.59
2016,7,7,9,30,898.0,86.0,1.2,17.0,795.0,979.04,721.62
2016,7,7,9,45,901.0,90.5,1.25,17.5,827.5,992.58,728.3
2016,7,7,10,0,904.0,95.0,1.3,18.0,860.0,1003.01,733.15
2016,7,7,10,15,910.0,96.0,1.3,18.0,888.0,1009.47,736.13
2016,7,7,10,30,916.0,97.0,1.3,18.0,916.0,1012.84,737.31
2016,7,7,10,45,919.5,98.5,1.35,18.0,937.5,1011.13,736.3
2016,7,7,11,0,923.0,100.0,1.4,18.0,959.0,1006.26,733.44
2016,7,7,11,15,926.0,100.5,1.4,18.0,973.5,996.77,726.94
2016,7,7,11,30,929.0,101.0,1.4,18.0,988.0,984.21,718.65
2016,7,7,11,45,929.5,101.5,1.45,18.0,995.0,966.32,707.81
2016,7,7,12,0,930.0,102.0,1.5,18.0,1002.0,945.62,695.2
2016,7,7,12,15,930.5,102.0,1.55,18.0,1001.5,921.74,680.49
2016,7,7,12,30,931.0,102.0,1.6,18.0,1001.0,895.28,664.04
2016,7,7,12,45,922.0,107.0,1.65,18.0,991.5,863.07,643.65
2016,7,7,13,0,913.0,112.0,1.7,18.0,982.0,828.98,621.84
2016,7,7,13,15,910.5,111.0,1.7,18.0,967.0,792.85,597.95
2016,7,7,13,30,908.0,110.0,1.7,18.0,952.0,754.87,572.59
2016,7,7,13,45,905.0,108.5,1.7,18.0,930.5,714.42,544.56
2016,7,7,14,0,902.0,107.0,1.7,18.0,909.0,672.45,513.73
2016,7,7,14,15,895.5,105.5,1.7,17.5,880.5,627.05,480.58
2016,7,7,14,30,889.0,104.0,1.7,17.0,852.0,580.78,445.77
2016,7,7,14,45,883.0,101.5,1.7,17.0,818.0,533.26,408.15
2016,7,7,15,0,877.0,99.0,1.7,17.0,784.0,485.22,369.03
2016,7,7,15,15,866.0,97.0,1.7,16.5,744.5,435.22,327.96
2016,7,7,15,30,855.0,95.0,1.7,16.0,705.0,385.56,285.93
2016,7,7,15,45,843.5,91.5,1.7,16.0,661.5,335.09,241.81
2016,7,7,16,0,832.0,88.0,1.7,16.0,618.0,285.42,197.86
2016,7,7,16,15,814.5,85.5,1.7,15.5,570.5,229.29,149.65
2016,7,7,16,30,797.0,83.0,1.7,15.0,523.0,181.75,109.82
2016,7,7,16,45,776.0,79.0,1.7,15.0,473.5,134.69,74.15
2016,7,7,17,0,755.0,75.0,1.7,15.0,424.0,90.14,47.66
2016,7,7,17,15,723.5,71.0,1.7,14.5,373.5,48.79,37.83
2016,7,7,17,30,692.0,67.0,1.7,14.0,323.0,47.67,37.07
2016,7,7,17,45,652.0,61.5,1.7,13.5,273.0,45.2,35.0
2016,7,7,18,0,612.0,56.0,1.7,13.0,223.0,38.84,29.36
2016,7,7,18,15,547.5,49.5,1.65,12.5,176.0,35.52,26.32
2016,7,7,18,30,483.0,43.0,1.6,12.0,129.0,32.03,22.97
2016,7,7,18,45,385.5,34.0,1.55,12.0,89.0,26.1,17.18
2016,7,7,19,0,288.0,25.0,1.5,12.0,49.0,19.86,9.69
2016,7,7,19,15,144.0,12.5,1.45,11.5,24.5,11.91,0.0
2016,7,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,13.0,1.0,12.0,27.5,95.9,0.0
2016,7,8,5,30,316.0,26.0,1.0,12.0,55.0,206.51,151.57
2016,7,8,5,45,413.5,34.0,1.05,12.5,96.0,279.82,224.52
2016,7,8,6,0,511.0,42.0,1.1,13.0,137.0,362.4,296.28
2016,7,8,6,15,570.0,47.5,1.1,13.0,184.0,426.61,351.31
2016,7,8,6,30,629.0,53.0,1.1,13.0,231.0,492.02,405.14
2016,7,8,6,45,666.5,58.0,1.1,13.5,280.0,549.22,449.09
2016,7,8,7,0,704.0,63.0,1.1,14.0,329.0,607.95,491.15
2016,7,8,7,15,733.0,66.5,1.05,14.0,379.0,659.46,526.75
2016,7,8,7,30,762.0,70.0,1.0,14.0,429.0,711.21,561.4
2016,7,8,7,45,784.5,72.5,1.0,14.5,478.0,756.19,589.8
2016,7,8,8,0,807.0,75.0,1.0,15.0,527.0,793.31,612.1
2016,7,8,8,15,823.5,77.5,1.0,15.5,573.5,831.04,634.48
2016,7,8,8,30,840.0,80.0,1.0,16.0,620.0,867.18,655.36
2016,7,8,8,45,855.5,80.5,1.0,16.5,664.0,898.17,672.53
2016,7,8,9,0,871.0,81.0,1.0,17.0,708.0,927.11,688.21
2016,7,8,9,15,881.0,82.5,1.0,17.0,746.5,949.63,700.92
2016,7,8,9,30,891.0,84.0,1.0,17.0,785.0,969.51,712.03
2016,7,8,9,45,900.0,84.0,1.05,17.5,819.0,983.94,719.32
2016,7,8,10,0,909.0,84.0,1.1,18.0,853.0,995.5,724.93
2016,7,8,10,15,914.5,85.0,1.15,18.0,880.5,1001.69,728.63
2016,7,8,10,30,920.0,86.0,1.2,18.0,908.0,1004.77,730.55
2016,7,8,10,45,925.0,86.0,1.25,18.5,929.5,1003.15,728.26
2016,7,8,11,0,930.0,86.0,1.3,19.0,951.0,998.4,724.15
2016,7,8,11,15,933.0,86.5,1.35,19.0,965.5,989.09,718.63
2016,7,8,11,30,936.0,87.0,1.4,19.0,980.0,976.69,711.25
2016,7,8,11,45,937.5,87.0,1.45,19.5,987.0,959.37,699.46
2016,7,8,12,0,939.0,87.0,1.5,20.0,994.0,939.16,685.89
2016,7,8,12,15,939.0,87.0,1.55,20.0,994.0,914.86,670.98
2016,7,8,12,30,939.0,87.0,1.6,20.0,994.0,887.96,654.32
2016,7,8,12,45,931.0,91.5,1.65,20.0,984.5,856.13,634.28
2016,7,8,13,0,923.0,96.0,1.7,20.0,975.0,822.33,612.77
2016,7,8,13,15,920.5,95.5,1.7,20.0,960.5,786.45,589.17
2016,7,8,13,30,918.0,95.0,1.7,20.0,946.0,748.67,564.09
2016,7,8,13,45,914.0,94.0,1.75,20.0,924.5,707.69,536.65
2016,7,8,14,0,910.0,93.0,1.8,20.0,903.0,665.24,505.91
2016,7,8,14,15,904.0,92.0,1.8,20.0,874.5,620.31,472.25
2016,7,8,14,30,898.0,91.0,1.8,20.0,846.0,574.45,437.02
2016,7,8,14,45,890.5,89.5,1.85,20.0,812.0,526.66,399.61
2016,7,8,15,0,883.0,88.0,1.9,20.0,778.0,478.48,360.75
2016,7,8,15,15,873.0,86.0,1.9,19.5,738.5,428.65,319.98
2016,7,8,15,30,863.0,84.0,1.9,19.0,699.0,379.08,278.18
2016,7,8,15,45,850.5,82.0,1.9,19.0,655.5,329.17,234.71
2016,7,8,16,0,838.0,80.0,1.9,19.0,612.0,280.14,191.53
2016,7,8,16,15,821.0,77.5,1.85,18.5,565.0,230.85,149.0
2016,7,8,16,30,804.0,75.0,1.8,18.0,518.0,183.25,109.49
2016,7,8,16,45,782.5,71.5,1.8,18.0,469.0,129.0,68.45
2016,7,8,17,0,761.0,68.0,1.8,18.0,420.0,84.48,42.46
2016,7,8,17,15,731.0,64.5,1.7,17.5,370.0,43.87,33.04
2016,7,8,17,30,701.0,61.0,1.6,17.0,320.0,42.92,32.42
2016,7,8,17,45,661.0,56.5,1.55,16.5,270.5,41.07,30.92
2016,7,8,18,0,621.0,52.0,1.5,16.0,221.0,39.14,29.26
2016,7,8,18,15,558.5,46.0,1.4,15.5,174.5,32.72,23.49
2016,7,8,18,30,496.0,40.0,1.3,15.0,128.0,29.51,20.44
2016,7,8,18,45,399.0,31.5,1.2,14.5,88.0,23.92,15.08
2016,7,8,19,0,302.0,23.0,1.1,14.0,48.0,18.04,8.09
2016,7,8,19,15,151.0,11.5,1.05,13.5,24.0,10.96,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,175.5,11.5,0.45,13.5,27.5,100.4,0.0
2016,7,9,5,30,351.0,23.0,0.4,14.0,55.0,218.59,157.04
2016,7,9,5,45,443.0,30.5,0.4,14.5,95.5,285.65,225.56
2016,7,9,6,0,535.0,38.0,0.4,15.0,136.0,366.2,294.19
2016,7,9,6,15,592.5,42.5,0.45,15.5,183.0,429.79,347.09
2016,7,9,6,30,650.0,47.0,0.5,16.0,230.0,497.3,400.64
2016,7,9,6,45,689.0,51.0,0.55,16.5,279.5,555.0,443.73
2016,7,9,7,0,728.0,55.0,0.6,17.0,329.0,614.39,485.45
2016,7,9,7,15,756.0,58.0,0.65,17.5,379.0,665.36,519.64
2016,7,9,7,30,784.0,61.0,0.7,18.0,429.0,709.9,548.4
2016,7,9,7,45,805.0,63.5,0.75,18.5,478.0,754.32,576.43
2016,7,9,8,0,826.0,66.0,0.8,19.0,527.0,797.88,603.3
2016,7,9,8,15,842.0,68.0,0.85,19.0,574.0,835.25,626.72
2016,7,9,8,30,858.0,70.0,0.9,19.0,621.0,870.96,648.91
2016,7,9,8,45,870.5,71.5,1.0,19.5,664.0,900.9,666.78
2016,7,9,9,0,883.0,73.0,1.1,20.0,707.0,928.6,683.16
2016,7,9,9,15,892.5,74.5,1.15,20.0,746.0,950.98,696.56
2016,7,9,9,30,902.0,76.0,1.2,20.0,785.0,970.67,708.35
2016,7,9,9,45,903.5,81.0,1.3,20.5,818.0,983.6,715.4
2016,7,9,10,0,905.0,86.0,1.4,21.0,851.0,993.37,720.58
2016,7,9,10,15,911.0,87.0,1.45,21.0,879.0,1000.04,724.49
2016,7,9,10,30,917.0,88.0,1.5,21.0,907.0,1003.61,726.58
2016,7,9,10,45,922.5,88.5,1.55,21.0,928.5,1003.01,726.19
2016,7,9,11,0,928.0,89.0,1.6,21.0,950.0,999.26,723.94
2016,7,9,11,15,931.0,89.0,1.6,21.0,965.0,989.43,717.23
2016,7,9,11,30,934.0,89.0,1.6,21.0,980.0,976.53,708.73
2016,7,9,11,45,937.0,88.5,1.65,21.0,987.5,960.12,698.78
2016,7,9,12,0,940.0,88.0,1.7,21.0,995.0,940.79,686.99
2016,7,9,12,15,940.5,88.0,1.7,21.0,995.0,916.88,671.62
2016,7,9,12,30,941.0,88.0,1.7,21.0,995.0,890.36,654.57
2016,7,9,12,45,938.5,88.5,1.75,21.0,987.5,859.3,635.04
2016,7,9,13,0,936.0,89.0,1.8,21.0,980.0,826.02,613.88
2016,7,9,13,15,933.5,88.5,1.8,21.0,965.0,789.74,590.05
2016,7,9,13,30,931.0,88.0,1.8,21.0,950.0,751.53,564.73
2016,7,9,13,45,929.5,85.5,1.85,21.0,929.0,710.45,537.53
2016,7,9,14,0,928.0,83.0,1.9,21.0,908.0,667.69,506.62
2016,7,9,14,15,922.5,82.0,1.9,20.5,880.0,622.34,473.58
2016,7,9,14,30,917.0,81.0,1.9,20.0,852.0,575.97,438.76
2016,7,9,14,45,911.5,79.0,1.9,20.0,818.0,527.94,400.81
2016,7,9,15,0,906.0,77.0,1.9,20.0,784.0,479.3,361.29
2016,7,9,15,15,896.5,75.5,1.9,19.5,744.5,429.03,320.03
2016,7,9,15,30,887.0,74.0,1.9,19.0,705.0,378.93,277.65
2016,7,9,15,45,875.5,71.5,1.95,19.0,661.5,327.78,233.08
2016,7,9,16,0,864.0,69.0,2.0,19.0,618.0,277.41,188.64
2016,7,9,16,15,848.0,67.0,1.95,18.5,571.0,227.5,145.32
2016,7,9,16,30,832.0,65.0,1.9,18.0,524.0,179.17,105.04
2016,7,9,16,45,810.5,63.0,1.9,17.5,475.0,132.03,70.02
2016,7,9,17,0,789.0,61.0,1.9,17.0,426.0,87.31,44.46
2016,7,9,17,15,761.5,58.0,1.85,16.5,376.0,39.18,29.05
2016,7,9,17,30,734.0,55.0,1.8,16.0,326.0,38.39,28.55
2016,7,9,17,45,692.0,51.5,1.8,15.5,276.0,37.13,27.54
2016,7,9,18,0,650.0,48.0,1.8,15.0,226.0,35.82,26.42
2016,7,9,18,15,591.5,43.0,1.8,14.5,179.0,33.16,23.99
2016,7,9,18,30,533.0,38.0,1.8,14.0,132.0,30.44,21.33
2016,7,9,18,45,429.0,30.5,1.8,13.5,90.5,23.12,14.43
2016,7,9,19,0,325.0,23.0,1.8,13.0,49.0,18.09,8.05
2016,7,9,19,15,162.5,11.5,1.75,12.5,24.5,10.96,0.0
2016,7,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,162.5,13.0,1.25,12.5,27.0,80.24,0.0
2016,7,10,5,30,325.0,26.0,1.3,13.0,54.0,210.09,150.69
2016,7,10,5,45,425.5,34.5,1.4,13.5,96.5,285.74,228.25
2016,7,10,6,0,526.0,43.0,1.5,14.0,139.0,371.0,302.62
2016,7,10,6,15,588.5,48.5,1.5,14.0,187.5,437.94,360.19
2016,7,10,6,30,651.0,54.0,1.5,14.0,236.0,506.1,416.48
2016,7,10,6,45,693.0,58.5,1.55,14.5,287.5,566.7,463.56
2016,7,10,7,0,735.0,63.0,1.6,15.0,339.0,629.12,508.86
2016,7,10,7,15,765.0,66.5,1.6,15.0,390.5,682.56,546.54
2016,7,10,7,30,795.0,70.0,1.6,15.0,442.0,736.24,583.38
2016,7,10,7,45,817.5,72.5,1.6,15.5,493.0,775.38,607.8
2016,7,10,8,0,840.0,75.0,1.6,16.0,544.0,820.46,635.98
2016,7,10,8,15,857.0,77.5,1.6,16.5,592.5,859.57,659.36
2016,7,10,8,30,874.0,80.0,1.6,17.0,641.0,897.01,681.25
2016,7,10,8,45,888.0,81.5,1.65,17.5,686.0,928.55,699.53
2016,7,10,9,0,902.0,83.0,1.7,18.0,731.0,957.85,716.24
2016,7,10,9,15,912.5,85.0,1.7,18.0,771.5,981.91,730.13
2016,7,10,9,30,923.0,87.0,1.7,18.0,812.0,1003.21,742.29
2016,7,10,9,45,931.0,88.5,1.7,18.5,847.0,1018.6,749.26
2016,7,10,10,0,939.0,90.0,1.7,19.0,882.0,1030.95,754.4
2016,7,10,10,15,945.0,91.0,1.7,19.0,911.0,1037.62,757.48
2016,7,10,10,30,951.0,92.0,1.7,19.0,940.0,1041.08,758.69
2016,7,10,10,45,955.0,93.0,1.7,19.5,962.0,1039.3,755.32
2016,7,10,11,0,959.0,94.0,1.7,20.0,984.0,1034.26,750.07
2016,7,10,11,15,962.0,94.5,1.7,20.0,999.5,1024.49,743.41
2016,7,10,11,30,965.0,95.0,1.7,20.0,1015.0,1011.54,734.88
2016,7,10,11,45,967.0,95.0,1.75,20.5,1022.5,994.03,722.88
2016,7,10,12,0,969.0,95.0,1.8,21.0,1030.0,973.53,709.05
2016,7,10,12,15,969.0,95.0,1.85,21.0,1030.0,948.37,693.58
2016,7,10,12,30,969.0,95.0,1.9,21.0,1030.0,920.53,676.32
2016,7,10,12,45,964.0,97.5,1.95,21.0,1021.5,888.3,656.07
2016,7,10,13,0,959.0,100.0,2.0,21.0,1013.0,853.89,634.21
2016,7,10,13,15,956.5,99.5,2.0,21.0,998.0,816.67,609.81
2016,7,10,13,30,954.0,99.0,2.0,21.0,983.0,777.46,583.89
2016,7,10,13,45,952.0,97.0,2.0,21.0,961.0,735.46,555.48
2016,7,10,14,0,950.0,95.0,2.0,21.0,939.0,691.76,523.65
2016,7,10,14,15,944.5,94.0,2.0,21.0,910.0,645.32,489.04
2016,7,10,14,30,939.0,93.0,2.0,21.0,881.0,597.82,452.74
2016,7,10,14,45,933.0,91.0,2.0,21.0,846.5,548.38,414.0
2016,7,10,15,0,927.0,89.0,2.0,21.0,812.0,498.35,373.67
2016,7,10,15,15,917.0,87.0,1.95,20.5,771.5,446.3,331.19
2016,7,10,15,30,907.0,85.0,1.9,20.0,731.0,394.45,287.63
2016,7,10,15,45,895.5,82.5,1.9,20.0,686.0,342.14,242.35
2016,7,10,16,0,884.0,80.0,1.9,20.0,641.0,290.6,197.19
2016,7,10,16,15,867.0,78.0,1.85,19.5,592.5,239.29,153.11
2016,7,10,16,30,850.0,76.0,1.8,19.0,544.0,189.65,112.16
2016,7,10,16,45,828.5,72.5,1.8,19.0,493.0,140.26,75.62
2016,7,10,17,0,807.0,69.0,1.8,19.0,442.0,86.1,42.85
2016,7,10,17,15,777.0,65.5,1.75,18.5,389.5,44.86,33.77
2016,7,10,17,30,747.0,62.0,1.7,18.0,337.0,43.93,33.17
2016,7,10,17,45,703.5,58.0,1.65,17.5,285.0,42.51,32.05
2016,7,10,18,0,660.0,54.0,1.6,17.0,233.0,41.06,30.82
2016,7,10,18,15,595.5,48.0,1.5,16.5,183.5,37.73,27.81
2016,7,10,18,30,531.0,42.0,1.4,16.0,134.0,31.37,21.95
2016,7,10,18,45,422.0,33.5,1.35,15.5,92.0,25.83,16.61
2016,7,10,19,0,313.0,25.0,1.3,15.0,50.0,20.02,9.24
2016,7,10,19,15,156.5,12.5,1.25,14.5,25.0,11.91,0.0
2016,7,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,157.5,13.0,0.65,12.5,26.0,77.95,0.0
2016,7,11,5,30,315.0,26.0,0.6,13.0,52.0,204.63,144.33
2016,7,11,5,45,416.5,34.0,0.6,13.5,94.0,280.04,221.89
2016,7,11,6,0,518.0,42.0,0.6,14.0,136.0,364.65,294.46
2016,7,11,6,15,580.5,48.0,0.55,14.5,184.5,431.82,350.04
2016,7,11,6,30,643.0,54.0,0.5,15.0,233.0,500.22,403.86
2016,7,11,6,45,686.0,58.5,0.5,15.5,284.5,561.18,449.45
2016,7,11,7,0,729.0,63.0,0.5,16.0,336.0,624.04,493.08
2016,7,11,7,15,759.0,66.5,0.5,16.5,387.5,677.27,528.04
2016,7,11,7,30,789.0,70.0,0.5,17.0,439.0,730.76,562.04
2016,7,11,7,45,811.5,73.0,0.55,17.5,489.5,777.3,591.07
2016,7,11,8,0,834.0,76.0,0.6,18.0,540.0,815.88,614.22
2016,7,11,8,15,851.0,78.5,0.65,18.5,588.0,854.83,637.35
2016,7,11,8,30,868.0,81.0,0.7,19.0,636.0,892.14,659.07
2016,7,11,8,45,881.0,82.5,0.75,20.0,680.0,922.64,674.89
2016,7,11,9,0,894.0,84.0,0.8,21.0,724.0,950.88,689.17
2016,7,11,9,15,903.5,86.0,0.85,21.0,764.0,973.86,702.72
2016,7,11,9,30,913.0,88.0,0.9,21.0,804.0,994.1,714.67
2016,7,11,9,45,910.0,95.5,0.95,21.5,835.5,1005.29,719.72
2016,7,11,10,0,907.0,103.0,1.0,22.0,867.0,1013.11,722.89
2016,7,11,10,15,913.0,104.0,1.05,22.0,895.5,1019.55,726.74
2016,7,11,10,30,919.0,105.0,1.1,22.0,924.0,1022.86,728.8
2016,7,11,10,45,923.0,106.0,1.15,22.5,945.5,1021.05,726.43
2016,7,11,11,0,927.0,107.0,1.2,23.0,967.0,1016.07,722.28
2016,7,11,11,15,929.5,107.5,1.2,23.0,981.5,1005.99,715.6
2016,7,11,11,30,932.0,108.0,1.2,23.0,996.0,992.83,707.18
2016,7,11,11,45,933.0,108.5,1.25,23.0,1003.0,975.27,696.96
2016,7,11,12,0,934.0,109.0,1.3,23.0,1010.0,954.85,684.98
2016,7,11,12,15,934.5,109.0,1.35,23.0,1010.0,930.77,670.65
2016,7,11,12,30,935.0,109.0,1.4,23.0,1010.0,904.09,654.61
2016,7,11,12,45,938.5,106.0,1.45,23.0,1004.0,874.68,636.7
2016,7,11,13,0,942.0,103.0,1.5,23.0,998.0,842.76,617.0
2016,7,11,13,15,939.5,102.5,1.55,23.0,983.5,806.09,593.95
2016,7,11,13,30,937.0,102.0,1.6,23.0,969.0,767.47,569.35
