Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,934.0,100.5,1.65,23.0,947.5,725.85,541.89
2016,7,11,14,0,931.0,99.0,1.7,23.0,926.0,682.64,511.22
2016,7,11,14,15,925.5,98.0,1.7,22.5,897.5,636.96,478.53
2016,7,11,14,30,920.0,97.0,1.7,22.0,869.0,590.26,444.06
2016,7,11,14,45,913.5,95.0,1.75,22.0,835.0,541.39,406.33
2016,7,11,15,0,907.0,93.0,1.8,22.0,801.0,492.0,367.0
2016,7,11,15,15,897.5,91.5,1.8,21.5,761.0,441.47,326.1
2016,7,11,15,30,888.0,90.0,1.8,21.0,721.0,391.09,284.05
2016,7,11,15,45,876.5,87.5,1.8,21.0,677.0,339.66,239.75
2016,7,11,16,0,865.0,85.0,1.8,21.0,633.0,289.0,195.6
2016,7,11,16,15,848.5,82.0,1.75,20.5,585.0,237.89,151.99
2016,7,11,16,30,832.0,79.0,1.7,20.0,537.0,188.41,111.46
2016,7,11,16,45,812.0,75.5,1.7,19.5,487.0,132.8,70.17
2016,7,11,17,0,792.0,72.0,1.7,19.0,437.0,86.77,44.18
2016,7,11,17,15,762.0,68.5,1.65,18.5,385.0,47.13,35.75
2016,7,11,17,30,732.0,65.0,1.6,18.0,333.0,46.33,35.27
2016,7,11,17,45,691.5,59.5,1.55,17.5,282.0,43.78,33.16
2016,7,11,18,0,651.0,54.0,1.5,17.0,231.0,41.08,30.84
2016,7,11,18,15,586.0,48.0,1.4,16.0,182.0,34.51,25.02
2016,7,11,18,30,521.0,42.0,1.3,15.0,133.0,31.4,22.07
2016,7,11,18,45,417.0,33.0,1.25,14.5,91.0,25.42,16.32
2016,7,11,19,0,313.0,24.0,1.2,14.0,49.0,19.12,8.45
2016,7,11,19,15,156.5,12.0,1.2,13.5,24.5,11.44,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,12.0,1.0,12.0,26.0,82.59,0.0
2016,7,12,5,30,343.0,24.0,1.0,12.0,52.0,214.09,149.7
2016,7,12,5,45,442.0,31.5,1.05,12.5,94.0,289.27,230.61
2016,7,12,6,0,541.0,39.0,1.1,13.0,136.0,368.75,300.63
2016,7,12,6,15,601.5,44.5,1.05,13.5,184.5,435.69,357.28
2016,7,12,6,30,662.0,50.0,1.0,14.0,233.0,506.78,414.32
2016,7,12,6,45,703.5,54.0,1.0,14.5,284.0,566.74,459.89
2016,7,12,7,0,745.0,58.0,1.0,15.0,335.0,628.5,503.67
2016,7,12,7,15,774.0,61.5,1.0,15.0,386.5,681.56,540.35
2016,7,12,7,30,803.0,65.0,1.0,15.0,438.0,728.1,571.37
2016,7,12,7,45,825.0,67.5,1.05,15.5,488.5,773.94,600.76
2016,7,12,8,0,847.0,70.0,1.1,16.0,539.0,818.94,628.93
2016,7,12,8,15,863.5,72.0,1.15,16.0,587.5,857.32,653.31
2016,7,12,8,30,880.0,74.0,1.2,16.0,636.0,894.0,676.39
2016,7,12,8,45,892.5,76.0,1.25,16.5,680.5,925.02,694.26
2016,7,12,9,0,905.0,78.0,1.3,17.0,725.0,953.71,710.52
2016,7,12,9,15,915.0,79.5,1.3,17.0,765.0,976.89,723.68
2016,7,12,9,30,925.0,81.0,1.3,17.0,805.0,997.31,735.14
2016,7,12,9,45,932.0,83.0,1.35,17.5,840.0,1012.46,742.75
2016,7,12,10,0,939.0,85.0,1.4,18.0,875.0,1024.51,748.52
2016,7,12,10,15,945.0,86.0,1.4,18.0,904.0,1031.31,751.65
2016,7,12,10,30,951.0,87.0,1.4,18.0,933.0,1034.9,752.93
2016,7,12,10,45,955.5,87.5,1.45,18.5,955.0,1033.21,750.48
2016,7,12,11,0,960.0,88.0,1.5,19.0,977.0,1028.27,746.13
2016,7,12,11,15,963.0,88.5,1.5,19.0,992.5,1018.61,739.56
2016,7,12,11,30,966.0,89.0,1.5,19.0,1008.0,1005.76,731.12
2016,7,12,11,45,968.0,89.0,1.55,19.0,1016.0,988.35,720.64
2016,7,12,12,0,970.0,89.0,1.6,19.0,1024.0,967.93,708.27
2016,7,12,12,15,971.0,89.0,1.6,19.0,1024.5,943.71,692.76
2016,7,12,12,30,972.0,89.0,1.6,19.0,1025.0,916.75,675.5
2016,7,12,12,45,964.0,94.0,1.65,19.0,1016.0,884.33,655.2
2016,7,12,13,0,956.0,99.0,1.7,19.0,1007.0,849.82,633.37
2016,7,12,13,15,954.0,98.5,1.7,19.0,992.5,813.05,609.29
2016,7,12,13,30,952.0,98.0,1.7,19.0,978.0,774.27,583.65
2016,7,12,13,45,949.5,96.5,1.7,19.0,957.0,732.39,555.27
2016,7,12,14,0,947.0,95.0,1.7,19.0,936.0,688.86,523.52
2016,7,12,14,15,942.0,94.0,1.7,19.0,907.0,642.78,489.11
2016,7,12,14,30,937.0,93.0,1.7,19.0,878.0,595.61,452.98
2016,7,12,14,45,930.5,91.0,1.75,19.0,843.5,545.94,414.22
2016,7,12,15,0,924.0,89.0,1.8,19.0,809.0,495.73,373.8
2016,7,12,15,15,914.5,87.5,1.8,18.5,769.0,444.36,331.73
2016,7,12,15,30,905.0,86.0,1.8,18.0,729.0,393.14,288.47
2016,7,12,15,45,893.0,83.5,1.8,18.0,684.0,340.7,242.79
2016,7,12,16,0,881.0,81.0,1.8,18.0,639.0,289.07,197.31
2016,7,12,16,15,864.5,78.5,1.75,17.5,590.5,237.54,152.79
2016,7,12,16,30,848.0,76.0,1.7,17.0,542.0,187.64,111.45
2016,7,12,16,45,826.5,73.0,1.7,17.0,491.0,131.41,69.27
2016,7,12,17,0,805.0,70.0,1.7,17.0,440.0,84.93,43.04
2016,7,12,17,15,775.0,66.5,1.65,16.5,387.5,45.69,34.79
2016,7,12,17,30,745.0,63.0,1.6,16.0,335.0,44.8,34.23
2016,7,12,17,45,702.5,58.0,1.55,16.0,283.0,42.59,32.33
2016,7,12,18,0,660.0,53.0,1.5,16.0,231.0,40.27,30.26
2016,7,12,18,15,594.5,47.0,1.35,15.5,182.0,36.91,27.19
2016,7,12,18,30,529.0,41.0,1.2,15.0,133.0,30.6,21.36
2016,7,12,18,45,421.0,32.5,1.1,14.5,90.5,25.02,15.96
2016,7,12,19,0,313.0,24.0,1.0,14.0,48.0,19.18,8.29
2016,7,12,19,15,156.5,12.0,0.95,13.5,24.0,11.44,0.0
2016,7,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,12.5,0.75,11.5,25.5,79.94,0.0
2016,7,13,5,30,329.0,25.0,0.7,12.0,51.0,207.63,142.34
2016,7,13,5,45,433.5,33.0,0.7,12.5,94.0,286.48,227.24
2016,7,13,6,0,538.0,41.0,0.7,13.0,137.0,373.25,302.27
2016,7,13,6,15,601.5,47.0,0.7,13.5,186.0,437.97,356.89
2016,7,13,6,30,665.0,53.0,0.7,14.0,235.0,511.68,415.67
2016,7,13,6,45,708.0,57.0,0.7,14.5,287.5,572.88,461.8
2016,7,13,7,0,751.0,61.0,0.7,15.0,340.0,635.95,505.94
2016,7,13,7,15,781.0,64.5,0.7,15.5,392.0,690.0,541.77
2016,7,13,7,30,811.0,68.0,0.7,16.0,444.0,744.27,576.56
2016,7,13,7,45,833.0,71.0,0.7,16.5,495.5,784.25,600.44
2016,7,13,8,0,855.0,74.0,0.7,17.0,547.0,830.06,627.85
2016,7,13,8,15,871.5,76.5,0.7,17.5,595.5,869.22,650.12
2016,7,13,8,30,888.0,79.0,0.7,18.0,644.0,906.65,670.93
2016,7,13,8,45,901.0,80.5,0.7,19.0,689.5,937.65,685.99
2016,7,13,9,0,914.0,82.0,0.7,20.0,735.0,966.33,699.41
2016,7,13,9,15,923.5,84.0,0.7,20.5,775.5,989.69,710.71
2016,7,13,9,30,933.0,86.0,0.7,21.0,816.0,1010.25,720.29
2016,7,13,9,45,927.0,95.0,0.75,21.5,847.0,1020.43,724.69
2016,7,13,10,0,921.0,104.0,0.8,22.0,878.0,1027.08,727.17
2016,7,13,10,15,927.0,105.0,0.85,22.0,907.0,1033.55,731.11
2016,7,13,10,30,933.0,106.0,0.9,22.0,936.0,1036.86,733.23
2016,7,13,10,45,937.5,107.0,0.95,22.5,958.0,1035.48,731.24
2016,7,13,11,0,942.0,108.0,1.0,23.0,980.0,1030.87,727.43
2016,7,13,11,15,945.0,108.5,1.0,23.5,995.0,1021.09,719.62
2016,7,13,11,30,948.0,109.0,1.0,24.0,1010.0,1008.17,710.09
2016,7,13,11,45,949.5,109.0,1.05,24.5,1017.5,990.28,698.6
2016,7,13,12,0,951.0,109.0,1.1,25.0,1025.0,969.48,685.39
2016,7,13,12,15,951.0,109.0,1.15,25.0,1025.0,944.53,670.92
2016,7,13,12,30,951.0,109.0,1.2,25.0,1025.0,916.95,654.75
2016,7,13,12,45,950.0,108.5,1.25,25.0,1017.0,885.59,636.05
2016,7,13,13,0,949.0,108.0,1.3,25.0,1009.0,851.91,615.68
2016,7,13,13,15,946.0,107.5,1.35,25.0,994.0,814.51,592.67
2016,7,13,13,30,943.0,107.0,1.4,25.0,979.0,775.19,568.09
2016,7,13,13,45,939.0,106.0,1.45,25.0,956.5,732.98,540.56
2016,7,13,14,0,935.0,105.0,1.5,25.0,934.0,689.25,510.03
2016,7,13,14,15,928.5,104.0,1.5,24.5,904.5,642.68,477.22
2016,7,13,14,30,922.0,103.0,1.5,24.0,875.0,595.18,442.69
2016,7,13,14,45,913.5,101.5,1.55,24.0,839.5,545.51,404.92
2016,7,13,15,0,905.0,100.0,1.6,24.0,804.0,495.49,365.67
2016,7,13,15,15,894.0,98.0,1.6,23.5,763.5,443.9,324.54
2016,7,13,15,30,883.0,96.0,1.6,23.0,723.0,392.63,282.37
2016,7,13,15,45,868.0,94.0,1.6,23.0,677.5,340.66,238.25
2016,7,13,16,0,853.0,92.0,1.6,23.0,632.0,289.79,194.6
2016,7,13,16,15,834.5,89.0,1.6,22.5,583.0,231.8,146.34
2016,7,13,16,30,816.0,86.0,1.6,22.0,534.0,182.5,106.52
2016,7,13,16,45,791.0,83.0,1.6,22.0,482.5,134.69,72.08
2016,7,13,17,0,766.0,80.0,1.6,22.0,431.0,89.83,47.59
2016,7,13,17,15,733.0,75.5,1.55,21.0,379.0,52.61,40.11
2016,7,13,17,30,700.0,71.0,1.5,20.0,327.0,51.25,39.26
2016,7,13,17,45,653.0,66.0,1.45,19.5,275.0,44.82,33.79
2016,7,13,18,0,606.0,61.0,1.4,19.0,223.0,43.1,32.33
2016,7,13,18,15,536.5,53.5,1.3,18.0,174.5,39.13,28.83
2016,7,13,18,30,467.0,46.0,1.2,17.0,126.0,34.97,24.97
2016,7,13,18,45,356.5,36.0,1.1,16.5,85.0,28.24,18.52
2016,7,13,19,0,246.0,26.0,1.0,16.0,44.0,21.14,9.33
2016,7,13,19,15,123.0,13.0,0.9,15.5,22.0,12.39,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,136.0,13.0,0.65,12.5,24.0,68.44,0.0
2016,7,14,5,30,272.0,26.0,0.6,13.0,48.0,181.22,120.89
2016,7,14,5,45,386.0,35.0,0.6,13.5,90.0,264.39,208.64
2016,7,14,6,0,500.0,44.0,0.6,14.0,132.0,355.49,286.67
2016,7,14,6,15,567.0,50.5,0.6,14.5,181.0,425.17,344.75
2016,7,14,6,30,634.0,57.0,0.6,15.0,230.0,499.8,403.96
2016,7,14,6,45,683.0,61.5,0.6,16.0,282.5,560.58,449.21
2016,7,14,7,0,732.0,66.0,0.6,17.0,335.0,627.7,495.25
2016,7,14,7,15,763.0,69.5,0.6,17.5,387.5,681.88,530.83
2016,7,14,7,30,794.0,73.0,0.6,18.0,440.0,736.34,565.47
2016,7,14,7,45,819.0,75.5,0.6,18.5,492.0,784.55,594.73
2016,7,14,8,0,844.0,78.0,0.6,19.0,544.0,824.85,618.0
2016,7,14,8,15,861.5,80.5,0.6,19.5,593.0,864.56,640.48
2016,7,14,8,30,879.0,83.0,0.6,20.0,642.0,902.6,661.44
2016,7,14,8,45,893.5,84.5,0.65,20.5,687.5,934.77,679.38
2016,7,14,9,0,908.0,86.0,0.7,21.0,733.0,964.7,695.84
2016,7,14,9,15,918.0,88.0,0.75,21.5,773.5,988.42,708.37
2016,7,14,9,30,928.0,90.0,0.8,22.0,814.0,1009.35,719.25
2016,7,14,9,45,933.5,92.5,0.85,22.5,849.0,1023.49,726.03
2016,7,14,10,0,939.0,95.0,0.9,23.0,884.0,1034.5,731.07
2016,7,14,10,15,945.0,96.0,0.95,23.0,913.0,1041.17,735.01
2016,7,14,10,30,951.0,97.0,1.0,23.0,942.0,1044.61,737.16
2016,7,14,10,45,955.5,98.0,1.05,23.5,964.5,1043.3,735.15
2016,7,14,11,0,960.0,99.0,1.1,24.0,987.0,1038.7,731.3
2016,7,14,11,15,962.5,99.5,1.1,24.0,1002.0,1028.39,724.56
2016,7,14,11,30,965.0,100.0,1.1,24.0,1017.0,1014.89,716.04
2016,7,14,11,45,966.0,100.5,1.15,24.5,1024.5,996.87,704.4
2016,7,14,12,0,967.0,101.0,1.2,25.0,1032.0,975.87,690.99
2016,7,14,12,15,967.0,101.0,1.2,25.0,1031.5,950.64,675.5
2016,7,14,12,30,967.0,101.0,1.2,25.0,1031.0,922.73,658.35
2016,7,14,12,45,959.0,105.0,1.3,25.0,1021.5,889.32,639.07
2016,7,14,13,0,951.0,109.0,1.4,25.0,1012.0,853.87,618.18
2016,7,14,13,15,948.0,108.5,1.4,24.5,996.5,816.36,595.61
2016,7,14,13,30,945.0,108.0,1.4,24.0,981.0,776.92,571.46
2016,7,14,13,45,940.0,107.5,1.4,24.0,958.0,734.35,543.05
2016,7,14,14,0,935.0,107.0,1.4,24.0,935.0,690.32,511.84
2016,7,14,14,15,928.5,105.5,1.35,24.0,905.5,643.28,477.38
2016,7,14,14,30,922.0,104.0,1.3,24.0,876.0,595.3,441.41
2016,7,14,14,45,912.5,103.0,1.3,24.0,840.0,545.5,403.48
2016,7,14,15,0,903.0,102.0,1.3,24.0,804.0,495.44,364.22
2016,7,14,15,15,892.0,100.0,1.3,23.5,763.0,443.9,323.37
2016,7,14,15,30,881.0,98.0,1.3,23.0,722.0,392.66,281.47
2016,7,14,15,45,866.0,95.5,1.3,22.5,676.5,340.34,237.79
2016,7,14,16,0,851.0,93.0,1.3,22.0,631.0,289.13,194.38
2016,7,14,16,15,832.0,90.0,1.25,21.5,582.0,231.12,146.09
2016,7,14,16,30,813.0,87.0,1.2,21.0,533.0,181.84,106.35
2016,7,14,16,45,788.0,83.5,1.2,21.0,481.5,133.77,71.81
2016,7,14,17,0,763.0,80.0,1.2,21.0,430.0,88.65,47.31
2016,7,14,17,15,729.5,76.0,1.15,20.0,377.5,53.05,40.66
2016,7,14,17,30,696.0,72.0,1.1,19.0,325.0,47.24,35.92
2016,7,14,17,45,649.5,66.0,1.1,18.5,273.5,44.87,33.99
2016,7,14,18,0,603.0,60.0,1.1,18.0,222.0,42.33,31.81
2016,7,14,18,15,532.5,53.0,1.0,17.0,173.5,38.76,28.64
2016,7,14,18,30,462.0,46.0,0.9,16.0,125.0,35.04,25.13
2016,7,14,18,45,353.5,35.5,0.85,15.5,84.0,27.84,18.24
2016,7,14,19,0,245.0,25.0,0.8,15.0,43.0,20.23,8.45
2016,7,14,19,15,122.5,12.5,0.75,14.5,21.5,11.91,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,43.0,13.0,0.9,11.5,16.0,30.05,0.0
2016,7,15,5,30,86.0,26.0,0.9,12.0,32.0,83.78,52.56
2016,7,15,5,45,126.5,43.5,0.95,12.5,61.0,131.69,103.4
2016,7,15,6,0,167.0,61.0,1.0,13.0,90.0,179.66,146.28
2016,7,15,6,15,190.0,80.0,0.95,13.5,123.5,222.42,183.4
2016,7,15,6,30,213.0,99.0,0.9,14.0,157.0,266.49,220.29
2016,7,15,6,45,231.0,118.0,0.9,14.5,192.5,308.43,254.15
2016,7,15,7,0,249.0,137.0,0.9,15.0,228.0,351.12,287.41
2016,7,15,7,15,520.5,103.5,0.85,15.5,331.5,542.53,437.84
2016,7,15,7,30,792.0,70.0,0.8,16.0,435.0,730.23,570.24
2016,7,15,7,45,816.0,72.5,0.8,16.5,486.5,777.55,597.72
2016,7,15,8,0,840.0,75.0,0.8,17.0,538.0,817.02,620.94
2016,7,15,8,15,857.5,77.5,0.8,17.5,586.5,856.68,643.91
2016,7,15,8,30,875.0,80.0,0.8,18.0,635.0,894.71,665.34
2016,7,15,8,45,888.5,82.0,0.85,18.5,680.5,926.52,683.36
2016,7,15,9,0,902.0,84.0,0.9,19.0,726.0,956.06,699.87
2016,7,15,9,15,912.5,86.0,0.9,19.5,766.5,980.23,711.91
2016,7,15,9,30,923.0,88.0,0.9,20.0,807.0,1001.64,722.23
2016,7,15,9,45,927.5,91.5,0.95,20.5,841.5,1015.93,729.18
2016,7,15,10,0,932.0,95.0,1.0,21.0,876.0,1027.06,734.34
2016,7,15,10,15,938.5,96.0,1.05,21.0,905.5,1034.22,738.59
2016,7,15,10,30,945.0,97.0,1.1,21.0,935.0,1038.18,741.03
2016,7,15,10,45,950.0,97.5,1.15,21.5,957.5,1036.88,738.96
2016,7,15,11,0,955.0,98.0,1.2,22.0,980.0,1032.32,735.05
2016,7,15,11,15,958.0,98.5,1.2,22.0,995.5,1022.57,728.56
2016,7,15,11,30,961.0,99.0,1.2,22.0,1011.0,1009.62,720.27
2016,7,15,11,45,963.5,99.0,1.25,22.0,1019.0,992.59,710.41
2016,7,15,12,0,966.0,99.0,1.3,22.0,1027.0,972.54,698.69
2016,7,15,12,15,966.0,99.0,1.3,22.0,1027.0,947.36,682.94
2016,7,15,12,30,966.0,99.0,1.3,22.0,1027.0,919.48,665.52
2016,7,15,12,45,959.0,102.5,1.3,22.0,1018.0,886.48,644.76
2016,7,15,13,0,952.0,106.0,1.3,22.0,1009.0,851.39,622.56
2016,7,15,13,15,949.0,105.5,1.3,21.5,993.5,813.86,599.74
2016,7,15,13,30,946.0,105.0,1.3,21.0,978.0,774.38,575.34
2016,7,15,13,45,943.0,103.5,1.3,21.0,956.0,732.25,547.06
2016,7,15,14,0,940.0,102.0,1.3,21.0,934.0,688.51,515.77
2016,7,15,14,15,934.0,100.5,1.25,21.0,905.0,641.55,481.0
2016,7,15,14,30,928.0,99.0,1.2,21.0,876.0,593.6,444.67
2016,7,15,14,45,919.5,98.0,1.2,21.0,840.5,544.02,406.5
2016,7,15,15,0,911.0,97.0,1.2,21.0,805.0,494.08,366.9
2016,7,15,15,15,900.5,95.0,1.15,20.5,764.0,442.35,325.22
2016,7,15,15,30,890.0,93.0,1.1,20.0,723.0,390.87,282.51
2016,7,15,15,45,874.0,91.5,1.1,20.0,677.0,338.6,237.99
2016,7,15,16,0,858.0,90.0,1.1,20.0,631.0,287.52,193.98
2016,7,15,16,15,839.5,87.5,1.1,19.5,582.0,229.58,145.5
2016,7,15,16,30,821.0,85.0,1.1,19.0,533.0,180.36,105.61
2016,7,15,16,45,793.5,82.5,1.1,19.0,481.5,132.41,71.21
2016,7,15,17,0,766.0,80.0,1.1,19.0,430.0,87.67,47.3
2016,7,15,17,15,732.5,75.5,1.05,18.5,377.5,52.72,40.64
2016,7,15,17,30,699.0,71.0,1.0,18.0,325.0,51.37,39.71
2016,7,15,17,45,646.5,66.5,0.95,17.5,272.5,45.31,34.53
2016,7,15,18,0,594.0,62.0,0.9,17.0,220.0,44.02,33.44
2016,7,15,18,15,522.0,54.5,0.85,16.5,171.5,40.1,29.88
2016,7,15,18,30,450.0,47.0,0.8,16.0,123.0,36.01,25.97
2016,7,15,18,45,334.0,36.5,0.75,15.5,82.5,28.85,19.07
2016,7,15,19,0,218.0,26.0,0.7,15.0,42.0,21.29,8.82
2016,7,15,19,15,109.0,13.0,0.7,14.5,21.0,12.39,0.0
2016,7,15,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,126.0,12.5,0.9,13.0,22.0,63.49,0.0
2016,7,16,5,30,252.0,25.0,0.9,13.0,44.0,168.68,106.39
2016,7,16,5,45,369.0,34.0,0.9,13.5,85.5,253.7,200.07
2016,7,16,6,0,486.0,43.0,0.9,14.0,127.0,345.33,279.43
2016,7,16,6,15,243.0,59.5,0.9,14.5,101.5,237.51,194.84
2016,7,16,6,30,0.0,76.0,0.9,15.0,76.0,74.19,57.22
2016,7,16,6,45,0.0,94.0,0.9,15.5,94.0,92.2,72.54
2016,7,16,7,0,0.0,112.0,0.9,16.0,112.0,110.03,87.06
2016,7,16,7,15,15.0,141.5,0.9,16.0,148.5,151.97,121.74
2016,7,16,7,30,30.0,171.0,0.9,16.0,185.0,205.7,165.11
2016,7,16,7,45,432.5,123.5,0.9,16.5,359.5,518.65,417.2
2016,7,16,8,0,835.0,76.0,0.9,17.0,534.0,813.25,623.59
2016,7,16,8,15,461.0,177.0,0.9,17.5,433.5,628.24,485.69
2016,7,16,8,30,87.0,278.0,0.9,18.0,333.0,371.83,287.86
2016,7,16,8,45,241.0,282.0,0.95,18.5,449.5,545.6,420.68
2016,7,16,9,0,395.0,286.0,1.0,19.0,566.0,696.5,527.39
2016,7,16,9,15,658.0,186.0,1.0,19.0,685.0,861.27,641.59
2016,7,16,9,30,921.0,86.0,1.0,19.0,804.0,996.81,725.73
2016,7,16,9,45,922.5,91.5,1.05,19.5,837.5,1010.45,730.63
2016,7,16,10,0,924.0,97.0,1.1,20.0,871.0,1020.8,735.34
2016,7,16,10,15,930.5,98.0,1.15,20.0,900.0,1027.94,739.58
2016,7,16,10,30,937.0,99.0,1.2,20.0,929.0,1031.88,741.99
2016,7,16,10,45,941.5,100.0,1.25,20.5,951.5,1030.63,739.89
2016,7,16,11,0,946.0,101.0,1.3,21.0,974.0,1026.13,735.94
2016,7,16,11,15,949.0,101.5,1.3,21.0,989.5,1016.43,729.43
2016,7,16,11,30,952.0,102.0,1.3,21.0,1005.0,1003.57,721.1
2016,7,16,11,45,953.5,102.5,1.35,21.0,1013.0,986.21,710.87
2016,7,16,12,0,955.0,103.0,1.4,21.0,1021.0,965.88,698.81
2016,7,16,12,15,955.5,103.0,1.4,21.0,1021.0,941.33,683.32
2016,7,16,12,30,956.0,103.0,1.4,21.0,1021.0,914.09,666.12
2016,7,16,12,45,952.0,105.0,1.45,21.0,1013.0,882.41,646.66
2016,7,16,13,0,948.0,107.0,1.5,21.0,1005.0,848.51,625.58
2016,7,16,13,15,945.5,106.5,1.5,21.0,990.0,811.45,601.63
2016,7,16,13,30,943.0,106.0,1.5,21.0,975.0,772.42,576.17
2016,7,16,13,45,939.5,105.0,1.5,21.0,953.5,730.46,547.7
2016,7,16,14,0,936.0,104.0,1.5,21.0,932.0,686.92,516.32
2016,7,16,14,15,930.5,102.5,1.45,21.0,903.0,640.38,481.67
2016,7,16,14,30,925.0,101.0,1.4,21.0,874.0,592.8,445.41
2016,7,16,14,45,917.0,99.5,1.4,21.0,839.0,543.14,406.97
2016,7,16,15,0,909.0,98.0,1.4,21.0,804.0,493.07,367.06
2016,7,16,15,15,898.5,96.0,1.35,20.5,763.5,441.39,325.24
2016,7,16,15,30,888.0,94.0,1.3,20.0,723.0,389.96,282.39
2016,7,16,15,45,874.0,92.0,1.3,20.0,677.5,337.94,237.83
2016,7,16,16,0,860.0,90.0,1.3,20.0,632.0,286.92,193.66
2016,7,16,16,15,842.0,87.0,1.25,19.5,583.0,228.55,144.65
2016,7,16,16,30,824.0,84.0,1.2,19.0,534.0,178.85,104.33
2016,7,16,16,45,799.5,81.0,1.2,19.0,482.5,130.62,69.73
2016,7,16,17,0,775.0,78.0,1.2,19.0,431.0,85.29,45.65
2016,7,16,17,15,742.0,74.0,1.15,18.5,378.5,51.62,39.69
2016,7,16,17,30,709.0,70.0,1.1,18.0,326.0,50.64,39.07
2016,7,16,17,45,662.5,64.5,1.1,17.5,274.0,43.87,33.25
2016,7,16,18,0,616.0,59.0,1.1,17.0,222.0,41.69,31.37
2016,7,16,18,15,544.5,52.0,1.0,16.0,173.0,38.08,28.15
2016,7,16,18,30,473.0,45.0,0.9,15.0,124.0,34.31,24.58
2016,7,16,18,45,360.5,35.0,0.85,14.5,83.0,27.54,18.0
2016,7,16,19,0,248.0,25.0,0.8,14.0,42.0,20.41,7.84
2016,7,16,19,15,124.0,12.5,0.8,13.5,21.0,11.91,0.0
2016,7,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,15,156.5,11.0,0.85,12.0,22.5,74.33,0.0
2016,7,17,5,30,313.0,22.0,0.9,12.0,45.0,192.09,117.56
2016,7,17,5,45,425.0,30.0,0.95,12.5,87.0,276.32,218.1
2016,7,17,6,0,537.0,38.0,1.0,13.0,129.0,361.85,293.71
2016,7,17,6,15,268.5,55.0,0.95,13.0,100.5,246.19,203.29
2016,7,17,6,30,0.0,72.0,0.9,13.0,72.0,69.7,53.86
2016,7,17,6,45,0.0,88.5,0.9,13.5,88.5,86.08,67.97
2016,7,17,7,0,0.0,105.0,0.9,14.0,105.0,102.32,81.31
2016,7,17,7,15,12.0,135.5,0.9,14.5,141.0,143.04,115.04
2016,7,17,7,30,24.0,166.0,0.9,15.0,177.0,184.42,148.42
2016,7,17,7,45,438.5,118.5,0.9,15.5,357.5,517.08,418.11
2016,7,17,8,0,853.0,71.0,0.9,16.0,538.0,821.68,631.82
2016,7,17,8,15,869.5,73.0,0.95,16.5,586.5,860.31,651.35
2016,7,17,8,30,886.0,75.0,1.0,17.0,635.0,897.23,673.12
2016,7,17,8,45,900.0,76.5,1.05,17.5,680.0,929.27,691.45
2016,7,17,9,0,914.0,78.0,1.1,18.0,725.0,959.03,708.21
2016,7,17,9,15,923.5,79.5,1.1,18.0,765.5,981.98,720.98
2016,7,17,9,30,933.0,81.0,1.1,18.0,806.0,1002.12,732.05
2016,7,17,9,45,923.0,92.5,1.15,18.5,837.0,1011.44,735.91
2016,7,17,10,0,913.0,104.0,1.2,19.0,868.0,1017.02,737.67
2016,7,17,10,15,919.0,105.5,1.2,19.0,896.5,1024.08,741.0
2016,7,17,10,30,925.0,107.0,1.2,19.0,925.0,1027.96,742.44
2016,7,17,10,45,928.5,108.5,1.3,19.0,947.0,1026.18,742.31
2016,7,17,11,0,932.0,110.0,1.4,19.0,969.0,1021.18,740.26
2016,7,17,11,15,934.5,110.5,1.4,19.0,984.0,1011.02,733.36
2016,7,17,11,30,937.0,111.0,1.4,19.0,999.0,997.74,724.67
2016,7,17,11,45,938.5,111.0,1.45,19.0,1006.0,980.01,714.02
2016,7,17,12,0,940.0,111.0,1.5,19.0,1013.0,959.37,701.55
2016,7,17,12,15,939.5,111.0,1.5,19.0,1013.0,934.17,685.43
2016,7,17,12,30,939.0,111.0,1.5,19.0,1013.0,906.38,667.64
2016,7,17,12,45,935.0,112.5,1.55,19.0,1004.0,874.62,647.81
2016,7,17,13,0,931.0,114.0,1.6,19.0,995.0,840.7,626.38
2016,7,17,13,15,928.0,113.0,1.6,19.0,979.5,803.31,601.89
2016,7,17,13,30,925.0,112.0,1.6,19.0,964.0,764.05,575.92
2016,7,17,13,45,922.5,110.0,1.65,19.0,942.0,722.52,547.55
2016,7,17,14,0,920.0,108.0,1.7,19.0,920.0,679.39,516.43
2016,7,17,14,15,913.0,106.5,1.7,18.5,891.0,632.59,482.37
2016,7,17,14,30,906.0,105.0,1.7,18.0,862.0,584.91,446.6
2016,7,17,14,45,900.0,102.0,1.7,18.0,827.0,535.82,407.85
2016,7,17,15,0,894.0,99.0,1.7,18.0,792.0,486.17,367.52
2016,7,17,15,15,882.5,97.0,1.7,17.5,751.5,434.78,325.36
2016,7,17,15,30,871.0,95.0,1.7,17.0,711.0,383.75,282.22
2016,7,17,15,45,859.0,91.5,1.7,17.0,666.0,331.95,237.03
2016,7,17,16,0,847.0,88.0,1.7,17.0,621.0,280.99,192.13
2016,7,17,16,15,828.5,85.5,1.7,16.5,572.5,223.54,143.18
2016,7,17,16,30,810.0,83.0,1.7,16.0,524.0,174.83,103.15
2016,7,17,16,45,788.0,79.0,1.7,16.0,473.5,126.75,68.17
2016,7,17,17,0,766.0,75.0,1.7,16.0,423.0,81.31,43.74
2016,7,17,17,15,733.0,71.0,1.7,15.5,371.0,49.28,38.13
2016,7,17,17,30,700.0,67.0,1.7,15.0,319.0,48.18,37.38
2016,7,17,17,45,656.0,61.5,1.7,14.5,268.0,41.61,31.66
2016,7,17,18,0,612.0,56.0,1.7,14.0,217.0,39.32,29.65
2016,7,17,18,15,542.5,49.0,1.65,13.5,169.0,35.6,26.23
2016,7,17,18,30,473.0,42.0,1.6,13.0,121.0,31.71,22.46
2016,7,17,18,45,360.5,32.5,1.55,13.0,81.0,25.3,16.14
2016,7,17,19,0,248.0,23.0,1.5,13.0,41.0,18.54,6.18
2016,7,17,19,15,124.0,11.5,1.45,12.5,20.5,10.96,0.0
2016,7,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,131.5,11.5,1.1,12.0,21.0,64.42,0.0
2016,7,18,5,30,263.0,23.0,1.1,12.0,42.0,169.31,98.78
2016,7,18,5,45,380.5,31.5,1.15,12.5,83.0,255.53,201.66
2016,7,18,6,0,498.0,40.0,1.2,13.0,124.0,346.89,282.12
2016,7,18,6,15,351.5,68.5,1.15,13.0,137.5,313.76,258.7
2016,7,18,6,30,205.0,97.0,1.1,13.0,151.0,258.55,214.29
2016,7,18,6,45,221.0,116.5,1.1,13.5,186.0,299.44,248.2
2016,7,18,7,0,237.0,136.0,1.1,14.0,221.0,340.89,280.87
2016,7,18,7,15,510.5,101.5,1.05,14.0,323.0,531.06,433.1
2016,7,18,7,30,784.0,67.0,1.0,14.0,425.0,717.76,568.37
2016,7,18,7,45,808.0,69.0,1.0,14.5,475.5,757.36,591.21
2016,7,18,8,0,832.0,71.0,1.0,15.0,526.0,803.0,619.47
2016,7,18,8,15,848.5,73.5,1.0,15.5,573.5,841.69,642.26
2016,7,18,8,30,865.0,76.0,1.0,16.0,621.0,878.72,663.59
2016,7,18,8,45,879.0,77.0,1.0,16.5,665.5,909.72,680.61
2016,7,18,9,0,893.0,78.0,1.0,17.0,710.0,938.52,696.06
2016,7,18,9,15,903.0,80.0,1.0,17.0,750.0,962.24,709.44
2016,7,18,9,30,913.0,82.0,1.0,17.0,790.0,983.21,721.12
2016,7,18,9,45,915.0,86.0,1.05,17.5,823.0,995.71,727.09
2016,7,18,10,0,917.0,90.0,1.1,18.0,856.0,1005.02,731.24
2016,7,18,10,15,923.0,91.0,1.15,18.0,884.5,1011.79,735.3
2016,7,18,10,30,929.0,92.0,1.2,18.0,913.0,1015.4,737.52
2016,7,18,10,45,933.5,92.5,1.25,18.5,935.0,1013.79,735.2
2016,7,18,11,0,938.0,93.0,1.3,19.0,957.0,1008.98,731.03
2016,7,18,11,15,940.5,93.5,1.35,19.0,972.0,999.03,725.12
2016,7,18,11,30,943.0,94.0,1.4,19.0,987.0,985.96,717.34
2016,7,18,11,45,944.5,94.5,1.45,19.0,994.5,968.88,707.06
2016,7,18,12,0,946.0,95.0,1.5,19.0,1002.0,948.85,694.92
2016,7,18,12,15,946.5,94.5,1.5,19.0,1002.0,924.13,679.05
2016,7,18,12,30,947.0,94.0,1.5,19.0,1002.0,896.75,661.47
2016,7,18,12,45,949.5,91.0,1.55,19.0,995.5,866.15,642.33
2016,7,18,13,0,952.0,88.0,1.6,19.0,989.0,833.03,621.36
2016,7,18,13,15,950.0,87.5,1.6,19.0,974.5,796.34,597.27
2016,7,18,13,30,948.0,87.0,1.6,19.0,960.0,757.62,571.61
2016,7,18,13,45,946.0,85.0,1.65,19.0,938.5,715.69,543.62
2016,7,18,14,0,944.0,83.0,1.7,19.0,917.0,672.05,512.0
2016,7,18,14,15,939.0,82.0,1.7,18.5,888.5,625.98,478.27
2016,7,18,14,30,934.0,81.0,1.7,18.0,860.0,578.81,442.64
2016,7,18,14,45,928.5,79.0,1.7,18.0,826.0,529.62,403.57
2016,7,18,15,0,923.0,77.0,1.7,18.0,792.0,479.79,362.82
2016,7,18,15,15,913.5,75.5,1.65,18.0,752.0,428.33,319.51
2016,7,18,15,30,904.0,74.0,1.6,18.0,712.0,377.02,275.23
2016,7,18,15,45,893.5,71.5,1.6,18.0,667.5,324.95,229.65
2016,7,18,16,0,883.0,69.0,1.6,18.0,623.0,273.54,184.2
2016,7,18,16,15,867.0,67.0,1.55,17.5,575.0,222.32,139.96
2016,7,18,16,30,851.0,65.0,1.5,17.0,527.0,172.7,99.2
2016,7,18,16,45,831.0,62.0,1.5,17.0,476.5,123.7,63.9
2016,7,18,17,0,811.0,59.0,1.5,17.0,426.0,77.03,39.56
2016,7,18,17,15,782.0,56.0,1.45,16.5,374.5,45.13,34.33
2016,7,18,17,30,753.0,53.0,1.4,16.0,323.0,37.26,27.56
2016,7,18,17,45,711.5,49.0,1.4,16.0,272.0,35.53,26.07
2016,7,18,18,0,670.0,45.0,1.4,16.0,221.0,33.73,24.44
2016,7,18,18,15,606.0,40.0,1.35,15.5,172.5,30.97,21.89
2016,7,18,18,30,542.0,35.0,1.3,15.0,124.0,28.14,19.13
2016,7,18,18,45,432.5,27.5,1.3,14.5,83.0,22.79,13.85
2016,7,18,19,0,323.0,20.0,1.3,14.0,42.0,17.23,4.79
2016,7,18,19,15,161.5,10.0,1.25,13.5,21.0,9.53,0.0
2016,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,11.5,21.5,77.39,0.0
2016,7,19,5,30,335.0,20.0,1.0,12.0,43.0,192.62,106.53
2016,7,19,5,45,445.0,27.5,1.0,12.5,85.0,277.42,217.97
2016,7,19,6,0,555.0,35.0,1.0,13.0,127.0,366.78,297.09
2016,7,19,6,15,618.0,40.0,0.95,13.0,175.5,434.67,355.7
2016,7,19,6,30,681.0,45.0,0.9,13.0,224.0,507.04,415.0
2016,7,19,6,45,722.5,48.5,0.9,13.5,275.5,566.94,460.99
2016,7,19,7,0,764.0,52.0,0.9,14.0,327.0,622.57,500.44
2016,7,19,7,15,793.0,55.0,0.9,14.5,379.0,675.48,536.29
2016,7,19,7,30,822.0,58.0,0.9,15.0,431.0,728.66,571.06
2016,7,19,7,45,842.5,60.5,0.9,15.5,482.0,774.12,599.33
2016,7,19,8,0,863.0,63.0,0.9,16.0,533.0,818.6,626.27
2016,7,19,8,15,879.0,65.0,0.9,16.0,581.0,857.24,649.86
2016,7,19,8,30,895.0,67.0,0.9,16.0,629.0,894.12,672.01
2016,7,19,8,45,906.0,69.0,0.95,16.5,673.5,924.35,689.21
2016,7,19,9,0,917.0,71.0,1.0,17.0,718.0,952.15,704.78
2016,7,19,9,15,926.0,72.5,1.05,17.5,758.5,974.82,717.01
2016,7,19,9,30,935.0,74.0,1.1,18.0,799.0,994.66,727.51
2016,7,19,9,45,934.0,80.5,1.15,18.5,832.0,1007.42,733.57
2016,7,19,10,0,933.0,87.0,1.2,19.0,865.0,1016.78,737.67
2016,7,19,10,15,938.5,88.0,1.2,19.0,893.5,1023.14,740.5
2016,7,19,10,30,944.0,89.0,1.2,19.0,922.0,1026.28,741.48
2016,7,19,10,45,947.0,90.5,1.3,19.0,944.0,1024.24,741.19
2016,7,19,11,0,950.0,92.0,1.4,19.0,966.0,1018.92,738.93
2016,7,19,11,15,952.5,92.5,1.4,19.0,981.0,1008.85,732.09
2016,7,19,11,30,955.0,93.0,1.4,19.0,996.0,995.6,723.4
2016,7,19,11,45,957.0,92.5,1.45,19.5,1003.5,977.79,711.34
2016,7,19,12,0,959.0,92.0,1.5,20.0,1011.0,956.99,697.45
2016,7,19,12,15,959.0,92.0,1.55,20.0,1011.0,932.02,682.2
2016,7,19,12,30,959.0,92.0,1.6,20.0,1011.0,904.35,665.14
2016,7,19,12,45,954.0,94.5,1.65,20.0,1002.0,872.31,645.09
2016,7,19,13,0,949.0,97.0,1.7,20.0,993.0,838.06,623.41
2016,7,19,13,15,946.0,96.5,1.7,20.0,978.0,800.6,598.85
2016,7,19,13,30,943.0,96.0,1.7,20.0,963.0,761.18,572.77
2016,7,19,13,45,941.0,94.0,1.7,20.0,941.5,719.32,544.16
2016,7,19,14,0,939.0,92.0,1.7,20.0,920.0,675.78,512.36
2016,7,19,14,15,933.0,91.0,1.7,19.5,891.0,629.21,478.45
2016,7,19,14,30,927.0,90.0,1.7,19.0,862.0,581.64,442.73
2016,7,19,14,45,921.0,87.5,1.7,19.0,827.5,531.99,403.54
2016,7,19,15,0,915.0,85.0,1.7,19.0,793.0,481.76,362.72
2016,7,19,15,15,905.0,83.0,1.65,19.0,752.5,429.97,319.39
2016,7,19,15,30,895.0,81.0,1.6,19.0,712.0,378.38,275.16
2016,7,19,15,45,884.5,78.0,1.6,19.0,667.5,326.24,229.79
2016,7,19,16,0,874.0,75.0,1.6,19.0,623.0,274.78,184.58
2016,7,19,16,15,857.0,73.0,1.6,18.5,574.5,223.72,140.84
2016,7,19,16,30,840.0,71.0,1.6,18.0,526.0,174.35,100.66
2016,7,19,16,45,820.5,67.5,1.6,17.5,476.0,125.46,65.9
2016,7,19,17,0,801.0,64.0,1.6,17.0,426.0,78.85,42.02
2016,7,19,17,15,770.5,60.5,1.55,16.5,374.0,41.46,31.09
2016,7,19,17,30,740.0,57.0,1.5,16.0,322.0,40.38,30.33
2016,7,19,17,45,699.0,52.5,1.5,16.0,271.0,38.39,28.61
2016,7,19,18,0,658.0,48.0,1.5,16.0,220.0,36.32,26.74
2016,7,19,18,15,592.0,42.5,1.4,15.5,171.5,33.24,23.9
2016,7,19,18,30,526.0,37.0,1.3,15.0,123.0,30.09,20.82
2016,7,19,18,45,417.0,28.5,1.25,14.5,82.0,21.88,13.02
2016,7,19,19,0,308.0,20.0,1.2,14.0,41.0,15.88,3.41
2016,7,19,19,15,154.0,10.0,1.15,13.5,20.5,9.53,0.0
2016,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,168.0,9.5,0.95,11.5,21.0,76.88,0.0
2016,7,20,5,30,336.0,19.0,1.0,12.0,42.0,191.03,98.34
2016,7,20,5,45,443.5,26.5,1.05,12.5,83.0,274.95,215.49
2016,7,20,6,0,551.0,34.0,1.1,13.0,124.0,362.65,293.9
2016,7,20,6,15,614.5,39.0,1.05,13.5,172.5,430.54,352.17
2016,7,20,6,30,678.0,44.0,1.0,14.0,221.0,503.0,411.0
2016,7,20,6,45,720.0,48.0,1.0,14.5,272.5,563.75,457.76
2016,7,20,7,0,762.0,52.0,1.0,15.0,324.0,626.42,502.5
2016,7,20,7,15,791.5,54.5,1.0,15.5,376.0,672.84,533.52
2016,7,20,7,30,821.0,57.0,1.0,16.0,428.0,725.72,568.22
2016,7,20,7,45,842.0,59.5,1.0,16.5,479.0,771.59,596.83
2016,7,20,8,0,863.0,62.0,1.0,17.0,530.0,816.52,624.12
2016,7,20,8,15,879.5,64.0,1.0,17.0,579.0,855.63,648.07
2016,7,20,8,30,896.0,66.0,1.0,17.0,628.0,893.01,670.59
2016,7,20,8,45,908.0,67.5,1.0,17.5,673.0,923.62,687.13
2016,7,20,9,0,920.0,69.0,1.0,18.0,718.0,951.84,702.02
2016,7,20,9,15,930.0,70.5,1.0,18.5,758.5,975.56,713.93
2016,7,20,9,30,940.0,72.0,1.0,19.0,799.0,996.46,724.06
2016,7,20,9,45,939.0,78.5,1.05,19.5,832.5,1009.34,730.15
2016,7,20,10,0,938.0,85.0,1.1,20.0,866.0,1018.78,734.28
2016,7,20,10,15,944.0,86.0,1.15,20.0,895.5,1025.68,738.38
2016,7,20,10,30,950.0,87.0,1.2,20.0,925.0,1029.34,740.6
2016,7,20,10,45,955.5,87.0,1.25,20.5,947.5,1028.16,738.54
2016,7,20,11,0,961.0,87.0,1.3,21.0,970.0,1023.69,734.6
2016,7,20,11,15,964.0,87.5,1.35,21.0,985.5,1014.05,728.96
2016,7,20,11,30,967.0,88.0,1.4,21.0,1001.0,1001.17,721.41
2016,7,20,11,45,969.5,87.5,1.45,21.5,1009.0,983.67,709.64
2016,7,20,12,0,972.0,87.0,1.5,22.0,1017.0,963.11,696.01
2016,7,20,12,15,972.5,87.0,1.5,22.0,1017.0,938.31,680.34
2016,7,20,12,30,973.0,87.0,1.5,22.0,1017.0,910.74,662.91
2016,7,20,12,45,970.5,87.5,1.55,22.0,1009.5,878.52,643.04
2016,7,20,13,0,968.0,88.0,1.6,22.0,1002.0,843.94,621.45
2016,7,20,13,15,966.0,87.5,1.6,22.0,987.0,806.61,597.31
2016,7,20,13,30,964.0,87.0,1.6,22.0,972.0,767.2,571.56
2016,7,20,13,45,960.5,86.0,1.65,22.0,950.0,724.41,543.31
2016,7,20,14,0,957.0,85.0,1.7,22.0,928.0,679.99,511.51
2016,7,20,14,15,951.5,84.0,1.7,21.5,899.0,632.94,477.53
2016,7,20,14,30,946.0,83.0,1.7,21.0,870.0,584.81,441.65
2016,7,20,14,45,939.0,81.5,1.7,21.0,835.0,534.63,402.28
2016,7,20,15,0,932.0,80.0,1.7,21.0,800.0,483.91,361.32
2016,7,20,15,15,922.5,78.5,1.7,20.5,759.5,431.89,318.79
2016,7,20,15,30,913.0,77.0,1.7,20.0,719.0,379.99,275.05
2016,7,20,15,45,900.0,75.5,1.7,20.0,673.5,327.41,229.37
2016,7,20,16,0,887.0,74.0,1.7,20.0,628.0,275.72,184.09
2016,7,20,16,15,870.5,71.5,1.7,19.5,579.5,223.67,139.65
2016,7,20,16,30,854.0,69.0,1.7,19.0,531.0,173.27,98.85
2016,7,20,16,45,831.5,66.5,1.7,19.0,479.5,124.15,64.3
2016,7,20,17,0,809.0,64.0,1.7,19.0,428.0,77.59,41.22
2016,7,20,17,15,778.0,60.5,1.65,18.0,375.5,41.54,30.97
2016,7,20,17,30,747.0,57.0,1.6,17.0,323.0,40.46,30.27
2016,7,20,17,45,703.5,53.0,1.6,16.5,271.0,38.88,28.98
2016,7,20,18,0,660.0,49.0,1.6,16.0,219.0,37.27,27.57
2016,7,20,18,15,593.0,43.0,1.55,15.5,170.5,33.78,24.35
2016,7,20,18,30,526.0,37.0,1.5,15.0,122.0,30.18,20.87
2016,7,20,18,45,414.5,28.5,1.45,14.5,80.5,21.95,13.03
2016,7,20,19,0,303.0,20.0,1.4,14.0,39.0,15.96,2.77
2016,7,20,19,15,151.5,10.0,1.35,13.5,19.5,9.53,0.0
2016,7,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.0,1.2,12.0,20.0,73.09,0.0
2016,7,21,5,30,316.0,20.0,1.2,12.0,40.0,186.37,87.44
2016,7,21,5,45,428.5,28.0,1.3,12.5,81.5,268.41,210.04
2016,7,21,6,0,541.0,36.0,1.4,13.0,123.0,358.79,291.32
2016,7,21,6,15,605.5,41.5,1.35,13.5,171.5,427.62,350.83
2016,7,21,6,30,670.0,47.0,1.3,14.0,220.0,501.01,410.95
2016,7,21,6,45,713.0,50.5,1.3,14.5,271.5,561.5,458.23
2016,7,21,7,0,756.0,54.0,1.3,15.0,323.0,623.94,503.31
2016,7,21,7,15,785.5,57.0,1.25,15.0,375.0,670.79,535.6
2016,7,21,7,30,815.0,60.0,1.2,15.0,427.0,724.06,571.52
2016,7,21,7,45,836.5,62.5,1.2,15.5,478.0,770.08,600.63
2016,7,21,8,0,858.0,65.0,1.2,16.0,529.0,815.22,628.42
2016,7,21,8,15,874.0,67.0,1.2,16.5,577.5,853.72,651.06
2016,7,21,8,30,890.0,69.0,1.2,17.0,626.0,890.47,672.17
2016,7,21,8,45,902.0,70.5,1.25,17.5,670.5,920.91,689.58
2016,7,21,9,0,914.0,72.0,1.3,18.0,715.0,948.99,705.38
2016,7,21,9,15,923.5,73.5,1.3,18.0,755.5,972.1,718.45
2016,7,21,9,30,933.0,75.0,1.3,18.0,796.0,992.4,729.78
2016,7,21,9,45,939.5,76.5,1.3,18.5,830.5,1006.82,736.02
2016,7,21,10,0,946.0,78.0,1.3,19.0,865.0,1018.11,740.42
