Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,952.0,79.0,1.3,19.0,894.5,1025.15,743.66
2016,7,21,10,30,958.0,80.0,1.3,19.0,924.0,1028.91,745.02
2016,7,21,10,45,962.5,80.5,1.35,19.5,946.0,1027.36,742.68
2016,7,21,11,0,967.0,81.0,1.4,20.0,968.0,1022.5,738.43
2016,7,21,11,15,970.0,81.0,1.45,20.0,983.5,1012.36,732.39
2016,7,21,11,30,973.0,81.0,1.5,20.0,999.0,998.99,724.42
2016,7,21,11,45,975.0,81.0,1.55,20.5,1007.0,981.51,712.54
2016,7,21,12,0,977.0,81.0,1.6,21.0,1015.0,960.96,698.77
2016,7,21,12,15,977.5,81.0,1.65,20.5,1015.5,936.11,684.89
2016,7,21,12,30,978.0,81.0,1.7,20.0,1016.0,908.46,669.08
2016,7,21,12,45,969.5,86.5,1.75,20.0,1007.0,875.88,648.6
2016,7,21,13,0,961.0,92.0,1.8,20.0,998.0,841.17,626.54
2016,7,21,13,15,958.5,91.5,1.8,20.0,983.5,803.63,601.88
2016,7,21,13,30,956.0,91.0,1.8,20.0,969.0,764.06,575.64
2016,7,21,13,45,954.5,89.0,1.85,20.0,947.5,721.97,547.25
2016,7,21,14,0,953.0,87.0,1.9,20.0,926.0,678.11,515.4
2016,7,21,14,15,948.0,86.0,1.9,19.5,897.0,631.46,481.23
2016,7,21,14,30,943.0,85.0,1.9,19.0,868.0,583.69,445.14
2016,7,21,14,45,938.5,82.0,1.9,19.0,833.5,533.54,405.32
2016,7,21,15,0,934.0,79.0,1.9,19.0,799.0,482.64,363.72
2016,7,21,15,15,924.5,77.5,1.85,18.5,758.5,430.48,320.43
2016,7,21,15,30,915.0,76.0,1.8,18.0,718.0,378.45,275.98
2016,7,21,15,45,905.5,73.0,1.8,18.0,673.5,325.54,229.52
2016,7,21,16,0,896.0,70.0,1.8,18.0,629.0,273.19,183.16
2016,7,21,16,15,880.0,67.5,1.75,17.5,580.0,220.78,137.98
2016,7,21,16,30,864.0,65.0,1.7,17.0,531.0,169.98,96.57
2016,7,21,16,45,844.5,62.0,1.7,17.0,480.0,120.27,61.45
2016,7,21,17,0,825.0,59.0,1.7,17.0,429.0,72.84,38.12
2016,7,21,17,15,795.5,56.0,1.65,16.5,376.5,45.23,34.43
2016,7,21,17,30,766.0,53.0,1.6,16.0,324.0,37.46,27.74
2016,7,21,17,45,725.0,48.5,1.55,16.0,272.0,35.33,25.89
2016,7,21,18,0,684.0,44.0,1.5,16.0,220.0,33.1,23.87
2016,7,21,18,15,619.0,39.0,1.4,15.5,171.0,30.3,21.28
2016,7,21,18,30,554.0,34.0,1.3,15.0,122.0,27.45,18.46
2016,7,21,18,45,441.5,26.5,1.25,14.5,80.5,22.06,13.07
2016,7,21,19,0,329.0,19.0,1.2,14.0,39.0,16.46,2.17
2016,7,21,19,15,164.5,9.5,1.15,13.5,19.5,9.05,0.0
2016,7,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,160.5,9.5,0.8,11.5,19.5,73.4,0.0
2016,7,22,5,30,321.0,19.0,0.8,12.0,39.0,181.77,75.15
2016,7,22,5,45,432.5,27.0,0.85,13.0,80.5,268.74,208.44
2016,7,22,6,0,544.0,35.0,0.9,14.0,122.0,358.52,288.3
2016,7,22,6,15,610.0,40.5,0.9,14.5,171.0,428.23,347.91
2016,7,22,6,30,676.0,46.0,0.9,15.0,220.0,502.67,408.27
2016,7,22,6,45,719.5,50.0,0.95,15.5,272.0,564.36,456.14
2016,7,22,7,0,763.0,54.0,1.0,16.0,324.0,628.06,501.92
2016,7,22,7,15,793.0,57.0,1.0,16.5,376.5,675.56,533.61
2016,7,22,7,30,823.0,60.0,1.0,17.0,429.0,729.48,568.87
2016,7,22,7,45,845.0,62.5,1.05,17.5,480.5,776.18,598.56
2016,7,22,8,0,867.0,65.0,1.1,18.0,532.0,822.01,627.05
2016,7,22,8,15,883.5,67.0,1.1,18.0,581.5,861.21,651.0
2016,7,22,8,30,900.0,69.0,1.1,18.0,631.0,898.65,673.52
2016,7,22,8,45,912.5,71.0,1.15,18.5,676.5,930.39,691.59
2016,7,22,9,0,925.0,73.0,1.2,19.0,722.0,959.72,708.02
2016,7,22,9,15,934.5,74.0,1.2,19.5,762.5,982.41,719.26
2016,7,22,9,30,944.0,75.0,1.2,20.0,803.0,1002.26,728.74
2016,7,22,9,45,938.0,84.5,1.25,20.5,835.5,1013.64,733.82
2016,7,22,10,0,932.0,94.0,1.3,21.0,868.0,1021.37,736.82
2016,7,22,10,15,938.0,95.0,1.35,21.0,897.5,1028.11,740.76
2016,7,22,10,30,944.0,96.0,1.4,21.0,927.0,1031.61,742.81
2016,7,22,10,45,949.5,96.0,1.45,21.5,949.5,1030.3,740.57
2016,7,22,11,0,955.0,96.0,1.5,22.0,972.0,1025.71,736.45
2016,7,22,11,15,958.0,97.0,1.5,22.0,987.5,1016.47,730.18
2016,7,22,11,30,961.0,98.0,1.5,22.0,1003.0,1003.98,722.03
2016,7,22,11,45,963.5,97.0,1.55,22.5,1011.0,985.89,709.85
2016,7,22,12,0,966.0,96.0,1.6,23.0,1019.0,964.78,695.84
2016,7,22,12,15,966.0,96.0,1.65,23.0,1019.0,939.5,680.52
2016,7,22,12,30,966.0,96.0,1.7,23.0,1019.0,911.49,663.39
2016,7,22,12,45,965.5,95.5,1.75,23.0,1011.0,879.99,643.88
2016,7,22,13,0,965.0,95.0,1.8,23.0,1003.0,846.05,622.61
2016,7,22,13,15,962.0,94.5,1.8,23.0,987.5,807.92,597.86
2016,7,22,13,30,959.0,94.0,1.8,23.0,972.0,767.78,571.58
2016,7,22,13,45,954.5,93.0,1.8,23.0,949.5,724.36,542.09
2016,7,22,14,0,950.0,92.0,1.8,23.0,927.0,679.4,509.55
2016,7,22,14,15,944.0,91.0,1.8,22.5,897.5,632.2,475.5
2016,7,22,14,30,938.0,90.0,1.8,22.0,868.0,583.98,439.59
2016,7,22,14,45,929.5,88.5,1.85,22.0,832.5,533.27,400.12
2016,7,22,15,0,921.0,87.0,1.9,22.0,797.0,482.19,359.1
2016,7,22,15,15,910.5,85.5,1.85,21.5,755.5,430.15,316.47
2016,7,22,15,30,900.0,84.0,1.8,21.0,714.0,378.35,272.81
2016,7,22,15,45,875.5,86.0,1.8,21.0,666.0,325.72,227.58
2016,7,22,16,0,851.0,88.0,1.8,21.0,618.0,275.08,183.81
2016,7,22,16,15,832.5,85.5,1.75,20.5,569.0,217.23,135.35
2016,7,22,16,30,814.0,83.0,1.7,20.0,520.0,168.18,96.16
2016,7,22,16,45,779.5,82.0,1.7,19.5,467.0,121.1,64.31
2016,7,22,17,0,745.0,81.0,1.7,19.0,414.0,77.99,44.53
2016,7,22,17,15,710.5,76.5,1.65,18.5,362.0,54.0,41.8
2016,7,22,17,30,676.0,72.0,1.6,18.0,310.0,47.77,36.56
2016,7,22,17,45,624.0,66.5,1.55,17.5,258.5,45.82,34.96
2016,7,22,18,0,572.0,61.0,1.5,17.0,207.0,43.76,33.17
2016,7,22,18,15,498.0,53.0,1.4,16.5,159.0,39.41,29.18
2016,7,22,18,30,424.0,45.0,1.3,16.0,111.0,34.86,24.81
2016,7,22,18,45,303.0,33.5,1.25,15.5,72.0,26.69,16.82
2016,7,22,19,0,182.0,22.0,1.2,15.0,33.0,18.03,1.73
2016,7,22,19,15,91.0,11.0,1.15,14.5,16.5,10.48,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,5,15,73.5,11.5,0.65,12.5,15.5,40.32,0.0
2016,7,23,5,30,147.0,23.0,0.6,13.0,31.0,111.57,36.88
2016,7,23,5,45,263.5,36.0,0.6,13.5,69.5,199.66,153.72
2016,7,23,6,0,380.0,49.0,0.6,14.0,108.0,290.11,233.19
2016,7,23,6,15,455.5,58.0,0.6,14.5,155.5,362.57,294.51
2016,7,23,6,30,531.0,67.0,0.6,15.0,203.0,440.66,357.7
2016,7,23,6,45,587.5,73.0,0.6,15.5,254.5,507.66,409.54
2016,7,23,7,0,644.0,79.0,0.6,16.0,306.0,577.8,461.4
2016,7,23,7,15,681.0,84.5,0.6,16.5,358.0,635.48,500.73
2016,7,23,7,30,718.0,90.0,0.6,17.0,410.0,694.08,539.23
2016,7,23,7,45,747.5,93.0,0.6,18.0,462.0,740.16,566.69
2016,7,23,8,0,777.0,96.0,0.6,19.0,514.0,790.09,595.99
2016,7,23,8,15,797.0,99.5,0.65,19.5,563.0,831.6,620.81
2016,7,23,8,30,817.0,103.0,0.7,20.0,612.0,871.62,644.36
2016,7,23,8,45,830.5,107.0,0.75,21.0,656.5,904.5,661.75
2016,7,23,9,0,844.0,111.0,0.8,22.0,701.0,935.14,677.56
2016,7,23,9,15,855.5,113.0,0.85,22.5,742.0,950.86,685.15
2016,7,23,9,30,867.0,115.0,0.9,23.0,783.0,972.23,696.55
2016,7,23,9,45,878.0,116.0,0.95,23.5,818.5,989.29,705.2
2016,7,23,10,0,889.0,117.0,1.0,24.0,854.0,1003.49,712.18
2016,7,23,10,15,895.5,118.5,1.05,24.5,883.0,1010.8,715.04
2016,7,23,10,30,902.0,120.0,1.1,25.0,912.0,1015.0,716.18
2016,7,23,10,45,877.0,139.5,1.2,25.5,925.5,1003.61,708.78
2016,7,23,11,0,852.0,159.0,1.3,26.0,939.0,997.24,704.68
2016,7,23,11,15,855.5,160.0,1.3,26.0,954.0,988.18,698.65
2016,7,23,11,30,859.0,161.0,1.3,26.0,969.0,976.11,690.9
2016,7,23,11,45,844.5,172.0,1.35,26.0,971.5,954.29,677.94
2016,7,23,12,0,830.0,183.0,1.4,26.0,974.0,929.98,663.48
2016,7,23,12,15,830.5,182.5,1.45,26.0,974.5,905.87,649.1
2016,7,23,12,30,831.0,182.0,1.5,26.0,975.0,879.41,633.12
2016,7,23,12,45,840.5,174.0,1.55,26.0,970.5,851.24,615.94
2016,7,23,13,0,850.0,166.0,1.6,26.0,966.0,820.53,596.96
2016,7,23,13,15,847.0,165.5,1.65,26.0,951.5,784.69,574.42
2016,7,23,13,30,844.0,165.0,1.7,26.0,937.0,747.19,549.27
2016,7,23,13,45,833.0,166.5,1.75,26.0,913.5,704.57,519.83
2016,7,23,14,0,822.0,168.0,1.8,26.0,890.0,661.25,489.21
2016,7,23,14,15,814.0,166.0,1.8,25.5,861.0,616.18,457.26
2016,7,23,14,30,806.0,164.0,1.8,25.0,832.0,570.61,423.98
2016,7,23,14,45,814.0,152.0,1.8,25.0,802.0,524.09,388.29
2016,7,23,15,0,822.0,140.0,1.8,25.0,772.0,475.98,350.28
2016,7,23,15,15,809.0,137.0,1.8,24.5,731.5,425.7,310.22
2016,7,23,15,30,796.0,134.0,1.8,24.0,691.0,376.13,269.6
2016,7,23,15,45,799.5,122.0,1.8,24.0,650.5,324.8,225.95
2016,7,23,16,0,803.0,110.0,1.8,24.0,610.0,272.93,181.43
2016,7,23,16,15,782.5,106.5,1.75,23.5,561.0,223.16,140.23
2016,7,23,16,30,762.0,103.0,1.7,23.0,512.0,175.61,103.11
2016,7,23,16,45,747.0,95.0,1.7,22.5,462.5,127.23,70.0
2016,7,23,17,0,732.0,87.0,1.7,22.0,413.0,75.09,42.7
2016,7,23,17,15,695.5,82.0,1.6,21.0,361.0,52.87,40.38
2016,7,23,17,30,659.0,77.0,1.5,20.0,309.0,51.65,39.63
2016,7,23,17,45,613.0,70.0,1.45,19.5,258.0,48.7,37.18
2016,7,23,18,0,567.0,63.0,1.4,19.0,207.0,45.55,34.44
2016,7,23,18,15,490.5,54.5,1.3,18.0,158.5,40.85,30.23
2016,7,23,18,30,414.0,46.0,1.2,17.0,110.0,35.92,25.58
2016,7,23,18,45,290.0,34.0,1.1,16.5,71.0,27.29,17.15
2016,7,23,19,0,166.0,22.0,1.0,16.0,32.0,17.42,0.08
2016,7,23,19,15,83.0,11.0,0.95,15.5,16.0,10.48,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,51.5,11.0,0.65,12.5,14.0,30.98,0.0
2016,7,24,5,30,103.0,22.0,0.6,13.0,28.0,89.77,21.51
2016,7,24,5,45,212.0,37.5,0.6,13.5,65.5,176.65,135.17
2016,7,24,6,0,321.0,53.0,0.6,14.0,103.0,262.21,210.75
2016,7,24,6,15,399.0,64.0,0.6,14.5,149.5,333.61,271.43
2016,7,24,6,30,477.0,75.0,0.6,15.0,196.0,414.93,337.43
2016,7,24,6,45,543.0,81.0,0.65,15.5,248.0,486.56,393.59
2016,7,24,7,0,609.0,87.0,0.7,16.0,300.0,561.9,450.28
2016,7,24,7,15,648.0,93.0,0.7,16.5,352.0,620.5,491.29
2016,7,24,7,30,687.0,99.0,0.7,17.0,404.0,680.16,530.97
2016,7,24,7,45,722.0,101.5,0.75,17.5,456.5,732.97,565.21
2016,7,24,8,0,757.0,104.0,0.8,18.0,509.0,781.67,595.85
2016,7,24,8,15,778.5,107.5,0.8,18.5,558.0,823.98,620.79
2016,7,24,8,30,800.0,111.0,0.8,19.0,607.0,864.9,644.35
2016,7,24,8,45,812.5,115.5,0.85,20.0,652.0,897.03,661.43
2016,7,24,9,0,825.0,120.0,0.9,21.0,697.0,926.91,676.94
2016,7,24,9,15,838.0,122.5,0.9,21.5,738.0,952.55,689.99
2016,7,24,9,30,851.0,125.0,0.9,22.0,779.0,975.61,701.39
2016,7,24,9,45,838.0,140.0,0.9,22.5,808.5,984.46,703.93
2016,7,24,10,0,825.0,155.0,0.9,23.0,838.0,989.62,704.5
2016,7,24,10,15,833.5,157.0,0.9,23.0,867.5,998.66,709.0
2016,7,24,10,30,842.0,159.0,0.9,23.0,897.0,1004.66,711.68
2016,7,24,10,45,816.5,179.5,0.95,23.5,910.5,993.43,703.55
2016,7,24,11,0,791.0,200.0,1.0,24.0,924.0,978.79,693.65
2016,7,24,11,15,795.5,201.5,1.05,24.0,939.5,971.36,689.66
2016,7,24,11,30,800.0,203.0,1.1,24.0,955.0,961.04,683.83
2016,7,24,11,45,779.5,218.5,1.15,24.5,955.5,942.92,671.88
2016,7,24,12,0,759.0,234.0,1.2,25.0,956.0,917.8,655.63
2016,7,24,12,15,759.0,233.5,1.2,25.0,956.0,893.61,640.56
2016,7,24,12,30,759.0,233.0,1.2,25.0,956.0,867.26,624.07
2016,7,24,12,45,775.5,220.0,1.25,25.0,954.0,840.92,608.14
2016,7,24,13,0,792.0,207.0,1.3,25.0,952.0,810.93,589.48
2016,7,24,13,15,788.0,206.0,1.3,25.0,936.5,775.5,565.76
2016,7,24,13,30,784.0,205.0,1.3,25.0,921.0,738.68,540.74
2016,7,24,13,45,758.0,214.0,1.35,25.0,893.0,693.16,509.48
2016,7,24,14,0,732.0,223.0,1.4,25.0,865.0,648.78,478.34
2016,7,24,14,15,722.5,220.0,1.4,24.5,836.0,604.75,447.5
2016,7,24,14,30,713.0,217.0,1.4,24.0,807.0,560.58,415.65
2016,7,24,14,45,710.5,207.5,1.45,24.0,774.0,514.47,381.01
2016,7,24,15,0,708.0,198.0,1.5,24.0,741.0,467.99,345.02
2016,7,24,15,15,692.0,193.0,1.45,23.5,700.5,419.68,307.01
2016,7,24,15,30,676.0,188.0,1.4,23.0,660.0,372.61,269.05
2016,7,24,15,45,684.0,170.5,1.4,23.0,621.0,323.68,228.1
2016,7,24,16,0,692.0,153.0,1.4,23.0,582.0,273.95,186.01
2016,7,24,16,15,667.0,147.0,1.35,22.5,533.5,226.63,147.68
2016,7,24,16,30,642.0,141.0,1.3,22.0,485.0,182.12,113.6
2016,7,24,16,45,639.5,125.5,1.3,21.5,439.0,134.71,80.52
2016,7,24,17,0,637.0,110.0,1.3,21.0,393.0,88.07,56.04
2016,7,24,17,15,597.0,102.5,1.25,20.0,341.5,68.42,54.01
2016,7,24,17,30,557.0,95.0,1.2,19.0,290.0,66.0,52.3
2016,7,24,17,45,523.5,83.0,1.15,18.5,242.0,59.48,46.77
2016,7,24,18,0,490.0,71.0,1.1,18.0,194.0,52.49,40.66
2016,7,24,18,15,413.5,60.0,1.0,17.0,147.5,45.85,34.73
2016,7,24,18,30,337.0,49.0,0.9,16.0,101.0,37.5,27.05
2016,7,24,18,45,234.0,34.5,0.85,15.5,64.0,26.86,16.77
2016,7,24,19,0,131.0,20.0,0.8,15.0,27.0,15.79,0.0
2016,7,24,19,15,65.5,10.0,0.8,14.5,13.5,9.53,0.0
2016,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,61.5,9.5,0.6,11.5,13.0,33.45,0.0
2016,7,25,5,30,123.0,19.0,0.6,12.0,26.0,93.19,13.65
2016,7,25,5,45,227.5,34.5,0.6,12.5,63.0,179.64,137.32
2016,7,25,6,0,332.0,50.0,0.6,13.0,100.0,263.67,212.52
2016,7,25,6,15,407.0,61.0,0.55,13.5,146.5,336.18,274.16
2016,7,25,6,30,482.0,72.0,0.5,14.0,193.0,414.17,337.47
2016,7,25,6,45,536.0,80.5,0.5,14.5,244.0,480.61,389.25
2016,7,25,7,0,590.0,89.0,0.5,15.0,295.0,550.06,441.0
2016,7,25,7,15,629.0,96.0,0.5,15.5,347.0,609.17,482.72
2016,7,25,7,30,668.0,103.0,0.5,16.0,399.0,669.37,522.82
2016,7,25,7,45,694.0,109.0,0.55,16.5,449.5,718.52,554.54
2016,7,25,8,0,720.0,115.0,0.6,17.0,500.0,767.22,585.33
2016,7,25,8,15,742.5,119.5,0.6,17.5,549.0,810.31,610.83
2016,7,25,8,30,765.0,124.0,0.6,18.0,598.0,852.19,635.04
2016,7,25,8,45,776.5,130.5,0.65,19.0,642.0,880.13,649.46
2016,7,25,9,0,788.0,137.0,0.7,20.0,686.0,910.54,665.51
2016,7,25,9,15,802.0,140.0,0.75,20.5,727.5,937.06,680.16
2016,7,25,9,30,816.0,143.0,0.8,21.0,769.0,961.09,693.23
2016,7,25,9,45,848.5,133.5,0.85,21.5,811.0,986.75,707.33
2016,7,25,10,0,881.0,124.0,0.9,22.0,853.0,1001.6,714.68
2016,7,25,10,15,888.0,125.5,0.95,22.0,882.5,1009.27,719.19
2016,7,25,10,30,895.0,127.0,1.0,22.0,912.0,1013.83,722.0
2016,7,25,10,45,883.0,139.0,1.05,22.5,929.5,1007.39,716.77
2016,7,25,11,0,871.0,151.0,1.1,23.0,947.0,997.6,709.72
2016,7,25,11,15,874.5,152.0,1.1,23.0,962.0,988.84,703.9
2016,7,25,11,30,878.0,153.0,1.1,23.0,977.0,977.08,696.31
2016,7,25,11,45,865.0,163.0,1.15,23.5,980.5,962.69,686.73
2016,7,25,12,0,852.0,173.0,1.2,24.0,984.0,938.51,671.07
2016,7,25,12,15,852.0,173.0,1.2,24.0,984.0,913.97,655.8
2016,7,25,12,30,852.0,173.0,1.2,24.0,984.0,887.02,638.97
2016,7,25,12,45,861.5,165.5,1.25,24.0,979.5,858.65,621.88
2016,7,25,13,0,871.0,158.0,1.3,24.0,975.0,825.09,601.25
2016,7,25,13,15,867.0,157.0,1.3,24.0,959.5,788.29,577.73
2016,7,25,13,30,863.0,156.0,1.3,24.0,944.0,750.48,552.31
2016,7,25,13,45,847.0,161.0,1.35,24.0,918.5,706.84,522.27
2016,7,25,14,0,831.0,166.0,1.4,24.0,893.0,662.79,491.22
2016,7,25,14,15,822.5,163.5,1.35,23.5,863.5,616.54,458.15
2016,7,25,14,30,814.0,161.0,1.3,23.0,834.0,569.8,423.81
2016,7,25,14,45,809.5,155.0,1.3,23.0,800.0,521.77,387.07
2016,7,25,15,0,805.0,149.0,1.3,23.0,766.0,473.29,348.89
2016,7,25,15,15,790.5,146.0,1.25,22.5,725.0,423.17,308.91
2016,7,25,15,30,776.0,143.0,1.2,22.0,684.0,373.95,268.58
2016,7,25,15,45,776.5,131.5,1.2,22.0,642.0,323.01,225.5
2016,7,25,16,0,777.0,120.0,1.2,22.0,600.0,271.85,181.81
2016,7,25,16,15,755.0,116.0,1.15,21.5,551.0,216.88,136.87
2016,7,25,16,30,733.0,112.0,1.1,21.0,502.0,169.72,100.34
2016,7,25,16,45,725.0,100.5,1.1,20.5,454.0,120.53,66.61
2016,7,25,17,0,717.0,89.0,1.1,20.0,406.0,72.7,43.25
2016,7,25,17,15,679.5,83.5,1.05,19.5,353.5,54.14,41.77
2016,7,25,17,30,642.0,78.0,1.0,19.0,301.0,52.61,40.65
2016,7,25,17,45,604.5,69.0,0.95,18.5,251.5,48.1,36.82
2016,7,25,18,0,567.0,60.0,0.9,18.0,202.0,43.25,32.57
2016,7,25,18,15,490.5,51.5,0.8,17.5,154.0,38.44,28.18
2016,7,25,18,30,414.0,43.0,0.7,17.0,106.0,33.38,23.35
2016,7,25,18,45,298.5,31.0,0.65,16.5,67.5,24.67,14.77
2016,7,25,19,0,183.0,19.0,0.6,16.0,29.0,15.42,0.0
2016,7,25,19,15,91.5,9.5,0.6,15.5,14.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,5,15,63.0,9.5,0.55,13.5,12.5,33.95,0.0
2016,7,26,5,30,126.0,19.0,0.5,14.0,25.0,93.96,2.53
2016,7,26,5,45,229.5,33.5,0.45,14.5,62.0,179.1,134.88
2016,7,26,6,0,333.0,48.0,0.4,15.0,99.0,261.1,208.16
2016,7,26,6,15,408.0,59.5,0.35,15.5,145.0,334.58,269.86
2016,7,26,6,30,483.0,71.0,0.3,16.0,191.0,413.02,332.69
2016,7,26,6,45,535.5,79.5,0.3,16.5,241.0,478.43,383.01
2016,7,26,7,0,588.0,88.0,0.3,17.0,291.0,546.75,433.24
2016,7,26,7,15,626.5,94.5,0.3,18.0,343.0,604.78,472.76
2016,7,26,7,30,665.0,101.0,0.3,19.0,395.0,663.88,510.51
2016,7,26,7,45,690.5,107.5,0.3,20.0,445.0,713.11,539.98
2016,7,26,8,0,716.0,114.0,0.3,21.0,495.0,761.88,568.26
2016,7,26,8,15,738.5,118.5,0.3,21.5,544.0,804.87,592.98
2016,7,26,8,30,761.0,123.0,0.3,22.0,593.0,846.65,616.46
2016,7,26,8,45,774.0,128.5,0.35,23.0,637.0,874.84,630.62
2016,7,26,9,0,787.0,134.0,0.4,24.0,681.0,905.52,646.4
2016,7,26,9,15,800.0,137.0,0.45,24.5,721.5,931.09,660.07
2016,7,26,9,30,813.0,140.0,0.5,25.0,762.0,954.15,672.26
2016,7,26,9,45,833.5,137.0,0.55,25.5,800.0,975.26,683.3
2016,7,26,10,0,854.0,134.0,0.6,26.0,838.0,993.69,692.77
2016,7,26,10,15,861.5,135.5,0.65,26.5,867.5,992.99,690.8
2016,7,26,10,30,869.0,137.0,0.7,27.0,897.0,997.91,692.64
2016,7,26,10,45,864.5,144.0,0.8,27.5,916.5,993.62,689.98
2016,7,26,11,0,860.0,151.0,0.9,28.0,936.0,986.19,685.57
2016,7,26,11,15,863.5,152.0,0.9,28.0,951.0,977.53,679.94
2016,7,26,11,30,867.0,153.0,0.9,28.0,966.0,965.92,672.62
2016,7,26,11,45,860.5,158.5,0.95,28.5,971.0,946.42,660.21
2016,7,26,12,0,854.0,164.0,1.0,29.0,976.0,930.76,650.27
2016,7,26,12,15,854.0,164.0,1.05,29.0,976.0,906.27,636.11
2016,7,26,12,30,854.0,164.0,1.1,29.0,976.0,879.35,620.44
2016,7,26,12,45,860.0,158.5,1.15,29.0,970.5,846.44,600.86
2016,7,26,13,0,866.0,153.0,1.2,29.0,965.0,815.82,582.59
2016,7,26,13,15,862.5,152.0,1.2,28.5,949.5,779.57,560.98
2016,7,26,13,30,859.0,151.0,1.2,28.0,934.0,741.64,537.07
2016,7,26,13,45,850.0,151.5,1.2,28.0,910.5,699.3,508.05
2016,7,26,14,0,841.0,152.0,1.2,28.0,887.0,655.65,477.52
2016,7,26,14,15,833.0,149.5,1.2,28.0,857.5,609.3,444.44
2016,7,26,14,30,825.0,147.0,1.2,28.0,828.0,562.4,410.08
2016,7,26,14,45,817.0,143.0,1.2,28.0,793.0,513.86,373.61
2016,7,26,15,0,809.0,139.0,1.2,28.0,758.0,465.17,335.95
2016,7,26,15,15,795.0,136.0,1.2,27.5,717.0,415.05,296.83
2016,7,26,15,30,781.0,133.0,1.2,27.0,676.0,365.74,257.22
2016,7,26,15,45,767.5,127.5,1.2,27.0,631.5,315.55,215.7
2016,7,26,16,0,754.0,122.0,1.2,27.0,587.0,260.97,170.73
2016,7,26,16,15,731.5,117.5,1.2,26.5,538.0,212.12,131.44
2016,7,26,16,30,709.0,113.0,1.2,26.0,489.0,165.73,96.36
2016,7,26,16,45,682.5,106.5,1.2,25.5,439.0,120.12,66.85
2016,7,26,17,0,656.0,100.0,1.2,25.0,389.0,77.67,48.26
2016,7,26,17,15,617.0,93.5,1.15,24.0,337.5,61.68,47.4
2016,7,26,17,30,578.0,87.0,1.1,23.0,286.0,59.75,46.08
2016,7,26,17,45,524.5,78.0,1.05,22.5,236.0,55.51,42.57
2016,7,26,18,0,471.0,69.0,1.0,22.0,186.0,50.98,38.66
2016,7,26,18,15,396.0,58.0,0.9,21.0,140.0,44.29,32.75
2016,7,26,18,30,321.0,47.0,0.8,20.0,94.0,36.01,25.22
2016,7,26,18,45,215.0,32.0,0.75,19.5,58.0,24.91,14.59
2016,7,26,19,0,109.0,17.0,0.7,19.0,22.0,13.38,0.0
2016,7,26,19,15,54.5,8.5,0.65,18.5,11.0,8.1,0.0
2016,7,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,30.0,7.0,0.4,14.5,8.5,18.48,0.0
2016,7,27,5,30,60.0,14.0,0.4,15.0,17.0,48.79,0.0
2016,7,27,5,45,138.5,32.5,0.45,15.5,50.0,133.23,98.56
2016,7,27,6,0,217.0,51.0,0.5,16.0,83.0,203.22,161.41
2016,7,27,6,15,282.0,67.0,0.5,16.5,125.5,268.68,217.06
2016,7,27,6,30,347.0,83.0,0.5,17.0,168.0,339.57,275.09
2016,7,27,6,45,405.0,94.0,0.5,17.5,216.0,404.39,326.2
2016,7,27,7,0,463.0,105.0,0.5,18.0,264.0,473.21,378.24
2016,7,27,7,15,502.5,114.0,0.5,18.5,313.0,529.25,418.59
2016,7,27,7,30,542.0,123.0,0.5,19.0,362.0,586.96,458.74
2016,7,27,7,45,579.0,128.5,0.5,20.0,411.5,646.27,497.55
2016,7,27,8,0,616.0,134.0,0.5,21.0,461.0,700.3,530.66
2016,7,27,8,15,640.0,140.0,0.55,21.5,508.0,743.65,557.38
2016,7,27,8,30,664.0,146.0,0.6,22.0,555.0,786.07,583.14
2016,7,27,8,45,682.0,151.0,0.65,23.0,598.5,820.64,602.21
2016,7,27,9,0,700.0,156.0,0.7,24.0,642.0,853.5,619.97
2016,7,27,9,15,715.0,160.0,0.75,24.0,682.0,880.45,636.2
2016,7,27,9,30,730.0,164.0,0.8,24.0,722.0,905.2,651.11
2016,7,27,9,45,737.0,169.5,0.9,24.5,755.0,921.46,660.34
2016,7,27,10,0,744.0,175.0,1.0,25.0,788.0,935.03,668.01
2016,7,27,10,15,753.0,178.0,1.05,25.0,817.0,939.6,670.58
2016,7,27,10,30,762.0,181.0,1.1,25.0,846.0,947.01,675.16
2016,7,27,10,45,765.0,184.5,1.15,25.5,867.0,946.21,673.35
2016,7,27,11,0,768.0,188.0,1.2,26.0,888.0,942.53,669.94
2016,7,27,11,15,772.5,189.5,1.2,26.0,903.0,935.46,665.07
2016,7,27,11,30,777.0,191.0,1.2,26.0,918.0,925.57,658.58
2016,7,27,11,45,777.0,193.0,1.25,26.5,925.0,909.27,647.65
2016,7,27,12,0,777.0,195.0,1.3,27.0,932.0,890.46,635.23
2016,7,27,12,15,777.0,195.0,1.3,27.0,932.0,867.41,620.73
2016,7,27,12,30,777.0,195.0,1.3,27.0,932.0,842.16,604.86
2016,7,27,12,45,778.0,192.5,1.3,27.0,925.5,813.41,586.71
2016,7,27,13,0,779.0,190.0,1.3,27.0,919.0,782.7,567.15
2016,7,27,13,15,775.0,188.5,1.3,26.5,904.0,747.33,544.52
2016,7,27,13,30,771.0,187.0,1.3,26.0,889.0,710.57,520.48
2016,7,27,13,45,768.5,183.0,1.3,26.0,868.0,671.42,493.31
2016,7,27,14,0,766.0,179.0,1.3,26.0,847.0,631.08,464.73
2016,7,27,14,15,757.0,176.5,1.3,26.0,818.5,587.25,432.97
2016,7,27,14,30,748.0,174.0,1.3,26.0,790.0,539.61,397.81
2016,7,27,14,45,747.0,165.0,1.3,26.0,758.0,493.19,362.6
2016,7,27,15,0,746.0,156.0,1.3,26.0,726.0,450.62,329.0
2016,7,27,15,15,731.5,152.5,1.25,25.5,686.0,397.95,287.68
2016,7,27,15,30,717.0,149.0,1.2,25.0,646.0,350.68,249.33
2016,7,27,15,45,714.5,138.0,1.2,24.5,605.5,302.02,209.04
2016,7,27,16,0,712.0,127.0,1.2,24.0,565.0,253.54,168.45
2016,7,27,16,15,688.5,122.0,1.15,23.5,517.5,206.29,130.13
2016,7,27,16,30,665.0,117.0,1.1,23.0,470.0,161.61,96.19
2016,7,27,16,45,652.0,106.5,1.1,23.0,423.0,116.21,65.9
2016,7,27,17,0,639.0,96.0,1.1,23.0,376.0,72.61,45.87
2016,7,27,17,15,600.5,89.5,1.05,22.0,326.0,58.67,45.23
2016,7,27,17,30,562.0,83.0,1.0,21.0,276.0,56.6,43.76
2016,7,27,17,45,524.0,73.0,0.95,20.5,229.0,51.44,39.41
2016,7,27,18,0,486.0,63.0,0.9,20.0,182.0,45.9,34.57
2016,7,27,18,15,411.5,53.0,0.8,19.5,137.0,39.91,29.16
2016,7,27,18,30,337.0,43.0,0.7,19.0,92.0,33.57,23.22
2016,7,27,18,45,236.0,30.0,0.65,18.5,57.5,23.93,13.72
2016,7,27,19,0,135.0,17.0,0.6,18.0,23.0,13.42,0.0
2016,7,27,19,15,67.5,8.5,0.55,17.5,11.5,8.1,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,15,70.0,8.5,0.4,13.0,11.5,35.57,0.0
2016,7,28,5,30,140.0,17.0,0.4,13.0,23.0,95.7,0.0
2016,7,28,5,45,250.0,29.5,0.4,13.5,59.0,185.02,137.79
2016,7,28,6,0,360.0,42.0,0.4,14.0,95.0,269.23,214.87
2016,7,28,6,15,434.0,51.5,0.4,14.5,140.0,339.53,274.85
2016,7,28,6,30,508.0,61.0,0.4,15.0,185.0,415.73,336.89
2016,7,28,6,45,558.5,68.0,0.4,15.5,234.0,478.59,385.86
2016,7,28,7,0,609.0,75.0,0.4,16.0,283.0,544.3,434.75
2016,7,28,7,15,645.0,80.5,0.4,16.5,333.5,599.8,473.17
2016,7,28,7,30,681.0,86.0,0.4,17.0,384.0,656.25,510.54
2016,7,28,7,45,707.5,90.5,0.45,18.0,433.5,704.33,540.51
2016,7,28,8,0,734.0,95.0,0.5,19.0,483.0,748.56,567.1
2016,7,28,8,15,754.5,98.5,0.5,19.5,530.5,789.35,591.03
2016,7,28,8,30,775.0,102.0,0.5,20.0,578.0,828.78,613.61
2016,7,28,8,45,788.5,105.5,0.55,20.5,621.5,860.22,631.54
2016,7,28,9,0,802.0,109.0,0.6,21.0,665.0,889.53,648.08
2016,7,28,9,15,814.0,111.5,0.65,21.5,704.5,913.95,661.43
2016,7,28,9,30,826.0,114.0,0.7,22.0,744.0,927.7,668.1
2016,7,28,9,45,834.5,116.5,0.75,22.5,778.0,943.62,676.35
2016,7,28,10,0,843.0,119.0,0.8,23.0,812.0,956.71,682.86
2016,7,28,10,15,850.0,120.5,0.85,23.5,840.5,964.36,686.1
2016,7,28,10,30,857.0,122.0,0.9,24.0,869.0,969.03,687.66
2016,7,28,10,45,849.0,131.0,0.95,24.5,887.0,963.77,683.21
2016,7,28,11,0,841.0,140.0,1.0,25.0,905.0,955.36,677.04
2016,7,28,11,15,844.0,141.0,1.05,25.0,919.5,946.59,672.08
2016,7,28,11,30,847.0,142.0,1.1,25.0,934.0,934.94,665.37
2016,7,28,11,45,836.5,150.0,1.15,25.0,938.0,914.68,653.31
2016,7,28,12,0,826.0,158.0,1.2,25.0,942.0,898.0,643.59
2016,7,28,12,15,826.0,158.0,1.2,25.0,941.5,874.23,628.58
2016,7,28,12,30,826.0,158.0,1.2,25.0,941.0,848.09,612.12
2016,7,28,12,45,823.5,158.0,1.25,25.0,933.0,817.71,593.5
2016,7,28,13,0,821.0,158.0,1.3,25.0,925.0,785.38,573.45
2016,7,28,13,15,817.5,157.0,1.3,25.0,910.0,749.62,550.35
2016,7,28,13,30,814.0,156.0,1.3,25.0,895.0,712.31,524.69
2016,7,28,13,45,803.5,157.0,1.3,25.0,872.0,670.7,495.5
2016,7,28,14,0,793.0,158.0,1.3,25.0,849.0,628.39,465.21
2016,7,28,14,15,784.5,156.0,1.25,24.5,820.5,584.17,433.43
2016,7,28,14,30,776.0,154.0,1.2,24.0,792.0,539.52,400.46
2016,7,28,14,45,770.5,148.5,1.2,24.0,758.5,493.12,364.84
2016,7,28,15,0,765.0,143.0,1.2,24.0,725.0,446.41,327.96
2016,7,28,15,15,750.5,139.5,1.15,23.5,685.5,397.79,289.13
2016,7,28,15,30,736.0,136.0,1.1,23.0,646.0,345.08,246.35
2016,7,28,15,45,731.0,127.0,1.1,23.0,604.5,296.39,205.24
2016,7,28,16,0,726.0,118.0,1.1,23.0,563.0,248.09,164.18
2016,7,28,16,15,703.5,113.5,1.05,22.5,515.5,200.71,125.54
2016,7,28,16,30,681.0,109.0,1.0,22.0,468.0,155.78,91.35
2016,7,28,16,45,665.5,100.0,1.0,22.0,421.0,110.56,61.59
2016,7,28,17,0,650.0,91.0,1.0,22.0,374.0,67.37,42.85
2016,7,28,17,15,612.0,85.0,0.95,21.0,324.0,55.41,42.62
2016,7,28,17,30,574.0,79.0,0.9,20.0,274.0,53.58,41.33
2016,7,28,17,45,531.0,70.0,0.85,19.5,226.5,49.11,37.55
2016,7,28,18,0,488.0,61.0,0.8,19.0,179.0,44.32,33.34
2016,7,28,18,15,413.5,51.5,0.75,18.5,134.5,38.71,28.23
2016,7,28,18,30,339.0,42.0,0.7,18.0,90.0,32.79,22.62
2016,7,28,18,45,234.0,29.0,0.7,17.5,55.5,23.11,12.94
2016,7,28,19,0,129.0,16.0,0.7,17.0,21.0,12.63,0.0
2016,7,28,19,15,64.5,8.0,0.65,16.5,10.5,7.63,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,39.0,7.0,0.4,13.5,9.0,21.92,0.0
2016,7,29,5,30,78.0,14.0,0.4,14.0,18.0,62.97,0.0
2016,7,29,5,45,169.0,30.0,0.4,14.5,51.0,144.36,105.58
2016,7,29,6,0,260.0,46.0,0.4,15.0,84.0,218.77,173.95
2016,7,29,6,15,330.0,59.5,0.4,15.5,127.0,285.76,231.19
2016,7,29,6,30,400.0,73.0,0.4,16.0,170.0,358.73,291.0
2016,7,29,6,45,459.5,81.5,0.45,16.5,218.0,423.55,342.47
2016,7,29,7,0,519.0,90.0,0.5,17.0,266.0,498.29,399.22
2016,7,29,7,15,558.0,97.5,0.5,17.5,315.5,555.27,440.05
2016,7,29,7,30,597.0,105.0,0.5,18.0,365.0,613.49,480.09
2016,7,29,7,45,634.0,108.5,0.55,18.5,415.5,666.22,514.92
2016,7,29,8,0,671.0,112.0,0.6,19.0,466.0,719.31,549.16
2016,7,29,8,15,694.0,116.5,0.6,19.5,513.0,761.48,574.4
2016,7,29,8,30,717.0,121.0,0.6,20.0,560.0,802.6,598.52
2016,7,29,8,45,740.0,122.5,0.65,21.0,605.5,834.61,615.92
2016,7,29,9,0,763.0,124.0,0.7,22.0,651.0,869.53,635.08
2016,7,29,9,15,776.5,126.5,0.75,22.5,690.5,894.68,648.91
2016,7,29,9,30,790.0,129.0,0.8,23.0,730.0,917.44,661.32
2016,7,29,9,45,806.5,128.0,0.85,23.5,766.5,936.65,671.51
2016,7,29,10,0,823.0,127.0,0.9,24.0,803.0,944.92,674.94
2016,7,29,10,15,831.0,128.5,0.9,24.0,831.5,953.37,679.11
2016,7,29,10,30,839.0,130.0,0.9,24.0,860.0,958.9,681.57
2016,7,29,10,45,840.0,134.0,0.95,24.5,881.0,957.19,679.31
2016,7,29,11,0,841.0,138.0,1.0,25.0,902.0,952.45,675.37
2016,7,29,11,15,845.0,139.0,1.05,25.0,917.0,944.64,670.94
2016,7,29,11,30,849.0,140.0,1.1,25.0,932.0,933.91,664.8
2016,7,29,11,45,847.0,143.0,1.15,25.5,938.5,916.71,653.37
2016,7,29,12,0,845.0,146.0,1.2,26.0,945.0,896.89,640.4
2016,7,29,12,15,845.0,146.0,1.2,26.0,945.5,873.59,625.78
2016,7,29,12,30,845.0,146.0,1.2,26.0,946.0,847.92,609.67
2016,7,29,12,45,847.5,143.0,1.3,26.0,939.5,819.37,592.91
2016,7,29,13,0,850.0,140.0,1.4,26.0,933.0,788.57,574.42
2016,7,29,13,15,846.5,139.0,1.4,25.5,918.5,752.89,552.5
2016,7,29,13,30,843.0,138.0,1.4,25.0,904.0,715.53,528.35
2016,7,29,13,45,836.0,138.0,1.4,25.0,881.5,675.18,499.89
2016,7,29,14,0,829.0,138.0,1.4,25.0,859.0,633.72,470.04
2016,7,29,14,15,821.5,136.0,1.4,24.5,830.5,586.78,436.55
2016,7,29,14,30,814.0,134.0,1.4,24.0,802.0,541.05,402.86
2016,7,29,14,45,805.5,131.0,1.4,24.0,768.0,493.58,366.09
2016,7,29,15,0,797.0,128.0,1.4,24.0,734.0,446.01,328.18
2016,7,29,15,15,784.0,125.0,1.3,23.5,694.0,396.8,288.35
2016,7,29,15,30,771.0,122.0,1.2,23.0,654.0,348.32,248.12
2016,7,29,15,45,755.5,118.0,1.2,23.0,610.0,299.25,206.68
2016,7,29,16,0,740.0,114.0,1.2,23.0,566.0,251.56,166.27
2016,7,29,16,15,718.0,109.5,1.15,22.5,518.5,198.38,123.11
2016,7,29,16,30,696.0,105.0,1.1,22.0,471.0,152.77,88.5
2016,7,29,16,45,667.0,100.0,1.1,22.0,421.5,108.85,60.69
2016,7,29,17,0,638.0,95.0,1.1,22.0,372.0,68.33,45.0
2016,7,29,17,15,599.0,88.5,1.05,21.0,322.0,58.19,45.03
2016,7,29,17,30,560.0,82.0,1.0,20.0,272.0,56.1,43.52
2016,7,29,17,45,506.0,74.0,0.95,19.5,223.0,52.55,40.54
2016,7,29,18,0,452.0,66.0,0.9,19.0,174.0,48.78,37.21
2016,7,29,18,15,377.5,54.5,0.85,18.5,130.0,41.54,30.66
2016,7,29,18,30,303.0,43.0,0.8,18.0,86.0,32.98,22.74
2016,7,29,18,45,200.0,28.5,0.75,17.5,52.0,22.21,12.0
2016,7,29,19,0,97.0,14.0,0.7,17.0,18.0,11.01,0.0
2016,7,29,19,15,48.5,7.0,0.65,16.5,9.0,6.67,0.0
2016,7,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,54.0,7.5,0.5,13.0,9.5,28.19,0.0
2016,7,30,5,30,108.0,15.0,0.5,13.0,19.0,77.36,0.0
2016,7,30,5,45,216.5,29.0,0.5,13.5,54.0,165.81,120.88
2016,7,30,6,0,325.0,43.0,0.5,14.0,89.0,250.62,199.86
2016,7,30,6,15,400.5,53.5,0.5,14.5,133.5,321.32,260.55
2016,7,30,6,30,476.0,64.0,0.5,15.0,178.0,398.09,323.54
2016,7,30,6,45,529.0,72.0,0.55,16.0,227.0,462.53,373.89
2016,7,30,7,0,582.0,80.0,0.6,17.0,276.0,530.03,424.26
2016,7,30,7,15,620.5,86.0,0.6,17.5,327.0,587.01,464.68
2016,7,30,7,30,659.0,92.0,0.6,18.0,378.0,645.13,503.65
2016,7,30,7,45,685.5,97.5,0.65,18.5,427.5,693.71,535.24
2016,7,30,8,0,712.0,103.0,0.7,19.0,477.0,741.95,565.92
2016,7,30,8,15,734.5,107.0,0.75,19.5,525.5,780.23,589.2
2016,7,30,8,30,757.0,111.0,0.8,20.0,574.0,821.53,614.25
2016,7,30,8,45,771.0,115.5,0.85,20.5,618.0,854.14,633.16
2016,7,30,9,0,785.0,120.0,0.9,21.0,662.0,884.66,650.64
2016,7,30,9,15,798.5,123.0,0.95,21.5,702.5,910.71,665.14
2016,7,30,9,30,812.0,126.0,1.0,22.0,743.0,934.31,678.07
2016,7,30,9,45,843.0,117.5,1.05,22.5,784.0,951.17,686.74
2016,7,30,10,0,874.0,109.0,1.1,23.0,825.0,974.27,699.47
2016,7,30,10,15,881.0,110.0,1.15,23.0,854.0,981.56,703.59
2016,7,30,10,30,888.0,111.0,1.2,23.0,883.0,985.78,706.11
2016,7,30,10,45,879.0,121.0,1.3,23.0,901.5,980.67,703.75
2016,7,30,11,0,870.0,131.0,1.4,23.0,920.0,972.28,699.45
2016,7,30,11,15,873.5,132.0,1.4,23.0,935.0,963.73,693.64
2016,7,30,11,30,877.0,133.0,1.4,23.0,950.0,952.18,686.03
2016,7,30,11,45,861.0,145.0,1.45,23.0,953.0,930.29,672.64
2016,7,30,12,0,845.0,157.0,1.5,23.0,956.0,911.81,661.54
2016,7,30,12,15,845.5,157.0,1.5,23.0,956.0,887.93,646.25
2016,7,30,12,30,846.0,157.0,1.5,23.0,956.0,861.6,629.41
2016,7,30,12,45,841.5,158.0,1.5,23.0,948.0,829.84,608.98
2016,7,30,13,0,837.0,159.0,1.5,23.0,940.0,796.18,587.22
2016,7,30,13,15,834.0,158.0,1.45,22.5,925.0,760.1,564.2
2016,7,30,13,30,831.0,157.0,1.4,22.0,910.0,722.39,538.51
2016,7,30,13,45,821.5,158.0,1.4,22.0,887.0,680.65,508.84
2016,7,30,14,0,812.0,159.0,1.4,22.0,864.0,638.09,477.95
2016,7,30,14,15,804.0,157.0,1.3,22.0,835.0,593.21,444.07
2016,7,30,14,30,796.0,155.0,1.2,22.0,806.0,547.82,409.09
2016,7,30,14,45,790.0,150.0,1.2,22.0,772.5,500.53,372.52
2016,7,30,15,0,784.0,145.0,1.2,22.0,739.0,452.95,334.66
2016,7,30,15,15,770.0,141.5,1.15,21.5,699.0,403.5,294.82
2016,7,30,15,30,756.0,138.0,1.1,21.0,659.0,354.92,254.66
2016,7,30,15,45,749.0,130.0,1.1,21.0,616.5,300.13,208.65
2016,7,30,16,0,742.0,122.0,1.1,21.0,574.0,251.09,166.8
2016,7,30,16,15,719.5,117.5,1.05,20.5,526.0,202.83,127.34
2016,7,30,16,30,697.0,113.0,1.0,20.0,478.0,157.05,92.66
2016,7,30,16,45,678.0,104.5,0.95,20.0,429.0,111.07,63.14
2016,7,30,17,0,659.0,96.0,0.9,20.0,380.0,67.5,53.04
2016,7,30,17,15,620.0,89.5,0.85,19.5,329.0,59.21,46.2
2016,7,30,17,30,581.0,83.0,0.8,19.0,278.0,57.15,44.62
2016,7,30,17,45,534.0,74.0,0.8,18.5,229.0,52.79,40.93
2016,7,30,18,0,487.0,65.0,0.8,18.0,180.0,48.14,36.81
2016,7,30,18,15,409.5,54.0,0.75,17.0,134.5,41.31,30.64
2016,7,30,18,30,332.0,43.0,0.7,16.0,89.0,34.08,23.85
2016,7,30,18,45,223.0,29.0,0.7,15.5,54.0,22.69,12.25
2016,7,30,19,0,114.0,15.0,0.7,15.0,19.0,14.3,0.0
2016,7,30,19,15,57.0,7.5,0.65,14.5,9.5,7.15,0.0
2016,7,30,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,33.5,6.5,0.65,12.5,8.0,6.2,0.0
2016,7,31,5,30,67.0,13.0,0.6,13.0,16.0,41.4,0.0
2016,7,31,5,45,158.0,30.0,0.55,13.5,49.0,139.59,100.01
2016,7,31,6,0,249.0,47.0,0.5,14.0,82.0,214.23,170.56
2016,7,31,6,15,320.5,61.5,0.5,14.5,125.5,282.51,229.35
