Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,392.0,76.0,0.5,15.0,169.0,356.94,290.83
2016,7,31,6,45,446.5,86.5,0.5,15.5,217.5,420.48,341.32
2016,7,31,7,0,501.0,97.0,0.5,16.0,266.0,487.71,392.47
2016,7,31,7,15,541.5,105.5,0.55,16.5,315.5,550.82,438.63
2016,7,31,7,30,582.0,114.0,0.6,17.0,365.0,610.86,481.08
2016,7,31,7,45,610.0,121.5,0.65,17.5,414.0,660.62,514.35
2016,7,31,8,0,638.0,129.0,0.7,18.0,463.0,710.2,546.52
2016,7,31,8,15,662.0,135.0,0.75,18.5,510.5,754.11,574.08
2016,7,31,8,30,686.0,141.0,0.8,19.0,558.0,797.02,600.53
2016,7,31,8,45,697.5,148.5,0.85,19.5,601.0,828.99,619.28
2016,7,31,9,0,709.0,156.0,0.9,20.0,644.0,858.91,636.65
2016,7,31,9,15,723.5,160.0,0.95,20.5,684.0,885.48,651.72
2016,7,31,9,30,738.0,164.0,1.0,21.0,724.0,909.78,665.3
2016,7,31,9,45,720.5,183.0,1.05,21.5,750.5,917.34,668.14
2016,7,31,10,0,703.0,202.0,1.1,22.0,777.0,921.38,669.05
2016,7,31,10,15,712.5,205.0,1.15,22.0,806.0,931.45,675.26
2016,7,31,10,30,722.0,208.0,1.2,22.0,835.0,938.77,679.75
2016,7,31,10,45,718.5,216.5,1.3,22.5,854.0,936.42,677.66
2016,7,31,11,0,715.0,225.0,1.4,23.0,873.0,931.22,673.91
2016,7,31,11,15,719.5,227.0,1.4,23.0,888.0,924.29,669.04
2016,7,31,11,30,724.0,229.0,1.4,23.0,903.0,914.63,662.55
2016,7,31,11,45,715.0,237.5,1.45,23.0,907.5,896.29,651.24
2016,7,31,12,0,706.0,246.0,1.5,23.0,912.0,875.69,638.3
2016,7,31,12,15,705.5,246.5,1.5,23.0,912.0,852.92,623.23
2016,7,31,12,30,705.0,247.0,1.5,23.0,912.0,828.11,606.73
2016,7,31,12,45,780.5,197.0,1.5,23.0,927.5,815.02,599.57
2016,7,31,13,0,856.0,147.0,1.5,23.0,943.0,796.65,587.73
2016,7,31,13,15,852.0,146.0,1.45,22.5,927.5,760.2,564.4
2016,7,31,13,30,848.0,145.0,1.4,22.0,912.0,722.1,538.69
2016,7,31,13,45,824.5,154.0,1.4,22.0,884.5,677.62,506.82
2016,7,31,14,0,801.0,163.0,1.4,22.0,857.0,633.25,474.42
2016,7,31,14,15,792.5,161.0,1.35,21.5,828.0,588.5,441.8
2016,7,31,14,30,784.0,159.0,1.3,21.0,799.0,543.31,407.93
2016,7,31,14,45,764.5,160.0,1.3,21.0,762.0,495.2,370.49
2016,7,31,15,0,745.0,161.0,1.3,21.0,725.0,443.41,329.51
2016,7,31,15,15,730.0,157.5,1.25,20.5,684.5,394.87,290.29
2016,7,31,15,30,715.0,154.0,1.2,20.0,644.0,347.37,250.91
2016,7,31,15,45,701.0,147.0,1.2,20.0,600.5,298.58,209.63
2016,7,31,16,0,687.0,140.0,1.2,20.0,557.0,251.13,169.4
2016,7,31,16,15,662.5,134.5,1.15,19.5,509.0,204.59,131.6
2016,7,31,16,30,638.0,129.0,1.1,19.0,461.0,160.79,98.71
2016,7,31,16,45,619.5,118.5,1.1,18.5,413.5,116.31,70.33
2016,7,31,17,0,601.0,108.0,1.1,18.0,366.0,74.2,59.29
2016,7,31,17,15,560.0,100.5,1.05,17.5,316.0,67.94,54.22
2016,7,31,17,30,519.0,93.0,1.0,17.0,266.0,65.51,52.33
2016,7,31,17,45,476.5,81.0,0.95,16.5,218.5,58.9,46.64
2016,7,31,18,0,434.0,69.0,0.9,16.0,171.0,51.82,40.35
2016,7,31,18,15,357.0,56.5,0.8,15.5,126.5,42.61,31.95
2016,7,31,18,30,280.0,44.0,0.7,15.0,82.0,33.88,23.74
2016,7,31,18,45,186.0,28.5,0.65,15.0,49.5,22.3,11.66
2016,7,31,19,0,92.0,13.0,0.6,15.0,17.0,12.39,0.0
2016,7,31,19,15,46.0,6.5,0.55,14.5,8.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,80.5,7.0,0.45,13.0,10.0,6.67,0.0
2016,8,1,5,30,161.0,14.0,0.4,13.0,20.0,82.81,0.0
2016,8,1,5,45,287.5,24.5,0.4,13.5,55.5,196.06,139.17
2016,8,1,6,0,414.0,35.0,0.4,14.0,91.0,287.4,227.73
2016,8,1,6,15,490.5,42.5,0.4,14.5,137.0,358.25,288.83
2016,8,1,6,30,567.0,50.0,0.4,15.0,183.0,435.39,351.9
2016,8,1,6,45,617.5,55.0,0.45,15.5,233.0,494.22,398.58
2016,8,1,7,0,668.0,60.0,0.5,16.0,283.0,559.87,447.64
2016,8,1,7,15,703.0,64.5,0.5,16.5,334.5,615.75,485.97
2016,8,1,7,30,738.0,69.0,0.5,17.0,386.0,672.39,523.42
2016,8,1,7,45,398.5,141.0,0.5,17.5,315.0,506.07,397.54
2016,8,1,8,0,59.0,213.0,0.5,18.0,244.0,276.49,216.27
2016,8,1,8,15,443.0,147.0,0.55,18.5,413.5,570.62,446.76
2016,8,1,8,30,827.0,81.0,0.6,19.0,583.0,838.86,628.02
2016,8,1,8,45,841.5,83.5,0.65,19.5,628.0,871.28,643.2
2016,8,1,9,0,856.0,86.0,0.7,20.0,673.0,901.54,660.35
2016,8,1,9,15,867.5,87.5,0.75,20.5,713.5,925.44,673.36
2016,8,1,9,30,879.0,89.0,0.8,21.0,754.0,946.73,684.78
2016,8,1,9,45,880.5,94.5,0.85,21.5,787.0,960.07,691.25
2016,8,1,10,0,882.0,100.0,0.9,22.0,820.0,970.22,695.91
2016,8,1,10,15,889.0,101.0,0.95,22.0,849.5,977.62,700.34
2016,8,1,10,30,896.0,102.0,1.0,22.0,879.0,981.93,702.98
2016,8,1,10,45,901.5,103.0,1.05,22.5,901.5,981.61,701.54
2016,8,1,11,0,907.0,104.0,1.1,23.0,924.0,978.11,698.28
2016,8,1,11,15,910.5,104.5,1.15,23.0,939.0,969.01,692.99
2016,8,1,11,30,914.0,105.0,1.2,23.0,954.0,956.8,685.88
2016,8,1,11,45,916.5,105.0,1.25,23.0,962.5,940.12,676.02
2016,8,1,12,0,919.0,105.0,1.3,23.0,971.0,920.48,664.32
2016,8,1,12,15,919.0,105.0,1.3,23.0,971.0,895.83,648.7
2016,8,1,12,30,919.0,105.0,1.3,23.0,971.0,868.54,631.42
2016,8,1,12,45,917.5,104.5,1.35,23.5,963.5,837.08,610.82
2016,8,1,13,0,916.0,104.0,1.4,24.0,956.0,803.32,588.63
2016,8,1,13,15,913.5,103.5,1.4,23.5,941.0,766.67,566.04
2016,8,1,13,30,911.0,103.0,1.4,23.0,926.0,728.08,541.87
2016,8,1,13,45,909.0,100.5,1.4,23.0,904.5,686.28,512.32
2016,8,1,14,0,907.0,98.0,1.4,23.0,883.0,642.83,480.79
2016,8,1,14,15,900.5,97.0,1.4,22.5,854.0,596.63,447.28
2016,8,1,14,30,894.0,96.0,1.4,22.0,825.0,549.51,411.99
2016,8,1,14,45,888.5,93.0,1.4,22.0,790.5,500.47,373.38
2016,8,1,15,0,883.0,90.0,1.4,22.0,756.0,450.83,333.14
2016,8,1,15,15,872.0,88.0,1.4,21.5,715.5,399.56,291.12
2016,8,1,15,30,861.0,86.0,1.4,21.0,675.0,348.62,248.16
2016,8,1,15,45,846.5,84.0,1.4,21.0,630.0,297.28,203.78
2016,8,1,16,0,832.0,82.0,1.4,21.0,585.0,247.01,160.35
2016,8,1,16,15,813.0,79.0,1.35,20.5,536.5,196.51,118.56
2016,8,1,16,30,794.0,76.0,1.3,20.0,488.0,140.69,75.96
2016,8,1,16,45,767.5,73.0,1.3,19.5,437.5,93.76,47.66
2016,8,1,17,0,741.0,70.0,1.3,19.0,387.0,49.98,38.12
2016,8,1,17,15,705.5,66.0,1.25,18.0,335.5,46.57,35.47
2016,8,1,17,30,670.0,62.0,1.2,17.0,284.0,45.37,34.64
2016,8,1,17,45,619.0,56.5,1.2,16.5,233.5,39.01,29.09
2016,8,1,18,0,568.0,51.0,1.2,16.0,183.0,36.61,26.92
2016,8,1,18,15,489.5,43.0,1.15,15.5,136.5,31.93,22.54
2016,8,1,18,30,411.0,35.0,1.1,15.0,90.0,27.0,17.73
2016,8,1,18,45,283.0,24.0,1.05,14.5,54.0,18.96,8.74
2016,8,1,19,0,155.0,13.0,1.0,14.0,18.0,12.39,0.0
2016,8,1,19,15,77.5,6.5,0.95,13.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,70.5,7.0,0.7,11.5,9.5,0.0,0.0
2016,8,2,5,30,141.0,14.0,0.7,12.0,19.0,73.96,0.0
2016,8,2,5,45,274.0,25.5,0.7,12.5,55.0,189.44,132.74
2016,8,2,6,0,407.0,37.0,0.7,13.0,91.0,285.61,227.6
2016,8,2,6,15,488.0,45.0,0.65,13.5,138.5,359.44,291.71
2016,8,2,6,30,569.0,53.0,0.6,14.0,186.0,439.85,357.76
2016,8,2,6,45,626.0,58.0,0.6,14.5,238.0,506.52,410.37
2016,8,2,7,0,683.0,63.0,0.6,15.0,290.0,573.12,460.09
2016,8,2,7,15,487.5,112.0,0.6,15.5,288.0,512.38,410.47
2016,8,2,7,30,292.0,161.0,0.6,16.0,286.0,422.94,338.53
2016,8,2,7,45,553.5,119.0,0.6,16.5,393.5,610.75,482.28
2016,8,2,8,0,815.0,77.0,0.6,17.0,501.0,790.06,603.19
2016,8,2,8,15,835.0,80.0,0.6,17.5,551.0,824.81,620.87
2016,8,2,8,30,855.0,83.0,0.6,18.0,601.0,865.15,644.0
2016,8,2,8,45,871.0,85.0,0.65,18.5,647.5,898.89,663.32
2016,8,2,9,0,887.0,87.0,0.7,19.0,694.0,930.46,681.16
2016,8,2,9,15,898.5,89.0,0.75,19.5,736.0,955.38,694.67
2016,8,2,9,30,910.0,91.0,0.8,20.0,778.0,977.56,706.52
2016,8,2,9,45,912.5,96.0,0.85,20.5,812.5,991.51,713.28
2016,8,2,10,0,915.0,101.0,0.9,21.0,847.0,1002.19,718.2
2016,8,2,10,15,922.0,102.5,0.95,21.0,877.0,1010.14,722.94
2016,8,2,10,30,929.0,104.0,1.0,21.0,907.0,1014.86,725.83
2016,8,2,10,45,928.5,108.5,1.05,21.5,928.5,1012.17,722.9
2016,8,2,11,0,928.0,113.0,1.1,22.0,950.0,1006.15,718.11
2016,8,2,11,15,931.5,113.5,1.1,22.0,965.5,996.6,711.73
2016,8,2,11,30,935.0,114.0,1.1,22.0,981.0,983.87,703.52
2016,8,2,11,45,932.5,117.0,1.15,22.0,988.0,964.97,692.42
2016,8,2,12,0,930.0,120.0,1.2,22.0,995.0,943.16,679.55
2016,8,2,12,15,930.0,120.0,1.2,22.0,994.5,917.95,663.72
2016,8,2,12,30,930.0,120.0,1.2,22.0,994.0,890.08,646.19
2016,8,2,12,45,927.5,120.0,1.25,22.5,986.0,857.67,625.17
2016,8,2,13,0,925.0,120.0,1.3,23.0,978.0,823.0,602.57
2016,8,2,13,15,921.0,119.5,1.3,23.0,962.0,784.68,577.94
2016,8,2,13,30,917.0,119.0,1.3,23.0,946.0,744.52,551.47
2016,8,2,13,45,909.5,119.0,1.3,23.0,922.0,700.81,520.67
2016,8,2,14,0,902.0,119.0,1.3,23.0,898.0,655.88,488.29
2016,8,2,14,15,894.5,117.5,1.3,22.5,867.5,608.66,454.34
2016,8,2,14,30,887.0,116.0,1.3,22.0,837.0,560.62,418.68
2016,8,2,14,45,881.5,111.5,1.3,22.0,802.0,510.45,379.54
2016,8,2,15,0,876.0,107.0,1.3,22.0,767.0,459.71,338.77
2016,8,2,15,15,863.0,105.0,1.3,21.5,725.0,407.83,296.58
2016,8,2,15,30,850.0,103.0,1.3,21.0,683.0,356.48,253.63
2016,8,2,15,45,835.5,99.5,1.3,21.0,637.0,297.83,204.0
2016,8,2,16,0,821.0,96.0,1.3,21.0,591.0,246.52,160.01
2016,8,2,16,15,800.0,92.5,1.25,20.5,541.0,195.58,118.2
2016,8,2,16,30,779.0,89.0,1.2,20.0,491.0,146.92,81.79
2016,8,2,16,45,749.5,85.0,1.2,20.0,439.0,99.84,53.86
2016,8,2,17,0,720.0,81.0,1.2,20.0,387.0,56.42,43.53
2016,8,2,17,15,681.0,76.0,1.15,19.0,334.0,49.61,37.96
2016,8,2,17,30,642.0,71.0,1.1,18.0,281.0,48.22,37.0
2016,8,2,17,45,584.0,64.5,1.1,17.5,230.0,45.47,34.66
2016,8,2,18,0,526.0,58.0,1.1,17.0,179.0,42.6,32.05
2016,8,2,18,15,441.0,48.5,1.05,16.5,132.0,36.86,26.73
2016,8,2,18,30,356.0,39.0,1.0,16.0,85.0,30.83,20.87
2016,8,2,18,45,221.5,26.0,0.95,15.5,50.5,20.98,9.74
2016,8,2,19,0,87.0,13.0,0.9,15.0,16.0,12.39,0.0
2016,8,2,19,15,43.5,6.5,0.9,14.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,39.0,6.5,0.85,12.5,8.0,0.0,0.0
2016,8,3,5,30,78.0,13.0,0.8,13.0,16.0,45.8,0.0
2016,8,3,5,45,205.5,27.5,0.8,13.5,51.0,156.54,106.45
2016,8,3,6,0,333.0,42.0,0.8,14.0,86.0,251.51,199.73
2016,8,3,6,15,418.0,52.5,0.75,14.5,132.5,327.71,265.68
2016,8,3,6,30,503.0,63.0,0.7,15.0,179.0,410.76,334.05
2016,8,3,6,45,563.0,70.0,0.65,15.5,230.5,479.57,388.2
2016,8,3,7,0,623.0,77.0,0.6,16.0,282.0,551.88,442.28
2016,8,3,7,15,663.0,82.5,0.6,16.5,335.0,610.76,483.74
2016,8,3,7,30,703.0,88.0,0.6,17.0,388.0,670.8,523.85
2016,8,3,7,45,732.0,93.0,0.65,17.5,439.5,722.17,557.16
2016,8,3,8,0,761.0,98.0,0.7,18.0,491.0,769.34,586.84
2016,8,3,8,15,783.0,101.5,0.7,18.5,541.0,812.14,612.17
2016,8,3,8,30,805.0,105.0,0.7,19.0,591.0,853.56,636.06
2016,8,3,8,45,819.0,109.5,0.75,19.5,636.5,887.2,655.38
2016,8,3,9,0,833.0,114.0,0.8,20.0,682.0,918.6,673.18
2016,8,3,9,15,846.5,116.5,0.8,20.0,724.0,944.8,687.88
2016,8,3,9,30,860.0,119.0,0.8,20.0,766.0,968.37,700.96
2016,8,3,9,45,872.5,119.5,0.85,20.5,803.0,977.79,704.88
2016,8,3,10,0,885.0,120.0,0.9,21.0,840.0,992.63,712.5
2016,8,3,10,15,892.5,121.5,0.95,21.0,869.5,1000.68,717.25
2016,8,3,10,30,900.0,123.0,1.0,21.0,899.0,1005.58,720.26
2016,8,3,10,45,882.0,138.0,1.05,21.5,915.5,996.47,713.31
2016,8,3,11,0,864.0,153.0,1.1,22.0,932.0,991.96,709.55
2016,8,3,11,15,867.5,154.0,1.1,22.0,947.5,974.92,698.42
2016,8,3,11,30,871.0,155.0,1.1,22.0,963.0,962.95,690.74
2016,8,3,11,45,856.0,166.5,1.15,22.5,965.5,948.02,680.75
2016,8,3,12,0,841.0,178.0,1.2,23.0,968.0,923.45,664.71
2016,8,3,12,15,841.0,178.0,1.2,22.5,968.0,898.76,650.46
2016,8,3,12,30,841.0,178.0,1.2,22.0,968.0,871.64,634.55
2016,8,3,12,45,847.0,172.5,1.25,22.0,962.5,842.01,616.4
2016,8,3,13,0,853.0,167.0,1.3,22.0,957.0,809.95,596.48
2016,8,3,13,15,849.0,166.0,1.3,22.0,941.0,772.24,571.52
2016,8,3,13,30,845.0,165.0,1.3,22.0,925.0,732.93,544.29
2016,8,3,13,45,833.0,167.0,1.35,22.0,900.5,689.6,514.06
2016,8,3,14,0,821.0,169.0,1.4,22.0,876.0,645.62,482.6
2016,8,3,14,15,812.0,166.5,1.4,21.5,846.0,599.07,449.07
2016,8,3,14,30,803.0,164.0,1.4,21.0,816.0,552.11,414.18
2016,8,3,14,45,805.5,154.0,1.4,21.0,783.0,503.97,376.6
2016,8,3,15,0,808.0,144.0,1.4,21.0,750.0,454.74,337.02
2016,8,3,15,15,793.5,140.5,1.4,20.5,708.5,403.76,295.67
2016,8,3,15,30,779.0,137.0,1.4,20.0,667.0,353.69,253.96
2016,8,3,15,45,784.5,123.5,1.4,19.5,626.0,301.69,209.52
2016,8,3,16,0,790.0,110.0,1.4,19.0,585.0,248.98,164.18
2016,8,3,16,15,767.0,106.0,1.35,18.5,535.0,198.93,123.18
2016,8,3,16,30,744.0,102.0,1.3,18.0,485.0,145.56,83.07
2016,8,3,16,45,735.5,91.5,1.3,18.0,436.0,96.29,52.65
2016,8,3,17,0,727.0,81.0,1.3,18.0,387.0,56.6,44.07
2016,8,3,17,15,687.5,75.5,1.25,17.5,334.0,49.4,38.03
2016,8,3,17,30,648.0,70.0,1.2,17.0,281.0,47.6,36.61
2016,8,3,17,45,605.5,61.5,1.15,16.5,231.0,43.23,32.82
2016,8,3,18,0,563.0,53.0,1.1,16.0,181.0,38.55,28.6
2016,8,3,18,15,478.0,44.5,1.05,15.5,133.5,33.5,23.88
2016,8,3,18,30,393.0,36.0,1.0,15.0,86.0,28.21,18.66
2016,8,3,18,45,256.0,24.0,0.95,14.5,50.5,19.23,7.95
2016,8,3,19,0,119.0,12.0,0.9,14.0,15.0,11.44,0.0
2016,8,3,19,15,59.5,6.0,0.9,13.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,58.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,8,4,5,30,117.0,13.0,1.1,12.0,16.0,62.32,0.0
2016,8,4,5,45,255.5,25.0,1.15,12.5,52.0,177.26,118.27
2016,8,4,6,0,394.0,37.0,1.2,13.0,88.0,277.64,221.37
2016,8,4,6,15,476.5,45.5,1.15,13.0,135.0,352.19,287.75
2016,8,4,6,30,559.0,54.0,1.1,13.0,182.0,433.47,356.47
2016,8,4,6,45,617.0,59.0,1.1,13.5,233.5,500.3,410.5
2016,8,4,7,0,675.0,64.0,1.1,14.0,285.0,566.88,461.67
2016,8,4,7,15,428.0,118.0,1.05,14.5,267.0,475.04,386.18
2016,8,4,7,30,181.0,172.0,1.0,15.0,249.0,338.27,274.24
2016,8,4,7,45,491.5,126.0,0.95,15.5,371.5,561.12,450.93
2016,8,4,8,0,802.0,80.0,0.9,16.0,494.0,780.92,604.51
2016,8,4,8,15,821.5,83.0,0.9,16.5,543.0,822.07,626.67
2016,8,4,8,30,841.0,86.0,0.9,17.0,592.0,854.26,644.72
2016,8,4,8,45,853.0,89.5,0.9,17.5,637.0,885.77,662.15
2016,8,4,9,0,865.0,93.0,0.9,18.0,682.0,914.93,677.85
2016,8,4,9,15,876.5,95.0,0.9,18.0,723.0,939.38,691.67
2016,8,4,9,30,888.0,97.0,0.9,18.0,764.0,961.16,703.82
2016,8,4,9,45,890.5,102.0,0.95,18.5,798.0,974.77,710.48
2016,8,4,10,0,893.0,107.0,1.0,19.0,832.0,985.18,715.31
2016,8,4,10,15,899.5,108.5,1.05,19.0,861.0,992.45,719.65
2016,8,4,10,30,906.0,110.0,1.1,19.0,890.0,996.56,722.16
2016,8,4,10,45,901.5,116.5,1.15,19.5,909.5,992.04,718.01
2016,8,4,11,0,897.0,123.0,1.2,20.0,929.0,984.24,712.02
2016,8,4,11,15,900.0,123.5,1.2,20.0,944.0,974.36,705.33
2016,8,4,11,30,903.0,124.0,1.2,20.0,959.0,961.4,696.82
2016,8,4,11,45,898.0,128.5,1.3,20.0,964.5,942.0,685.91
2016,8,4,12,0,893.0,133.0,1.4,20.0,970.0,919.85,673.16
2016,8,4,12,15,893.0,133.0,1.45,19.5,970.0,895.27,659.29
2016,8,4,12,30,893.0,133.0,1.5,19.0,970.0,868.14,643.6
2016,8,4,12,45,885.0,136.0,1.55,19.0,960.0,834.87,622.46
2016,8,4,13,0,877.0,139.0,1.6,19.0,950.0,799.73,599.89
2016,8,4,13,15,873.5,138.5,1.6,18.5,934.5,763.17,576.72
2016,8,4,13,30,870.0,138.0,1.6,18.0,919.0,724.84,550.74
2016,8,4,13,45,866.0,135.5,1.6,18.0,896.5,682.9,520.23
2016,8,4,14,0,862.0,133.0,1.6,18.0,874.0,639.57,488.02
2016,8,4,14,15,854.5,131.0,1.55,17.5,844.5,593.47,453.5
2016,8,4,14,30,847.0,129.0,1.5,17.0,815.0,543.04,414.88
2016,8,4,14,45,849.0,121.0,1.5,17.0,782.5,498.83,379.08
2016,8,4,15,0,851.0,113.0,1.5,17.0,750.0,449.8,338.51
2016,8,4,15,15,838.5,110.5,1.5,17.0,709.0,393.19,291.23
2016,8,4,15,30,826.0,108.0,1.5,17.0,668.0,342.33,247.24
2016,8,4,15,45,824.5,99.0,1.5,17.0,625.5,289.91,201.14
2016,8,4,16,0,823.0,90.0,1.5,17.0,583.0,237.45,155.03
2016,8,4,16,15,803.0,87.0,1.5,16.5,533.5,186.96,113.04
2016,8,4,16,30,783.0,84.0,1.5,16.0,484.0,138.63,76.81
2016,8,4,16,45,765.0,77.5,1.5,16.0,434.5,90.01,47.98
2016,8,4,17,0,747.0,71.0,1.5,16.0,385.0,48.88,37.67
2016,8,4,17,15,710.5,66.5,1.5,15.5,332.5,47.37,36.57
2016,8,4,17,30,674.0,62.0,1.5,15.0,280.0,45.78,35.3
2016,8,4,17,45,625.5,55.5,1.5,14.5,229.0,38.61,28.97
2016,8,4,18,0,577.0,49.0,1.5,14.0,178.0,35.37,26.0
2016,8,4,18,15,493.0,41.0,1.45,13.5,131.0,30.6,21.5
2016,8,4,18,30,409.0,33.0,1.4,13.0,84.0,25.61,16.51
2016,8,4,18,45,267.5,22.0,1.4,13.0,49.0,17.48,6.13
2016,8,4,19,0,126.0,11.0,1.4,13.0,14.0,10.48,0.0
2016,8,4,19,15,63.0,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,1.05,12.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,1.1,12.0,15.0,56.08,0.0
2016,8,5,5,45,241.5,24.5,1.2,12.5,50.0,168.71,108.72
2016,8,5,6,0,378.0,37.0,1.3,13.0,85.0,268.72,213.97
2016,8,5,6,15,463.5,46.0,1.25,13.5,132.5,344.76,281.31
2016,8,5,6,30,549.0,55.0,1.2,14.0,180.0,427.84,350.98
2016,8,5,6,45,296.0,88.0,1.2,14.5,157.5,321.63,265.26
2016,8,5,7,0,43.0,121.0,1.2,15.0,135.0,162.55,131.69
2016,8,5,7,15,25.0,131.0,1.15,15.0,139.5,158.74,128.33
2016,8,5,7,30,7.0,141.0,1.1,15.0,144.0,145.0,116.07
2016,8,5,7,45,86.5,180.5,1.05,15.5,224.5,262.12,212.62
2016,8,5,8,0,166.0,220.0,1.0,16.0,305.0,387.52,310.4
2016,8,5,8,15,89.5,211.0,0.95,16.5,258.0,298.37,237.27
2016,8,5,8,30,13.0,202.0,0.9,17.0,211.0,208.81,163.89
2016,8,5,8,45,26.5,238.5,0.9,17.5,256.5,270.78,212.18
2016,8,5,9,0,40.0,275.0,0.9,18.0,302.0,321.83,250.16
2016,8,5,9,15,44.5,297.0,0.9,18.0,329.0,348.06,269.02
2016,8,5,9,30,49.0,319.0,0.9,18.0,356.0,373.97,287.61
2016,8,5,9,45,74.0,351.0,0.9,18.5,410.0,430.06,328.23
2016,8,5,10,0,99.0,383.0,0.9,19.0,464.0,485.67,367.28
2016,8,5,10,15,141.0,403.0,0.9,19.0,522.5,556.22,417.26
2016,8,5,10,30,183.0,423.0,0.9,19.0,581.0,612.93,456.5
2016,8,5,10,45,550.0,270.5,0.95,19.5,761.0,824.63,609.18
2016,8,5,11,0,917.0,118.0,1.0,20.0,941.0,996.86,718.77
2016,8,5,11,15,920.0,119.0,1.0,20.0,956.5,987.27,709.74
2016,8,5,11,30,923.0,120.0,1.0,20.0,972.0,974.51,701.46
2016,8,5,11,45,924.5,120.0,1.05,20.5,979.5,956.32,689.47
2016,8,5,12,0,926.0,120.0,1.1,21.0,987.0,935.18,675.71
2016,8,5,12,15,926.0,120.0,1.1,21.0,987.0,909.91,659.79
2016,8,5,12,30,926.0,120.0,1.1,21.0,987.0,881.97,642.18
2016,8,5,12,45,924.5,119.5,1.15,21.5,978.5,849.85,621.34
2016,8,5,13,0,923.0,119.0,1.2,22.0,970.0,815.42,598.88
2016,8,5,13,15,919.5,118.5,1.2,22.0,954.5,777.35,574.35
2016,8,5,13,30,916.0,118.0,1.2,22.0,939.0,737.4,547.69
2016,8,5,13,45,909.5,117.5,1.25,22.0,915.0,693.79,517.31
2016,8,5,14,0,903.0,117.0,1.3,22.0,891.0,648.86,485.15
2016,8,5,14,15,895.5,115.5,1.3,21.5,860.5,601.43,450.75
2016,8,5,14,30,888.0,114.0,1.3,21.0,830.0,553.18,414.61
2016,8,5,14,45,877.0,112.5,1.3,21.0,793.5,502.7,374.88
2016,8,5,15,0,866.0,111.0,1.3,21.0,757.0,452.13,333.93
2016,8,5,15,15,853.0,108.5,1.3,20.5,715.0,400.18,291.4
2016,8,5,15,30,840.0,106.0,1.3,20.0,673.0,342.71,243.61
2016,8,5,15,45,821.0,103.5,1.35,20.0,626.0,290.24,198.66
2016,8,5,16,0,802.0,101.0,1.4,20.0,579.0,239.47,155.28
2016,8,5,16,15,779.0,97.5,1.4,19.5,529.0,189.19,114.42
2016,8,5,16,30,756.0,94.0,1.4,19.0,479.0,141.45,79.58
2016,8,5,16,45,721.0,90.5,1.4,18.5,426.0,90.08,49.73
2016,8,5,17,0,686.0,87.0,1.4,18.0,373.0,55.55,43.18
2016,8,5,17,15,644.0,81.0,1.4,17.5,320.5,53.73,41.85
2016,8,5,17,30,602.0,75.0,1.4,17.0,268.0,51.77,40.29
2016,8,5,17,45,535.0,68.5,1.4,16.5,216.5,49.22,38.09
2016,8,5,18,0,468.0,62.0,1.4,16.0,165.0,46.59,35.65
2016,8,5,18,15,379.0,50.5,1.35,15.5,119.5,39.19,28.78
2016,8,5,18,30,290.0,39.0,1.3,15.0,74.0,30.24,20.22
2016,8,5,18,45,164.5,24.0,1.3,14.5,42.0,18.88,6.1
2016,8,5,19,0,39.0,9.0,1.3,14.0,10.0,8.58,0.0
2016,8,5,19,15,19.5,4.5,1.25,13.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,12.0,6.0,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,12.0,12.0,34.2,0.0
2016,8,6,5,45,184.5,25.5,1.05,12.5,45.5,140.68,86.31
2016,8,6,6,0,313.0,40.0,1.1,13.0,79.0,237.39,188.39
2016,8,6,6,15,400.5,50.5,1.1,13.0,124.5,313.66,256.26
2016,8,6,6,30,488.0,61.0,1.1,13.0,170.0,397.08,327.18
2016,8,6,6,45,301.5,93.0,1.1,13.5,166.5,331.29,273.78
2016,8,6,7,0,115.0,125.0,1.1,14.0,163.0,228.72,188.04
2016,8,6,7,15,104.0,147.5,1.05,14.5,186.0,249.2,204.16
2016,8,6,7,30,93.0,170.0,1.0,15.0,209.0,256.21,208.44
2016,8,6,7,45,425.0,131.5,1.0,15.5,345.0,513.49,415.26
2016,8,6,8,0,757.0,93.0,1.0,16.0,481.0,757.18,589.99
2016,8,6,8,15,779.0,96.5,1.0,16.0,530.5,799.81,614.54
2016,8,6,8,30,801.0,100.0,1.0,16.0,580.0,841.06,640.26
2016,8,6,8,45,820.5,102.0,1.0,16.5,626.5,876.64,660.59
2016,8,6,9,0,840.0,104.0,1.0,17.0,673.0,910.23,679.36
2016,8,6,9,15,852.5,106.0,1.05,17.0,714.0,927.13,689.21
2016,8,6,9,30,865.0,108.0,1.1,17.0,755.0,949.34,702.84
2016,8,6,9,45,868.0,113.5,1.15,17.5,789.5,963.52,709.93
2016,8,6,10,0,871.0,119.0,1.2,18.0,824.0,974.56,715.16
2016,8,6,10,15,878.5,120.5,1.2,18.0,853.5,982.5,719.04
2016,8,6,10,30,886.0,122.0,1.2,18.0,883.0,987.33,721.09
2016,8,6,10,45,892.0,123.0,1.25,18.5,905.5,987.03,719.55
2016,8,6,11,0,898.0,124.0,1.3,19.0,928.0,983.53,716.15
2016,8,6,11,15,901.5,124.5,1.3,19.0,943.5,974.0,709.58
2016,8,6,11,30,905.0,125.0,1.3,19.0,959.0,961.36,701.2
2016,8,6,11,45,907.5,125.0,1.35,19.0,967.0,944.27,690.86
2016,8,6,12,0,910.0,125.0,1.4,19.0,975.0,924.26,678.67
2016,8,6,12,15,910.5,125.0,1.4,19.0,975.5,899.68,662.82
2016,8,6,12,30,911.0,125.0,1.4,19.0,976.0,872.46,645.27
2016,8,6,12,45,905.5,127.5,1.45,19.0,967.0,840.2,624.93
2016,8,6,13,0,900.0,130.0,1.5,19.0,958.0,805.85,603.04
2016,8,6,13,15,897.0,129.0,1.5,19.0,943.0,768.36,578.27
2016,8,6,13,30,894.0,128.0,1.5,19.0,928.0,729.01,550.89
2016,8,6,13,45,893.5,124.5,1.5,19.0,906.5,687.43,520.83
2016,8,6,14,0,893.0,121.0,1.5,19.0,885.0,644.13,488.79
2016,8,6,14,15,886.0,119.5,1.5,19.0,855.5,597.33,453.31
2016,8,6,14,30,879.0,118.0,1.5,19.0,826.0,549.67,416.21
2016,8,6,14,45,874.5,114.0,1.5,19.0,791.0,500.48,376.89
2016,8,6,15,0,870.0,110.0,1.5,19.0,756.0,450.62,335.86
2016,8,6,15,15,858.0,107.5,1.5,18.5,715.0,398.79,292.82
2016,8,6,15,30,846.0,105.0,1.5,18.0,674.0,341.3,244.38
2016,8,6,15,45,835.0,100.0,1.55,17.5,629.0,288.53,198.78
2016,8,6,16,0,824.0,95.0,1.6,17.0,584.0,236.63,153.95
2016,8,6,16,15,803.0,91.5,1.6,16.5,534.0,185.5,111.83
2016,8,6,16,30,782.0,88.0,1.6,16.0,484.0,136.68,75.97
2016,8,6,16,45,759.5,82.5,1.65,16.0,433.0,88.67,49.17
2016,8,6,17,0,737.0,77.0,1.7,16.0,382.0,53.87,42.08
2016,8,6,17,15,697.5,72.0,1.7,15.5,328.5,47.27,36.48
2016,8,6,17,30,658.0,67.0,1.7,15.0,275.0,45.74,35.27
2016,8,6,17,45,603.0,60.0,1.75,14.5,223.5,42.46,32.39
2016,8,6,18,0,548.0,53.0,1.8,14.0,172.0,38.99,29.18
2016,8,6,18,15,457.0,44.0,1.75,13.5,125.0,33.52,23.99
2016,8,6,18,30,366.0,35.0,1.7,13.0,78.0,27.78,18.19
2016,8,6,18,45,216.5,22.0,1.65,13.0,44.5,17.75,4.35
2016,8,6,19,0,67.0,9.0,1.6,13.0,11.0,8.58,0.0
2016,8,6,19,15,33.5,4.5,1.55,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,1.35,12.0,6.5,0.0,0.0
2016,8,7,5,30,103.0,11.0,1.4,12.0,13.0,53.95,0.0
2016,8,7,5,45,253.0,23.0,1.5,12.5,48.5,169.79,99.66
2016,8,7,6,0,403.0,35.0,1.6,13.0,84.0,278.25,220.72
2016,8,7,6,15,491.0,43.0,1.6,13.0,131.5,355.2,290.45
2016,8,7,6,30,579.0,51.0,1.6,13.0,179.0,439.42,362.68
2016,8,7,6,45,638.0,56.0,1.65,13.5,232.0,507.45,418.73
2016,8,7,7,0,697.0,61.0,1.7,14.0,285.0,575.57,472.13
2016,8,7,7,15,734.0,65.5,1.65,14.5,338.5,633.92,513.83
2016,8,7,7,30,771.0,70.0,1.6,15.0,392.0,693.05,554.41
2016,8,7,7,45,801.5,72.0,1.6,15.5,445.0,744.27,588.18
2016,8,7,8,0,832.0,74.0,1.6,16.0,498.0,795.11,620.76
2016,8,7,8,15,851.5,77.0,1.5,16.0,548.5,829.94,641.44
2016,8,7,8,30,871.0,80.0,1.4,16.0,599.0,870.19,665.49
2016,8,7,8,45,887.5,81.0,1.35,16.5,646.0,903.48,683.64
2016,8,7,9,0,904.0,82.0,1.3,17.0,693.0,934.58,700.07
2016,8,7,9,15,915.0,84.0,1.3,17.5,735.0,959.27,712.87
2016,8,7,9,30,926.0,86.0,1.3,18.0,777.0,981.12,723.85
2016,8,7,9,45,928.0,91.0,1.3,18.5,811.5,994.74,729.56
2016,8,7,10,0,930.0,96.0,1.3,19.0,846.0,1005.01,733.31
2016,8,7,10,15,936.5,97.0,1.3,19.0,876.0,1011.88,736.45
2016,8,7,10,30,943.0,98.0,1.3,19.0,906.0,1015.45,737.67
2016,8,7,10,45,949.0,98.0,1.3,19.5,929.0,1014.14,734.59
2016,8,7,11,0,955.0,98.0,1.3,20.0,952.0,1009.49,729.6
2016,8,7,11,15,958.0,98.5,1.3,20.0,967.5,999.17,722.6
2016,8,7,11,30,961.0,99.0,1.3,20.0,983.0,985.57,713.71
2016,8,7,11,45,964.0,98.5,1.35,20.0,991.0,967.75,703.06
2016,8,7,12,0,967.0,98.0,1.4,20.0,999.0,946.79,690.44
2016,8,7,12,15,967.0,98.0,1.4,20.0,999.0,920.7,673.78
2016,8,7,12,30,967.0,98.0,1.4,20.0,999.0,891.8,655.33
2016,8,7,12,45,962.5,100.0,1.45,20.5,990.5,858.5,633.35
2016,8,7,13,0,958.0,102.0,1.5,21.0,982.0,822.88,609.73
2016,8,7,13,15,955.5,101.0,1.5,20.5,966.0,783.88,585.39
2016,8,7,13,30,953.0,100.0,1.5,20.0,950.0,742.83,559.08
2016,8,7,13,45,952.5,97.0,1.55,20.0,928.0,699.42,528.25
2016,8,7,14,0,952.0,94.0,1.6,20.0,906.0,654.14,495.18
2016,8,7,14,15,946.0,92.5,1.6,20.0,876.0,605.42,458.25
2016,8,7,14,30,940.0,91.0,1.6,20.0,846.0,555.66,419.49
2016,8,7,14,45,934.5,88.5,1.65,20.0,810.0,504.45,378.67
2016,8,7,15,0,929.0,86.0,1.7,20.0,774.0,452.59,335.98
2016,8,7,15,15,918.0,84.0,1.7,19.5,732.0,398.72,290.96
2016,8,7,15,30,907.0,82.0,1.7,19.0,690.0,345.15,244.98
2016,8,7,15,45,893.5,79.5,1.7,19.0,643.0,291.07,197.61
2016,8,7,16,0,880.0,77.0,1.7,19.0,596.0,237.98,151.49
2016,8,7,16,15,860.5,74.5,1.65,18.5,545.5,185.19,108.26
2016,8,7,16,30,841.0,72.0,1.6,18.0,495.0,134.38,71.57
2016,8,7,16,45,814.0,68.5,1.6,17.5,442.0,77.39,39.39
2016,8,7,17,0,787.0,65.0,1.6,17.0,389.0,44.78,33.94
2016,8,7,17,15,750.0,61.0,1.55,16.5,335.0,43.45,32.97
2016,8,7,17,30,713.0,57.0,1.5,16.0,281.0,42.07,31.87
2016,8,7,17,45,655.0,52.0,1.5,15.5,228.0,39.74,29.83
2016,8,7,18,0,597.0,47.0,1.5,15.0,175.0,37.37,27.61
2016,8,7,18,15,506.5,39.0,1.4,14.5,127.0,29.31,20.17
2016,8,7,18,30,416.0,31.0,1.3,14.0,79.0,24.25,15.01
2016,8,7,18,45,208.0,15.5,1.25,13.5,39.5,11.85,0.04
2016,8,7,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,57.0,5.0,0.9,12.5,6.0,0.0,0.0
2016,8,8,5,30,114.0,10.0,0.9,13.0,12.0,57.45,0.0
2016,8,8,5,45,266.5,21.0,0.95,13.5,46.5,172.53,94.19
2016,8,8,6,0,419.0,32.0,1.0,14.0,81.0,282.36,221.63
2016,8,8,6,15,504.5,39.0,0.95,14.0,128.5,356.86,288.79
2016,8,8,6,30,590.0,46.0,0.9,14.0,176.0,434.53,354.76
2016,8,8,6,45,641.5,52.0,0.85,14.5,227.5,499.94,407.2
2016,8,8,7,0,693.0,58.0,0.8,15.0,279.0,568.11,458.5
2016,8,8,7,15,729.5,62.0,0.75,15.5,331.5,625.22,497.88
2016,8,8,7,30,766.0,66.0,0.7,16.0,384.0,683.12,536.09
2016,8,8,7,45,793.0,69.0,0.7,16.5,436.0,732.59,567.51
2016,8,8,8,0,820.0,72.0,0.7,17.0,488.0,774.55,592.92
2016,8,8,8,15,839.0,74.5,0.7,17.5,538.0,815.02,616.77
2016,8,8,8,30,858.0,77.0,0.7,18.0,588.0,853.93,639.1
2016,8,8,8,45,873.0,79.5,0.75,18.5,634.0,887.4,658.41
2016,8,8,9,0,888.0,82.0,0.8,19.0,680.0,918.62,676.15
2016,8,8,9,15,899.0,83.5,0.85,19.0,721.5,942.45,690.36
2016,8,8,9,30,910.0,85.0,0.9,19.0,763.0,963.51,702.94
2016,8,8,9,45,911.0,91.0,0.95,19.5,797.0,977.17,709.59
2016,8,8,10,0,912.0,97.0,1.0,20.0,831.0,987.47,714.3
2016,8,8,10,15,919.0,98.0,1.05,20.0,860.5,994.74,718.61
2016,8,8,10,30,926.0,99.0,1.1,20.0,890.0,998.76,721.05
2016,8,8,10,45,933.0,99.0,1.15,20.5,913.5,998.44,719.55
2016,8,8,11,0,940.0,99.0,1.2,21.0,937.0,994.8,716.13
2016,8,8,11,15,943.0,99.5,1.2,21.0,952.5,984.6,709.22
2016,8,8,11,30,946.0,100.0,1.2,21.0,968.0,971.16,700.47
2016,8,8,11,45,948.0,100.0,1.3,21.0,976.0,953.14,690.54
2016,8,8,12,0,950.0,100.0,1.4,21.0,984.0,932.06,678.58
2016,8,8,12,15,950.5,100.0,1.45,21.0,984.0,906.73,663.09
2016,8,8,12,30,951.0,100.0,1.5,21.0,984.0,878.61,645.72
2016,8,8,12,45,950.0,99.5,1.55,21.0,976.5,846.18,625.38
2016,8,8,13,0,949.0,99.0,1.6,21.0,969.0,811.3,603.24
2016,8,8,13,15,946.5,98.5,1.65,21.0,953.5,773.04,578.57
2016,8,8,13,30,944.0,98.0,1.7,21.0,938.0,732.73,551.86
2016,8,8,13,45,940.5,96.5,1.75,21.0,915.5,689.02,520.55
2016,8,8,14,0,937.0,95.0,1.8,21.0,893.0,643.71,487.22
2016,8,8,14,15,931.0,94.0,1.8,20.5,863.0,596.01,451.74
2016,8,8,14,30,925.0,93.0,1.8,20.0,833.0,547.3,414.31
2016,8,8,14,45,917.5,91.0,1.85,20.0,797.0,496.24,373.34
2016,8,8,15,0,910.0,89.0,1.9,20.0,761.0,444.74,330.72
2016,8,8,15,15,898.5,87.0,1.9,19.5,719.0,391.57,286.09
2016,8,8,15,30,887.0,85.0,1.9,19.0,677.0,338.78,240.61
2016,8,8,15,45,873.5,82.0,1.9,19.0,630.5,285.28,193.68
2016,8,8,16,0,860.0,79.0,1.9,19.0,584.0,232.78,148.09
2016,8,8,16,15,840.0,76.5,1.85,18.5,534.0,180.93,105.81
2016,8,8,16,30,820.0,74.0,1.8,18.0,484.0,123.86,64.32
2016,8,8,16,45,795.5,69.5,1.8,17.5,431.5,74.63,38.9
2016,8,8,17,0,771.0,65.0,1.8,17.0,379.0,44.85,34.01
2016,8,8,17,15,733.0,61.0,1.75,16.5,326.0,43.53,33.04
2016,8,8,17,30,695.0,57.0,1.7,16.0,273.0,42.16,31.95
2016,8,8,17,45,642.0,51.0,1.7,15.5,221.0,38.97,29.14
2016,8,8,18,0,589.0,45.0,1.7,15.0,169.0,35.65,26.06
2016,8,8,18,15,497.5,37.5,1.65,14.5,122.0,28.14,19.1
2016,8,8,18,30,406.0,30.0,1.6,14.0,75.0,23.48,14.24
2016,8,8,18,45,203.0,15.0,1.55,13.5,37.5,11.5,0.0
2016,8,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,209.0,15.5,1.25,13.5,40.0,136.68,67.68
2016,8,9,6,0,418.0,31.0,1.3,14.0,80.0,280.03,219.74
2016,8,9,6,15,505.0,38.5,1.25,14.0,127.0,355.78,288.52
2016,8,9,6,30,592.0,46.0,1.2,14.0,174.0,434.82,356.18
2016,8,9,6,45,642.0,52.0,1.2,14.5,225.5,499.3,408.77
2016,8,9,7,0,692.0,58.0,1.2,15.0,277.0,566.41,460.43
2016,8,9,7,15,358.5,104.5,1.15,15.0,219.5,405.2,331.46
2016,8,9,7,30,25.0,151.0,1.1,15.0,162.0,170.6,136.86
2016,8,9,7,45,40.0,177.5,1.05,15.5,197.0,221.77,178.74
2016,8,9,8,0,55.0,204.0,1.0,16.0,232.0,263.18,210.79
2016,8,9,8,15,89.0,233.5,0.95,16.5,284.0,324.73,258.3
2016,8,9,8,30,123.0,263.0,0.9,17.0,336.0,400.98,315.15
2016,8,9,8,45,217.0,275.5,0.85,17.5,416.5,498.63,387.75
2016,8,9,9,0,311.0,288.0,0.8,18.0,497.0,613.46,468.88
2016,8,9,9,15,314.0,305.0,0.8,18.5,527.5,636.28,481.37
2016,8,9,9,30,317.0,322.0,0.8,19.0,558.0,657.74,493.81
2016,8,9,9,45,318.0,338.5,0.8,19.5,584.5,675.29,503.45
2016,8,9,10,0,319.0,355.0,0.8,20.0,611.0,691.3,512.03
2016,8,9,10,15,630.5,222.5,0.8,20.0,752.0,862.21,633.49
2016,8,9,10,30,942.0,90.0,0.8,20.0,893.0,1002.96,719.77
2016,8,9,10,45,944.0,92.5,0.85,20.5,915.0,1000.53,715.01
2016,8,9,11,0,946.0,95.0,0.9,21.0,937.0,994.73,710.46
2016,8,9,11,15,949.0,95.5,0.9,21.0,952.5,984.46,703.63
2016,8,9,11,30,952.0,96.0,0.9,21.0,968.0,970.94,694.94
2016,8,9,11,45,945.0,101.5,0.95,21.5,973.0,950.17,681.46
2016,8,9,12,0,938.0,107.0,1.0,22.0,978.0,926.51,666.26
2016,8,9,12,15,938.0,107.0,1.05,22.0,978.0,900.89,651.06
2016,8,9,12,30,938.0,107.0,1.1,22.0,978.0,872.54,634.0
2016,8,9,12,45,918.0,118.0,1.15,22.5,964.5,835.87,610.2
2016,8,9,13,0,898.0,129.0,1.2,23.0,951.0,797.68,585.29
2016,8,9,13,15,894.5,128.0,1.2,23.0,935.0,759.7,560.81
2016,8,9,13,30,891.0,127.0,1.2,23.0,919.0,719.9,533.43
2016,8,9,13,45,886.5,125.5,1.2,23.0,896.0,677.38,503.27
2016,8,9,14,0,882.0,124.0,1.2,23.0,873.0,633.46,471.37
2016,8,9,14,15,874.0,122.5,1.2,22.5,842.5,586.38,437.21
2016,8,9,14,30,866.0,121.0,1.2,22.0,812.0,538.57,401.39
2016,8,9,14,45,859.5,117.0,1.2,22.0,776.5,488.87,362.27
2016,8,9,15,0,853.0,113.0,1.2,22.0,741.0,438.72,321.62
2016,8,9,15,15,840.0,110.5,1.15,21.5,699.5,381.57,275.14
2016,8,9,15,30,827.0,108.0,1.1,21.0,658.0,330.3,231.95
2016,8,9,15,45,817.0,102.0,1.1,21.0,613.0,277.81,186.92
2016,8,9,16,0,807.0,96.0,1.1,21.0,568.0,226.14,142.97
2016,8,9,16,15,784.5,92.5,1.1,20.5,518.0,175.7,102.88
2016,8,9,16,30,762.0,89.0,1.1,20.0,468.0,127.74,69.59
2016,8,9,16,45,739.0,82.5,1.1,20.0,417.0,80.02,45.5
2016,8,9,17,0,716.0,76.0,1.1,20.0,366.0,53.48,41.07
2016,8,9,17,15,675.0,71.0,1.05,19.5,313.5,46.91,35.58
2016,8,9,17,30,634.0,66.0,1.0,19.0,261.0,45.37,34.36
2016,8,9,17,45,575.0,59.0,0.95,18.5,210.0,42.07,31.48
2016,8,9,18,0,516.0,52.0,0.9,18.0,159.0,38.6,28.29
2016,8,9,18,15,421.5,42.5,0.85,17.0,113.0,32.66,22.78
2016,8,9,18,30,327.0,33.0,0.8,16.0,67.0,26.42,16.43
2016,8,9,18,45,163.5,16.5,0.75,15.5,33.5,12.94,0.0
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.0,0.85,13.5,34.0,103.67,44.32
2016,8,10,6,0,279.0,36.0,0.9,14.0,68.0,213.89,166.85
2016,8,10,6,15,367.0,48.0,0.85,14.0,112.5,289.64,234.62
2016,8,10,6,30,455.0,60.0,0.8,14.0,157.0,373.02,305.17
2016,8,10,6,45,227.5,74.0,0.75,14.5,122.5,244.22,201.45
2016,8,10,7,0,0.0,88.0,0.7,15.0,88.0,85.68,66.8
2016,8,10,7,15,0.0,106.0,0.65,15.5,106.0,103.55,81.81
2016,8,10,7,30,0.0,124.0,0.6,16.0,124.0,121.28,95.97
