Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,12.5,155.0,0.6,16.5,161.5,163.12,129.83
2016,8,10,8,0,25.0,186.0,0.6,17.0,199.0,205.51,163.2
2016,8,10,8,15,18.5,192.0,0.6,17.5,202.0,204.73,161.26
2016,8,10,8,30,12.0,198.0,0.6,18.0,205.0,203.95,159.56
2016,8,10,8,45,57.0,250.5,0.65,18.5,288.5,312.17,243.71
2016,8,10,9,0,102.0,303.0,0.7,19.0,372.0,410.85,316.71
2016,8,10,9,15,76.5,310.0,0.7,19.0,363.5,392.63,300.8
2016,8,10,9,30,51.0,317.0,0.7,19.0,355.0,373.75,285.42
2016,8,10,9,45,76.0,348.0,0.75,19.5,408.0,428.56,325.39
2016,8,10,10,0,101.0,379.0,0.8,20.0,461.0,482.88,363.57
2016,8,10,10,15,245.0,371.0,0.8,20.5,578.0,632.84,470.68
2016,8,10,10,30,389.0,363.0,0.8,21.0,695.0,756.66,554.29
2016,8,10,10,45,652.5,238.0,0.85,21.5,811.5,884.92,642.79
2016,8,10,11,0,916.0,113.0,0.9,22.0,928.0,983.38,702.45
2016,8,10,11,15,920.0,113.5,0.95,22.0,943.5,974.05,695.67
2016,8,10,11,30,924.0,114.0,1.0,22.0,959.0,961.53,688.5
2016,8,10,11,45,926.0,114.0,1.1,22.5,967.0,943.59,677.55
2016,8,10,12,0,928.0,114.0,1.2,23.0,975.0,922.64,664.67
2016,8,10,12,15,928.5,114.0,1.2,23.0,975.0,897.53,648.84
2016,8,10,12,30,929.0,114.0,1.2,23.0,975.0,869.69,631.28
2016,8,10,12,45,927.5,114.0,1.3,23.0,966.5,837.67,612.26
2016,8,10,13,0,926.0,114.0,1.4,23.0,958.0,803.3,591.38
2016,8,10,13,15,922.5,113.0,1.4,22.5,942.0,764.39,567.2
2016,8,10,13,30,919.0,112.0,1.4,22.0,926.0,723.59,540.36
2016,8,10,13,45,914.5,110.5,1.45,22.0,903.0,680.0,509.5
2016,8,10,14,0,910.0,109.0,1.5,22.0,880.0,634.93,476.71
2016,8,10,14,15,903.0,107.5,1.5,22.0,849.5,587.21,440.71
2016,8,10,14,30,896.0,106.0,1.5,22.0,819.0,538.62,403.04
2016,8,10,14,45,887.0,104.0,1.5,22.0,782.5,488.05,362.78
2016,8,10,15,0,878.0,102.0,1.5,22.0,746.0,437.21,321.14
2016,8,10,15,15,865.0,99.5,1.45,21.5,704.0,384.52,277.45
2016,8,10,15,30,852.0,97.0,1.4,21.0,662.0,332.39,233.2
2016,8,10,15,45,836.5,94.0,1.4,20.5,615.5,273.4,183.37
2016,8,10,16,0,821.0,91.0,1.4,20.0,569.0,222.05,139.85
2016,8,10,16,15,799.5,87.5,1.3,19.5,518.5,171.03,99.07
2016,8,10,16,30,778.0,84.0,1.2,19.0,468.0,122.37,65.48
2016,8,10,16,45,749.5,79.5,1.2,19.0,416.0,75.25,43.02
2016,8,10,17,0,721.0,75.0,1.2,19.0,364.0,52.85,40.71
2016,8,10,17,15,679.5,69.5,1.1,18.5,311.0,45.96,34.91
2016,8,10,17,30,638.0,64.0,1.0,18.0,258.0,43.97,33.28
2016,8,10,17,45,578.0,57.0,0.95,17.5,207.0,40.6,30.32
2016,8,10,18,0,518.0,50.0,0.9,17.0,156.0,37.05,27.03
2016,8,10,18,15,422.5,40.5,0.8,16.0,110.5,31.03,21.42
2016,8,10,18,30,327.0,31.0,0.7,15.0,65.0,24.7,14.91
2016,8,10,18,45,163.5,15.5,0.65,14.5,32.5,12.15,0.0
2016,8,10,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,45,110.5,18.0,0.7,12.5,30.5,89.69,31.68
2016,8,11,6,0,221.0,36.0,0.7,13.0,61.0,182.94,142.25
2016,8,11,6,15,303.5,50.5,0.65,13.5,104.0,254.79,206.43
2016,8,11,6,30,386.0,65.0,0.6,14.0,147.0,334.0,273.18
2016,8,11,6,45,441.5,77.0,0.6,14.5,195.5,399.08,326.21
2016,8,11,7,0,497.0,89.0,0.6,15.0,244.0,472.38,383.1
2016,8,11,7,15,374.5,123.5,0.6,15.5,252.5,439.42,354.6
2016,8,11,7,30,252.0,158.0,0.6,16.0,261.0,386.66,310.98
2016,8,11,7,45,192.0,186.0,0.6,16.5,271.0,365.45,292.37
2016,8,11,8,0,132.0,214.0,0.6,17.0,281.0,351.92,278.9
2016,8,11,8,15,184.0,234.5,0.6,17.5,337.5,420.15,330.33
2016,8,11,8,30,236.0,255.0,0.6,18.0,394.0,490.33,380.88
2016,8,11,8,45,486.0,200.0,0.65,18.5,515.5,681.29,520.66
2016,8,11,9,0,736.0,145.0,0.7,19.0,637.0,860.75,639.86
2016,8,11,9,15,751.5,149.0,0.7,19.5,678.5,888.41,652.47
2016,8,11,9,30,767.0,153.0,0.7,20.0,720.0,908.55,662.35
2016,8,11,9,45,811.5,139.5,0.75,20.5,765.5,940.19,680.61
2016,8,11,10,0,856.0,126.0,0.8,21.0,811.0,961.16,691.88
2016,8,11,10,15,864.0,128.0,0.85,21.0,841.0,969.76,696.92
2016,8,11,10,30,872.0,130.0,0.9,21.0,871.0,975.25,700.32
2016,8,11,10,45,877.0,131.5,0.95,21.5,893.5,974.21,698.44
2016,8,11,11,0,882.0,133.0,1.0,22.0,916.0,970.01,694.79
2016,8,11,11,15,886.0,134.0,1.05,22.0,932.0,961.22,689.72
2016,8,11,11,30,890.0,135.0,1.1,22.0,948.0,949.32,682.82
2016,8,11,11,45,890.5,136.5,1.15,22.5,955.0,931.72,671.08
2016,8,11,12,0,891.0,138.0,1.2,23.0,962.0,911.25,657.61
2016,8,11,12,15,891.0,138.0,1.2,23.0,962.0,886.23,641.78
2016,8,11,12,30,891.0,138.0,1.2,23.0,962.0,858.64,624.32
2016,8,11,12,45,894.0,135.0,1.25,23.0,955.0,828.26,605.65
2016,8,11,13,0,897.0,132.0,1.3,23.0,948.0,795.41,585.18
2016,8,11,13,15,893.0,131.0,1.3,23.0,932.0,756.94,560.2
2016,8,11,13,30,889.0,130.0,1.3,23.0,916.0,716.69,532.07
2016,8,11,13,45,884.0,128.5,1.35,23.0,892.5,673.76,501.89
2016,8,11,14,0,879.0,127.0,1.4,23.0,869.0,629.47,469.87
2016,8,11,14,15,871.0,125.0,1.4,23.0,838.5,581.96,434.29
2016,8,11,14,30,863.0,123.0,1.4,23.0,808.0,533.74,397.17
2016,8,11,14,45,853.0,121.0,1.4,23.0,771.5,479.58,354.74
2016,8,11,15,0,843.0,119.0,1.4,23.0,735.0,429.29,313.86
2016,8,11,15,15,829.0,116.0,1.35,22.5,693.0,376.98,270.83
2016,8,11,15,30,815.0,113.0,1.3,22.0,651.0,325.48,227.49
2016,8,11,15,45,798.0,109.0,1.3,22.0,604.0,273.47,183.18
2016,8,11,16,0,781.0,105.0,1.3,22.0,557.0,223.01,140.8
2016,8,11,16,15,757.0,101.0,1.25,21.5,507.0,173.38,102.01
2016,8,11,16,30,733.0,97.0,1.2,21.0,457.0,120.59,65.78
2016,8,11,16,45,702.5,91.5,1.15,20.5,405.0,74.77,44.7
2016,8,11,17,0,672.0,86.0,1.1,20.0,353.0,55.88,43.18
2016,8,11,17,15,628.0,79.5,1.05,19.0,300.5,53.66,41.56
2016,8,11,17,30,584.0,73.0,1.0,18.0,248.0,51.28,39.69
2016,8,11,17,45,521.5,64.0,1.0,17.5,197.5,46.56,35.55
2016,8,11,18,0,459.0,55.0,1.0,17.0,147.0,41.57,30.97
2016,8,11,18,15,364.5,43.5,0.9,16.5,103.0,33.92,23.83
2016,8,11,18,30,270.0,32.0,0.8,16.0,59.0,25.83,15.53
2016,8,11,18,45,135.0,16.0,0.75,15.5,29.5,12.73,0.0
2016,8,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,163.0,16.5,0.65,12.5,34.0,114.2,32.2
2016,8,12,6,0,326.0,33.0,0.6,13.0,68.0,233.79,181.12
2016,8,12,6,15,418.0,43.0,0.55,13.5,114.0,311.09,250.71
2016,8,12,6,30,510.0,53.0,0.5,14.0,160.0,396.35,321.81
2016,8,12,6,45,571.5,59.5,0.5,14.5,211.5,464.77,376.86
2016,8,12,7,0,633.0,66.0,0.5,15.0,263.0,536.98,432.12
2016,8,12,7,15,674.0,71.5,0.5,15.5,315.5,596.43,474.52
2016,8,12,7,30,715.0,77.0,0.5,16.0,368.0,653.58,512.98
2016,8,12,7,45,745.5,81.0,0.5,16.5,420.5,705.33,546.22
2016,8,12,8,0,776.0,85.0,0.5,17.0,473.0,756.77,578.25
2016,8,12,8,15,797.5,88.5,0.5,17.5,522.5,799.32,603.36
2016,8,12,8,30,819.0,92.0,0.5,18.0,572.0,840.41,627.06
2016,8,12,8,45,836.0,94.5,0.55,19.0,618.5,874.56,645.54
2016,8,12,9,0,853.0,97.0,0.6,20.0,665.0,898.96,657.58
2016,8,12,9,15,865.0,99.5,0.65,20.5,706.5,923.95,671.32
2016,8,12,9,30,877.0,102.0,0.7,21.0,748.0,946.26,683.33
2016,8,12,9,45,879.5,107.5,0.75,21.5,782.0,960.02,690.03
2016,8,12,10,0,882.0,113.0,0.8,22.0,816.0,970.56,694.91
2016,8,12,10,15,889.0,114.5,0.85,22.0,845.5,977.87,699.27
2016,8,12,10,30,896.0,116.0,0.9,22.0,875.0,982.01,701.82
2016,8,12,10,45,900.5,117.0,0.95,22.5,897.5,980.02,699.37
2016,8,12,11,0,905.0,118.0,1.0,23.0,920.0,974.82,695.11
2016,8,12,11,15,908.0,118.5,1.05,23.0,934.5,964.51,689.14
2016,8,12,11,30,911.0,119.0,1.1,23.0,949.0,951.06,681.32
2016,8,12,11,45,912.5,119.5,1.15,23.5,956.5,933.19,669.47
2016,8,12,12,0,914.0,120.0,1.2,24.0,964.0,912.37,655.84
2016,8,12,12,15,913.5,120.0,1.2,24.0,963.5,886.54,639.56
2016,8,12,12,30,913.0,120.0,1.2,24.0,963.0,858.09,621.62
2016,8,12,12,45,914.0,118.0,1.3,24.0,955.0,826.49,602.85
2016,8,12,13,0,915.0,116.0,1.4,24.0,947.0,792.45,582.16
2016,8,12,13,15,912.0,115.0,1.4,24.0,931.0,754.14,557.29
2016,8,12,13,30,909.0,114.0,1.4,24.0,915.0,713.91,529.53
2016,8,12,13,45,903.5,113.0,1.4,24.0,892.0,670.37,498.4
2016,8,12,14,0,898.0,112.0,1.4,24.0,869.0,625.45,465.52
2016,8,12,14,15,891.0,110.5,1.4,23.5,838.5,578.12,430.86
2016,8,12,14,30,884.0,109.0,1.4,23.0,808.0,529.93,394.41
2016,8,12,14,45,874.5,107.0,1.4,23.0,771.5,479.58,354.44
2016,8,12,15,0,865.0,105.0,1.4,23.0,735.0,429.03,313.15
2016,8,12,15,15,852.0,102.5,1.35,22.5,693.0,376.89,270.02
2016,8,12,15,30,839.0,100.0,1.3,22.0,651.0,319.06,221.7
2016,8,12,15,45,822.5,97.0,1.3,22.0,604.5,266.76,176.93
2016,8,12,16,0,806.0,94.0,1.3,22.0,558.0,215.92,134.11
2016,8,12,16,15,783.0,90.5,1.25,21.5,508.0,165.51,94.77
2016,8,12,16,30,760.0,87.0,1.2,21.0,458.0,117.65,63.09
2016,8,12,16,45,730.0,82.5,1.15,21.0,406.0,71.56,43.2
2016,8,12,17,0,700.0,78.0,1.1,21.0,354.0,50.24,38.13
2016,8,12,17,15,656.5,72.0,1.05,20.5,301.5,48.12,36.5
2016,8,12,17,30,613.0,66.0,1.0,20.0,249.0,45.85,34.63
2016,8,12,17,45,550.0,58.5,0.95,19.5,198.0,42.15,31.38
2016,8,12,18,0,487.0,51.0,0.9,19.0,147.0,38.26,27.79
2016,8,12,18,15,388.0,40.5,0.8,18.0,102.5,31.38,21.42
2016,8,12,18,30,289.0,30.0,0.7,17.0,58.0,24.12,13.8
2016,8,12,18,45,144.5,15.0,0.65,16.5,29.0,11.93,0.0
2016,8,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,5,45,155.0,16.0,0.45,13.5,32.5,108.88,19.17
2016,8,13,6,0,310.0,32.0,0.4,14.0,65.0,224.11,171.76
2016,8,13,6,15,403.0,42.0,0.4,14.5,110.0,300.97,241.05
2016,8,13,6,30,496.0,52.0,0.4,15.0,155.0,385.98,311.87
2016,8,13,6,45,558.5,59.0,0.4,15.5,206.0,454.95,367.15
2016,8,13,7,0,621.0,66.0,0.4,16.0,257.0,527.86,422.73
2016,8,13,7,15,662.5,71.0,0.4,16.5,309.0,586.51,464.51
2016,8,13,7,30,704.0,76.0,0.4,17.0,361.0,642.97,502.38
2016,8,13,7,45,735.5,80.0,0.45,18.0,413.0,695.1,535.53
2016,8,13,8,0,767.0,84.0,0.5,19.0,465.0,747.0,567.5
2016,8,13,8,15,789.0,87.0,0.5,19.5,515.0,789.08,592.22
2016,8,13,8,30,811.0,90.0,0.5,20.0,565.0,829.76,615.6
2016,8,13,8,45,829.5,92.0,0.55,21.0,611.5,864.45,634.37
2016,8,13,9,0,848.0,94.0,0.6,22.0,658.0,889.58,646.84
2016,8,13,9,15,860.5,96.0,0.65,22.5,699.5,914.4,660.4
2016,8,13,9,30,873.0,98.0,0.7,23.0,741.0,936.57,672.27
2016,8,13,9,45,887.0,98.0,0.75,23.5,778.0,955.13,681.92
2016,8,13,10,0,901.0,98.0,0.8,24.0,815.0,970.77,689.86
2016,8,13,10,15,908.0,99.0,0.85,24.0,844.5,977.76,693.91
2016,8,13,10,30,915.0,100.0,0.9,24.0,874.0,981.53,696.21
2016,8,13,10,45,920.0,101.0,0.95,24.5,897.0,980.12,694.13
2016,8,13,11,0,925.0,102.0,1.0,25.0,920.0,975.42,690.19
2016,8,13,11,15,928.5,102.5,1.05,25.0,935.0,965.52,684.51
2016,8,13,11,30,932.0,103.0,1.1,25.0,950.0,952.4,676.95
2016,8,13,11,45,932.5,104.0,1.2,25.5,957.5,933.93,665.6
2016,8,13,12,0,933.0,105.0,1.3,26.0,965.0,912.46,652.33
2016,8,13,12,15,933.5,105.0,1.35,26.0,964.5,887.15,637.12
2016,8,13,12,30,934.0,105.0,1.4,26.0,964.0,859.07,620.08
2016,8,13,12,45,921.0,111.5,1.45,26.0,952.5,823.81,598.23
2016,8,13,13,0,908.0,118.0,1.5,26.0,941.0,786.75,575.02
2016,8,13,13,15,904.5,117.5,1.5,26.0,925.0,748.68,550.4
2016,8,13,13,30,901.0,117.0,1.5,26.0,909.0,708.75,522.68
2016,8,13,13,45,895.5,116.0,1.55,26.0,885.5,665.44,492.16
2016,8,13,14,0,890.0,115.0,1.6,26.0,862.0,620.77,459.84
2016,8,13,14,15,882.5,113.0,1.6,25.5,831.5,573.02,424.93
2016,8,13,14,30,875.0,111.0,1.6,25.0,801.0,524.49,388.29
2016,8,13,14,45,864.5,109.5,1.6,25.0,764.5,474.47,348.64
2016,8,13,15,0,854.0,108.0,1.6,25.0,728.0,424.35,307.78
2016,8,13,15,15,840.0,105.5,1.6,24.5,685.5,366.54,260.82
2016,8,13,15,30,826.0,103.0,1.6,24.0,643.0,314.88,217.38
2016,8,13,15,45,808.0,100.0,1.6,24.0,596.5,262.88,173.12
2016,8,13,16,0,790.0,97.0,1.6,24.0,550.0,212.53,131.09
2016,8,13,16,15,766.5,93.0,1.55,23.5,500.0,162.52,92.6
2016,8,13,16,30,743.0,89.0,1.5,23.0,450.0,115.14,61.94
2016,8,13,16,45,711.5,84.5,1.5,22.5,398.0,64.36,39.19
2016,8,13,17,0,680.0,80.0,1.5,22.0,346.0,51.83,39.35
2016,8,13,17,15,635.5,74.0,1.4,21.5,293.5,49.79,37.78
2016,8,13,17,30,591.0,68.0,1.3,21.0,241.0,47.61,35.99
2016,8,13,17,45,526.0,60.0,1.2,20.5,191.0,43.57,32.46
2016,8,13,18,0,461.0,52.0,1.1,20.0,141.0,39.32,28.55
2016,8,13,18,15,361.0,41.0,1.0,19.0,97.0,32.03,21.81
2016,8,13,18,30,261.0,30.0,0.9,18.0,53.0,24.32,13.54
2016,8,13,18,45,130.5,15.0,0.8,17.5,26.5,14.3,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,132.0,16.5,0.35,13.5,30.5,95.24,4.16
2016,8,14,6,0,264.0,33.0,0.3,14.0,61.0,201.38,153.23
2016,8,14,6,15,356.0,45.0,0.3,14.5,105.0,277.84,222.22
2016,8,14,6,30,448.0,57.0,0.3,15.0,149.0,362.5,292.75
2016,8,14,6,45,508.0,66.0,0.35,15.5,198.5,430.47,347.67
2016,8,14,7,0,568.0,75.0,0.4,16.0,248.0,502.16,403.04
2016,8,14,7,15,611.5,82.0,0.4,16.5,300.0,562.83,447.25
2016,8,14,7,30,655.0,89.0,0.4,17.0,352.0,625.03,489.91
2016,8,14,7,45,685.5,94.5,0.45,18.0,403.5,676.24,522.65
2016,8,14,8,0,716.0,100.0,0.5,19.0,455.0,727.32,554.36
2016,8,14,8,15,740.0,104.5,0.5,19.5,504.5,771.18,580.56
2016,8,14,8,30,764.0,109.0,0.5,20.0,554.0,809.97,602.88
2016,8,14,8,45,781.5,113.0,0.55,20.5,600.0,845.0,623.29
2016,8,14,9,0,799.0,117.0,0.6,21.0,646.0,877.98,642.22
2016,8,14,9,15,813.5,119.5,0.65,21.5,687.5,904.2,656.69
2016,8,14,9,30,828.0,122.0,0.7,22.0,729.0,927.87,669.59
2016,8,14,9,45,840.0,124.0,0.75,22.5,765.5,945.89,678.97
2016,8,14,10,0,852.0,126.0,0.8,23.0,802.0,953.0,681.66
2016,8,14,10,15,860.0,127.5,0.85,23.0,831.5,960.91,686.43
2016,8,14,10,30,868.0,129.0,0.9,23.0,861.0,965.73,689.39
2016,8,14,10,45,875.0,129.5,0.95,23.5,884.5,965.43,687.98
2016,8,14,11,0,882.0,130.0,1.0,24.0,908.0,961.96,684.78
2016,8,14,11,15,886.0,131.0,1.05,24.0,923.5,953.04,679.63
2016,8,14,11,30,890.0,132.0,1.1,24.0,939.0,941.0,672.66
2016,8,14,11,45,892.0,132.0,1.15,24.5,946.5,923.16,660.82
2016,8,14,12,0,894.0,132.0,1.2,25.0,954.0,902.43,647.25
2016,8,14,12,15,894.0,132.0,1.2,25.0,953.5,877.22,631.38
2016,8,14,12,30,894.0,132.0,1.2,25.0,953.0,849.41,613.86
2016,8,14,12,45,883.5,137.0,1.25,25.0,942.0,815.44,592.93
2016,8,14,13,0,873.0,142.0,1.3,25.0,931.0,779.69,570.63
2016,8,14,13,15,869.0,141.0,1.3,25.0,914.5,741.77,545.41
2016,8,14,13,30,865.0,140.0,1.3,25.0,898.0,702.13,517.75
2016,8,14,13,45,857.0,139.5,1.35,25.0,874.0,658.86,487.36
2016,8,14,14,0,849.0,139.0,1.4,25.0,850.0,612.42,453.96
2016,8,14,14,15,840.5,137.0,1.4,24.5,819.5,564.96,419.36
2016,8,14,14,30,832.0,135.0,1.4,24.0,789.0,516.97,383.21
2016,8,14,14,45,820.5,132.5,1.4,24.0,752.0,466.92,343.71
2016,8,14,15,0,809.0,130.0,1.4,24.0,715.0,417.06,303.23
2016,8,14,15,15,794.0,126.5,1.4,23.5,672.5,365.6,261.15
2016,8,14,15,30,779.0,123.0,1.4,23.0,630.0,315.13,218.94
2016,8,14,15,45,762.0,118.0,1.4,23.0,584.0,264.14,175.79
2016,8,14,16,0,745.0,113.0,1.4,23.0,538.0,209.06,130.42
2016,8,14,16,15,719.5,108.5,1.35,22.5,488.0,160.44,93.37
2016,8,14,16,30,694.0,104.0,1.3,22.0,438.0,114.67,64.23
2016,8,14,16,45,664.5,97.0,1.3,21.5,387.0,69.96,46.35
2016,8,14,17,0,635.0,90.0,1.3,21.0,336.0,59.47,46.13
2016,8,14,17,15,588.0,83.0,1.25,20.0,284.0,57.01,44.31
2016,8,14,17,30,541.0,76.0,1.2,19.0,232.0,54.39,42.24
2016,8,14,17,45,480.0,65.5,1.15,18.5,183.0,48.5,37.04
2016,8,14,18,0,419.0,55.0,1.1,18.0,134.0,42.24,31.31
2016,8,14,18,15,320.0,42.5,1.0,17.5,91.5,33.64,23.28
2016,8,14,18,30,221.0,30.0,0.9,17.0,49.0,23.54,12.56
2016,8,14,18,45,110.5,15.0,0.85,16.5,24.5,14.3,0.0
2016,8,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,45,184.0,15.0,0.8,12.5,33.5,118.88,0.0
2016,8,15,6,0,368.0,30.0,0.8,13.0,67.0,250.14,190.58
2016,8,15,6,15,466.0,38.5,0.75,13.0,114.0,330.04,265.77
2016,8,15,6,30,564.0,47.0,0.7,13.0,161.0,418.51,340.9
2016,8,15,6,45,625.5,53.0,0.7,13.5,213.5,488.07,397.53
2016,8,15,7,0,687.0,59.0,0.7,14.0,266.0,557.84,451.58
2016,8,15,7,15,727.0,63.5,0.65,14.5,320.0,617.63,493.47
2016,8,15,7,30,767.0,68.0,0.6,15.0,374.0,678.4,533.97
2016,8,15,7,45,795.5,71.0,0.6,15.5,427.5,728.85,566.19
2016,8,15,8,0,824.0,74.0,0.6,16.0,481.0,778.79,597.13
2016,8,15,8,15,844.5,77.0,0.6,16.5,531.5,814.05,617.29
2016,8,15,8,30,865.0,80.0,0.6,17.0,582.0,854.69,640.83
2016,8,15,8,45,881.0,82.5,0.6,17.5,629.5,888.89,659.62
2016,8,15,9,0,897.0,85.0,0.6,18.0,677.0,920.82,676.75
2016,8,15,9,15,908.5,86.5,0.65,18.5,719.0,944.92,689.77
2016,8,15,9,30,920.0,88.0,0.7,19.0,761.0,966.2,701.12
2016,8,15,9,45,917.0,96.0,0.75,19.5,794.5,978.11,706.65
2016,8,15,10,0,914.0,104.0,0.8,20.0,828.0,986.47,710.19
2016,8,15,10,15,921.0,105.5,0.85,20.5,858.0,993.8,713.25
2016,8,15,10,30,928.0,107.0,0.9,21.0,888.0,997.83,714.38
2016,8,15,10,45,932.0,108.5,0.95,21.5,910.5,995.68,711.83
2016,8,15,11,0,936.0,110.0,1.0,22.0,933.0,990.19,707.39
2016,8,15,11,15,939.0,110.5,1.05,22.0,948.5,979.42,701.15
2016,8,15,11,30,942.0,111.0,1.1,22.0,964.0,965.4,693.0
2016,8,15,11,45,942.0,112.5,1.2,22.0,971.0,946.51,682.66
2016,8,15,12,0,942.0,114.0,1.3,22.0,978.0,924.59,670.3
2016,8,15,12,15,942.0,114.0,1.3,22.0,977.0,898.34,653.63
2016,8,15,12,30,942.0,114.0,1.3,22.0,976.0,869.33,635.19
2016,8,15,12,45,933.0,117.5,1.35,22.0,965.5,833.91,613.11
2016,8,15,13,0,924.0,121.0,1.4,22.0,955.0,796.51,589.51
2016,8,15,13,15,920.5,120.5,1.4,22.0,938.0,757.66,564.1
2016,8,15,13,30,917.0,120.0,1.4,22.0,921.0,716.91,535.28
2016,8,15,13,45,913.5,117.5,1.45,22.0,898.0,672.71,503.83
2016,8,15,14,0,910.0,115.0,1.5,22.0,875.0,626.97,470.36
2016,8,15,14,15,902.5,113.5,1.45,21.5,843.5,578.59,434.17
2016,8,15,14,30,895.0,112.0,1.4,21.0,812.0,529.39,396.24
2016,8,15,14,45,888.5,108.0,1.35,21.0,775.5,477.96,354.77
2016,8,15,15,0,882.0,104.0,1.3,21.0,739.0,426.06,311.77
2016,8,15,15,15,868.5,101.5,1.25,20.5,696.0,372.77,267.29
2016,8,15,15,30,855.0,99.0,1.2,20.0,653.0,313.8,217.62
2016,8,15,15,45,842.5,94.5,1.15,20.0,606.5,260.31,171.42
2016,8,15,16,0,830.0,90.0,1.1,20.0,560.0,207.88,127.16
2016,8,15,16,15,806.5,86.5,1.05,19.5,508.5,156.19,87.49
2016,8,15,16,30,783.0,83.0,1.0,19.0,457.0,107.11,56.66
2016,8,15,16,45,756.5,77.5,0.95,19.0,404.5,59.2,46.09
2016,8,15,17,0,730.0,72.0,0.9,19.0,352.0,51.33,39.46
2016,8,15,17,15,686.0,66.5,0.85,18.5,298.5,49.06,37.65
2016,8,15,17,30,642.0,61.0,0.8,18.0,245.0,42.48,31.96
2016,8,15,17,45,580.0,53.5,0.75,17.5,193.5,38.59,28.5
2016,8,15,18,0,518.0,46.0,0.7,17.0,142.0,34.5,24.67
2016,8,15,18,15,410.0,36.5,0.65,16.0,97.0,28.33,18.83
2016,8,15,18,30,302.0,27.0,0.6,15.0,52.0,21.86,10.89
2016,8,15,18,45,151.0,13.5,0.6,14.5,26.0,12.87,0.0
2016,8,15,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,161.0,15.0,0.75,12.5,31.0,107.48,0.0
2016,8,16,6,0,322.0,30.0,0.7,13.0,62.0,226.53,171.14
2016,8,16,6,15,421.5,40.0,0.65,13.0,108.5,306.83,246.88
2016,8,16,6,30,521.0,50.0,0.6,13.0,155.0,396.0,322.54
2016,8,16,6,45,582.5,57.5,0.55,13.5,206.5,465.72,378.97
2016,8,16,7,0,644.0,65.0,0.5,14.0,258.0,539.28,435.28
2016,8,16,7,15,686.5,70.5,0.5,14.5,312.0,599.98,479.04
2016,8,16,7,30,729.0,76.0,0.5,15.0,366.0,658.39,518.57
2016,8,16,7,45,759.0,80.0,0.5,16.0,419.0,710.04,550.82
2016,8,16,8,0,789.0,84.0,0.5,17.0,472.0,761.29,581.65
2016,8,16,8,15,811.5,87.5,0.5,17.5,523.0,804.87,607.41
2016,8,16,8,30,834.0,91.0,0.5,18.0,574.0,847.01,631.72
2016,8,16,8,45,850.5,94.0,0.55,18.5,621.0,881.46,651.53
2016,8,16,9,0,867.0,97.0,0.6,19.0,668.0,906.12,664.95
2016,8,16,9,15,879.5,99.5,0.6,19.5,710.5,931.59,677.97
2016,8,16,9,30,892.0,102.0,0.6,20.0,753.0,954.33,689.16
2016,8,16,9,45,893.5,108.0,0.65,20.5,787.0,967.67,695.57
2016,8,16,10,0,895.0,114.0,0.7,21.0,821.0,977.68,700.14
2016,8,16,10,15,902.5,115.5,0.75,21.5,851.5,985.24,703.34
2016,8,16,10,30,910.0,117.0,0.8,22.0,882.0,989.55,704.67
2016,8,16,10,45,915.5,118.5,0.9,22.5,904.5,988.68,703.97
2016,8,16,11,0,921.0,120.0,1.0,23.0,927.0,984.49,701.31
2016,8,16,11,15,924.0,120.5,1.05,23.0,942.5,973.68,695.04
2016,8,16,11,30,927.0,121.0,1.1,23.0,958.0,959.67,686.9
2016,8,16,11,45,929.0,121.5,1.15,23.0,965.5,941.62,676.28
2016,8,16,12,0,931.0,122.0,1.2,23.0,973.0,920.54,663.77
2016,8,16,12,15,931.0,122.0,1.2,23.0,972.5,894.38,647.26
2016,8,16,12,30,931.0,122.0,1.2,23.0,972.0,865.49,629.02
2016,8,16,12,45,918.0,128.0,1.25,23.5,960.0,829.4,605.5
2016,8,16,13,0,905.0,134.0,1.3,24.0,948.0,791.54,580.71
2016,8,16,13,15,901.0,133.0,1.3,24.0,931.0,752.39,554.78
2016,8,16,13,30,897.0,132.0,1.3,24.0,914.0,711.43,526.12
2016,8,16,13,45,892.5,130.0,1.3,24.0,890.0,667.67,494.88
2016,8,16,14,0,888.0,128.0,1.3,24.0,866.0,622.5,461.84
2016,8,16,14,15,879.5,126.0,1.25,23.5,835.0,573.99,426.0
2016,8,16,14,30,871.0,124.0,1.2,23.0,804.0,524.81,388.57
2016,8,16,14,45,861.5,121.0,1.2,23.0,766.5,469.33,345.03
2016,8,16,15,0,852.0,118.0,1.2,23.0,729.0,417.74,303.0
2016,8,16,15,15,837.0,115.0,1.2,22.5,686.0,364.49,259.23
2016,8,16,15,30,822.0,112.0,1.2,22.0,643.0,312.18,215.26
2016,8,16,15,45,804.0,108.0,1.2,22.0,595.5,259.53,170.58
2016,8,16,16,0,786.0,104.0,1.2,22.0,548.0,208.57,128.44
2016,8,16,16,15,761.0,100.0,1.15,21.5,496.5,158.69,90.97
2016,8,16,16,30,736.0,96.0,1.1,21.0,445.0,105.61,57.47
2016,8,16,16,45,703.0,90.0,1.1,21.0,392.5,59.54,46.01
2016,8,16,17,0,670.0,84.0,1.1,21.0,340.0,55.44,42.67
2016,8,16,17,15,622.5,77.5,1.1,20.0,286.5,53.15,40.97
2016,8,16,17,30,575.0,71.0,1.1,19.0,233.0,50.73,39.03
2016,8,16,17,45,507.0,61.5,1.1,18.5,182.5,45.52,34.4
2016,8,16,18,0,439.0,52.0,1.1,18.0,132.0,40.01,29.29
2016,8,16,18,15,333.0,39.5,1.05,17.0,88.5,31.29,21.16
2016,8,16,18,30,227.0,27.0,1.0,16.0,45.0,22.04,10.23
2016,8,16,18,45,113.5,13.5,0.95,15.5,22.5,12.87,0.0
2016,8,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.0,0.75,13.5,26.5,82.96,0.0
2016,8,17,6,0,221.0,32.0,0.7,14.0,53.0,177.06,131.7
2016,8,17,6,15,315.5,45.5,0.7,14.5,96.5,252.7,202.56
2016,8,17,6,30,410.0,59.0,0.7,15.0,140.0,339.87,276.27
2016,8,17,6,45,473.5,68.5,0.7,15.5,189.0,408.98,332.91
2016,8,17,7,0,537.0,78.0,0.7,16.0,238.0,482.06,390.06
2016,8,17,7,15,583.0,85.5,0.65,16.5,290.0,543.84,435.59
2016,8,17,7,30,629.0,93.0,0.6,17.0,342.0,607.32,479.97
2016,8,17,7,45,661.0,99.0,0.6,17.5,393.0,659.34,514.16
2016,8,17,8,0,693.0,105.0,0.6,18.0,444.0,711.33,547.34
2016,8,17,8,15,718.0,110.0,0.6,18.5,493.5,755.85,574.44
2016,8,17,8,30,743.0,115.0,0.6,19.0,543.0,799.28,600.25
2016,8,17,8,45,760.5,119.5,0.65,19.5,589.0,829.81,617.87
2016,8,17,9,0,778.0,124.0,0.7,20.0,635.0,862.78,637.12
2016,8,17,9,15,793.0,127.0,0.75,20.5,676.5,889.53,652.14
2016,8,17,9,30,808.0,130.0,0.8,21.0,718.0,913.77,665.56
2016,8,17,9,45,812.5,136.5,0.85,21.5,752.0,929.28,673.44
2016,8,17,10,0,817.0,143.0,0.9,22.0,786.0,941.73,679.57
2016,8,17,10,15,826.0,145.0,0.95,22.0,816.0,950.49,684.81
2016,8,17,10,30,835.0,147.0,1.0,22.0,846.0,956.16,688.27
2016,8,17,10,45,839.0,149.5,1.05,22.5,868.0,954.5,685.95
2016,8,17,11,0,843.0,152.0,1.1,23.0,890.0,949.7,681.86
2016,8,17,11,15,847.0,153.0,1.1,23.0,905.0,940.23,675.43
2016,8,17,11,30,851.0,154.0,1.1,23.0,920.0,927.7,667.24
2016,8,17,11,45,850.5,156.0,1.15,23.5,927.0,909.17,654.88
2016,8,17,12,0,850.0,158.0,1.2,24.0,934.0,887.86,640.84
2016,8,17,12,15,850.0,158.0,1.2,24.0,933.5,862.39,624.67
2016,8,17,12,30,850.0,158.0,1.2,24.0,933.0,834.42,606.9
2016,8,17,12,45,862.0,149.0,1.25,24.0,928.5,802.64,587.2
2016,8,17,13,0,874.0,140.0,1.3,24.0,924.0,771.58,567.81
2016,8,17,13,15,870.0,139.0,1.3,24.0,907.5,733.43,541.91
2016,8,17,13,30,866.0,138.0,1.3,24.0,891.0,693.56,513.85
2016,8,17,13,45,861.5,135.5,1.3,24.0,867.5,650.55,483.0
2016,8,17,14,0,857.0,133.0,1.3,24.0,844.0,606.21,450.42
2016,8,17,14,15,848.0,131.5,1.3,23.5,813.0,556.05,413.67
2016,8,17,14,30,839.0,130.0,1.3,23.0,782.0,507.78,377.02
2016,8,17,14,45,829.5,126.5,1.3,23.0,745.0,457.32,336.86
2016,8,17,15,0,820.0,123.0,1.3,23.0,708.0,406.85,295.55
2016,8,17,15,15,804.5,120.0,1.25,22.5,665.5,355.04,252.7
2016,8,17,15,30,789.0,117.0,1.2,22.0,623.0,304.27,209.88
2016,8,17,15,45,771.5,112.0,1.2,22.0,576.5,252.65,166.19
2016,8,17,16,0,754.0,107.0,1.2,22.0,530.0,202.69,125.07
2016,8,17,16,15,728.0,102.5,1.15,21.5,479.5,148.23,84.27
2016,8,17,16,30,702.0,98.0,1.1,21.0,429.0,102.12,56.72
2016,8,17,16,45,669.5,92.0,1.05,20.5,377.5,58.7,45.4
2016,8,17,17,0,637.0,86.0,1.0,20.0,326.0,57.1,44.31
2016,8,17,17,15,588.5,78.5,0.95,19.0,274.0,54.09,41.97
2016,8,17,17,30,540.0,71.0,0.9,18.0,222.0,50.89,39.34
2016,8,17,17,45,472.0,61.5,0.85,17.5,173.0,45.7,34.69
2016,8,17,18,0,404.0,52.0,0.8,17.0,124.0,40.22,29.57
2016,8,17,18,15,298.5,39.0,0.7,16.5,82.0,31.02,20.91
2016,8,17,18,30,193.0,26.0,0.6,16.0,40.0,20.47,8.23
2016,8,17,18,45,96.5,13.0,0.55,15.5,20.0,12.39,0.0
2016,8,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,78.0,16.0,0.65,12.5,23.0,67.8,0.0
2016,8,18,6,0,156.0,32.0,0.6,13.0,46.0,144.9,106.36
2016,8,18,6,15,240.5,48.5,0.6,13.5,87.5,216.12,173.4
2016,8,18,6,30,325.0,65.0,0.6,14.0,129.0,295.03,240.81
2016,8,18,6,45,382.0,79.0,0.6,14.5,176.0,360.15,294.73
2016,8,18,7,0,439.0,93.0,0.6,15.0,223.0,429.32,349.51
2016,8,18,7,15,486.0,103.0,0.6,15.5,273.0,489.8,395.32
2016,8,18,7,30,533.0,113.0,0.6,16.0,323.0,552.58,441.01
2016,8,18,7,45,562.0,123.0,0.6,16.5,372.0,608.8,479.79
2016,8,18,8,0,591.0,133.0,0.6,17.0,421.0,660.01,513.87
2016,8,18,8,15,618.5,140.0,0.6,17.5,469.5,706.21,543.06
2016,8,18,8,30,646.0,147.0,0.6,18.0,518.0,751.6,570.95
2016,8,18,8,45,661.5,154.5,0.65,18.5,561.5,785.81,591.52
2016,8,18,9,0,677.0,162.0,0.7,19.0,605.0,818.15,610.75
2016,8,18,9,15,693.5,166.5,0.75,19.5,645.5,845.97,626.85
2016,8,18,9,30,710.0,171.0,0.8,20.0,686.0,871.57,641.47
2016,8,18,9,45,685.5,194.5,0.85,20.5,711.5,876.95,642.98
2016,8,18,10,0,661.0,218.0,0.9,21.0,737.0,878.55,642.44
2016,8,18,10,15,671.0,221.5,0.95,21.0,766.0,888.65,648.8
2016,8,18,10,30,681.0,225.0,1.0,21.0,795.0,896.03,653.39
2016,8,18,10,45,690.5,226.5,1.1,21.5,817.5,898.11,654.25
2016,8,18,11,0,700.0,228.0,1.2,22.0,840.0,897.37,653.41
2016,8,18,11,15,705.0,230.0,1.2,22.0,854.5,890.17,648.28
2016,8,18,11,30,710.0,232.0,1.2,22.0,869.0,880.22,641.56
2016,8,18,11,45,709.0,234.5,1.3,22.5,875.5,862.8,630.05
2016,8,18,12,0,708.0,237.0,1.4,23.0,882.0,842.99,616.78
2016,8,18,12,15,708.0,237.0,1.4,22.5,881.0,819.4,602.13
2016,8,18,12,30,708.0,237.0,1.4,22.0,880.0,793.72,585.92
2016,8,18,12,45,698.5,240.0,1.4,22.0,869.5,761.53,563.82
2016,8,18,13,0,689.0,243.0,1.4,22.0,859.0,728.09,540.64
2016,8,18,13,15,683.5,241.0,1.4,22.0,843.0,691.99,515.43
2016,8,18,13,30,678.0,239.0,1.4,22.0,827.0,654.86,489.05
2016,8,18,13,45,673.5,234.5,1.4,22.0,805.0,615.34,460.51
2016,8,18,14,0,669.0,230.0,1.4,22.0,783.0,575.07,430.79
2016,8,18,14,15,658.5,225.5,1.35,21.5,753.0,531.09,398.18
2016,8,18,14,30,648.0,221.0,1.3,21.0,723.0,487.25,364.8
2016,8,18,14,45,558.0,239.5,1.3,21.0,657.0,429.84,320.66
2016,8,18,15,0,468.0,258.0,1.3,21.0,591.0,378.84,281.35
2016,8,18,15,15,527.0,227.0,1.25,20.5,580.5,345.37,252.85
2016,8,18,15,30,586.0,196.0,1.2,20.0,570.0,305.97,218.33
2016,8,18,15,45,562.0,188.0,1.2,20.0,524.5,260.24,180.72
2016,8,18,16,0,538.0,180.0,1.2,20.0,479.0,216.97,146.19
2016,8,18,16,15,508.5,169.5,1.15,19.5,431.5,173.86,114.81
2016,8,18,16,30,479.0,159.0,1.1,19.0,384.0,134.07,90.74
2016,8,18,16,45,438.0,147.0,1.05,19.0,334.0,99.46,80.77
2016,8,18,17,0,397.0,135.0,1.0,19.0,284.0,93.79,76.2
2016,8,18,17,15,351.5,119.0,0.95,18.0,235.5,84.74,68.81
2016,8,18,17,30,306.0,103.0,0.9,17.0,187.0,78.78,63.88
2016,8,18,17,45,245.5,83.0,0.85,16.5,141.0,64.65,51.39
2016,8,18,18,0,185.0,63.0,0.8,16.0,95.0,49.99,38.14
2016,8,18,18,15,124.5,41.0,0.75,15.5,59.0,33.32,22.84
2016,8,18,18,30,64.0,19.0,0.7,15.0,23.0,15.98,4.29
2016,8,18,18,45,32.0,9.5,0.65,15.0,11.5,9.05,0.0
2016,8,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,37.5,12.5,0.85,13.5,15.5,28.72,0.0
2016,8,19,6,0,75.0,25.0,0.8,14.0,31.0,80.53,56.24
2016,8,19,6,15,128.5,47.5,0.8,14.0,68.5,142.54,113.34
2016,8,19,6,30,182.0,70.0,0.8,14.0,106.0,206.65,169.01
2016,8,19,6,45,116.0,92.0,0.8,14.5,117.5,187.44,153.51
2016,8,19,7,0,50.0,114.0,0.8,15.0,129.0,161.33,131.01
2016,8,19,7,15,69.0,135.5,0.75,15.5,160.5,198.85,161.94
2016,8,19,7,30,88.0,157.0,0.7,16.0,192.0,237.37,192.56
2016,8,19,7,45,105.0,181.5,0.65,16.5,228.5,291.27,234.16
2016,8,19,8,0,122.0,206.0,0.6,17.0,265.0,333.84,265.72
2016,8,19,8,15,213.5,220.5,0.6,17.5,337.5,426.87,336.87
2016,8,19,8,30,305.0,235.0,0.6,18.0,410.0,537.9,417.51
2016,8,19,8,45,330.0,251.0,0.65,18.5,454.5,581.47,446.26
2016,8,19,9,0,355.0,267.0,0.7,19.0,499.0,624.69,474.97
2016,8,19,9,15,467.0,249.5,0.7,19.5,575.0,723.03,542.55
2016,8,19,9,30,579.0,232.0,0.7,20.0,651.0,809.85,599.56
2016,8,19,9,45,573.0,248.5,0.7,20.5,680.5,823.44,604.49
2016,8,19,10,0,567.0,265.0,0.7,21.0,710.0,834.37,608.72
2016,8,19,10,15,578.0,270.5,0.75,21.0,738.0,847.07,616.79
2016,8,19,10,30,589.0,276.0,0.8,21.0,766.0,857.39,623.34
2016,8,19,10,45,595.0,280.5,0.85,21.5,787.5,861.22,624.53
2016,8,19,11,0,601.0,285.0,0.9,22.0,809.0,860.53,622.99
2016,8,19,11,15,606.0,287.5,0.95,22.0,823.5,854.44,619.3
2016,8,19,11,30,611.0,290.0,1.0,22.0,838.0,845.85,614.08
2016,8,19,11,45,614.0,291.0,1.05,22.5,845.0,831.67,604.08
2016,8,19,12,0,617.0,292.0,1.1,23.0,852.0,815.25,592.64
2016,8,19,12,15,617.0,291.5,1.15,23.0,851.0,792.84,578.34
2016,8,19,12,30,617.0,291.0,1.2,23.0,850.0,768.62,562.7
2016,8,19,12,45,611.5,291.0,1.25,23.0,841.0,738.98,543.12
2016,8,19,13,0,606.0,291.0,1.3,23.0,832.0,708.18,522.46
2016,8,19,13,15,600.5,288.0,1.3,23.0,816.0,673.79,498.59
2016,8,19,13,30,595.0,285.0,1.3,23.0,800.0,638.65,473.81
2016,8,19,13,45,594.5,276.5,1.35,23.0,779.0,601.22,447.43
2016,8,19,14,0,594.0,268.0,1.4,23.0,758.0,563.94,420.44
2016,8,19,14,15,582.5,262.5,1.4,22.5,728.0,521.58,389.55
2016,8,19,14,30,571.0,257.0,1.4,22.0,698.0,479.53,358.06
2016,8,19,14,45,563.0,247.0,1.4,22.0,664.0,435.81,323.87
2016,8,19,15,0,555.0,237.0,1.4,22.0,630.0,392.45,289.16
2016,8,19,15,15,536.0,228.5,1.4,21.5,589.0,347.25,253.11
2016,8,19,15,30,517.0,220.0,1.4,21.0,548.0,303.79,217.95
2016,8,19,15,45,496.0,208.5,1.4,21.0,504.0,259.49,181.96
2016,8,19,16,0,475.0,197.0,1.4,21.0,460.0,217.45,148.77
2016,8,19,16,15,446.5,184.5,1.3,20.5,413.0,176.26,119.13
2016,8,19,16,30,418.0,172.0,1.2,20.0,366.0,138.33,96.31
2016,8,19,16,45,380.5,156.5,1.2,19.5,317.0,113.41,92.55
2016,8,19,17,0,343.0,141.0,1.2,19.0,268.0,103.88,84.89
2016,8,19,17,15,301.0,122.0,1.15,18.5,220.5,91.54,74.57
2016,8,19,17,30,259.0,103.0,1.1,18.0,173.0,78.67,63.52
2016,8,19,17,45,206.0,81.0,1.1,17.5,129.0,63.14,49.83
2016,8,19,18,0,153.0,59.0,1.1,17.0,85.0,47.0,35.33
2016,8,19,18,15,101.5,37.0,1.05,16.5,51.5,30.24,19.99
2016,8,19,18,30,50.0,15.0,1.0,16.0,18.0,12.74,1.2
2016,8,19,18,45,25.0,7.5,0.95,15.5,9.0,7.15,0.0
2016,8,19,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
