Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.5,12.0,0.6,13.5,15.0,28.18,0.0
2016,8,20,6,0,75.0,24.0,0.5,14.0,30.0,79.07,54.26
2016,8,20,6,15,129.0,46.5,0.5,14.0,67.0,141.42,112.11
2016,8,20,6,30,183.0,69.0,0.5,14.0,104.0,205.8,167.81
2016,8,20,6,45,234.5,90.0,0.5,14.5,149.0,269.69,221.34
2016,8,20,7,0,286.0,111.0,0.5,15.0,194.0,336.92,275.58
2016,8,20,7,15,327.0,128.5,0.45,15.5,241.5,395.18,320.39
2016,8,20,7,30,368.0,146.0,0.4,16.0,289.0,455.61,365.02
2016,8,20,7,45,405.5,159.5,0.4,16.5,338.0,523.43,413.48
2016,8,20,8,0,443.0,173.0,0.4,17.0,387.0,579.74,452.11
2016,8,20,8,15,470.5,184.5,0.45,17.5,433.5,626.02,483.12
2016,8,20,8,30,498.0,196.0,0.5,18.0,480.0,672.02,513.38
2016,8,20,8,45,524.5,203.0,0.55,18.5,524.5,711.45,538.66
2016,8,20,9,0,551.0,210.0,0.6,19.0,569.0,749.97,562.99
2016,8,20,9,15,568.5,217.5,0.6,19.5,608.5,779.59,580.1
2016,8,20,9,30,586.0,225.0,0.6,20.0,648.0,807.45,595.91
2016,8,20,9,45,629.5,215.0,0.65,20.5,690.0,843.57,618.59
2016,8,20,10,0,673.0,205.0,0.7,21.0,732.0,873.34,636.21
2016,8,20,10,15,683.0,208.5,0.75,21.0,760.5,883.42,642.18
2016,8,20,10,30,693.0,212.0,0.8,21.0,789.0,890.75,646.79
2016,8,20,10,45,707.5,210.5,0.9,21.5,812.5,894.3,648.75
2016,8,20,11,0,722.0,209.0,1.0,22.0,836.0,894.97,648.96
2016,8,20,11,15,726.0,210.5,1.05,22.0,850.5,886.2,643.62
2016,8,20,11,30,730.0,212.0,1.1,22.0,865.0,874.66,636.69
2016,8,20,11,45,740.0,207.5,1.15,22.5,874.0,859.77,626.45
2016,8,20,12,0,750.0,203.0,1.2,23.0,883.0,842.12,614.5
2016,8,20,12,15,750.0,203.0,1.2,23.0,882.0,817.83,598.77
2016,8,20,12,30,750.0,203.0,1.2,23.0,881.0,791.32,581.15
2016,8,20,12,45,746.5,203.0,1.3,23.0,872.5,760.04,561.04
2016,8,20,13,0,743.0,203.0,1.4,23.0,864.0,727.04,539.27
2016,8,20,13,15,738.5,201.5,1.4,22.5,848.0,690.46,514.65
2016,8,20,13,30,734.0,200.0,1.4,22.0,832.0,652.59,488.56
2016,8,20,13,45,734.0,193.5,1.45,22.0,810.5,612.0,459.43
2016,8,20,14,0,734.0,187.0,1.5,22.0,789.0,570.17,428.58
2016,8,20,14,15,724.0,184.0,1.5,21.5,759.0,525.03,394.89
2016,8,20,14,30,714.0,181.0,1.5,21.0,729.0,479.79,360.09
2016,8,20,14,45,704.5,175.0,1.5,21.0,694.0,432.37,322.02
2016,8,20,15,0,695.0,169.0,1.5,21.0,659.0,385.23,283.18
2016,8,20,15,15,678.0,164.0,1.45,20.5,617.5,337.0,243.23
2016,8,20,15,30,661.0,159.0,1.4,20.0,576.0,290.17,203.87
2016,8,20,15,45,640.5,152.0,1.4,20.0,531.0,242.6,164.0
2016,8,20,16,0,620.0,145.0,1.4,20.0,486.0,197.19,127.3
2016,8,20,16,15,591.0,137.5,1.3,19.5,437.5,152.88,95.38
2016,8,20,16,30,562.0,130.0,1.2,19.0,389.0,111.97,72.4
2016,8,20,16,45,525.0,120.5,1.2,18.5,339.0,81.59,65.65
2016,8,20,17,0,488.0,111.0,1.2,18.0,289.0,77.12,62.15
2016,8,20,17,15,438.0,99.0,1.15,17.5,240.0,70.49,56.58
2016,8,20,17,30,388.0,87.0,1.1,17.0,191.0,63.48,50.51
2016,8,20,17,45,322.0,72.0,1.05,16.5,145.0,53.72,41.79
2016,8,20,18,0,256.0,57.0,1.0,16.0,99.0,43.48,32.37
2016,8,20,18,15,174.5,38.0,0.95,15.5,62.0,29.47,19.29
2016,8,20,18,30,93.0,19.0,0.9,15.0,25.0,14.88,0.71
2016,8,20,18,45,46.5,9.5,0.9,15.0,12.5,9.05,0.0
2016,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,49.5,13.0,0.8,13.5,17.5,34.4,0.0
2016,8,21,6,0,99.0,26.0,0.8,14.0,35.0,94.69,64.72
2016,8,21,6,15,166.5,46.5,0.8,14.0,73.0,161.88,128.82
2016,8,21,6,30,234.0,67.0,0.8,14.0,111.0,232.58,190.27
2016,8,21,6,45,292.0,84.5,0.85,14.5,157.0,309.39,254.45
2016,8,21,7,0,350.0,102.0,0.9,15.0,203.0,379.37,311.13
2016,8,21,7,15,395.5,115.5,0.85,15.5,251.5,439.25,357.35
2016,8,21,7,30,441.0,129.0,0.8,16.0,300.0,501.45,403.43
2016,8,21,7,45,478.5,139.5,0.75,16.5,349.0,555.68,441.71
2016,8,21,8,0,516.0,150.0,0.7,17.0,398.0,610.82,479.28
2016,8,21,8,15,544.5,159.0,0.7,17.5,445.5,657.17,509.82
2016,8,21,8,30,573.0,168.0,0.7,18.0,493.0,703.15,539.38
2016,8,21,8,45,598.0,174.0,0.7,18.5,538.0,747.66,567.1
2016,8,21,9,0,623.0,180.0,0.7,19.0,583.0,785.54,589.72
2016,8,21,9,15,640.5,185.5,0.7,19.0,623.5,814.38,606.99
2016,8,21,9,30,658.0,191.0,0.7,19.0,664.0,841.09,622.87
2016,8,21,9,45,662.0,200.5,0.75,19.5,696.5,857.19,631.47
2016,8,21,10,0,666.0,210.0,0.8,20.0,729.0,870.57,638.51
2016,8,21,10,15,676.5,213.5,0.85,20.0,758.0,881.01,644.97
2016,8,21,10,30,687.0,217.0,0.9,20.0,787.0,888.71,649.8
2016,8,21,10,45,697.0,218.0,0.95,20.5,809.5,890.56,649.77
2016,8,21,11,0,707.0,219.0,1.0,21.0,832.0,889.59,648.1
2016,8,21,11,15,712.0,221.0,1.05,21.0,847.0,882.21,643.66
2016,8,21,11,30,717.0,223.0,1.1,21.0,862.0,872.07,637.58
2016,8,21,11,45,722.5,222.0,1.15,21.5,870.0,856.73,626.98
2016,8,21,12,0,728.0,221.0,1.2,22.0,878.0,838.77,614.66
2016,8,21,12,15,727.5,220.5,1.2,22.0,877.0,813.84,597.95
2016,8,21,12,30,727.0,220.0,1.2,22.0,876.0,786.78,579.73
2016,8,21,12,45,742.0,208.5,1.3,22.0,872.0,759.4,562.61
2016,8,21,13,0,757.0,197.0,1.4,22.0,868.0,729.36,543.16
2016,8,21,13,15,751.5,195.5,1.4,21.5,851.5,691.6,517.56
2016,8,21,13,30,746.0,194.0,1.4,21.0,835.0,652.6,490.54
2016,8,21,13,45,740.5,190.5,1.45,21.0,811.5,610.79,460.31
2016,8,21,14,0,735.0,187.0,1.5,21.0,788.0,568.13,428.64
2016,8,21,14,15,724.0,184.0,1.5,20.5,757.5,522.4,394.33
2016,8,21,14,30,713.0,181.0,1.5,20.0,727.0,476.67,358.97
2016,8,21,14,45,700.5,176.0,1.5,20.0,690.5,428.86,320.42
2016,8,21,15,0,688.0,171.0,1.5,20.0,654.0,381.62,281.37
2016,8,21,15,15,669.5,166.0,1.45,19.5,612.5,333.29,241.22
2016,8,21,15,30,651.0,161.0,1.4,19.0,571.0,286.53,201.85
2016,8,21,15,45,629.0,154.5,1.4,19.0,525.0,239.63,162.53
2016,8,21,16,0,607.0,148.0,1.4,19.0,479.0,195.07,126.66
2016,8,21,16,15,577.0,140.0,1.35,18.5,430.5,151.05,95.27
2016,8,21,16,30,547.0,132.0,1.3,18.0,382.0,110.9,73.33
2016,8,21,16,45,509.0,122.5,1.3,17.5,332.5,83.13,67.28
2016,8,21,17,0,471.0,113.0,1.3,17.0,283.0,78.71,63.8
2016,8,21,17,15,421.0,100.5,1.3,16.5,234.0,71.74,57.91
2016,8,21,17,30,371.0,88.0,1.3,16.0,185.0,64.38,51.49
2016,8,21,17,45,304.5,72.0,1.35,15.5,139.5,53.84,42.03
2016,8,21,18,0,238.0,56.0,1.4,15.0,94.0,42.79,31.84
2016,8,21,18,15,159.0,37.0,1.35,14.5,58.0,28.75,18.57
2016,8,21,18,30,80.0,18.0,1.3,14.0,22.0,14.11,0.0
2016,8,21,18,45,40.0,9.0,1.3,14.0,11.0,8.58,0.0
2016,8,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,45,52.0,13.5,1.1,12.5,17.5,35.9,0.0
2016,8,22,6,0,104.0,27.0,1.1,13.0,35.0,98.82,66.47
2016,8,22,6,15,176.5,47.0,1.1,13.5,74.0,168.32,134.2
2016,8,22,6,30,249.0,67.0,1.1,14.0,113.0,252.09,206.24
2016,8,22,6,45,185.0,90.5,1.1,14.5,131.0,239.36,196.89
2016,8,22,7,0,121.0,114.0,1.1,15.0,149.0,219.82,180.5
2016,8,22,7,15,147.0,134.0,1.0,15.0,184.5,263.38,216.45
2016,8,22,7,30,173.0,154.0,0.9,15.0,220.0,308.38,252.2
2016,8,22,7,45,175.0,178.0,0.85,15.5,253.0,341.1,276.24
2016,8,22,8,0,177.0,202.0,0.8,16.0,286.0,373.05,299.04
2016,8,22,8,15,194.5,224.0,0.8,16.5,326.0,414.67,329.23
2016,8,22,8,30,212.0,246.0,0.8,17.0,366.0,456.31,358.64
2016,8,22,8,45,246.5,263.5,0.8,17.5,414.5,521.14,404.58
2016,8,22,9,0,281.0,281.0,0.8,18.0,463.0,572.61,439.7
2016,8,22,9,15,292.5,299.0,0.8,18.5,499.0,603.55,459.14
2016,8,22,9,30,304.0,317.0,0.8,19.0,535.0,633.36,477.71
2016,8,22,9,45,482.5,263.0,0.85,19.5,629.0,751.31,561.61
2016,8,22,10,0,661.0,209.0,0.9,20.0,723.0,863.34,637.02
2016,8,22,10,15,671.5,212.5,0.95,20.0,751.5,873.71,642.09
2016,8,22,10,30,682.0,216.0,1.0,20.0,780.0,881.36,646.88
2016,8,22,10,45,691.5,217.5,1.05,20.5,802.5,883.24,646.83
2016,8,22,11,0,701.0,219.0,1.1,21.0,825.0,882.29,645.13
2016,8,22,11,15,706.0,220.5,1.15,21.0,839.5,874.43,640.29
2016,8,22,11,30,711.0,222.0,1.2,21.0,854.0,863.83,633.83
2016,8,22,11,45,716.0,220.5,1.25,21.5,861.5,847.63,622.57
2016,8,22,12,0,721.0,219.0,1.3,22.0,869.0,828.87,609.55
2016,8,22,12,15,721.0,218.5,1.3,21.5,868.0,804.5,594.24
2016,8,22,12,30,721.0,218.0,1.3,21.0,867.0,778.0,577.34
2016,8,22,12,45,695.0,231.5,1.35,21.0,851.5,742.68,553.03
2016,8,22,13,0,669.0,245.0,1.4,21.0,836.0,706.88,528.08
2016,8,22,13,15,663.5,243.0,1.4,21.0,820.0,671.33,502.98
2016,8,22,13,30,658.0,241.0,1.4,21.0,804.0,634.81,476.72
2016,8,22,13,45,656.0,234.5,1.45,21.0,782.0,595.69,448.5
2016,8,22,14,0,654.0,228.0,1.5,21.0,760.0,555.69,418.9
2016,8,22,14,15,643.0,223.5,1.5,20.5,730.5,512.07,386.31
2016,8,22,14,30,632.0,219.0,1.5,20.0,701.0,468.68,352.96
2016,8,22,14,45,622.0,211.5,1.5,20.0,666.0,423.58,316.81
2016,8,22,15,0,612.0,204.0,1.5,20.0,631.0,379.0,280.2
2016,8,22,15,15,593.5,197.0,1.45,19.5,590.5,332.9,242.33
2016,8,22,15,30,575.0,190.0,1.4,19.0,550.0,288.79,205.66
2016,8,22,15,45,554.5,181.0,1.4,19.0,505.5,243.81,168.45
2016,8,22,16,0,534.0,172.0,1.4,19.0,461.0,200.95,134.43
2016,8,22,16,15,504.0,162.0,1.35,18.5,413.5,158.76,104.77
2016,8,22,16,30,474.0,152.0,1.3,18.0,366.0,119.94,83.48
2016,8,22,16,45,438.5,139.0,1.3,17.5,318.0,94.79,77.38
2016,8,22,17,0,403.0,126.0,1.3,17.0,270.0,88.19,72.05
2016,8,22,17,15,355.0,110.5,1.25,16.5,222.0,79.25,64.48
2016,8,22,17,30,307.0,95.0,1.2,16.0,174.0,69.81,56.24
2016,8,22,17,45,249.5,75.5,1.15,15.5,130.0,59.27,46.74
2016,8,22,18,0,192.0,56.0,1.1,15.0,86.0,44.78,33.5
2016,8,22,18,15,123.5,35.0,1.0,14.5,51.5,28.66,18.28
2016,8,22,18,30,55.0,14.0,0.9,14.0,17.0,11.89,0.0
2016,8,22,18,45,27.5,7.0,0.85,14.0,8.5,6.67,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,45,63.0,13.5,0.8,13.5,18.5,40.66,0.0
2016,8,23,6,0,126.0,27.0,0.8,14.0,37.0,120.03,79.07
2016,8,23,6,15,209.5,44.5,0.75,14.5,76.0,193.19,153.09
2016,8,23,6,30,293.0,62.0,0.7,15.0,115.0,270.61,219.73
2016,8,23,6,45,357.0,76.0,0.7,15.5,162.0,338.08,276.11
2016,8,23,7,0,421.0,90.0,0.7,16.0,209.0,410.28,333.89
2016,8,23,7,15,322.0,119.5,0.65,16.5,221.5,378.7,307.06
2016,8,23,7,30,223.0,149.0,0.6,17.0,234.0,351.0,282.68
2016,8,23,7,45,407.5,137.5,0.6,17.5,321.0,496.86,396.05
2016,8,23,8,0,592.0,126.0,0.6,18.0,408.0,647.54,505.06
2016,8,23,8,15,620.0,133.0,0.6,18.0,456.0,693.83,534.03
2016,8,23,8,30,648.0,140.0,0.6,18.0,504.0,739.33,563.17
2016,8,23,8,45,670.5,144.5,0.65,18.5,549.5,776.06,585.56
2016,8,23,9,0,693.0,149.0,0.7,19.0,595.0,811.17,606.7
2016,8,23,9,15,709.5,153.0,0.7,19.5,635.5,838.4,621.56
2016,8,23,9,30,726.0,157.0,0.7,20.0,676.0,863.35,634.91
2016,8,23,9,45,712.0,174.5,0.75,20.5,704.5,872.51,638.9
2016,8,23,10,0,698.0,192.0,0.8,21.0,733.0,878.22,640.99
2016,8,23,10,15,708.0,195.0,0.8,21.0,762.0,887.69,646.02
2016,8,23,10,30,718.0,198.0,0.8,21.0,791.0,894.36,649.29
2016,8,23,10,45,728.0,199.0,0.85,21.5,813.5,896.05,649.2
2016,8,23,11,0,738.0,200.0,0.9,22.0,836.0,894.84,647.42
2016,8,23,11,15,742.5,201.5,0.95,22.0,851.0,886.22,642.28
2016,8,23,11,30,747.0,203.0,1.0,22.0,866.0,874.78,635.47
2016,8,23,11,45,752.0,202.0,1.05,22.5,873.5,858.53,624.43
2016,8,23,12,0,757.0,201.0,1.1,23.0,881.0,839.6,611.75
2016,8,23,12,15,757.0,201.0,1.1,23.0,880.0,814.97,595.85
2016,8,23,12,30,757.0,201.0,1.1,23.0,879.0,788.08,577.93
2016,8,23,12,45,770.5,190.5,1.15,23.0,875.0,759.0,559.21
2016,8,23,13,0,784.0,180.0,1.2,23.0,871.0,728.59,539.12
2016,8,23,13,15,779.5,178.5,1.2,23.0,854.5,691.29,513.02
2016,8,23,13,30,775.0,177.0,1.2,23.0,838.0,652.59,485.46
2016,8,23,13,45,770.0,173.5,1.25,23.0,814.5,610.63,455.41
2016,8,23,14,0,765.0,170.0,1.3,23.0,791.0,567.67,423.79
2016,8,23,14,15,755.0,167.5,1.3,22.5,760.5,518.68,387.41
2016,8,23,14,30,745.0,165.0,1.3,22.0,730.0,472.42,351.84
2016,8,23,14,45,734.0,160.0,1.35,22.0,693.5,423.74,312.92
2016,8,23,15,0,723.0,155.0,1.4,22.0,657.0,375.41,273.19
2016,8,23,15,15,705.5,150.5,1.4,21.5,615.0,326.09,232.34
2016,8,23,15,30,688.0,146.0,1.4,21.0,573.0,278.17,192.12
2016,8,23,15,45,668.0,139.5,1.4,21.0,527.5,229.79,151.7
2016,8,23,16,0,648.0,133.0,1.4,21.0,482.0,183.49,114.84
2016,8,23,16,15,618.5,126.0,1.35,20.5,433.0,138.23,83.57
2016,8,23,16,30,589.0,119.0,1.3,20.0,384.0,96.42,62.58
2016,8,23,16,45,553.0,110.0,1.3,19.5,334.0,74.13,59.04
2016,8,23,17,0,517.0,101.0,1.3,19.0,284.0,70.59,56.27
2016,8,23,17,15,464.5,90.5,1.25,18.5,234.0,64.8,51.41
2016,8,23,17,30,412.0,80.0,1.2,18.0,184.0,58.7,46.09
2016,8,23,17,45,343.5,65.5,1.2,17.5,138.5,49.13,37.5
2016,8,23,18,0,275.0,51.0,1.2,17.0,93.0,39.1,28.24
2016,8,23,18,15,181.5,33.5,1.15,16.5,56.5,26.12,15.75
2016,8,23,18,30,88.0,16.0,1.1,16.0,20.0,12.59,0.0
2016,8,23,18,45,44.0,8.0,1.1,15.5,10.0,7.63,0.0
2016,8,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,85.5,13.0,0.85,12.5,19.5,49.96,0.0
2016,8,24,6,0,171.0,26.0,0.8,13.0,39.0,139.38,89.81
2016,8,24,6,15,265.5,41.5,0.75,13.5,80.0,218.46,173.65
2016,8,24,6,30,360.0,57.0,0.7,14.0,121.0,302.06,245.78
2016,8,24,6,45,190.0,79.0,0.7,14.5,113.5,225.93,185.17
2016,8,24,7,0,20.0,101.0,0.7,15.0,106.0,116.78,93.23
2016,8,24,7,15,28.0,122.0,0.65,15.5,131.0,153.14,123.63
2016,8,24,7,30,36.0,143.0,0.6,16.0,156.0,181.63,146.38
2016,8,24,7,45,109.0,171.0,0.6,16.5,220.5,281.22,226.89
2016,8,24,8,0,182.0,199.0,0.6,17.0,285.0,373.06,297.79
2016,8,24,8,15,448.5,160.0,0.6,17.5,403.5,575.88,452.18
2016,8,24,8,30,715.0,121.0,0.6,18.0,522.0,773.04,588.04
2016,8,24,8,45,734.5,125.5,0.65,18.5,568.0,808.52,607.05
2016,8,24,9,0,754.0,130.0,0.7,19.0,614.0,842.12,626.9
2016,8,24,9,15,769.5,134.0,0.7,19.0,655.0,864.96,639.85
2016,8,24,9,30,785.0,138.0,0.7,19.0,696.0,889.96,654.35
2016,8,24,9,45,807.0,135.0,0.75,19.5,734.5,910.68,665.72
2016,8,24,10,0,829.0,132.0,0.8,20.0,773.0,928.65,675.43
2016,8,24,10,15,837.5,134.0,0.85,20.5,802.5,936.57,678.83
2016,8,24,10,30,846.0,136.0,0.9,21.0,832.0,941.35,680.49
2016,8,24,10,45,851.0,138.0,0.95,21.5,853.5,939.69,678.22
2016,8,24,11,0,856.0,140.0,1.0,22.0,875.0,928.12,669.86
2016,8,24,11,15,859.5,141.0,1.0,22.0,890.0,918.2,663.21
2016,8,24,11,30,863.0,142.0,1.0,22.0,905.0,905.24,654.7
2016,8,24,11,45,863.5,143.0,1.05,22.0,911.0,886.71,643.54
2016,8,24,12,0,864.0,144.0,1.1,22.0,917.0,865.38,630.63
2016,8,24,12,15,863.5,144.0,1.15,22.0,916.0,839.63,614.8
2016,8,24,12,30,863.0,144.0,1.2,22.0,915.0,811.38,597.25
2016,8,24,12,45,851.0,149.0,1.25,22.0,903.0,778.62,576.56
2016,8,24,13,0,839.0,154.0,1.3,22.0,891.0,741.59,551.83
2016,8,24,13,15,834.5,153.0,1.3,22.0,874.0,702.88,524.6
2016,8,24,13,30,830.0,152.0,1.3,22.0,857.0,662.6,495.69
2016,8,24,13,45,823.5,150.0,1.35,22.0,832.5,618.88,464.07
2016,8,24,14,0,817.0,148.0,1.4,22.0,808.0,574.15,430.8
2016,8,24,14,15,807.5,145.5,1.4,21.5,777.0,526.67,395.02
2016,8,24,14,30,798.0,143.0,1.4,21.0,746.0,478.85,357.82
2016,8,24,14,45,785.5,140.0,1.4,21.0,708.5,429.28,317.53
2016,8,24,15,0,773.0,137.0,1.4,21.0,671.0,380.1,276.51
2016,8,24,15,15,756.0,133.0,1.4,20.5,628.5,324.13,230.12
2016,8,24,15,30,739.0,129.0,1.4,20.0,586.0,274.17,187.78
2016,8,24,15,45,718.0,124.5,1.45,20.0,539.0,224.56,146.04
2016,8,24,16,0,697.0,120.0,1.5,20.0,492.0,177.06,108.2
2016,8,24,16,15,668.0,114.0,1.45,19.5,442.0,130.05,76.03
2016,8,24,16,30,639.0,108.0,1.4,19.0,392.0,86.39,55.26
2016,8,24,16,45,601.0,100.5,1.4,18.5,341.0,66.96,53.09
2016,8,24,17,0,563.0,93.0,1.4,18.0,290.0,64.5,51.22
2016,8,24,17,15,509.5,83.5,1.4,17.5,239.0,60.1,47.51
2016,8,24,17,30,456.0,74.0,1.4,17.0,188.0,55.44,43.4
2016,8,24,17,45,381.0,61.5,1.4,16.5,141.0,46.22,35.06
2016,8,24,18,0,306.0,49.0,1.4,16.0,94.0,37.66,27.05
2016,8,24,18,15,201.5,32.0,1.35,15.5,57.0,25.01,14.59
2016,8,24,18,30,97.0,15.0,1.3,15.0,20.0,11.83,0.0
2016,8,24,18,45,48.5,7.5,1.3,14.5,10.0,7.15,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,45,104.0,12.5,1.05,12.5,20.0,57.43,0.0
2016,8,25,6,0,208.0,25.0,1.1,13.0,40.0,155.9,96.83
2016,8,25,6,15,311.5,37.5,1.05,13.5,82.0,239.05,190.01
2016,8,25,6,30,415.0,50.0,1.0,14.0,124.0,326.83,266.28
2016,8,25,6,45,488.0,58.0,1.0,14.5,173.5,399.0,327.04
2016,8,25,7,0,561.0,66.0,1.0,15.0,223.0,475.98,388.82
2016,8,25,7,15,343.5,109.0,0.95,15.0,211.5,392.4,320.68
2016,8,25,7,30,126.0,152.0,0.9,15.0,200.0,271.08,220.6
2016,8,25,7,45,426.5,120.0,0.85,15.5,315.0,488.69,396.34
2016,8,25,8,0,727.0,88.0,0.8,16.0,430.0,703.82,551.84
2016,8,25,8,15,752.0,91.5,0.8,16.5,480.0,747.26,576.68
2016,8,25,8,30,777.0,95.0,0.8,17.0,530.0,789.48,602.25
2016,8,25,8,45,796.5,98.0,0.8,17.5,576.0,824.77,622.64
2016,8,25,9,0,816.0,101.0,0.8,18.0,622.0,858.05,641.45
2016,8,25,9,15,830.5,103.5,0.8,18.0,664.0,883.94,656.42
2016,8,25,9,30,845.0,106.0,0.8,18.0,706.0,899.79,664.91
2016,8,25,9,45,857.5,107.5,0.85,18.5,742.5,917.42,674.44
2016,8,25,10,0,870.0,109.0,0.9,19.0,779.0,932.11,682.1
2016,8,25,10,15,878.0,110.5,0.9,19.5,808.5,939.55,684.3
2016,8,25,10,30,886.0,112.0,0.9,20.0,838.0,943.79,684.69
2016,8,25,10,45,890.5,113.5,0.95,20.5,860.5,941.57,682.06
2016,8,25,11,0,895.0,115.0,1.0,21.0,883.0,936.1,677.58
2016,8,25,11,15,899.0,116.0,1.05,21.0,898.0,926.44,671.85
2016,8,25,11,30,903.0,117.0,1.1,21.0,913.0,913.59,664.19
2016,8,25,11,45,903.5,118.0,1.15,21.0,920.0,894.58,652.63
2016,8,25,12,0,904.0,119.0,1.2,21.0,927.0,872.64,639.22
2016,8,25,12,15,904.0,119.0,1.2,21.0,926.0,846.52,622.37
2016,8,25,12,30,904.0,119.0,1.2,21.0,925.0,817.74,603.77
2016,8,25,12,45,893.0,124.5,1.2,21.0,913.0,783.21,581.28
2016,8,25,13,0,882.0,130.0,1.2,21.0,901.0,746.86,557.26
2016,8,25,13,15,877.5,129.0,1.2,21.0,884.0,707.62,529.56
2016,8,25,13,30,873.0,128.0,1.2,21.0,867.0,666.67,500.06
2016,8,25,13,45,867.5,126.0,1.25,21.0,842.5,622.73,468.15
2016,8,25,14,0,862.0,124.0,1.3,21.0,818.0,577.53,434.35
2016,8,25,14,15,853.0,122.0,1.3,20.5,786.5,529.5,397.91
2016,8,25,14,30,844.0,120.0,1.3,20.0,755.0,476.69,356.79
2016,8,25,14,45,834.0,117.0,1.3,20.0,718.0,425.95,315.2
2016,8,25,15,0,824.0,114.0,1.3,20.0,681.0,375.26,272.47
2016,8,25,15,15,809.0,111.0,1.3,19.5,638.0,323.37,228.51
2016,8,25,15,30,794.0,108.0,1.3,19.0,595.0,272.46,184.83
2016,8,25,15,45,776.0,103.5,1.3,19.0,548.0,220.99,141.13
2016,8,25,16,0,758.0,99.0,1.3,19.0,501.0,171.26,101.39
2016,8,25,16,15,731.0,94.5,1.25,18.5,450.5,117.1,64.12
2016,8,25,16,30,704.0,90.0,1.2,18.0,400.0,71.3,43.81
2016,8,25,16,45,670.5,83.5,1.2,17.5,348.5,54.33,42.3
2016,8,25,17,0,637.0,77.0,1.2,17.0,297.0,52.06,40.51
2016,8,25,17,15,584.5,69.5,1.2,16.5,245.0,48.75,37.71
2016,8,25,17,30,532.0,62.0,1.2,16.0,193.0,45.24,34.58
2016,8,25,17,45,456.5,52.0,1.2,15.5,145.0,39.28,29.09
2016,8,25,18,0,381.0,42.0,1.2,15.0,97.0,33.0,23.06
2016,8,25,18,15,257.5,28.5,1.15,14.5,58.5,22.9,12.56
2016,8,25,18,30,134.0,15.0,1.1,14.0,20.0,14.3,0.0
2016,8,25,18,45,67.0,7.5,1.05,14.0,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,116.0,12.0,0.85,13.5,20.5,62.0,0.0
2016,8,26,6,0,232.0,24.0,0.9,14.0,41.0,165.01,96.94
2016,8,26,6,15,342.5,36.0,0.9,14.0,84.0,253.23,200.12
2016,8,26,6,30,453.0,48.0,0.9,14.0,127.0,345.57,280.61
2016,8,26,6,45,521.5,56.0,0.9,14.5,177.0,416.32,340.05
2016,8,26,7,0,590.0,64.0,0.9,15.0,227.0,491.51,400.14
2016,8,26,7,15,295.0,89.5,0.9,15.5,171.0,333.34,273.21
2016,8,26,7,30,0.0,115.0,0.9,16.0,115.0,113.04,88.86
2016,8,26,7,45,1.5,132.0,0.9,16.5,133.0,130.7,103.56
2016,8,26,8,0,3.0,149.0,0.9,17.0,151.0,148.38,117.37
2016,8,26,8,15,5.5,164.5,0.9,17.0,168.0,165.3,130.63
2016,8,26,8,30,8.0,180.0,0.9,17.0,185.0,182.31,143.82
2016,8,26,8,45,11.0,199.0,0.9,17.5,206.0,203.5,159.88
2016,8,26,9,0,14.0,218.0,0.9,18.0,227.0,224.67,175.67
2016,8,26,9,15,21.5,245.5,0.95,18.5,260.5,258.68,201.38
2016,8,26,9,30,29.0,273.0,1.0,19.0,294.0,305.06,235.95
2016,8,26,9,45,26.5,280.5,1.05,19.5,300.5,308.45,237.29
2016,8,26,10,0,24.0,288.0,1.1,20.0,307.0,300.42,230.36
2016,8,26,10,15,29.5,311.0,1.1,20.0,335.0,338.6,258.67
2016,8,26,10,30,35.0,334.0,1.1,20.0,363.0,364.88,277.63
2016,8,26,10,45,38.0,349.0,1.15,20.5,381.5,380.02,287.9
2016,8,26,11,0,41.0,364.0,1.2,21.0,400.0,394.66,297.83
2016,8,26,11,15,111.5,401.5,1.2,21.0,499.5,499.35,374.85
2016,8,26,11,30,182.0,439.0,1.2,21.0,599.0,591.17,439.79
2016,8,26,11,45,115.0,416.5,1.25,21.0,518.0,503.27,375.77
2016,8,26,12,0,48.0,394.0,1.3,21.0,437.0,414.19,310.87
2016,8,26,12,15,91.0,418.5,1.3,21.0,499.5,467.01,350.53
2016,8,26,12,30,134.0,443.0,1.3,21.0,562.0,517.86,387.1
2016,8,26,12,45,129.0,437.0,1.35,21.0,550.5,498.89,373.32
2016,8,26,13,0,124.0,431.0,1.4,21.0,539.0,480.07,360.12
2016,8,26,13,15,292.0,381.0,1.4,21.0,629.0,536.82,403.98
2016,8,26,13,30,460.0,331.0,1.4,21.0,719.0,579.73,435.84
2016,8,26,13,45,650.0,234.5,1.4,21.0,765.0,582.52,438.88
2016,8,26,14,0,840.0,138.0,1.4,21.0,811.0,571.67,430.77
2016,8,26,14,15,830.5,135.5,1.4,20.5,779.5,523.12,393.56
2016,8,26,14,30,821.0,133.0,1.4,20.0,748.0,474.19,355.14
2016,8,26,14,45,812.0,128.5,1.4,20.0,710.5,423.59,313.61
2016,8,26,15,0,803.0,124.0,1.4,20.0,673.0,373.01,270.98
2016,8,26,15,15,786.5,120.5,1.35,19.5,630.0,321.31,227.17
2016,8,26,15,30,770.0,117.0,1.3,19.0,587.0,270.82,183.98
2016,8,26,15,45,752.5,111.5,1.3,19.0,540.0,214.38,136.65
2016,8,26,16,0,735.0,106.0,1.3,19.0,493.0,164.85,97.38
2016,8,26,16,15,706.0,101.0,1.25,18.5,442.0,116.75,65.58
2016,8,26,16,30,677.0,96.0,1.2,18.0,391.0,71.95,46.92
2016,8,26,16,45,641.0,89.0,1.2,18.0,339.5,58.68,46.02
2016,8,26,17,0,605.0,82.0,1.2,18.0,288.0,56.21,43.99
2016,8,26,17,15,550.5,73.5,1.1,17.5,236.5,52.26,40.63
2016,8,26,17,30,496.0,65.0,1.0,17.0,185.0,48.07,36.91
2016,8,26,17,45,417.0,54.0,0.95,16.5,137.5,41.32,30.71
2016,8,26,18,0,338.0,43.0,0.9,16.0,90.0,34.2,23.91
2016,8,26,18,15,218.5,28.0,0.85,15.5,53.0,21.93,11.23
2016,8,26,18,30,99.0,13.0,0.8,15.0,16.0,12.39,0.0
2016,8,26,18,45,49.5,6.5,0.8,14.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,12.0,0.95,13.5,17.0,44.65,0.0
2016,8,27,6,0,153.0,24.0,1.0,14.0,34.0,124.69,67.4
2016,8,27,6,15,251.0,40.0,1.0,14.0,75.0,208.16,164.04
2016,8,27,6,30,349.0,56.0,1.0,14.0,116.0,293.05,238.58
2016,8,27,6,45,420.0,67.5,1.0,14.5,164.5,363.42,298.23
2016,8,27,7,0,491.0,79.0,1.0,15.0,213.0,443.06,362.48
2016,8,27,7,15,245.5,87.0,0.95,15.0,154.0,281.22,232.11
2016,8,27,7,30,0.0,95.0,0.9,15.0,95.0,91.16,71.21
2016,8,27,7,45,3.5,124.5,0.9,15.5,126.5,124.09,98.68
2016,8,27,8,0,7.0,154.0,0.9,16.0,158.0,157.12,125.13
2016,8,27,8,15,11.5,174.0,0.85,16.0,180.5,180.58,143.61
2016,8,27,8,30,16.0,194.0,0.8,16.0,203.0,204.11,161.91
2016,8,27,8,45,73.5,241.5,0.8,16.5,287.5,316.6,250.64
2016,8,27,9,0,131.0,289.0,0.8,17.0,372.0,432.97,337.66
2016,8,27,9,15,238.5,294.5,0.8,17.5,458.5,546.96,421.06
2016,8,27,9,30,346.0,300.0,0.8,18.0,545.0,649.41,492.97
2016,8,27,9,45,401.0,295.5,0.85,18.5,592.5,693.41,522.18
2016,8,27,10,0,456.0,291.0,0.9,19.0,640.0,748.77,558.97
2016,8,27,10,15,643.0,217.5,0.9,19.0,730.5,844.17,626.1
2016,8,27,10,30,830.0,144.0,0.9,19.0,821.0,928.63,679.13
2016,8,27,10,45,838.5,144.5,0.95,19.5,843.5,928.36,676.6
2016,8,27,11,0,847.0,145.0,1.0,20.0,866.0,924.89,673.35
2016,8,27,11,15,850.5,146.0,1.05,20.0,880.5,914.27,666.92
2016,8,27,11,30,854.0,147.0,1.1,20.0,895.0,900.56,658.64
2016,8,27,11,45,857.0,146.5,1.15,20.5,901.5,881.91,645.99
2016,8,27,12,0,860.0,146.0,1.2,21.0,908.0,856.13,628.76
2016,8,27,12,15,859.5,145.5,1.2,21.0,906.5,829.77,611.71
2016,8,27,12,30,859.0,145.0,1.2,21.0,905.0,800.94,592.97
2016,8,27,12,45,859.5,143.0,1.25,21.0,896.5,769.15,572.78
2016,8,27,13,0,860.0,141.0,1.3,21.0,888.0,735.08,549.95
2016,8,27,13,15,855.5,139.5,1.3,20.5,870.5,695.97,523.12
2016,8,27,13,30,851.0,138.0,1.3,20.0,853.0,654.22,493.77
2016,8,27,13,45,849.5,134.0,1.35,20.0,830.0,610.72,461.86
2016,8,27,14,0,848.0,130.0,1.4,20.0,807.0,565.75,427.87
2016,8,27,14,15,839.0,128.0,1.35,19.5,775.5,517.53,390.61
2016,8,27,14,30,830.0,126.0,1.3,19.0,744.0,468.85,351.86
2016,8,27,14,45,822.5,121.0,1.3,19.0,707.0,417.99,309.86
2016,8,27,15,0,815.0,116.0,1.3,19.0,670.0,366.98,266.61
2016,8,27,15,15,799.0,113.0,1.3,18.5,627.0,315.25,222.58
2016,8,27,15,30,783.0,110.0,1.3,18.0,584.0,264.65,179.08
2016,8,27,15,45,766.0,104.5,1.3,18.0,537.5,213.16,135.47
2016,8,27,16,0,749.0,99.0,1.3,18.0,491.0,163.33,96.13
2016,8,27,16,15,721.0,94.5,1.25,17.5,440.5,109.62,60.38
2016,8,27,16,30,693.0,90.0,1.2,17.0,390.0,64.5,43.06
2016,8,27,16,45,657.5,83.5,1.2,17.0,338.0,54.8,42.83
2016,8,27,17,0,622.0,77.0,1.2,17.0,286.0,52.53,40.94
2016,8,27,17,15,568.0,69.5,1.15,16.5,234.5,49.23,38.12
2016,8,27,17,30,514.0,62.0,1.1,16.0,183.0,45.75,35.0
2016,8,27,17,45,434.0,51.0,1.05,15.5,135.5,38.89,28.66
2016,8,27,18,0,354.0,40.0,1.0,15.0,88.0,31.63,21.71
2016,8,27,18,15,229.5,26.0,0.95,14.5,51.5,20.95,9.87
2016,8,27,18,30,105.0,12.0,0.9,14.0,15.0,11.44,0.0
2016,8,27,18,45,52.5,6.0,0.9,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,5,45,95.5,11.0,0.85,12.5,17.5,51.78,0.0
2016,8,28,6,0,191.0,22.0,0.8,13.0,35.0,140.41,70.11
2016,8,28,6,15,298.5,36.0,0.75,13.5,77.0,228.8,179.9
2016,8,28,6,30,406.0,50.0,0.7,14.0,119.0,319.2,258.52
2016,8,28,6,45,203.0,70.5,0.7,14.5,105.0,221.42,181.36
2016,8,28,7,0,0.0,91.0,0.7,15.0,91.0,92.14,72.2
2016,8,28,7,15,6.5,110.5,0.65,15.0,113.0,115.9,92.56
2016,8,28,7,30,13.0,130.0,0.6,15.0,135.0,139.96,112.38
2016,8,28,7,45,64.5,162.5,0.55,15.5,192.0,224.68,181.88
2016,8,28,8,0,116.0,195.0,0.5,16.0,249.0,315.18,252.68
2016,8,28,8,15,228.5,206.0,0.5,16.5,327.5,432.64,342.81
2016,8,28,8,30,341.0,217.0,0.5,17.0,406.0,542.41,422.99
2016,8,28,8,45,583.0,160.5,0.55,17.5,515.5,711.07,544.78
2016,8,28,9,0,825.0,104.0,0.6,18.0,625.0,864.1,643.89
2016,8,28,9,15,839.0,107.0,0.65,18.5,667.0,889.99,656.56
2016,8,28,9,30,853.0,110.0,0.7,19.0,709.0,913.17,669.38
2016,8,28,9,45,862.5,112.5,0.75,19.5,745.0,921.42,672.69
2016,8,28,10,0,872.0,115.0,0.8,20.0,781.0,934.11,679.16
2016,8,28,10,15,880.0,116.5,0.85,20.0,810.5,941.2,683.38
2016,8,28,10,30,888.0,118.0,0.9,20.0,840.0,945.08,685.78
2016,8,28,10,45,894.0,119.0,0.95,20.5,862.0,943.34,683.47
2016,8,28,11,0,900.0,120.0,1.0,21.0,884.0,938.33,679.26
2016,8,28,11,15,903.5,120.5,1.05,21.0,898.5,927.32,672.67
2016,8,28,11,30,907.0,121.0,1.1,21.0,913.0,913.13,664.17
2016,8,28,11,45,908.5,121.5,1.15,21.5,919.5,894.1,651.37
2016,8,28,12,0,910.0,122.0,1.2,22.0,926.0,872.08,636.71
2016,8,28,12,15,909.5,122.0,1.2,22.0,924.5,845.12,619.36
2016,8,28,12,30,909.0,122.0,1.2,22.0,923.0,815.49,600.28
2016,8,28,12,45,920.5,113.5,1.3,22.0,917.5,784.41,581.33
2016,8,28,13,0,932.0,105.0,1.4,22.0,912.0,750.23,559.98
2016,8,28,13,15,928.0,104.0,1.4,21.5,894.0,709.5,532.28
2016,8,28,13,30,924.0,103.0,1.4,21.0,876.0,666.89,502.26
2016,8,28,13,45,918.0,102.0,1.4,21.0,851.0,621.42,468.39
2016,8,28,14,0,912.0,101.0,1.4,21.0,826.0,574.6,432.61
2016,8,28,14,15,904.0,99.5,1.35,21.0,794.0,525.25,393.66
2016,8,28,14,30,896.0,98.0,1.3,21.0,762.0,475.14,353.06
2016,8,28,14,45,884.5,96.0,1.3,21.0,723.5,422.74,309.86
2016,8,28,15,0,873.0,94.0,1.3,21.0,685.0,370.37,265.53
2016,8,28,15,15,858.5,92.0,1.25,20.5,641.5,317.42,220.33
2016,8,28,15,30,844.0,90.0,1.2,20.0,598.0,258.71,170.44
2016,8,28,15,45,824.0,87.0,1.15,19.5,549.5,205.55,125.99
2016,8,28,16,0,804.0,84.0,1.1,19.0,501.0,154.3,86.32
2016,8,28,16,15,777.5,80.0,1.05,18.5,449.5,103.96,54.63
2016,8,28,16,30,751.0,76.0,1.0,18.0,398.0,56.64,44.08
2016,8,28,16,45,713.0,71.5,1.0,18.0,344.5,51.09,39.43
2016,8,28,17,0,675.0,67.0,1.0,18.0,291.0,45.12,34.27
2016,8,28,17,15,620.5,61.0,0.95,17.5,238.5,42.65,32.18
2016,8,28,17,30,566.0,55.0,0.9,17.0,186.0,40.07,29.84
2016,8,28,17,45,479.5,46.0,0.9,16.5,137.0,34.72,24.86
2016,8,28,18,0,393.0,37.0,0.9,16.0,88.0,29.11,19.36
2016,8,28,18,15,254.0,24.0,0.85,15.5,51.0,19.28,7.73
2016,8,28,18,30,115.0,11.0,0.8,15.0,14.0,10.48,0.0
2016,8,28,18,45,57.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,11.0,1.3,11.5,18.0,56.78,0.0
2016,8,29,6,0,215.0,22.0,1.4,12.0,36.0,150.44,67.15
2016,8,29,6,15,331.0,34.0,1.4,12.5,78.0,243.08,191.94
2016,8,29,6,30,447.0,46.0,1.4,13.0,120.0,337.23,275.44
2016,8,29,6,45,518.5,54.0,1.45,13.5,170.5,409.07,337.23
2016,8,29,7,0,590.0,62.0,1.5,14.0,221.0,485.64,400.04
2016,8,29,7,15,637.0,68.0,1.45,14.0,273.0,546.91,448.46
2016,8,29,7,30,684.0,74.0,1.4,14.0,325.0,609.93,495.31
2016,8,29,7,45,718.0,78.5,1.4,14.5,377.5,658.85,528.89
2016,8,29,8,0,752.0,83.0,1.4,15.0,430.0,711.69,564.34
2016,8,29,8,15,776.5,86.5,1.4,15.0,480.0,755.07,593.06
2016,8,29,8,30,801.0,90.0,1.4,15.0,530.0,797.12,620.4
2016,8,29,8,45,821.5,91.5,1.4,15.5,576.5,831.69,640.94
2016,8,29,9,0,842.0,93.0,1.4,16.0,623.0,864.2,659.84
2016,8,29,9,15,855.5,95.5,1.3,16.5,664.5,882.19,667.35
2016,8,29,9,30,869.0,98.0,1.2,17.0,706.0,904.68,677.88
2016,8,29,9,45,891.0,93.5,1.2,17.5,745.0,924.22,687.82
2016,8,29,10,0,913.0,89.0,1.2,18.0,784.0,940.95,695.97
2016,8,29,10,15,920.0,90.0,1.2,18.5,813.0,946.95,697.23
2016,8,29,10,30,927.0,91.0,1.2,19.0,842.0,949.61,696.62
2016,8,29,10,45,933.0,91.5,1.2,19.5,864.5,947.45,693.08
2016,8,29,11,0,939.0,92.0,1.2,20.0,887.0,941.89,687.58
2016,8,29,11,15,942.5,92.5,1.2,20.0,901.5,930.72,679.94
2016,8,29,11,30,946.0,93.0,1.2,20.0,916.0,916.23,670.35
2016,8,29,11,45,719.0,220.5,1.25,20.5,849.0,834.81,616.2
2016,8,29,12,0,492.0,348.0,1.3,21.0,782.0,746.24,550.71
2016,8,29,12,15,721.0,220.0,1.35,21.0,854.5,789.6,586.92
2016,8,29,12,30,950.0,92.0,1.4,21.0,927.0,815.7,605.86
2016,8,29,12,45,717.5,214.0,1.45,21.0,841.0,726.55,543.13
2016,8,29,13,0,485.0,336.0,1.5,21.0,755.0,643.88,481.53
2016,8,29,13,15,701.5,219.5,1.55,21.0,811.0,658.77,496.36
2016,8,29,13,30,918.0,103.0,1.6,21.0,867.0,659.72,499.08
2016,8,29,13,45,914.0,100.5,1.65,21.0,842.5,614.28,464.9
2016,8,29,14,0,910.0,98.0,1.7,21.0,818.0,567.37,428.99
2016,8,29,14,15,901.5,97.0,1.75,20.5,786.0,518.27,391.05
2016,8,29,14,30,893.0,96.0,1.8,20.0,754.0,468.47,351.18
2016,8,29,14,45,884.0,93.0,1.85,20.0,716.5,416.34,307.57
2016,8,29,15,0,875.0,90.0,1.9,20.0,679.0,364.01,262.63
2016,8,29,15,15,860.5,88.0,1.9,19.5,635.5,310.99,216.79
2016,8,29,15,30,846.0,86.0,1.9,19.0,592.0,258.74,171.4
2016,8,29,15,45,829.5,82.0,1.9,19.0,544.0,198.75,120.87
2016,8,29,16,0,813.0,78.0,1.9,19.0,496.0,146.87,80.48
2016,8,29,16,15,787.0,75.0,1.9,18.5,445.0,96.95,49.86
2016,8,29,16,30,761.0,72.0,1.9,18.0,394.0,49.97,38.28
2016,8,29,16,45,726.0,67.0,1.9,17.5,341.0,47.68,36.51
2016,8,29,17,0,691.0,62.0,1.9,17.0,288.0,45.68,34.91
2016,8,29,17,15,637.5,56.5,1.85,16.5,235.5,39.31,29.34
2016,8,29,17,30,584.0,51.0,1.8,16.0,183.0,36.96,27.18
2016,8,29,17,45,496.5,43.0,1.8,15.5,134.5,32.32,22.8
2016,8,29,18,0,409.0,35.0,1.8,15.0,86.0,27.5,17.94
2016,8,29,18,15,204.5,24.0,1.75,14.5,49.5,19.49,6.7
2016,8,29,18,30,0.0,13.0,1.7,14.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
