Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,134.5,10.0,1.1,13.5,18.0,67.21,0.0
2016,8,30,6,0,269.0,20.0,1.1,14.0,36.0,172.61,64.78
2016,8,30,6,15,388.0,29.5,1.1,14.5,79.0,266.78,207.82
2016,8,30,6,30,507.0,39.0,1.1,15.0,122.0,361.62,291.7
2016,8,30,6,45,577.5,45.0,1.15,15.5,173.0,428.09,348.82
2016,8,30,7,0,648.0,51.0,1.2,16.0,224.0,504.11,410.42
2016,8,30,7,15,693.0,56.0,1.2,16.5,277.0,565.2,456.91
2016,8,30,7,30,738.0,61.0,1.2,17.0,330.0,627.72,501.35
2016,8,30,7,45,770.5,64.0,1.2,17.5,382.5,679.21,535.96
2016,8,30,8,0,803.0,67.0,1.2,18.0,435.0,730.44,569.3
2016,8,30,8,15,825.0,70.0,1.2,18.0,485.5,765.78,591.67
2016,8,30,8,30,847.0,73.0,1.2,18.0,536.0,806.27,617.4
2016,8,30,8,45,864.5,74.5,1.25,18.5,582.5,839.29,637.07
2016,8,30,9,0,882.0,76.0,1.3,19.0,629.0,870.11,655.13
2016,8,30,9,15,894.5,78.0,1.3,19.5,670.5,894.6,668.15
2016,8,30,9,30,907.0,80.0,1.3,20.0,712.0,916.26,679.31
2016,8,30,9,45,918.5,80.0,1.35,20.5,748.5,931.71,687.19
2016,8,30,10,0,930.0,80.0,1.4,21.0,785.0,944.05,693.19
2016,8,30,10,15,936.5,81.0,1.4,21.0,814.0,949.65,695.58
2016,8,30,10,30,943.0,82.0,1.4,21.0,843.0,951.88,696.0
2016,8,30,10,45,948.5,82.0,1.45,21.5,865.0,948.68,692.52
2016,8,30,11,0,954.0,82.0,1.5,22.0,887.0,942.06,687.02
2016,8,30,11,15,956.5,82.5,1.55,22.0,901.5,929.88,679.4
2016,8,30,11,30,959.0,83.0,1.6,22.0,916.0,914.37,669.73
2016,8,30,11,45,961.0,82.5,1.65,22.0,922.0,894.14,657.04
2016,8,30,12,0,963.0,82.0,1.7,22.0,928.0,870.75,642.31
2016,8,30,12,15,962.5,82.0,1.7,22.0,926.0,842.8,623.99
2016,8,30,12,30,962.0,82.0,1.7,22.0,924.0,812.01,603.77
2016,8,30,12,45,959.0,82.5,1.75,22.0,914.0,777.17,581.19
2016,8,30,13,0,956.0,83.0,1.8,22.0,904.0,739.91,556.76
2016,8,30,13,15,952.0,82.0,1.8,22.0,886.0,698.39,527.37
2016,8,30,13,30,948.0,81.0,1.8,22.0,868.0,654.92,495.26
2016,8,30,13,45,942.5,80.5,1.85,22.0,843.0,609.28,461.01
2016,8,30,14,0,937.0,80.0,1.9,22.0,818.0,562.19,424.66
2016,8,30,14,15,929.5,78.5,1.85,21.5,786.0,512.03,385.27
2016,8,30,14,30,922.0,77.0,1.8,21.0,754.0,461.04,343.97
2016,8,30,14,45,911.5,76.0,1.8,21.0,715.5,408.73,299.92
2016,8,30,15,0,901.0,75.0,1.8,21.0,677.0,356.32,254.68
2016,8,30,15,15,887.5,73.0,1.8,20.5,633.5,302.39,208.02
2016,8,30,15,30,874.0,71.0,1.8,20.0,590.0,249.13,161.76
2016,8,30,15,45,856.0,68.5,1.8,20.0,542.0,195.62,116.63
2016,8,30,16,0,838.0,66.0,1.8,20.0,494.0,143.68,76.9
2016,8,30,16,15,813.5,63.5,1.75,19.5,443.0,93.13,47.06
2016,8,30,16,30,789.0,61.0,1.7,19.0,392.0,41.51,30.76
2016,8,30,16,45,754.0,57.5,1.65,18.5,339.0,40.42,30.01
2016,8,30,17,0,719.0,54.0,1.6,18.0,286.0,39.29,29.15
2016,8,30,17,15,667.5,49.0,1.55,17.5,233.5,36.85,27.04
2016,8,30,17,30,616.0,44.0,1.5,17.0,181.0,34.34,24.74
2016,8,30,17,45,530.5,37.0,1.45,17.0,132.0,29.87,20.47
2016,8,30,18,0,445.0,30.0,1.4,17.0,83.0,25.28,15.78
2016,8,30,18,15,222.5,15.0,1.35,16.5,41.5,11.35,0.49
2016,8,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,1.25,13.5,17.5,69.27,0.0
2016,8,31,6,0,282.0,19.0,1.3,14.0,35.0,176.19,51.09
2016,8,31,6,15,405.0,28.0,1.3,14.0,79.0,272.98,212.32
2016,8,31,6,30,528.0,37.0,1.3,14.0,123.0,364.97,295.78
2016,8,31,6,45,598.0,43.0,1.35,14.5,174.0,436.96,357.72
2016,8,31,7,0,668.0,49.0,1.4,15.0,225.0,513.25,420.01
2016,8,31,7,15,712.5,53.5,1.35,15.5,279.0,573.97,466.2
2016,8,31,7,30,757.0,58.0,1.3,16.0,333.0,636.06,510.19
2016,8,31,7,45,787.5,61.5,1.3,16.5,386.0,687.2,544.71
2016,8,31,8,0,818.0,65.0,1.3,17.0,439.0,731.35,573.15
2016,8,31,8,15,840.0,68.0,1.3,17.0,489.5,773.65,600.68
2016,8,31,8,30,862.0,71.0,1.3,17.0,540.0,814.45,626.66
2016,8,31,8,45,878.0,73.0,1.3,17.5,586.5,847.06,645.44
2016,8,31,9,0,894.0,75.0,1.3,18.0,633.0,877.33,662.48
2016,8,31,9,15,906.0,77.0,1.3,18.0,675.0,901.48,676.56
2016,8,31,9,30,918.0,79.0,1.3,18.0,717.0,922.74,688.78
2016,8,31,9,45,920.5,83.5,1.35,18.5,751.5,935.15,694.71
2016,8,31,10,0,923.0,88.0,1.4,19.0,786.0,944.16,698.63
2016,8,31,10,15,930.0,89.0,1.45,19.0,815.0,949.99,701.96
2016,8,31,10,30,937.0,90.0,1.5,19.0,844.0,952.46,703.26
2016,8,31,10,45,942.0,90.5,1.55,19.5,866.0,949.15,699.65
2016,8,31,11,0,947.0,91.0,1.6,20.0,888.0,942.44,694.01
2016,8,31,11,15,950.0,91.5,1.6,20.0,902.5,930.55,685.81
2016,8,31,11,30,953.0,92.0,1.6,20.0,917.0,915.33,675.6
2016,8,31,11,45,954.5,92.0,1.6,20.0,923.0,895.07,662.19
2016,8,31,12,0,956.0,92.0,1.6,20.0,929.0,871.68,646.8
2016,8,31,12,15,955.5,92.0,1.6,20.0,927.0,843.68,628.38
2016,8,31,12,30,955.0,92.0,1.6,20.0,925.0,812.86,608.06
2016,8,31,12,45,949.0,93.5,1.65,20.0,914.0,776.78,584.56
2016,8,31,13,0,943.0,95.0,1.7,20.0,903.0,738.5,559.33
2016,8,31,13,15,939.0,94.5,1.7,20.0,885.0,697.71,529.7
2016,8,31,13,30,935.0,94.0,1.7,20.0,867.0,654.99,497.93
2016,8,31,13,45,930.5,92.0,1.75,20.0,842.0,608.93,463.26
2016,8,31,14,0,926.0,90.0,1.8,20.0,817.0,561.39,426.42
2016,8,31,14,15,918.0,88.5,1.8,19.5,784.0,511.34,387.08
2016,8,31,14,30,910.0,87.0,1.8,19.0,751.0,460.54,345.81
2016,8,31,14,45,901.0,84.5,1.8,19.0,713.0,407.99,301.26
2016,8,31,15,0,892.0,82.0,1.8,19.0,675.0,355.22,255.43
2016,8,31,15,15,877.5,80.0,1.8,18.5,630.5,301.39,208.61
2016,8,31,15,30,863.0,78.0,1.8,18.0,586.0,248.34,162.37
2016,8,31,15,45,846.0,74.5,1.8,18.0,538.0,194.71,117.1
2016,8,31,16,0,829.0,71.0,1.8,18.0,490.0,142.57,77.43
2016,8,31,16,15,803.0,68.0,1.75,17.5,438.5,84.84,42.38
2016,8,31,16,30,777.0,65.0,1.7,17.0,387.0,44.64,33.8
2016,8,31,16,45,742.5,60.5,1.7,17.0,334.0,42.91,32.41
2016,8,31,17,0,708.0,56.0,1.7,17.0,281.0,41.09,30.86
2016,8,31,17,15,653.0,51.0,1.6,16.5,228.5,38.73,28.82
2016,8,31,17,30,598.0,46.0,1.5,16.0,176.0,36.34,26.59
2016,8,31,17,45,507.5,38.5,1.45,15.5,127.0,28.84,19.67
2016,8,31,18,0,417.0,31.0,1.4,15.0,78.0,24.27,14.94
2016,8,31,18,15,208.5,15.5,1.3,14.5,39.0,11.91,0.0
2016,8,31,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,144.5,9.0,1.1,13.5,17.0,70.04,0.0
2016,9,1,6,0,289.0,18.0,1.1,14.0,34.0,176.9,32.56
2016,9,1,6,15,414.0,27.5,1.1,14.0,78.5,270.49,209.13
2016,9,1,6,30,539.0,37.0,1.1,14.0,123.0,370.01,298.78
2016,9,1,6,45,608.5,43.0,1.1,14.5,174.5,442.08,360.39
2016,9,1,7,0,678.0,49.0,1.1,15.0,226.0,518.33,422.05
2016,9,1,7,15,723.0,53.5,1.05,15.5,280.5,579.68,468.29
2016,9,1,7,30,768.0,58.0,1.0,16.0,335.0,642.38,512.16
2016,9,1,7,45,798.5,61.5,1.0,16.5,388.5,693.78,546.42
2016,9,1,8,0,829.0,65.0,1.0,17.0,442.0,738.18,574.62
2016,9,1,8,15,851.0,68.0,1.0,17.0,493.0,780.7,601.9
2016,9,1,8,30,873.0,71.0,1.0,17.0,544.0,821.66,627.59
2016,9,1,8,45,888.5,73.5,1.0,17.5,591.0,854.58,646.26
2016,9,1,9,0,904.0,76.0,1.0,18.0,638.0,885.1,663.15
2016,9,1,9,15,916.0,77.5,1.0,18.0,680.0,908.69,676.6
2016,9,1,9,30,928.0,79.0,1.0,18.0,722.0,929.37,688.24
2016,9,1,9,45,933.5,82.5,1.05,18.5,757.5,943.36,695.2
2016,9,1,10,0,939.0,86.0,1.1,19.0,793.0,953.97,700.16
2016,9,1,10,15,945.5,87.5,1.15,19.0,822.5,959.84,703.56
2016,9,1,10,30,952.0,89.0,1.2,19.0,852.0,962.26,704.93
2016,9,1,10,45,955.5,90.5,1.25,19.5,874.0,958.49,701.17
2016,9,1,11,0,959.0,92.0,1.3,20.0,896.0,951.25,695.38
2016,9,1,11,15,962.0,92.5,1.35,20.0,910.0,939.09,687.86
2016,9,1,11,30,965.0,93.0,1.4,20.0,924.0,923.55,678.28
2016,9,1,11,45,963.5,94.5,1.45,20.0,929.5,901.92,664.78
2016,9,1,12,0,962.0,96.0,1.5,20.0,935.0,877.21,649.29
2016,9,1,12,15,961.0,96.0,1.55,19.5,933.0,848.5,632.28
2016,9,1,12,30,960.0,96.0,1.6,19.0,931.0,816.99,613.22
2016,9,1,12,45,956.0,96.5,1.7,19.0,920.0,781.12,590.3
2016,9,1,13,0,952.0,97.0,1.8,19.0,909.0,742.93,565.29
2016,9,1,13,15,948.0,96.5,1.8,19.0,891.0,701.69,535.06
2016,9,1,13,30,944.0,96.0,1.8,19.0,873.0,658.5,502.73
2016,9,1,13,45,938.0,95.0,1.85,19.0,847.5,612.0,467.45
2016,9,1,14,0,932.0,94.0,1.9,19.0,822.0,564.11,430.08
2016,9,1,14,15,924.0,92.5,1.8,18.5,789.0,513.68,389.79
2016,9,1,14,30,916.0,91.0,1.7,18.0,756.0,462.49,347.67
2016,9,1,14,45,905.5,89.0,1.65,18.0,717.0,409.41,302.46
2016,9,1,15,0,895.0,87.0,1.6,18.0,678.0,356.25,256.16
2016,9,1,15,15,880.0,85.0,1.55,17.5,633.5,302.06,208.95
2016,9,1,15,30,865.0,83.0,1.5,17.0,589.0,248.69,162.51
2016,9,1,15,45,844.5,80.0,1.5,17.0,539.5,187.86,111.85
2016,9,1,16,0,824.0,77.0,1.5,17.0,490.0,135.64,72.72
2016,9,1,16,15,796.5,73.5,1.5,16.5,438.0,84.88,44.4
2016,9,1,16,30,769.0,70.0,1.5,16.0,386.0,48.67,37.51
2016,9,1,16,45,727.5,66.0,1.55,16.0,331.5,47.5,36.63
2016,9,1,17,0,686.0,62.0,1.6,16.0,277.0,46.33,35.65
2016,9,1,17,15,627.5,56.0,1.55,15.5,224.0,39.51,29.62
2016,9,1,17,30,569.0,50.0,1.5,15.0,171.0,36.76,27.05
2016,9,1,17,45,466.0,41.5,1.5,14.5,122.0,31.65,22.17
2016,9,1,18,0,363.0,33.0,1.5,14.0,73.0,26.35,16.59
2016,9,1,18,15,181.5,16.5,1.45,13.5,36.5,12.95,0.0
2016,9,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,91.0,9.5,1.05,13.5,14.5,47.6,0.0
2016,9,2,6,0,182.0,19.0,1.1,14.0,29.0,126.34,5.21
2016,9,2,6,15,307.5,31.0,1.05,14.0,69.5,225.16,173.03
2016,9,2,6,30,433.0,43.0,1.0,14.0,110.0,322.33,260.4
2016,9,2,6,45,506.0,51.0,1.0,14.5,159.5,393.72,321.53
2016,9,2,7,0,579.0,59.0,1.0,15.0,209.0,470.03,383.63
2016,9,2,7,15,628.0,65.0,0.95,15.5,261.0,531.73,431.15
2016,9,2,7,30,677.0,71.0,0.9,16.0,313.0,595.36,477.12
2016,9,2,7,45,711.5,75.5,0.9,16.5,364.5,644.16,510.09
2016,9,2,8,0,746.0,80.0,0.9,17.0,416.0,696.77,544.76
2016,9,2,8,15,770.5,83.5,0.9,17.5,465.5,739.63,571.49
2016,9,2,8,30,795.0,87.0,0.9,18.0,515.0,781.15,596.75
2016,9,2,8,45,812.5,90.0,0.9,18.5,561.0,814.47,615.94
2016,9,2,9,0,830.0,93.0,0.9,19.0,607.0,845.62,633.48
2016,9,2,9,15,843.5,95.0,0.95,19.0,648.0,862.6,643.51
2016,9,2,9,30,857.0,97.0,1.0,19.0,689.0,884.03,656.75
2016,9,2,9,45,874.0,95.5,1.05,19.5,726.0,901.86,666.36
2016,9,2,10,0,891.0,94.0,1.1,20.0,763.0,916.8,674.19
2016,9,2,10,15,898.5,95.0,1.15,20.0,791.5,922.8,677.62
2016,9,2,10,30,906.0,96.0,1.2,20.0,820.0,925.53,679.19
2016,9,2,10,45,910.0,97.5,1.25,20.5,841.5,922.32,675.79
2016,9,2,11,0,914.0,99.0,1.3,21.0,863.0,915.8,670.42
2016,9,2,11,15,917.0,99.5,1.35,21.0,877.0,904.06,663.1
2016,9,2,11,30,920.0,100.0,1.4,21.0,891.0,889.1,653.79
2016,9,2,11,45,921.5,100.0,1.45,21.0,897.0,869.22,641.31
2016,9,2,12,0,923.0,100.0,1.5,21.0,903.0,846.32,626.86
2016,9,2,12,15,922.5,100.0,1.5,21.0,901.0,818.93,608.83
2016,9,2,12,30,922.0,100.0,1.5,21.0,899.0,788.83,588.97
2016,9,2,12,45,634.0,245.5,1.55,21.0,792.5,684.6,513.79
2016,9,2,13,0,346.0,391.0,1.6,21.0,686.0,590.44,442.43
2016,9,2,13,15,618.0,250.0,1.6,21.0,762.5,621.13,469.25
2016,9,2,13,30,890.0,109.0,1.6,21.0,839.0,633.84,480.38
2016,9,2,13,45,886.5,106.5,1.6,21.0,814.5,589.55,446.27
2016,9,2,14,0,883.0,104.0,1.6,21.0,790.0,543.81,410.61
2016,9,2,14,15,874.0,102.5,1.6,21.0,758.0,495.08,371.71
2016,9,2,14,30,865.0,101.0,1.6,21.0,726.0,445.76,331.23
2016,9,2,14,45,854.5,98.5,1.6,21.0,688.0,394.7,288.32
2016,9,2,15,0,844.0,96.0,1.6,21.0,650.0,343.64,244.43
2016,9,2,15,15,828.5,93.5,1.6,20.5,606.5,285.29,194.91
2016,9,2,15,30,813.0,91.0,1.6,20.0,563.0,233.8,150.75
2016,9,2,15,45,793.0,87.5,1.65,19.5,515.5,182.09,108.39
2016,9,2,16,0,773.0,84.0,1.7,19.0,468.0,132.34,72.14
2016,9,2,16,15,744.0,80.0,1.65,18.5,417.0,83.99,46.34
2016,9,2,16,30,715.0,76.0,1.6,18.0,366.0,53.48,41.42
2016,9,2,16,45,675.0,71.0,1.6,17.5,314.0,46.9,35.87
2016,9,2,17,0,635.0,66.0,1.6,17.0,262.0,45.36,34.64
2016,9,2,17,15,574.0,59.0,1.55,16.5,210.5,42.07,31.74
2016,9,2,17,30,513.0,52.0,1.5,16.0,159.0,38.63,28.55
2016,9,2,17,45,414.5,42.5,1.5,15.5,112.5,32.74,22.96
2016,9,2,18,0,316.0,33.0,1.5,15.0,66.0,26.59,16.48
2016,9,2,18,15,158.0,16.5,1.45,14.5,33.0,13.11,0.0
2016,9,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,1.55,13.0,13.0,12.39,0.0
2016,9,3,6,0,0.0,26.0,1.6,13.0,26.0,32.17,0.0
2016,9,3,6,15,187.0,37.0,1.6,13.0,66.0,170.26,130.17
2016,9,3,6,30,374.0,48.0,1.6,13.0,106.0,293.82,239.35
2016,9,3,6,45,445.5,59.5,1.65,13.5,154.5,366.25,302.22
2016,9,3,7,0,517.0,71.0,1.7,14.0,203.0,443.47,366.5
2016,9,3,7,15,570.5,78.0,1.65,14.0,255.0,507.46,418.07
2016,9,3,7,30,624.0,85.0,1.6,14.0,307.0,573.55,469.16
2016,9,3,7,45,355.5,135.5,1.6,14.5,266.5,446.88,365.22
2016,9,3,8,0,87.0,186.0,1.6,15.0,226.0,268.93,217.92
2016,9,3,8,15,423.0,145.0,1.55,15.5,369.0,528.16,427.89
2016,9,3,8,30,759.0,104.0,1.5,16.0,512.0,769.29,602.69
2016,9,3,8,45,785.5,105.0,1.5,16.5,559.5,807.12,623.58
2016,9,3,9,0,812.0,106.0,1.5,17.0,607.0,843.12,645.09
2016,9,3,9,15,826.5,109.0,1.5,17.0,648.5,868.72,660.48
2016,9,3,9,30,841.0,112.0,1.5,17.0,690.0,891.62,674.14
2016,9,3,9,45,872.0,104.0,1.5,17.5,730.5,907.14,681.61
2016,9,3,10,0,903.0,96.0,1.5,18.0,771.0,927.35,692.32
2016,9,3,10,15,910.0,97.0,1.5,18.0,800.0,932.76,694.55
2016,9,3,10,30,917.0,98.0,1.5,18.0,829.0,934.87,694.93
2016,9,3,10,45,924.0,98.0,1.55,18.0,851.0,932.55,693.27
2016,9,3,11,0,931.0,98.0,1.6,18.0,873.0,926.85,689.55
2016,9,3,11,15,933.5,99.0,1.65,18.0,887.0,914.88,681.82
2016,9,3,11,30,936.0,100.0,1.7,18.0,901.0,899.62,672.04
2016,9,3,11,45,936.5,100.0,1.75,18.0,906.5,878.49,658.41
2016,9,3,12,0,937.0,100.0,1.8,18.0,912.0,854.33,642.77
2016,9,3,12,15,936.5,100.0,1.85,18.0,910.0,826.47,624.57
2016,9,3,12,30,936.0,100.0,1.9,18.0,908.0,795.85,604.41
2016,9,3,12,45,925.0,104.5,1.95,18.0,895.0,759.29,579.96
2016,9,3,13,0,914.0,109.0,2.0,18.0,882.0,720.85,552.98
2016,9,3,13,15,909.5,108.5,2.0,17.5,864.0,680.47,523.9
2016,9,3,13,30,905.0,108.0,2.0,17.0,846.0,638.27,492.69
2016,9,3,13,45,901.5,105.0,2.0,17.0,821.0,592.84,457.36
2016,9,3,14,0,898.0,102.0,2.0,17.0,796.0,545.94,419.93
2016,9,3,14,15,638.5,201.0,2.0,17.0,684.5,459.24,352.05
2016,9,3,14,30,379.0,300.0,2.0,17.0,573.0,403.75,309.08
2016,9,3,14,45,379.0,282.0,2.0,17.0,542.0,366.0,278.57
2016,9,3,15,0,379.0,264.0,2.0,17.0,511.0,328.16,247.34
2016,9,3,15,15,606.0,176.0,1.95,16.5,539.5,287.12,206.37
2016,9,3,15,30,833.0,88.0,1.9,16.0,568.0,231.52,150.34
2016,9,3,15,45,813.5,84.5,1.9,16.0,520.0,178.86,106.45
2016,9,3,16,0,794.0,81.0,1.9,16.0,472.0,128.09,69.34
2016,9,3,16,15,765.5,77.5,1.9,15.5,421.0,79.11,44.2
2016,9,3,16,30,737.0,74.0,1.9,15.0,370.0,52.18,40.81
2016,9,3,16,45,689.5,70.5,1.95,15.0,316.0,46.8,36.17
2016,9,3,17,0,642.0,67.0,2.0,15.0,262.0,46.42,35.87
2016,9,3,17,15,578.5,60.0,2.0,14.5,210.0,43.17,32.97
2016,9,3,17,30,515.0,53.0,2.0,14.0,158.0,39.79,29.78
2016,9,3,17,45,394.0,44.0,2.0,13.5,110.0,34.39,24.54
2016,9,3,18,0,273.0,35.0,2.0,13.0,62.0,28.87,18.2
2016,9,3,18,15,136.5,17.5,1.95,13.0,31.0,13.86,0.0
2016,9,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,5,45,30.0,9.0,1.95,13.0,10.5,21.18,0.0
2016,9,4,6,0,60.0,18.0,2.0,13.0,21.0,58.07,0.0
2016,9,4,6,15,163.0,37.5,1.95,13.0,59.0,158.89,120.21
2016,9,4,6,30,266.0,57.0,1.9,13.0,97.0,244.75,199.01
2016,9,4,6,45,342.0,71.5,1.9,13.5,144.5,316.71,261.8
2016,9,4,7,0,418.0,86.0,1.9,14.0,192.0,394.62,327.17
2016,9,4,7,15,279.5,113.5,1.8,14.0,191.0,336.79,279.51
2016,9,4,7,30,141.0,141.0,1.7,14.0,190.0,267.43,220.76
2016,9,4,7,45,388.0,129.5,1.65,14.5,296.0,463.13,380.97
2016,9,4,8,0,635.0,118.0,1.6,15.0,402.0,656.38,527.97
2016,9,4,8,15,665.0,124.0,1.55,15.0,452.0,703.28,558.38
2016,9,4,8,30,695.0,130.0,1.5,15.0,502.0,749.26,588.79
2016,9,4,8,45,731.5,129.0,1.45,15.5,551.0,791.45,614.72
2016,9,4,9,0,768.0,128.0,1.4,16.0,600.0,832.28,639.14
2016,9,4,9,15,784.5,131.5,1.4,16.5,642.0,854.72,651.17
2016,9,4,9,30,801.0,135.0,1.4,17.0,684.0,879.27,664.79
2016,9,4,9,45,851.5,118.0,1.4,17.5,728.5,909.0,681.76
2016,9,4,10,0,902.0,101.0,1.4,18.0,773.0,929.37,692.34
2016,9,4,10,15,910.0,102.5,1.45,18.0,802.5,936.04,696.1
2016,9,4,10,30,918.0,104.0,1.5,18.0,832.0,939.38,697.98
2016,9,4,10,45,924.0,104.5,1.55,18.0,854.5,936.49,695.93
2016,9,4,11,0,930.0,105.0,1.6,18.0,877.0,930.23,691.85
2016,9,4,11,15,933.5,105.5,1.6,18.0,891.5,918.41,683.6
2016,9,4,11,30,937.0,106.0,1.6,18.0,906.0,903.29,673.34
2016,9,4,11,45,939.0,106.0,1.65,18.5,912.0,883.2,659.24
2016,9,4,12,0,941.0,106.0,1.7,19.0,918.0,860.0,643.15
2016,9,4,12,15,940.5,106.0,1.75,19.0,916.0,831.85,624.94
2016,9,4,12,30,940.0,106.0,1.8,19.0,914.0,800.93,604.77
2016,9,4,12,45,944.0,101.5,1.85,19.0,905.0,766.42,581.97
2016,9,4,13,0,948.0,97.0,1.9,19.0,896.0,729.18,556.31
2016,9,4,13,15,944.0,96.5,1.9,19.0,878.0,687.88,525.73
2016,9,4,13,30,940.0,96.0,1.9,19.0,860.0,644.64,493.05
2016,9,4,13,45,933.5,95.5,1.9,19.0,833.5,598.29,457.24
2016,9,4,14,0,927.0,95.0,1.9,19.0,807.0,550.61,419.43
2016,9,4,14,15,918.5,93.5,1.9,18.5,774.0,500.05,379.1
2016,9,4,14,30,910.0,92.0,1.9,18.0,741.0,448.78,336.86
2016,9,4,14,45,896.0,91.0,1.9,18.0,701.5,395.49,291.25
2016,9,4,15,0,882.0,90.0,1.9,18.0,662.0,342.48,244.9
2016,9,4,15,15,866.5,87.5,1.85,17.5,617.0,288.4,197.66
2016,9,4,15,30,851.0,85.0,1.8,17.0,572.0,228.64,146.35
2016,9,4,15,45,827.5,83.0,1.8,17.0,522.5,175.69,102.86
2016,9,4,16,0,804.0,81.0,1.8,17.0,473.0,125.05,66.91
2016,9,4,16,15,775.0,77.0,1.75,16.5,421.0,75.21,42.6
2016,9,4,16,30,746.0,73.0,1.7,16.0,369.0,51.65,40.18
2016,9,4,16,45,700.5,68.5,1.7,16.0,314.5,50.2,39.04
2016,9,4,17,0,655.0,64.0,1.7,16.0,260.0,44.31,33.85
2016,9,4,17,15,590.5,57.5,1.65,15.5,207.5,41.35,31.22
2016,9,4,17,30,526.0,51.0,1.6,15.0,155.0,38.31,28.32
2016,9,4,17,45,411.5,41.5,1.55,14.5,107.5,32.37,22.61
2016,9,4,18,0,297.0,32.0,1.5,14.0,60.0,26.21,15.53
2016,9,4,18,15,148.5,16.0,1.45,13.5,30.0,15.25,0.0
2016,9,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,8.5,0.7,11.5,11.5,36.35,0.0
2016,9,5,6,0,135.0,17.0,0.7,12.0,23.0,97.56,0.0
2016,9,5,6,15,263.5,30.5,0.7,12.5,62.5,200.39,150.79
2016,9,5,6,30,392.0,44.0,0.7,13.0,102.0,297.94,240.13
2016,9,5,6,45,472.5,53.5,0.7,13.5,151.5,373.59,304.82
2016,9,5,7,0,553.0,63.0,0.7,14.0,201.0,454.76,370.84
2016,9,5,7,15,401.0,97.5,0.65,14.5,210.0,410.05,334.17
2016,9,5,7,30,249.0,132.0,0.6,15.0,219.0,344.1,280.0
2016,9,5,7,45,256.0,154.0,0.55,15.5,256.0,381.16,308.08
2016,9,5,8,0,263.0,176.0,0.5,16.0,293.0,417.48,333.75
2016,9,5,8,15,524.5,134.5,0.5,16.5,402.0,594.87,468.51
2016,9,5,8,30,786.0,93.0,0.5,17.0,511.0,775.01,591.03
2016,9,5,8,45,808.0,95.0,0.55,17.5,558.0,810.47,610.21
2016,9,5,9,0,830.0,97.0,0.6,18.0,605.0,843.9,629.96
2016,9,5,9,15,844.5,99.5,0.6,18.5,646.5,869.04,643.17
2016,9,5,9,30,859.0,102.0,0.6,19.0,688.0,884.49,650.12
2016,9,5,9,45,881.5,98.0,0.65,19.5,726.5,904.06,660.9
2016,9,5,10,0,904.0,94.0,0.7,20.0,765.0,920.81,669.86
2016,9,5,10,15,911.0,95.0,0.75,20.0,794.0,926.06,672.88
2016,9,5,10,30,918.0,96.0,0.8,20.0,823.0,928.0,674.09
2016,9,5,10,45,923.0,97.0,0.85,20.5,844.5,924.79,670.91
2016,9,5,11,0,928.0,98.0,0.9,21.0,866.0,918.21,665.77
2016,9,5,11,15,931.0,98.5,0.95,21.0,880.0,906.01,658.44
2016,9,5,11,30,934.0,99.0,1.0,21.0,894.0,890.54,649.13
2016,9,5,11,45,935.0,99.5,1.05,21.5,899.5,870.2,635.5
2016,9,5,12,0,936.0,100.0,1.1,22.0,905.0,846.8,619.94
2016,9,5,12,15,935.5,100.0,1.15,22.0,903.0,818.8,602.52
2016,9,5,12,30,935.0,100.0,1.2,22.0,901.0,788.05,583.18
2016,9,5,12,45,925.0,104.5,1.25,22.5,888.5,752.14,559.12
2016,9,5,13,0,915.0,109.0,1.3,23.0,876.0,714.28,532.21
2016,9,5,13,15,910.5,108.0,1.3,22.5,858.0,673.28,503.7
2016,9,5,13,30,906.0,107.0,1.3,22.0,840.0,630.48,473.11
2016,9,5,13,45,898.0,106.5,1.35,22.0,814.0,584.61,438.83
2016,9,5,14,0,890.0,106.0,1.4,22.0,788.0,537.61,402.65
2016,9,5,14,15,881.0,104.5,1.4,22.0,755.0,488.41,363.46
2016,9,5,14,30,872.0,103.0,1.4,22.0,722.0,438.61,322.66
2016,9,5,14,45,858.0,101.5,1.45,22.0,682.5,386.68,279.36
2016,9,5,15,0,844.0,100.0,1.5,22.0,643.0,329.36,231.03
2016,9,5,15,15,827.5,97.0,1.5,21.5,599.0,276.18,185.67
2016,9,5,15,30,811.0,94.0,1.5,21.0,555.0,224.18,141.68
2016,9,5,15,45,787.5,91.0,1.55,20.5,506.0,172.63,100.71
2016,9,5,16,0,764.0,88.0,1.6,20.0,457.0,123.47,67.12
2016,9,5,16,15,733.5,83.5,1.55,19.5,405.5,75.5,45.17
2016,9,5,16,30,703.0,79.0,1.5,19.0,354.0,51.22,39.32
2016,9,5,16,45,660.0,73.0,1.45,19.0,301.5,49.11,37.59
2016,9,5,17,0,617.0,67.0,1.4,19.0,249.0,46.87,35.66
2016,9,5,17,15,552.0,59.5,1.25,18.0,197.5,43.22,32.51
2016,9,5,17,30,487.0,52.0,1.1,17.0,146.0,39.42,29.01
2016,9,5,17,45,381.0,41.0,1.0,16.5,100.0,32.15,22.15
2016,9,5,18,0,275.0,30.0,0.9,16.0,54.0,24.51,13.51
2016,9,5,18,15,137.5,15.0,0.85,15.5,27.0,14.3,0.0
2016,9,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,0.75,12.5,11.0,7.63,0.0
2016,9,6,6,0,155.0,16.0,0.7,13.0,22.0,105.83,0.0
2016,9,6,6,15,289.0,28.0,0.6,13.5,62.0,210.13,155.76
2016,9,6,6,30,423.0,40.0,0.5,14.0,102.0,309.68,247.49
2016,9,6,6,45,505.0,48.0,0.4,14.5,152.0,385.15,311.04
2016,9,6,7,0,587.0,56.0,0.3,15.0,202.0,466.35,375.42
2016,9,6,7,15,638.5,61.5,0.25,15.5,254.5,528.8,422.52
2016,9,6,7,30,690.0,67.0,0.2,16.0,307.0,589.73,465.56
2016,9,6,7,45,727.5,71.0,0.2,17.0,359.5,643.99,500.75
2016,9,6,8,0,765.0,75.0,0.2,18.0,412.0,698.29,534.53
2016,9,6,8,15,790.0,78.5,0.2,18.5,462.5,741.66,560.64
2016,9,6,8,30,815.0,82.0,0.2,19.0,513.0,783.65,585.31
2016,9,6,8,45,834.5,84.0,0.25,20.0,559.5,817.51,603.79
2016,9,6,9,0,854.0,86.0,0.3,21.0,606.0,842.4,616.31
2016,9,6,9,15,867.5,88.5,0.35,21.5,647.5,867.11,629.97
2016,9,6,9,30,881.0,91.0,0.4,22.0,689.0,889.06,641.86
2016,9,6,9,45,886.5,95.0,0.5,23.0,723.5,902.6,648.29
2016,9,6,10,0,892.0,99.0,0.6,24.0,758.0,912.91,652.88
2016,9,6,10,15,900.0,100.5,0.65,24.0,787.5,919.42,656.77
2016,9,6,10,30,908.0,102.0,0.7,24.0,817.0,922.63,658.77
2016,9,6,10,45,914.5,102.0,0.8,24.5,839.0,919.57,656.68
2016,9,6,11,0,921.0,102.0,0.9,25.0,861.0,913.17,652.61
2016,9,6,11,15,924.0,103.0,0.95,25.0,875.0,901.43,645.66
2016,9,6,11,30,927.0,104.0,1.0,25.0,889.0,886.41,636.76
2016,9,6,11,45,929.5,103.5,1.05,25.0,895.0,866.3,624.64
2016,9,6,12,0,932.0,103.0,1.1,25.0,901.0,843.1,610.57
2016,9,6,12,15,931.5,103.0,1.1,25.0,899.0,815.08,592.66
2016,9,6,12,30,931.0,103.0,1.1,25.0,897.0,784.32,572.94
2016,9,6,12,45,923.5,105.5,1.15,25.5,885.0,748.35,549.2
2016,9,6,13,0,916.0,108.0,1.2,26.0,873.0,710.34,522.4
2016,9,6,13,15,912.0,107.5,1.2,25.5,855.0,670.0,494.69
2016,9,6,13,30,908.0,107.0,1.2,25.0,837.0,627.82,464.88
2016,9,6,13,45,902.5,105.0,1.25,25.0,811.5,581.86,430.99
2016,9,6,14,0,897.0,103.0,1.3,25.0,786.0,534.59,395.04
2016,9,6,14,15,888.0,101.0,1.3,24.5,753.0,484.63,356.43
2016,9,6,14,30,879.0,99.0,1.3,24.0,720.0,434.09,316.04
2016,9,6,14,45,868.5,96.5,1.35,24.0,681.0,382.24,273.01
2016,9,6,15,0,858.0,94.0,1.4,24.0,642.0,330.39,228.96
2016,9,6,15,15,841.5,91.0,1.4,23.5,597.5,270.67,178.97
2016,9,6,15,30,825.0,88.0,1.4,23.0,553.0,217.99,134.86
2016,9,6,15,45,805.0,84.5,1.4,23.0,505.0,165.83,93.66
2016,9,6,16,0,785.0,81.0,1.4,23.0,457.0,115.65,60.11
2016,9,6,16,15,755.0,77.0,1.3,22.5,405.0,67.04,39.68
2016,9,6,16,30,725.0,73.0,1.2,22.0,353.0,52.06,39.56
2016,9,6,16,45,685.0,67.0,1.2,21.5,300.5,44.84,33.49
2016,9,6,17,0,645.0,61.0,1.2,21.0,248.0,42.37,31.44
2016,9,6,17,15,580.0,54.0,1.1,20.0,196.0,38.9,28.45
2016,9,6,17,30,515.0,47.0,1.0,19.0,144.0,35.28,25.13
2016,9,6,17,45,410.5,36.5,0.9,18.5,98.0,28.28,18.56
2016,9,6,18,0,306.0,26.0,0.8,18.0,52.0,20.9,9.97
2016,9,6,18,15,153.0,13.0,0.75,17.5,26.0,12.39,0.0
2016,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,70.5,7.0,0.85,14.5,10.0,0.0,0.0
2016,9,7,6,0,141.0,14.0,0.8,15.0,20.0,77.89,0.0
2016,9,7,6,15,271.0,27.5,0.75,15.5,59.5,199.96,145.38
2016,9,7,6,30,401.0,41.0,0.7,16.0,99.0,297.82,236.61
2016,9,7,6,45,474.5,51.5,0.65,17.0,147.5,370.31,297.62
2016,9,7,7,0,548.0,62.0,0.6,18.0,196.0,447.9,359.17
2016,9,7,7,15,601.5,69.0,0.55,18.5,248.5,512.17,407.99
2016,9,7,7,30,655.0,76.0,0.5,19.0,301.0,578.63,455.88
2016,9,7,7,45,686.0,83.0,0.45,20.0,352.5,630.17,488.8
2016,9,7,8,0,717.0,90.0,0.4,21.0,404.0,681.5,520.05
2016,9,7,8,15,744.0,94.5,0.35,22.0,454.0,725.95,545.29
2016,9,7,8,30,771.0,99.0,0.3,23.0,504.0,765.64,566.52
2016,9,7,8,45,785.5,104.5,0.25,24.0,549.5,798.33,582.58
2016,9,7,9,0,800.0,110.0,0.2,25.0,595.0,828.7,596.85
2016,9,7,9,15,815.5,113.0,0.25,25.5,636.5,854.59,610.9
2016,9,7,9,30,831.0,116.0,0.3,26.0,678.0,877.81,623.34
2016,9,7,9,45,859.5,110.0,0.4,26.5,718.0,899.61,635.96
2016,9,7,10,0,888.0,104.0,0.5,27.0,758.0,912.13,642.97
2016,9,7,10,15,895.5,105.5,0.6,27.0,787.0,918.02,647.4
2016,9,7,10,30,903.0,107.0,0.7,27.0,816.0,920.61,649.99
2016,9,7,10,45,906.5,109.0,0.8,27.5,837.0,916.86,647.48
2016,9,7,11,0,910.0,111.0,0.9,28.0,858.0,909.78,643.02
2016,9,7,11,15,913.0,112.0,0.95,28.0,872.0,897.95,636.1
2016,9,7,11,30,916.0,113.0,1.0,28.0,886.0,882.88,627.25
2016,9,7,11,45,914.0,115.0,1.05,28.0,890.5,861.55,614.48
2016,9,7,12,0,912.0,117.0,1.1,28.0,895.0,837.3,599.89
2016,9,7,12,15,911.5,117.0,1.15,28.0,892.5,809.54,582.97
2016,9,7,12,30,911.0,117.0,1.2,28.0,890.0,779.11,564.21
2016,9,7,12,45,893.0,124.5,1.25,28.0,875.0,740.75,539.51
2016,9,7,13,0,875.0,132.0,1.3,28.0,860.0,700.98,512.2
2016,9,7,13,15,870.0,131.0,1.3,27.5,841.0,660.81,484.75
2016,9,7,13,30,865.0,130.0,1.3,27.0,822.0,617.37,454.25
2016,9,7,13,45,854.5,129.5,1.35,27.0,795.0,570.86,420.12
2016,9,7,14,0,844.0,129.0,1.4,27.0,768.0,523.61,384.41
2016,9,7,14,15,833.0,127.0,1.4,27.0,735.0,474.34,345.94
2016,9,7,14,30,822.0,125.0,1.4,27.0,702.0,424.86,306.21
2016,9,7,14,45,804.0,123.5,1.4,27.0,661.5,373.45,264.17
2016,9,7,15,0,786.0,122.0,1.4,27.0,621.0,323.0,222.12
2016,9,7,15,15,766.5,118.0,1.4,26.5,576.5,271.32,179.39
2016,9,7,15,30,747.0,114.0,1.4,26.0,532.0,215.59,134.22
2016,9,7,15,45,717.5,110.5,1.4,25.5,482.5,166.0,96.65
2016,9,7,16,0,688.0,107.0,1.4,25.0,433.0,119.5,67.02
2016,9,7,16,15,653.0,101.0,1.3,24.5,382.0,74.3,48.84
2016,9,7,16,30,618.0,95.0,1.2,24.0,331.0,63.85,49.29
2016,9,7,16,45,565.0,87.5,1.2,23.5,278.5,61.12,47.18
2016,9,7,17,0,512.0,80.0,1.2,23.0,226.0,58.26,44.83
2016,9,7,17,15,442.5,69.0,1.1,22.0,176.5,52.05,39.51
2016,9,7,17,30,373.0,58.0,1.0,21.0,127.0,43.93,32.27
2016,9,7,17,45,269.0,43.0,0.9,20.0,84.0,33.22,22.49
2016,9,7,18,0,165.0,28.0,0.8,19.0,41.0,22.04,9.85
2016,9,7,18,15,82.5,14.0,0.7,18.5,20.5,13.34,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,45,40.5,6.5,0.7,13.5,8.0,0.0,0.0
2016,9,8,6,0,81.0,13.0,0.7,14.0,16.0,49.3,0.0
2016,9,8,6,15,195.0,29.5,0.65,14.5,53.0,162.59,116.32
2016,9,8,6,30,309.0,46.0,0.6,15.0,90.0,251.42,200.27
2016,9,8,6,45,395.5,57.5,0.6,15.5,138.0,329.32,266.64
2016,9,8,7,0,482.0,69.0,0.6,16.0,186.0,413.12,334.76
2016,9,8,7,15,259.0,98.5,0.6,16.0,163.5,301.25,245.64
2016,9,8,7,30,36.0,128.0,0.6,16.0,141.0,165.22,132.58
2016,9,8,7,45,106.5,154.5,0.6,16.5,200.0,258.25,209.23
2016,9,8,8,0,177.0,181.0,0.6,17.0,259.0,343.84,276.12
2016,9,8,8,15,216.0,200.5,0.6,17.5,306.0,398.72,316.74
2016,9,8,8,30,255.0,220.0,0.6,18.0,353.0,467.72,366.64
2016,9,8,8,45,517.5,166.5,0.6,18.5,468.0,640.91,495.13
2016,9,8,9,0,780.0,113.0,0.6,19.0,583.0,812.76,609.8
2016,9,8,9,15,795.5,116.0,0.6,19.0,624.0,838.26,622.59
2016,9,8,9,30,811.0,119.0,0.6,19.0,665.0,861.14,635.76
2016,9,8,9,45,817.5,124.0,0.65,19.5,699.0,875.47,643.15
2016,9,8,10,0,824.0,129.0,0.7,20.0,733.0,886.71,648.75
2016,9,8,10,15,832.5,130.5,0.75,20.5,761.5,892.78,651.16
2016,9,8,10,30,841.0,132.0,0.8,21.0,790.0,895.69,651.73
2016,9,8,10,45,847.0,133.5,0.85,21.5,811.5,893.19,648.98
2016,9,8,11,0,853.0,135.0,0.9,22.0,833.0,887.46,644.36
2016,9,8,11,15,856.5,136.0,0.95,22.0,846.5,875.87,637.33
2016,9,8,11,30,860.0,137.0,1.0,22.0,860.0,856.49,625.37
2016,9,8,11,45,860.0,138.0,1.05,22.0,865.0,836.54,613.12
2016,9,8,12,0,860.0,139.0,1.1,22.0,870.0,813.8,599.01
2016,9,8,12,15,859.5,139.0,1.1,22.0,867.5,787.09,581.58
2016,9,8,12,30,859.0,139.0,1.1,22.0,865.0,759.64,563.67
2016,9,8,12,45,872.5,129.5,1.15,22.0,859.0,727.45,542.08
2016,9,8,13,0,886.0,120.0,1.2,22.0,853.0,693.92,518.9
2016,9,8,13,15,881.5,119.0,1.2,22.0,834.5,653.72,489.7
2016,9,8,13,30,877.0,118.0,1.2,22.0,816.0,611.81,458.61
2016,9,8,13,45,870.5,116.0,1.25,22.0,790.0,566.45,424.58
2016,9,8,14,0,864.0,114.0,1.3,22.0,764.0,519.93,388.61
2016,9,8,14,15,854.0,112.0,1.3,22.0,731.5,470.92,349.43
2016,9,8,14,30,844.0,110.0,1.3,22.0,699.0,416.79,305.39
2016,9,8,14,45,831.0,107.5,1.3,22.0,660.0,365.23,262.13
2016,9,8,15,0,818.0,105.0,1.3,22.0,621.0,314.07,218.32
2016,9,8,15,15,800.0,101.5,1.3,21.5,576.5,261.57,173.8
2016,9,8,15,30,782.0,98.0,1.3,21.0,532.0,210.46,131.2
2016,9,8,15,45,757.5,94.5,1.3,21.0,483.5,160.18,92.27
2016,9,8,16,0,733.0,91.0,1.3,21.0,435.0,106.9,57.37
2016,9,8,16,15,700.0,86.0,1.3,20.5,383.5,60.19,46.7
2016,9,8,16,30,667.0,81.0,1.3,20.0,332.0,53.4,41.1
2016,9,8,16,45,618.0,75.0,1.3,19.5,280.0,51.37,39.51
2016,9,8,17,0,569.0,69.0,1.3,19.0,228.0,49.26,37.74
2016,9,8,17,15,500.0,60.0,1.25,18.0,177.5,44.42,33.49
2016,9,8,17,30,431.0,51.0,1.2,17.0,127.0,39.35,28.8
2016,9,8,17,45,320.5,38.0,1.2,16.5,84.0,30.14,20.12
2016,9,8,18,0,210.0,25.0,1.2,16.0,41.0,20.4,7.65
2016,9,8,18,15,105.0,12.5,1.2,15.5,20.5,11.91,0.0
2016,9,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,61.5,6.5,0.65,12.5,8.5,0.0,0.0
2016,9,9,6,0,123.0,13.0,0.6,13.0,17.0,68.19,0.0
2016,9,9,6,15,254.0,26.5,0.55,13.5,55.0,188.64,133.31
2016,9,9,6,30,385.0,40.0,0.5,14.0,93.0,286.17,227.83
2016,9,9,6,45,469.0,48.5,0.5,14.5,141.5,361.34,292.3
