Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,0,553.0,57.0,0.5,15.0,190.0,442.36,358.19
2016,9,9,7,15,606.0,63.5,0.5,15.5,242.0,505.41,407.15
2016,9,9,7,30,659.0,70.0,0.5,16.0,294.0,570.68,455.44
2016,9,9,7,45,698.5,74.0,0.5,16.5,346.0,620.94,489.48
2016,9,9,8,0,738.0,78.0,0.5,17.0,398.0,675.54,525.48
2016,9,9,8,15,764.0,82.0,0.5,17.5,447.5,719.26,552.65
2016,9,9,8,30,790.0,86.0,0.5,18.0,497.0,761.69,578.36
2016,9,9,8,45,811.5,88.0,0.5,18.5,543.5,796.36,598.29
2016,9,9,9,0,833.0,90.0,0.5,19.0,590.0,828.98,616.62
2016,9,9,9,15,847.5,92.5,0.55,19.5,631.5,847.07,626.16
2016,9,9,9,30,862.0,95.0,0.6,20.0,673.0,869.29,638.65
2016,9,9,9,45,871.5,97.0,0.65,20.5,708.0,883.65,646.01
2016,9,9,10,0,881.0,99.0,0.7,21.0,743.0,894.94,651.58
2016,9,9,10,15,889.0,100.5,0.7,21.5,772.0,901.15,653.1
2016,9,9,10,30,897.0,102.0,0.7,22.0,801.0,904.1,652.74
2016,9,9,10,45,904.0,102.5,0.75,22.5,823.0,901.78,650.17
2016,9,9,11,0,911.0,103.0,0.8,23.0,845.0,896.12,645.67
2016,9,9,11,15,914.5,103.5,0.85,23.0,858.5,884.15,638.52
2016,9,9,11,30,918.0,104.0,0.9,23.0,872.0,868.93,629.43
2016,9,9,11,45,920.5,103.5,0.95,23.5,878.0,848.73,615.99
2016,9,9,12,0,923.0,103.0,1.0,24.0,884.0,825.48,600.63
2016,9,9,12,15,922.5,103.0,1.0,24.0,881.5,797.47,582.63
2016,9,9,12,30,922.0,103.0,1.0,24.0,879.0,766.74,562.83
2016,9,9,12,45,913.0,106.0,1.05,24.5,867.0,730.35,538.4
2016,9,9,13,0,904.0,109.0,1.1,25.0,855.0,692.04,510.87
2016,9,9,13,15,899.5,108.5,1.1,24.5,836.0,651.67,482.85
2016,9,9,13,30,895.0,108.0,1.1,24.0,817.0,609.52,452.75
2016,9,9,13,45,889.0,106.0,1.15,24.0,791.0,563.7,418.63
2016,9,9,14,0,883.0,104.0,1.2,24.0,765.0,516.64,382.49
2016,9,9,14,15,873.0,102.5,1.2,24.0,732.0,467.24,343.21
2016,9,9,14,30,863.0,101.0,1.2,24.0,699.0,417.37,302.42
2016,9,9,14,45,849.5,98.5,1.25,24.0,659.5,365.27,259.12
2016,9,9,15,0,836.0,96.0,1.3,24.0,620.0,307.67,210.84
2016,9,9,15,15,818.5,93.5,1.3,23.5,575.5,255.25,166.56
2016,9,9,15,30,801.0,91.0,1.3,23.0,531.0,204.12,124.26
2016,9,9,15,45,776.0,87.5,1.3,22.5,482.0,152.84,85.4
2016,9,9,16,0,751.0,84.0,1.3,22.0,433.0,104.14,55.5
2016,9,9,16,15,718.0,79.5,1.3,21.5,381.5,57.36,44.08
2016,9,9,16,30,685.0,75.0,1.3,21.0,330.0,49.21,37.3
2016,9,9,16,45,636.0,69.5,1.3,20.5,277.5,47.35,35.84
2016,9,9,17,0,587.0,64.0,1.3,20.0,225.0,45.42,34.22
2016,9,9,17,15,515.0,55.5,1.25,19.0,174.5,40.81,30.17
2016,9,9,17,30,443.0,47.0,1.2,18.0,124.0,35.99,25.71
2016,9,9,17,45,325.5,35.5,1.2,17.5,81.0,28.06,18.13
2016,9,9,18,0,208.0,24.0,1.2,17.0,38.0,19.69,5.47
2016,9,9,18,15,104.0,12.0,1.15,16.5,19.0,11.44,0.0
2016,9,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.5,5.5,0.7,12.5,6.5,0.0,0.0
2016,9,10,6,0,53.0,11.0,0.7,13.0,13.0,34.42,0.0
2016,9,10,6,15,165.0,28.0,0.7,13.0,47.5,143.42,98.62
2016,9,10,6,30,277.0,45.0,0.7,13.0,82.0,231.86,185.6
2016,9,10,6,45,359.0,57.5,0.7,13.5,128.5,304.14,248.46
2016,9,10,7,0,441.0,70.0,0.7,14.0,175.0,386.14,316.3
2016,9,10,7,15,498.5,79.0,0.7,14.5,225.0,451.38,368.14
2016,9,10,7,30,556.0,88.0,0.7,15.0,275.0,519.13,419.62
2016,9,10,7,45,595.5,95.0,0.7,15.5,325.5,573.44,458.85
2016,9,10,8,0,635.0,102.0,0.7,16.0,376.0,628.18,496.66
2016,9,10,8,15,665.0,107.5,0.7,16.5,424.5,673.68,526.14
2016,9,10,8,30,695.0,113.0,0.7,17.0,473.0,718.33,554.34
2016,9,10,8,45,716.0,118.0,0.75,17.5,518.0,753.72,576.24
2016,9,10,9,0,737.0,123.0,0.8,18.0,563.0,787.25,596.71
2016,9,10,9,15,754.0,126.0,0.8,18.5,603.5,812.89,610.87
2016,9,10,9,30,771.0,129.0,0.8,19.0,644.0,832.35,620.92
2016,9,10,9,45,782.5,132.5,0.85,19.5,679.0,848.89,629.94
2016,9,10,10,0,794.0,136.0,0.9,20.0,714.0,862.52,637.14
2016,9,10,10,15,803.0,138.0,0.95,20.0,742.0,869.33,641.21
2016,9,10,10,30,812.0,140.0,1.0,20.0,770.0,873.04,643.47
2016,9,10,10,45,817.5,141.5,1.05,20.5,790.5,870.04,640.28
2016,9,10,11,0,823.0,143.0,1.1,21.0,811.0,863.91,635.25
2016,9,10,11,15,827.0,144.0,1.1,21.0,824.5,852.9,627.64
2016,9,10,11,30,831.0,145.0,1.1,21.0,838.0,838.85,618.2
2016,9,10,11,45,831.5,146.0,1.15,21.5,843.0,819.01,604.57
2016,9,10,12,0,832.0,147.0,1.2,22.0,848.0,796.4,589.19
2016,9,10,12,15,831.0,147.0,1.2,22.0,845.0,769.07,571.18
2016,9,10,12,30,830.0,147.0,1.2,22.0,842.0,739.33,550.89
2016,9,10,12,45,830.5,144.0,1.25,22.0,832.0,705.55,527.64
2016,9,10,13,0,831.0,141.0,1.3,22.0,822.0,669.61,502.34
2016,9,10,13,15,825.5,140.0,1.3,21.5,803.5,629.79,474.11
2016,9,10,13,30,820.0,139.0,1.3,21.0,785.0,588.53,444.05
2016,9,10,13,45,812.0,137.0,1.3,21.0,759.0,543.82,409.81
2016,9,10,14,0,804.0,135.0,1.3,21.0,733.0,498.28,374.04
2016,9,10,14,15,792.5,132.5,1.3,21.0,700.5,450.21,335.39
2016,9,10,14,30,781.0,130.0,1.3,21.0,668.0,402.08,295.65
2016,9,10,14,45,766.0,126.5,1.3,21.0,629.5,352.11,253.66
2016,9,10,15,0,751.0,123.0,1.3,21.0,591.0,297.94,207.83
2016,9,10,15,15,731.0,119.0,1.25,20.5,547.0,247.7,165.37
2016,9,10,15,30,711.0,115.0,1.2,20.0,503.0,199.16,125.35
2016,9,10,15,45,684.5,110.0,1.2,20.0,455.5,151.03,88.94
2016,9,10,16,0,658.0,105.0,1.2,20.0,408.0,105.72,61.38
2016,9,10,16,15,622.0,99.0,1.15,19.5,358.0,64.63,50.76
2016,9,10,16,30,586.0,93.0,1.1,19.0,308.0,63.23,49.85
2016,9,10,16,45,535.0,84.5,1.05,18.5,257.5,59.61,46.88
2016,9,10,17,0,484.0,76.0,1.0,18.0,207.0,55.8,43.61
2016,9,10,17,15,412.0,65.0,0.95,17.5,159.0,48.4,36.98
2016,9,10,17,30,340.0,54.0,0.9,17.0,111.0,41.16,30.25
2016,9,10,17,45,235.5,38.0,0.85,16.5,71.0,29.5,19.28
2016,9,10,18,0,131.0,22.0,0.8,16.0,31.0,17.34,2.03
2016,9,10,18,15,65.5,11.0,0.75,15.5,15.5,10.48,0.0
2016,9,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,12.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,13.0,11.0,28.41,0.0
2016,9,11,6,15,140.5,28.0,0.9,13.5,44.5,130.27,86.54
2016,9,11,6,30,239.0,46.0,0.9,14.0,78.0,212.56,169.25
2016,9,11,6,45,320.5,60.0,0.9,14.5,123.5,284.61,232.03
2016,9,11,7,0,402.0,74.0,0.9,15.0,169.0,363.21,297.58
2016,9,11,7,15,201.0,90.5,0.85,15.0,138.0,250.92,206.43
2016,9,11,7,30,0.0,107.0,0.8,15.0,107.0,106.26,83.92
2016,9,11,7,45,22.5,137.0,0.8,15.5,147.0,153.97,124.04
2016,9,11,8,0,45.0,167.0,0.8,16.0,187.0,213.64,172.2
2016,9,11,8,15,66.5,193.5,0.8,16.5,226.5,259.43,207.95
2016,9,11,8,30,88.0,220.0,0.8,17.0,266.0,305.65,243.21
2016,9,11,8,45,73.5,236.0,0.8,17.5,276.5,309.83,244.4
2016,9,11,9,0,59.0,252.0,0.8,18.0,287.0,313.26,245.26
2016,9,11,9,15,216.5,262.5,0.8,18.0,404.5,470.01,366.56
2016,9,11,9,30,374.0,273.0,0.8,18.0,522.0,629.61,482.09
2016,9,11,9,45,585.0,202.5,0.85,18.5,616.0,753.26,569.6
2016,9,11,10,0,796.0,132.0,0.9,19.0,710.0,857.34,637.58
2016,9,11,10,15,805.5,134.0,0.9,19.5,738.0,864.52,638.65
2016,9,11,10,30,815.0,136.0,0.9,20.0,766.0,868.61,639.14
2016,9,11,10,45,824.0,136.0,0.95,20.5,787.5,867.0,636.9
2016,9,11,11,0,833.0,136.0,1.0,21.0,809.0,862.22,632.79
2016,9,11,11,15,836.5,137.0,1.0,21.0,822.5,850.65,624.82
2016,9,11,11,30,840.0,138.0,1.0,21.0,836.0,836.03,615.05
2016,9,11,11,45,843.5,137.5,1.05,21.0,842.0,816.94,603.15
2016,9,11,12,0,847.0,137.0,1.1,21.0,848.0,794.95,589.35
2016,9,11,12,15,846.0,137.0,1.15,21.0,845.0,767.28,571.7
2016,9,11,12,30,845.0,137.0,1.2,21.0,842.0,737.14,551.87
2016,9,11,12,45,853.5,130.0,1.25,21.0,834.0,704.1,529.12
2016,9,11,13,0,862.0,123.0,1.3,21.0,826.0,669.89,504.92
2016,9,11,13,15,857.0,122.0,1.3,20.5,807.5,630.13,476.47
2016,9,11,13,30,852.0,121.0,1.3,20.0,789.0,588.76,446.05
2016,9,11,13,45,845.5,119.0,1.35,20.0,763.5,541.57,410.05
2016,9,11,14,0,839.0,117.0,1.4,20.0,738.0,495.36,373.59
2016,9,11,14,15,828.0,115.0,1.4,19.5,705.0,446.41,334.39
2016,9,11,14,30,817.0,113.0,1.4,19.0,672.0,397.26,293.79
2016,9,11,14,45,802.5,110.0,1.45,19.0,633.0,346.18,250.28
2016,9,11,15,0,788.0,107.0,1.5,19.0,594.0,295.72,206.53
2016,9,11,15,15,769.0,104.0,1.45,18.5,550.0,245.13,163.1
2016,9,11,15,30,750.0,101.0,1.4,18.0,506.0,196.1,122.25
2016,9,11,15,45,722.5,97.0,1.4,18.0,458.0,141.64,80.88
2016,9,11,16,0,695.0,93.0,1.4,18.0,410.0,95.1,53.37
2016,9,11,16,15,660.0,88.0,1.35,17.5,359.5,56.73,44.33
2016,9,11,16,30,625.0,83.0,1.3,17.0,309.0,55.71,43.69
2016,9,11,16,45,572.0,76.0,1.3,16.5,258.0,52.96,41.43
2016,9,11,17,0,519.0,69.0,1.3,16.0,207.0,50.1,38.93
2016,9,11,17,15,445.0,59.0,1.25,15.5,158.5,44.38,33.73
2016,9,11,17,30,371.0,49.0,1.2,15.0,110.0,38.39,28.03
2016,9,11,17,45,256.5,35.0,1.2,14.5,70.0,27.21,17.32
2016,9,11,18,0,142.0,21.0,1.2,14.0,30.0,16.61,0.0
2016,9,11,18,15,71.0,10.5,1.15,13.5,15.0,10.01,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.0,1.1,12.0,7.0,0.0,0.0
2016,9,12,6,0,89.0,12.0,1.1,12.0,14.0,51.25,0.0
2016,9,12,6,15,237.5,25.5,1.15,12.0,51.5,174.15,113.77
2016,9,12,6,30,386.0,39.0,1.2,12.0,89.0,282.82,226.89
2016,9,12,6,45,480.5,47.0,1.25,12.5,139.0,362.91,297.67
2016,9,12,7,0,575.0,55.0,1.3,13.0,189.0,449.57,370.39
2016,9,12,7,15,301.5,88.5,1.25,13.5,160.0,327.15,270.91
2016,9,12,7,30,28.0,122.0,1.2,14.0,131.0,152.67,123.56
2016,9,12,7,45,122.0,147.5,1.2,14.5,198.0,260.38,214.19
2016,9,12,8,0,216.0,173.0,1.2,15.0,265.0,362.27,295.79
2016,9,12,8,15,299.0,182.0,1.2,15.0,326.0,452.1,365.52
2016,9,12,8,30,382.0,191.0,1.2,15.0,387.0,533.02,426.6
2016,9,12,8,45,613.0,141.0,1.2,15.5,489.0,690.93,544.06
2016,9,12,9,0,844.0,91.0,1.2,16.0,591.0,832.12,638.76
2016,9,12,9,15,858.5,93.0,1.2,16.5,632.0,849.5,645.96
2016,9,12,9,30,873.0,95.0,1.2,17.0,673.0,870.9,657.46
2016,9,12,9,45,884.0,96.5,1.25,17.5,708.5,885.77,665.25
2016,9,12,10,0,895.0,98.0,1.3,18.0,744.0,897.54,671.14
2016,9,12,10,15,902.5,99.5,1.3,18.0,772.5,903.01,673.54
2016,9,12,10,30,910.0,101.0,1.3,18.0,801.0,905.16,673.96
2016,9,12,10,45,913.5,103.0,1.3,18.0,822.0,900.99,670.41
2016,9,12,11,0,917.0,105.0,1.3,18.0,843.0,893.47,664.86
2016,9,12,11,15,920.5,105.5,1.3,18.0,856.5,881.09,656.26
2016,9,12,11,30,924.0,106.0,1.3,18.0,870.0,865.45,645.67
2016,9,12,11,45,923.0,107.5,1.35,18.0,875.0,843.99,631.95
2016,9,12,12,0,922.0,109.0,1.4,18.0,880.0,819.58,616.27
2016,9,12,12,15,922.0,109.0,1.4,18.0,877.5,791.64,597.58
2016,9,12,12,30,922.0,109.0,1.4,18.0,875.0,760.95,576.99
2016,9,12,12,45,926.5,104.5,1.45,18.0,865.5,726.56,553.38
2016,9,12,13,0,931.0,100.0,1.5,18.0,856.0,689.47,526.62
2016,9,12,13,15,927.0,99.5,1.5,17.5,837.5,648.28,496.62
2016,9,12,13,30,923.0,99.0,1.5,17.0,819.0,605.21,464.37
2016,9,12,13,45,919.0,97.0,1.55,17.0,793.5,559.15,428.36
2016,9,12,14,0,915.0,95.0,1.6,17.0,768.0,511.62,390.06
2016,9,12,14,15,907.0,93.0,1.6,16.5,735.0,461.14,348.76
2016,9,12,14,30,899.0,91.0,1.6,16.0,702.0,409.97,305.55
2016,9,12,14,45,889.0,88.5,1.65,16.0,663.5,357.28,259.55
2016,9,12,15,0,879.0,86.0,1.7,16.0,625.0,304.53,212.72
2016,9,12,15,15,863.5,83.5,1.7,15.5,580.0,250.77,165.66
2016,9,12,15,30,848.0,81.0,1.7,15.0,535.0,191.37,115.65
2016,9,12,15,45,828.0,77.5,1.7,15.0,486.5,138.35,75.28
2016,9,12,16,0,808.0,74.0,1.7,15.0,438.0,87.32,45.96
2016,9,12,16,15,776.5,70.0,1.7,14.5,385.5,48.97,38.04
2016,9,12,16,30,745.0,66.0,1.7,14.0,333.0,47.81,37.22
2016,9,12,16,45,699.0,61.0,1.7,14.0,279.0,45.74,35.42
2016,9,12,17,0,653.0,56.0,1.7,14.0,225.0,39.78,30.04
2016,9,12,17,15,577.5,49.0,1.65,13.5,173.0,36.12,26.64
2016,9,12,17,30,502.0,42.0,1.6,13.0,121.0,32.37,22.91
2016,9,12,17,45,365.5,31.0,1.6,12.5,76.5,24.67,15.1
2016,9,12,18,0,229.0,20.0,1.6,12.0,32.0,16.54,0.0
2016,9,12,18,15,114.5,10.0,1.55,12.0,16.0,9.53,0.0
2016,9,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,17.5,5.5,1.05,13.0,5.5,0.0,0.0
2016,9,13,6,0,35.0,11.0,1.1,13.0,11.0,26.06,0.0
2016,9,13,6,15,155.5,28.5,1.15,13.0,46.0,136.43,84.07
2016,9,13,6,30,276.0,46.0,1.2,13.0,81.0,231.88,184.8
2016,9,13,6,45,358.0,60.0,1.25,13.5,127.5,305.13,249.63
2016,9,13,7,0,440.0,74.0,1.3,14.0,174.0,384.98,317.02
2016,9,13,7,15,220.0,87.5,1.3,14.0,137.5,258.72,214.56
2016,9,13,7,30,0.0,101.0,1.3,14.0,101.0,99.68,78.92
2016,9,13,7,45,0.0,101.5,1.3,14.5,101.5,97.99,77.51
2016,9,13,8,0,0.0,102.0,1.3,15.0,102.0,97.2,76.47
2016,9,13,8,15,0.0,116.5,1.25,15.0,116.5,111.31,87.91
2016,9,13,8,30,0.0,131.0,1.2,15.0,131.0,125.36,99.14
2016,9,13,8,45,0.0,103.0,1.2,15.5,103.0,96.63,75.03
2016,9,13,9,0,0.0,75.0,1.2,16.0,75.0,69.85,52.66
2016,9,13,9,15,0.0,94.0,1.15,16.0,94.0,87.67,67.2
2016,9,13,9,30,0.0,113.0,1.1,16.0,113.0,105.95,81.91
2016,9,13,9,45,0.0,112.0,1.05,16.5,112.0,104.92,80.68
2016,9,13,10,0,0.0,111.0,1.0,17.0,111.0,103.92,79.55
2016,9,13,10,15,0.0,117.0,1.0,17.0,117.0,109.62,84.01
2016,9,13,10,30,0.0,123.0,1.0,17.0,123.0,115.3,88.42
2016,9,13,10,45,36.0,247.0,1.0,17.5,276.0,272.39,212.36
2016,9,13,11,0,72.0,371.0,1.0,18.0,429.0,425.24,325.62
2016,9,13,11,15,82.5,383.0,1.0,18.0,450.5,441.41,336.15
2016,9,13,11,30,93.0,395.0,1.0,18.0,472.0,456.63,347.01
2016,9,13,11,45,48.5,280.5,1.05,18.0,320.5,305.64,234.91
2016,9,13,12,0,4.0,166.0,1.1,18.0,169.0,158.22,121.23
2016,9,13,12,15,211.5,255.0,1.1,18.0,429.5,400.33,311.98
2016,9,13,12,30,419.0,344.0,1.1,18.0,690.0,619.36,470.12
2016,9,13,12,45,427.5,335.0,1.1,18.5,684.0,596.55,450.59
2016,9,13,13,0,436.0,326.0,1.1,19.0,678.0,572.26,432.26
2016,9,13,13,15,465.5,306.0,1.1,19.0,674.0,549.51,415.85
2016,9,13,13,30,495.0,286.0,1.1,19.0,670.0,523.79,396.74
2016,9,13,13,45,402.5,307.5,1.1,19.0,613.0,470.68,356.53
2016,9,13,14,0,310.0,329.0,1.1,19.0,556.0,422.15,319.92
2016,9,13,14,15,545.0,235.0,1.1,19.0,612.0,419.27,315.25
2016,9,13,14,30,780.0,141.0,1.1,19.0,668.0,395.32,290.99
2016,9,13,14,45,762.5,138.0,1.15,19.0,628.0,344.52,248.11
2016,9,13,15,0,745.0,135.0,1.2,19.0,588.0,294.75,205.58
2016,9,13,15,15,723.0,130.5,1.15,18.5,543.0,244.11,162.94
2016,9,13,15,30,701.0,126.0,1.1,18.0,498.0,195.45,123.44
2016,9,13,15,45,670.0,121.0,1.1,18.0,449.0,147.72,88.82
2016,9,13,16,0,639.0,116.0,1.1,18.0,400.0,103.4,64.61
2016,9,13,16,15,599.0,108.5,1.05,17.5,349.0,73.33,58.81
2016,9,13,16,30,559.0,101.0,1.0,17.0,298.0,71.07,57.15
2016,9,13,16,45,502.5,91.5,1.0,17.0,247.0,65.68,52.5
2016,9,13,17,0,446.0,82.0,1.0,17.0,196.0,60.32,47.7
2016,9,13,17,15,367.5,68.5,0.95,16.5,147.5,51.54,39.76
2016,9,13,17,30,289.0,55.0,0.9,16.0,99.0,42.35,31.18
2016,9,13,17,45,183.5,37.0,0.85,15.5,60.5,29.01,18.14
2016,9,13,18,0,78.0,19.0,0.8,15.0,22.0,15.83,0.0
2016,9,13,18,15,39.0,9.5,0.75,14.5,11.0,9.05,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.5,12.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.5,13.0,8.0,21.36,0.0
2016,9,14,6,15,133.0,26.5,0.45,13.0,41.0,121.13,69.94
2016,9,14,6,30,235.0,45.0,0.4,13.0,74.0,208.31,164.5
2016,9,14,6,45,323.0,59.5,0.35,13.5,120.5,283.68,229.86
2016,9,14,7,0,411.0,74.0,0.3,14.0,167.0,366.2,297.72
2016,9,14,7,15,469.5,85.0,0.3,14.5,217.0,430.96,349.01
2016,9,14,7,30,528.0,96.0,0.3,15.0,267.0,502.73,403.2
2016,9,14,7,45,576.5,102.5,0.3,15.5,319.0,561.87,445.78
2016,9,14,8,0,625.0,109.0,0.3,16.0,371.0,621.8,487.36
2016,9,14,8,15,656.0,115.0,0.3,16.5,420.0,667.97,517.17
2016,9,14,8,30,687.0,121.0,0.3,17.0,469.0,713.28,545.43
2016,9,14,8,45,716.0,123.0,0.35,17.5,515.5,751.11,568.72
2016,9,14,9,0,745.0,125.0,0.4,18.0,562.0,787.33,590.7
2016,9,14,9,15,762.5,128.5,0.4,18.5,603.0,813.6,604.96
2016,9,14,9,30,780.0,132.0,0.4,19.0,644.0,833.41,615.0
2016,9,14,9,45,837.5,113.0,0.4,19.5,689.5,864.72,632.55
2016,9,14,10,0,895.0,94.0,0.4,20.0,735.0,887.11,644.04
2016,9,14,10,15,902.5,95.5,0.4,20.5,763.5,892.44,644.82
2016,9,14,10,30,910.0,97.0,0.4,21.0,792.0,894.44,643.89
2016,9,14,10,45,916.5,97.5,0.45,21.5,813.0,891.14,640.82
2016,9,14,11,0,923.0,98.0,0.5,22.0,834.0,884.47,635.82
2016,9,14,11,15,926.5,98.5,0.55,22.0,847.5,871.93,628.47
2016,9,14,11,30,930.0,99.0,0.6,22.0,861.0,856.1,619.15
2016,9,14,11,45,932.0,98.5,0.65,22.5,866.5,834.87,605.25
2016,9,14,12,0,934.0,98.0,0.7,23.0,872.0,810.57,589.43
2016,9,14,12,15,933.5,98.0,0.75,23.0,869.0,781.93,571.87
2016,9,14,12,30,933.0,98.0,0.8,23.0,866.0,750.55,552.36
2016,9,14,12,45,925.0,100.5,0.9,23.0,853.0,713.87,528.57
2016,9,14,13,0,917.0,103.0,1.0,23.0,840.0,675.19,502.03
2016,9,14,13,15,912.5,102.0,1.05,23.0,821.0,633.66,472.24
2016,9,14,13,30,908.0,101.0,1.1,23.0,802.0,590.35,440.27
2016,9,14,13,45,901.5,99.5,1.15,23.0,775.5,544.0,405.1
2016,9,14,14,0,895.0,98.0,1.2,23.0,749.0,496.45,367.86
2016,9,14,14,15,885.0,96.5,1.2,22.5,715.5,446.45,328.01
2016,9,14,14,30,875.0,95.0,1.2,22.0,682.0,395.98,286.51
2016,9,14,14,45,861.5,92.5,1.25,22.0,642.0,343.37,241.95
2016,9,14,15,0,848.0,90.0,1.3,22.0,602.0,285.16,192.48
2016,9,14,15,15,830.0,87.5,1.3,21.5,557.0,232.25,147.66
2016,9,14,15,30,812.0,85.0,1.3,21.0,512.0,180.7,105.78
2016,9,14,15,45,787.5,81.5,1.3,21.0,463.0,129.36,69.04
2016,9,14,16,0,763.0,78.0,1.3,21.0,414.0,80.54,44.09
2016,9,14,16,15,729.0,73.5,1.3,20.5,362.0,52.1,39.82
2016,9,14,16,30,695.0,69.0,1.3,20.0,310.0,45.99,34.71
2016,9,14,16,45,645.0,63.0,1.35,19.5,257.5,43.53,32.67
2016,9,14,17,0,595.0,57.0,1.4,19.0,205.0,40.96,30.4
2016,9,14,17,15,515.5,49.0,1.3,18.5,155.0,36.53,26.33
2016,9,14,17,30,436.0,41.0,1.2,18.0,105.0,31.93,21.88
2016,9,14,17,45,302.0,28.5,1.2,17.5,64.5,22.77,12.54
2016,9,14,18,0,168.0,16.0,1.2,17.0,24.0,15.25,0.0
2016,9,14,18,15,84.0,8.0,1.15,16.5,12.0,7.63,0.0
2016,9,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,6,15,207.5,17.0,0.6,13.5,42.0,144.15,78.13
2016,9,15,6,30,415.0,34.0,0.5,14.0,84.0,289.83,227.49
2016,9,15,6,45,505.0,42.0,0.45,14.5,133.5,367.22,294.84
2016,9,15,7,0,595.0,50.0,0.4,15.0,183.0,451.13,363.14
2016,9,15,7,15,649.5,55.5,0.4,15.5,235.5,510.4,409.73
2016,9,15,7,30,704.0,61.0,0.4,16.0,288.0,576.37,458.65
2016,9,15,7,45,742.0,65.0,0.45,16.5,341.0,630.18,495.88
2016,9,15,8,0,780.0,69.0,0.5,17.0,394.0,683.97,531.9
2016,9,15,8,15,806.0,72.0,0.5,17.5,444.0,726.82,558.46
2016,9,15,8,30,832.0,75.0,0.5,18.0,494.0,768.28,583.47
2016,9,15,8,45,851.0,77.5,0.55,18.5,540.5,795.21,599.04
2016,9,15,9,0,870.0,80.0,0.6,19.0,587.0,826.39,617.51
2016,9,15,9,15,883.5,82.0,0.65,19.0,628.5,849.84,631.84
2016,9,15,9,30,897.0,84.0,0.7,19.0,670.0,870.46,644.46
2016,9,15,9,45,909.0,84.5,0.75,19.5,705.5,885.06,652.03
2016,9,15,10,0,921.0,85.0,0.8,20.0,741.0,896.5,657.7
2016,9,15,10,15,928.5,86.5,0.85,20.5,769.5,901.86,659.6
2016,9,15,10,30,936.0,88.0,0.9,21.0,798.0,903.79,659.49
2016,9,15,10,45,940.5,88.5,0.95,21.5,819.0,898.62,654.99
2016,9,15,11,0,945.0,89.0,1.0,22.0,840.0,890.04,648.5
2016,9,15,11,15,948.5,89.5,1.05,22.0,853.5,877.21,640.63
2016,9,15,11,30,952.0,90.0,1.1,22.0,867.0,861.03,630.69
2016,9,15,11,45,953.0,90.5,1.15,22.5,872.0,839.58,616.16
2016,9,15,12,0,954.0,91.0,1.2,23.0,877.0,815.0,599.63
2016,9,15,12,15,953.5,91.0,1.2,23.0,874.0,785.83,580.59
2016,9,15,12,30,953.0,91.0,1.2,23.0,871.0,753.84,559.63
2016,9,15,12,45,941.0,95.5,1.25,23.0,857.5,715.77,533.75
2016,9,15,13,0,929.0,100.0,1.3,23.0,844.0,675.87,505.29
2016,9,15,13,15,924.5,99.0,1.35,23.0,824.5,633.85,474.72
2016,9,15,13,30,920.0,98.0,1.4,23.0,805.0,590.02,441.94
2016,9,15,13,45,912.5,97.5,1.45,23.0,778.0,543.52,406.18
2016,9,15,14,0,905.0,97.0,1.5,23.0,751.0,495.85,368.39
2016,9,15,14,15,895.5,95.0,1.5,22.5,717.0,445.14,327.64
2016,9,15,14,30,886.0,93.0,1.5,22.0,683.0,393.93,285.18
2016,9,15,14,45,871.5,91.5,1.5,22.0,643.0,341.3,240.15
2016,9,15,15,0,857.0,90.0,1.5,22.0,603.0,283.15,190.42
2016,9,15,15,15,838.5,87.0,1.5,21.5,557.5,229.3,144.85
2016,9,15,15,30,820.0,84.0,1.5,21.0,512.0,176.89,102.52
2016,9,15,15,45,793.5,81.0,1.55,21.0,462.0,125.43,66.43
2016,9,15,16,0,767.0,78.0,1.6,21.0,412.0,76.72,42.95
2016,9,15,16,15,731.5,73.5,1.55,20.5,359.5,52.37,40.07
2016,9,15,16,30,696.0,69.0,1.5,20.0,307.0,46.24,34.93
2016,9,15,16,45,641.5,63.5,1.5,19.5,254.0,44.17,33.22
2016,9,15,17,0,587.0,58.0,1.5,19.0,201.0,42.05,31.34
2016,9,15,17,15,504.0,49.5,1.45,18.0,150.5,37.22,26.96
2016,9,15,17,30,421.0,41.0,1.4,17.0,100.0,32.21,22.14
2016,9,15,17,45,279.0,28.0,1.35,16.5,60.0,22.55,11.93
2016,9,15,18,0,137.0,15.0,1.3,16.0,20.0,14.3,0.0
2016,9,15,18,15,68.5,7.5,1.25,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,203.0,16.5,0.65,12.5,40.5,139.97,68.92
2016,9,16,6,30,406.0,33.0,0.5,13.0,81.0,282.93,222.24
2016,9,16,6,45,498.0,41.5,0.4,13.5,130.5,361.38,290.81
2016,9,16,7,0,590.0,50.0,0.3,14.0,180.0,446.6,360.03
2016,9,16,7,15,645.5,55.5,0.25,14.5,232.5,506.06,406.43
2016,9,16,7,30,701.0,61.0,0.2,15.0,285.0,572.41,455.26
2016,9,16,7,45,739.5,65.0,0.15,15.5,338.0,626.33,491.3
2016,9,16,8,0,778.0,69.0,0.1,16.0,391.0,680.26,525.96
2016,9,16,8,15,804.0,72.0,0.05,16.5,441.5,722.93,551.63
2016,9,16,8,30,830.0,75.0,0.0,17.0,492.0,764.19,575.95
2016,9,16,8,45,850.0,77.5,0.0,18.0,538.5,791.8,589.8
2016,9,16,9,0,870.0,80.0,0.0,19.0,585.0,823.66,606.36
2016,9,16,9,15,883.5,82.0,0.05,19.5,626.5,847.0,618.52
2016,9,16,9,30,897.0,84.0,0.1,20.0,668.0,867.5,629.22
2016,9,16,9,45,907.5,85.5,0.15,20.5,703.0,881.82,636.19
2016,9,16,10,0,918.0,87.0,0.2,21.0,738.0,892.94,641.43
2016,9,16,10,15,925.5,88.5,0.25,21.5,766.5,898.16,643.18
2016,9,16,10,30,933.0,90.0,0.3,22.0,795.0,899.96,643.08
2016,9,16,10,45,938.5,90.5,0.4,23.0,816.5,895.53,639.08
2016,9,16,11,0,944.0,91.0,0.5,24.0,838.0,887.67,633.16
2016,9,16,11,15,947.0,91.5,0.55,24.0,851.0,874.32,625.38
2016,9,16,11,30,950.0,92.0,0.6,24.0,864.0,857.63,615.61
2016,9,16,11,45,950.5,92.5,0.7,24.5,869.0,835.72,602.24
2016,9,16,12,0,951.0,93.0,0.8,25.0,874.0,810.71,586.81
2016,9,16,12,15,950.5,93.0,0.85,25.0,870.5,781.52,568.91
2016,9,16,12,30,950.0,93.0,0.9,25.0,867.0,749.53,549.03
2016,9,16,12,45,944.0,94.0,0.95,25.0,854.5,712.19,524.0
2016,9,16,13,0,938.0,95.0,1.0,25.0,842.0,672.71,496.44
2016,9,16,13,15,933.5,94.0,1.05,24.5,822.0,630.35,467.05
2016,9,16,13,30,929.0,93.0,1.1,24.0,802.0,586.16,435.29
2016,9,16,13,45,920.0,92.5,1.15,24.0,774.5,538.56,399.11
2016,9,16,14,0,911.0,92.0,1.2,24.0,747.0,489.91,360.95
2016,9,16,14,15,901.0,90.5,1.15,24.0,713.0,439.19,319.62
2016,9,16,14,30,891.0,89.0,1.1,24.0,679.0,387.99,276.83
2016,9,16,14,45,876.0,87.5,1.1,24.0,638.0,335.04,232.09
2016,9,16,15,0,861.0,86.0,1.1,24.0,597.0,282.56,187.27
2016,9,16,15,15,842.5,83.5,1.1,23.5,551.5,222.98,137.96
2016,9,16,15,30,824.0,81.0,1.1,23.0,506.0,170.83,96.64
2016,9,16,15,45,797.5,78.0,1.1,23.0,456.0,119.27,61.55
2016,9,16,16,0,771.0,75.0,1.1,23.0,406.0,70.46,39.61
2016,9,16,16,15,735.5,70.5,1.05,22.5,354.0,50.19,37.87
2016,9,16,16,30,700.0,66.0,1.0,22.0,302.0,48.67,36.74
2016,9,16,16,45,646.0,60.5,0.95,21.5,249.0,42.04,31.09
2016,9,16,17,0,592.0,55.0,0.9,21.0,196.0,39.8,29.1
2016,9,16,17,15,508.5,46.5,0.85,20.0,146.0,34.85,24.64
2016,9,16,17,30,425.0,38.0,0.8,19.0,96.0,29.7,19.72
2016,9,16,17,45,280.5,25.5,0.75,18.0,56.5,20.41,9.56
2016,9,16,18,0,136.0,13.0,0.7,17.0,17.0,12.39,0.0
2016,9,16,18,15,68.0,6.5,0.65,16.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,17,6,15,185.5,17.0,0.6,13.0,38.5,131.11,55.87
2016,9,17,6,30,371.0,34.0,0.5,13.0,77.0,264.73,207.29
2016,9,17,6,45,466.0,42.5,0.45,13.5,125.0,343.3,276.66
2016,9,17,7,0,561.0,51.0,0.4,14.0,173.0,428.81,346.95
2016,9,17,7,15,618.0,57.5,0.35,14.5,225.0,493.28,397.47
2016,9,17,7,30,675.0,64.0,0.3,15.0,277.0,560.24,447.15
2016,9,17,7,45,716.0,67.5,0.25,16.0,329.5,610.55,480.45
2016,9,17,8,0,757.0,71.0,0.2,17.0,382.0,664.9,514.74
2016,9,17,8,15,783.0,74.5,0.15,17.5,431.5,707.5,540.4
2016,9,17,8,30,809.0,78.0,0.1,18.0,481.0,748.75,564.55
2016,9,17,8,45,830.0,80.5,0.1,19.0,527.5,783.03,582.98
2016,9,17,9,0,851.0,83.0,0.1,20.0,574.0,808.74,595.47
2016,9,17,9,15,865.0,85.0,0.15,20.5,614.5,832.07,608.2
2016,9,17,9,30,879.0,87.0,0.2,21.0,655.0,852.64,619.26
2016,9,17,9,45,892.0,87.5,0.25,22.0,690.5,867.7,625.73
2016,9,17,10,0,905.0,88.0,0.3,23.0,726.0,879.67,630.41
2016,9,17,10,15,912.0,89.0,0.35,23.5,754.0,883.8,631.56
2016,9,17,10,30,919.0,90.0,0.4,24.0,782.0,884.58,630.88
2016,9,17,10,45,924.5,90.5,0.5,24.5,802.5,880.17,628.11
2016,9,17,11,0,930.0,91.0,0.6,25.0,823.0,872.38,623.38
2016,9,17,11,15,932.5,91.5,0.65,25.0,836.0,858.74,615.32
2016,9,17,11,30,935.0,92.0,0.7,25.0,849.0,841.84,605.3
2016,9,17,11,45,936.5,92.0,0.75,25.5,853.5,820.46,591.3
2016,9,17,12,0,938.0,92.0,0.8,26.0,858.0,796.0,575.35
2016,9,17,12,15,937.0,92.0,0.85,26.0,854.5,766.76,557.36
2016,9,17,12,30,936.0,92.0,0.9,26.0,851.0,734.79,537.46
2016,9,17,12,45,927.5,94.5,0.95,26.0,838.0,697.67,512.25
2016,9,17,13,0,919.0,97.0,1.0,26.0,825.0,658.59,484.87
2016,9,17,13,15,914.0,96.0,1.0,26.0,805.5,616.62,454.37
2016,9,17,13,30,909.0,95.0,1.0,26.0,786.0,572.93,421.84
2016,9,17,13,45,902.0,93.5,1.05,26.0,759.0,526.27,386.59
2016,9,17,14,0,895.0,92.0,1.1,26.0,732.0,478.45,349.31
2016,9,17,14,15,885.0,90.5,1.1,25.5,698.0,428.51,309.64
2016,9,17,14,30,875.0,89.0,1.1,25.0,664.0,378.1,268.34
2016,9,17,14,45,861.5,87.0,1.1,25.0,624.0,326.03,224.36
2016,9,17,15,0,848.0,85.0,1.1,25.0,584.0,274.3,180.26
2016,9,17,15,15,829.0,82.0,1.1,24.5,539.0,214.98,131.49
2016,9,17,15,30,810.0,79.0,1.1,24.0,494.0,163.17,90.95
2016,9,17,15,45,784.0,76.0,1.1,24.0,444.5,112.54,57.33
2016,9,17,16,0,758.0,73.0,1.1,24.0,395.0,64.6,37.28
2016,9,17,16,15,722.0,68.5,1.05,23.5,343.5,48.76,36.49
2016,9,17,16,30,686.0,64.0,1.0,23.0,292.0,47.17,35.3
2016,9,17,16,45,631.0,58.5,1.0,22.5,240.0,40.65,29.74
2016,9,17,17,0,576.0,53.0,1.0,22.0,188.0,38.34,27.69
2016,9,17,17,15,491.0,45.0,0.9,21.0,139.0,33.76,23.54
2016,9,17,17,30,406.0,37.0,0.8,20.0,90.0,29.03,18.96
2016,9,17,17,45,259.0,24.5,0.7,19.0,52.5,19.69,8.12
2016,9,17,18,0,112.0,12.0,0.6,18.0,15.0,11.44,0.0
2016,9,17,18,15,56.0,6.0,0.55,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,187.5,16.0,0.7,15.5,37.5,129.34,44.42
2016,9,18,6,30,375.0,32.0,0.6,16.0,75.0,263.63,203.46
2016,9,18,6,45,466.0,41.5,0.55,17.0,122.5,340.87,271.27
2016,9,18,7,0,557.0,51.0,0.5,18.0,170.0,424.93,339.27
2016,9,18,7,15,615.0,57.0,0.5,18.5,222.5,489.06,389.62
2016,9,18,7,30,673.0,63.0,0.5,19.0,275.0,551.9,436.65
2016,9,18,7,45,710.0,68.0,0.5,19.5,326.5,604.83,473.29
2016,9,18,8,0,747.0,73.0,0.5,20.0,378.0,657.71,508.13
2016,9,18,8,15,774.5,77.0,0.45,21.0,428.0,701.68,533.84
2016,9,18,8,30,802.0,81.0,0.4,22.0,478.0,744.37,557.75
2016,9,18,8,45,821.5,84.0,0.35,23.5,524.0,777.76,573.6
2016,9,18,9,0,841.0,87.0,0.3,25.0,570.0,808.94,587.56
2016,9,18,9,15,856.0,89.5,0.25,25.5,611.0,826.9,595.05
2016,9,18,9,30,871.0,92.0,0.2,26.0,652.0,848.6,605.08
2016,9,18,9,45,887.0,91.0,0.15,27.0,688.5,864.28,610.07
2016,9,18,10,0,903.0,90.0,0.1,28.0,725.0,876.95,613.37
2016,9,18,10,15,911.0,91.5,0.15,28.0,753.0,882.34,616.21
2016,9,18,10,30,919.0,93.0,0.2,28.0,781.0,884.36,617.35
2016,9,18,10,45,923.5,94.0,0.25,28.5,802.0,879.49,613.29
2016,9,18,11,0,928.0,95.0,0.3,29.0,823.0,871.24,607.44
2016,9,18,11,15,931.0,96.0,0.4,29.0,835.5,858.4,601.08
2016,9,18,11,30,934.0,97.0,0.5,29.0,848.0,842.26,592.77
2016,9,18,11,45,934.0,97.5,0.6,29.5,852.5,820.07,579.49
2016,9,18,12,0,934.0,98.0,0.7,30.0,857.0,794.88,564.26
2016,9,18,12,15,933.0,98.0,0.75,30.0,853.5,765.59,546.64
2016,9,18,12,30,932.0,98.0,0.8,30.0,850.0,733.59,526.93
2016,9,18,12,45,917.5,103.5,0.85,30.0,835.0,695.35,501.19
2016,9,18,13,0,903.0,109.0,0.9,30.0,820.0,655.49,473.75
2016,9,18,13,15,897.5,108.0,0.9,30.0,800.0,613.68,443.92
2016,9,18,13,30,892.0,107.0,0.9,30.0,780.0,570.21,412.14
2016,9,18,13,45,884.5,105.0,0.95,30.0,753.0,523.45,377.5
2016,9,18,14,0,877.0,103.0,1.0,30.0,726.0,475.64,340.93
2016,9,18,14,15,866.5,101.5,1.0,29.5,692.0,426.21,302.39
2016,9,18,14,30,856.0,100.0,1.0,29.0,658.0,371.41,258.77
2016,9,18,14,45,842.0,97.0,1.05,29.0,618.0,318.77,215.35
2016,9,18,15,0,828.0,94.0,1.1,29.0,578.0,266.67,171.91
2016,9,18,15,15,808.5,91.0,1.1,28.5,532.5,214.35,129.44
2016,9,18,15,30,789.0,88.0,1.1,28.0,487.0,163.61,90.83
2016,9,18,15,45,762.0,84.0,1.1,28.0,437.5,113.34,58.75
2016,9,18,16,0,735.0,80.0,1.1,28.0,388.0,65.93,40.63
2016,9,18,16,15,697.0,74.5,1.05,27.0,336.5,48.8,35.96
2016,9,18,16,30,659.0,69.0,1.0,26.0,285.0,46.9,34.6
2016,9,18,16,45,599.5,63.0,0.95,25.5,232.5,44.45,32.58
2016,9,18,17,0,540.0,57.0,0.9,25.0,180.0,41.95,30.36
2016,9,18,17,15,452.5,47.0,0.85,23.5,131.5,35.76,24.92
2016,9,18,17,30,365.0,37.0,0.8,22.0,83.0,29.28,18.87
2016,9,18,17,45,219.0,23.0,0.8,21.0,47.0,18.48,6.02
2016,9,18,18,0,73.0,9.0,0.8,20.0,11.0,8.58,0.0
2016,9,18,18,15,36.5,4.5,0.8,19.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,18.0,0.75,18.5,31.5,97.85,22.49
2016,9,19,6,30,248.0,36.0,0.6,19.0,63.0,200.32,152.02
2016,9,19,6,45,337.0,49.5,0.5,19.5,108.5,274.43,216.87
2016,9,19,7,0,426.0,63.0,0.4,20.0,154.0,358.57,285.15
2016,9,19,7,15,487.0,73.0,0.35,20.5,203.5,424.98,336.92
2016,9,19,7,30,548.0,83.0,0.3,21.0,253.0,494.15,388.2
2016,9,19,7,45,589.0,90.5,0.3,21.5,303.5,548.57,426.75
