Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,630.0,98.0,0.3,22.0,354.0,603.45,464.2
2016,9,19,8,15,661.0,104.0,0.35,22.5,402.5,648.99,493.89
2016,9,19,8,30,692.0,110.0,0.4,23.0,451.0,693.68,522.18
2016,9,19,8,45,714.5,115.0,0.5,24.0,495.5,729.15,543.41
2016,9,19,9,0,737.0,120.0,0.6,25.0,540.0,762.78,563.19
2016,9,19,9,15,754.5,123.5,0.65,25.5,580.5,788.37,577.8
2016,9,19,9,30,772.0,127.0,0.7,26.0,621.0,807.81,588.43
2016,9,19,9,45,803.5,121.5,0.75,26.5,660.0,830.61,601.32
2016,9,19,10,0,835.0,116.0,0.8,27.0,699.0,850.6,612.34
2016,9,19,10,15,843.5,118.0,0.85,27.0,727.0,856.23,615.48
2016,9,19,10,30,852.0,120.0,0.9,27.0,755.0,858.63,616.89
2016,9,19,10,45,860.5,120.0,0.95,27.5,776.5,850.4,610.46
2016,9,19,11,0,869.0,120.0,1.0,28.0,798.0,844.66,605.87
2016,9,19,11,15,872.5,120.5,1.0,28.0,810.5,832.14,597.49
2016,9,19,11,30,876.0,121.0,1.0,28.0,823.0,816.53,587.29
2016,9,19,11,45,877.0,121.5,1.05,28.0,828.0,795.94,574.65
2016,9,19,12,0,878.0,122.0,1.1,28.0,833.0,772.5,560.16
2016,9,19,12,15,877.5,122.0,1.1,28.0,829.5,744.74,542.22
2016,9,19,12,30,877.0,122.0,1.1,28.0,826.0,714.42,521.27
2016,9,19,12,45,873.5,121.5,1.15,28.0,814.0,679.28,497.08
2016,9,19,13,0,870.0,121.0,1.2,28.0,802.0,642.07,470.88
2016,9,19,13,15,864.5,119.5,1.2,28.0,782.5,600.93,440.89
2016,9,19,13,30,859.0,118.0,1.2,28.0,763.0,555.93,407.48
2016,9,19,13,45,853.0,115.5,1.2,28.0,736.5,510.07,372.5
2016,9,19,14,0,847.0,113.0,1.2,28.0,710.0,463.15,335.7
2016,9,19,14,15,835.0,111.0,1.2,27.5,676.0,413.49,296.48
2016,9,19,14,30,823.0,109.0,1.2,27.0,642.0,363.76,256.02
2016,9,19,14,45,805.5,106.5,1.2,27.0,601.5,312.2,213.01
2016,9,19,15,0,788.0,104.0,1.2,27.0,561.0,261.62,170.56
2016,9,19,15,15,766.5,100.5,1.2,26.5,515.5,210.7,129.24
2016,9,19,15,30,745.0,97.0,1.2,26.0,470.0,156.39,88.01
2016,9,19,15,45,708.0,94.0,1.2,26.0,420.0,108.31,58.14
2016,9,19,16,0,671.0,91.0,1.2,26.0,370.0,64.18,49.0
2016,9,19,16,15,630.0,85.0,1.15,25.0,319.0,56.89,43.2
2016,9,19,16,30,589.0,79.0,1.1,24.0,268.0,55.01,41.86
2016,9,19,16,45,517.5,72.0,1.1,23.5,216.5,52.15,39.47
2016,9,19,17,0,446.0,65.0,1.1,23.0,165.0,49.25,36.86
2016,9,19,17,15,358.5,52.5,1.0,22.0,119.0,39.89,28.55
2016,9,19,17,30,271.0,40.0,0.9,21.0,73.0,31.06,20.3
2016,9,19,17,45,135.5,20.0,0.8,20.5,36.5,15.65,2.84
2016,9,19,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,15,85.0,19.5,0.7,14.5,29.0,73.36,7.15
2016,9,20,6,30,170.0,39.0,0.7,15.0,58.0,164.58,125.65
2016,9,20,6,45,276.5,53.5,0.7,15.5,103.0,245.77,197.46
2016,9,20,7,0,383.0,68.0,0.7,16.0,148.0,335.88,272.72
2016,9,20,7,15,445.0,79.0,0.7,16.5,197.0,400.62,325.15
2016,9,20,7,30,507.0,90.0,0.7,17.0,246.0,472.72,380.89
2016,9,20,7,45,573.5,92.0,0.75,17.5,298.5,537.63,429.61
2016,9,20,8,0,640.0,94.0,0.8,18.0,351.0,604.1,477.79
2016,9,20,8,15,671.0,99.5,0.8,18.5,399.5,649.14,507.31
2016,9,20,8,30,702.0,105.0,0.8,19.0,448.0,693.32,535.54
2016,9,20,8,45,543.0,162.5,0.85,19.5,443.0,637.83,492.22
2016,9,20,9,0,384.0,220.0,0.9,20.0,438.0,566.22,436.58
2016,9,20,9,15,329.0,251.0,0.9,20.0,447.5,557.03,427.98
2016,9,20,9,30,274.0,282.0,0.9,20.0,457.0,544.55,416.43
2016,9,20,9,45,209.0,305.5,0.95,20.5,443.5,501.12,382.43
2016,9,20,10,0,144.0,329.0,1.0,21.0,430.0,467.83,355.64
2016,9,20,10,15,304.5,305.5,1.0,21.0,528.5,584.34,442.67
2016,9,20,10,30,465.0,282.0,1.0,21.0,627.0,698.07,523.06
2016,9,20,10,45,670.5,196.5,1.05,21.5,709.0,776.69,578.92
2016,9,20,11,0,876.0,111.0,1.1,22.0,791.0,837.76,618.15
2016,9,20,11,15,879.5,111.5,1.15,22.0,803.5,825.18,609.32
2016,9,20,11,30,883.0,112.0,1.2,22.0,816.0,809.49,599.39
2016,9,20,11,45,885.0,111.5,1.25,22.5,821.0,788.61,584.92
2016,9,20,12,0,887.0,111.0,1.3,23.0,826.0,764.82,568.56
2016,9,20,12,15,886.0,111.0,1.35,23.0,822.0,736.55,550.24
2016,9,20,12,30,885.0,111.0,1.4,23.0,818.0,705.73,528.89
2016,9,20,12,45,883.0,110.0,1.45,23.0,806.5,670.92,504.02
2016,9,20,13,0,881.0,109.0,1.5,23.0,795.0,633.92,477.0
2016,9,20,13,15,876.0,108.0,1.5,23.0,775.5,593.2,446.28
2016,9,20,13,30,871.0,107.0,1.5,23.0,756.0,550.84,413.58
2016,9,20,13,45,863.0,105.5,1.55,23.0,729.5,505.18,377.8
2016,9,20,14,0,855.0,104.0,1.6,23.0,703.0,458.53,340.19
2016,9,20,14,15,844.0,102.0,1.6,22.5,669.0,405.05,296.88
2016,9,20,14,30,833.0,100.0,1.6,22.0,635.0,355.31,255.09
2016,9,20,14,45,817.5,97.5,1.65,22.0,595.5,303.92,210.92
2016,9,20,15,0,802.0,95.0,1.7,22.0,556.0,253.27,167.19
2016,9,20,15,15,781.5,92.0,1.7,21.5,511.5,202.32,124.78
2016,9,20,15,30,761.0,89.0,1.7,21.0,467.0,153.09,86.97
2016,9,20,15,45,732.5,85.0,1.7,20.5,418.5,104.52,56.84
2016,9,20,16,0,704.0,81.0,1.7,20.0,370.0,53.42,40.99
2016,9,20,16,15,664.5,76.0,1.65,19.5,319.0,50.36,38.57
2016,9,20,16,30,625.0,71.0,1.6,19.0,268.0,48.93,37.46
2016,9,20,16,45,564.0,64.0,1.6,18.5,217.5,45.76,34.72
2016,9,20,17,0,503.0,57.0,1.6,18.0,167.0,42.48,31.72
2016,9,20,17,15,411.0,47.0,1.5,17.5,120.5,36.31,25.97
2016,9,20,17,30,319.0,37.0,1.4,17.0,74.0,29.88,19.51
2016,9,20,17,45,159.5,18.5,1.35,16.5,37.0,14.61,0.44
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,6,15,132.0,18.0,1.15,13.0,32.0,100.12,0.0
2016,9,21,6,30,264.0,36.0,1.2,13.0,64.0,208.19,160.23
2016,9,21,6,45,376.0,46.5,1.25,13.5,110.5,292.8,237.54
2016,9,21,7,0,488.0,57.0,1.3,14.0,157.0,386.46,317.03
2016,9,21,7,15,550.5,64.0,1.35,14.0,208.0,451.92,371.89
2016,9,21,7,30,613.0,71.0,1.4,14.0,259.0,520.11,426.78
2016,9,21,7,45,664.0,74.5,1.45,14.5,311.0,578.12,471.04
2016,9,21,8,0,715.0,78.0,1.5,15.0,363.0,637.1,513.39
2016,9,21,8,15,744.0,82.0,1.55,15.0,412.5,677.36,541.51
2016,9,21,8,30,773.0,86.0,1.6,15.0,462.0,720.08,571.04
2016,9,21,8,45,799.0,87.0,1.65,15.5,508.0,755.33,593.63
2016,9,21,9,0,825.0,88.0,1.7,16.0,554.0,788.64,614.59
2016,9,21,9,15,840.5,90.5,1.75,16.0,595.0,812.81,630.12
2016,9,21,9,30,856.0,93.0,1.8,16.0,636.0,828.08,639.53
2016,9,21,9,45,872.5,92.5,1.85,16.5,671.5,844.25,648.54
2016,9,21,10,0,889.0,92.0,1.9,17.0,707.0,857.43,655.53
2016,9,21,10,15,897.0,93.5,1.9,17.0,735.0,862.48,657.8
2016,9,21,10,30,905.0,95.0,1.9,17.0,763.0,864.21,658.02
2016,9,21,10,45,911.5,95.5,1.95,17.0,784.0,860.27,655.04
2016,9,21,11,0,918.0,96.0,2.0,17.0,805.0,852.96,649.94
2016,9,21,11,15,922.0,96.5,2.0,17.0,818.0,840.28,640.82
2016,9,21,11,30,926.0,97.0,2.0,17.0,831.0,824.32,629.6
2016,9,21,11,45,927.5,97.5,2.0,17.0,836.0,803.23,614.93
2016,9,21,12,0,929.0,98.0,2.0,17.0,841.0,779.08,598.22
2016,9,21,12,15,929.5,97.5,2.0,17.0,838.5,750.31,578.27
2016,9,21,12,30,930.0,97.0,2.0,17.0,836.0,718.77,555.46
2016,9,21,12,45,928.0,97.0,2.05,17.0,825.0,683.46,529.1
2016,9,21,13,0,926.0,97.0,2.1,17.0,814.0,645.81,500.39
2016,9,21,13,15,923.0,96.0,2.15,17.0,795.5,604.52,468.27
2016,9,21,13,30,920.0,95.0,2.2,17.0,777.0,561.33,433.79
2016,9,21,13,45,915.5,93.5,2.25,17.0,751.5,515.26,396.12
2016,9,21,14,0,911.0,92.0,2.3,17.0,726.0,467.79,356.2
2016,9,21,14,15,902.5,90.5,2.35,16.5,692.5,417.61,313.64
2016,9,21,14,30,894.0,89.0,2.4,16.0,659.0,366.82,269.33
2016,9,21,14,45,882.5,86.5,2.45,16.0,619.5,313.99,222.14
2016,9,21,15,0,871.0,84.0,2.5,16.0,580.0,261.3,175.05
2016,9,21,15,15,853.0,81.5,2.45,16.0,534.5,201.6,123.97
2016,9,21,15,30,835.0,79.0,2.4,16.0,489.0,149.29,82.93
2016,9,21,15,45,811.5,75.0,2.4,16.0,439.5,97.09,50.62
2016,9,21,16,0,788.0,71.0,2.4,16.0,390.0,49.81,38.53
2016,9,21,16,15,750.0,67.0,2.35,15.5,337.0,48.61,37.68
2016,9,21,16,30,712.0,63.0,2.3,15.0,284.0,47.42,36.76
2016,9,21,16,45,654.0,57.0,2.25,15.0,231.0,40.46,30.52
2016,9,21,17,0,596.0,51.0,2.2,15.0,178.0,37.71,27.87
2016,9,21,17,15,496.5,42.5,2.1,14.5,128.0,32.61,23.0
2016,9,21,17,30,397.0,34.0,2.0,14.0,78.0,27.35,17.42
2016,9,21,17,45,198.5,17.0,1.95,13.5,39.0,13.43,0.0
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,6,15,139.5,17.5,2.35,12.0,32.0,101.98,0.0
2016,9,22,6,30,279.0,35.0,2.4,12.0,64.0,213.14,164.05
2016,9,22,6,45,377.5,47.0,2.45,12.5,110.0,292.97,239.57
2016,9,22,7,0,476.0,59.0,2.5,13.0,156.0,380.1,315.27
2016,9,22,7,15,542.0,67.0,2.5,13.0,207.5,448.5,373.73
2016,9,22,7,30,608.0,75.0,2.5,13.0,259.0,519.82,432.26
2016,9,22,7,45,657.5,79.5,2.5,13.5,311.5,577.82,477.36
2016,9,22,8,0,707.0,84.0,2.5,14.0,364.0,636.62,520.8
2016,9,22,8,15,738.0,88.5,2.4,14.5,414.0,681.86,551.57
2016,9,22,8,30,769.0,93.0,2.3,15.0,464.0,722.56,578.11
2016,9,22,8,45,798.0,94.0,2.25,15.5,511.5,760.04,601.97
2016,9,22,9,0,827.0,95.0,2.2,16.0,559.0,795.63,623.99
2016,9,22,9,15,843.0,97.5,2.2,16.0,600.0,820.06,639.37
2016,9,22,9,30,859.0,100.0,2.2,16.0,641.0,841.72,652.87
2016,9,22,9,45,880.0,97.5,2.2,16.5,678.0,852.92,657.88
2016,9,22,10,0,901.0,95.0,2.2,17.0,715.0,867.48,665.4
2016,9,22,10,15,909.0,96.0,2.2,17.0,743.0,871.81,667.16
2016,9,22,10,30,917.0,97.0,2.2,17.0,771.0,872.79,666.87
2016,9,22,10,45,924.0,97.5,2.2,17.5,792.0,869.01,662.24
2016,9,22,11,0,931.0,98.0,2.2,18.0,813.0,861.82,655.48
2016,9,22,11,15,934.0,98.5,2.2,18.0,825.5,848.01,645.58
2016,9,22,11,30,937.0,99.0,2.2,18.0,838.0,830.92,633.59
2016,9,22,11,45,938.5,98.5,2.25,18.0,842.5,808.48,618.39
2016,9,22,12,0,940.0,98.0,2.3,18.0,847.0,782.98,601.09
2016,9,22,12,15,938.5,98.0,2.3,18.0,843.0,752.9,580.18
2016,9,22,12,30,937.0,98.0,2.3,18.0,839.0,720.14,556.19
2016,9,22,12,45,932.0,98.5,2.3,18.0,826.0,683.09,528.12
2016,9,22,13,0,927.0,99.0,2.3,18.0,813.0,643.89,497.92
2016,9,22,13,15,921.5,98.0,2.25,18.0,792.5,601.11,464.19
2016,9,22,13,30,916.0,97.0,2.2,18.0,772.0,556.63,428.38
2016,9,22,13,45,905.5,97.0,2.2,18.0,743.5,509.2,389.6
2016,9,22,14,0,895.0,97.0,2.2,18.0,715.0,460.89,349.09
2016,9,22,14,15,884.0,95.0,2.15,18.0,680.5,410.08,305.5
2016,9,22,14,30,873.0,93.0,2.1,18.0,646.0,358.94,260.7
2016,9,22,14,45,854.5,92.0,2.1,18.0,604.5,300.95,210.24
2016,9,22,15,0,836.0,91.0,2.1,18.0,563.0,249.09,164.68
2016,9,22,15,15,815.5,88.0,2.1,17.5,517.0,196.49,120.48
2016,9,22,15,30,795.0,85.0,2.1,17.0,471.0,145.61,81.68
2016,9,22,15,45,761.5,82.0,2.1,17.0,420.5,96.0,52.55
2016,9,22,16,0,728.0,79.0,2.1,17.0,370.0,50.92,39.35
2016,9,22,16,15,686.0,74.0,2.05,16.5,318.0,49.46,38.28
2016,9,22,16,30,644.0,69.0,2.0,16.0,266.0,47.95,37.08
2016,9,22,16,45,579.0,62.5,2.0,15.5,214.0,45.13,34.58
2016,9,22,17,0,514.0,56.0,2.0,15.0,162.0,42.25,31.85
2016,9,22,17,15,411.5,45.5,1.9,14.5,115.0,35.57,25.52
2016,9,22,17,30,309.0,35.0,1.8,14.0,68.0,28.59,18.19
2016,9,22,17,45,154.5,17.5,1.75,14.0,34.0,14.08,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,174.0,14.5,1.0,11.5,31.5,114.89,0.0
2016,9,23,6,30,348.0,29.0,0.9,12.0,63.0,241.78,183.57
2016,9,23,6,45,451.0,38.0,0.85,12.5,110.5,322.16,260.18
2016,9,23,7,0,554.0,47.0,0.8,13.0,158.0,410.51,334.9
2016,9,23,7,15,613.5,53.0,0.8,13.5,209.0,474.33,387.22
2016,9,23,7,30,673.0,59.0,0.8,14.0,260.0,537.23,436.37
2016,9,23,7,45,675.5,67.0,0.8,15.0,300.5,572.44,460.99
2016,9,23,8,0,678.0,75.0,0.8,16.0,341.0,602.05,479.79
2016,9,23,8,15,745.0,73.5,0.85,16.5,401.5,663.12,522.13
2016,9,23,8,30,812.0,72.0,0.9,17.0,462.0,728.13,565.63
2016,9,23,8,45,832.5,74.0,0.95,17.5,507.0,754.53,581.15
2016,9,23,9,0,853.0,76.0,1.0,18.0,552.0,785.0,599.79
2016,9,23,9,15,866.5,78.0,1.05,18.5,592.0,807.34,612.65
2016,9,23,9,30,880.0,80.0,1.1,19.0,632.0,826.88,623.68
2016,9,23,9,45,892.5,80.5,1.15,19.5,666.5,840.9,631.05
2016,9,23,10,0,905.0,81.0,1.2,20.0,701.0,851.8,636.48
2016,9,23,10,15,911.5,82.0,1.2,20.0,728.0,855.01,637.44
2016,9,23,10,30,918.0,83.0,1.2,20.0,755.0,854.87,636.42
2016,9,23,10,45,922.0,84.0,1.3,20.5,774.5,849.3,632.12
2016,9,23,11,0,926.0,85.0,1.4,21.0,794.0,840.36,625.7
2016,9,23,11,15,928.5,85.5,1.4,21.0,805.5,826.38,616.0
2016,9,23,11,30,931.0,86.0,1.4,21.0,817.0,809.14,604.27
2016,9,23,11,45,931.0,86.5,1.45,21.0,820.5,786.84,589.76
2016,9,23,12,0,931.0,87.0,1.5,21.0,824.0,761.55,573.21
2016,9,23,12,15,929.5,86.5,1.55,21.0,820.0,731.37,553.24
2016,9,23,12,30,928.0,86.0,1.6,21.0,816.0,698.54,530.3
2016,9,23,12,45,921.0,87.5,1.65,21.5,802.5,661.65,502.29
2016,9,23,13,0,914.0,89.0,1.7,22.0,789.0,622.75,472.31
2016,9,23,13,15,908.5,88.5,1.7,21.5,768.5,581.05,441.1
2016,9,23,13,30,903.0,88.0,1.7,21.0,748.0,537.69,407.69
2016,9,23,13,45,892.5,87.5,1.75,21.0,720.0,490.53,369.89
2016,9,23,14,0,882.0,87.0,1.8,21.0,692.0,442.56,330.32
2016,9,23,14,15,871.0,85.5,1.8,20.5,658.0,392.96,288.83
2016,9,23,14,30,860.0,84.0,1.8,20.0,624.0,343.04,245.97
2016,9,23,14,45,844.5,82.0,1.85,20.0,584.0,291.44,200.84
2016,9,23,15,0,829.0,80.0,1.9,20.0,544.0,240.44,156.38
2016,9,23,15,15,809.5,77.5,1.85,19.5,499.5,182.89,108.74
2016,9,23,15,30,790.0,75.0,1.8,19.0,455.0,132.98,71.43
2016,9,23,15,45,764.5,71.0,1.8,19.0,406.5,83.39,43.25
2016,9,23,16,0,739.0,67.0,1.8,19.0,358.0,46.93,35.56
2016,9,23,16,15,700.0,62.5,1.75,18.5,307.5,45.2,34.24
2016,9,23,16,30,661.0,58.0,1.7,18.0,257.0,43.43,32.79
2016,9,23,16,45,601.0,52.5,1.65,17.5,206.5,37.16,27.26
2016,9,23,17,0,541.0,47.0,1.6,17.0,156.0,34.68,24.91
2016,9,23,17,15,442.5,38.0,1.55,16.5,109.5,29.0,19.54
2016,9,23,17,30,344.0,29.0,1.5,16.0,63.0,23.07,13.17
2016,9,23,17,45,172.0,14.5,1.5,15.5,31.5,11.45,0.0
2016,9,23,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,194.5,13.0,0.6,12.5,31.5,121.11,0.0
2016,9,24,6,30,389.0,26.0,0.6,13.0,63.0,258.03,192.54
2016,9,24,6,45,489.5,33.5,0.65,14.0,110.5,331.29,264.88
2016,9,24,7,0,590.0,41.0,0.7,15.0,158.0,418.06,337.74
2016,9,24,7,15,648.0,46.5,0.65,15.5,209.5,482.04,389.38
2016,9,24,7,30,706.0,52.0,0.6,16.0,261.0,548.32,439.88
2016,9,24,7,45,744.5,55.5,0.6,16.5,313.0,600.32,476.88
2016,9,24,8,0,783.0,59.0,0.6,17.0,365.0,652.36,511.98
2016,9,24,8,15,809.5,62.0,0.65,17.5,414.5,688.36,535.17
2016,9,24,8,30,836.0,65.0,0.7,18.0,464.0,729.01,561.24
2016,9,24,8,45,855.5,67.5,0.75,19.0,509.5,761.87,580.28
2016,9,24,9,0,875.0,70.0,0.8,20.0,555.0,792.48,597.54
2016,9,24,9,15,889.5,71.5,0.85,20.5,596.0,815.31,610.53
2016,9,24,9,30,904.0,73.0,0.9,21.0,637.0,835.3,621.69
2016,9,24,9,45,916.5,73.0,0.95,22.0,672.0,848.87,627.45
2016,9,24,10,0,929.0,73.0,1.0,23.0,707.0,859.25,631.26
2016,9,24,10,15,936.5,74.0,1.0,23.5,734.5,863.28,631.51
2016,9,24,10,30,944.0,75.0,1.0,24.0,762.0,863.87,629.75
2016,9,24,10,45,949.0,76.0,1.05,24.5,782.5,858.93,625.35
2016,9,24,11,0,954.0,77.0,1.1,25.0,803.0,850.51,618.89
2016,9,24,11,15,957.0,77.5,1.1,25.0,815.5,836.52,609.45
2016,9,24,11,30,960.0,78.0,1.1,25.0,828.0,819.17,597.98
2016,9,24,11,45,961.0,78.0,1.1,25.5,832.0,796.51,582.0
2016,9,24,12,0,962.0,78.0,1.1,26.0,836.0,770.74,564.1
2016,9,24,12,15,961.0,78.0,1.1,26.0,832.0,740.56,544.41
2016,9,24,12,30,960.0,78.0,1.1,26.0,828.0,707.6,521.88
2016,9,24,12,45,950.5,81.5,1.15,26.0,814.5,670.03,495.34
2016,9,24,13,0,941.0,85.0,1.2,26.0,801.0,630.48,466.74
2016,9,24,13,15,936.0,84.0,1.2,26.0,780.5,587.54,434.7
2016,9,24,13,30,931.0,83.0,1.2,26.0,760.0,542.84,400.49
2016,9,24,13,45,922.0,82.5,1.25,26.0,732.0,495.19,363.41
2016,9,24,14,0,913.0,82.0,1.3,26.0,704.0,446.53,324.36
2016,9,24,14,15,902.5,80.5,1.3,26.0,669.5,395.68,282.36
2016,9,24,14,30,892.0,79.0,1.3,26.0,635.0,344.43,239.04
2016,9,24,14,45,876.0,77.5,1.35,26.0,594.0,291.58,194.14
2016,9,24,15,0,860.0,76.0,1.4,26.0,553.0,239.33,149.92
2016,9,24,15,15,840.5,73.5,1.4,25.5,507.5,186.59,107.51
2016,9,24,15,30,821.0,71.0,1.4,25.0,462.0,128.72,65.58
2016,9,24,15,45,792.5,68.0,1.45,24.5,412.0,78.24,39.11
2016,9,24,16,0,764.0,65.0,1.5,24.0,362.0,45.67,33.72
2016,9,24,16,15,724.0,60.5,1.45,23.5,310.5,43.85,32.35
2016,9,24,16,30,684.0,56.0,1.4,23.0,259.0,42.0,30.84
2016,9,24,16,45,622.5,50.5,1.4,22.5,207.0,39.2,28.4
2016,9,24,17,0,561.0,45.0,1.4,22.0,155.0,33.24,23.07
2016,9,24,17,15,458.0,36.5,1.3,21.0,108.0,27.92,18.14
2016,9,24,17,30,355.0,28.0,1.2,20.0,61.0,22.4,11.98
2016,9,24,17,45,177.5,14.0,1.15,19.0,30.5,13.34,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,13.0,1.0,15.5,31.0,101.08,0.0
2016,9,25,6,30,386.0,26.0,1.0,16.0,62.0,255.61,186.8
2016,9,25,6,45,487.0,34.5,1.05,17.0,109.5,329.49,261.18
2016,9,25,7,0,588.0,43.0,1.1,18.0,157.0,417.43,334.91
2016,9,25,7,15,647.5,48.5,1.1,18.5,209.0,482.24,387.72
2016,9,25,7,30,707.0,54.0,1.1,19.0,261.0,549.31,439.55
2016,9,25,7,45,744.0,58.5,1.1,20.0,313.0,601.45,476.3
2016,9,25,8,0,781.0,63.0,1.1,21.0,365.0,653.49,510.66
2016,9,25,8,15,807.5,66.0,1.1,22.0,414.5,695.33,536.42
2016,9,25,8,30,834.0,69.0,1.1,23.0,464.0,729.67,556.21
2016,9,25,8,45,849.5,72.5,1.1,24.0,508.5,760.34,573.03
2016,9,25,9,0,865.0,76.0,1.1,25.0,553.0,788.61,587.89
2016,9,25,9,15,879.0,78.0,1.1,25.5,593.5,811.25,599.95
2016,9,25,9,30,893.0,80.0,1.1,26.0,634.0,831.06,610.13
2016,9,25,9,45,910.0,78.5,1.1,27.0,670.0,846.33,616.15
2016,9,25,10,0,927.0,77.0,1.1,28.0,706.0,858.52,620.25
2016,9,25,10,15,934.0,78.0,1.05,28.5,733.5,861.96,619.35
2016,9,25,10,30,941.0,79.0,1.0,29.0,761.0,861.98,616.48
2016,9,25,10,45,938.5,83.5,1.0,29.5,779.0,854.56,609.84
2016,9,25,11,0,936.0,88.0,1.0,30.0,797.0,843.74,601.28
2016,9,25,11,15,939.0,88.5,1.0,30.0,809.0,829.76,592.09
2016,9,25,11,30,942.0,89.0,1.0,30.0,821.0,812.49,580.92
2016,9,25,11,45,931.5,94.5,1.0,30.0,821.5,786.97,564.54
2016,9,25,12,0,921.0,100.0,1.0,30.0,822.0,758.78,546.52
2016,9,25,12,15,919.5,100.0,1.0,30.0,818.0,729.05,527.18
2016,9,25,12,30,918.0,100.0,1.0,30.0,814.0,696.71,504.71
2016,9,25,12,45,908.5,102.5,1.05,30.5,799.5,659.26,477.81
2016,9,25,13,0,899.0,105.0,1.1,31.0,785.0,619.99,449.12
2016,9,25,13,15,893.0,104.0,1.1,30.5,764.5,577.91,419.2
2016,9,25,13,30,887.0,103.0,1.1,30.0,744.0,534.25,387.21
2016,9,25,13,45,872.5,104.0,1.15,30.0,715.0,487.09,351.23
2016,9,25,14,0,858.0,105.0,1.2,30.0,686.0,435.52,311.07
2016,9,25,14,15,846.0,103.0,1.2,29.5,651.5,385.55,271.23
2016,9,25,14,30,834.0,101.0,1.2,29.0,617.0,335.51,230.23
2016,9,25,14,45,812.0,100.0,1.2,29.0,575.0,283.94,187.35
2016,9,25,15,0,790.0,99.0,1.2,29.0,533.0,233.81,145.99
2016,9,25,15,15,767.5,95.0,1.15,28.5,487.5,182.8,106.12
2016,9,25,15,30,745.0,91.0,1.1,28.0,442.0,133.8,72.25
2016,9,25,15,45,711.0,87.0,1.1,28.0,392.5,80.94,44.28
2016,9,25,16,0,677.0,83.0,1.1,28.0,343.0,54.59,40.65
2016,9,25,16,15,632.5,76.5,1.05,27.0,292.0,52.11,38.85
2016,9,25,16,30,588.0,70.0,1.0,26.0,241.0,49.52,36.83
2016,9,25,16,45,522.5,61.5,0.95,25.0,191.0,45.06,33.07
2016,9,25,17,0,457.0,53.0,0.9,24.0,141.0,40.41,28.94
2016,9,25,17,15,355.5,41.0,0.8,23.0,96.0,32.22,21.51
2016,9,25,17,30,254.0,29.0,0.7,22.0,51.0,23.58,12.23
2016,9,25,17,45,127.0,14.5,0.65,21.0,25.5,13.82,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,15,124.5,15.0,1.15,18.5,26.0,71.18,0.0
2016,9,26,6,30,249.0,30.0,1.0,19.0,52.0,190.23,134.92
2016,9,26,6,45,351.0,42.5,0.85,20.0,97.0,269.26,210.71
2016,9,26,7,0,453.0,55.0,0.7,21.0,142.0,356.44,282.2
2016,9,26,7,15,519.0,64.0,0.7,21.5,192.5,424.12,336.4
2016,9,26,7,30,585.0,73.0,0.7,22.0,243.0,494.85,390.36
2016,9,26,7,45,630.5,79.5,0.7,23.0,294.0,551.02,430.33
2016,9,26,8,0,676.0,86.0,0.7,24.0,345.0,607.82,468.94
2016,9,26,8,15,707.5,91.0,0.7,24.5,394.5,652.62,497.71
2016,9,26,8,30,739.0,96.0,0.7,25.0,444.0,696.47,524.98
2016,9,26,8,45,762.5,100.0,0.7,26.0,489.5,727.98,542.18
2016,9,26,9,0,786.0,104.0,0.7,27.0,535.0,761.42,560.38
2016,9,26,9,15,803.0,107.0,0.7,27.5,575.5,786.18,573.63
2016,9,26,9,30,820.0,110.0,0.7,28.0,616.0,808.28,585.15
2016,9,26,9,45,832.5,112.0,0.75,29.0,650.5,822.7,591.35
2016,9,26,10,0,845.0,114.0,0.8,30.0,685.0,834.07,595.73
2016,9,26,10,15,854.0,116.0,0.85,30.0,712.5,839.39,598.77
2016,9,26,10,30,863.0,118.0,0.9,30.0,740.0,841.44,599.94
2016,9,26,10,45,868.5,119.5,0.95,30.5,760.0,836.81,595.83
2016,9,26,11,0,874.0,121.0,1.0,31.0,780.0,828.9,589.83
2016,9,26,11,15,877.5,122.0,1.05,30.5,792.0,811.79,580.43
2016,9,26,11,30,881.0,123.0,1.1,30.0,804.0,795.97,571.95
2016,9,26,11,45,880.5,123.5,1.15,30.0,807.5,773.65,558.08
2016,9,26,12,0,880.0,124.0,1.2,30.0,811.0,748.53,542.33
2016,9,26,12,15,879.0,124.0,1.2,30.0,806.5,719.93,522.5
2016,9,26,12,30,878.0,124.0,1.2,30.0,802.0,688.8,500.66
2016,9,26,12,45,906.5,107.5,1.25,30.0,798.0,658.35,479.71
2016,9,26,13,0,935.0,91.0,1.3,30.0,794.0,623.62,455.05
2016,9,26,13,15,930.0,90.0,1.3,30.0,773.5,580.79,423.3
2016,9,26,13,30,925.0,89.0,1.3,30.0,753.0,536.21,389.47
2016,9,26,13,45,917.5,87.5,1.3,30.0,725.0,488.54,352.44
2016,9,26,14,0,910.0,86.0,1.3,30.0,697.0,439.75,313.5
2016,9,26,14,15,899.0,84.5,1.3,29.5,662.5,388.84,272.51
2016,9,26,14,30,888.0,83.0,1.3,29.0,628.0,337.59,230.16
2016,9,26,14,45,873.5,80.5,1.3,29.0,587.0,284.54,185.54
2016,9,26,15,0,859.0,78.0,1.3,29.0,546.0,231.97,141.76
2016,9,26,15,15,839.0,75.5,1.3,28.5,500.0,172.99,95.7
2016,9,26,15,30,819.0,73.0,1.3,28.0,454.0,121.71,60.72
2016,9,26,15,45,759.5,76.0,1.3,28.0,399.0,75.44,40.86
2016,9,26,16,0,700.0,79.0,1.3,28.0,344.0,51.94,38.43
2016,9,26,16,15,656.0,73.0,1.2,27.0,292.5,49.72,36.82
2016,9,26,16,30,612.0,67.0,1.1,26.0,241.0,47.4,35.02
2016,9,26,16,45,515.5,61.5,1.0,25.0,187.5,45.37,33.31
2016,9,26,17,0,419.0,56.0,0.9,24.0,134.0,43.49,31.5
2016,9,26,17,15,318.5,42.0,0.85,23.0,90.0,33.47,22.45
2016,9,26,17,30,218.0,28.0,0.8,22.0,46.0,22.01,10.32
2016,9,26,17,45,109.0,14.0,0.75,21.5,23.0,13.34,0.0
2016,9,26,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,67.5,14.0,1.05,18.0,20.0,44.0,0.0
2016,9,27,6,30,135.0,28.0,0.9,18.0,40.0,129.1,88.96
2016,9,27,6,45,214.0,47.5,0.8,18.5,81.0,200.07,156.93
2016,9,27,7,0,293.0,67.0,0.7,19.0,122.0,276.0,220.8
2016,9,27,7,15,354.0,82.5,0.7,19.5,169.5,340.79,273.77
2016,9,27,7,30,415.0,98.0,0.7,20.0,217.0,409.0,327.22
2016,9,27,7,45,461.5,110.0,0.7,21.0,266.0,465.76,369.09
2016,9,27,8,0,508.0,122.0,0.7,22.0,315.0,523.87,410.19
2016,9,27,8,15,542.5,131.0,0.65,22.5,362.0,570.35,441.61
2016,9,27,8,30,577.0,140.0,0.6,23.0,409.0,616.61,471.84
2016,9,27,8,45,598.0,148.5,0.6,24.0,452.0,655.95,495.68
2016,9,27,9,0,619.0,157.0,0.6,25.0,495.0,689.25,514.92
2016,9,27,9,15,639.0,163.0,0.65,25.5,534.0,717.12,531.9
2016,9,27,9,30,659.0,169.0,0.7,26.0,573.0,742.76,547.25
2016,9,27,9,45,729.0,150.0,0.75,26.5,620.0,780.0,570.38
2016,9,27,10,0,799.0,131.0,0.8,27.0,667.0,811.34,588.87
2016,9,27,10,15,808.5,133.0,0.85,27.0,694.0,816.89,591.85
2016,9,27,10,30,818.0,135.0,0.9,27.0,721.0,819.3,593.26
2016,9,27,10,45,754.5,169.5,0.95,27.5,722.0,796.29,577.18
2016,9,27,11,0,691.0,204.0,1.0,28.0,723.0,767.54,556.24
2016,9,27,11,15,695.5,205.5,1.0,28.0,734.5,756.92,548.86
2016,9,27,11,30,700.0,207.0,1.0,28.0,746.0,743.62,539.48
2016,9,27,11,45,655.0,230.5,1.05,28.0,736.5,712.48,517.81
2016,9,27,12,0,610.0,254.0,1.1,28.0,727.0,679.43,494.87
2016,9,27,12,15,608.5,253.0,1.1,28.0,723.0,654.69,477.71
2016,9,27,12,30,607.0,252.0,1.1,28.0,719.0,628.26,459.06
2016,9,27,12,45,664.0,220.5,1.15,28.0,723.5,609.01,446.26
2016,9,27,13,0,721.0,189.0,1.2,28.0,728.0,583.5,428.39
2016,9,27,13,15,713.0,186.5,1.2,27.5,707.5,543.83,399.79
2016,9,27,13,30,705.0,184.0,1.2,27.0,687.0,503.31,369.85
2016,9,27,13,45,644.5,201.0,1.25,27.0,647.5,455.95,333.83
2016,9,27,14,0,584.0,218.0,1.3,27.0,608.0,412.0,299.92
2016,9,27,14,15,568.0,211.5,1.3,26.5,574.5,368.6,265.97
2016,9,27,14,30,552.0,205.0,1.3,26.0,541.0,326.06,232.02
2016,9,27,14,45,531.0,196.5,1.3,26.0,502.0,281.79,196.23
2016,9,27,15,0,510.0,188.0,1.3,26.0,463.0,239.29,162.27
2016,9,27,15,15,483.0,177.5,1.25,25.5,420.0,196.38,129.99
2016,9,27,15,30,456.0,167.0,1.2,25.0,377.0,156.23,102.97
2016,9,27,15,45,449.5,148.5,1.15,25.0,336.0,113.64,79.17
2016,9,27,16,0,443.0,130.0,1.1,25.0,295.0,90.36,71.46
2016,9,27,16,15,397.5,116.0,1.0,24.0,247.5,82.52,65.27
2016,9,27,16,30,352.0,102.0,0.9,23.0,200.0,74.3,58.51
2016,9,27,16,45,323.5,82.5,0.85,22.5,158.0,61.39,47.38
2016,9,27,17,0,295.0,63.0,0.8,22.0,116.0,47.85,35.43
2016,9,27,17,15,211.0,44.0,0.7,21.0,75.5,34.0,23.01
2016,9,27,17,30,127.0,25.0,0.6,20.0,35.0,19.57,7.77
2016,9,27,17,45,63.5,12.5,0.55,19.0,17.5,11.91,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,85.5,15.0,0.6,13.5,22.0,52.91,0.0
2016,9,28,6,30,171.0,30.0,0.5,14.0,44.0,149.22,102.41
2016,9,28,6,45,271.0,45.5,0.45,14.5,87.0,227.38,180.31
2016,9,28,7,0,371.0,61.0,0.4,15.0,130.0,312.07,251.9
2016,9,28,7,15,438.0,72.0,0.35,15.5,178.0,377.54,305.37
2016,9,28,7,30,505.0,83.0,0.3,16.0,226.0,450.52,361.95
2016,9,28,7,45,562.0,88.5,0.3,16.5,277.0,510.91,406.97
2016,9,28,8,0,619.0,94.0,0.3,17.0,328.0,572.48,451.08
2016,9,28,8,15,652.5,100.0,0.35,17.5,376.0,618.23,482.61
2016,9,28,8,30,686.0,106.0,0.4,18.0,424.0,663.21,512.4
2016,9,28,8,45,709.0,111.0,0.45,19.0,468.0,697.75,533.11
2016,9,28,9,0,732.0,116.0,0.5,20.0,512.0,730.44,552.26
2016,9,28,9,15,750.5,119.5,0.55,20.5,552.0,755.66,567.17
2016,9,28,9,30,769.0,123.0,0.6,21.0,592.0,778.42,580.44
2016,9,28,9,45,781.5,126.0,0.65,21.5,625.5,789.85,586.19
2016,9,28,10,0,794.0,129.0,0.7,22.0,659.0,801.87,592.57
2016,9,28,10,15,804.0,131.0,0.75,22.0,686.0,807.75,596.12
2016,9,28,10,30,814.0,133.0,0.8,22.0,713.0,810.52,597.82
2016,9,28,10,45,782.0,153.0,0.85,22.5,723.0,794.97,586.45
2016,9,28,11,0,750.0,173.0,0.9,23.0,733.0,779.5,575.35
2016,9,28,11,15,754.5,174.5,0.95,23.0,745.0,768.24,567.9
2016,9,28,11,30,759.0,176.0,1.0,23.0,757.0,754.14,558.41
2016,9,28,11,45,728.5,192.5,1.1,23.5,752.0,726.43,538.47
2016,9,28,12,0,698.0,209.0,1.2,24.0,747.0,697.22,517.39
2016,9,28,12,15,696.5,208.5,1.2,24.0,743.0,670.63,498.5
2016,9,28,12,30,695.0,208.0,1.2,24.0,739.0,642.1,477.94
2016,9,28,12,45,717.0,193.5,1.3,24.0,733.5,613.18,457.88
2016,9,28,13,0,739.0,179.0,1.4,24.0,728.0,581.12,434.83
2016,9,28,13,15,731.0,176.5,1.4,23.5,707.5,540.86,405.1
2016,9,28,13,30,723.0,174.0,1.4,23.0,687.0,499.7,373.91
2016,9,28,13,45,683.5,183.5,1.45,23.0,653.0,454.52,338.49
2016,9,28,14,0,644.0,193.0,1.5,23.0,619.0,411.63,304.16
2016,9,28,14,15,627.5,188.0,1.45,22.5,585.5,366.87,267.93
2016,9,28,14,30,611.0,183.0,1.4,22.0,552.0,323.03,231.79
2016,9,28,14,45,590.5,176.0,1.4,21.5,513.0,277.03,193.97
2016,9,28,15,0,570.0,169.0,1.4,21.0,474.0,232.99,158.16
2016,9,28,15,15,541.5,160.5,1.35,20.5,430.0,188.56,124.11
2016,9,28,15,30,513.0,152.0,1.3,20.0,386.0,146.94,96.14
2016,9,28,15,45,500.5,136.0,1.3,19.5,343.0,103.19,73.21
2016,9,28,16,0,488.0,120.0,1.3,19.0,300.0,83.54,67.41
2016,9,28,16,15,438.5,108.5,1.2,18.5,252.0,77.32,62.28
2016,9,28,16,30,389.0,97.0,1.1,18.0,204.0,70.81,56.71
2016,9,28,16,45,350.0,79.0,1.05,17.5,160.0,58.92,46.2
2016,9,28,17,0,311.0,61.0,1.0,17.0,116.0,46.46,34.94
2016,9,28,17,15,216.5,43.5,0.95,16.5,75.5,33.74,23.13
2016,9,28,17,30,122.0,26.0,0.9,16.0,35.0,20.49,7.24
2016,9,28,17,45,61.0,13.0,0.85,15.5,17.5,12.39,0.0
2016,9,28,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,6,15,113.5,14.0,0.8,11.5,23.0,64.31,0.0
2016,9,29,6,30,227.0,28.0,0.8,12.0,46.0,172.01,116.14
2016,9,29,6,45,338.5,40.0,0.85,12.5,90.0,256.6,205.27
2016,9,29,7,0,450.0,52.0,0.9,13.0,134.0,347.06,283.26
2016,9,29,7,15,518.5,60.5,0.9,13.0,184.0,414.76,340.51
2016,9,29,7,30,587.0,69.0,0.9,13.0,234.0,485.67,397.91
2016,9,29,7,45,635.5,74.5,0.9,13.5,284.5,542.06,441.0
2016,9,29,8,0,684.0,80.0,0.9,14.0,335.0,599.25,482.94
2016,9,29,8,15,715.5,84.0,0.85,14.5,383.5,642.51,511.7
2016,9,29,8,30,747.0,88.0,0.8,15.0,432.0,681.52,536.37
2016,9,29,8,45,771.5,91.0,0.75,16.0,477.5,716.29,556.33
2016,9,29,9,0,796.0,94.0,0.7,17.0,523.0,749.09,574.34
