Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,813.0,96.5,0.7,17.5,562.5,773.06,587.76
2016,9,29,9,30,830.0,99.0,0.7,18.0,602.0,794.37,599.37
2016,9,29,9,45,848.5,98.5,0.75,18.5,637.5,810.62,608.4
2016,9,29,10,0,867.0,98.0,0.8,19.0,673.0,818.49,611.95
2016,9,29,10,15,875.5,99.5,0.85,19.0,700.0,823.05,614.68
2016,9,29,10,30,884.0,101.0,0.9,19.0,727.0,824.36,615.41
2016,9,29,10,45,887.5,103.0,0.95,19.5,746.0,818.91,610.65
2016,9,29,11,0,891.0,105.0,1.0,20.0,765.0,810.21,603.92
2016,9,29,11,15,894.0,105.5,1.05,20.0,776.5,796.38,595.02
2016,9,29,11,30,897.0,106.0,1.1,20.0,788.0,779.4,584.11
2016,9,29,11,45,896.0,107.0,1.15,20.5,791.5,756.95,568.43
2016,9,29,12,0,895.0,108.0,1.2,21.0,795.0,731.66,550.77
2016,9,29,12,15,894.0,107.5,1.2,21.0,790.0,702.24,529.47
2016,9,29,12,30,893.0,107.0,1.2,21.0,785.0,670.28,506.03
2016,9,29,12,45,895.0,104.0,1.3,21.5,774.0,635.39,480.01
2016,9,29,13,0,897.0,101.0,1.4,22.0,763.0,598.07,451.51
2016,9,29,13,15,891.0,100.0,1.4,21.5,742.5,556.06,419.81
2016,9,29,13,30,885.0,99.0,1.4,21.0,722.0,512.49,385.96
2016,9,29,13,45,872.5,99.0,1.45,21.0,693.0,465.61,348.1
2016,9,29,14,0,860.0,99.0,1.5,21.0,664.0,418.14,308.68
2016,9,29,14,15,847.5,97.0,1.5,20.5,629.5,364.0,263.61
2016,9,29,14,30,835.0,95.0,1.5,20.0,595.0,313.96,220.61
2016,9,29,14,45,817.5,92.5,1.55,20.0,554.0,262.55,176.01
2016,9,29,15,0,800.0,90.0,1.6,20.0,513.0,212.13,133.05
2016,9,29,15,15,777.0,86.5,1.6,19.5,468.0,161.4,93.11
2016,9,29,15,30,754.0,83.0,1.6,19.0,423.0,112.73,60.96
2016,9,29,15,45,725.0,78.0,1.6,19.0,374.5,65.0,41.53
2016,9,29,16,0,696.0,73.0,1.6,19.0,326.0,48.23,36.78
2016,9,29,16,15,649.5,67.5,1.6,18.0,275.0,46.2,35.22
2016,9,29,16,30,603.0,62.0,1.6,17.0,224.0,44.1,33.49
2016,9,29,16,45,535.0,54.0,1.65,16.5,174.5,39.77,29.56
2016,9,29,17,0,467.0,46.0,1.7,16.0,125.0,35.28,25.28
2016,9,29,17,15,350.0,34.5,1.7,15.0,82.0,27.26,17.59
2016,9,29,17,30,233.0,23.0,1.7,14.0,39.0,18.8,4.44
2016,9,29,17,45,116.5,11.5,1.75,13.5,19.5,10.96,0.0
2016,9,29,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,13.0,1.35,11.0,23.5,71.97,0.0
2016,9,30,6,30,267.0,26.0,1.4,11.0,47.0,187.77,123.05
2016,9,30,6,45,380.5,36.5,1.45,11.5,91.5,274.0,220.21
2016,9,30,7,0,494.0,47.0,1.5,12.0,136.0,364.92,299.96
2016,9,30,7,15,561.5,54.0,1.5,12.0,186.0,431.22,357.21
2016,9,30,7,30,629.0,61.0,1.5,12.0,236.0,500.7,414.57
2016,9,30,7,45,676.0,66.0,1.55,12.5,287.0,556.4,458.29
2016,9,30,8,0,723.0,71.0,1.6,13.0,338.0,609.51,498.02
2016,9,30,8,15,753.0,74.5,1.6,13.5,387.0,652.35,527.6
2016,9,30,8,30,783.0,78.0,1.6,14.0,436.0,693.98,555.52
2016,9,30,8,45,806.5,80.5,1.6,14.5,481.5,727.9,577.17
2016,9,30,9,0,830.0,83.0,1.6,15.0,527.0,759.75,597.02
2016,9,30,9,15,846.0,85.0,1.6,15.0,566.5,782.7,611.43
2016,9,30,9,30,862.0,87.0,1.6,15.0,606.0,797.22,619.96
2016,9,30,9,45,877.0,87.5,1.6,15.5,641.0,812.19,627.8
2016,9,30,10,0,892.0,88.0,1.6,16.0,676.0,824.11,633.57
2016,9,30,10,15,900.0,89.0,1.6,16.0,703.0,827.73,634.9
2016,9,30,10,30,908.0,90.0,1.6,16.0,730.0,828.04,634.19
2016,9,30,10,45,913.0,91.0,1.65,16.5,750.0,822.61,629.07
2016,9,30,11,0,918.0,92.0,1.7,17.0,770.0,813.84,621.84
2016,9,30,11,15,921.5,92.5,1.7,17.0,781.5,800.08,611.97
2016,9,30,11,30,925.0,93.0,1.7,17.0,793.0,783.08,600.0
2016,9,30,11,45,926.0,93.5,1.75,17.0,797.0,761.08,585.1
2016,9,30,12,0,927.0,94.0,1.8,17.0,801.0,736.07,568.09
2016,9,30,12,15,926.0,93.5,1.85,17.0,796.5,705.87,546.08
2016,9,30,12,30,925.0,93.0,1.9,17.0,792.0,673.03,521.47
2016,9,30,12,45,918.5,94.0,1.95,17.0,778.0,635.82,493.04
2016,9,30,13,0,912.0,95.0,2.0,17.0,764.0,596.62,462.45
2016,9,30,13,15,906.0,94.0,2.0,17.0,743.5,554.08,428.37
2016,9,30,13,30,900.0,93.0,2.0,17.0,723.0,509.94,392.18
2016,9,30,13,45,892.0,91.5,2.05,17.0,695.0,463.13,353.09
2016,9,30,14,0,884.0,90.0,2.1,17.0,667.0,415.32,312.08
2016,9,30,14,15,872.0,88.0,2.15,16.5,632.0,364.97,268.63
2016,9,30,14,30,860.0,86.0,2.2,16.0,597.0,314.45,224.08
2016,9,30,14,45,845.0,83.0,2.25,16.0,556.0,256.8,173.32
2016,9,30,15,0,830.0,80.0,2.3,16.0,515.0,205.11,128.33
2016,9,30,15,15,807.5,77.0,2.3,15.5,469.5,153.42,87.13
2016,9,30,15,30,785.0,74.0,2.3,15.0,424.0,103.67,54.5
2016,9,30,15,45,754.5,70.0,2.3,15.0,374.5,55.2,43.45
2016,9,30,16,0,724.0,66.0,2.3,15.0,325.0,47.73,36.98
2016,9,30,16,15,678.5,61.0,2.25,14.5,274.0,45.56,35.17
2016,9,30,16,30,633.0,56.0,2.2,14.0,223.0,39.52,29.82
2016,9,30,16,45,561.5,49.0,2.2,14.0,173.0,35.81,26.32
2016,9,30,17,0,490.0,42.0,2.2,14.0,123.0,31.97,22.53
2016,9,30,17,15,369.0,31.5,2.1,13.5,80.0,24.73,15.39
2016,9,30,17,30,248.0,21.0,2.0,13.0,37.0,17.1,1.15
2016,9,30,17,45,124.0,10.5,1.9,13.0,18.5,10.01,0.0
2016,9,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,140.0,12.5,1.2,10.5,23.0,74.02,0.0
2016,10,1,6,30,280.0,25.0,1.2,11.0,46.0,191.01,119.18
2016,10,1,6,45,398.0,35.5,1.3,12.0,91.5,280.9,224.39
2016,10,1,7,0,516.0,46.0,1.4,13.0,137.0,374.6,305.9
2016,10,1,7,15,585.0,53.0,1.45,13.5,188.0,442.32,363.57
2016,10,1,7,30,654.0,60.0,1.5,14.0,239.0,513.28,421.16
2016,10,1,7,45,701.0,64.0,1.55,14.5,291.0,564.65,461.34
2016,10,1,8,0,748.0,68.0,1.6,15.0,343.0,620.83,502.89
2016,10,1,8,15,778.5,72.0,1.55,15.0,392.5,665.06,533.75
2016,10,1,8,30,809.0,76.0,1.5,15.0,442.0,708.06,562.91
2016,10,1,8,45,833.5,77.5,1.5,15.5,488.5,741.88,584.18
2016,10,1,9,0,858.0,79.0,1.5,16.0,535.0,773.58,603.64
2016,10,1,9,15,873.5,81.0,1.45,16.5,575.5,790.65,612.05
2016,10,1,9,30,889.0,83.0,1.4,17.0,616.0,810.78,622.67
2016,10,1,9,45,905.5,83.0,1.4,17.5,651.5,826.45,630.72
2016,10,1,10,0,922.0,83.0,1.4,18.0,687.0,838.99,636.72
2016,10,1,10,15,930.0,84.0,1.4,18.0,714.5,842.52,637.93
2016,10,1,10,30,938.0,85.0,1.4,18.0,742.0,842.63,637.08
2016,10,1,10,45,943.0,86.0,1.4,18.5,762.0,836.92,631.27
2016,10,1,11,0,948.0,87.0,1.4,19.0,782.0,827.76,623.37
2016,10,1,11,15,951.5,87.5,1.4,19.0,794.0,813.51,613.37
2016,10,1,11,30,955.0,88.0,1.4,19.0,806.0,795.91,601.25
2016,10,1,11,45,955.5,88.0,1.45,19.5,809.5,772.38,584.59
2016,10,1,12,0,956.0,88.0,1.5,20.0,813.0,745.79,565.89
2016,10,1,12,15,955.0,88.0,1.55,20.0,808.5,715.26,544.2
2016,10,1,12,30,954.0,88.0,1.6,20.0,804.0,681.99,519.78
2016,10,1,12,45,950.5,87.5,1.65,20.0,790.5,644.19,491.52
2016,10,1,13,0,947.0,87.0,1.7,20.0,777.0,604.13,460.88
2016,10,1,13,15,941.5,86.5,1.7,20.0,756.0,560.98,426.84
2016,10,1,13,30,936.0,86.0,1.7,20.0,735.0,516.11,390.55
2016,10,1,13,45,926.5,85.0,1.75,20.0,706.5,467.58,350.69
2016,10,1,14,0,917.0,84.0,1.8,20.0,678.0,418.12,308.93
2016,10,1,14,15,906.0,82.5,1.8,19.5,642.5,367.04,265.24
2016,10,1,14,30,895.0,81.0,1.8,19.0,607.0,315.61,220.36
2016,10,1,14,45,878.0,79.0,1.85,19.0,565.5,262.32,173.7
2016,10,1,15,0,861.0,77.0,1.9,19.0,524.0,209.77,128.87
2016,10,1,15,15,839.0,74.0,1.9,18.5,477.5,150.59,82.67
2016,10,1,15,30,817.0,71.0,1.9,18.0,431.0,99.29,50.39
2016,10,1,15,45,784.5,67.5,1.9,18.0,380.5,49.61,38.04
2016,10,1,16,0,752.0,64.0,1.9,18.0,330.0,46.41,35.36
2016,10,1,16,15,705.5,59.5,1.85,17.5,277.5,44.58,33.88
2016,10,1,16,30,659.0,55.0,1.8,17.0,225.0,42.78,32.3
2016,10,1,16,45,583.5,48.0,1.8,16.5,174.0,35.24,25.51
2016,10,1,17,0,508.0,41.0,1.8,16.0,123.0,31.36,21.74
2016,10,1,17,15,376.0,30.5,1.75,15.5,79.0,24.05,14.49
2016,10,1,17,30,244.0,20.0,1.7,15.0,35.0,16.36,0.0
2016,10,1,17,45,122.0,10.0,1.65,14.5,17.5,9.53,0.0
2016,10,1,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,134.0,12.0,1.1,11.5,21.5,70.52,0.0
2016,10,2,6,30,268.0,24.0,1.1,12.0,43.0,182.12,105.97
2016,10,2,6,45,385.0,34.5,1.1,12.5,87.5,271.72,215.7
2016,10,2,7,0,502.0,45.0,1.1,13.0,132.0,363.88,296.18
2016,10,2,7,15,571.5,52.0,1.1,13.0,182.0,431.08,353.74
2016,10,2,7,30,641.0,59.0,1.1,13.0,232.0,501.6,411.38
2016,10,2,7,45,370.0,103.5,1.15,13.5,208.0,389.5,320.61
2016,10,2,8,0,99.0,148.0,1.2,14.0,184.0,240.96,196.96
2016,10,2,8,15,91.0,168.5,1.2,14.5,205.0,247.37,201.87
2016,10,2,8,30,83.0,189.0,1.2,15.0,226.0,263.55,213.58
2016,10,2,8,45,461.5,133.5,1.2,15.5,373.5,518.96,419.48
2016,10,2,9,0,840.0,78.0,1.2,16.0,521.0,755.16,590.18
2016,10,2,9,15,567.5,167.0,1.2,16.0,476.5,647.61,507.28
2016,10,2,9,30,295.0,256.0,1.2,16.0,432.0,519.84,407.59
2016,10,2,9,45,594.5,170.0,1.3,16.5,549.5,679.01,530.39
2016,10,2,10,0,894.0,84.0,1.4,17.0,667.0,813.93,623.82
2016,10,2,10,15,564.0,205.5,1.45,17.0,578.5,680.14,525.32
2016,10,2,10,30,234.0,327.0,1.5,17.0,490.0,520.16,402.48
2016,10,2,10,45,352.5,301.0,1.55,17.0,554.5,587.76,455.47
2016,10,2,11,0,471.0,275.0,1.6,17.0,619.0,650.69,502.21
2016,10,2,11,15,379.0,311.5,1.65,17.0,591.0,598.52,461.74
2016,10,2,11,30,287.0,348.0,1.7,17.0,563.0,554.47,427.68
2016,10,2,11,45,386.0,315.0,1.75,17.0,605.5,580.94,449.17
2016,10,2,12,0,485.0,282.0,1.8,17.0,648.0,605.76,468.36
2016,10,2,12,15,254.5,282.5,1.8,17.0,474.5,433.96,338.09
2016,10,2,12,30,24.0,283.0,1.8,17.0,301.0,276.59,215.13
2016,10,2,12,45,187.5,300.5,1.85,17.0,436.5,385.14,301.2
2016,10,2,13,0,351.0,318.0,1.9,17.0,572.0,477.53,370.51
2016,10,2,13,15,175.5,184.5,1.9,17.0,311.5,254.51,199.39
2016,10,2,13,30,0.0,51.0,1.9,17.0,51.0,47.5,33.59
2016,10,2,13,45,0.0,68.5,1.9,17.0,68.5,63.83,47.25
2016,10,2,14,0,0.0,86.0,1.9,17.0,86.0,80.16,60.75
2016,10,2,14,15,432.5,85.5,1.9,17.0,338.0,206.13,153.39
2016,10,2,14,30,865.0,85.0,1.9,17.0,590.0,306.38,215.93
2016,10,2,14,45,848.5,83.0,1.95,17.0,549.0,249.11,165.31
2016,10,2,15,0,832.0,81.0,2.0,17.0,508.0,197.95,121.46
2016,10,2,15,15,809.0,78.0,2.0,16.5,462.5,146.31,81.5
2016,10,2,15,30,786.0,75.0,2.0,16.0,417.0,96.68,51.03
2016,10,2,15,45,751.5,71.5,2.0,16.0,367.0,50.68,39.33
2016,10,2,16,0,717.0,68.0,2.0,16.0,317.0,49.9,38.76
2016,10,2,16,15,668.5,62.5,1.95,15.5,266.0,43.08,32.83
2016,10,2,16,30,620.0,57.0,1.9,15.0,215.0,40.8,30.8
2016,10,2,16,45,535.5,50.5,1.9,14.5,164.5,37.56,27.75
2016,10,2,17,0,451.0,44.0,1.9,14.0,114.0,34.31,24.46
2016,10,2,17,15,316.5,32.0,1.8,13.5,72.0,25.7,15.77
2016,10,2,17,30,182.0,20.0,1.7,13.0,30.0,16.59,0.0
2016,10,2,17,45,91.0,10.0,1.6,13.0,15.0,9.53,0.0
2016,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,115.5,12.0,0.9,11.5,20.0,62.05,0.0
2016,10,3,6,30,231.0,24.0,0.8,12.0,40.0,162.22,86.12
2016,10,3,6,45,349.5,34.5,0.75,12.5,82.5,252.04,198.92
2016,10,3,7,0,468.0,45.0,0.7,13.0,125.0,343.25,278.2
2016,10,3,7,15,539.0,52.0,0.7,13.0,174.0,409.85,334.91
2016,10,3,7,30,610.0,59.0,0.7,13.0,223.0,479.94,391.89
2016,10,3,7,45,314.0,95.0,0.7,13.5,180.0,340.67,279.71
2016,10,3,8,0,18.0,131.0,0.7,14.0,137.0,144.03,115.53
2016,10,3,8,15,127.0,157.5,0.65,14.0,213.0,270.19,221.17
2016,10,3,8,30,236.0,184.0,0.6,14.0,289.0,392.76,317.65
2016,10,3,8,45,125.0,185.0,0.6,14.5,241.5,298.74,240.08
2016,10,3,9,0,14.0,186.0,0.6,15.0,194.0,192.67,152.76
2016,10,3,9,15,12.5,193.0,0.6,15.5,200.0,197.26,156.2
2016,10,3,9,30,11.0,200.0,0.6,16.0,206.0,201.96,159.14
2016,10,3,9,45,100.5,251.0,0.65,16.5,316.0,334.64,263.99
2016,10,3,10,0,190.0,302.0,0.7,17.0,426.0,468.15,363.4
2016,10,3,10,15,105.0,278.5,0.7,17.0,347.5,371.2,287.96
2016,10,3,10,30,20.0,255.0,0.7,17.0,269.0,259.51,201.31
2016,10,3,10,45,31.5,281.0,0.75,17.0,303.5,300.32,233.3
2016,10,3,11,0,43.0,307.0,0.8,17.0,338.0,332.37,257.39
2016,10,3,11,15,24.0,249.0,0.8,17.0,266.5,257.71,199.9
2016,10,3,11,30,5.0,191.0,0.8,17.0,195.0,182.66,141.51
2016,10,3,11,45,42.5,270.0,0.85,17.5,302.0,286.22,222.48
2016,10,3,12,0,80.0,349.0,0.9,18.0,409.0,382.61,294.24
2016,10,3,12,15,58.5,328.0,0.9,18.0,372.0,343.71,264.13
2016,10,3,12,30,37.0,307.0,0.9,18.0,335.0,306.62,236.16
2016,10,3,12,45,41.0,306.5,0.95,18.0,336.5,304.47,234.95
2016,10,3,13,0,45.0,306.0,1.0,18.0,338.0,301.81,233.13
2016,10,3,13,15,35.5,285.0,0.95,17.5,310.0,274.3,212.51
2016,10,3,13,30,26.0,264.0,0.9,17.0,282.0,251.31,195.38
2016,10,3,13,45,19.5,240.5,0.9,17.0,253.5,225.71,175.83
2016,10,3,14,0,13.0,217.0,0.9,17.0,225.0,200.94,156.84
2016,10,3,14,15,8.5,197.0,0.9,17.0,202.0,180.6,141.2
2016,10,3,14,30,4.0,177.0,0.9,17.0,179.0,160.87,125.97
2016,10,3,14,45,2.0,147.0,0.9,17.0,148.0,133.86,104.67
2016,10,3,15,0,0.0,117.0,0.9,17.0,117.0,107.14,83.38
2016,10,3,15,15,0.0,98.5,0.9,16.5,98.5,90.72,70.34
2016,10,3,15,30,0.0,80.0,0.9,16.0,80.0,74.34,57.1
2016,10,3,15,45,0.0,70.0,0.9,16.0,70.0,65.13,52.07
2016,10,3,16,0,0.0,60.0,0.9,16.0,60.0,55.79,43.98
2016,10,3,16,15,289.5,58.5,0.85,15.5,130.5,41.26,31.23
2016,10,3,16,30,579.0,57.0,0.8,15.0,201.0,40.96,30.96
2016,10,3,16,45,497.5,49.5,0.8,15.0,152.5,36.88,27.09
2016,10,3,17,0,416.0,42.0,0.8,15.0,104.0,32.7,22.91
2016,10,3,17,15,284.0,30.0,0.75,14.5,64.5,24.02,14.02
2016,10,3,17,30,152.0,18.0,0.7,14.0,25.0,14.83,0.0
2016,10,3,17,45,76.0,9.0,0.65,14.0,12.5,8.58,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.0,13.0,0.75,12.0,17.5,43.31,0.0
2016,10,4,6,30,142.0,26.0,0.8,12.0,35.0,121.16,55.9
2016,10,4,6,45,241.0,42.0,0.9,12.5,75.0,203.88,160.23
2016,10,4,7,0,340.0,58.0,1.0,13.0,115.0,285.0,231.96
2016,10,4,7,15,415.5,69.0,1.0,13.0,162.5,352.62,290.16
2016,10,4,7,30,491.0,80.0,1.0,13.0,210.0,427.6,351.95
2016,10,4,7,45,532.5,90.5,1.0,13.5,258.0,481.6,394.13
2016,10,4,8,0,574.0,101.0,1.0,14.0,306.0,536.05,435.03
2016,10,4,8,15,611.5,107.5,0.95,14.0,353.5,583.29,469.53
2016,10,4,8,30,649.0,114.0,0.9,14.0,401.0,629.91,502.51
2016,10,4,8,45,429.0,170.5,0.9,14.5,368.5,533.67,424.99
2016,10,4,9,0,209.0,227.0,0.9,15.0,336.0,409.94,326.34
2016,10,4,9,15,181.5,247.5,0.9,15.5,347.5,410.32,325.35
2016,10,4,9,30,154.0,268.0,0.9,16.0,359.0,409.13,322.15
2016,10,4,9,45,152.0,284.5,0.95,16.5,378.5,422.34,330.77
2016,10,4,10,0,150.0,301.0,1.0,17.0,398.0,434.67,338.59
2016,10,4,10,15,215.5,307.5,1.0,17.0,453.0,488.67,379.3
2016,10,4,10,30,281.0,314.0,1.0,17.0,508.0,550.18,424.1
2016,10,4,10,45,282.0,324.0,1.0,17.5,523.0,553.66,424.45
2016,10,4,11,0,283.0,334.0,1.0,18.0,538.0,555.79,424.43
2016,10,4,11,15,585.5,224.0,1.05,18.0,654.5,670.67,512.31
2016,10,4,11,30,888.0,114.0,1.1,18.0,771.0,760.53,577.92
2016,10,4,11,45,896.5,110.5,1.2,18.5,776.0,740.19,562.76
2016,10,4,12,0,905.0,107.0,1.3,19.0,781.0,716.68,545.51
2016,10,4,12,15,904.0,107.0,1.35,19.0,776.0,687.25,524.12
2016,10,4,12,30,903.0,107.0,1.4,19.0,771.0,655.24,500.45
2016,10,4,12,45,905.5,103.0,1.5,19.0,759.5,619.13,473.67
2016,10,4,13,0,908.0,99.0,1.6,19.0,748.0,580.55,444.21
2016,10,4,13,15,902.5,98.0,1.65,18.5,727.0,538.34,411.58
2016,10,4,13,30,897.0,97.0,1.7,18.0,706.0,494.53,376.6
2016,10,4,13,45,890.0,94.5,1.8,18.0,678.5,447.39,337.41
2016,10,4,14,0,883.0,92.0,1.9,18.0,651.0,399.2,296.18
2016,10,4,14,15,870.5,90.0,1.95,18.0,615.5,348.87,252.24
2016,10,4,14,30,858.0,88.0,2.0,18.0,580.0,293.23,203.55
2016,10,4,14,45,843.5,84.5,2.05,18.0,539.5,240.9,157.62
2016,10,4,15,0,829.0,81.0,2.1,18.0,499.0,189.23,113.91
2016,10,4,15,15,805.0,78.0,2.1,17.5,453.0,137.89,75.41
2016,10,4,15,30,781.0,75.0,2.1,17.0,407.0,88.68,47.39
2016,10,4,15,45,750.0,70.5,2.15,17.0,357.5,50.37,38.92
2016,10,4,16,0,719.0,66.0,2.2,17.0,308.0,48.72,37.58
2016,10,4,16,15,669.0,60.5,2.15,16.5,257.0,41.99,31.71
2016,10,4,16,30,619.0,55.0,2.1,16.0,206.0,39.64,29.6
2016,10,4,16,45,540.0,47.5,2.1,15.5,156.0,35.47,25.71
2016,10,4,17,0,461.0,40.0,2.1,15.0,106.0,31.19,21.48
2016,10,4,17,15,318.0,28.5,2.0,14.5,65.0,22.88,12.65
2016,10,4,17,30,175.0,17.0,1.9,14.0,24.0,16.2,0.0
2016,10,4,17,45,87.5,8.5,1.85,14.0,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,108.5,11.5,1.2,10.5,18.5,57.91,0.0
2016,10,5,6,30,217.0,23.0,1.2,11.0,37.0,150.64,59.59
2016,10,5,6,45,351.5,34.0,1.3,11.5,81.0,250.24,197.21
2016,10,5,7,0,486.0,45.0,1.4,12.0,125.0,350.1,285.79
2016,10,5,7,15,561.5,52.5,1.4,12.5,175.5,420.17,346.0
2016,10,5,7,30,637.0,60.0,1.4,13.0,226.0,493.9,406.35
2016,10,5,7,45,689.5,64.0,1.45,14.0,278.5,551.11,450.69
2016,10,5,8,0,742.0,68.0,1.5,15.0,331.0,606.0,491.42
2016,10,5,8,15,774.0,72.0,1.45,15.5,380.5,650.5,521.79
2016,10,5,8,30,806.0,76.0,1.4,16.0,430.0,693.8,550.26
2016,10,5,8,45,832.0,77.5,1.35,16.5,476.0,728.07,571.42
2016,10,5,9,0,858.0,79.0,1.3,17.0,522.0,760.25,590.67
2016,10,5,9,15,874.0,81.5,1.25,17.0,563.0,777.92,600.56
2016,10,5,9,30,890.0,84.0,1.2,17.0,604.0,798.48,612.57
2016,10,5,9,45,906.0,84.0,1.2,17.5,639.0,813.2,619.97
2016,10,5,10,0,922.0,84.0,1.2,18.0,674.0,824.78,625.35
2016,10,5,10,15,930.5,85.5,1.2,18.0,701.5,828.83,626.92
2016,10,5,10,30,939.0,87.0,1.2,18.0,729.0,829.45,626.41
2016,10,5,10,45,946.5,86.5,1.25,18.5,749.5,823.67,621.25
2016,10,5,11,0,954.0,86.0,1.3,19.0,770.0,814.44,613.96
2016,10,5,11,15,957.0,86.5,1.3,19.0,781.5,799.45,603.45
2016,10,5,11,30,960.0,87.0,1.3,19.0,793.0,781.12,590.82
2016,10,5,11,45,962.5,86.5,1.35,19.5,797.0,758.16,574.57
2016,10,5,12,0,965.0,86.0,1.4,20.0,801.0,732.05,555.64
2016,10,5,12,15,964.0,86.0,1.45,20.0,796.0,701.13,533.19
2016,10,5,12,30,963.0,86.0,1.5,20.0,791.0,667.45,508.29
2016,10,5,12,45,956.0,87.0,1.6,20.0,776.5,628.69,479.41
2016,10,5,13,0,949.0,88.0,1.7,20.0,762.0,587.88,448.17
2016,10,5,13,15,943.0,87.0,1.7,20.0,740.5,543.93,413.16
2016,10,5,13,30,937.0,86.0,1.7,20.0,719.0,498.31,375.93
2016,10,5,13,45,928.0,85.0,1.75,20.0,690.0,450.04,335.8
2016,10,5,14,0,919.0,84.0,1.8,20.0,661.0,400.79,293.76
2016,10,5,14,15,906.5,82.5,1.8,19.5,625.0,349.29,249.44
2016,10,5,14,30,894.0,81.0,1.8,19.0,589.0,297.61,204.27
2016,10,5,14,45,875.0,79.0,1.85,19.0,546.5,244.26,157.91
2016,10,5,15,0,856.0,77.0,1.9,19.0,504.0,185.93,109.5
2016,10,5,15,15,831.5,74.0,1.9,18.5,457.0,133.25,70.77
2016,10,5,15,30,807.0,71.0,1.9,18.0,410.0,82.72,43.28
2016,10,5,15,45,768.5,68.0,1.9,18.0,358.5,48.64,37.26
2016,10,5,16,0,730.0,65.0,1.9,18.0,307.0,48.16,36.93
2016,10,5,16,15,677.5,59.5,1.85,17.5,255.0,45.52,34.69
2016,10,5,16,30,625.0,54.0,1.8,17.0,203.0,39.06,28.95
2016,10,5,16,45,536.5,47.0,1.75,16.5,152.5,35.28,25.4
2016,10,5,17,0,448.0,40.0,1.7,16.0,102.0,31.46,21.54
2016,10,5,17,15,298.0,28.0,1.65,15.5,61.5,22.66,11.88
2016,10,5,17,30,148.0,16.0,1.6,15.0,21.0,15.25,0.0
2016,10,5,17,45,74.0,8.0,1.6,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,10.5,0.9,10.5,17.5,59.03,0.0
2016,10,6,6,30,228.0,21.0,0.8,11.0,35.0,152.18,45.62
2016,10,6,6,45,359.5,31.5,0.75,12.0,78.0,250.43,195.17
2016,10,6,7,0,491.0,42.0,0.7,13.0,121.0,347.68,280.37
2016,10,6,7,15,564.5,49.0,0.7,13.5,171.0,415.63,337.91
2016,10,6,7,30,638.0,56.0,0.7,14.0,221.0,487.22,395.49
2016,10,6,7,45,688.0,60.5,0.75,14.5,272.5,539.68,436.38
2016,10,6,8,0,738.0,65.0,0.8,15.0,324.0,597.0,479.11
2016,10,6,8,15,769.5,68.5,0.8,15.5,372.5,640.23,508.36
2016,10,6,8,30,801.0,72.0,0.8,16.0,421.0,682.29,535.88
2016,10,6,8,45,825.0,74.5,0.85,16.5,466.5,716.02,557.43
2016,10,6,9,0,849.0,77.0,0.9,17.0,512.0,747.63,577.25
2016,10,6,9,15,865.0,79.0,0.9,17.5,552.0,764.58,586.02
2016,10,6,9,30,881.0,81.0,0.9,18.0,592.0,784.4,596.91
2016,10,6,9,45,899.5,80.0,0.95,19.0,627.0,799.81,604.32
2016,10,6,10,0,918.0,79.0,1.0,20.0,662.0,812.16,609.73
2016,10,6,10,15,925.5,80.0,1.0,20.0,689.0,814.88,610.4
2016,10,6,10,30,933.0,81.0,1.0,20.0,716.0,814.21,609.06
2016,10,6,10,45,937.5,82.0,1.0,20.5,735.0,807.82,602.94
2016,10,6,11,0,942.0,83.0,1.0,21.0,754.0,798.02,594.76
2016,10,6,11,15,944.5,83.5,1.0,21.5,765.0,782.85,583.18
2016,10,6,11,30,947.0,84.0,1.0,22.0,776.0,764.41,569.59
2016,10,6,11,45,947.5,84.0,1.0,22.5,779.0,740.88,552.71
2016,10,6,12,0,948.0,84.0,1.0,23.0,782.0,714.32,533.13
2016,10,6,12,15,947.0,84.0,1.0,23.0,777.0,683.91,511.04
2016,10,6,12,30,946.0,84.0,1.0,23.0,772.0,650.79,486.64
2016,10,6,12,45,943.5,83.0,1.05,23.0,758.5,613.33,459.1
2016,10,6,13,0,941.0,82.0,1.1,23.0,745.0,573.6,429.13
2016,10,6,13,15,935.0,81.0,1.1,23.0,724.0,530.06,395.16
2016,10,6,13,30,929.0,80.0,1.1,23.0,703.0,484.89,359.01
2016,10,6,13,45,920.0,79.0,1.15,23.0,674.0,437.1,320.08
2016,10,6,14,0,911.0,78.0,1.2,23.0,645.0,388.35,279.24
2016,10,6,14,15,899.0,76.5,1.2,22.5,610.0,337.55,236.21
2016,10,6,14,30,887.0,75.0,1.2,22.0,575.0,286.53,192.33
2016,10,6,14,45,870.0,73.0,1.2,22.0,533.5,234.13,147.48
2016,10,6,15,0,853.0,71.0,1.2,22.0,492.0,182.48,105.3
2016,10,6,15,15,830.0,68.0,1.2,21.5,446.0,124.25,63.23
2016,10,6,15,30,807.0,65.0,1.2,21.0,400.0,74.03,37.43
2016,10,6,15,45,773.5,61.5,1.25,21.0,350.0,43.65,32.47
2016,10,6,16,0,740.0,58.0,1.3,21.0,300.0,42.51,31.56
2016,10,6,16,15,690.5,53.5,1.25,20.0,249.0,40.5,29.94
2016,10,6,16,30,641.0,49.0,1.2,19.0,198.0,38.5,28.2
2016,10,6,16,45,558.5,42.0,1.15,18.5,148.5,34.11,24.13
2016,10,6,17,0,476.0,35.0,1.1,18.0,99.0,27.12,17.56
2016,10,6,17,15,238.0,27.0,1.1,17.0,59.0,21.91,10.51
2016,10,6,17,30,0.0,19.0,1.1,16.0,19.0,18.11,0.0
2016,10,6,17,45,0.0,9.5,1.1,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,15,128.5,9.5,1.0,12.5,17.0,63.95,0.0
2016,10,7,6,30,257.0,19.0,0.9,13.0,34.0,161.9,28.78
2016,10,7,6,45,384.0,29.0,0.85,13.5,77.0,258.75,199.34
2016,10,7,7,0,511.0,39.0,0.8,14.0,120.0,353.26,283.55
2016,10,7,7,15,582.5,45.5,0.8,14.5,169.5,415.27,336.77
2016,10,7,7,30,654.0,52.0,0.8,15.0,219.0,485.91,393.81
2016,10,7,7,45,699.0,57.0,0.85,16.0,269.5,540.12,435.16
2016,10,7,8,0,744.0,62.0,0.9,17.0,320.0,594.69,474.87
2016,10,7,8,15,774.5,65.5,0.9,17.5,368.5,637.18,503.58
2016,10,7,8,30,805.0,69.0,0.9,18.0,417.0,678.44,530.5
2016,10,7,8,45,826.5,71.5,0.95,19.0,461.5,710.25,549.62
2016,10,7,9,0,848.0,74.0,1.0,20.0,506.0,734.31,563.05
2016,10,7,9,15,863.5,76.5,1.0,20.5,545.5,757.01,575.89
2016,10,7,9,30,879.0,79.0,1.0,21.0,585.0,776.94,586.75
2016,10,7,9,45,882.0,84.0,1.0,21.5,616.5,787.0,590.94
2016,10,7,10,0,885.0,89.0,1.0,22.0,648.0,793.76,593.11
2016,10,7,10,15,893.0,90.0,0.95,22.5,674.5,796.69,592.19
2016,10,7,10,30,901.0,91.0,0.9,23.0,701.0,796.36,589.26
2016,10,7,10,45,905.0,93.0,0.85,24.0,719.5,790.71,581.86
2016,10,7,11,0,909.0,95.0,0.8,25.0,738.0,781.75,572.52
2016,10,7,11,15,912.0,95.5,0.7,25.0,749.0,767.24,561.22
2016,10,7,11,30,915.0,96.0,0.6,25.0,760.0,749.55,548.0
2016,10,7,11,45,914.0,97.0,0.5,25.5,762.5,726.5,530.19
2016,10,7,12,0,913.0,98.0,0.4,26.0,765.0,700.58,509.53
2016,10,7,12,15,911.5,97.5,0.35,26.0,760.0,670.16,487.48
2016,10,7,12,30,910.0,97.0,0.3,26.0,755.0,637.21,463.4
2016,10,7,12,45,893.5,102.0,0.25,26.5,738.5,598.52,434.03
2016,10,7,13,0,877.0,107.0,0.2,27.0,722.0,558.52,403.39
2016,10,7,13,15,715.5,161.5,0.2,27.0,653.5,487.71,352.17
2016,10,7,13,30,554.0,216.0,0.2,27.0,585.0,429.64,309.99
2016,10,7,13,45,553.5,205.0,0.2,27.0,560.0,391.0,280.61
2016,10,7,14,0,553.0,194.0,0.2,27.0,535.0,351.65,249.74
2016,10,7,14,15,541.5,185.5,0.25,26.5,503.5,310.47,217.75
2016,10,7,14,30,530.0,177.0,0.3,26.0,472.0,269.82,185.62
2016,10,7,14,45,632.5,133.5,0.4,26.0,460.5,223.57,144.74
2016,10,7,15,0,735.0,90.0,0.5,26.0,449.0,171.39,99.42
2016,10,7,15,15,723.0,88.0,0.55,25.5,413.0,122.28,65.21
2016,10,7,15,30,711.0,86.0,0.6,25.0,377.0,78.58,44.26
2016,10,7,15,45,669.0,81.5,0.7,24.5,328.0,54.45,41.2
2016,10,7,16,0,627.0,77.0,0.8,24.0,279.0,53.47,40.55
2016,10,7,16,15,569.0,70.0,0.9,23.0,229.0,50.37,38.04
2016,10,7,16,30,511.0,63.0,1.0,22.0,179.0,47.21,35.31
2016,10,7,16,45,419.0,53.0,1.1,21.0,132.0,41.15,29.84
2016,10,7,17,0,327.0,43.0,1.2,20.0,85.0,34.89,23.83
2016,10,7,17,15,163.5,28.0,1.15,19.5,49.0,22.07,9.49
2016,10,7,17,30,0.0,13.0,1.1,19.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,1.1,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.0,10.0,1.05,14.5,14.0,42.64,0.0
2016,10,8,6,30,156.0,20.0,0.9,15.0,28.0,113.55,0.86
2016,10,8,6,45,287.5,32.5,0.8,16.0,69.0,212.77,161.17
2016,10,8,7,0,419.0,45.0,0.7,17.0,110.0,308.63,245.05
2016,10,8,7,15,498.5,53.5,0.7,17.5,159.0,379.08,304.08
2016,10,8,7,30,578.0,62.0,0.7,18.0,208.0,453.51,363.55
2016,10,8,7,45,629.5,68.0,0.75,18.5,258.0,510.18,407.27
2016,10,8,8,0,681.0,74.0,0.8,19.0,308.0,567.8,449.98
2016,10,8,8,15,716.0,78.5,0.75,20.0,356.5,612.51,479.76
2016,10,8,8,30,751.0,83.0,0.7,21.0,405.0,653.19,504.78
2016,10,8,8,45,776.0,86.5,0.7,22.0,450.0,687.65,525.05
2016,10,8,9,0,801.0,90.0,0.7,23.0,495.0,720.1,543.47
2016,10,8,9,15,819.0,92.5,0.7,23.5,534.5,743.77,556.65
2016,10,8,9,30,837.0,95.0,0.7,24.0,574.0,764.76,568.01
2016,10,8,9,45,880.5,85.0,0.7,25.0,614.5,783.27,576.58
2016,10,8,10,0,924.0,75.0,0.7,26.0,655.0,804.49,586.87
2016,10,8,10,15,932.0,76.0,0.7,26.0,682.0,807.46,587.56
2016,10,8,10,30,940.0,77.0,0.7,26.0,709.0,807.03,586.41
2016,10,8,10,45,944.5,78.0,0.75,26.5,728.0,800.49,581.14
2016,10,8,11,0,949.0,79.0,0.8,27.0,747.0,790.53,573.83
2016,10,8,11,15,952.0,79.5,0.8,27.0,758.0,775.55,563.78
2016,10,8,11,30,955.0,80.0,0.8,27.0,769.0,757.27,551.72
2016,10,8,11,45,955.0,80.5,0.8,27.5,772.0,733.68,535.21
2016,10,8,12,0,955.0,81.0,0.8,28.0,775.0,707.08,515.66
2016,10,8,12,15,953.5,80.5,0.8,28.0,769.5,675.65,493.37
2016,10,8,12,30,952.0,80.0,0.8,28.0,764.0,641.55,468.83
2016,10,8,12,45,947.5,80.0,0.85,28.0,750.0,603.74,441.62
2016,10,8,13,0,943.0,80.0,0.9,28.0,736.0,563.77,412.08
2016,10,8,13,15,937.0,79.0,0.9,27.5,714.5,520.2,379.47
2016,10,8,13,30,931.0,78.0,0.9,27.0,693.0,475.0,344.56
2016,10,8,13,45,921.5,77.0,0.9,27.0,664.0,427.02,305.86
2016,10,8,14,0,912.0,76.0,0.9,27.0,635.0,378.14,265.41
2016,10,8,14,15,899.5,74.5,0.9,26.5,599.5,327.27,223.11
2016,10,8,14,30,887.0,73.0,0.9,26.0,564.0,276.25,180.09
2016,10,8,14,45,869.5,71.0,0.95,26.0,522.5,223.95,136.47
2016,10,8,15,0,852.0,69.0,1.0,26.0,481.0,172.46,95.83
2016,10,8,15,15,828.0,66.5,1.0,25.5,435.0,114.87,56.27
2016,10,8,15,30,804.0,64.0,1.0,25.0,389.0,65.39,33.89
2016,10,8,15,45,769.5,60.5,1.0,25.0,339.0,43.25,31.57
2016,10,8,16,0,735.0,57.0,1.0,25.0,289.0,42.08,30.64
2016,10,8,16,15,683.5,52.0,0.95,24.0,238.0,39.61,28.63
2016,10,8,16,30,632.0,47.0,0.9,23.0,187.0,37.11,26.46
2016,10,8,16,45,546.0,40.0,0.9,22.0,138.5,32.66,22.41
2016,10,8,17,0,460.0,33.0,0.9,21.0,90.0,25.74,15.95
2016,10,8,17,15,303.5,22.0,0.9,20.0,52.0,17.61,5.32
2016,10,8,17,30,147.0,11.0,0.9,19.0,14.0,10.48,0.0
2016,10,8,17,45,73.5,5.5,0.95,18.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,118.0,9.0,1.05,14.5,14.5,58.34,0.0
2016,10,9,6,30,236.0,18.0,0.9,15.0,29.0,147.38,0.0
2016,10,9,6,45,367.5,28.5,0.8,15.5,71.5,247.56,186.16
2016,10,9,7,0,499.0,39.0,0.7,16.0,114.0,343.43,272.41
2016,10,9,7,15,573.0,45.5,0.65,16.5,163.5,410.28,328.79
2016,10,9,7,30,647.0,52.0,0.6,17.0,213.0,476.91,382.12
2016,10,9,7,45,693.5,57.0,0.6,18.0,263.5,531.49,423.07
2016,10,9,8,0,740.0,62.0,0.6,19.0,314.0,586.48,462.22
2016,10,9,8,15,771.0,66.0,0.6,19.5,362.5,629.49,491.24
2016,10,9,8,30,802.0,70.0,0.6,20.0,411.0,671.29,518.15
2016,10,9,8,45,823.5,73.0,0.6,21.0,455.5,703.37,536.54
2016,10,9,9,0,845.0,76.0,0.6,22.0,500.0,733.23,553.05
2016,10,9,9,15,861.0,78.0,0.6,22.5,539.5,749.89,561.42
2016,10,9,9,30,877.0,80.0,0.6,23.0,579.0,769.31,571.78
2016,10,9,9,45,889.0,81.5,0.65,23.5,612.5,782.14,578.5
2016,10,9,10,0,901.0,83.0,0.7,24.0,646.0,791.84,583.31
2016,10,9,10,15,909.0,84.5,0.75,24.0,672.0,795.2,585.21
2016,10,9,10,30,917.0,86.0,0.8,24.0,698.0,795.21,585.12
2016,10,9,10,45,920.0,87.5,0.85,24.5,716.5,788.08,579.34
2016,10,9,11,0,923.0,89.0,0.9,25.0,735.0,777.63,571.58
2016,10,9,11,15,926.0,89.5,0.9,25.0,745.5,762.87,561.53
