Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,30,929.0,90.0,0.9,25.0,756.0,744.89,549.47
2016,10,9,11,45,928.0,90.5,0.95,25.0,758.5,721.04,533.83
2016,10,9,12,0,927.0,91.0,1.0,25.0,761.0,694.31,515.14
2016,10,9,12,15,925.0,91.0,1.0,25.0,755.0,663.71,492.9
2016,10,9,12,30,923.0,91.0,1.0,25.0,749.0,630.55,468.45
2016,10,9,12,45,916.0,91.5,1.05,25.0,734.5,592.69,440.54
2016,10,9,13,0,909.0,92.0,1.1,25.0,720.0,552.93,410.5
2016,10,9,13,15,902.5,91.0,1.15,25.0,698.5,510.34,377.52
2016,10,9,13,30,896.0,90.0,1.2,25.0,677.0,466.25,342.38
2016,10,9,13,45,885.5,89.0,1.25,25.0,648.0,419.32,304.09
2016,10,9,14,0,875.0,88.0,1.3,25.0,619.0,371.64,264.17
2016,10,9,14,15,861.5,86.0,1.3,24.5,584.0,321.74,222.13
2016,10,9,14,30,848.0,84.0,1.3,24.0,549.0,266.63,175.68
2016,10,9,14,45,828.0,81.5,1.3,24.0,507.5,215.06,132.39
2016,10,9,15,0,808.0,79.0,1.3,24.0,466.0,164.74,92.64
2016,10,9,15,15,782.0,75.5,1.25,23.5,420.0,114.62,59.15
2016,10,9,15,30,756.0,72.0,1.2,23.0,374.0,66.89,38.36
2016,10,9,15,45,717.5,68.0,1.2,22.5,325.0,49.45,37.29
2016,10,9,16,0,679.0,64.0,1.2,22.0,276.0,43.8,32.54
2016,10,9,16,15,623.5,58.0,1.1,21.0,226.0,41.05,30.27
2016,10,9,16,30,568.0,52.0,1.0,20.0,176.0,38.24,27.78
2016,10,9,16,45,477.0,43.5,0.95,19.5,128.5,33.1,23.01
2016,10,9,17,0,386.0,35.0,0.9,19.0,81.0,27.79,17.71
2016,10,9,17,15,193.0,17.5,0.8,18.0,40.5,13.54,1.67
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.0,12.0,13.0,12.39,0.0
2016,10,10,6,30,0.0,26.0,0.9,12.0,26.0,33.0,0.0
2016,10,10,6,45,214.5,34.5,0.85,12.5,66.0,177.23,133.32
2016,10,10,7,0,429.0,43.0,0.8,13.0,106.0,308.8,248.41
2016,10,10,7,15,508.0,51.5,0.75,13.5,155.0,378.61,307.85
2016,10,10,7,30,587.0,60.0,0.7,14.0,204.0,452.38,367.71
2016,10,10,7,45,640.0,65.5,0.7,14.5,254.0,509.16,412.03
2016,10,10,8,0,693.0,71.0,0.7,15.0,304.0,566.94,455.16
2016,10,10,8,15,727.5,75.5,0.7,15.5,352.5,607.82,484.13
2016,10,10,8,30,762.0,80.0,0.7,16.0,401.0,651.62,513.53
2016,10,10,8,45,788.0,82.5,0.7,16.5,445.5,685.54,534.86
2016,10,10,9,0,814.0,85.0,0.7,17.0,490.0,717.44,554.43
2016,10,10,9,15,831.5,87.5,0.75,17.5,529.5,740.65,568.39
2016,10,10,9,30,849.0,90.0,0.8,18.0,569.0,761.14,580.51
2016,10,10,9,45,867.5,90.0,0.85,18.5,604.0,776.61,589.21
2016,10,10,10,0,886.0,90.0,0.9,19.0,639.0,784.28,592.72
2016,10,10,10,15,894.5,91.0,0.95,19.0,665.5,787.31,594.4
2016,10,10,10,30,903.0,92.0,1.0,19.0,692.0,787.06,594.05
2016,10,10,10,45,908.0,93.5,1.05,19.5,710.5,781.39,589.07
2016,10,10,11,0,913.0,95.0,1.1,20.0,729.0,772.4,582.01
2016,10,10,11,15,916.0,95.5,1.1,20.0,740.0,757.66,571.66
2016,10,10,11,30,919.0,96.0,1.1,20.0,751.0,739.73,559.29
2016,10,10,11,45,918.5,96.5,1.15,20.5,753.5,716.32,541.93
2016,10,10,12,0,918.0,97.0,1.2,21.0,756.0,690.04,521.99
2016,10,10,12,15,916.5,97.0,1.2,21.0,750.5,659.91,499.53
2016,10,10,12,30,915.0,97.0,1.2,21.0,745.0,627.21,474.81
2016,10,10,12,45,898.0,101.5,1.25,21.0,728.0,587.78,444.99
2016,10,10,13,0,881.0,106.0,1.3,21.0,711.0,547.09,413.54
2016,10,10,13,15,874.0,105.0,1.3,20.5,689.5,502.84,379.16
2016,10,10,13,30,867.0,104.0,1.3,20.0,668.0,458.99,343.92
2016,10,10,13,45,853.0,103.5,1.3,20.0,638.5,411.78,304.52
2016,10,10,14,0,839.0,103.0,1.3,20.0,609.0,364.27,263.98
2016,10,10,14,15,824.0,100.5,1.3,19.5,573.5,314.71,221.62
2016,10,10,14,30,809.0,98.0,1.3,19.0,538.0,265.48,179.15
2016,10,10,14,45,785.0,96.0,1.3,19.0,496.0,215.65,136.98
2016,10,10,15,0,761.0,94.0,1.3,19.0,454.0,162.6,94.95
2016,10,10,15,15,732.5,89.5,1.25,18.5,408.5,113.69,62.32
2016,10,10,15,30,704.0,85.0,1.2,18.0,363.0,67.48,42.72
2016,10,10,15,45,659.0,80.5,1.2,17.5,313.5,54.55,42.6
2016,10,10,16,0,614.0,76.0,1.2,17.0,264.0,53.56,41.87
2016,10,10,16,15,553.5,68.5,1.15,16.5,215.0,50.01,38.76
2016,10,10,16,30,493.0,61.0,1.1,16.0,166.0,46.38,35.41
2016,10,10,16,45,397.0,50.0,1.1,15.5,119.5,39.31,28.78
2016,10,10,17,0,301.0,39.0,1.1,15.0,73.0,31.94,21.39
2016,10,10,17,15,150.5,19.5,1.05,14.5,36.5,15.32,0.81
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,15,67.0,9.0,0.7,12.0,11.5,8.58,0.0
2016,10,11,6,30,134.0,18.0,0.7,12.0,23.0,97.14,0.0
2016,10,11,6,45,261.5,31.5,0.75,12.5,62.0,195.69,145.25
2016,10,11,7,0,389.0,45.0,0.8,13.0,101.0,287.91,231.12
2016,10,11,7,15,469.5,54.0,0.8,13.0,148.5,357.74,291.79
2016,10,11,7,30,550.0,63.0,0.8,13.0,196.0,431.52,353.14
2016,10,11,7,45,275.0,69.0,0.8,13.5,135.5,274.11,226.69
2016,10,11,8,0,0.0,75.0,0.8,14.0,75.0,70.74,54.47
2016,10,11,8,15,0.0,98.5,0.8,14.0,98.5,94.44,74.69
2016,10,11,8,30,0.0,122.0,0.8,14.0,122.0,118.06,94.11
2016,10,11,8,45,4.0,145.5,0.85,14.5,147.5,144.41,115.41
2016,10,11,9,0,8.0,169.0,0.9,15.0,173.0,170.7,136.28
2016,10,11,9,15,37.0,205.0,0.85,15.5,225.5,238.71,190.69
2016,10,11,9,30,66.0,241.0,0.8,16.0,278.0,298.09,236.49
2016,10,11,9,45,95.0,262.5,0.8,16.5,319.5,340.76,268.56
2016,10,11,10,0,124.0,284.0,0.8,17.0,361.0,392.35,306.66
2016,10,11,10,15,160.5,297.0,0.75,17.0,400.5,429.48,333.86
2016,10,11,10,30,197.0,310.0,0.7,17.0,440.0,465.4,359.78
2016,10,11,10,45,230.0,315.0,0.7,17.0,471.0,488.9,376.64
2016,10,11,11,0,263.0,320.0,0.7,17.0,502.0,517.64,397.11
2016,10,11,11,15,451.5,263.0,0.7,17.0,581.0,591.8,453.13
2016,10,11,11,30,640.0,206.0,0.7,17.0,660.0,654.99,499.18
2016,10,11,11,45,604.0,220.0,0.7,17.5,649.5,624.68,474.69
2016,10,11,12,0,568.0,234.0,0.7,18.0,639.0,592.31,449.82
2016,10,11,12,15,487.0,263.0,0.75,18.0,608.5,548.12,417.06
2016,10,11,12,30,406.0,292.0,0.8,18.0,578.0,505.27,385.1
2016,10,11,12,45,440.5,272.5,0.85,18.0,577.5,488.03,372.61
2016,10,11,13,0,475.0,253.0,0.9,18.0,577.0,466.37,356.07
2016,10,11,13,15,477.5,243.5,0.95,18.0,560.5,435.19,331.78
2016,10,11,13,30,480.0,234.0,1.0,18.0,544.0,402.98,306.13
2016,10,11,13,45,477.5,224.0,1.05,18.0,521.0,367.54,277.41
2016,10,11,14,0,475.0,214.0,1.1,18.0,498.0,331.69,247.73
2016,10,11,14,15,632.5,158.0,1.15,17.5,512.5,302.53,218.61
2016,10,11,14,30,790.0,102.0,1.2,17.0,527.0,260.81,177.02
2016,10,11,14,45,634.0,127.5,1.25,17.0,452.0,206.74,136.97
2016,10,11,15,0,478.0,153.0,1.3,17.0,377.0,171.61,115.39
2016,10,11,15,15,584.0,119.5,1.3,16.5,366.0,124.34,77.75
2016,10,11,15,30,690.0,86.0,1.3,16.0,355.0,64.76,43.28
2016,10,11,15,45,648.5,80.5,1.35,16.0,306.5,54.83,43.12
2016,10,11,16,0,607.0,75.0,1.4,16.0,258.0,53.03,41.57
2016,10,11,16,15,544.5,67.5,1.4,15.5,209.0,49.45,38.41
2016,10,11,16,30,482.0,60.0,1.4,15.0,160.0,45.79,34.99
2016,10,11,16,45,384.0,49.0,1.4,15.0,114.5,38.67,28.22
2016,10,11,17,0,286.0,38.0,1.4,15.0,69.0,29.72,19.29
2016,10,11,17,15,143.0,19.0,1.3,14.5,34.5,14.97,0.0
2016,10,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.0,0.85,11.0,11.0,7.63,0.0
2016,10,12,6,30,125.0,16.0,0.8,11.0,22.0,71.64,0.0
2016,10,12,6,45,260.0,29.5,0.75,11.5,60.5,192.16,141.0
2016,10,12,7,0,395.0,43.0,0.7,12.0,99.0,287.59,230.98
2016,10,12,7,15,477.5,52.0,0.65,12.5,147.0,358.26,291.81
2016,10,12,7,30,560.0,61.0,0.6,13.0,195.0,433.11,352.98
2016,10,12,7,45,619.0,66.5,0.55,13.5,245.0,492.44,399.27
2016,10,12,8,0,678.0,72.0,0.5,14.0,295.0,553.11,444.34
2016,10,12,8,15,713.5,76.5,0.5,14.0,343.0,597.34,476.64
2016,10,12,8,30,749.0,81.0,0.5,14.0,391.0,637.56,504.98
2016,10,12,8,45,778.0,83.0,0.5,14.5,436.0,672.54,527.29
2016,10,12,9,0,807.0,85.0,0.5,15.0,481.0,705.62,547.81
2016,10,12,9,15,825.0,88.0,0.55,15.5,520.0,729.45,562.33
2016,10,12,9,30,843.0,91.0,0.6,16.0,559.0,750.57,575.01
2016,10,12,9,45,856.0,92.5,0.65,16.5,592.5,763.31,581.95
2016,10,12,10,0,869.0,94.0,0.7,17.0,626.0,772.95,586.95
2016,10,12,10,15,877.5,95.5,0.75,17.0,652.0,771.58,585.68
2016,10,12,10,30,886.0,97.0,0.8,17.0,678.0,771.73,585.73
2016,10,12,10,45,891.0,98.5,0.9,17.0,696.5,766.01,582.58
2016,10,12,11,0,896.0,100.0,1.0,17.0,715.0,757.05,577.28
2016,10,12,11,15,899.0,100.5,1.05,17.0,725.5,742.41,567.5
2016,10,12,11,30,902.0,101.0,1.1,17.0,736.0,724.65,555.35
2016,10,12,11,45,903.0,101.0,1.15,17.0,738.5,702.01,538.91
2016,10,12,12,0,904.0,101.0,1.2,17.0,741.0,676.5,520.13
2016,10,12,12,15,902.5,100.5,1.2,17.0,735.5,646.22,497.1
2016,10,12,12,30,901.0,100.0,1.2,17.0,730.0,613.43,471.81
2016,10,12,12,45,906.5,95.0,1.25,17.5,718.5,577.88,443.53
2016,10,12,13,0,912.0,90.0,1.3,18.0,707.0,539.68,412.53
2016,10,12,13,15,640.5,179.0,1.25,18.0,605.5,451.82,344.67
2016,10,12,13,30,369.0,268.0,1.2,18.0,504.0,385.21,294.02
2016,10,12,13,45,376.5,252.5,1.15,18.0,484.5,354.18,268.86
2016,10,12,14,0,384.0,237.0,1.1,18.0,465.0,322.11,242.14
2016,10,12,14,15,614.0,159.5,1.15,18.0,498.5,295.82,213.24
2016,10,12,14,30,844.0,82.0,1.2,18.0,532.0,252.03,167.15
2016,10,12,14,45,825.0,79.0,1.3,18.0,490.5,200.77,123.61
2016,10,12,15,0,806.0,76.0,1.4,18.0,449.0,150.67,84.25
2016,10,12,15,15,778.5,72.5,1.45,17.5,403.5,101.02,52.6
2016,10,12,15,30,751.0,69.0,1.5,17.0,358.0,53.9,42.01
2016,10,12,15,45,716.0,64.0,1.6,16.5,309.5,46.82,35.97
2016,10,12,16,0,681.0,59.0,1.7,16.0,261.0,44.54,34.06
2016,10,12,16,15,623.0,53.0,1.55,15.5,211.5,37.66,27.95
2016,10,12,16,30,565.0,47.0,1.4,15.0,162.0,34.66,25.14
2016,10,12,16,45,469.0,38.5,1.3,14.5,115.5,29.33,20.06
2016,10,12,17,0,373.0,30.0,1.2,14.0,69.0,23.8,14.2
2016,10,12,17,15,186.5,15.0,1.1,13.5,34.5,11.72,0.0
2016,10,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.0,11.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,0.9,11.0,18.0,17.16,0.0
2016,10,13,6,45,150.0,30.5,0.8,11.5,51.5,138.82,99.1
2016,10,13,7,0,300.0,43.0,0.7,12.0,85.0,234.75,188.6
2016,10,13,7,15,349.5,57.5,0.7,12.0,125.5,288.66,236.59
2016,10,13,7,30,399.0,72.0,0.7,12.0,166.0,345.12,284.78
2016,10,13,7,45,430.0,85.5,0.75,12.5,207.5,390.63,321.98
2016,10,13,8,0,461.0,99.0,0.8,13.0,249.0,436.5,358.02
2016,10,13,8,15,484.0,110.5,0.8,13.0,289.5,474.49,387.07
2016,10,13,8,30,507.0,122.0,0.8,13.0,330.0,511.77,414.79
2016,10,13,8,45,466.5,147.5,0.8,13.5,355.0,518.78,417.13
2016,10,13,9,0,426.0,173.0,0.8,14.0,380.0,521.85,416.62
2016,10,13,9,15,514.5,162.0,0.75,14.5,432.0,576.83,456.72
2016,10,13,9,30,603.0,151.0,0.7,15.0,484.0,636.8,498.47
2016,10,13,9,45,599.0,163.5,0.7,15.5,511.0,646.61,502.45
2016,10,13,10,0,595.0,176.0,0.7,16.0,538.0,653.78,505.14
2016,10,13,10,15,584.0,189.5,0.7,16.5,557.0,650.33,500.4
2016,10,13,10,30,573.0,203.0,0.7,17.0,576.0,648.75,497.04
2016,10,13,10,45,478.5,245.0,0.7,17.5,562.5,612.51,467.63
2016,10,13,11,0,384.0,287.0,0.7,18.0,549.0,568.82,433.5
2016,10,13,11,15,406.5,284.5,0.7,18.0,566.0,571.13,435.32
2016,10,13,11,30,429.0,282.0,0.7,18.0,583.0,576.1,438.34
2016,10,13,11,45,436.5,278.0,0.75,18.5,585.0,561.92,427.3
2016,10,13,12,0,444.0,274.0,0.8,19.0,587.0,546.03,415.09
2016,10,13,12,15,459.0,267.0,0.8,19.0,588.0,530.19,403.22
2016,10,13,12,30,474.0,260.0,0.8,19.0,589.0,512.24,389.55
2016,10,13,12,45,495.5,246.0,0.85,19.5,584.5,489.37,371.73
2016,10,13,13,0,517.0,232.0,0.9,20.0,580.0,463.99,351.58
2016,10,13,13,15,527.0,220.0,0.9,20.0,565.0,432.57,326.77
2016,10,13,13,30,537.0,208.0,0.9,20.0,550.0,399.46,300.04
2016,10,13,13,45,543.0,195.5,0.9,20.0,528.0,362.82,269.95
2016,10,13,14,0,549.0,183.0,0.9,20.0,506.0,324.95,238.18
2016,10,13,14,15,517.0,181.0,0.9,19.5,471.0,284.22,205.1
2016,10,13,14,30,485.0,179.0,0.9,19.0,436.0,245.9,174.07
2016,10,13,14,45,407.5,178.5,0.9,19.0,383.0,203.85,142.58
2016,10,13,15,0,330.0,178.0,0.9,19.0,330.0,174.42,123.1
2016,10,13,15,15,307.5,161.5,0.9,18.5,291.5,139.38,99.74
2016,10,13,15,30,285.0,145.0,0.9,18.0,253.0,106.78,87.56
2016,10,13,15,45,268.0,127.0,0.9,18.0,218.0,94.68,77.37
2016,10,13,16,0,251.0,109.0,0.9,18.0,183.0,82.72,67.05
2016,10,13,16,15,227.5,90.0,0.8,17.5,147.5,69.57,55.6
2016,10,13,16,30,204.0,71.0,0.7,17.0,112.0,55.92,43.43
2016,10,13,16,45,161.5,52.5,0.6,16.5,79.0,42.11,30.86
2016,10,13,17,0,119.0,34.0,0.5,16.0,46.0,27.84,17.09
2016,10,13,17,15,59.5,17.0,0.5,15.5,23.0,14.26,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,14.5,1.5,1.39,0.0
2016,10,14,7,0,0.0,3.0,1.9,15.0,3.0,2.77,0.0
2016,10,14,7,15,0.0,4.5,1.9,15.0,4.5,4.16,0.0
2016,10,14,7,30,0.0,6.0,1.9,15.0,6.0,5.55,0.0
2016,10,14,7,45,0.0,8.0,1.9,15.0,8.0,7.41,0.71
2016,10,14,8,0,0.0,10.0,1.9,15.0,10.0,9.26,2.31
2016,10,14,8,15,0.0,11.5,1.9,15.0,11.5,10.66,3.49
2016,10,14,8,30,0.0,13.0,1.9,15.0,13.0,12.05,4.67
2016,10,14,8,45,0.0,15.5,1.95,15.5,15.5,14.38,6.6
2016,10,14,9,0,0.0,18.0,2.0,16.0,18.0,16.71,8.52
2016,10,14,9,15,0.0,69.0,2.0,16.0,69.0,64.22,48.38
2016,10,14,9,30,0.0,120.0,2.0,16.0,120.0,113.14,88.66
2016,10,14,9,45,0.0,110.5,2.0,16.5,110.5,103.62,80.41
2016,10,14,10,0,0.0,101.0,2.0,17.0,101.0,94.36,72.53
2016,10,14,10,15,3.0,148.5,2.0,17.0,151.0,142.3,111.48
2016,10,14,10,30,6.0,196.0,2.0,17.0,201.0,190.38,149.81
2016,10,14,10,45,7.0,203.5,2.05,17.5,209.0,197.67,155.03
2016,10,14,11,0,8.0,211.0,2.1,18.0,217.0,204.87,160.29
2016,10,14,11,15,15.0,235.5,2.05,18.0,246.5,232.38,181.9
2016,10,14,11,30,22.0,260.0,2.0,18.0,276.0,259.23,202.74
2016,10,14,11,45,11.0,145.5,2.0,18.0,153.5,143.03,110.89
2016,10,14,12,0,0.0,31.0,2.0,18.0,31.0,28.86,18.18
2016,10,14,12,15,21.5,161.5,2.0,18.0,176.5,164.07,128.34
2016,10,14,12,30,43.0,292.0,2.0,18.0,322.0,293.4,229.5
2016,10,14,12,45,21.5,227.0,2.0,18.0,242.0,220.51,172.18
2016,10,14,13,0,0.0,162.0,2.0,18.0,162.0,149.84,116.38
2016,10,14,13,15,9.5,196.5,2.0,18.0,203.0,184.53,144.32
2016,10,14,13,30,19.0,231.0,2.0,18.0,244.0,217.22,170.15
2016,10,14,13,45,11.5,204.5,2.0,18.0,212.5,189.57,148.43
2016,10,14,14,0,4.0,178.0,2.0,18.0,181.0,162.86,127.53
2016,10,14,14,15,29.5,198.5,1.95,17.5,214.5,180.86,141.73
2016,10,14,14,30,55.0,219.0,1.9,17.0,248.0,197.44,154.38
2016,10,14,14,45,27.5,173.5,1.9,17.0,188.0,152.95,119.76
2016,10,14,15,0,0.0,128.0,1.9,17.0,128.0,115.3,90.58
2016,10,14,15,15,0.0,117.0,1.85,17.0,117.0,105.04,82.42
2016,10,14,15,30,0.0,106.0,1.8,17.0,106.0,94.79,77.76
2016,10,14,15,45,0.0,91.0,1.8,17.0,91.0,81.9,66.66
2016,10,14,16,0,0.0,76.0,1.8,17.0,76.0,68.88,55.28
2016,10,14,16,15,0.0,60.5,1.7,16.5,60.5,55.31,43.33
2016,10,14,16,30,0.0,45.0,1.6,16.0,45.0,41.6,31.03
2016,10,14,16,45,0.0,31.5,1.5,16.0,31.5,29.26,19.73
2016,10,14,17,0,0.0,18.0,1.4,16.0,18.0,16.7,7.73
2016,10,14,17,15,0.0,9.0,1.3,16.0,9.0,8.58,0.0
2016,10,14,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,6,15,57.5,6.5,1.0,12.5,8.5,0.0,0.0
2016,10,15,6,30,115.0,13.0,1.1,13.0,17.0,63.18,0.0
2016,10,15,6,45,260.0,25.0,1.2,14.0,54.0,182.05,122.79
2016,10,15,7,0,405.0,37.0,1.3,15.0,91.0,281.93,223.34
2016,10,15,7,15,488.5,45.0,1.35,15.0,137.0,350.81,284.49
2016,10,15,7,30,572.0,53.0,1.4,15.0,183.0,424.16,346.63
2016,10,15,7,45,622.0,59.0,1.45,15.5,231.0,477.93,390.41
2016,10,15,8,0,672.0,65.0,1.5,16.0,279.0,532.64,433.11
2016,10,15,8,15,707.0,69.0,1.6,16.0,325.5,572.2,463.94
2016,10,15,8,30,742.0,73.0,1.7,16.0,372.0,614.38,495.8
2016,10,15,8,45,764.0,77.0,1.8,16.5,414.5,646.09,517.51
2016,10,15,9,0,786.0,81.0,1.9,17.0,457.0,675.75,537.43
2016,10,15,9,15,397.5,132.5,1.95,17.0,323.0,453.25,365.15
2016,10,15,9,30,9.0,184.0,2.0,17.0,189.0,184.45,145.5
2016,10,15,9,45,78.5,230.5,2.15,17.5,278.0,292.25,233.14
2016,10,15,10,0,148.0,277.0,2.3,18.0,367.0,400.73,317.25
2016,10,15,10,15,90.5,267.5,2.35,18.0,323.0,334.86,264.34
2016,10,15,10,30,33.0,258.0,2.4,18.0,279.0,279.39,219.63
2016,10,15,10,45,17.5,215.0,2.45,18.5,226.5,216.45,169.56
2016,10,15,11,0,2.0,172.0,2.5,19.0,174.0,163.13,126.65
2016,10,15,11,15,8.5,206.0,2.5,19.0,212.5,199.61,155.72
2016,10,15,11,30,15.0,240.0,2.5,19.0,251.0,235.43,183.78
2016,10,15,11,45,10.0,216.5,2.55,19.0,224.0,208.89,162.74
2016,10,15,12,0,5.0,193.0,2.6,19.0,197.0,183.0,142.29
2016,10,15,12,15,19.0,235.0,2.6,19.0,248.5,229.36,179.07
2016,10,15,12,30,33.0,277.0,2.6,19.0,300.0,274.02,213.87
2016,10,15,12,45,19.5,237.0,2.65,19.0,251.0,228.32,178.08
2016,10,15,13,0,6.0,197.0,2.7,19.0,202.0,184.28,143.53
2016,10,15,13,15,10.5,209.0,2.7,18.5,216.5,195.95,153.29
2016,10,15,13,30,15.0,221.0,2.7,18.0,231.0,206.77,162.25
2016,10,15,13,45,14.0,211.5,2.7,18.0,220.5,196.3,154.08
2016,10,15,14,0,13.0,202.0,2.7,18.0,210.0,185.92,146.02
2016,10,15,14,15,57.0,215.5,2.7,18.0,245.5,200.93,156.86
2016,10,15,14,30,101.0,229.0,2.7,18.0,281.0,213.73,165.33
2016,10,15,14,45,50.5,184.0,2.7,18.0,210.0,163.95,127.41
2016,10,15,15,0,0.0,139.0,2.7,18.0,139.0,124.06,97.53
2016,10,15,15,15,0.0,105.0,2.65,17.5,105.0,95.18,74.17
2016,10,15,15,30,0.0,71.0,2.6,17.0,71.0,66.03,52.7
2016,10,15,15,45,0.0,60.5,2.55,17.0,60.5,56.26,44.22
2016,10,15,16,0,0.0,50.0,2.5,17.0,50.0,46.46,35.58
2016,10,15,16,15,0.0,39.5,2.4,16.5,39.5,36.68,26.89
2016,10,15,16,30,0.0,29.0,2.3,16.0,29.0,26.91,18.08
2016,10,15,16,45,0.0,20.0,2.2,16.0,20.0,18.54,10.4
2016,10,15,17,0,0.0,11.0,2.1,16.0,11.0,10.19,2.31
2016,10,15,17,15,0.0,5.5,2.05,16.0,5.5,5.24,0.0
2016,10,15,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.45,15.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.5,15.0,5.0,4.77,0.0
2016,10,16,6,45,0.0,16.0,2.55,15.0,16.0,14.84,4.49
2016,10,16,7,0,0.0,27.0,2.6,15.0,27.0,25.07,15.01
2016,10,16,7,15,0.0,41.0,2.6,15.0,41.0,38.37,26.71
2016,10,16,7,30,0.0,55.0,2.6,15.0,55.0,52.32,38.86
2016,10,16,7,45,0.0,70.0,2.6,15.5,70.0,67.21,51.56
2016,10,16,8,0,0.0,85.0,2.6,16.0,85.0,81.95,63.9
2016,10,16,8,15,0.0,99.5,2.6,16.0,99.5,96.05,75.62
2016,10,16,8,30,0.0,114.0,2.6,16.0,114.0,110.08,87.12
2016,10,16,8,45,0.0,99.5,2.65,16.5,99.5,94.04,73.39
2016,10,16,9,0,0.0,85.0,2.7,17.0,85.0,79.25,60.79
2016,10,16,9,15,0.0,118.5,2.75,17.0,118.5,112.11,87.78
2016,10,16,9,30,0.0,152.0,2.8,17.0,152.0,145.16,114.53
2016,10,16,9,45,0.0,88.0,2.9,17.0,88.0,82.0,62.55
2016,10,16,10,0,0.0,24.0,3.0,17.0,24.0,22.31,13.0
2016,10,16,10,15,0.0,80.0,3.0,17.0,80.0,74.54,56.29
2016,10,16,10,30,0.0,136.0,3.0,17.0,136.0,127.74,99.64
2016,10,16,10,45,6.5,181.0,3.05,17.5,185.5,175.47,137.88
2016,10,16,11,0,13.0,226.0,3.1,18.0,235.0,222.83,175.17
2016,10,16,11,15,9.0,208.5,3.1,18.0,215.0,202.3,158.57
2016,10,16,11,30,5.0,191.0,3.1,18.0,195.0,182.28,142.53
2016,10,16,11,45,2.5,154.0,3.1,18.0,156.0,145.42,113.01
2016,10,16,12,0,0.0,117.0,3.1,18.0,117.0,109.12,83.75
2016,10,16,12,15,0.0,66.0,3.05,18.0,66.0,61.5,45.04
2016,10,16,12,30,0.0,15.0,3.0,18.0,15.0,13.95,5.91
2016,10,16,12,45,0.0,64.5,3.0,18.0,64.5,60.09,44.0
2016,10,16,13,0,0.0,114.0,3.0,18.0,114.0,106.04,81.55
2016,10,16,13,15,0.0,103.0,3.0,18.0,103.0,95.89,73.33
2016,10,16,13,30,0.0,92.0,3.0,18.0,92.0,85.76,65.18
2016,10,16,13,45,0.0,60.0,3.0,18.0,60.0,55.85,40.71
2016,10,16,14,0,0.0,28.0,3.0,18.0,28.0,26.02,16.07
2016,10,16,14,15,4.0,101.0,2.95,18.0,103.0,94.68,72.84
2016,10,16,14,30,8.0,174.0,2.9,18.0,178.0,157.13,123.75
2016,10,16,14,45,4.5,159.5,2.9,18.0,162.0,142.73,112.37
2016,10,16,15,0,1.0,145.0,2.9,18.0,146.0,128.76,101.42
2016,10,16,15,15,9.5,139.5,2.8,17.5,143.0,122.64,96.64
2016,10,16,15,30,18.0,134.0,2.7,17.0,140.0,115.56,95.86
2016,10,16,15,45,330.0,96.0,2.65,17.0,188.0,67.76,54.29
2016,10,16,16,0,642.0,58.0,2.6,17.0,236.0,40.55,30.34
2016,10,16,16,15,577.5,52.0,2.45,16.5,188.0,37.61,27.69
2016,10,16,16,30,513.0,46.0,2.3,16.0,140.0,34.63,24.83
2016,10,16,16,45,399.5,37.0,2.2,16.0,96.0,28.81,19.18
2016,10,16,17,0,286.0,28.0,2.1,16.0,52.0,22.81,11.57
2016,10,16,17,15,143.0,14.0,2.05,15.5,26.0,13.34,0.0
2016,10,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,15,24.0,6.0,0.9,12.5,7.0,0.0,0.0
2016,10,17,6,30,48.0,12.0,0.8,13.0,14.0,32.33,0.0
2016,10,17,6,45,189.0,27.0,0.7,13.5,48.5,146.06,89.07
2016,10,17,7,0,330.0,42.0,0.6,14.0,83.0,245.2,192.75
2016,10,17,7,15,422.0,51.5,0.6,14.0,129.0,318.15,256.6
2016,10,17,7,30,514.0,61.0,0.6,14.0,175.0,395.72,321.31
2016,10,17,7,45,581.0,66.0,0.65,14.5,224.0,456.84,370.52
2016,10,17,8,0,648.0,71.0,0.7,15.0,273.0,519.65,419.08
2016,10,17,8,15,686.0,75.5,0.7,15.0,320.0,563.89,452.18
2016,10,17,8,30,724.0,80.0,0.7,15.0,367.0,607.49,483.86
2016,10,17,8,45,755.0,82.0,0.75,15.5,411.0,639.29,505.71
2016,10,17,9,0,786.0,84.0,0.8,16.0,455.0,672.66,527.69
2016,10,17,9,15,804.5,87.0,0.8,16.0,493.0,696.02,542.6
2016,10,17,9,30,823.0,90.0,0.8,16.0,531.0,716.76,555.66
2016,10,17,9,45,576.5,170.0,0.8,16.5,488.0,621.86,482.94
2016,10,17,10,0,330.0,250.0,0.8,17.0,445.0,513.51,398.84
2016,10,17,10,15,598.0,173.5,0.8,17.0,545.5,637.29,493.67
2016,10,17,10,30,866.0,97.0,0.8,17.0,646.0,741.45,567.58
2016,10,17,10,45,619.0,189.0,0.85,17.5,587.0,650.46,497.94
2016,10,17,11,0,372.0,281.0,0.9,18.0,528.0,547.21,419.51
2016,10,17,11,15,197.0,268.5,0.95,18.0,399.5,398.98,309.3
2016,10,17,11,30,22.0,256.0,1.0,18.0,271.0,255.12,197.72
2016,10,17,11,45,458.5,176.0,1.05,18.0,490.0,470.11,368.68
2016,10,17,12,0,895.0,96.0,1.1,18.0,709.0,645.37,497.2
2016,10,17,12,15,575.0,205.0,1.15,18.0,597.5,531.57,408.85
2016,10,17,12,30,255.0,314.0,1.2,18.0,486.0,430.29,331.23
2016,10,17,12,45,174.0,307.5,1.25,18.0,424.0,368.84,285.2
2016,10,17,13,0,93.0,301.0,1.3,18.0,362.0,315.0,244.29
2016,10,17,13,15,486.0,193.5,1.35,18.0,495.5,381.82,293.8
2016,10,17,13,30,879.0,86.0,1.4,18.0,629.0,422.61,317.51
2016,10,17,13,45,870.0,84.0,1.45,18.0,600.5,376.57,277.34
2016,10,17,14,0,861.0,82.0,1.5,18.0,572.0,329.74,236.19
2016,10,17,14,15,846.5,80.0,1.5,17.5,537.0,276.08,189.66
2016,10,17,14,30,832.0,78.0,1.5,17.0,502.0,227.07,146.93
2016,10,17,14,45,812.5,75.5,1.55,17.0,461.5,177.36,105.4
2016,10,17,15,0,793.0,73.0,1.6,17.0,421.0,128.88,69.41
2016,10,17,15,15,764.5,69.5,1.6,16.5,376.0,80.65,42.97
2016,10,17,15,30,736.0,66.0,1.6,16.0,331.0,47.68,36.76
2016,10,17,15,45,693.5,61.5,1.65,16.0,283.0,45.77,35.15
2016,10,17,16,0,651.0,57.0,1.7,16.0,235.0,39.98,29.99
2016,10,17,16,15,586.0,51.0,1.65,15.5,186.5,37.01,27.28
2016,10,17,16,30,521.0,45.0,1.6,15.0,138.0,33.99,24.35
2016,10,17,16,45,408.0,36.0,1.6,15.0,94.0,28.13,18.61
2016,10,17,17,0,295.0,27.0,1.6,15.0,50.0,22.09,10.33
2016,10,17,17,15,147.5,13.5,1.55,14.5,25.0,12.87,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,41.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,82.0,11.0,1.2,11.0,13.0,45.92,0.0
2016,10,18,6,45,233.5,24.0,1.25,11.5,48.5,161.7,93.05
2016,10,18,7,0,385.0,37.0,1.3,12.0,84.0,267.19,211.78
2016,10,18,7,15,475.0,45.5,1.4,12.5,130.5,338.69,276.18
2016,10,18,7,30,565.0,54.0,1.5,13.0,177.0,414.96,341.19
2016,10,18,7,45,624.0,59.0,1.6,13.5,225.5,472.07,388.66
2016,10,18,8,0,683.0,64.0,1.7,14.0,274.0,530.55,435.32
2016,10,18,8,15,719.0,68.0,1.75,14.5,321.0,570.4,465.77
2016,10,18,8,30,755.0,72.0,1.8,15.0,368.0,612.96,497.2
2016,10,18,8,45,785.0,74.0,1.85,15.5,412.0,647.7,521.39
2016,10,18,9,0,815.0,76.0,1.9,16.0,456.0,680.59,543.46
2016,10,18,9,15,833.0,78.0,1.9,16.0,494.5,702.67,558.0
2016,10,18,9,30,851.0,80.0,1.9,16.0,533.0,722.06,570.6
2016,10,18,9,45,868.5,80.0,1.9,16.5,566.5,731.33,574.83
2016,10,18,10,0,886.0,80.0,1.9,17.0,600.0,742.47,580.57
2016,10,18,10,15,894.5,81.0,1.85,17.0,625.5,745.02,580.92
2016,10,18,10,30,903.0,82.0,1.8,17.0,651.0,744.32,579.16
2016,10,18,10,45,908.5,83.0,1.8,17.0,669.0,738.17,574.12
2016,10,18,11,0,914.0,84.0,1.8,17.0,687.0,728.75,566.94
2016,10,18,11,15,917.0,84.5,1.8,17.0,697.5,713.82,555.96
2016,10,18,11,30,920.0,85.0,1.8,17.0,708.0,695.75,541.78
2016,10,18,11,45,921.5,85.0,1.8,17.5,710.5,673.12,523.15
2016,10,18,12,0,923.0,85.0,1.8,18.0,713.0,647.55,502.19
2016,10,18,12,15,921.0,85.0,1.8,18.0,707.0,617.11,478.29
2016,10,18,12,30,919.0,85.0,1.8,18.0,701.0,584.16,452.05
2016,10,18,12,45,916.0,83.5,1.8,18.0,687.5,546.92,422.04
2016,10,18,13,0,913.0,82.0,1.8,18.0,674.0,507.58,389.68
2016,10,18,13,15,906.5,81.0,1.8,18.0,652.5,465.25,354.19
2016,10,18,13,30,900.0,80.0,1.8,18.0,631.0,421.44,316.6
2016,10,18,13,45,892.0,78.0,1.85,18.0,602.5,374.94,276.13
2016,10,18,14,0,884.0,76.0,1.9,18.0,574.0,327.52,234.05
2016,10,18,14,15,870.0,74.0,1.9,18.0,538.5,277.9,189.94
2016,10,18,14,30,856.0,72.0,1.9,18.0,503.0,228.35,146.4
2016,10,18,14,45,836.0,70.0,1.9,18.0,462.0,172.64,100.27
2016,10,18,15,0,816.0,68.0,1.9,18.0,421.0,123.45,64.37
2016,10,18,15,15,788.0,64.5,1.85,17.5,376.0,74.21,38.46
2016,10,18,15,30,760.0,61.0,1.8,17.0,331.0,43.88,33.26
2016,10,18,15,45,715.5,57.5,1.8,17.0,282.5,42.63,32.23
2016,10,18,16,0,671.0,54.0,1.8,17.0,234.0,41.46,31.15
2016,10,18,16,15,606.5,48.0,1.7,16.5,185.0,38.03,28.03
2016,10,18,16,30,542.0,42.0,1.6,16.0,136.0,31.6,22.1
2016,10,18,16,45,426.0,33.0,1.55,15.5,92.0,25.61,16.32
2016,10,18,17,0,310.0,24.0,1.5,15.0,48.0,19.39,7.48
2016,10,18,17,15,155.0,12.0,1.55,14.5,24.0,11.44,0.0
2016,10,18,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,68.0,5.0,1.2,10.5,6.0,0.0,0.0
2016,10,19,6,30,136.0,10.0,1.2,11.0,12.0,67.86,0.0
2016,10,19,6,45,295.5,20.5,1.25,11.5,48.0,184.86,96.85
2016,10,19,7,0,455.0,31.0,1.3,12.0,84.0,294.28,231.96
2016,10,19,7,15,539.5,38.0,1.3,12.5,131.0,357.78,290.79
2016,10,19,7,30,624.0,45.0,1.3,13.0,178.0,431.29,353.37
2016,10,19,7,45,676.5,49.5,1.3,13.5,226.5,485.9,398.34
2016,10,19,8,0,729.0,54.0,1.3,14.0,275.0,541.26,441.79
2016,10,19,8,15,762.5,57.5,1.3,14.5,322.0,583.27,473.21
2016,10,19,8,30,796.0,61.0,1.3,15.0,369.0,624.23,502.56
2016,10,19,8,45,820.0,63.0,1.3,15.5,412.5,655.33,523.0
2016,10,19,9,0,844.0,65.0,1.3,16.0,456.0,679.34,537.91
2016,10,19,9,15,860.5,67.0,1.3,16.5,494.0,700.82,550.82
2016,10,19,9,30,877.0,69.0,1.3,17.0,532.0,719.6,561.69
2016,10,19,9,45,890.0,70.0,1.3,17.5,564.5,731.75,567.85
2016,10,19,10,0,903.0,71.0,1.3,18.0,597.0,740.82,571.95
2016,10,19,10,15,911.0,72.0,1.3,18.5,622.5,743.04,571.38
2016,10,19,10,30,919.0,73.0,1.3,19.0,648.0,741.96,568.72
2016,10,19,10,45,924.5,74.0,1.3,19.5,666.0,735.76,562.68
2016,10,19,11,0,930.0,75.0,1.3,20.0,684.0,726.22,554.53
2016,10,19,11,15,932.5,75.5,1.3,20.0,694.0,710.81,543.5
2016,10,19,11,30,935.0,76.0,1.3,20.0,704.0,692.21,529.37
