Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,45,934.5,76.5,1.3,20.5,706.0,668.61,510.42
2016,10,19,12,0,934.0,77.0,1.3,21.0,708.0,642.11,489.22
2016,10,19,12,15,932.0,76.5,1.3,21.0,702.0,610.99,465.33
2016,10,19,12,30,930.0,76.0,1.3,21.0,696.0,577.35,439.11
2016,10,19,12,45,922.5,77.0,1.35,21.0,681.5,539.97,409.8
2016,10,19,13,0,915.0,78.0,1.4,21.0,667.0,500.72,378.28
2016,10,19,13,15,908.5,77.5,1.4,21.0,645.5,458.87,343.68
2016,10,19,13,30,902.0,77.0,1.4,21.0,624.0,415.52,306.99
2016,10,19,13,45,892.0,75.5,1.4,21.0,595.0,368.8,266.89
2016,10,19,14,0,882.0,74.0,1.4,21.0,566.0,321.33,225.41
2016,10,19,14,15,868.0,72.0,1.4,21.0,531.0,271.92,182.21
2016,10,19,14,30,854.0,70.0,1.4,21.0,496.0,222.59,139.63
2016,10,19,14,45,835.0,67.5,1.45,21.0,455.5,172.46,98.88
2016,10,19,15,0,816.0,65.0,1.5,21.0,415.0,117.54,59.37
2016,10,19,15,15,788.5,62.0,1.45,20.5,370.0,68.9,35.25
2016,10,19,15,30,761.0,59.0,1.4,20.0,325.0,42.45,31.6
2016,10,19,15,45,720.0,55.0,1.35,19.5,277.5,40.73,30.22
2016,10,19,16,0,679.0,51.0,1.3,19.0,230.0,39.03,28.75
2016,10,19,16,15,614.5,45.5,1.2,18.0,181.5,35.94,26.01
2016,10,19,16,30,550.0,40.0,1.1,17.0,133.0,32.86,23.07
2016,10,19,16,45,439.0,31.0,1.05,16.5,89.5,24.0,14.78
2016,10,19,17,0,328.0,22.0,1.0,16.0,46.0,17.68,5.17
2016,10,19,17,15,164.0,11.0,0.95,15.5,23.0,10.48,0.0
2016,10,19,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,226.0,15.5,1.05,12.5,41.5,143.53,64.24
2016,10,20,7,0,452.0,31.0,1.0,13.0,83.0,291.21,227.22
2016,10,20,7,15,540.0,38.5,1.0,13.5,130.5,356.45,287.23
2016,10,20,7,30,628.0,46.0,1.0,14.0,178.0,432.26,351.09
2016,10,20,7,45,681.5,51.0,1.05,15.0,227.5,488.04,396.09
2016,10,20,8,0,735.0,56.0,1.1,16.0,277.0,544.57,439.46
2016,10,20,8,15,770.0,59.5,1.05,16.5,324.5,587.55,470.8
2016,10,20,8,30,805.0,63.0,1.0,17.0,372.0,629.49,500.06
2016,10,20,8,45,829.5,65.5,0.95,17.5,416.0,661.56,520.36
2016,10,20,9,0,854.0,68.0,0.9,18.0,460.0,686.5,534.98
2016,10,20,9,15,871.0,70.0,0.95,18.5,499.0,708.26,548.32
2016,10,20,9,30,888.0,72.0,1.0,19.0,538.0,727.3,559.69
2016,10,20,9,45,904.5,72.0,1.05,20.0,571.5,740.71,566.07
2016,10,20,10,0,921.0,72.0,1.1,21.0,605.0,751.04,570.4
2016,10,20,10,15,929.0,73.0,1.1,21.0,630.5,753.11,570.76
2016,10,20,10,30,937.0,74.0,1.1,21.0,656.0,751.82,569.04
2016,10,20,10,45,942.0,75.0,1.15,21.5,674.0,745.01,563.23
2016,10,20,11,0,947.0,76.0,1.2,22.0,692.0,734.82,555.28
2016,10,20,11,15,949.5,76.5,1.2,22.0,702.5,719.07,544.06
2016,10,20,11,30,952.0,77.0,1.2,22.0,713.0,700.08,529.69
2016,10,20,11,45,952.5,77.0,1.25,22.5,715.0,676.17,511.18
2016,10,20,12,0,953.0,77.0,1.3,23.0,717.0,649.27,490.29
2016,10,20,12,15,951.0,77.0,1.3,23.0,710.5,618.09,466.49
2016,10,20,12,30,949.0,77.0,1.3,23.0,704.0,584.3,440.32
2016,10,20,12,45,942.5,77.5,1.35,23.5,689.5,546.3,409.96
2016,10,20,13,0,936.0,78.0,1.4,24.0,675.0,506.32,377.42
2016,10,20,13,15,929.5,77.0,1.4,24.0,653.5,463.2,342.22
2016,10,20,13,30,923.0,76.0,1.4,24.0,632.0,418.56,304.9
2016,10,20,13,45,912.0,75.0,1.4,24.0,602.5,371.08,264.58
2016,10,20,14,0,901.0,74.0,1.4,24.0,573.0,322.89,222.95
2016,10,20,14,15,887.0,72.0,1.4,23.5,537.5,272.65,179.9
2016,10,20,14,30,873.0,70.0,1.4,23.0,502.0,222.45,137.38
2016,10,20,14,45,852.5,68.0,1.4,23.0,460.5,171.64,96.74
2016,10,20,15,0,832.0,66.0,1.4,23.0,419.0,116.24,57.89
2016,10,20,15,15,804.0,62.5,1.3,22.5,373.0,66.48,34.42
2016,10,20,15,30,776.0,59.0,1.2,22.0,327.0,42.68,31.53
2016,10,20,15,45,734.0,55.0,1.1,21.5,278.5,40.96,30.16
2016,10,20,16,0,692.0,51.0,1.0,21.0,230.0,39.25,28.69
2016,10,20,16,15,626.0,45.0,0.95,20.0,181.0,35.71,25.55
2016,10,20,16,30,560.0,39.0,0.9,19.0,132.0,32.12,22.19
2016,10,20,16,45,444.0,30.0,0.9,18.0,87.5,25.42,15.75
2016,10,20,17,0,328.0,21.0,0.9,17.0,43.0,16.92,3.23
2016,10,20,17,15,164.0,10.5,0.95,16.5,21.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,214.0,15.5,0.65,13.5,39.0,136.41,48.46
2016,10,21,7,0,428.0,31.0,0.6,14.0,78.0,277.69,213.91
2016,10,21,7,15,517.0,38.5,0.55,14.5,124.5,347.16,276.66
2016,10,21,7,30,606.0,46.0,0.5,15.0,171.0,417.35,335.16
2016,10,21,7,45,661.0,50.5,0.45,15.5,219.5,472.59,379.19
2016,10,21,8,0,716.0,55.0,0.4,16.0,268.0,528.64,421.51
2016,10,21,8,15,751.0,59.0,0.4,16.5,314.5,571.59,452.61
2016,10,21,8,30,786.0,63.0,0.4,17.0,361.0,613.56,481.82
2016,10,21,8,45,811.0,65.0,0.4,17.5,404.5,644.89,502.03
2016,10,21,9,0,836.0,67.0,0.4,18.0,448.0,669.22,516.59
2016,10,21,9,15,853.0,69.5,0.45,18.5,486.0,691.29,530.14
2016,10,21,9,30,870.0,72.0,0.5,19.0,524.0,710.68,541.76
2016,10,21,9,45,881.0,74.0,0.6,20.0,556.0,722.28,547.74
2016,10,21,10,0,892.0,76.0,0.7,21.0,588.0,730.78,551.72
2016,10,21,10,15,900.0,77.0,0.7,21.0,613.0,732.81,552.08
2016,10,21,10,30,908.0,78.0,0.7,21.0,638.0,731.6,550.44
2016,10,21,10,45,913.0,79.5,0.75,21.5,656.0,725.51,545.33
2016,10,21,11,0,918.0,81.0,0.8,22.0,674.0,716.14,538.14
2016,10,21,11,15,920.5,81.5,0.8,22.0,684.0,700.79,526.82
2016,10,21,11,30,923.0,82.0,0.8,22.0,694.0,682.29,512.93
2016,10,21,11,45,922.0,82.5,0.85,22.5,695.5,658.56,494.83
2016,10,21,12,0,921.0,83.0,0.9,23.0,697.0,632.0,474.48
2016,10,21,12,15,919.0,82.5,0.95,23.0,691.0,601.2,451.64
2016,10,21,12,30,917.0,82.0,1.0,23.0,685.0,567.93,426.43
2016,10,21,12,45,909.5,83.0,1.05,23.0,670.0,530.99,397.83
2016,10,21,13,0,902.0,84.0,1.1,23.0,655.0,492.23,367.07
2016,10,21,13,15,894.5,83.0,1.15,22.5,633.0,450.03,333.5
2016,10,21,13,30,887.0,82.0,1.2,22.0,611.0,406.47,297.75
2016,10,21,13,45,874.5,80.5,1.25,22.0,582.0,359.66,258.02
2016,10,21,14,0,862.0,79.0,1.3,22.0,553.0,312.35,217.12
2016,10,21,14,15,847.0,77.0,1.35,21.5,518.0,258.93,171.63
2016,10,21,14,30,832.0,75.0,1.4,21.0,483.0,210.22,130.26
2016,10,21,14,45,744.0,83.5,1.45,21.0,425.0,161.3,94.01
2016,10,21,15,0,656.0,92.0,1.5,21.0,367.0,115.47,65.06
2016,10,21,15,15,691.0,78.0,1.45,20.5,339.0,68.07,39.76
2016,10,21,15,30,726.0,64.0,1.4,20.0,311.0,46.86,35.46
2016,10,21,15,45,681.0,59.5,1.4,19.5,263.5,44.89,33.86
2016,10,21,16,0,636.0,55.0,1.4,19.0,216.0,39.16,28.84
2016,10,21,16,15,566.5,48.5,1.3,18.0,168.5,35.7,25.74
2016,10,21,16,30,497.0,42.0,1.2,17.0,121.0,32.18,22.38
2016,10,21,16,45,376.5,32.0,1.2,16.5,79.5,25.28,15.6
2016,10,21,17,0,256.0,22.0,1.2,16.0,38.0,18.06,1.8
2016,10,21,17,15,128.0,11.0,1.2,15.5,19.0,10.48,0.0
2016,10,21,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,198.0,16.0,0.75,11.5,37.5,128.28,31.12
2016,10,22,7,0,396.0,32.0,0.7,12.0,75.0,261.47,201.85
2016,10,22,7,15,490.5,40.5,0.7,12.5,121.5,333.79,268.32
2016,10,22,7,30,585.0,49.0,0.7,13.0,168.0,411.43,333.68
2016,10,22,7,45,645.0,54.0,0.7,13.5,217.0,464.52,377.31
2016,10,22,8,0,705.0,59.0,0.7,14.0,266.0,523.73,423.43
2016,10,22,8,15,532.5,96.5,0.65,14.0,268.0,475.63,384.53
2016,10,22,8,30,360.0,134.0,0.6,14.0,270.0,410.16,331.94
2016,10,22,8,45,596.5,103.0,0.6,14.5,359.0,543.55,435.96
2016,10,22,9,0,833.0,72.0,0.6,15.0,448.0,674.64,530.58
2016,10,22,9,15,851.0,74.5,0.55,15.5,486.5,697.07,541.73
2016,10,22,9,30,869.0,77.0,0.5,16.0,525.0,712.1,548.95
2016,10,22,9,45,870.5,82.5,0.5,16.5,555.0,725.18,555.62
2016,10,22,10,0,872.0,88.0,0.5,17.0,585.0,730.33,556.9
2016,10,22,10,15,881.5,89.5,0.55,17.5,611.0,729.52,555.09
2016,10,22,10,30,891.0,91.0,0.6,18.0,637.0,729.75,554.19
2016,10,22,10,45,898.0,91.5,0.65,18.5,655.0,723.9,549.23
2016,10,22,11,0,905.0,92.0,0.7,19.0,673.0,714.8,541.9
2016,10,22,11,15,908.5,92.5,0.75,19.0,683.5,700.13,531.3
2016,10,22,11,30,912.0,93.0,0.8,19.0,694.0,682.32,518.37
2016,10,22,11,45,913.5,92.5,0.85,19.0,696.0,659.21,501.48
2016,10,22,12,0,915.0,92.0,0.9,19.0,698.0,633.22,482.2
2016,10,22,12,15,913.0,92.0,0.9,19.0,692.0,602.96,458.92
2016,10,22,12,30,911.0,92.0,0.9,19.0,686.0,570.22,433.33
2016,10,22,12,45,901.0,93.5,0.95,19.5,670.5,532.6,403.18
2016,10,22,13,0,891.0,95.0,1.0,20.0,655.0,493.35,371.09
2016,10,22,13,15,883.5,94.0,1.0,19.5,633.5,451.48,337.27
2016,10,22,13,30,876.0,93.0,1.0,19.0,612.0,405.03,298.99
2016,10,22,13,45,865.5,90.5,1.05,19.0,583.0,357.88,258.77
2016,10,22,14,0,855.0,88.0,1.1,19.0,554.0,310.16,217.27
2016,10,22,14,15,838.5,86.0,1.1,18.5,518.0,261.16,174.93
2016,10,22,14,30,822.0,84.0,1.1,18.0,482.0,212.61,133.64
2016,10,22,14,45,634.5,110.5,1.15,18.0,402.5,161.96,100.37
2016,10,22,15,0,447.0,137.0,1.2,18.0,323.0,132.87,88.34
2016,10,22,15,15,420.0,127.0,1.2,17.5,286.0,97.49,70.19
2016,10,22,15,30,393.0,117.0,1.2,17.0,249.0,82.75,67.35
2016,10,22,15,45,370.0,101.5,1.2,16.5,210.5,73.25,59.23
2016,10,22,16,0,347.0,86.0,1.2,16.0,172.0,63.35,50.53
2016,10,22,16,15,304.0,70.0,1.15,15.5,133.5,52.59,40.85
2016,10,22,16,30,261.0,54.0,1.1,15.0,95.0,41.37,30.53
2016,10,22,16,45,184.5,38.0,1.1,14.5,61.5,29.64,19.23
2016,10,22,17,0,108.0,22.0,1.1,14.0,28.0,17.42,0.0
2016,10,22,17,15,54.0,11.0,1.1,13.5,14.0,10.48,0.0
2016,10,22,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,45,188.0,16.0,0.85,11.5,35.5,122.16,11.33
2016,10,23,7,0,376.0,32.0,0.8,12.0,71.0,250.16,191.73
2016,10,23,7,15,471.0,40.5,0.75,12.5,116.5,321.72,258.49
2016,10,23,7,30,566.0,49.0,0.7,13.0,162.0,398.61,323.34
2016,10,23,7,45,624.5,54.5,0.7,13.5,210.0,454.66,369.34
2016,10,23,8,0,683.0,60.0,0.7,14.0,258.0,508.54,411.68
2016,10,23,8,15,720.5,64.5,0.75,14.5,304.5,552.65,445.1
2016,10,23,8,30,758.0,69.0,0.8,15.0,351.0,595.9,476.7
2016,10,23,8,45,784.5,72.0,0.85,15.5,394.0,628.71,499.68
2016,10,23,9,0,811.0,75.0,0.9,16.0,437.0,659.56,520.44
2016,10,23,9,15,829.5,77.5,0.95,16.5,475.5,681.97,534.51
2016,10,23,9,30,848.0,80.0,1.0,17.0,514.0,701.72,546.65
2016,10,23,9,45,867.5,79.5,1.05,17.5,547.5,711.47,551.7
2016,10,23,10,0,887.0,79.0,1.1,18.0,581.0,722.94,558.14
2016,10,23,10,15,895.5,80.5,1.15,18.0,606.0,725.72,559.59
2016,10,23,10,30,904.0,82.0,1.2,18.0,631.0,725.25,558.99
2016,10,23,10,45,908.5,83.0,1.25,18.5,648.5,718.18,552.86
2016,10,23,11,0,913.0,84.0,1.3,19.0,666.0,707.88,544.41
2016,10,23,11,15,915.5,84.5,1.35,19.0,675.5,692.52,532.85
2016,10,23,11,30,918.0,85.0,1.4,19.0,685.0,674.05,518.91
2016,10,23,11,45,915.5,86.0,1.45,19.0,686.5,649.98,500.68
2016,10,23,12,0,913.0,87.0,1.5,19.0,688.0,623.17,480.14
2016,10,23,12,15,910.5,87.0,1.5,19.0,681.0,592.79,456.25
2016,10,23,12,30,908.0,87.0,1.5,19.0,674.0,559.98,430.05
2016,10,23,12,45,900.5,87.0,1.5,19.0,659.0,522.44,399.74
2016,10,23,13,0,893.0,87.0,1.5,19.0,644.0,483.15,367.36
2016,10,23,13,15,885.0,86.0,1.5,19.0,622.0,441.17,332.13
2016,10,23,13,30,877.0,85.0,1.5,19.0,600.0,397.9,294.99
2016,10,23,13,45,604.0,154.0,1.55,19.0,500.5,322.94,238.47
2016,10,23,14,0,331.0,223.0,1.6,19.0,401.0,275.96,206.36
2016,10,23,14,15,575.5,150.0,1.6,18.5,436.0,248.77,174.99
2016,10,23,14,30,820.0,77.0,1.6,18.0,471.0,202.98,126.23
2016,10,23,14,45,481.0,125.5,1.6,18.0,352.0,153.17,100.19
2016,10,23,15,0,142.0,174.0,1.6,18.0,233.0,146.76,111.1
2016,10,23,15,15,134.5,155.5,1.6,17.5,206.0,121.71,94.59
2016,10,23,15,30,127.0,137.0,1.6,17.0,179.0,105.85,87.44
2016,10,23,15,45,115.5,116.5,1.6,17.0,150.5,91.48,75.0
2016,10,23,16,0,104.0,96.0,1.6,17.0,122.0,76.66,61.92
2016,10,23,16,15,88.5,75.5,1.55,16.5,94.0,61.38,48.29
2016,10,23,16,30,73.0,55.0,1.5,16.0,66.0,45.66,34.01
2016,10,23,16,45,36.5,36.5,1.45,15.5,42.0,30.91,19.93
2016,10,23,17,0,0.0,18.0,1.4,15.0,18.0,16.49,0.0
2016,10,23,17,15,0.0,9.0,1.35,14.5,9.0,8.58,0.0
2016,10,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,75.0,17.5,1.8,13.0,25.0,62.48,0.0
2016,10,24,7,0,150.0,35.0,1.9,13.0,50.0,142.42,107.09
2016,10,24,7,15,198.5,52.5,1.95,13.0,84.5,181.46,146.28
2016,10,24,7,30,247.0,70.0,2.0,13.0,119.0,243.55,200.63
2016,10,24,7,45,272.5,87.5,2.1,13.5,155.0,273.92,227.45
2016,10,24,8,0,298.0,105.0,2.2,14.0,191.0,314.83,261.68
2016,10,24,8,15,323.0,119.0,2.2,14.0,226.0,351.07,291.51
2016,10,24,8,30,348.0,133.0,2.2,14.0,261.0,387.34,320.59
2016,10,24,8,45,287.0,159.5,2.2,14.5,273.5,380.58,312.73
2016,10,24,9,0,226.0,186.0,2.2,15.0,286.0,359.96,294.0
2016,10,24,9,15,297.5,192.0,2.15,15.0,335.5,425.08,345.72
2016,10,24,9,30,369.0,198.0,2.1,15.0,385.0,480.37,388.42
2016,10,24,9,45,440.5,193.0,2.1,15.5,430.0,532.99,427.69
2016,10,24,10,0,512.0,188.0,2.1,16.0,475.0,574.63,458.08
2016,10,24,10,15,350.5,234.0,2.05,16.0,434.5,495.66,394.28
2016,10,24,10,30,189.0,280.0,2.0,16.0,394.0,417.62,331.11
2016,10,24,10,45,195.0,288.0,2.0,16.5,409.0,424.14,335.38
2016,10,24,11,0,201.0,296.0,2.0,17.0,424.0,429.69,338.42
2016,10,24,11,15,104.0,248.5,1.95,17.0,314.5,312.4,246.62
2016,10,24,11,30,7.0,201.0,1.9,17.0,205.0,192.81,151.14
2016,10,24,11,45,3.5,166.5,1.85,17.0,168.5,157.59,123.25
2016,10,24,12,0,0.0,132.0,1.8,17.0,132.0,123.04,95.44
2016,10,24,12,15,3.0,163.0,1.8,17.0,165.0,153.2,119.89
2016,10,24,12,30,6.0,194.0,1.8,17.0,198.0,182.67,143.45
2016,10,24,12,45,3.0,171.5,1.8,17.5,173.5,160.01,125.08
2016,10,24,13,0,0.0,149.0,1.8,18.0,149.0,137.79,107.19
2016,10,24,13,15,4.0,170.0,1.8,18.0,172.5,157.8,123.42
2016,10,24,13,30,8.0,191.0,1.8,18.0,196.0,176.79,138.65
2016,10,24,13,45,4.0,163.5,1.85,18.0,166.0,150.4,117.72
2016,10,24,14,0,0.0,136.0,1.9,18.0,136.0,124.56,97.19
2016,10,24,14,15,0.0,107.0,1.9,17.5,107.0,98.74,76.51
2016,10,24,14,30,0.0,78.0,1.9,17.0,78.0,72.61,55.26
2016,10,24,14,45,57.0,125.0,1.95,17.0,148.0,116.22,89.09
2016,10,24,15,0,114.0,172.0,2.0,17.0,218.0,142.63,109.48
2016,10,24,15,15,106.0,153.0,1.95,16.5,192.5,118.81,93.26
2016,10,24,15,30,98.0,134.0,1.9,16.0,167.0,103.75,86.01
2016,10,24,15,45,87.5,114.0,1.85,16.0,139.5,89.66,73.71
2016,10,24,16,0,77.0,94.0,1.8,16.0,112.0,75.14,60.81
2016,10,24,16,15,60.5,73.5,1.7,15.5,85.5,62.01,48.99
2016,10,24,16,30,44.0,53.0,1.6,15.0,59.0,45.6,34.02
2016,10,24,16,45,22.0,34.0,1.5,15.0,37.0,29.92,18.86
2016,10,24,17,0,0.0,15.0,1.4,15.0,15.0,13.93,0.0
2016,10,24,17,15,0.0,7.5,1.35,14.5,7.5,7.15,0.0
2016,10,24,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,64.5,16.5,1.2,14.0,22.5,55.69,0.0
2016,10,25,7,0,129.0,33.0,1.2,14.0,45.0,118.3,86.8
2016,10,25,7,15,169.5,50.5,1.2,14.0,76.5,163.11,130.11
2016,10,25,7,30,210.0,68.0,1.2,14.0,108.0,209.62,171.23
2016,10,25,7,45,232.5,86.0,1.3,14.5,141.5,247.99,204.19
2016,10,25,8,0,255.0,104.0,1.4,15.0,175.0,286.58,236.26
2016,10,25,8,15,265.0,122.0,1.45,15.0,208.0,317.31,261.29
2016,10,25,8,30,275.0,140.0,1.5,15.0,241.0,347.31,285.08
2016,10,25,8,45,140.0,144.5,1.55,15.5,196.5,253.4,206.88
2016,10,25,9,0,5.0,149.0,1.6,16.0,152.0,148.77,118.4
2016,10,25,9,15,4.0,156.0,1.6,16.0,158.0,153.9,122.52
2016,10,25,9,30,3.0,163.0,1.6,16.0,164.0,159.16,126.46
2016,10,25,9,45,1.5,147.5,1.65,16.5,148.0,141.44,111.53
2016,10,25,10,0,0.0,132.0,1.7,17.0,132.0,124.54,97.38
2016,10,25,10,15,12.5,181.5,1.65,17.0,189.5,181.53,143.57
2016,10,25,10,30,25.0,231.0,1.6,17.0,247.0,238.3,188.48
2016,10,25,10,45,42.0,253.0,1.6,17.5,279.5,276.74,218.05
2016,10,25,11,0,59.0,275.0,1.6,18.0,312.0,307.18,241.05
2016,10,25,11,15,205.0,276.0,1.55,18.0,408.0,404.38,317.4
2016,10,25,11,30,351.0,277.0,1.5,18.0,504.0,493.77,384.72
2016,10,25,11,45,187.0,261.5,1.5,18.5,382.5,363.92,283.88
2016,10,25,12,0,23.0,246.0,1.5,19.0,261.0,242.21,188.23
2016,10,25,12,15,12.0,209.0,1.5,19.0,217.0,200.47,156.01
2016,10,25,12,30,1.0,172.0,1.5,19.0,173.0,159.95,124.1
2016,10,25,12,45,64.5,229.0,1.5,19.0,269.5,240.53,187.89
2016,10,25,13,0,128.0,286.0,1.5,19.0,366.0,312.13,242.35
2016,10,25,13,15,261.5,258.0,1.5,19.0,412.0,331.15,254.9
2016,10,25,13,30,395.0,230.0,1.5,19.0,458.0,339.84,258.0
2016,10,25,13,45,297.5,233.5,1.5,19.0,400.5,290.63,220.03
2016,10,25,14,0,200.0,237.0,1.5,19.0,343.0,252.74,191.97
2016,10,25,14,15,117.5,211.5,1.45,19.0,273.0,201.81,154.12
2016,10,25,14,30,35.0,186.0,1.4,19.0,203.0,163.88,127.27
2016,10,25,14,45,33.0,170.5,1.4,19.0,185.5,147.06,114.22
2016,10,25,15,0,31.0,155.0,1.4,19.0,168.0,130.51,101.48
2016,10,25,15,15,27.5,137.5,1.3,18.5,148.0,112.89,92.81
2016,10,25,15,30,24.0,120.0,1.2,18.0,128.0,99.12,81.26
2016,10,25,15,45,312.0,85.0,1.2,18.0,160.0,61.23,48.34
2016,10,25,16,0,600.0,50.0,1.2,18.0,192.0,35.76,25.92
2016,10,25,16,15,526.0,43.5,1.1,17.5,147.0,32.13,22.57
2016,10,25,16,30,452.0,37.0,1.0,17.0,102.0,28.43,18.94
2016,10,25,16,45,325.0,27.0,0.95,16.5,64.0,21.34,11.51
2016,10,25,17,0,198.0,17.0,0.9,16.0,26.0,13.88,0.0
2016,10,25,17,15,99.0,8.5,0.85,15.5,13.0,8.1,0.0
2016,10,25,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,200.5,13.5,0.8,12.5,32.0,119.7,0.0
2016,10,26,7,0,401.0,27.0,0.7,13.0,64.0,252.54,185.67
2016,10,26,7,15,497.5,34.0,0.7,13.5,108.5,317.05,251.96
2016,10,26,7,30,594.0,41.0,0.7,14.0,153.0,393.21,316.9
2016,10,26,7,45,297.0,67.0,0.75,14.5,123.0,270.25,220.75
2016,10,26,8,0,0.0,93.0,0.8,15.0,93.0,92.99,72.84
2016,10,26,8,15,2.0,109.0,0.8,15.5,110.0,109.62,87.05
2016,10,26,8,30,4.0,125.0,0.8,16.0,127.0,126.28,100.53
2016,10,26,8,45,26.5,150.5,0.85,16.5,162.5,175.5,140.83
2016,10,26,9,0,49.0,176.0,0.9,17.0,198.0,217.44,174.26
2016,10,26,9,15,87.5,198.5,0.95,17.5,241.5,266.73,213.23
2016,10,26,9,30,126.0,221.0,1.0,18.0,285.0,325.3,258.36
2016,10,26,9,45,186.5,232.5,1.1,18.5,333.0,376.79,297.83
2016,10,26,10,0,247.0,244.0,1.2,19.0,381.0,436.61,342.65
2016,10,26,10,15,577.0,159.0,1.2,19.0,497.5,583.44,455.9
2016,10,26,10,30,907.0,74.0,1.2,19.0,614.0,706.91,546.13
2016,10,26,10,45,910.5,76.0,1.3,19.5,631.5,700.28,539.41
2016,10,26,11,0,914.0,78.0,1.4,20.0,649.0,690.4,531.2
2016,10,26,11,15,918.0,78.5,1.45,20.0,659.5,676.06,520.21
2016,10,26,11,30,922.0,79.0,1.5,20.0,670.0,658.56,506.8
2016,10,26,11,45,921.0,80.5,1.55,20.0,672.0,635.95,489.42
2016,10,26,12,0,920.0,82.0,1.6,20.0,674.0,610.51,469.64
2016,10,26,12,15,919.0,81.5,1.6,20.0,668.5,580.42,445.78
2016,10,26,12,30,918.0,81.0,1.6,20.0,663.0,547.79,419.52
2016,10,26,12,45,913.0,81.0,1.6,20.0,649.0,511.35,389.78
2016,10,26,13,0,908.0,81.0,1.6,20.0,635.0,472.93,357.79
2016,10,26,13,15,901.0,80.0,1.6,20.0,613.5,431.03,322.36
2016,10,26,13,30,894.0,79.0,1.6,20.0,592.0,387.71,284.93
2016,10,26,13,45,883.5,77.0,1.6,20.0,563.5,341.23,244.34
2016,10,26,14,0,873.0,75.0,1.6,20.0,535.0,294.07,202.69
2016,10,26,14,15,857.0,73.5,1.55,19.5,499.5,245.7,160.64
2016,10,26,14,30,841.0,72.0,1.5,19.0,464.0,192.49,115.97
2016,10,26,14,45,820.0,69.0,1.45,19.0,423.5,142.88,77.6
2016,10,26,15,0,799.0,66.0,1.4,19.0,383.0,94.63,47.56
2016,10,26,15,15,767.5,62.5,1.3,18.5,338.0,47.52,36.22
2016,10,26,15,30,736.0,59.0,1.2,18.0,293.0,43.67,33.01
2016,10,26,15,45,689.5,54.5,1.15,18.0,246.0,41.55,31.12
2016,10,26,16,0,643.0,50.0,1.1,18.0,199.0,39.44,29.15
2016,10,26,16,15,567.0,43.5,1.0,17.0,152.0,32.39,22.81
2016,10,26,16,30,491.0,37.0,0.9,16.0,105.0,28.68,19.19
2016,10,26,16,45,353.0,26.5,0.85,15.5,65.0,21.08,11.04
2016,10,26,17,0,215.0,16.0,0.8,15.0,25.0,15.25,0.0
2016,10,26,17,15,107.5,8.0,0.85,14.5,12.5,7.63,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,0.95,13.5,3.5,3.34,0.0
2016,10,27,7,0,0.0,7.0,1.0,14.0,7.0,6.48,0.0
2016,10,27,7,15,0.0,12.0,1.0,14.5,12.0,11.11,3.62
2016,10,27,7,30,0.0,17.0,1.0,15.0,17.0,15.75,7.72
2016,10,27,7,45,0.0,22.5,1.05,15.5,22.5,20.86,12.17
2016,10,27,8,0,0.0,28.0,1.1,16.0,28.0,25.97,16.56
2016,10,27,8,15,0.0,33.5,1.1,16.0,33.5,31.09,20.93
2016,10,27,8,30,0.0,39.0,1.1,16.0,39.0,36.21,25.25
2016,10,27,8,45,0.0,23.0,1.15,16.5,23.0,21.34,12.52
2016,10,27,9,0,0.0,7.0,1.2,17.0,7.0,6.49,0.0
2016,10,27,9,15,8.0,94.0,1.15,17.0,98.0,93.58,73.06
2016,10,27,9,30,16.0,181.0,1.1,17.0,189.0,187.05,148.87
2016,10,27,9,45,8.0,148.5,1.1,17.5,152.5,147.04,115.62
2016,10,27,10,0,0.0,116.0,1.1,18.0,116.0,108.97,84.29
2016,10,27,10,15,1.0,145.0,1.15,18.0,146.0,137.62,107.44
2016,10,27,10,30,2.0,174.0,1.2,18.0,176.0,166.17,130.09
2016,10,27,10,45,2.0,173.5,1.25,18.5,175.0,165.09,128.76
2016,10,27,11,0,2.0,173.0,1.3,19.0,174.0,164.1,127.61
2016,10,27,11,15,26.0,223.0,1.45,18.5,239.5,230.92,181.05
2016,10,27,11,30,50.0,273.0,1.6,18.0,305.0,291.84,228.87
2016,10,27,11,45,51.0,272.5,1.75,18.0,305.0,288.31,225.91
2016,10,27,12,0,52.0,272.0,1.9,18.0,305.0,284.61,223.1
2016,10,27,12,15,33.5,247.0,1.9,17.5,268.5,247.79,194.56
2016,10,27,12,30,15.0,222.0,1.9,17.0,232.0,212.5,167.11
2016,10,27,12,45,8.0,197.0,1.95,17.0,202.5,185.28,145.64
2016,10,27,13,0,1.0,172.0,2.0,17.0,173.0,158.85,124.68
2016,10,27,13,15,0.5,130.5,1.9,17.0,131.0,120.91,94.18
2016,10,27,13,30,0.0,89.0,1.8,17.0,89.0,82.93,63.3
2016,10,27,13,45,0.0,124.0,1.7,17.0,124.0,114.32,89.22
2016,10,27,14,0,0.0,159.0,1.6,17.0,159.0,144.17,113.65
2016,10,27,14,15,0.0,133.0,1.5,17.0,133.0,121.13,95.03
2016,10,27,14,30,0.0,107.0,1.4,17.0,107.0,98.19,76.43
2016,10,27,14,45,0.0,95.5,1.35,17.0,95.5,87.79,68.05
2016,10,27,15,0,0.0,84.0,1.3,17.0,84.0,77.44,59.61
2016,10,27,15,15,0.0,73.5,1.2,17.0,73.5,67.99,54.45
2016,10,27,15,30,0.0,63.0,1.1,17.0,63.0,58.58,46.27
2016,10,27,15,45,0.0,52.5,1.0,17.0,52.5,48.8,37.64
2016,10,27,16,0,0.0,42.0,0.9,17.0,42.0,39.01,28.89
2016,10,27,16,15,0.0,31.5,0.8,16.5,31.5,29.24,20.08
2016,10,27,16,30,0.0,21.0,0.7,16.0,21.0,19.47,11.19
2016,10,27,16,45,0.0,12.5,0.65,16.0,12.5,11.58,3.29
2016,10,27,17,0,0.0,4.0,0.6,16.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,0.6,15.5,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,45,77.5,15.0,1.1,14.5,21.5,48.0,0.0
2016,10,28,7,0,155.0,30.0,1.2,15.0,43.0,136.23,94.58
2016,10,28,7,15,219.0,45.0,1.2,15.0,77.5,189.65,149.87
2016,10,28,7,30,283.0,60.0,1.2,15.0,112.0,246.71,200.1
2016,10,28,7,45,324.5,74.5,1.25,15.0,150.0,293.56,240.58
2016,10,28,8,0,366.0,89.0,1.3,15.0,188.0,341.65,280.82
2016,10,28,8,15,389.5,102.5,1.25,15.0,225.0,378.16,310.25
2016,10,28,8,30,413.0,116.0,1.2,15.0,262.0,414.23,338.4
2016,10,28,8,45,580.5,95.0,1.2,15.5,327.5,508.85,412.33
2016,10,28,9,0,748.0,74.0,1.2,16.0,393.0,599.38,480.19
2016,10,28,9,15,453.0,146.0,1.2,16.0,344.0,484.24,387.78
2016,10,28,9,30,158.0,218.0,1.2,16.0,295.0,343.08,274.11
2016,10,28,9,45,119.5,229.0,1.3,16.0,290.0,325.53,260.11
2016,10,28,10,0,81.0,240.0,1.4,16.0,285.0,298.87,238.19
2016,10,28,10,15,40.5,201.5,1.45,16.0,224.0,227.31,180.83
2016,10,28,10,30,0.0,163.0,1.5,16.0,163.0,154.09,121.23
2016,10,28,10,45,11.0,198.0,1.55,16.5,205.0,194.94,154.08
2016,10,28,11,0,22.0,233.0,1.6,17.0,247.0,235.13,185.53
2016,10,28,11,15,24.5,240.0,1.6,17.0,255.5,242.01,190.65
2016,10,28,11,30,27.0,247.0,1.6,17.0,264.0,248.62,195.69
2016,10,28,11,45,29.0,250.0,1.65,17.5,268.5,253.75,199.26
2016,10,28,12,0,31.0,253.0,1.7,18.0,273.0,254.83,199.69
2016,10,28,12,15,28.5,247.5,1.65,18.0,265.5,245.4,192.2
2016,10,28,12,30,26.0,242.0,1.6,18.0,258.0,236.01,184.81
2016,10,28,12,45,30.0,242.0,1.6,18.0,260.5,234.99,184.06
2016,10,28,13,0,34.0,242.0,1.6,18.0,263.0,233.29,182.72
2016,10,28,13,15,188.0,238.5,1.55,18.0,346.0,284.48,221.01
2016,10,28,13,30,342.0,235.0,1.5,18.0,429.0,320.7,244.99
2016,10,28,13,45,208.0,229.5,1.45,18.0,345.5,259.68,198.71
2016,10,28,14,0,74.0,224.0,1.4,18.0,262.0,211.5,164.16
2016,10,28,14,15,58.0,204.0,1.3,17.5,233.0,185.98,144.72
2016,10,28,14,30,42.0,184.0,1.2,17.0,204.0,162.28,126.72
2016,10,28,14,45,402.0,126.0,1.2,17.0,284.0,135.76,90.51
2016,10,28,15,0,762.0,68.0,1.2,17.0,364.0,88.58,46.14
2016,10,28,15,15,729.0,64.5,1.15,16.5,320.5,46.83,35.94
2016,10,28,15,30,696.0,61.0,1.1,16.0,277.0,45.66,35.06
2016,10,28,15,45,651.0,55.5,1.05,16.0,231.0,42.73,32.44
2016,10,28,16,0,606.0,50.0,1.0,16.0,185.0,36.31,26.61
2016,10,28,16,15,525.5,43.0,0.9,15.5,139.5,32.25,22.79
2016,10,28,16,30,445.0,36.0,0.8,15.0,94.0,28.1,18.64
2016,10,28,16,45,301.5,25.0,0.75,14.5,57.0,19.98,9.35
2016,10,28,17,0,158.0,14.0,0.7,14.0,20.0,13.34,0.0
2016,10,28,17,15,79.0,7.0,0.75,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,45,145.0,14.0,0.95,13.5,26.0,75.9,0.0
2016,10,29,7,0,290.0,28.0,1.0,14.0,52.0,195.01,133.19
2016,10,29,7,15,396.0,37.5,1.05,14.0,94.0,269.76,213.34
2016,10,29,7,30,502.0,47.0,1.1,14.0,136.0,348.88,282.2
2016,10,29,7,45,569.5,52.5,1.15,14.5,182.0,406.62,331.18
2016,10,29,8,0,637.0,58.0,1.2,15.0,228.0,466.29,379.67
2016,10,29,8,15,318.5,80.0,1.2,15.0,165.0,305.42,251.21
2016,10,29,8,30,0.0,102.0,1.2,15.0,102.0,98.83,77.73
2016,10,29,8,45,0.0,106.5,1.3,15.5,106.5,102.22,80.68
2016,10,29,9,0,0.0,111.0,1.4,16.0,111.0,105.88,83.38
2016,10,29,9,15,412.5,94.0,1.4,16.0,295.0,401.57,329.53
2016,10,29,9,30,825.0,77.0,1.4,16.0,479.0,661.09,527.1
2016,10,29,9,45,506.0,160.5,1.45,16.5,412.0,533.19,423.54
2016,10,29,10,0,187.0,244.0,1.5,17.0,345.0,383.94,304.3
2016,10,29,10,15,227.5,251.5,1.5,17.0,379.5,415.12,329.12
2016,10,29,10,30,268.0,259.0,1.5,17.0,414.0,452.65,357.19
2016,10,29,10,45,157.0,258.5,1.5,17.5,350.0,364.78,287.3
2016,10,29,11,0,46.0,258.0,1.5,18.0,286.0,280.9,220.18
2016,10,29,11,15,145.0,273.5,1.45,18.0,364.0,360.62,283.23
2016,10,29,11,30,244.0,289.0,1.4,18.0,442.0,429.53,335.44
2016,10,29,11,45,579.0,184.0,1.4,18.0,548.5,526.22,410.29
