Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,0,914.0,79.0,1.4,18.0,655.0,592.76,459.55
2016,10,29,12,15,474.0,165.0,1.35,18.0,464.0,410.21,319.67
2016,10,29,12,30,34.0,251.0,1.3,18.0,273.0,248.05,193.25
2016,10,29,12,45,85.0,264.0,1.3,18.5,316.0,279.43,217.86
2016,10,29,13,0,136.0,277.0,1.3,19.0,359.0,305.23,236.53
2016,10,29,13,15,178.0,265.0,1.25,19.0,368.0,301.8,232.67
2016,10,29,13,30,220.0,253.0,1.2,19.0,377.0,294.7,225.53
2016,10,29,13,45,540.0,163.5,1.2,19.0,446.0,296.95,218.16
2016,10,29,14,0,860.0,74.0,1.2,19.0,515.0,279.94,191.27
2016,10,29,14,15,843.5,72.0,1.2,18.5,480.0,227.23,145.97
2016,10,29,14,30,827.0,70.0,1.2,18.0,445.0,179.35,106.08
2016,10,29,14,45,802.5,67.5,1.2,18.0,404.5,130.91,69.83
2016,10,29,15,0,778.0,65.0,1.2,18.0,364.0,84.21,42.94
2016,10,29,15,15,745.0,61.5,1.15,17.5,320.0,44.58,33.82
2016,10,29,15,30,712.0,58.0,1.1,17.0,276.0,43.31,32.84
2016,10,29,15,45,659.0,53.5,1.05,17.0,229.0,41.15,30.89
2016,10,29,16,0,606.0,49.0,1.0,17.0,182.0,35.65,25.89
2016,10,29,16,15,524.5,42.0,0.95,16.0,136.5,31.55,22.09
2016,10,29,16,30,443.0,35.0,0.9,15.0,91.0,27.37,17.93
2016,10,29,16,45,221.5,26.5,0.85,14.5,54.5,21.58,9.87
2016,10,29,17,0,0.0,18.0,0.8,14.0,18.0,17.16,0.0
2016,10,29,17,15,0.0,9.0,0.8,13.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,2.0,13.5,0.5,0.48,0.0
2016,10,30,7,0,0.0,1.0,2.1,14.0,1.0,0.92,0.0
2016,10,30,7,15,0.0,2.5,2.2,14.0,2.5,2.31,0.0
2016,10,30,7,30,0.0,4.0,2.3,14.0,4.0,3.7,0.0
2016,10,30,7,45,0.0,6.0,2.4,14.5,6.0,5.55,0.0
2016,10,30,8,0,0.0,8.0,2.5,15.0,8.0,7.41,0.7
2016,10,30,8,15,0.0,9.5,2.55,15.0,9.5,8.8,1.9
2016,10,30,8,30,0.0,11.0,2.6,15.0,11.0,10.19,3.09
2016,10,30,8,45,0.0,13.0,2.65,15.5,13.0,12.05,4.65
2016,10,30,9,0,0.0,15.0,2.7,16.0,15.0,13.91,6.19
2016,10,30,9,15,0.0,53.0,2.75,16.0,53.0,49.27,36.07
2016,10,30,9,30,0.0,91.0,2.8,16.0,91.0,85.04,65.87
2016,10,30,9,45,0.0,51.5,2.85,16.0,51.5,47.89,34.69
2016,10,30,10,0,0.0,12.0,2.9,16.0,12.0,11.14,3.75
2016,10,30,10,15,0.0,34.5,2.85,16.0,34.5,32.07,21.34
2016,10,30,10,30,0.0,57.0,2.8,16.0,57.0,53.04,38.82
2016,10,30,10,45,0.0,108.0,2.8,16.5,108.0,100.92,78.23
2016,10,30,11,0,0.0,159.0,2.8,17.0,159.0,149.4,117.39
2016,10,30,11,15,0.0,112.0,2.75,17.0,112.0,104.58,80.8
2016,10,30,11,30,0.0,65.0,2.7,17.0,65.0,60.53,44.65
2016,10,30,11,45,0.0,111.0,2.65,17.0,111.0,103.52,79.98
2016,10,30,12,0,0.0,157.0,2.6,17.0,157.0,146.24,114.64
2016,10,30,12,15,0.0,122.0,2.55,17.0,122.0,113.58,88.09
2016,10,30,12,30,0.0,87.0,2.5,17.0,87.0,81.08,61.59
2016,10,30,12,45,0.0,57.5,2.45,17.0,57.5,53.52,38.93
2016,10,30,13,0,0.0,28.0,2.4,17.0,28.0,26.03,16.13
2016,10,30,13,15,0.0,91.5,2.3,17.0,91.5,85.26,65.32
2016,10,30,13,30,0.0,155.0,2.2,17.0,155.0,142.04,111.8
2016,10,30,13,45,177.5,178.5,2.15,17.0,269.0,207.9,160.33
2016,10,30,14,0,355.0,202.0,2.1,17.0,383.0,255.24,190.88
2016,10,30,14,15,564.0,143.5,2.05,17.0,407.5,225.36,156.81
2016,10,30,14,30,773.0,85.0,2.0,17.0,432.0,181.25,110.69
2016,10,30,14,45,743.5,82.5,1.95,17.0,391.5,135.13,76.55
2016,10,30,15,0,714.0,80.0,1.9,17.0,351.0,86.34,47.78
2016,10,30,15,15,676.0,75.5,1.8,16.5,307.0,51.17,39.79
2016,10,30,15,30,638.0,71.0,1.7,16.0,263.0,49.75,38.67
2016,10,30,15,45,577.0,65.5,1.65,16.0,217.0,47.48,36.6
2016,10,30,16,0,516.0,60.0,1.6,16.0,171.0,45.26,34.44
2016,10,30,16,15,425.0,51.0,1.45,15.5,127.0,39.8,29.3
2016,10,30,16,30,334.0,42.0,1.3,15.0,83.0,34.23,23.69
2016,10,30,16,45,167.0,28.5,1.2,14.5,49.0,22.52,9.66
2016,10,30,17,0,0.0,15.0,1.1,14.0,15.0,14.3,0.0
2016,10,30,17,15,0.0,7.5,1.1,13.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,131.5,13.5,0.9,11.5,23.5,68.7,0.0
2016,10,31,7,0,263.0,27.0,0.9,12.0,47.0,176.31,110.72
2016,10,31,7,15,377.5,37.0,0.8,12.0,89.0,256.91,202.84
2016,10,31,7,30,492.0,47.0,0.7,12.0,131.0,339.64,274.72
2016,10,31,7,45,564.5,53.0,0.65,12.5,177.5,400.01,325.4
2016,10,31,8,0,637.0,59.0,0.6,13.0,224.0,462.53,375.4
2016,10,31,8,15,421.0,97.5,0.55,13.5,215.0,386.67,314.55
2016,10,31,8,30,205.0,136.0,0.5,14.0,206.0,293.16,238.37
2016,10,31,8,45,211.0,154.5,0.5,14.5,234.5,308.97,251.0
2016,10,31,9,0,217.0,173.0,0.5,15.0,263.0,333.68,269.25
2016,10,31,9,15,397.5,153.5,0.5,15.0,337.0,449.99,360.46
2016,10,31,9,30,578.0,134.0,0.5,15.0,411.0,553.89,438.13
2016,10,31,9,45,582.5,142.5,0.5,15.5,437.5,565.32,443.4
2016,10,31,10,0,587.0,151.0,0.5,16.0,464.0,574.38,447.98
2016,10,31,10,15,518.0,182.5,0.5,16.0,467.5,552.03,429.51
2016,10,31,10,30,449.0,214.0,0.5,16.0,471.0,531.37,412.54
2016,10,31,10,45,301.5,247.5,0.55,16.0,422.5,453.55,353.22
2016,10,31,11,0,154.0,281.0,0.6,16.0,374.0,378.75,295.41
2016,10,31,11,15,191.5,283.5,0.65,16.0,401.0,398.21,311.01
2016,10,31,11,30,229.0,286.0,0.7,16.0,428.0,415.59,324.04
2016,10,31,11,45,558.5,188.0,0.75,16.5,535.0,511.0,397.26
2016,10,31,12,0,888.0,90.0,0.8,17.0,642.0,581.9,448.35
2016,10,31,12,15,561.0,185.5,0.85,17.0,533.0,470.81,363.19
2016,10,31,12,30,234.0,281.0,0.9,17.0,424.0,372.91,288.7
2016,10,31,12,45,120.0,235.5,1.0,17.0,309.0,269.59,210.4
2016,10,31,13,0,6.0,190.0,1.1,17.0,194.0,176.82,138.5
2016,10,31,13,15,3.0,127.0,1.15,17.0,129.0,118.59,92.2
2016,10,31,13,30,0.0,64.0,1.2,17.0,64.0,59.57,44.08
2016,10,31,13,45,95.5,144.0,1.3,17.0,192.0,154.97,119.83
2016,10,31,14,0,191.0,224.0,1.4,17.0,320.0,234.73,179.69
2016,10,31,14,15,163.0,208.5,1.45,16.5,286.5,204.23,155.78
2016,10,31,14,30,135.0,193.0,1.5,16.0,253.0,176.41,134.82
2016,10,31,14,45,442.5,132.0,1.55,16.0,302.5,139.68,93.16
2016,10,31,15,0,750.0,71.0,1.6,16.0,352.0,82.81,45.18
2016,10,31,15,15,713.0,67.0,1.6,15.5,308.0,49.48,38.46
2016,10,31,15,30,676.0,63.0,1.6,15.0,264.0,43.62,33.39
2016,10,31,15,45,618.0,58.0,1.6,15.0,217.5,41.47,31.42
2016,10,31,16,0,560.0,53.0,1.6,15.0,171.0,39.35,29.34
2016,10,31,16,15,470.5,45.0,1.5,14.5,126.5,34.53,24.76
2016,10,31,16,30,381.0,37.0,1.4,14.0,82.0,29.6,19.73
2016,10,31,16,45,190.5,25.5,1.3,13.5,48.0,20.12,7.09
2016,10,31,17,0,0.0,14.0,1.2,13.0,14.0,13.34,0.0
2016,10,31,17,15,0.0,7.0,1.2,13.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,120.5,13.5,1.1,11.5,22.0,63.61,0.0
2016,11,1,7,0,241.0,27.0,1.1,12.0,44.0,163.6,95.77
2016,11,1,7,15,358.0,37.0,1.1,12.0,85.0,245.79,193.7
2016,11,1,7,30,475.0,47.0,1.1,12.0,126.0,328.79,266.87
2016,11,1,7,45,550.5,53.0,1.15,12.5,172.5,390.08,319.44
2016,11,1,8,0,626.0,59.0,1.2,13.0,219.0,453.67,371.78
2016,11,1,8,15,670.5,63.5,1.15,13.0,264.0,498.48,407.7
2016,11,1,8,30,715.0,68.0,1.1,13.0,309.0,539.99,439.82
2016,11,1,8,45,749.0,70.5,1.1,13.5,352.0,575.15,465.47
2016,11,1,9,0,783.0,73.0,1.1,14.0,395.0,608.66,489.1
2016,11,1,9,15,804.0,75.5,1.1,14.0,432.5,631.59,505.13
2016,11,1,9,30,825.0,78.0,1.1,14.0,470.0,652.0,519.1
2016,11,1,9,45,844.0,78.5,1.1,14.5,502.5,666.04,527.29
2016,11,1,10,0,863.0,79.0,1.1,15.0,535.0,677.15,533.26
2016,11,1,10,15,873.0,80.5,1.1,15.0,560.0,676.83,531.93
2016,11,1,10,30,883.0,82.0,1.1,15.0,585.0,677.14,531.0
2016,11,1,10,45,889.5,83.0,1.1,15.5,602.5,671.42,524.69
2016,11,1,11,0,896.0,84.0,1.1,16.0,620.0,662.53,516.08
2016,11,1,11,15,900.0,84.5,1.1,16.0,630.0,648.37,504.58
2016,11,1,11,30,904.0,85.0,1.1,16.0,640.0,631.15,490.71
2016,11,1,11,45,903.0,85.5,1.15,16.0,641.5,608.01,472.73
2016,11,1,12,0,902.0,86.0,1.2,16.0,643.0,582.16,452.39
2016,11,1,12,15,900.0,86.0,1.2,16.0,637.0,552.71,428.54
2016,11,1,12,30,898.0,86.0,1.2,16.0,631.0,520.84,402.34
2016,11,1,12,45,890.5,86.0,1.25,16.0,616.5,484.23,372.21
2016,11,1,13,0,883.0,86.0,1.3,16.0,602.0,445.89,339.93
2016,11,1,13,15,875.0,85.0,1.3,16.0,580.5,404.95,304.58
2016,11,1,13,30,867.0,84.0,1.3,16.0,559.0,359.4,264.87
2016,11,1,13,45,854.5,82.5,1.3,16.0,530.5,313.94,224.58
2016,11,1,14,0,842.0,81.0,1.3,16.0,502.0,268.09,183.69
2016,11,1,14,15,824.5,78.5,1.3,16.0,467.0,220.27,141.94
2016,11,1,14,30,807.0,76.0,1.3,16.0,432.0,173.03,102.68
2016,11,1,14,45,780.5,73.5,1.3,16.0,391.5,125.8,68.37
2016,11,1,15,0,754.0,71.0,1.3,16.0,351.0,80.55,44.36
2016,11,1,15,15,717.5,67.0,1.3,15.5,307.0,49.7,38.66
2016,11,1,15,30,681.0,63.0,1.3,15.0,263.0,43.82,33.57
2016,11,1,15,45,622.5,58.0,1.3,15.0,216.5,41.67,31.59
2016,11,1,16,0,564.0,53.0,1.3,15.0,170.0,39.56,29.51
2016,11,1,16,15,473.0,44.5,1.3,14.5,125.0,34.28,24.51
2016,11,1,16,30,382.0,36.0,1.3,14.0,80.0,28.85,18.98
2016,11,1,16,45,228.0,23.5,1.3,13.5,46.0,19.21,5.33
2016,11,1,17,0,74.0,11.0,1.3,13.0,12.0,10.48,0.0
2016,11,1,17,15,37.0,5.5,1.35,12.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,45,136.5,12.0,1.25,8.5,21.5,68.47,0.0
2016,11,2,7,0,273.0,24.0,1.3,9.0,43.0,173.36,93.71
2016,11,2,7,15,389.5,34.0,1.35,9.5,85.0,256.56,203.28
2016,11,2,7,30,506.0,44.0,1.4,10.0,127.0,339.59,277.6
2016,11,2,7,45,573.5,51.0,1.45,10.5,173.0,398.11,328.74
2016,11,2,8,0,641.0,58.0,1.5,11.0,219.0,458.59,379.35
2016,11,2,8,15,685.0,62.5,1.45,11.5,264.5,503.25,415.05
2016,11,2,8,30,729.0,67.0,1.4,12.0,310.0,544.58,446.75
2016,11,2,8,45,761.0,70.0,1.4,13.0,353.0,579.13,471.39
2016,11,2,9,0,793.0,73.0,1.4,14.0,396.0,611.94,493.83
2016,11,2,9,15,813.5,75.5,1.3,14.5,433.5,634.56,508.07
2016,11,2,9,30,834.0,78.0,1.2,15.0,471.0,654.61,519.99
2016,11,2,9,45,859.5,76.5,1.1,15.5,504.5,670.64,528.75
2016,11,2,10,0,885.0,75.0,1.0,16.0,538.0,680.06,532.57
2016,11,2,10,15,894.5,76.5,0.9,16.5,563.0,683.14,531.43
2016,11,2,10,30,904.0,78.0,0.8,17.0,588.0,683.01,527.95
2016,11,2,10,45,910.5,78.5,0.75,17.5,605.5,676.59,520.61
2016,11,2,11,0,917.0,79.0,0.7,18.0,623.0,666.94,511.0
2016,11,2,11,15,920.0,79.5,0.65,18.0,633.0,651.91,498.49
2016,11,2,11,30,923.0,80.0,0.6,18.0,643.0,633.77,483.68
2016,11,2,11,45,923.5,80.0,0.6,18.0,644.5,610.66,465.73
2016,11,2,12,0,924.0,80.0,0.6,18.0,646.0,584.72,445.43
2016,11,2,12,15,922.0,80.0,0.6,18.0,640.0,554.76,421.79
2016,11,2,12,30,920.0,80.0,0.6,18.0,634.0,522.32,395.78
2016,11,2,12,45,917.5,78.0,0.65,18.5,620.0,485.46,365.56
2016,11,2,13,0,915.0,76.0,0.7,19.0,606.0,446.52,332.96
2016,11,2,13,15,907.0,75.0,0.7,19.0,584.5,404.53,297.55
2016,11,2,13,30,899.0,74.0,0.7,19.0,563.0,361.21,260.24
2016,11,2,13,45,886.5,73.0,0.75,19.0,534.0,315.49,220.63
2016,11,2,14,0,874.0,72.0,0.8,19.0,505.0,269.24,180.23
2016,11,2,14,15,857.5,70.0,0.8,18.5,470.0,221.09,139.17
2016,11,2,14,30,841.0,68.0,0.8,18.0,435.0,168.27,96.32
2016,11,2,14,45,816.0,65.5,0.85,18.0,394.5,119.66,61.76
2016,11,2,15,0,791.0,63.0,0.9,18.0,354.0,72.8,37.88
2016,11,2,15,15,756.5,59.5,0.95,17.5,309.5,43.64,33.02
2016,11,2,15,30,722.0,56.0,1.0,17.0,265.0,42.3,31.95
2016,11,2,15,45,668.0,51.0,1.05,17.0,218.0,39.63,29.51
2016,11,2,16,0,614.0,46.0,1.1,17.0,171.0,36.98,26.97
2016,11,2,16,15,527.0,38.5,1.1,16.0,126.0,29.14,19.83
2016,11,2,16,30,440.0,31.0,1.1,15.0,81.0,24.36,14.98
2016,11,2,16,45,220.0,15.5,1.1,14.0,40.5,11.84,0.19
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,145.5,11.0,1.35,10.5,20.5,70.78,0.0
2016,11,3,7,0,291.0,22.0,1.4,11.0,41.0,177.2,83.01
2016,11,3,7,15,408.5,31.5,1.4,11.5,83.0,261.43,204.44
2016,11,3,7,30,526.0,41.0,1.4,12.0,125.0,344.37,278.79
2016,11,3,7,45,594.5,47.0,1.45,12.5,171.5,402.33,329.33
2016,11,3,8,0,663.0,53.0,1.5,13.0,218.0,458.74,376.61
2016,11,3,8,15,706.5,57.5,1.4,13.5,263.5,504.02,412.44
2016,11,3,8,30,750.0,62.0,1.3,14.0,309.0,548.74,446.11
2016,11,3,8,45,780.5,65.0,1.25,14.5,352.0,582.5,470.39
2016,11,3,9,0,811.0,68.0,1.2,15.0,395.0,614.47,492.48
2016,11,3,9,15,831.5,70.5,1.1,15.5,432.5,637.2,506.56
2016,11,3,9,30,852.0,73.0,1.0,16.0,470.0,657.33,518.27
2016,11,3,9,45,871.5,73.0,0.9,17.0,503.0,667.14,521.39
2016,11,3,10,0,891.0,73.0,0.8,18.0,536.0,678.23,525.11
2016,11,3,10,15,900.5,74.0,0.75,18.0,561.0,680.74,525.04
2016,11,3,10,30,910.0,75.0,0.7,18.0,586.0,680.04,522.73
2016,11,3,10,45,916.0,76.0,0.65,18.5,603.5,673.82,515.52
2016,11,3,11,0,922.0,77.0,0.6,19.0,621.0,664.35,506.04
2016,11,3,11,15,925.0,77.5,0.55,19.5,630.5,649.28,492.6
2016,11,3,11,30,928.0,78.0,0.5,20.0,640.0,631.09,476.93
2016,11,3,11,45,927.5,78.5,0.45,20.5,641.5,607.87,457.59
2016,11,3,12,0,927.0,79.0,0.4,21.0,643.0,581.83,436.07
2016,11,3,12,15,924.5,79.0,0.4,21.0,637.0,551.59,412.61
2016,11,3,12,30,922.0,79.0,0.4,21.0,631.0,518.91,386.84
2016,11,3,12,45,916.5,78.5,0.4,21.0,616.5,482.13,357.45
2016,11,3,13,0,911.0,78.0,0.4,21.0,602.0,443.45,325.87
2016,11,3,13,15,903.0,77.0,0.4,21.0,580.0,401.67,291.17
2016,11,3,13,30,895.0,76.0,0.4,21.0,558.0,358.56,254.6
2016,11,3,13,45,881.0,75.0,0.4,21.0,529.0,312.66,215.37
2016,11,3,14,0,867.0,74.0,0.4,21.0,500.0,266.37,175.58
2016,11,3,14,15,850.0,72.0,0.45,21.0,465.0,213.89,131.76
2016,11,3,14,30,833.0,70.0,0.5,21.0,430.0,166.18,93.69
2016,11,3,14,45,655.5,90.0,0.55,21.0,357.0,119.49,67.4
2016,11,3,15,0,478.0,110.0,0.6,21.0,284.0,93.49,61.96
2016,11,3,15,15,593.5,83.5,0.65,20.5,272.0,58.37,45.35
2016,11,3,15,30,709.0,57.0,0.7,20.0,260.0,43.31,32.4
2016,11,3,15,45,653.5,52.0,0.75,19.5,213.5,40.69,30.1
2016,11,3,16,0,598.0,47.0,0.8,19.0,167.0,34.78,24.8
2016,11,3,16,15,507.5,39.5,0.85,18.5,122.0,30.16,20.45
2016,11,3,16,30,417.0,32.0,0.9,18.0,77.0,25.44,15.54
2016,11,3,16,45,208.5,16.0,0.95,17.5,38.5,12.37,0.0
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,124.5,11.5,1.0,12.0,19.0,62.13,0.0
2016,11,4,7,0,249.0,23.0,1.0,12.0,38.0,156.87,58.89
2016,11,4,7,15,371.0,33.0,0.95,12.5,79.0,243.57,188.06
2016,11,4,7,30,493.0,43.0,0.9,13.0,120.0,327.84,262.94
2016,11,4,7,45,565.0,50.0,0.9,13.5,166.0,387.86,314.33
2016,11,4,8,0,637.0,57.0,0.9,14.0,212.0,450.1,365.21
2016,11,4,8,15,682.0,61.5,0.8,14.5,257.5,494.87,399.84
2016,11,4,8,30,727.0,66.0,0.7,15.0,303.0,536.33,430.33
2016,11,4,8,45,758.5,69.5,0.6,15.5,345.5,570.85,454.09
2016,11,4,9,0,790.0,73.0,0.5,16.0,388.0,603.63,475.51
2016,11,4,9,15,811.0,75.5,0.4,16.5,425.5,626.37,488.82
2016,11,4,9,30,832.0,78.0,0.3,17.0,463.0,646.57,499.91
2016,11,4,9,45,847.5,80.0,0.25,17.5,495.0,659.81,506.45
2016,11,4,10,0,863.0,82.0,0.2,18.0,527.0,670.08,510.83
2016,11,4,10,15,873.5,83.5,0.2,18.5,551.5,673.39,510.97
2016,11,4,10,30,884.0,85.0,0.2,19.0,576.0,670.48,506.93
2016,11,4,10,45,890.5,86.0,0.25,19.5,594.0,664.67,501.47
2016,11,4,11,0,897.0,87.0,0.3,20.0,612.0,655.69,493.79
2016,11,4,11,15,900.5,87.5,0.35,20.0,621.5,641.19,483.13
2016,11,4,11,30,904.0,88.0,0.4,20.0,631.0,623.65,470.17
2016,11,4,11,45,904.0,88.0,0.45,20.5,632.5,600.65,452.24
2016,11,4,12,0,904.0,88.0,0.5,21.0,634.0,574.9,432.04
2016,11,4,12,15,901.5,88.0,0.5,21.0,627.5,545.24,408.9
2016,11,4,12,30,899.0,88.0,0.5,21.0,621.0,513.21,383.49
2016,11,4,12,45,895.0,86.5,0.55,21.0,607.5,476.89,354.73
2016,11,4,13,0,891.0,85.0,0.6,21.0,594.0,438.64,323.64
2016,11,4,13,15,882.5,83.5,0.65,21.0,572.0,396.99,289.13
2016,11,4,13,30,874.0,82.0,0.7,21.0,550.0,350.79,250.27
2016,11,4,13,45,861.5,80.0,0.75,21.0,521.5,304.91,210.92
2016,11,4,14,0,849.0,78.0,0.8,21.0,493.0,258.63,170.93
2016,11,4,14,15,831.5,76.0,0.75,20.5,458.0,211.29,131.03
2016,11,4,14,30,814.0,74.0,0.7,20.0,423.0,164.5,93.78
2016,11,4,14,45,789.5,70.5,0.7,20.0,383.0,116.67,60.82
2016,11,4,15,0,765.0,67.0,0.7,20.0,343.0,70.61,38.77
2016,11,4,15,15,728.0,63.0,0.65,19.5,298.5,46.85,35.56
2016,11,4,15,30,691.0,59.0,0.6,19.0,254.0,45.22,34.23
2016,11,4,15,45,636.5,53.5,0.6,18.5,208.0,38.5,28.31
2016,11,4,16,0,582.0,48.0,0.6,18.0,162.0,35.78,25.77
2016,11,4,16,15,489.5,40.0,0.65,17.0,117.5,30.75,21.08
2016,11,4,16,30,397.0,32.0,0.7,16.0,73.0,25.6,15.69
2016,11,4,16,45,198.5,16.0,0.75,15.5,36.5,12.47,0.0
2016,11,4,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,128.5,10.5,0.95,11.5,18.0,62.4,0.0
2016,11,5,7,0,257.0,21.0,0.9,12.0,36.0,156.45,41.01
2016,11,5,7,15,376.5,31.0,0.8,12.5,76.0,242.62,185.63
2016,11,5,7,30,496.0,41.0,0.7,13.0,116.0,325.16,259.63
2016,11,5,7,45,563.5,48.0,0.65,13.5,161.0,382.45,308.58
2016,11,5,8,0,631.0,55.0,0.6,14.0,206.0,441.8,356.73
2016,11,5,8,15,675.5,59.5,0.6,14.5,251.0,482.52,388.9
2016,11,5,8,30,720.0,64.0,0.6,15.0,296.0,526.92,422.38
2016,11,5,8,45,748.0,68.0,0.6,15.5,337.0,559.58,445.75
2016,11,5,9,0,776.0,72.0,0.6,16.0,378.0,590.44,467.07
2016,11,5,9,15,797.0,74.5,0.6,16.0,415.0,612.96,482.61
2016,11,5,9,30,818.0,77.0,0.6,16.0,452.0,632.99,496.1
2016,11,5,9,45,837.0,77.5,0.65,16.5,483.5,646.73,504.59
2016,11,5,10,0,856.0,78.0,0.7,17.0,515.0,657.58,510.93
2016,11,5,10,15,865.5,79.0,0.7,17.0,539.0,656.42,509.03
2016,11,5,10,30,875.0,80.0,0.7,17.0,563.0,655.84,507.51
2016,11,5,10,45,884.0,80.0,0.75,17.5,580.5,650.72,502.36
2016,11,5,11,0,893.0,80.0,0.8,18.0,598.0,642.44,494.88
2016,11,5,11,15,895.5,80.0,0.8,18.0,607.0,627.03,482.57
2016,11,5,11,30,898.0,80.0,0.8,18.0,616.0,608.65,468.0
2016,11,5,11,45,753.5,126.5,0.85,18.5,577.0,551.83,423.97
2016,11,5,12,0,609.0,173.0,0.9,19.0,538.0,496.35,381.06
2016,11,5,12,15,614.5,169.0,0.95,19.0,534.5,473.58,363.45
2016,11,5,12,30,620.0,165.0,1.0,19.0,531.0,448.84,343.58
2016,11,5,12,45,604.5,165.5,1.05,19.0,515.5,417.18,318.07
2016,11,5,13,0,589.0,166.0,1.1,19.0,500.0,385.17,291.83
2016,11,5,13,15,582.5,161.0,1.1,19.0,481.0,350.08,262.48
2016,11,5,13,30,576.0,156.0,1.1,19.0,462.0,315.78,233.19
2016,11,5,13,45,699.0,117.0,1.1,19.0,468.5,287.27,204.28
2016,11,5,14,0,822.0,78.0,1.1,19.0,475.0,249.88,166.65
2016,11,5,14,15,716.0,92.5,1.05,18.5,420.5,198.55,126.86
2016,11,5,14,30,610.0,107.0,1.0,18.0,366.0,159.37,99.48
2016,11,5,14,45,672.5,87.0,1.0,18.0,347.5,114.45,64.48
2016,11,5,15,0,735.0,67.0,1.0,18.0,329.0,67.63,38.43
2016,11,5,15,15,697.5,63.0,0.95,17.5,286.0,46.94,35.94
2016,11,5,15,30,660.0,59.0,0.9,17.0,243.0,41.27,31.02
2016,11,5,15,45,603.5,53.5,0.85,16.5,198.0,38.58,28.62
2016,11,5,16,0,547.0,48.0,0.8,16.0,153.0,35.88,26.06
2016,11,5,16,15,453.0,39.5,0.75,15.5,110.5,30.42,20.88
2016,11,5,16,30,359.0,31.0,0.7,15.0,68.0,24.78,14.92
2016,11,5,16,45,179.5,15.5,0.7,14.5,34.0,12.1,0.0
2016,11,5,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,33.5,10.0,0.7,13.5,12.0,23.08,0.0
2016,11,6,7,0,67.0,20.0,0.7,14.0,24.0,62.18,3.75
2016,11,6,7,15,129.0,36.0,0.6,14.0,52.0,120.15,89.4
2016,11,6,7,30,191.0,52.0,0.5,14.0,80.0,172.21,136.99
2016,11,6,7,45,220.5,69.0,0.45,14.0,112.5,211.49,171.42
2016,11,6,8,0,250.0,86.0,0.4,14.0,145.0,251.43,205.25
2016,11,6,8,15,268.0,102.5,0.4,14.5,177.5,284.43,232.06
2016,11,6,8,30,286.0,119.0,0.4,15.0,210.0,317.1,257.69
2016,11,6,8,45,298.0,134.5,0.4,15.5,240.5,344.3,278.18
2016,11,6,9,0,310.0,150.0,0.4,16.0,271.0,370.63,297.43
2016,11,6,9,15,264.5,172.0,0.35,16.0,282.5,366.55,292.4
2016,11,6,9,30,219.0,194.0,0.3,16.0,294.0,351.14,278.99
2016,11,6,9,45,212.0,209.0,0.25,16.5,311.0,360.49,284.61
2016,11,6,10,0,205.0,224.0,0.2,17.0,328.0,368.82,289.12
2016,11,6,10,15,250.5,229.5,0.2,17.5,363.0,407.81,317.54
2016,11,6,10,30,296.0,235.0,0.2,18.0,398.0,437.11,338.01
2016,11,6,10,45,233.0,251.0,0.25,18.5,381.5,400.33,308.83
2016,11,6,11,0,170.0,267.0,0.3,19.0,365.0,371.13,285.78
2016,11,6,11,15,250.0,260.5,0.3,19.0,407.5,411.35,316.22
2016,11,6,11,30,330.0,254.0,0.3,19.0,450.0,442.09,338.41
2016,11,6,11,45,361.0,247.5,0.35,19.0,462.5,441.34,337.36
2016,11,6,12,0,392.0,241.0,0.4,19.0,475.0,438.15,334.62
2016,11,6,12,15,303.0,255.0,0.45,19.0,435.0,391.27,299.18
2016,11,6,12,30,214.0,269.0,0.5,19.0,395.0,347.34,266.22
2016,11,6,12,45,241.5,258.5,0.55,19.0,397.5,338.92,259.59
2016,11,6,13,0,269.0,248.0,0.6,19.0,400.0,327.56,250.01
2016,11,6,13,15,291.0,234.5,0.6,19.0,393.0,308.98,234.38
2016,11,6,13,30,313.0,221.0,0.6,19.0,386.0,288.31,216.69
2016,11,6,13,45,250.0,216.0,0.65,19.0,343.5,249.51,187.15
2016,11,6,14,0,187.0,211.0,0.7,19.0,301.0,218.97,164.65
2016,11,6,14,15,103.0,184.0,0.7,19.0,233.0,171.24,129.97
2016,11,6,14,30,19.0,157.0,0.7,19.0,165.0,140.68,109.44
2016,11,6,14,45,11.0,140.0,0.7,19.0,144.5,123.68,96.42
2016,11,6,15,0,3.0,123.0,0.7,19.0,124.0,107.62,83.89
2016,11,6,15,15,1.5,107.0,0.65,18.5,107.5,93.75,76.39
2016,11,6,15,30,0.0,91.0,0.6,18.0,91.0,80.26,64.86
2016,11,6,15,45,0.0,74.0,0.6,17.5,74.0,65.85,52.29
2016,11,6,16,0,0.0,57.0,0.6,17.0,57.0,51.28,39.32
2016,11,6,16,15,0.0,41.0,0.6,16.5,41.0,37.32,26.69
2016,11,6,16,30,0.0,25.0,0.6,16.0,25.0,23.2,13.36
2016,11,6,16,45,0.0,12.5,0.6,15.5,12.5,11.59,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,111.0,9.0,0.7,13.0,15.0,53.12,0.0
2016,11,7,7,0,222.0,18.0,0.7,13.0,30.0,134.09,0.0
2016,11,7,7,15,343.5,28.0,0.7,13.5,67.5,221.05,165.01
2016,11,7,7,30,465.0,38.0,0.7,14.0,105.0,302.39,239.85
2016,11,7,7,45,536.5,44.0,0.7,14.5,148.5,358.95,288.73
2016,11,7,8,0,608.0,50.0,0.7,15.0,192.0,417.94,337.3
2016,11,7,8,15,482.5,79.5,0.65,15.5,206.5,392.39,317.15
2016,11,7,8,30,357.0,109.0,0.6,16.0,221.0,356.47,288.1
2016,11,7,8,45,371.0,123.0,0.6,16.5,253.5,384.48,309.65
2016,11,7,9,0,385.0,137.0,0.6,17.0,286.0,411.37,329.13
2016,11,7,9,15,382.5,152.5,0.55,17.5,312.5,428.05,339.86
2016,11,7,9,30,380.0,168.0,0.5,18.0,339.0,433.64,342.24
2016,11,7,9,45,383.5,180.5,0.45,18.5,363.5,447.83,350.92
2016,11,7,10,0,387.0,193.0,0.4,19.0,388.0,460.43,358.13
2016,11,7,10,15,448.0,188.0,0.35,19.5,424.0,498.01,384.12
2016,11,7,10,30,509.0,183.0,0.3,20.0,460.0,525.06,401.78
2016,11,7,10,45,445.0,207.0,0.25,20.5,455.0,500.47,380.81
2016,11,7,11,0,381.0,231.0,0.2,21.0,450.0,469.28,355.95
2016,11,7,11,15,419.0,226.0,0.2,21.0,470.0,482.02,364.91
2016,11,7,11,30,457.0,221.0,0.2,21.0,490.0,486.34,367.25
2016,11,7,11,45,452.5,223.0,0.2,21.5,490.0,470.83,354.35
2016,11,7,12,0,448.0,225.0,0.2,22.0,490.0,454.05,340.66
2016,11,7,12,15,381.0,238.0,0.2,22.0,462.0,413.2,310.06
2016,11,7,12,30,314.0,251.0,0.2,22.0,434.0,377.81,283.57
2016,11,7,12,45,419.5,217.5,0.25,22.0,456.0,378.85,283.27
2016,11,7,13,0,525.0,184.0,0.3,22.0,478.0,370.69,274.66
2016,11,7,13,15,509.0,181.5,0.3,22.0,457.5,338.22,248.35
2016,11,7,13,30,493.0,179.0,0.3,22.0,437.0,306.0,222.07
2016,11,7,13,45,438.5,179.5,0.3,22.0,400.0,266.5,191.23
2016,11,7,14,0,384.0,180.0,0.3,22.0,363.0,233.95,166.21
2016,11,7,14,15,341.0,172.5,0.3,21.5,326.5,198.83,139.85
2016,11,7,14,30,298.0,165.0,0.3,21.0,290.0,167.31,117.39
2016,11,7,14,45,286.5,151.0,0.35,21.0,261.5,137.19,96.39
2016,11,7,15,0,275.0,137.0,0.4,21.0,233.0,108.09,79.67
2016,11,7,15,15,261.5,120.0,0.4,20.5,201.5,90.13,72.61
2016,11,7,15,30,248.0,103.0,0.4,20.0,170.0,78.64,62.9
2016,11,7,15,45,223.5,85.5,0.45,19.5,138.0,66.38,52.28
2016,11,7,16,0,199.0,68.0,0.5,19.0,106.0,53.71,41.05
2016,11,7,16,15,157.0,51.0,0.55,18.5,75.5,40.96,29.5
2016,11,7,16,30,115.0,34.0,0.6,18.0,45.0,27.82,16.73
2016,11,7,16,45,57.5,17.0,0.65,18.0,22.5,14.27,0.0
2016,11,7,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,94.5,9.0,0.6,13.5,13.5,46.19,0.0
2016,11,8,7,0,189.0,18.0,0.6,14.0,27.0,117.93,0.0
2016,11,8,7,15,313.5,28.5,0.5,14.0,64.0,206.48,151.5
2016,11,8,7,30,438.0,39.0,0.4,14.0,101.0,288.44,227.49
2016,11,8,7,45,512.5,46.0,0.3,14.5,144.5,346.88,277.02
2016,11,8,8,0,587.0,53.0,0.2,15.0,188.0,407.91,326.01
2016,11,8,8,15,634.0,58.0,0.15,15.5,231.0,452.52,360.58
2016,11,8,8,30,681.0,63.0,0.1,16.0,274.0,494.14,391.52
2016,11,8,8,45,714.0,66.0,0.05,16.5,314.5,527.74,415.25
2016,11,8,9,0,747.0,69.0,0.0,17.0,355.0,559.78,437.17
2016,11,8,9,15,769.0,71.5,0.05,17.5,391.0,582.42,452.04
2016,11,8,9,30,791.0,74.0,0.1,18.0,427.0,602.71,465.11
2016,11,8,9,45,814.5,73.5,0.15,18.5,459.0,617.95,474.54
2016,11,8,10,0,838.0,73.0,0.2,19.0,491.0,630.42,481.96
2016,11,8,10,15,848.5,74.0,0.2,19.0,515.0,630.14,480.7
2016,11,8,10,30,859.0,75.0,0.2,19.0,539.0,630.36,479.77
2016,11,8,10,45,864.0,76.5,0.25,19.5,555.5,624.59,474.24
2016,11,8,11,0,869.0,78.0,0.3,20.0,572.0,615.79,466.57
2016,11,8,11,15,872.5,78.5,0.3,20.0,581.5,602.02,455.61
2016,11,8,11,30,876.0,79.0,0.3,20.0,591.0,585.31,442.44
2016,11,8,11,45,875.0,79.5,0.35,20.5,592.5,563.24,424.97
2016,11,8,12,0,874.0,80.0,0.4,21.0,594.0,538.56,405.33
2016,11,8,12,15,872.0,80.0,0.4,21.0,588.0,510.39,383.03
2016,11,8,12,30,870.0,80.0,0.4,21.0,582.0,479.92,358.52
2016,11,8,12,45,862.5,80.0,0.4,21.5,568.5,444.93,329.48
2016,11,8,13,0,855.0,80.0,0.4,22.0,555.0,408.29,298.62
2016,11,8,13,15,847.0,79.0,0.4,22.0,534.5,369.13,265.76
2016,11,8,13,30,839.0,78.0,0.4,22.0,514.0,325.4,228.77
2016,11,8,13,45,826.5,76.5,0.4,22.0,486.5,281.96,191.54
2016,11,8,14,0,814.0,75.0,0.4,22.0,459.0,238.17,153.98
2016,11,8,14,15,796.0,72.5,0.4,22.0,425.5,192.47,116.05
2016,11,8,14,30,778.0,70.0,0.4,22.0,392.0,147.42,81.23
2016,11,8,14,45,752.0,67.0,0.4,22.0,353.5,102.26,52.08
2016,11,8,15,0,726.0,64.0,0.4,22.0,315.0,59.04,34.55
2016,11,8,15,15,688.5,60.0,0.45,21.5,273.0,44.82,33.51
2016,11,8,15,30,651.0,56.0,0.5,21.0,231.0,43.1,32.08
2016,11,8,15,45,592.5,50.5,0.6,20.5,187.0,36.52,26.28
2016,11,8,16,0,534.0,45.0,0.7,20.0,143.0,33.71,23.64
