Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,15,439.0,36.5,0.75,19.0,101.5,28.13,18.45
2016,11,8,16,30,344.0,28.0,0.8,18.0,60.0,22.37,12.13
2016,11,8,16,45,172.0,14.0,0.9,17.5,30.0,10.99,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,74.5,8.5,0.95,12.0,12.0,37.53,0.0
2016,11,9,7,0,149.0,17.0,0.9,12.0,24.0,98.11,0.0
2016,11,9,7,15,268.5,30.0,0.95,12.5,60.0,186.03,135.28
2016,11,9,7,30,388.0,43.0,1.0,13.0,96.0,266.31,211.86
2016,11,9,7,45,466.0,51.5,1.05,13.5,139.0,327.08,264.94
2016,11,9,8,0,544.0,60.0,1.1,14.0,182.0,390.48,318.06
2016,11,9,8,15,593.5,66.0,1.0,14.5,225.5,436.75,355.16
2016,11,9,8,30,643.0,72.0,0.9,15.0,269.0,483.05,390.57
2016,11,9,8,45,680.0,75.5,0.85,15.5,310.0,518.4,416.51
2016,11,9,9,0,717.0,79.0,0.8,16.0,351.0,552.48,440.55
2016,11,9,9,15,740.5,82.5,0.75,16.5,387.5,576.43,456.24
2016,11,9,9,30,764.0,86.0,0.7,17.0,424.0,596.02,468.39
2016,11,9,9,45,798.0,83.0,0.7,18.0,458.0,615.08,479.63
2016,11,9,10,0,832.0,80.0,0.7,19.0,492.0,631.37,488.57
2016,11,9,10,15,843.0,81.5,0.65,19.5,516.0,635.05,488.46
2016,11,9,10,30,854.0,83.0,0.6,20.0,540.0,635.65,486.22
2016,11,9,10,45,860.0,84.0,0.6,20.5,557.0,629.48,479.77
2016,11,9,11,0,866.0,85.0,0.6,21.0,574.0,620.24,471.14
2016,11,9,11,15,870.0,85.5,0.55,21.0,583.5,604.7,458.36
2016,11,9,11,30,874.0,86.0,0.5,21.0,593.0,588.23,444.75
2016,11,9,11,45,873.5,86.5,0.45,21.5,595.0,566.41,426.32
2016,11,9,12,0,873.0,87.0,0.4,22.0,597.0,541.96,405.83
2016,11,9,12,15,870.5,86.5,0.4,22.0,590.5,513.04,383.09
2016,11,9,12,30,868.0,86.0,0.4,22.0,584.0,481.87,358.19
2016,11,9,12,45,867.0,84.0,0.4,22.5,571.5,447.8,329.9
2016,11,9,13,0,866.0,82.0,0.4,23.0,559.0,411.68,299.44
2016,11,9,13,15,856.5,80.5,0.4,23.0,537.5,368.32,263.64
2016,11,9,13,30,847.0,79.0,0.4,23.0,516.0,326.24,228.0
2016,11,9,13,45,831.5,78.0,0.45,23.0,487.5,282.2,190.68
2016,11,9,14,0,816.0,77.0,0.5,23.0,459.0,238.07,153.21
2016,11,9,14,15,797.0,74.5,0.5,22.5,425.5,192.2,115.61
2016,11,9,14,30,778.0,72.0,0.5,22.0,392.0,147.07,81.18
2016,11,9,14,45,749.5,69.5,0.55,22.0,352.5,102.3,52.79
2016,11,9,15,0,721.0,67.0,0.6,22.0,313.0,59.71,36.48
2016,11,9,15,15,682.5,62.5,0.7,21.5,270.5,47.14,35.51
2016,11,9,15,30,644.0,58.0,0.8,21.0,228.0,41.04,30.26
2016,11,9,15,45,584.5,52.0,0.9,20.5,184.5,37.9,27.46
2016,11,9,16,0,525.0,46.0,1.0,20.0,141.0,34.73,24.48
2016,11,9,16,15,429.0,37.0,1.0,19.5,99.5,28.72,18.85
2016,11,9,16,30,333.0,28.0,1.0,19.0,58.0,22.51,11.91
2016,11,9,16,45,166.5,14.0,1.0,18.5,29.0,13.34,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,77.5,8.0,0.85,13.0,11.0,7.63,0.0
2016,11,10,7,0,155.0,16.0,0.8,13.0,22.0,80.91,0.0
2016,11,10,7,15,278.5,28.0,0.85,13.5,58.0,187.65,133.12
2016,11,10,7,30,402.0,40.0,0.9,14.0,94.0,268.56,212.01
2016,11,10,7,45,478.5,48.0,0.95,15.0,136.5,327.82,263.37
2016,11,10,8,0,555.0,56.0,1.0,16.0,179.0,389.75,314.5
2016,11,10,8,15,604.0,61.5,1.0,16.5,221.5,435.09,351.13
2016,11,10,8,30,653.0,67.0,1.0,17.0,264.0,480.5,386.34
2016,11,10,8,45,626.5,80.0,1.0,17.5,291.0,488.89,391.73
2016,11,10,9,0,600.0,93.0,1.0,18.0,318.0,493.89,394.26
2016,11,10,9,15,622.0,98.0,1.0,18.0,351.5,517.29,411.47
2016,11,10,9,30,644.0,103.0,1.0,18.0,385.0,538.74,426.67
2016,11,10,9,45,510.0,146.5,1.0,18.5,380.0,496.19,391.44
2016,11,10,10,0,376.0,190.0,1.0,19.0,375.0,446.03,350.9
2016,11,10,10,15,398.5,195.5,0.95,19.5,400.0,461.54,361.4
2016,11,10,10,30,421.0,201.0,0.9,20.0,425.0,482.71,375.16
2016,11,10,10,45,467.5,195.0,0.85,20.5,451.5,497.26,384.3
2016,11,10,11,0,514.0,189.0,0.8,21.0,478.0,509.16,391.28
2016,11,10,11,15,340.5,228.5,0.7,21.0,421.0,429.0,329.34
2016,11,10,11,30,167.0,268.0,0.6,21.0,364.0,354.76,272.03
2016,11,10,11,45,166.5,268.5,0.55,21.0,365.0,347.59,266.57
2016,11,10,12,0,166.0,269.0,0.5,21.0,366.0,339.92,260.19
2016,11,10,12,15,510.0,177.0,0.5,21.0,469.0,417.83,318.15
2016,11,10,12,30,854.0,85.0,0.5,21.0,572.0,470.64,353.16
2016,11,10,12,45,603.0,155.0,0.5,21.5,495.0,397.11,296.56
2016,11,10,13,0,352.0,225.0,0.5,22.0,418.0,335.78,251.28
2016,11,10,13,15,309.5,223.0,0.55,22.0,388.0,301.78,225.47
2016,11,10,13,30,267.0,221.0,0.6,22.0,358.0,270.45,201.49
2016,11,10,13,45,277.0,206.5,0.65,22.0,342.0,245.5,180.96
2016,11,10,14,0,287.0,192.0,0.7,22.0,326.0,219.47,159.35
2016,11,10,14,15,279.0,178.0,0.7,22.0,300.0,189.78,135.73
2016,11,10,14,30,271.0,164.0,0.7,22.0,274.0,160.7,113.53
2016,11,10,14,45,261.0,149.0,0.7,22.0,246.5,131.42,93.17
2016,11,10,15,0,251.0,134.0,0.7,22.0,219.0,103.09,77.12
2016,11,10,15,15,238.5,117.0,0.7,21.5,189.0,88.08,70.66
2016,11,10,15,30,226.0,100.0,0.7,21.0,159.0,76.53,60.84
2016,11,10,15,45,204.5,82.0,0.7,21.0,128.0,63.85,49.72
2016,11,10,16,0,183.0,64.0,0.7,21.0,97.0,50.74,38.04
2016,11,10,16,15,143.5,47.0,0.7,20.5,68.0,37.91,26.47
2016,11,10,16,30,104.0,30.0,0.7,20.0,39.0,24.69,13.21
2016,11,10,16,45,52.0,15.0,0.75,19.5,19.5,14.3,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.5,0.85,13.0,10.5,10.01,0.0
2016,11,11,7,0,0.0,21.0,0.8,13.0,21.0,20.02,0.0
2016,11,11,7,15,208.0,29.5,0.75,13.5,56.5,154.85,106.65
2016,11,11,7,30,416.0,38.0,0.7,14.0,92.0,271.67,213.51
2016,11,11,7,45,494.5,45.5,0.7,15.0,135.0,331.33,264.87
2016,11,11,8,0,573.0,53.0,0.7,16.0,178.0,393.8,316.01
2016,11,11,8,15,622.5,58.0,0.7,16.0,221.0,438.98,352.95
2016,11,11,8,30,672.0,63.0,0.7,16.0,264.0,484.24,388.58
2016,11,11,8,45,706.0,67.0,0.75,16.5,305.0,515.91,412.44
2016,11,11,9,0,740.0,71.0,0.8,17.0,346.0,549.29,436.76
2016,11,11,9,15,652.0,97.0,0.8,17.5,357.0,532.48,421.63
2016,11,11,9,30,564.0,123.0,0.8,18.0,368.0,507.54,400.79
2016,11,11,9,45,695.5,101.0,0.85,18.5,425.0,566.42,444.76
2016,11,11,10,0,827.0,79.0,0.9,19.0,482.0,620.99,483.7
2016,11,11,10,15,598.0,145.0,0.95,19.0,444.0,544.22,423.97
2016,11,11,10,30,369.0,211.0,1.0,19.0,406.0,452.12,353.2
2016,11,11,10,45,229.0,230.5,1.1,19.5,353.0,372.92,291.86
2016,11,11,11,0,89.0,250.0,1.2,20.0,300.0,297.22,231.88
2016,11,11,11,15,91.5,255.0,1.2,20.0,307.0,299.57,233.76
2016,11,11,11,30,94.0,260.0,1.2,20.0,314.0,301.47,234.88
2016,11,11,11,45,59.0,241.0,1.25,20.5,275.0,259.87,202.03
2016,11,11,12,0,24.0,222.0,1.3,21.0,236.0,218.76,169.66
2016,11,11,12,15,120.5,240.0,1.3,20.5,308.5,282.73,219.91
2016,11,11,12,30,217.0,258.0,1.3,20.0,381.0,335.19,259.44
2016,11,11,12,45,280.5,241.5,1.3,20.0,396.5,336.39,258.78
2016,11,11,13,0,344.0,225.0,1.3,20.0,412.0,331.68,253.14
2016,11,11,13,15,200.0,220.0,1.25,19.5,328.0,262.63,201.28
2016,11,11,13,30,56.0,215.0,1.2,19.0,244.0,206.12,160.18
2016,11,11,13,45,40.5,196.0,1.2,19.0,216.5,181.75,141.45
2016,11,11,14,0,25.0,177.0,1.2,19.0,189.0,162.77,126.97
2016,11,11,14,15,232.0,156.5,1.15,18.5,251.0,165.0,120.33
2016,11,11,14,30,439.0,136.0,1.1,18.0,313.0,153.38,102.7
2016,11,11,14,45,413.5,127.0,1.05,18.0,280.5,119.44,80.17
2016,11,11,15,0,388.0,118.0,1.0,18.0,248.0,87.73,71.34
2016,11,11,15,15,364.5,104.5,0.95,17.5,213.5,75.2,60.67
2016,11,11,15,30,341.0,91.0,0.9,17.0,179.0,66.71,53.31
2016,11,11,15,45,305.5,76.0,0.85,17.0,143.5,56.72,44.33
2016,11,11,16,0,270.0,61.0,0.8,17.0,108.0,46.35,34.87
2016,11,11,16,15,208.0,45.5,0.75,16.5,75.0,35.16,24.53
2016,11,11,16,30,146.0,30.0,0.7,16.0,42.0,23.54,12.25
2016,11,11,16,45,73.0,15.0,0.7,16.0,21.0,14.3,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,80.5,7.0,0.8,13.0,10.0,0.0,0.0
2016,11,12,7,0,161.0,14.0,0.8,13.0,20.0,80.45,0.0
2016,11,12,7,15,295.5,25.0,0.8,13.5,55.0,187.43,125.1
2016,11,12,7,30,430.0,36.0,0.8,14.0,90.0,274.65,215.02
2016,11,12,7,45,508.5,43.0,0.85,14.5,133.0,333.66,267.2
2016,11,12,8,0,587.0,50.0,0.9,15.0,176.0,395.53,319.12
2016,11,12,8,15,636.0,54.5,0.85,15.0,218.5,439.88,355.65
2016,11,12,8,30,685.0,59.0,0.8,15.0,261.0,481.53,388.67
2016,11,12,8,45,719.5,62.5,0.75,15.5,302.0,516.16,414.2
2016,11,12,9,0,754.0,66.0,0.7,16.0,343.0,549.32,437.61
2016,11,12,9,15,776.5,68.5,0.65,16.5,379.0,572.08,452.49
2016,11,12,9,30,799.0,71.0,0.6,17.0,415.0,592.49,465.21
2016,11,12,9,45,821.5,71.0,0.55,17.5,446.5,607.46,473.68
2016,11,12,10,0,844.0,71.0,0.5,18.0,478.0,616.25,477.6
2016,11,12,10,15,855.0,72.0,0.45,18.5,502.5,619.75,477.47
2016,11,12,10,30,866.0,73.0,0.4,19.0,527.0,620.24,475.14
2016,11,12,10,45,873.0,74.0,0.35,19.5,544.0,615.19,468.84
2016,11,12,11,0,880.0,75.0,0.3,20.0,561.0,607.06,460.35
2016,11,12,11,15,884.0,75.5,0.3,20.0,571.0,593.57,449.48
2016,11,12,11,30,888.0,76.0,0.3,20.0,581.0,577.1,436.36
2016,11,12,11,45,888.0,76.5,0.3,20.5,583.0,555.56,418.59
2016,11,12,12,0,888.0,77.0,0.3,21.0,585.0,531.33,398.64
2016,11,12,12,15,650.5,148.0,0.4,21.0,518.5,456.8,343.68
2016,11,12,12,30,413.0,219.0,0.5,21.0,452.0,389.47,294.24
2016,11,12,12,45,460.0,201.0,0.6,21.0,454.5,374.31,282.15
2016,11,12,13,0,507.0,183.0,0.7,21.0,457.0,355.05,265.64
2016,11,12,13,15,679.0,128.5,0.75,21.0,480.5,342.28,250.58
2016,11,12,13,30,851.0,74.0,0.8,21.0,504.0,319.24,225.13
2016,11,12,13,45,837.5,73.0,0.9,21.0,476.5,272.57,184.96
2016,11,12,14,0,824.0,72.0,1.0,21.0,449.0,228.96,147.25
2016,11,12,14,15,747.5,78.5,1.0,20.5,401.5,181.84,110.71
2016,11,12,14,30,671.0,85.0,1.0,20.0,354.0,136.52,78.56
2016,11,12,14,45,702.5,73.0,1.05,20.0,329.5,92.93,48.84
2016,11,12,15,0,734.0,61.0,1.1,20.0,305.0,49.85,38.05
2016,11,12,15,15,694.5,57.0,1.1,19.5,263.0,42.82,32.04
2016,11,12,15,30,655.0,53.0,1.1,19.0,221.0,41.0,30.47
2016,11,12,15,45,593.5,47.5,1.15,18.5,177.5,34.53,24.71
2016,11,12,16,0,532.0,42.0,1.2,18.0,134.0,31.62,21.92
2016,11,12,16,15,430.0,34.0,1.2,17.0,93.0,26.37,16.92
2016,11,12,16,30,328.0,26.0,1.2,16.0,52.0,20.98,9.94
2016,11,12,16,45,164.0,13.0,1.3,15.5,26.0,12.39,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,81.5,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,13,7,0,163.0,13.0,0.9,12.0,18.0,79.78,0.0
2016,11,13,7,15,301.5,24.0,0.8,12.5,53.5,186.66,119.67
2016,11,13,7,30,440.0,35.0,0.7,13.0,89.0,276.73,216.32
2016,11,13,7,45,518.0,42.0,0.65,13.5,132.0,335.42,268.34
2016,11,13,8,0,596.0,49.0,0.6,14.0,175.0,396.97,319.55
2016,11,13,8,15,645.5,54.0,0.5,14.0,218.0,438.84,353.71
2016,11,13,8,30,695.0,59.0,0.4,14.0,261.0,484.74,389.18
2016,11,13,8,45,726.0,63.0,0.35,14.5,301.5,517.94,413.22
2016,11,13,9,0,757.0,67.0,0.3,15.0,342.0,549.55,435.13
2016,11,13,9,15,780.0,69.5,0.3,15.5,378.5,572.59,450.56
2016,11,13,9,30,803.0,72.0,0.3,16.0,415.0,593.27,463.89
2016,11,13,9,45,819.5,74.0,0.35,16.5,446.0,606.74,472.31
2016,11,13,10,0,836.0,76.0,0.4,17.0,477.0,617.38,478.6
2016,11,13,10,15,847.5,77.5,0.45,17.0,501.5,621.37,480.93
2016,11,13,10,30,859.0,79.0,0.5,17.0,526.0,622.3,481.05
2016,11,13,10,45,868.0,79.5,0.55,17.5,543.5,615.15,474.52
2016,11,13,11,0,877.0,80.0,0.6,18.0,561.0,607.67,467.61
2016,11,13,11,15,881.0,80.5,0.65,18.0,571.0,594.18,457.08
2016,11,13,11,30,885.0,81.0,0.7,18.0,581.0,577.73,444.19
2016,11,13,11,45,887.5,80.5,0.75,18.5,583.5,556.55,426.77
2016,11,13,12,0,890.0,80.0,0.8,19.0,586.0,532.6,406.96
2016,11,13,12,15,887.5,80.0,0.8,19.0,580.0,504.06,383.69
2016,11,13,12,30,885.0,80.0,0.8,19.0,574.0,473.2,358.16
2016,11,13,12,45,883.0,78.0,0.85,19.5,561.0,438.49,328.76
2016,11,13,13,0,881.0,76.0,0.9,20.0,548.0,401.76,297.09
2016,11,13,13,15,872.0,75.0,0.85,20.0,527.5,361.74,262.43
2016,11,13,13,30,863.0,74.0,0.8,20.0,507.0,320.53,226.27
2016,11,13,13,45,850.5,72.0,0.8,20.0,479.0,272.82,184.99
2016,11,13,14,0,838.0,70.0,0.8,20.0,451.0,228.07,146.15
2016,11,13,14,15,819.0,68.0,0.75,19.5,417.5,182.14,108.1
2016,11,13,14,30,800.0,66.0,0.7,19.0,384.0,136.89,73.82
2016,11,13,14,45,773.5,63.0,0.7,19.0,345.0,91.28,45.91
2016,11,13,15,0,747.0,60.0,0.7,19.0,306.0,47.58,36.24
2016,11,13,15,15,707.5,56.0,0.7,18.5,263.5,42.12,31.58
2016,11,13,15,30,668.0,52.0,0.7,18.0,221.0,40.26,29.96
2016,11,13,15,45,607.0,46.5,0.7,17.5,177.0,37.01,27.01
2016,11,13,16,0,546.0,41.0,0.7,17.0,133.0,30.88,21.38
2016,11,13,16,15,443.5,33.0,0.75,16.5,92.0,25.59,16.26
2016,11,13,16,30,341.0,25.0,0.8,16.0,51.0,20.15,8.93
2016,11,13,16,45,170.5,12.5,0.9,15.5,25.5,11.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,45,84.0,6.0,0.85,12.0,8.5,0.0,0.0
2016,11,14,7,0,168.0,12.0,0.9,12.0,17.0,80.34,0.0
2016,11,14,7,15,311.0,22.5,0.8,12.0,52.0,186.89,113.3
2016,11,14,7,30,454.0,33.0,0.7,12.0,87.0,279.51,218.27
2016,11,14,7,45,534.0,40.0,0.6,12.5,130.5,339.16,271.5
2016,11,14,8,0,614.0,47.0,0.5,13.0,174.0,397.89,320.54
2016,11,14,8,15,663.5,51.5,0.45,13.5,217.5,443.57,357.38
2016,11,14,8,30,713.0,56.0,0.4,14.0,261.0,489.03,392.25
2016,11,14,8,45,746.0,59.5,0.4,14.5,302.0,523.0,417.41
2016,11,14,9,0,779.0,63.0,0.4,15.0,343.0,555.4,440.51
2016,11,14,9,15,801.5,65.5,0.35,15.5,379.5,578.3,455.31
2016,11,14,9,30,824.0,68.0,0.3,16.0,416.0,598.79,467.9
2016,11,14,9,45,840.5,69.5,0.25,16.5,447.0,611.76,474.74
2016,11,14,10,0,857.0,71.0,0.2,17.0,478.0,618.51,477.1
2016,11,14,10,15,868.0,72.5,0.15,17.0,502.5,622.52,478.25
2016,11,14,10,30,879.0,74.0,0.1,17.0,527.0,623.46,477.21
2016,11,14,10,45,886.0,75.0,0.1,17.5,544.5,618.29,471.43
2016,11,14,11,0,893.0,76.0,0.1,18.0,562.0,610.02,463.43
2016,11,14,11,15,897.0,76.5,0.1,18.0,572.0,596.37,452.41
2016,11,14,11,30,901.0,77.0,0.1,18.0,582.0,579.71,439.09
2016,11,14,11,45,902.5,76.5,0.15,18.5,584.0,557.76,421.42
2016,11,14,12,0,904.0,76.0,0.2,19.0,586.0,533.03,401.49
2016,11,14,12,15,902.0,76.0,0.25,19.0,580.5,504.46,379.07
2016,11,14,12,30,900.0,76.0,0.3,19.0,575.0,473.51,354.29
2016,11,14,12,45,891.5,76.0,0.4,19.5,561.0,437.65,324.96
2016,11,14,13,0,883.0,76.0,0.5,20.0,547.0,400.16,293.57
2016,11,14,13,15,874.5,75.0,0.5,20.0,526.0,360.32,259.56
2016,11,14,13,30,866.0,74.0,0.5,20.0,505.0,319.24,223.92
2016,11,14,13,45,853.5,72.5,0.55,20.0,477.5,271.97,183.39
2016,11,14,14,0,841.0,71.0,0.6,20.0,450.0,227.61,145.18
2016,11,14,14,15,822.0,68.5,0.6,19.5,416.5,181.21,107.05
2016,11,14,14,30,803.0,66.0,0.6,19.0,383.0,135.49,72.71
2016,11,14,14,45,776.0,63.0,0.65,19.0,344.0,89.83,45.2
2016,11,14,15,0,749.0,60.0,0.7,19.0,305.0,46.13,34.97
2016,11,14,15,15,709.5,56.0,0.7,18.5,262.5,42.24,31.7
2016,11,14,15,30,670.0,52.0,0.7,18.0,220.0,40.39,30.07
2016,11,14,15,45,608.0,46.5,0.75,17.5,176.0,37.14,27.1
2016,11,14,16,0,546.0,41.0,0.8,17.0,132.0,31.0,21.45
2016,11,14,16,15,440.5,32.5,0.8,16.0,91.0,25.24,15.95
2016,11,14,16,30,335.0,24.0,0.8,15.0,50.0,19.29,7.94
2016,11,14,16,45,167.5,12.0,0.85,14.5,25.0,11.44,0.0
2016,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,102.0,5.5,0.75,11.0,8.0,0.0,0.0
2016,11,15,7,0,204.0,11.0,0.7,11.0,16.0,93.49,0.0
2016,11,15,7,15,348.0,20.0,0.6,11.5,51.0,193.47,108.62
2016,11,15,7,30,492.0,29.0,0.5,12.0,86.0,286.02,221.61
2016,11,15,7,45,567.5,35.0,0.45,12.5,129.0,343.88,274.0
2016,11,15,8,0,643.0,41.0,0.4,13.0,172.0,404.11,324.35
2016,11,15,8,15,688.5,44.5,0.45,13.5,214.5,446.6,359.5
2016,11,15,8,30,734.0,48.0,0.5,14.0,257.0,488.8,392.93
2016,11,15,8,45,762.5,51.0,0.55,14.5,296.5,519.73,416.54
2016,11,15,9,0,791.0,54.0,0.6,15.0,336.0,549.0,438.09
2016,11,15,9,15,811.0,56.5,0.6,15.0,371.5,566.51,450.7
2016,11,15,9,30,831.0,59.0,0.6,15.0,407.0,585.8,464.2
2016,11,15,9,45,825.0,67.0,0.6,15.5,434.0,596.42,469.78
2016,11,15,10,0,819.0,75.0,0.6,16.0,461.0,600.04,470.29
2016,11,15,10,15,830.0,76.5,0.6,16.0,484.5,603.8,471.98
2016,11,15,10,30,841.0,78.0,0.6,16.0,508.0,604.57,471.38
2016,11,15,10,45,601.5,149.0,0.65,16.5,462.0,525.99,410.09
2016,11,15,11,0,362.0,220.0,0.7,17.0,416.0,436.87,341.08
2016,11,15,11,15,325.0,231.5,0.75,17.0,410.0,417.77,326.67
2016,11,15,11,30,288.0,243.0,0.8,17.0,404.0,398.58,311.51
2016,11,15,11,45,235.0,250.5,0.9,17.0,382.0,363.94,284.82
2016,11,15,12,0,182.0,258.0,1.0,17.0,360.0,335.15,262.5
2016,11,15,12,15,116.0,245.5,1.05,17.0,310.5,284.14,222.92
2016,11,15,12,30,50.0,233.0,1.1,17.0,261.0,236.23,185.7
2016,11,15,12,45,35.0,216.5,1.2,17.0,236.0,211.69,166.68
2016,11,15,13,0,20.0,200.0,1.3,17.0,211.0,189.76,149.56
2016,11,15,13,15,425.0,137.5,1.35,17.0,348.0,261.02,198.23
2016,11,15,13,30,830.0,75.0,1.4,17.0,485.0,304.45,218.61
2016,11,15,13,45,813.0,74.5,1.5,17.0,458.0,261.95,180.51
2016,11,15,14,0,796.0,74.0,1.6,17.0,431.0,219.48,143.13
2016,11,15,14,15,428.0,117.0,1.65,16.5,307.5,157.18,106.46
2016,11,15,14,30,60.0,160.0,1.7,16.0,184.0,140.46,109.5
2016,11,15,14,45,56.0,144.5,1.8,16.0,165.0,122.61,95.81
2016,11,15,15,0,52.0,129.0,1.9,16.0,146.0,105.19,87.25
2016,11,15,15,15,47.0,112.0,1.9,15.5,125.5,92.27,76.16
2016,11,15,15,30,42.0,95.0,1.9,15.0,105.0,79.13,64.62
2016,11,15,15,45,33.0,76.5,1.95,14.5,83.5,64.67,51.69
2016,11,15,16,0,24.0,58.0,2.0,14.0,62.0,49.9,38.24
2016,11,15,16,15,12.0,40.5,1.95,13.5,42.5,35.51,24.85
2016,11,15,16,30,0.0,23.0,1.9,13.0,23.0,21.05,8.73
2016,11,15,16,45,0.0,11.5,1.85,13.0,11.5,10.96,0.0
2016,11,15,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,73.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,147.0,12.0,1.6,10.0,15.0,70.79,0.0
2016,11,16,7,15,306.5,22.0,1.65,10.5,50.0,179.81,91.29
2016,11,16,7,30,466.0,32.0,1.7,11.0,85.0,280.82,219.28
2016,11,16,7,45,552.0,38.5,1.8,11.5,129.0,337.8,273.44
2016,11,16,8,0,638.0,45.0,1.9,12.0,173.0,403.72,330.7
2016,11,16,8,15,688.0,49.5,1.95,12.0,217.0,449.84,370.73
2016,11,16,8,30,738.0,54.0,2.0,12.0,261.0,495.72,409.06
2016,11,16,8,45,770.0,57.5,2.15,12.5,302.5,529.32,436.05
2016,11,16,9,0,802.0,61.0,2.3,13.0,344.0,561.27,460.85
2016,11,16,9,15,824.0,63.5,2.35,13.0,380.5,584.0,478.31
2016,11,16,9,30,846.0,66.0,2.4,13.0,417.0,604.27,493.47
2016,11,16,9,45,860.0,68.0,2.45,13.5,448.0,616.33,501.12
2016,11,16,10,0,874.0,70.0,2.5,14.0,479.0,622.14,503.92
2016,11,16,10,15,884.5,71.5,2.5,14.0,503.5,625.81,505.59
2016,11,16,10,30,895.0,73.0,2.5,14.0,528.0,626.38,504.77
2016,11,16,10,45,899.5,74.5,2.55,14.0,545.0,620.18,498.93
2016,11,16,11,0,904.0,76.0,2.6,14.0,562.0,610.87,490.62
2016,11,16,11,15,907.0,76.5,2.65,14.0,571.5,596.57,478.35
2016,11,16,11,30,910.0,77.0,2.7,14.0,581.0,579.27,463.55
2016,11,16,11,45,907.5,78.0,2.75,14.0,582.5,556.64,444.35
2016,11,16,12,0,905.0,79.0,2.8,14.0,584.0,531.39,422.73
2016,11,16,12,15,902.5,79.0,2.8,14.0,578.0,502.66,397.8
2016,11,16,12,30,900.0,79.0,2.8,14.0,572.0,471.57,370.46
2016,11,16,12,45,892.5,78.5,2.85,14.0,558.0,435.78,338.95
2016,11,16,13,0,885.0,78.0,2.9,14.0,544.0,398.3,305.37
2016,11,16,13,15,876.0,77.0,2.85,13.5,523.0,358.37,269.53
2016,11,16,13,30,867.0,76.0,2.8,13.0,502.0,313.99,229.48
2016,11,16,13,45,850.0,75.5,2.8,13.0,474.0,269.98,189.27
2016,11,16,14,0,833.0,75.0,2.8,13.0,446.0,225.95,149.56
2016,11,16,14,15,813.5,72.5,2.75,13.0,412.0,180.02,110.13
2016,11,16,14,30,794.0,70.0,2.7,13.0,378.0,134.84,75.17
2016,11,16,14,45,762.5,67.5,2.7,13.0,338.5,90.04,48.2
2016,11,16,15,0,731.0,65.0,2.7,13.0,299.0,48.61,38.09
2016,11,16,15,15,689.0,60.5,2.6,12.5,256.5,46.42,36.23
2016,11,16,15,30,647.0,56.0,2.5,12.0,214.0,40.33,30.75
2016,11,16,15,45,578.5,50.0,2.45,12.0,170.5,37.11,27.66
2016,11,16,16,0,510.0,44.0,2.4,12.0,127.0,33.87,24.4
2016,11,16,16,15,397.5,35.0,2.25,11.5,86.5,27.76,18.32
2016,11,16,16,30,285.0,26.0,2.1,11.0,46.0,21.46,8.52
2016,11,16,16,45,142.5,13.0,2.0,10.5,23.0,12.39,0.0
2016,11,16,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,216.0,16.0,0.65,7.5,39.5,131.04,56.63
2016,11,17,7,30,432.0,32.0,0.6,8.0,79.0,263.49,205.47
2016,11,17,7,45,522.0,38.5,0.6,8.5,122.5,325.94,263.38
2016,11,17,8,0,612.0,45.0,0.6,9.0,166.0,387.97,316.78
2016,11,17,8,15,663.5,50.0,0.6,9.5,209.5,434.75,355.9
2016,11,17,8,30,715.0,55.0,0.6,10.0,253.0,481.43,393.21
2016,11,17,8,45,753.5,57.5,0.65,10.5,294.5,517.16,421.05
2016,11,17,9,0,792.0,60.0,0.7,11.0,336.0,551.45,446.87
2016,11,17,9,15,815.5,62.5,0.75,11.5,373.0,574.94,463.75
2016,11,17,9,30,839.0,65.0,0.8,12.0,410.0,596.03,478.43
2016,11,17,9,45,858.5,65.5,0.85,12.5,442.0,606.14,484.78
2016,11,17,10,0,878.0,66.0,0.9,13.0,474.0,617.22,491.62
2016,11,17,10,15,889.0,67.5,0.9,13.0,498.5,621.27,493.42
2016,11,17,10,30,900.0,69.0,0.9,13.0,523.0,622.2,492.86
2016,11,17,10,45,908.0,69.5,0.9,13.5,541.0,617.05,486.87
2016,11,17,11,0,916.0,70.0,0.9,14.0,559.0,608.72,478.48
2016,11,17,11,15,920.0,70.0,0.85,14.0,569.0,594.42,465.98
2016,11,17,11,30,924.0,70.0,0.8,14.0,579.0,577.06,451.06
2016,11,17,11,45,926.0,70.0,0.8,14.5,581.5,555.64,432.54
2016,11,17,12,0,928.0,70.0,0.8,15.0,584.0,531.36,411.57
2016,11,17,12,15,925.5,69.5,0.8,15.0,578.0,501.7,386.94
2016,11,17,12,30,923.0,69.0,0.8,15.0,572.0,469.66,359.91
2016,11,17,12,45,918.5,68.0,0.8,15.0,558.5,434.08,329.52
2016,11,17,13,0,914.0,67.0,0.8,15.0,545.0,396.55,296.84
2016,11,17,13,15,905.5,66.0,0.8,15.0,524.0,355.93,261.07
2016,11,17,13,30,897.0,65.0,0.8,15.0,503.0,314.03,223.62
2016,11,17,13,45,884.0,64.0,0.85,15.0,475.5,269.96,184.36
2016,11,17,14,0,871.0,63.0,0.9,15.0,448.0,225.37,145.01
2016,11,17,14,15,853.0,61.0,0.9,15.0,414.0,178.92,105.95
2016,11,17,14,30,835.0,59.0,0.9,15.0,380.0,132.89,71.14
2016,11,17,14,45,808.5,56.5,0.9,15.0,341.5,81.75,39.94
2016,11,17,15,0,782.0,54.0,0.9,15.0,303.0,39.58,29.77
2016,11,17,15,15,743.5,50.5,0.85,14.5,260.0,37.93,28.4
2016,11,17,15,30,705.0,47.0,0.8,14.0,217.0,36.31,26.94
2016,11,17,15,45,644.5,42.0,0.8,13.5,173.0,33.35,24.17
2016,11,17,16,0,584.0,37.0,0.8,13.0,129.0,30.39,21.25
2016,11,17,16,15,478.5,29.0,0.9,12.5,88.0,24.41,15.35
2016,11,17,16,30,373.0,21.0,1.0,12.0,47.0,18.26,5.82
2016,11,17,16,45,186.5,10.5,1.1,11.5,23.5,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,7,15,213.5,15.5,1.3,7.5,38.0,127.72,43.13
2016,11,18,7,30,427.0,31.0,1.3,8.0,76.0,258.62,201.23
2016,11,18,7,45,516.5,38.5,1.35,9.0,119.5,321.51,260.87
2016,11,18,8,0,606.0,46.0,1.4,10.0,163.0,383.71,314.94
2016,11,18,8,15,659.5,51.5,1.3,10.5,207.0,431.93,355.65
2016,11,18,8,30,713.0,57.0,1.2,11.0,251.0,480.12,394.34
2016,11,18,8,45,749.0,60.5,1.2,12.0,293.0,515.5,421.18
2016,11,18,9,0,785.0,64.0,1.2,13.0,335.0,549.37,445.73
2016,11,18,9,15,808.5,66.5,1.25,13.5,372.0,572.74,462.62
2016,11,18,9,30,832.0,69.0,1.3,14.0,409.0,593.71,477.26
2016,11,18,9,45,851.0,70.5,1.4,14.5,440.5,608.15,487.03
2016,11,18,10,0,870.0,72.0,1.5,15.0,472.0,619.72,494.45
2016,11,18,10,15,879.5,73.5,1.5,15.0,496.5,619.49,493.22
2016,11,18,10,30,889.0,75.0,1.5,15.0,521.0,619.49,492.02
2016,11,18,10,45,894.0,76.0,1.55,15.5,537.5,613.15,485.44
2016,11,18,11,0,899.0,77.0,1.6,16.0,554.0,603.73,476.48
2016,11,18,11,15,901.0,77.5,1.65,16.0,563.0,589.05,464.32
2016,11,18,11,30,903.0,78.0,1.7,16.0,572.0,571.42,449.72
2016,11,18,11,45,900.5,79.0,1.75,16.5,573.0,549.09,430.45
2016,11,18,12,0,898.0,80.0,1.8,17.0,574.0,524.16,408.87
2016,11,18,12,15,895.0,79.5,1.8,17.0,568.0,495.05,384.27
2016,11,18,12,30,892.0,79.0,1.8,17.0,562.0,463.66,357.35
2016,11,18,12,45,887.5,77.5,1.85,17.0,548.5,428.59,327.11
2016,11,18,13,0,883.0,76.0,1.9,17.0,535.0,391.66,294.66
2016,11,18,13,15,874.5,75.0,1.85,17.0,514.5,352.18,259.36
2016,11,18,13,30,866.0,74.0,1.8,17.0,494.0,308.22,220.02
2016,11,18,13,45,852.5,72.5,1.8,17.0,467.0,264.45,180.82
2016,11,18,14,0,839.0,71.0,1.8,17.0,440.0,220.35,141.82
2016,11,18,14,15,820.5,68.5,1.7,16.5,406.5,174.56,103.59
2016,11,18,14,30,802.0,66.0,1.6,16.0,373.0,129.39,69.7
2016,11,18,14,45,774.5,63.0,1.55,16.0,334.5,84.21,43.4
2016,11,18,15,0,747.0,60.0,1.5,16.0,296.0,44.59,34.07
2016,11,18,15,15,706.0,56.0,1.35,15.5,254.0,42.69,32.48
2016,11,18,15,30,665.0,52.0,1.2,15.0,212.0,40.85,30.82
2016,11,18,15,45,600.5,46.5,1.1,14.5,168.0,37.6,27.8
2016,11,18,16,0,536.0,41.0,1.0,14.0,124.0,31.41,22.01
2016,11,18,16,15,424.0,32.0,1.0,13.0,84.0,25.17,15.89
2016,11,18,16,30,312.0,23.0,1.0,12.0,44.0,18.71,5.48
2016,11,18,16,45,156.0,11.5,1.0,11.5,22.0,10.96,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
