Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,16.5,2.8,12.0,33.5,107.6,21.98
2016,11,19,7,30,333.0,33.0,2.8,12.0,67.0,216.23,165.08
2016,11,19,7,45,424.5,41.0,2.8,12.5,107.0,278.09,224.22
2016,11,19,8,0,516.0,49.0,2.8,13.0,147.0,343.72,281.67
2016,11,19,8,15,572.5,54.5,2.8,13.0,188.0,390.59,322.8
2016,11,19,8,30,629.0,60.0,2.8,13.0,229.0,438.01,362.98
2016,11,19,8,45,314.5,62.0,2.85,13.0,146.5,263.51,220.36
2016,11,19,9,0,0.0,64.0,2.9,13.0,64.0,59.53,45.38
2016,11,19,9,15,0.0,75.0,2.9,13.0,75.0,70.0,54.38
2016,11,19,9,30,0.0,86.0,2.9,13.0,86.0,80.62,63.28
2016,11,19,9,45,0.0,66.5,2.9,13.5,66.5,61.86,47.16
2016,11,19,10,0,0.0,47.0,2.9,14.0,47.0,43.68,31.59
2016,11,19,10,15,25.5,127.5,2.85,14.0,140.5,139.96,112.78
2016,11,19,10,30,51.0,208.0,2.8,14.0,234.0,237.05,192.25
2016,11,19,10,45,25.5,123.5,2.8,14.5,136.5,134.0,106.96
2016,11,19,11,0,0.0,39.0,2.8,15.0,39.0,36.25,24.97
2016,11,19,11,15,7.5,118.5,2.75,15.0,122.5,114.95,90.79
2016,11,19,11,30,15.0,198.0,2.7,15.0,206.0,193.94,155.28
2016,11,19,11,45,7.5,164.0,2.7,15.0,168.0,156.99,124.91
2016,11,19,12,0,0.0,130.0,2.7,15.0,130.0,121.06,95.46
2016,11,19,12,15,12.0,168.5,2.65,15.0,175.0,161.85,128.98
2016,11,19,12,30,24.0,207.0,2.6,15.0,220.0,200.95,160.6
2016,11,19,12,45,12.0,129.0,2.6,15.0,135.5,124.2,98.0
2016,11,19,13,0,0.0,51.0,2.6,15.0,51.0,47.43,34.41
2016,11,19,13,15,0.0,67.0,2.55,15.0,67.0,62.35,47.04
2016,11,19,13,30,0.0,83.0,2.5,15.0,83.0,77.29,59.63
2016,11,19,13,45,0.0,110.5,2.5,15.0,110.5,101.7,80.11
2016,11,19,14,0,0.0,138.0,2.5,15.0,138.0,124.68,99.33
2016,11,19,14,15,6.5,138.5,2.4,14.5,141.0,124.78,99.45
2016,11,19,14,30,13.0,139.0,2.3,14.0,144.0,123.72,98.67
2016,11,19,14,45,9.5,125.5,2.25,14.0,129.0,110.31,87.86
2016,11,19,15,0,6.0,112.0,2.2,14.0,114.0,97.43,81.17
2016,11,19,15,15,3.0,96.0,2.1,14.0,97.0,84.1,69.4
2016,11,19,15,30,0.0,80.0,2.0,14.0,80.0,70.61,57.31
2016,11,19,15,45,0.0,63.0,1.95,14.0,63.0,56.21,44.24
2016,11,19,16,0,0.0,46.0,1.9,14.0,46.0,41.61,30.86
2016,11,19,16,15,0.0,30.5,1.9,13.5,30.5,28.02,18.17
2016,11,19,16,30,0.0,15.0,1.9,13.0,15.0,13.91,2.08
2016,11,19,16,45,0.0,7.5,1.9,13.0,7.5,7.15,0.0
2016,11,19,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,5.0,0.9,12.0,5.0,4.62,0.0
2016,11,20,7,30,0.0,10.0,0.9,12.0,10.0,9.26,1.74
2016,11,20,7,45,0.0,15.5,0.9,12.5,15.5,14.36,6.46
2016,11,20,8,0,0.0,21.0,0.9,13.0,21.0,19.47,11.0
2016,11,20,8,15,0.0,27.5,0.9,13.0,27.5,25.51,16.33
2016,11,20,8,30,0.0,34.0,0.9,13.0,34.0,31.55,21.61
2016,11,20,8,45,0.0,40.0,0.9,13.5,40.0,37.14,26.38
2016,11,20,9,0,0.0,46.0,0.9,14.0,46.0,42.73,31.08
2016,11,20,9,15,3.5,94.0,0.85,14.0,95.5,91.28,72.21
2016,11,20,9,30,7.0,142.0,0.8,14.0,145.0,142.42,114.52
2016,11,20,9,45,29.5,165.0,0.8,14.5,178.0,185.57,149.56
2016,11,20,10,0,52.0,188.0,0.8,15.0,211.0,221.84,178.34
2016,11,20,10,15,56.0,199.0,0.8,15.0,225.5,233.32,187.02
2016,11,20,10,30,60.0,210.0,0.8,15.0,240.0,244.48,195.52
2016,11,20,10,45,30.0,172.5,0.8,15.0,187.5,185.71,147.95
2016,11,20,11,0,0.0,135.0,0.8,15.0,135.0,126.74,99.8
2016,11,20,11,15,0.0,122.5,0.8,15.0,122.5,114.58,89.96
2016,11,20,11,30,0.0,110.0,0.8,15.0,110.0,102.64,80.15
2016,11,20,11,45,0.0,104.0,0.85,15.0,104.0,96.94,75.47
2016,11,20,12,0,0.0,98.0,0.9,15.0,98.0,91.3,70.83
2016,11,20,12,15,0.0,107.5,0.9,14.5,107.5,100.05,78.24
2016,11,20,12,30,0.0,117.0,0.9,14.0,117.0,108.7,85.56
2016,11,20,12,45,0.0,63.0,0.9,14.0,63.0,58.62,43.93
2016,11,20,13,0,0.0,9.0,0.9,14.0,9.0,8.35,1.47
2016,11,20,13,15,0.0,45.5,0.9,14.0,45.5,42.3,30.39
2016,11,20,13,30,0.0,82.0,0.9,14.0,82.0,76.36,59.11
2016,11,20,13,45,0.0,55.0,0.9,14.0,55.0,51.14,37.91
2016,11,20,14,0,0.0,28.0,0.9,14.0,28.0,25.99,16.62
2016,11,20,14,15,2.5,80.0,0.85,13.5,81.0,74.61,57.99
2016,11,20,14,30,5.0,132.0,0.8,13.0,134.0,117.37,93.95
2016,11,20,14,45,2.5,119.0,0.8,13.0,120.0,104.92,83.69
2016,11,20,15,0,0.0,106.0,0.8,13.0,106.0,92.89,77.35
2016,11,20,15,15,0.0,90.5,0.75,13.0,90.5,79.89,65.87
2016,11,20,15,30,0.0,75.0,0.7,13.0,75.0,66.74,54.07
2016,11,20,15,45,0.0,59.5,0.65,13.0,59.5,53.43,41.96
2016,11,20,16,0,0.0,44.0,0.6,13.0,44.0,39.96,29.57
2016,11,20,16,15,0.0,29.0,0.7,12.5,29.0,26.74,17.15
2016,11,20,16,30,0.0,14.0,0.8,12.0,14.0,12.98,1.1
2016,11,20,16,45,0.0,7.0,0.9,12.0,7.0,6.67,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,191.0,14.5,1.15,9.5,33.0,112.51,0.0
2016,11,21,7,30,382.0,29.0,1.2,10.0,66.0,231.98,173.61
2016,11,21,7,45,477.0,36.5,1.3,11.0,107.0,295.17,236.26
2016,11,21,8,0,572.0,44.0,1.4,12.0,148.0,362.56,294.57
2016,11,21,8,15,627.5,49.0,1.4,12.0,190.5,405.6,332.36
2016,11,21,8,30,683.0,54.0,1.4,12.0,233.0,453.19,372.18
2016,11,21,8,45,723.5,56.5,1.45,12.5,274.0,489.15,400.98
2016,11,21,9,0,764.0,59.0,1.5,13.0,315.0,523.82,427.78
2016,11,21,9,15,788.5,62.0,1.5,13.0,351.5,548.04,446.2
2016,11,21,9,30,813.0,65.0,1.5,13.0,388.0,569.98,462.41
2016,11,21,9,45,531.0,127.5,1.55,13.5,345.0,469.29,381.02
2016,11,21,10,0,249.0,190.0,1.6,14.0,302.0,357.31,289.61
2016,11,21,10,15,558.0,131.0,1.6,14.0,400.0,486.31,393.87
2016,11,21,10,30,867.0,72.0,1.6,14.0,498.0,595.58,477.71
2016,11,21,10,45,873.0,73.5,1.65,14.0,515.0,590.78,472.1
2016,11,21,11,0,879.0,75.0,1.7,14.0,532.0,582.93,465.05
2016,11,21,11,15,883.5,75.5,1.7,14.0,542.5,570.17,453.85
2016,11,21,11,30,888.0,76.0,1.7,14.0,553.0,554.45,440.2
2016,11,21,11,45,600.0,153.5,1.75,14.5,476.5,463.08,367.22
2016,11,21,12,0,312.0,231.0,1.8,15.0,400.0,372.85,295.51
2016,11,21,12,15,598.0,154.0,1.8,15.0,473.5,423.45,333.61
2016,11,21,12,30,884.0,77.0,1.8,15.0,547.0,452.4,351.44
2016,11,21,12,45,882.5,75.0,1.85,15.0,535.0,418.6,321.43
2016,11,21,13,0,881.0,73.0,1.9,15.0,523.0,382.75,289.43
2016,11,21,13,15,872.5,72.0,1.9,15.0,503.0,343.69,254.2
2016,11,21,13,30,864.0,71.0,1.9,15.0,483.0,303.4,217.48
2016,11,21,13,45,850.0,70.0,1.9,15.0,456.0,257.14,176.01
2016,11,21,14,0,836.0,69.0,1.9,15.0,429.0,213.83,137.49
2016,11,21,14,15,816.5,66.5,1.9,14.5,396.0,168.37,99.56
2016,11,21,14,30,797.0,64.0,1.9,14.0,363.0,123.62,66.26
2016,11,21,14,45,767.5,61.5,1.9,14.0,325.0,79.36,41.32
2016,11,21,15,0,738.0,59.0,1.9,14.0,287.0,44.02,33.85
2016,11,21,15,15,695.5,55.0,1.8,13.5,245.0,42.08,32.2
2016,11,21,15,30,653.0,51.0,1.7,13.0,203.0,40.2,30.48
2016,11,21,15,45,583.5,45.5,1.6,13.0,160.0,33.73,24.48
2016,11,21,16,0,514.0,40.0,1.5,13.0,117.0,30.76,21.45
2016,11,21,16,15,397.0,31.0,1.4,12.0,78.0,24.47,15.17
2016,11,21,16,30,280.0,22.0,1.3,11.0,39.0,17.97,2.98
2016,11,21,16,45,140.0,11.0,1.25,10.5,19.5,10.48,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,165.5,15.5,0.35,10.0,31.0,101.83,0.0
2016,11,22,7,30,331.0,31.0,0.3,10.0,62.0,209.81,153.73
2016,11,22,7,45,426.5,40.0,0.25,10.5,102.0,273.61,216.6
2016,11,22,8,0,522.0,49.0,0.2,11.0,142.0,341.59,274.17
2016,11,22,8,15,581.0,55.0,0.2,11.0,184.0,390.08,315.05
2016,11,22,8,30,640.0,61.0,0.2,11.0,226.0,439.17,354.89
2016,11,22,8,45,625.5,69.0,0.25,11.5,252.5,449.46,363.19
2016,11,22,9,0,611.0,77.0,0.3,12.0,279.0,457.11,369.07
2016,11,22,9,15,486.0,111.0,0.35,12.0,283.0,422.48,341.61
2016,11,22,9,30,361.0,145.0,0.4,12.0,287.0,378.3,306.48
2016,11,22,9,45,413.5,148.0,0.45,12.5,323.0,420.14,338.79
2016,11,22,10,0,466.0,151.0,0.5,13.0,359.0,451.92,362.07
2016,11,22,10,15,578.0,129.5,0.5,13.0,402.0,495.05,394.64
2016,11,22,10,30,690.0,108.0,0.5,13.0,445.0,531.95,421.75
2016,11,22,10,45,778.0,93.5,0.55,13.5,486.0,557.26,439.22
2016,11,22,11,0,866.0,79.0,0.6,14.0,527.0,579.39,453.95
2016,11,22,11,15,619.5,146.5,0.6,14.0,470.0,497.26,389.93
2016,11,22,11,30,373.0,214.0,0.6,14.0,413.0,410.16,322.65
2016,11,22,11,45,465.0,190.5,0.6,14.5,439.5,426.31,334.39
2016,11,22,12,0,557.0,167.0,0.6,15.0,466.0,432.83,337.22
2016,11,22,12,15,473.5,187.5,0.6,14.5,440.0,394.87,307.42
2016,11,22,12,30,390.0,208.0,0.6,14.0,414.0,358.31,279.08
2016,11,22,12,45,411.0,198.0,0.6,14.0,410.5,341.72,264.71
2016,11,22,13,0,432.0,188.0,0.6,14.0,407.0,321.47,246.83
2016,11,22,13,15,459.0,173.5,0.6,14.0,398.5,296.87,224.89
2016,11,22,13,30,486.0,159.0,0.6,14.0,390.0,269.51,200.16
2016,11,22,13,45,572.0,128.5,0.65,14.0,385.0,240.4,171.57
2016,11,22,14,0,658.0,98.0,0.7,14.0,380.0,201.36,134.23
2016,11,22,14,15,480.0,120.5,0.7,14.0,318.0,162.06,108.83
2016,11,22,14,30,302.0,143.0,0.7,14.0,256.0,140.87,100.64
2016,11,22,14,45,286.0,131.0,0.7,14.0,229.0,112.79,82.37
2016,11,22,15,0,270.0,119.0,0.7,14.0,202.0,89.5,74.04
2016,11,22,15,15,254.5,103.0,0.65,13.5,172.0,78.65,64.63
2016,11,22,15,30,239.0,87.0,0.6,13.0,142.0,67.47,54.7
2016,11,22,15,45,213.0,70.5,0.6,12.5,112.0,55.56,43.89
2016,11,22,16,0,187.0,54.0,0.6,12.0,82.0,43.27,32.54
2016,11,22,16,15,133.0,38.0,0.65,11.5,54.5,30.96,20.66
2016,11,22,16,30,79.0,22.0,0.7,11.0,27.0,18.3,2.36
2016,11,22,16,45,39.5,11.0,0.8,11.0,13.5,10.48,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,138.5,16.5,0.95,9.5,29.0,89.13,0.0
2016,11,23,7,30,277.0,33.0,0.8,10.0,58.0,185.99,134.32
2016,11,23,7,45,368.5,44.0,0.7,10.5,97.0,248.61,197.71
2016,11,23,8,0,460.0,55.0,0.6,11.0,136.0,315.25,254.97
2016,11,23,8,15,525.0,62.0,0.65,11.0,178.0,366.91,299.24
2016,11,23,8,30,590.0,69.0,0.7,11.0,220.0,419.32,342.71
2016,11,23,8,45,628.5,75.0,0.8,11.5,259.5,456.1,372.29
2016,11,23,9,0,667.0,81.0,0.9,12.0,299.0,491.81,400.14
2016,11,23,9,15,696.5,84.5,0.9,12.0,335.5,518.01,420.02
2016,11,23,9,30,726.0,88.0,0.9,12.0,372.0,542.25,437.93
2016,11,23,9,45,756.5,88.0,0.95,12.5,404.5,560.87,450.89
2016,11,23,10,0,787.0,88.0,1.0,13.0,437.0,575.35,460.51
2016,11,23,10,15,485.0,151.5,1.0,13.0,370.0,458.09,368.03
2016,11,23,10,30,183.0,215.0,1.0,13.0,303.0,328.11,264.02
2016,11,23,10,45,511.5,153.5,1.0,13.5,413.0,461.69,370.76
2016,11,23,11,0,840.0,92.0,1.0,14.0,523.0,576.39,456.05
2016,11,23,11,15,844.5,92.5,1.05,14.0,533.5,563.67,444.22
2016,11,23,11,30,849.0,93.0,1.1,14.0,544.0,548.09,431.3
2016,11,23,11,45,852.0,92.5,1.15,14.0,546.5,527.91,414.63
2016,11,23,12,0,855.0,92.0,1.2,14.0,549.0,505.04,395.5
2016,11,23,12,15,659.0,140.5,1.2,14.0,491.0,435.79,340.99
2016,11,23,12,30,463.0,189.0,1.2,14.0,433.0,372.46,291.54
2016,11,23,12,45,412.5,195.0,1.3,14.0,408.5,338.91,264.66
2016,11,23,13,0,362.0,201.0,1.4,14.0,384.0,307.6,239.27
2016,11,23,13,15,585.0,146.0,1.45,14.0,427.5,311.55,235.57
2016,11,23,13,30,808.0,91.0,1.5,14.0,471.0,300.44,216.8
2016,11,23,13,45,793.5,88.5,1.55,14.0,444.5,258.33,179.04
2016,11,23,14,0,779.0,86.0,1.6,14.0,418.0,216.12,141.88
2016,11,23,14,15,756.5,83.0,1.65,13.5,385.0,168.5,102.64
2016,11,23,14,30,734.0,80.0,1.7,13.0,352.0,125.57,71.05
2016,11,23,14,45,706.0,75.5,1.75,13.0,314.5,82.5,46.57
2016,11,23,15,0,678.0,71.0,1.8,13.0,277.0,49.58,38.98
2016,11,23,15,15,631.0,66.0,1.75,12.5,236.0,47.4,37.1
2016,11,23,15,30,584.0,61.0,1.7,12.0,195.0,45.26,35.13
2016,11,23,15,45,513.5,53.0,1.65,11.5,153.0,40.42,30.59
2016,11,23,16,0,443.0,45.0,1.6,11.0,111.0,35.49,25.77
2016,11,23,16,15,322.5,34.0,1.5,10.5,73.0,27.45,17.68
2016,11,23,16,30,202.0,23.0,1.4,10.0,35.0,19.08,1.88
2016,11,23,16,45,101.0,11.5,1.35,9.5,17.5,10.96,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.0,16.5,1.0,6.0,28.0,71.44,0.0
2016,11,24,7,30,272.0,33.0,1.0,6.0,56.0,181.92,130.64
2016,11,24,7,45,381.5,43.5,1.05,6.5,97.0,252.87,204.0
2016,11,24,8,0,491.0,54.0,1.1,7.0,138.0,328.01,270.0
2016,11,24,8,15,556.0,61.0,1.1,7.5,181.0,380.19,315.12
2016,11,24,8,30,621.0,68.0,1.1,8.0,224.0,433.04,359.07
2016,11,24,8,45,671.0,71.5,1.1,8.5,266.5,473.81,391.87
2016,11,24,9,0,721.0,75.0,1.1,9.0,309.0,513.68,422.8
2016,11,24,9,15,750.0,78.5,1.05,9.5,346.0,540.1,441.91
2016,11,24,9,30,779.0,82.0,1.0,10.0,383.0,561.97,457.0
2016,11,24,9,45,803.0,83.5,1.0,10.5,415.5,579.17,468.44
2016,11,24,10,0,827.0,85.0,1.0,11.0,448.0,593.62,477.5
2016,11,24,10,15,840.5,86.5,0.95,11.5,473.5,598.94,479.03
2016,11,24,10,30,854.0,88.0,0.9,12.0,499.0,601.23,478.19
2016,11,24,10,45,864.0,89.0,0.85,12.5,517.5,597.85,473.03
2016,11,24,11,0,874.0,90.0,0.8,13.0,536.0,591.34,465.47
2016,11,24,11,15,878.5,90.5,0.65,13.0,546.5,578.17,452.72
2016,11,24,11,30,883.0,91.0,0.5,13.0,557.0,562.03,437.59
2016,11,24,11,45,884.0,91.0,0.35,13.5,559.5,540.69,417.68
2016,11,24,12,0,885.0,91.0,0.2,14.0,562.0,516.66,395.68
2016,11,24,12,15,882.5,91.0,0.2,14.0,557.0,488.45,372.45
2016,11,24,12,30,880.0,91.0,0.2,14.0,552.0,457.95,346.97
2016,11,24,12,45,874.5,90.0,0.25,14.5,538.5,423.21,317.46
2016,11,24,13,0,869.0,89.0,0.3,15.0,525.0,386.7,285.93
2016,11,24,13,15,859.0,87.5,0.35,14.5,504.5,346.76,252.1
2016,11,24,13,30,849.0,86.0,0.4,14.0,484.0,305.79,216.69
2016,11,24,13,45,834.0,84.0,0.5,14.0,456.5,262.41,178.91
2016,11,24,14,0,819.0,82.0,0.6,14.0,429.0,218.89,141.35
2016,11,24,14,15,797.5,79.5,0.65,14.0,395.5,174.13,104.73
2016,11,24,14,30,776.0,77.0,0.7,14.0,362.0,130.32,72.93
2016,11,24,14,45,744.0,73.0,0.75,14.0,323.5,81.36,44.71
2016,11,24,15,0,712.0,69.0,0.8,14.0,285.0,48.16,37.56
2016,11,24,15,15,665.5,64.0,0.9,13.5,242.5,45.9,35.63
2016,11,24,15,30,619.0,59.0,1.0,13.0,200.0,43.68,33.58
2016,11,24,15,45,547.5,51.5,1.1,12.5,157.0,39.21,29.38
2016,11,24,16,0,476.0,44.0,1.2,12.0,114.0,34.67,24.93
2016,11,24,16,15,352.5,33.5,1.25,11.5,75.0,27.07,17.21
2016,11,24,16,30,229.0,23.0,1.3,11.0,36.0,19.17,1.02
2016,11,24,16,45,114.5,11.5,1.4,10.5,18.0,10.96,0.0
2016,11,24,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,88.0,15.5,1.1,7.0,22.5,50.57,0.0
2016,11,25,7,30,176.0,31.0,1.0,7.0,45.0,138.32,95.7
2016,11,25,7,45,250.5,44.5,0.9,7.5,79.0,192.63,154.25
2016,11,25,8,0,325.0,58.0,0.8,8.0,113.0,249.12,204.41
2016,11,25,8,15,369.5,70.0,0.85,8.5,149.5,291.13,241.21
2016,11,25,8,30,414.0,82.0,0.9,9.0,186.0,333.98,277.47
2016,11,25,8,45,443.5,92.5,0.95,9.5,220.5,367.01,304.63
2016,11,25,9,0,473.0,103.0,1.0,10.0,255.0,399.41,330.42
2016,11,25,9,15,509.5,105.5,1.0,10.5,286.5,425.67,350.62
2016,11,25,9,30,546.0,108.0,1.0,11.0,318.0,454.94,372.54
2016,11,25,9,45,458.5,136.5,1.0,11.5,322.5,430.77,351.28
2016,11,25,10,0,371.0,165.0,1.0,12.0,327.0,399.29,324.7
2016,11,25,10,15,362.0,180.0,1.0,12.0,345.5,406.19,329.37
2016,11,25,10,30,353.0,195.0,1.0,12.0,364.0,411.52,332.45
2016,11,25,10,45,391.5,192.0,1.0,12.5,385.5,423.76,340.85
2016,11,25,11,0,430.0,189.0,1.0,13.0,407.0,439.98,351.9
2016,11,25,11,15,345.5,209.5,1.0,13.0,387.0,399.0,318.73
2016,11,25,11,30,261.0,230.0,1.0,13.0,367.0,365.01,291.29
2016,11,25,11,45,220.0,235.5,1.0,13.5,351.5,336.79,268.2
2016,11,25,12,0,179.0,241.0,1.0,14.0,336.0,313.87,249.26
2016,11,25,12,15,207.0,236.0,1.0,14.0,345.0,313.62,248.51
2016,11,25,12,30,235.0,231.0,1.0,14.0,354.0,311.28,245.67
2016,11,25,12,45,251.5,223.0,1.0,14.0,352.0,300.04,235.68
2016,11,25,13,0,268.0,215.0,1.0,14.0,350.0,285.99,223.2
2016,11,25,13,15,193.0,210.5,1.0,14.0,305.5,245.92,191.92
2016,11,25,13,30,118.0,206.0,1.0,14.0,261.0,210.92,165.36
2016,11,25,13,45,111.0,194.0,1.0,14.0,243.5,191.26,149.39
2016,11,25,14,0,104.0,182.0,1.0,14.0,226.0,174.99,136.22
2016,11,25,14,15,217.5,159.5,0.95,13.5,242.0,158.78,118.22
2016,11,25,14,30,331.0,137.0,0.9,13.0,258.0,137.9,97.71
2016,11,25,14,45,309.5,126.5,0.85,13.0,230.5,109.53,79.84
2016,11,25,15,0,288.0,116.0,0.8,13.0,203.0,87.54,72.63
2016,11,25,15,15,267.5,101.0,0.75,12.5,172.5,77.31,63.7
2016,11,25,15,30,247.0,86.0,0.7,12.0,142.0,66.78,54.27
2016,11,25,15,45,220.5,69.0,0.7,12.0,111.0,54.47,42.96
2016,11,25,16,0,194.0,52.0,0.7,12.0,80.0,41.78,31.15
2016,11,25,16,15,132.0,36.5,0.75,11.5,52.5,29.79,19.43
2016,11,25,16,30,70.0,21.0,0.8,11.0,25.0,17.49,0.0
2016,11,25,16,45,35.0,10.5,0.85,10.5,12.5,10.01,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,1.7,10.0,7.0,6.67,0.0
2016,11,26,7,30,0.0,14.0,1.8,10.0,14.0,12.98,3.61
2016,11,26,7,45,0.0,26.5,1.9,10.0,26.5,24.6,14.94
2016,11,26,8,0,0.0,39.0,2.0,10.0,39.0,36.47,25.58
2016,11,26,8,15,0.0,52.0,2.0,10.0,52.0,49.45,37.09
2016,11,26,8,30,0.0,65.0,2.0,10.0,65.0,62.27,48.36
2016,11,26,8,45,0.0,77.5,2.05,10.0,77.5,74.43,58.94
2016,11,26,9,0,0.0,90.0,2.1,10.0,90.0,86.51,69.31
2016,11,26,9,15,0.0,102.0,1.95,10.0,102.0,98.0,79.05
2016,11,26,9,30,0.0,114.0,1.8,10.0,114.0,109.44,88.63
2016,11,26,9,45,0.0,100.5,1.7,10.0,100.5,94.93,76.13
2016,11,26,10,0,0.0,87.0,1.6,10.0,87.0,81.31,64.42
2016,11,26,10,15,1.5,123.0,1.6,10.0,124.0,117.23,94.8
2016,11,26,10,30,3.0,159.0,1.6,10.0,161.0,153.21,124.74
2016,11,26,10,45,21.0,182.5,1.6,10.0,193.0,185.83,151.81
2016,11,26,11,0,39.0,206.0,1.6,10.0,225.0,222.58,181.9
2016,11,26,11,15,39.5,210.0,1.65,10.0,230.0,224.24,182.93
2016,11,26,11,30,40.0,214.0,1.7,10.0,235.0,225.73,183.97
2016,11,26,11,45,127.5,225.5,1.8,10.0,293.0,280.82,229.04
2016,11,26,12,0,215.0,237.0,1.9,10.0,351.0,326.89,265.5
2016,11,26,12,15,209.0,235.5,1.95,10.0,345.0,313.73,254.04
2016,11,26,12,30,203.0,234.0,2.0,10.0,339.0,300.32,242.58
2016,11,26,12,45,101.5,166.5,2.05,10.0,219.0,192.27,155.2
2016,11,26,13,0,0.0,99.0,2.1,10.0,99.0,91.95,73.0
2016,11,26,13,15,11.5,138.5,2.1,10.0,144.0,130.68,105.64
2016,11,26,13,30,23.0,178.0,2.1,10.0,189.0,166.61,135.32
2016,11,26,13,45,11.5,152.0,2.1,10.5,157.5,139.83,113.11
2016,11,26,14,0,0.0,126.0,2.1,11.0,126.0,114.28,92.1
2016,11,26,14,15,0.0,70.0,2.0,11.0,70.0,65.13,50.52
2016,11,26,14,30,0.0,14.0,1.9,11.0,14.0,12.98,5.63
2016,11,26,14,45,0.0,12.0,1.85,11.0,12.0,11.12,4.04
2016,11,26,15,0,0.0,10.0,1.8,11.0,10.0,9.26,2.79
2016,11,26,15,15,0.0,8.5,1.7,11.0,8.5,7.87,1.51
2016,11,26,15,30,0.0,7.0,1.6,11.0,7.0,6.48,0.22
2016,11,26,15,45,0.0,5.5,1.55,11.0,5.5,5.09,0.0
2016,11,26,16,0,0.0,4.0,1.5,11.0,4.0,3.7,0.0
2016,11,26,16,15,0.0,2.5,1.55,11.0,2.5,2.31,0.0
2016,11,26,16,30,0.0,1.0,1.6,11.0,1.0,0.92,0.0
2016,11,26,16,45,0.0,0.5,1.65,11.0,0.5,0.48,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,65.5,17.0,2.4,10.0,22.0,42.47,0.0
2016,11,27,7,30,131.0,34.0,2.4,10.0,44.0,114.34,71.88
2016,11,27,7,45,262.0,45.0,2.4,10.0,82.0,197.76,156.63
2016,11,27,8,0,393.0,56.0,2.4,10.0,120.0,278.01,227.51
2016,11,27,8,15,463.5,64.0,2.4,10.0,161.0,330.94,274.41
2016,11,27,8,30,534.0,72.0,2.4,10.0,202.0,385.69,321.51
2016,11,27,8,45,606.5,73.0,2.45,10.5,244.5,434.5,362.09
2016,11,27,9,0,679.0,74.0,2.5,11.0,287.0,482.99,401.18
2016,11,27,9,15,709.0,77.5,2.5,11.0,323.5,509.44,422.22
2016,11,27,9,30,739.0,81.0,2.5,11.0,360.0,533.97,441.27
2016,11,27,9,45,773.5,80.0,2.5,11.5,393.0,551.92,454.07
2016,11,27,10,0,808.0,79.0,2.5,12.0,426.0,569.75,466.38
2016,11,27,10,15,724.0,98.0,2.45,12.0,423.0,539.13,440.66
2016,11,27,10,30,640.0,117.0,2.4,12.0,420.0,504.34,411.9
2016,11,27,10,45,748.0,100.5,2.35,12.5,466.5,539.39,437.99
2016,11,27,11,0,856.0,84.0,2.3,13.0,513.0,569.4,458.95
2016,11,27,11,15,861.0,84.5,2.25,13.0,523.5,557.07,447.44
2016,11,27,11,30,866.0,85.0,2.2,13.0,534.0,541.83,433.74
2016,11,27,11,45,868.0,85.0,2.15,13.0,537.0,521.7,416.02
2016,11,27,12,0,870.0,85.0,2.1,13.0,540.0,498.88,395.87
2016,11,27,12,15,867.5,84.5,2.05,13.0,535.0,470.96,371.37
2016,11,27,12,30,865.0,84.0,2.0,13.0,530.0,440.81,344.61
2016,11,27,12,45,758.0,103.5,2.0,13.0,487.5,385.92,299.37
2016,11,27,13,0,651.0,123.0,2.0,13.0,445.0,337.2,259.18
2016,11,27,13,15,525.0,148.0,1.95,13.0,401.0,291.83,222.46
2016,11,27,13,30,399.0,173.0,1.9,13.0,357.0,255.21,193.86
2016,11,27,13,45,375.5,166.0,1.85,13.0,331.5,225.47,168.51
2016,11,27,14,0,352.0,159.0,1.8,13.0,306.0,195.74,143.68
2016,11,27,14,15,547.5,116.5,1.75,12.5,324.5,165.42,109.89
2016,11,27,14,30,743.0,74.0,1.7,12.0,343.0,122.88,69.23
2016,11,27,14,45,707.0,71.0,1.65,12.0,305.0,76.65,42.91
2016,11,27,15,0,671.0,68.0,1.6,12.0,267.0,47.49,37.27
2016,11,27,15,15,623.0,63.0,1.5,11.5,226.5,45.21,35.27
2016,11,27,15,30,575.0,58.0,1.4,11.0,186.0,42.96,33.18
2016,11,27,15,45,499.0,51.0,1.3,11.0,144.5,38.91,29.26
2016,11,27,16,0,423.0,44.0,1.2,11.0,103.0,34.84,25.13
2016,11,27,16,15,302.0,33.0,1.15,10.5,67.0,26.75,16.82
2016,11,27,16,30,181.0,22.0,1.1,10.0,31.0,17.47,0.0
2016,11,27,16,45,90.5,11.0,1.1,9.5,15.5,10.48,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,38.5,14.5,2.25,11.0,17.5,29.15,0.0
2016,11,28,7,30,77.0,29.0,2.3,11.0,35.0,81.39,46.87
2016,11,28,7,45,137.5,45.5,2.4,11.0,64.5,132.96,103.41
2016,11,28,8,0,198.0,62.0,2.5,11.0,94.0,182.72,148.32
2016,11,28,8,15,237.5,77.5,2.55,11.0,127.0,222.7,184.0
2016,11,28,8,30,277.0,93.0,2.6,11.0,160.0,263.62,219.7
2016,11,28,8,45,309.5,106.0,2.7,11.0,193.0,298.05,249.29
2016,11,28,9,0,342.0,119.0,2.8,11.0,226.0,332.5,278.23
2016,11,28,9,15,380.5,123.0,2.8,11.0,255.5,368.34,307.67
2016,11,28,9,30,419.0,127.0,2.8,11.0,285.0,395.1,329.33
2016,11,28,9,45,472.0,129.0,2.85,11.5,320.0,427.06,354.38
2016,11,28,10,0,525.0,131.0,2.9,12.0,355.0,457.68,377.82
2016,11,28,10,15,346.5,169.5,2.9,12.0,321.0,383.63,316.03
2016,11,28,10,30,168.0,208.0,2.9,12.0,287.0,310.59,254.67
2016,11,28,10,45,140.0,215.5,2.9,12.5,283.0,298.01,243.44
2016,11,28,11,0,112.0,223.0,2.9,13.0,279.0,280.14,227.85
2016,11,28,11,15,281.0,206.0,2.9,13.0,350.0,359.12,292.28
2016,11,28,11,30,450.0,189.0,2.9,13.0,421.0,425.72,344.6
2016,11,28,11,45,225.0,165.0,2.9,13.0,281.0,273.85,221.99
2016,11,28,12,0,0.0,141.0,2.9,13.0,141.0,131.31,104.73
2016,11,28,12,15,103.5,185.5,2.85,13.0,239.0,220.68,178.27
2016,11,28,12,30,207.0,230.0,2.8,13.0,337.0,297.86,239.07
2016,11,28,12,45,123.5,215.5,2.8,13.0,279.0,243.58,195.22
2016,11,28,13,0,40.0,201.0,2.8,13.0,221.0,195.44,157.1
2016,11,28,13,15,36.5,194.0,2.75,13.0,212.0,184.75,148.42
2016,11,28,13,30,33.0,187.0,2.7,13.0,203.0,174.26,139.86
2016,11,28,13,45,123.5,181.5,2.7,13.0,234.0,183.82,144.38
2016,11,28,14,0,214.0,176.0,2.7,13.0,265.0,186.84,142.63
2016,11,28,14,15,162.5,163.5,2.65,13.0,228.5,157.15,120.13
2016,11,28,14,30,111.0,151.0,2.6,13.0,192.0,132.06,102.18
2016,11,28,14,45,99.0,137.5,2.55,13.0,171.0,112.57,88.03
2016,11,28,15,0,87.0,124.0,2.5,13.0,150.0,100.58,84.29
2016,11,28,15,15,76.0,106.5,2.35,12.5,126.5,87.42,72.69
2016,11,28,15,30,65.0,89.0,2.2,12.0,103.0,73.94,60.6
2016,11,28,15,45,53.0,70.5,2.1,12.0,80.5,59.49,47.33
2016,11,28,16,0,41.0,52.0,2.0,12.0,58.0,44.72,33.61
2016,11,28,16,15,20.5,34.5,1.9,11.5,37.5,30.34,19.64
2016,11,28,16,30,0.0,17.0,1.8,11.0,17.0,15.72,0.0
2016,11,28,16,45,0.0,8.5,1.7,10.5,8.5,8.1,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
