Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,208.5,10.5,1.4,6.5,25.5,92.51,0.0
2016,11,29,7,30,417.0,21.0,1.4,7.0,51.0,218.19,125.54
2016,11,29,7,45,519.5,28.0,1.4,7.5,91.5,288.59,227.43
2016,11,29,8,0,622.0,35.0,1.4,8.0,132.0,358.34,291.39
2016,11,29,8,15,679.5,39.0,1.4,8.5,175.0,405.29,333.33
2016,11,29,8,30,737.0,43.0,1.4,9.0,218.0,452.55,373.54
2016,11,29,8,45,774.0,46.0,1.45,9.5,259.0,487.32,402.41
2016,11,29,9,0,811.0,49.0,1.5,10.0,300.0,516.94,426.16
2016,11,29,9,15,835.0,51.5,1.45,10.0,336.5,540.75,444.63
2016,11,29,9,30,859.0,54.0,1.4,10.0,373.0,562.33,460.7
2016,11,29,9,45,875.5,55.5,1.4,10.5,404.0,575.84,469.58
2016,11,29,10,0,892.0,57.0,1.4,11.0,435.0,586.55,476.01
2016,11,29,10,15,902.5,58.0,1.35,11.5,460.0,590.25,476.54
2016,11,29,10,30,913.0,59.0,1.3,12.0,485.0,590.87,474.58
2016,11,29,10,45,919.5,60.0,1.3,12.5,502.5,586.09,468.77
2016,11,29,11,0,926.0,61.0,1.3,13.0,520.0,578.16,460.46
2016,11,29,11,15,929.5,61.5,1.3,13.0,530.5,564.93,448.85
2016,11,29,11,30,933.0,62.0,1.3,13.0,541.0,548.65,434.69
2016,11,29,11,45,932.0,62.5,1.3,13.0,543.5,527.15,416.28
2016,11,29,12,0,931.0,63.0,1.3,13.0,546.0,502.9,395.39
2016,11,29,12,15,929.0,63.0,1.3,13.0,541.5,475.09,371.27
2016,11,29,12,30,927.0,63.0,1.3,13.0,537.0,444.82,344.66
2016,11,29,12,45,913.0,66.0,1.3,13.5,523.5,410.58,313.86
2016,11,29,13,0,899.0,69.0,1.3,14.0,510.0,374.87,281.4
2016,11,29,13,15,890.0,67.5,1.3,14.0,490.5,335.35,245.86
2016,11,29,13,30,881.0,66.0,1.3,14.0,471.0,294.6,208.86
2016,11,29,13,45,865.5,65.5,1.35,14.0,444.0,252.23,170.78
2016,11,29,14,0,850.0,65.0,1.4,14.0,417.0,205.64,129.98
2016,11,29,14,15,831.0,63.0,1.35,13.5,384.5,160.84,93.06
2016,11,29,14,30,812.0,61.0,1.3,13.0,352.0,116.62,61.08
2016,11,29,14,45,783.5,58.0,1.3,13.0,314.5,72.02,37.35
2016,11,29,15,0,755.0,55.0,1.3,13.0,277.0,41.22,31.5
2016,11,29,15,15,713.0,51.0,1.25,12.5,236.0,39.14,29.69
2016,11,29,15,30,671.0,47.0,1.2,12.0,195.0,37.1,27.79
2016,11,29,15,45,603.0,41.5,1.15,11.5,153.0,33.66,24.51
2016,11,29,16,0,535.0,36.0,1.1,11.0,111.0,30.23,21.05
2016,11,29,16,15,414.0,27.5,1.1,10.5,72.5,21.67,12.47
2016,11,29,16,30,293.0,19.0,1.1,10.0,34.0,15.45,0.0
2016,11,29,16,45,146.5,9.5,1.15,9.5,17.0,9.05,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,28.0,12.0,0.25,8.0,14.0,22.44,0.0
2016,11,30,7,30,56.0,24.0,0.3,8.0,28.0,62.85,29.92
2016,11,30,7,45,95.0,40.5,0.35,8.5,53.0,105.9,81.28
2016,11,30,8,0,134.0,57.0,0.4,9.0,78.0,144.54,116.4
2016,11,30,8,15,153.5,74.5,0.4,9.0,105.0,175.95,144.31
2016,11,30,8,30,173.0,92.0,0.4,9.0,132.0,207.29,171.45
2016,11,30,8,45,186.0,108.0,0.4,9.5,158.5,233.03,192.9
2016,11,30,9,0,199.0,124.0,0.4,10.0,185.0,258.34,213.36
2016,11,30,9,15,210.5,137.5,0.5,10.0,209.0,279.23,230.47
2016,11,30,9,30,222.0,151.0,0.6,10.0,233.0,299.46,246.78
2016,11,30,9,45,514.5,111.5,0.7,10.5,322.5,430.03,352.49
2016,11,30,10,0,807.0,72.0,0.8,11.0,412.0,556.0,449.11
2016,11,30,10,15,633.0,116.5,0.8,11.0,393.0,502.03,404.36
2016,11,30,10,30,459.0,161.0,0.8,11.0,374.0,439.73,354.75
2016,11,30,10,45,271.0,188.5,0.85,11.5,315.5,349.05,282.18
2016,11,30,11,0,83.0,216.0,0.9,12.0,257.0,256.93,207.13
2016,11,30,11,15,210.0,213.0,0.9,12.0,320.0,322.62,260.49
2016,11,30,11,30,337.0,210.0,0.9,12.0,383.0,382.44,306.6
2016,11,30,11,45,250.0,222.5,0.95,12.5,351.0,341.06,272.41
2016,11,30,12,0,163.0,235.0,1.0,13.0,319.0,299.62,239.05
2016,11,30,12,15,176.0,232.0,1.05,13.0,322.0,294.98,235.13
2016,11,30,12,30,189.0,229.0,1.1,13.0,325.0,289.16,229.86
2016,11,30,12,45,142.0,222.5,1.15,13.0,294.0,256.4,203.77
2016,11,30,13,0,95.0,216.0,1.2,13.0,263.0,226.91,180.6
2016,11,30,13,15,452.5,149.5,1.3,12.5,358.0,269.74,206.48
2016,11,30,13,30,810.0,83.0,1.4,12.0,453.0,287.56,207.36
2016,11,30,13,45,417.0,120.5,1.5,12.0,310.5,193.78,141.29
2016,11,30,14,0,24.0,158.0,1.6,12.0,168.0,144.9,116.15
2016,11,30,14,15,12.0,129.5,1.6,11.5,134.5,117.52,94.22
2016,11,30,14,30,0.0,101.0,1.6,11.0,101.0,91.42,73.04
2016,11,30,14,45,0.0,90.0,1.65,11.0,90.0,81.39,64.61
2016,11,30,15,0,0.0,79.0,1.7,11.0,79.0,71.52,59.0
2016,11,30,15,15,0.0,67.0,1.65,11.0,67.0,61.04,49.55
2016,11,30,15,30,0.0,55.0,1.6,11.0,55.0,50.46,39.87
2016,11,30,15,45,0.0,42.5,1.6,11.0,42.5,39.35,29.61
2016,11,30,16,0,0.0,30.0,1.6,11.0,30.0,27.86,18.93
2016,11,30,16,15,0.0,19.5,1.55,10.5,19.5,18.09,9.44
2016,11,30,16,30,0.0,9.0,1.5,10.0,9.0,8.34,0.0
2016,11,30,16,45,0.0,4.5,1.5,10.0,4.5,4.29,0.0
2016,11,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.0,1.45,7.5,21.5,75.52,0.0
2016,12,1,7,30,333.0,22.0,1.4,8.0,43.0,184.54,85.87
2016,12,1,7,45,449.5,29.5,1.4,8.5,83.0,255.48,198.77
2016,12,1,8,0,566.0,37.0,1.4,9.0,123.0,330.41,267.31
2016,12,1,8,15,629.5,42.5,1.4,9.0,165.5,380.85,312.59
2016,12,1,8,30,693.0,48.0,1.4,9.0,208.0,431.9,356.6
2016,12,1,8,45,736.5,51.0,1.45,9.5,249.0,469.46,387.86
2016,12,1,9,0,780.0,54.0,1.5,10.0,290.0,505.88,417.02
2016,12,1,9,15,806.5,56.5,1.55,10.0,327.0,530.67,436.88
2016,12,1,9,30,833.0,59.0,1.6,10.0,364.0,553.25,454.45
2016,12,1,9,45,849.0,62.0,1.7,10.5,395.5,567.89,464.85
2016,12,1,10,0,865.0,65.0,1.8,11.0,427.0,576.63,470.48
2016,12,1,10,15,877.5,66.5,1.8,11.0,452.5,582.05,473.62
2016,12,1,10,30,890.0,68.0,1.8,11.0,478.0,584.46,474.26
2016,12,1,10,45,898.5,69.0,1.85,11.5,496.5,580.96,469.64
2016,12,1,11,0,907.0,70.0,1.9,12.0,515.0,574.35,462.48
2016,12,1,11,15,911.5,70.5,1.9,12.0,526.0,561.95,451.3
2016,12,1,11,30,916.0,71.0,1.9,12.0,537.0,546.52,437.58
2016,12,1,11,45,916.5,71.5,1.95,12.5,540.0,526.14,419.17
2016,12,1,12,0,917.0,72.0,2.0,13.0,543.0,503.0,398.27
2016,12,1,12,15,915.5,71.5,1.95,13.0,538.5,475.32,373.81
2016,12,1,12,30,914.0,71.0,1.9,13.0,534.0,445.22,346.91
2016,12,1,12,45,909.0,70.5,1.9,13.0,522.0,411.5,316.74
2016,12,1,13,0,904.0,70.0,1.9,13.0,510.0,375.85,284.36
2016,12,1,13,15,894.5,69.0,1.85,13.0,490.5,336.61,248.53
2016,12,1,13,30,885.0,68.0,1.8,13.0,471.0,296.15,211.32
2016,12,1,13,45,870.0,67.0,1.75,13.0,444.0,253.42,172.5
2016,12,1,14,0,855.0,66.0,1.7,13.0,417.0,206.51,131.11
2016,12,1,14,15,835.0,63.5,1.7,13.0,384.5,161.08,93.4
2016,12,1,14,30,815.0,61.0,1.7,13.0,352.0,116.31,60.88
2016,12,1,14,45,784.5,58.5,1.7,13.0,314.0,72.05,37.62
2016,12,1,15,0,754.0,56.0,1.7,13.0,276.0,42.16,32.34
2016,12,1,15,15,710.5,52.0,1.55,12.0,235.0,40.11,30.61
2016,12,1,15,30,667.0,48.0,1.4,11.0,194.0,38.1,28.8
2016,12,1,15,45,599.0,42.0,1.3,10.5,151.5,34.21,25.09
2016,12,1,16,0,531.0,36.0,1.2,10.0,109.0,30.31,21.19
2016,12,1,16,15,409.0,27.0,1.2,9.5,71.0,21.25,12.11
2016,12,1,16,30,287.0,18.0,1.2,9.0,33.0,14.53,0.0
2016,12,1,16,45,143.5,9.0,1.25,8.5,16.5,8.58,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,190.5,10.0,1.7,6.0,21.5,83.49,0.0
2016,12,2,7,30,381.0,20.0,1.7,6.0,43.0,196.13,78.55
2016,12,2,7,45,490.0,27.0,1.75,6.5,83.0,270.11,210.57
2016,12,2,8,0,599.0,34.0,1.8,7.0,123.0,341.42,278.15
2016,12,2,8,15,660.0,39.0,1.8,7.5,165.5,390.44,322.58
2016,12,2,8,30,721.0,44.0,1.8,8.0,208.0,440.03,365.42
2016,12,2,8,45,758.0,47.5,1.8,8.5,248.5,475.03,394.88
2016,12,2,9,0,795.0,51.0,1.8,9.0,289.0,508.74,422.01
2016,12,2,9,15,820.5,53.5,1.85,9.5,326.0,533.14,440.99
2016,12,2,9,30,846.0,56.0,1.9,10.0,363.0,551.78,454.9
2016,12,2,9,45,860.5,58.5,2.0,10.5,394.0,565.31,464.51
2016,12,2,10,0,875.0,61.0,2.1,11.0,425.0,576.07,471.61
2016,12,2,10,15,887.0,62.5,2.1,11.0,450.5,581.32,474.63
2016,12,2,10,30,899.0,64.0,2.1,11.0,476.0,583.53,475.14
2016,12,2,10,45,906.0,65.5,2.1,11.5,494.0,579.81,470.04
2016,12,2,11,0,913.0,67.0,2.1,12.0,512.0,572.98,462.41
2016,12,2,11,15,917.0,67.5,2.05,12.0,523.0,560.36,450.8
2016,12,2,11,30,921.0,68.0,2.0,12.0,534.0,544.71,436.64
2016,12,2,11,45,922.0,68.0,2.0,12.5,537.0,524.1,417.81
2016,12,2,12,0,923.0,68.0,2.0,13.0,540.0,500.71,396.5
2016,12,2,12,15,921.0,67.5,2.0,13.0,535.5,472.82,371.99
2016,12,2,12,30,919.0,67.0,2.0,13.0,531.0,442.51,345.03
2016,12,2,12,45,915.0,66.0,2.0,13.5,519.0,408.69,314.1
2016,12,2,13,0,911.0,65.0,2.0,14.0,507.0,372.87,281.02
2016,12,2,13,15,902.0,64.0,2.0,14.0,487.5,333.71,245.33
2016,12,2,13,30,893.0,63.0,2.0,14.0,468.0,293.26,208.18
2016,12,2,13,45,876.5,62.5,2.0,14.0,441.5,250.51,169.44
2016,12,2,14,0,860.0,62.0,2.0,14.0,415.0,207.47,131.34
2016,12,2,14,15,840.0,60.0,2.0,13.5,382.5,158.48,90.93
2016,12,2,14,30,820.0,58.0,2.0,13.0,350.0,114.01,58.83
2016,12,2,14,45,788.5,56.0,2.0,13.0,312.0,69.99,35.84
2016,12,2,15,0,757.0,54.0,2.0,13.0,274.0,40.5,30.84
2016,12,2,15,15,713.5,50.0,1.9,12.5,233.0,38.38,28.98
2016,12,2,15,30,670.0,46.0,1.8,12.0,192.0,36.3,27.04
2016,12,2,15,45,598.5,40.5,1.7,11.5,150.0,32.8,23.71
2016,12,2,16,0,527.0,35.0,1.6,11.0,108.0,29.32,20.21
2016,12,2,16,15,404.5,26.5,1.55,10.5,70.0,22.71,13.21
2016,12,2,16,30,282.0,18.0,1.5,10.0,32.0,14.54,0.0
2016,12,2,16,45,141.0,9.0,1.5,9.5,16.0,8.58,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,155.0,10.0,1.2,7.5,19.0,69.34,0.0
2016,12,3,7,30,310.0,20.0,1.2,8.0,38.0,169.45,52.43
2016,12,3,7,45,423.5,28.0,1.3,8.5,76.0,240.11,184.3
2016,12,3,8,0,537.0,36.0,1.4,9.0,114.0,312.79,252.37
2016,12,3,8,15,601.0,41.5,1.4,9.5,155.5,362.56,296.81
2016,12,3,8,30,665.0,47.0,1.4,10.0,197.0,413.07,339.93
2016,12,3,8,45,707.5,50.5,1.45,10.5,237.0,450.08,370.88
2016,12,3,9,0,750.0,54.0,1.5,11.0,277.0,486.06,399.8
2016,12,3,9,15,777.5,56.5,1.5,11.0,313.0,511.08,419.7
2016,12,3,9,30,805.0,59.0,1.5,11.0,349.0,534.02,437.35
2016,12,3,9,45,822.0,61.5,1.55,11.5,380.0,548.6,447.51
2016,12,3,10,0,839.0,64.0,1.6,12.0,411.0,560.48,455.28
2016,12,3,10,15,852.0,65.5,1.55,12.5,436.0,563.29,455.4
2016,12,3,10,30,865.0,67.0,1.5,13.0,461.0,566.26,455.4
2016,12,3,10,45,750.5,95.5,1.5,13.5,447.0,527.41,422.97
2016,12,3,11,0,636.0,124.0,1.5,14.0,433.0,483.48,387.01
2016,12,3,11,15,765.0,96.5,1.5,14.0,476.5,510.57,407.28
2016,12,3,11,30,894.0,69.0,1.5,14.0,520.0,530.86,421.01
2016,12,3,11,45,895.5,69.0,1.5,14.0,523.0,511.15,403.63
2016,12,3,12,0,897.0,69.0,1.5,14.0,526.0,488.71,384.08
2016,12,3,12,15,895.5,69.0,1.5,14.0,522.0,462.31,361.02
2016,12,3,12,30,894.0,69.0,1.5,14.0,518.0,433.52,335.56
2016,12,3,12,45,891.0,67.5,1.5,14.5,507.0,400.48,305.63
2016,12,3,13,0,888.0,66.0,1.5,15.0,496.0,365.44,273.56
2016,12,3,13,15,880.0,65.0,1.45,15.0,477.0,327.51,239.16
2016,12,3,13,30,872.0,64.0,1.4,15.0,458.0,288.27,203.31
2016,12,3,13,45,859.5,62.5,1.4,15.0,432.5,246.45,165.64
2016,12,3,14,0,847.0,61.0,1.4,15.0,407.0,204.09,128.31
2016,12,3,14,15,828.5,59.0,1.3,14.5,375.5,155.96,88.83
2016,12,3,14,30,810.0,57.0,1.2,14.0,344.0,112.24,57.44
2016,12,3,14,45,781.5,54.5,1.15,14.0,307.5,68.47,34.56
2016,12,3,15,0,753.0,52.0,1.1,14.0,271.0,38.82,29.23
2016,12,3,15,15,711.0,48.5,1.0,13.5,230.5,37.09,27.72
2016,12,3,15,30,669.0,45.0,0.9,13.0,190.0,35.41,26.15
2016,12,3,15,45,598.0,40.0,0.8,12.5,148.5,32.35,23.23
2016,12,3,16,0,527.0,35.0,0.7,12.0,107.0,29.35,20.16
2016,12,3,16,15,407.0,26.5,0.7,11.5,69.5,22.73,13.17
2016,12,3,16,30,287.0,18.0,0.7,11.0,32.0,14.56,0.0
2016,12,3,16,45,143.5,9.0,0.75,10.5,16.0,8.58,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,124.5,10.5,0.7,8.0,17.5,57.77,0.0
2016,12,4,7,30,249.0,21.0,0.6,8.0,35.0,143.54,29.19
2016,12,4,7,45,367.5,30.0,0.55,8.5,71.5,222.22,168.47
2016,12,4,8,0,486.0,39.0,0.5,9.0,108.0,295.87,236.38
2016,12,4,8,15,554.5,45.5,0.45,9.5,149.0,346.9,280.68
2016,12,4,8,30,623.0,52.0,0.4,10.0,190.0,399.3,324.01
2016,12,4,8,45,670.0,55.5,0.4,10.5,230.0,434.38,352.53
2016,12,4,9,0,717.0,59.0,0.4,11.0,270.0,472.33,382.03
2016,12,4,9,15,529.5,95.0,0.45,11.5,262.0,417.69,338.59
2016,12,4,9,30,342.0,131.0,0.5,12.0,254.0,342.5,278.74
2016,12,4,9,45,546.0,108.5,0.6,12.5,324.5,444.53,360.01
2016,12,4,10,0,750.0,86.0,0.7,13.0,395.0,534.63,428.02
2016,12,4,10,15,628.5,116.0,0.75,13.0,385.5,494.39,395.35
2016,12,4,10,30,507.0,146.0,0.8,13.0,376.0,448.09,359.09
2016,12,4,10,45,579.5,132.5,0.85,13.5,405.0,470.33,375.69
2016,12,4,11,0,652.0,119.0,0.9,14.0,434.0,486.21,386.44
2016,12,4,11,15,591.0,140.5,0.9,14.0,431.0,462.98,366.97
2016,12,4,11,30,530.0,162.0,0.9,14.0,428.0,436.5,345.41
2016,12,4,11,45,528.0,164.0,0.95,14.0,430.5,422.93,334.09
2016,12,4,12,0,526.0,166.0,1.0,14.0,433.0,407.78,321.19
2016,12,4,12,15,508.5,169.0,1.0,14.0,425.5,385.31,302.28
2016,12,4,12,30,491.0,172.0,1.0,14.0,418.0,362.3,282.79
2016,12,4,12,45,482.5,169.5,1.05,14.0,406.5,337.36,261.62
2016,12,4,13,0,474.0,167.0,1.1,14.0,395.0,311.82,239.64
2016,12,4,13,15,452.0,164.0,1.1,14.0,375.0,281.33,213.67
2016,12,4,13,30,430.0,161.0,1.1,14.0,355.0,251.57,188.25
2016,12,4,13,45,365.0,161.5,1.15,14.0,319.5,218.11,161.67
2016,12,4,14,0,300.0,162.0,1.2,14.0,284.0,187.83,138.53
2016,12,4,14,15,301.5,148.5,1.2,13.5,263.0,160.43,116.09
2016,12,4,14,30,303.0,135.0,1.2,13.0,242.0,132.71,94.91
2016,12,4,14,45,268.0,128.0,1.2,13.0,215.5,107.91,80.07
2016,12,4,15,0,233.0,121.0,1.2,13.0,189.0,90.81,75.56
2016,12,4,15,15,206.5,105.5,1.15,12.5,159.0,80.26,66.29
2016,12,4,15,30,180.0,90.0,1.1,12.0,129.0,69.4,56.52
2016,12,4,15,45,153.0,72.0,1.1,11.5,100.0,56.45,44.68
2016,12,4,16,0,126.0,54.0,1.1,11.0,71.0,43.09,32.26
2016,12,4,16,15,63.0,36.5,1.1,10.5,45.0,30.75,19.82
2016,12,4,16,30,0.0,19.0,1.1,10.0,19.0,17.29,0.0
2016,12,4,16,45,0.0,9.5,1.1,10.0,9.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,44.5,10.0,1.3,8.0,12.5,26.51,0.0
2016,12,5,7,30,89.0,20.0,1.3,8.0,25.0,74.87,3.62
2016,12,5,7,45,147.0,35.0,1.3,8.5,52.0,130.41,97.63
2016,12,5,8,0,205.0,50.0,1.3,9.0,79.0,176.37,141.88
2016,12,5,8,15,235.5,65.5,1.3,9.0,109.0,203.22,167.15
2016,12,5,8,30,266.0,81.0,1.3,9.0,139.0,239.38,199.13
2016,12,5,8,45,286.0,95.0,1.3,9.5,168.5,268.2,223.73
2016,12,5,9,0,306.0,109.0,1.3,10.0,198.0,296.63,247.21
2016,12,5,9,15,322.5,120.0,1.3,10.0,224.5,318.87,265.48
2016,12,5,9,30,339.0,131.0,1.3,10.0,251.0,340.32,282.68
2016,12,5,9,45,376.0,137.5,1.3,10.5,282.0,375.65,310.17
2016,12,5,10,0,413.0,144.0,1.3,11.0,313.0,401.35,329.46
2016,12,5,10,15,475.0,141.0,1.3,11.0,347.0,429.56,351.31
2016,12,5,10,30,537.0,138.0,1.3,11.0,381.0,455.78,371.17
2016,12,5,10,45,689.0,111.5,1.35,11.5,435.5,508.43,411.13
2016,12,5,11,0,841.0,85.0,1.4,12.0,490.0,551.42,442.39
2016,12,5,11,15,846.5,86.0,1.4,12.0,501.5,540.73,432.23
2016,12,5,11,30,852.0,87.0,1.4,12.0,513.0,527.14,420.09
2016,12,5,11,45,852.0,87.5,1.4,12.0,516.0,507.51,403.06
2016,12,5,12,0,852.0,88.0,1.4,12.0,519.0,485.31,383.72
2016,12,5,12,15,761.5,103.5,1.4,12.0,486.5,434.84,342.69
2016,12,5,12,30,671.0,119.0,1.4,12.0,454.0,387.57,304.1
2016,12,5,12,45,608.0,134.0,1.4,12.0,432.5,353.38,275.3
2016,12,5,13,0,545.0,149.0,1.4,12.0,411.0,319.65,246.86
2016,12,5,13,15,417.5,167.0,1.35,12.0,363.5,273.5,210.26
2016,12,5,13,30,290.0,185.0,1.3,12.0,316.0,236.38,182.09
2016,12,5,13,45,198.5,179.5,1.3,12.0,267.0,198.27,153.18
2016,12,5,14,0,107.0,174.0,1.3,12.0,218.0,165.84,129.84
2016,12,5,14,15,207.0,154.0,1.25,11.5,230.0,155.54,117.21
2016,12,5,14,30,307.0,134.0,1.2,11.0,242.0,132.36,95.2
2016,12,5,14,45,280.0,124.5,1.15,11.0,215.0,105.96,78.73
2016,12,5,15,0,253.0,115.0,1.1,11.0,188.0,86.81,72.58
2016,12,5,15,15,232.5,100.0,1.05,10.5,159.0,76.54,63.49
2016,12,5,15,30,212.0,85.0,1.0,10.0,130.0,65.97,53.91
2016,12,5,15,45,181.5,68.0,1.0,10.0,101.0,53.64,42.45
2016,12,5,16,0,151.0,51.0,1.0,10.0,72.0,40.93,30.5
2016,12,5,16,15,75.5,35.5,1.0,9.5,46.0,30.04,19.32
2016,12,5,16,30,0.0,20.0,1.0,9.0,20.0,18.08,0.0
2016,12,5,16,45,0.0,10.0,1.0,9.0,10.0,9.53,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,16.5,1.55,5.5,16.5,15.73,0.0
2016,12,6,7,30,0.0,33.0,1.6,6.0,33.0,44.77,0.0
2016,12,6,7,45,263.0,34.5,1.7,6.5,70.5,180.35,136.04
2016,12,6,8,0,526.0,36.0,1.8,7.0,108.0,303.65,246.16
2016,12,6,8,15,594.5,41.5,1.85,7.5,149.5,355.25,292.97
2016,12,6,8,30,663.0,47.0,1.9,8.0,191.0,407.69,338.69
2016,12,6,8,45,623.0,59.5,1.95,8.5,216.0,414.86,346.03
2016,12,6,9,0,583.0,72.0,2.0,9.0,241.0,415.09,346.79
2016,12,6,9,15,612.0,76.0,2.0,9.0,273.5,440.42,367.84
2016,12,6,9,30,641.0,80.0,2.0,9.0,306.0,464.16,386.83
2016,12,6,9,45,745.5,72.0,2.0,9.5,358.0,513.18,425.09
2016,12,6,10,0,850.0,64.0,2.0,10.0,410.0,562.61,462.39
2016,12,6,10,15,863.5,65.5,2.0,10.0,435.0,565.88,463.74
2016,12,6,10,30,877.0,67.0,2.0,10.0,460.0,569.25,465.21
2016,12,6,10,45,886.0,68.0,2.0,10.5,479.0,566.53,460.93
2016,12,6,11,0,895.0,69.0,2.0,11.0,498.0,560.74,454.14
2016,12,6,11,15,899.5,69.5,2.0,11.0,509.0,548.96,443.37
2016,12,6,11,30,904.0,70.0,2.0,11.0,520.0,534.21,430.06
2016,12,6,11,45,904.0,71.0,2.0,11.0,523.5,514.83,412.85
2016,12,6,12,0,904.0,72.0,2.0,11.0,527.0,492.74,393.15
2016,12,6,12,15,610.5,139.5,1.95,11.0,446.0,403.5,321.83
2016,12,6,12,30,317.0,207.0,1.9,11.0,365.0,321.83,257.48
2016,12,6,12,45,599.0,140.0,1.9,11.0,430.0,355.42,279.42
2016,12,6,13,0,881.0,73.0,1.9,11.0,495.0,368.48,281.13
2016,12,6,13,15,872.0,71.5,1.9,11.0,476.0,330.19,245.73
2016,12,6,13,30,863.0,70.0,1.9,11.0,457.0,287.69,206.76
2016,12,6,13,45,848.5,68.5,1.95,11.0,431.0,245.55,168.28
2016,12,6,14,0,834.0,67.0,2.0,11.0,405.0,203.09,130.33
2016,12,6,14,15,814.0,65.0,1.95,10.5,373.5,159.39,93.94
2016,12,6,14,30,794.0,63.0,1.9,10.0,342.0,116.34,62.54
2016,12,6,14,45,763.0,60.5,1.9,10.0,305.0,73.36,39.64
2016,12,6,15,0,732.0,58.0,1.9,10.0,268.0,44.0,34.41
2016,12,6,15,15,687.5,53.5,1.8,9.5,228.0,41.54,32.22
2016,12,6,15,30,643.0,49.0,1.7,9.0,188.0,39.12,29.94
2016,12,6,15,45,570.0,43.5,1.6,9.0,146.5,32.65,23.82
2016,12,6,16,0,497.0,38.0,1.5,9.0,105.0,29.58,20.61
2016,12,6,16,15,372.0,28.5,1.45,8.5,68.0,22.69,13.28
2016,12,6,16,30,247.0,19.0,1.4,8.0,31.0,15.52,0.0
2016,12,6,16,45,123.5,9.5,1.35,7.5,15.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,0.95,5.0,5.5,5.24,0.0
2016,12,7,7,30,0.0,11.0,0.9,5.0,11.0,10.2,0.0
2016,12,7,7,45,0.0,23.5,0.9,5.5,23.5,21.83,11.76
2016,12,7,8,0,0.0,36.0,0.9,6.0,36.0,34.57,23.98
2016,12,7,8,15,0.0,50.0,0.85,6.0,50.0,48.76,36.81
2016,12,7,8,30,0.0,64.0,0.8,6.0,64.0,62.65,49.28
2016,12,7,8,45,0.0,77.5,0.75,6.0,77.5,75.8,60.94
2016,12,7,9,0,0.0,91.0,0.7,6.0,91.0,88.85,72.33
2016,12,7,9,15,0.0,103.5,0.7,6.0,103.5,100.73,82.56
2016,12,7,9,30,0.0,116.0,0.7,6.0,116.0,112.57,92.62
2016,12,7,9,45,191.0,131.5,0.75,6.5,209.0,255.46,215.05
2016,12,7,10,0,382.0,147.0,0.8,7.0,302.0,385.94,320.67
2016,12,7,10,15,386.0,157.0,0.85,7.0,321.5,395.18,326.4
2016,12,7,10,30,390.0,167.0,0.9,7.0,341.0,402.79,331.79
2016,12,7,10,45,272.5,190.0,0.95,7.5,314.5,349.32,287.18
2016,12,7,11,0,155.0,213.0,1.0,8.0,288.0,297.83,244.26
2016,12,7,11,15,159.0,218.5,0.95,8.0,296.5,300.23,245.9
2016,12,7,11,30,163.0,224.0,0.9,8.0,305.0,301.88,246.55
2016,12,7,11,45,81.5,139.0,0.9,8.0,179.5,174.29,142.3
2016,12,7,12,0,0.0,54.0,0.9,8.0,54.0,50.22,37.79
2016,12,7,12,15,119.0,136.0,0.9,8.0,195.0,180.8,148.03
2016,12,7,12,30,238.0,218.0,0.9,8.0,336.0,298.44,241.52
2016,12,7,12,45,176.0,215.5,0.95,8.0,301.5,262.56,211.75
2016,12,7,13,0,114.0,213.0,1.0,8.0,267.0,230.32,186.17
2016,12,7,13,15,69.5,192.5,1.1,8.0,225.5,193.22,156.58
2016,12,7,13,30,25.0,172.0,1.2,8.0,184.0,161.7,131.76
2016,12,7,13,45,33.5,167.5,1.35,8.5,182.0,154.68,125.51
2016,12,7,14,0,42.0,163.0,1.5,9.0,180.0,148.67,119.96
2016,12,7,14,15,21.0,124.0,1.5,9.0,132.5,114.08,91.81
2016,12,7,14,30,0.0,85.0,1.5,9.0,85.0,77.96,62.07
2016,12,7,14,45,0.0,75.5,1.5,9.0,75.5,69.34,54.76
2016,12,7,15,0,0.0,66.0,1.5,9.0,66.0,60.8,49.79
2016,12,7,15,15,0.0,56.0,1.5,8.5,56.0,51.87,41.73
2016,12,7,15,30,0.0,46.0,1.5,8.0,46.0,42.75,33.36
2016,12,7,15,45,0.0,36.0,1.5,8.0,36.0,33.44,24.63
2016,12,7,16,0,0.0,26.0,1.5,8.0,26.0,24.13,15.85
2016,12,7,16,15,0.0,16.5,1.55,8.0,16.5,15.3,7.15
2016,12,7,16,30,0.0,7.0,1.6,8.0,7.0,6.48,0.0
2016,12,7,16,45,0.0,3.5,1.65,8.0,3.5,3.34,0.0
2016,12,7,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,2.55,12.0,4.0,3.81,0.0
2016,12,8,7,30,0.0,8.0,2.5,12.0,8.0,7.41,0.0
2016,12,8,7,45,0.0,19.0,2.5,12.5,19.0,17.63,7.87
2016,12,8,8,0,0.0,30.0,2.5,13.0,30.0,27.86,17.57
2016,12,8,8,15,0.0,43.0,2.45,13.0,43.0,40.7,28.89
2016,12,8,8,30,0.0,56.0,2.4,13.0,56.0,53.63,40.23
2016,12,8,8,45,0.0,68.5,2.4,13.0,68.5,65.86,50.86
2016,12,8,9,0,0.0,81.0,2.4,13.0,81.0,78.0,61.29
2016,12,8,9,15,0.0,92.5,2.35,13.0,92.5,88.99,70.62
2016,12,8,9,30,0.0,104.0,2.3,13.0,104.0,99.95,79.8
2016,12,8,9,45,68.0,138.5,2.25,13.5,166.0,179.25,146.79
2016,12,8,10,0,136.0,173.0,2.2,14.0,228.0,260.75,213.5
2016,12,8,10,15,68.0,159.0,2.15,14.0,186.5,197.32,160.38
2016,12,8,10,30,0.0,145.0,2.1,14.0,145.0,138.14,110.59
2016,12,8,10,45,0.0,145.5,2.05,14.0,145.5,137.9,110.37
2016,12,8,11,0,0.0,146.0,2.0,14.0,146.0,137.79,110.15
2016,12,8,11,15,47.0,183.0,1.95,14.0,206.0,201.47,162.68
2016,12,8,11,30,94.0,220.0,1.9,14.0,266.0,259.07,208.93
2016,12,8,11,45,93.5,222.0,1.85,14.0,268.5,256.59,206.32
2016,12,8,12,0,93.0,224.0,1.8,14.0,271.0,253.83,203.72
2016,12,8,12,15,64.5,212.0,1.75,14.0,244.5,225.74,180.9
2016,12,8,12,30,36.0,200.0,1.7,14.0,218.0,199.48,159.75
2016,12,8,12,45,20.5,181.0,1.7,14.0,191.5,173.9,139.15
2016,12,8,13,0,5.0,162.0,1.7,14.0,165.0,150.21,120.1
2016,12,8,13,15,16.5,168.0,1.65,14.0,176.0,157.86,126.24
2016,12,8,13,30,28.0,174.0,1.6,14.0,187.0,162.14,129.39
2016,12,8,13,45,75.5,174.0,1.55,14.0,205.5,169.09,133.27
2016,12,8,14,0,123.0,174.0,1.5,14.0,224.0,168.79,130.81
2016,12,8,14,15,79.0,155.5,1.45,14.0,186.5,143.07,111.52
2016,12,8,14,30,35.0,137.0,1.4,14.0,149.0,119.02,93.84
2016,12,8,14,45,31.0,123.0,1.35,14.0,133.0,104.01,82.07
2016,12,8,15,0,27.0,109.0,1.3,14.0,117.0,90.43,74.94
2016,12,8,15,15,20.5,93.5,1.25,13.5,99.0,78.44,64.42
2016,12,8,15,30,14.0,78.0,1.2,13.0,81.0,68.33,55.34
2016,12,8,15,45,220.5,58.5,1.15,13.0,89.0,44.14,33.55
2016,12,8,16,0,427.0,39.0,1.1,13.0,97.0,30.42,20.97
2016,12,8,16,15,306.5,29.5,1.05,13.0,63.0,23.58,13.73
2016,12,8,16,30,186.0,20.0,1.0,13.0,29.0,16.47,0.0
2016,12,8,16,45,93.0,10.0,0.95,13.0,14.5,9.53,0.0
2016,12,8,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.0,0.7,12.0,4.0,3.81,0.0
2016,12,9,7,30,0.0,8.0,0.7,12.0,8.0,7.41,0.0
2016,12,9,7,45,0.0,20.0,0.7,12.5,20.0,18.56,8.44
2016,12,9,8,0,0.0,32.0,0.7,13.0,32.0,29.99,19.36
2016,12,9,8,15,0.0,45.0,0.75,13.0,45.0,43.12,30.96
2016,12,9,8,30,0.0,58.0,0.8,13.0,58.0,56.0,42.25
2016,12,9,8,45,0.0,71.0,0.85,13.5,71.0,68.73,53.18
2016,12,9,9,0,0.0,84.0,0.9,14.0,84.0,81.36,63.84
2016,12,9,9,15,0.0,95.5,0.9,14.0,95.5,92.28,73.03
2016,12,9,9,30,0.0,107.0,0.9,14.0,107.0,103.18,82.08
