Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,45,24.5,135.0,0.9,14.5,145.0,151.03,121.83
2016,12,9,10,0,49.0,163.0,0.9,15.0,183.0,193.6,156.27
2016,12,9,10,15,72.5,177.5,0.9,15.0,209.0,219.98,177.38
2016,12,9,10,30,96.0,192.0,0.9,15.0,235.0,245.73,197.78
2016,12,9,10,45,58.5,186.0,0.9,15.0,212.5,215.73,172.93
2016,12,9,11,0,21.0,180.0,0.9,15.0,190.0,182.4,145.61
2016,12,9,11,15,70.0,200.5,0.85,15.0,235.0,230.98,184.88
2016,12,9,11,30,119.0,221.0,0.8,15.0,280.0,276.75,220.62
2016,12,9,11,45,197.5,218.0,0.8,15.5,316.5,306.38,242.83
2016,12,9,12,0,276.0,215.0,0.8,16.0,353.0,335.0,263.5
2016,12,9,12,15,236.5,218.0,0.75,16.0,335.5,307.67,241.23
2016,12,9,12,30,197.0,221.0,0.7,16.0,318.0,284.6,222.76
2016,12,9,12,45,506.0,147.0,0.65,16.0,389.5,325.3,249.44
2016,12,9,13,0,815.0,73.0,0.6,16.0,461.0,343.98,255.04
2016,12,9,13,15,492.5,134.0,0.6,15.5,366.0,267.32,199.24
2016,12,9,13,30,170.0,195.0,0.6,15.0,271.0,214.91,165.71
2016,12,9,13,45,104.0,178.0,0.6,15.0,223.5,176.55,136.89
2016,12,9,14,0,38.0,161.0,0.6,15.0,176.0,146.48,115.13
2016,12,9,14,15,36.0,149.0,0.55,15.0,162.5,132.63,104.07
2016,12,9,14,30,34.0,137.0,0.5,15.0,149.0,118.97,93.21
2016,12,9,14,45,30.5,123.0,0.5,15.0,133.0,104.03,81.58
2016,12,9,15,0,27.0,109.0,0.5,15.0,117.0,90.42,74.52
2016,12,9,15,15,308.5,78.5,0.45,14.5,145.5,57.23,45.42
2016,12,9,15,30,590.0,48.0,0.4,14.0,174.0,34.79,25.49
2016,12,9,15,45,522.0,42.0,0.4,14.0,135.5,31.26,22.13
2016,12,9,16,0,454.0,36.0,0.4,14.0,97.0,27.69,18.55
2016,12,9,16,15,338.0,27.0,0.4,13.5,63.0,21.23,11.82
2016,12,9,16,30,222.0,18.0,0.4,13.0,29.0,14.51,0.0
2016,12,9,16,45,111.0,9.0,0.45,13.0,14.5,8.58,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,12.0,1.5,13.0,12.0,11.44,0.0
2016,12,10,7,30,0.0,24.0,1.6,13.0,24.0,22.88,0.0
2016,12,10,7,45,225.0,28.5,1.7,13.0,57.5,153.43,106.42
2016,12,10,8,0,450.0,33.0,1.8,13.0,91.0,266.64,209.87
2016,12,10,8,15,520.0,39.0,1.8,13.0,129.0,316.02,254.82
2016,12,10,8,30,590.0,45.0,1.8,13.0,167.0,364.08,296.98
2016,12,10,8,45,634.5,48.5,1.85,13.5,204.5,400.64,328.09
2016,12,10,9,0,679.0,52.0,1.9,14.0,242.0,436.49,357.41
2016,12,10,9,15,480.0,92.5,1.9,14.0,235.5,379.49,311.47
2016,12,10,9,30,281.0,133.0,1.9,14.0,229.0,308.66,253.4
2016,12,10,9,45,144.0,137.5,1.95,14.0,187.0,227.87,186.72
2016,12,10,10,0,7.0,142.0,2.0,14.0,145.0,141.27,113.58
2016,12,10,10,15,132.0,163.5,2.0,14.0,222.0,244.73,200.19
2016,12,10,10,30,257.0,185.0,2.0,14.0,299.0,340.46,277.37
2016,12,10,10,45,128.5,132.5,2.0,14.0,189.5,204.33,166.12
2016,12,10,11,0,0.0,80.0,2.0,14.0,80.0,74.48,57.38
2016,12,10,11,15,0.0,74.0,1.95,14.0,74.0,68.88,52.77
2016,12,10,11,30,0.0,68.0,1.9,14.0,68.0,63.28,48.03
2016,12,10,11,45,0.0,53.0,1.85,14.0,53.0,49.29,36.22
2016,12,10,12,0,0.0,38.0,1.8,14.0,38.0,35.31,24.4
2016,12,10,12,15,0.0,87.5,1.75,14.0,87.5,81.49,63.33
2016,12,10,12,30,0.0,137.0,1.7,14.0,137.0,127.02,101.17
2016,12,10,12,45,0.0,80.0,1.65,14.0,80.0,74.49,57.4
2016,12,10,13,0,0.0,23.0,1.6,14.0,23.0,21.35,12.57
2016,12,10,13,15,0.0,35.5,1.55,14.0,35.5,32.98,22.52
2016,12,10,13,30,0.0,48.0,1.5,14.0,48.0,44.61,32.44
2016,12,10,13,45,0.0,36.5,1.5,14.0,36.5,33.9,23.36
2016,12,10,14,0,0.0,25.0,1.5,14.0,25.0,23.2,14.26
2016,12,10,14,15,0.0,58.5,1.45,14.0,58.5,54.39,40.94
2016,12,10,14,30,0.0,92.0,1.4,14.0,92.0,83.85,65.93
2016,12,10,14,45,0.0,82.0,1.35,14.0,82.0,74.75,58.25
2016,12,10,15,0,0.0,72.0,1.3,14.0,72.0,65.74,53.19
2016,12,10,15,15,0.0,61.0,1.2,13.5,61.0,56.04,44.6
2016,12,10,15,30,0.0,50.0,1.1,13.0,50.0,46.24,35.79
2016,12,10,15,45,0.0,39.0,1.05,13.0,39.0,36.24,26.59
2016,12,10,16,0,0.0,28.0,1.0,13.0,28.0,25.99,17.12
2016,12,10,16,15,0.0,18.0,0.95,13.0,18.0,16.69,8.12
2016,12,10,16,30,0.0,8.0,0.9,13.0,8.0,7.41,0.0
2016,12,10,16,45,0.0,4.0,0.9,13.0,4.0,3.81,0.0
2016,12,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,1.0,7.0,9.5,9.05,0.0
2016,12,11,7,30,0.0,19.0,0.9,7.0,19.0,18.11,0.0
2016,12,11,7,45,121.5,31.0,0.85,7.5,46.0,103.61,70.73
2016,12,11,8,0,243.0,43.0,0.8,8.0,73.0,183.0,145.72
2016,12,11,8,15,279.5,56.5,0.85,8.0,104.0,219.71,179.76
2016,12,11,8,30,316.0,70.0,0.9,8.0,135.0,257.27,213.25
2016,12,11,8,45,339.5,82.5,1.0,8.5,165.5,287.25,239.22
2016,12,11,9,0,363.0,95.0,1.1,9.0,196.0,316.76,263.96
2016,12,11,9,15,377.0,106.5,1.05,9.0,223.5,339.2,282.3
2016,12,11,9,30,391.0,118.0,1.0,9.0,251.0,360.46,299.14
2016,12,11,9,45,282.0,143.5,1.0,9.5,244.0,319.27,264.14
2016,12,11,10,0,173.0,169.0,1.0,10.0,237.0,276.91,228.15
2016,12,11,10,15,184.0,180.0,1.0,10.0,256.5,291.78,240.08
2016,12,11,10,30,195.0,191.0,1.0,10.0,276.0,305.84,250.85
2016,12,11,10,45,225.0,196.5,1.0,10.5,299.0,323.52,264.12
2016,12,11,11,0,255.0,202.0,1.0,11.0,322.0,345.51,280.44
2016,12,11,11,15,152.5,203.5,1.0,11.0,276.0,281.74,228.45
2016,12,11,11,30,50.0,205.0,1.0,11.0,230.0,222.28,179.94
2016,12,11,11,45,78.0,214.0,1.05,11.5,252.5,241.51,195.33
2016,12,11,12,0,106.0,223.0,1.1,12.0,275.0,258.96,208.62
2016,12,11,12,15,261.0,204.0,1.05,12.0,332.0,307.57,246.07
2016,12,11,12,30,416.0,185.0,1.0,12.0,389.0,343.46,271.4
2016,12,11,12,45,230.0,190.0,1.0,12.0,302.5,260.9,206.61
2016,12,11,13,0,44.0,195.0,1.0,12.0,216.0,191.62,153.56
2016,12,11,13,15,22.0,164.5,1.05,12.0,175.0,156.5,125.57
2016,12,11,13,30,0.0,134.0,1.1,12.0,134.0,122.51,98.25
2016,12,11,13,45,1.5,137.0,1.15,12.0,137.5,124.67,100.23
2016,12,11,14,0,3.0,140.0,1.2,12.0,141.0,126.32,101.69
2016,12,11,14,15,53.0,143.0,1.2,11.5,161.5,130.48,103.27
2016,12,11,14,30,103.0,146.0,1.2,11.0,182.0,128.02,99.71
2016,12,11,14,45,97.0,131.5,1.2,11.0,162.5,108.69,85.24
2016,12,11,15,0,91.0,117.0,1.2,11.0,143.0,91.82,77.04
2016,12,11,15,15,83.5,100.5,1.1,10.5,121.5,79.97,66.54
2016,12,11,15,30,76.0,84.0,1.0,10.0,100.0,67.8,55.53
2016,12,11,15,45,63.5,66.5,0.95,10.0,78.0,54.6,43.31
2016,12,11,16,0,51.0,49.0,0.9,10.0,56.0,41.04,30.62
2016,12,11,16,15,25.5,33.0,0.9,9.5,36.5,29.16,18.71
2016,12,11,16,30,0.0,17.0,0.9,9.0,17.0,15.7,0.0
2016,12,11,16,45,0.0,8.5,0.95,9.0,8.5,8.1,0.0
2016,12,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.0,7.0,8.0,7.63,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,15.25,0.0
2016,12,12,7,45,92.0,29.0,1.0,7.5,40.5,87.15,57.5
2016,12,12,8,0,184.0,42.0,1.0,8.0,65.0,154.81,122.78
2016,12,12,8,15,208.5,58.0,0.95,8.0,93.0,178.72,146.03
2016,12,12,8,30,233.0,74.0,0.9,8.0,121.0,211.99,175.78
2016,12,12,8,45,249.5,88.5,0.9,8.5,149.0,239.09,199.22
2016,12,12,9,0,266.0,103.0,0.9,9.0,177.0,265.77,221.54
2016,12,12,9,15,275.5,116.5,0.85,9.0,202.5,286.82,238.84
2016,12,12,9,30,285.0,130.0,0.8,9.0,228.0,306.96,254.92
2016,12,12,9,45,295.5,142.5,0.8,9.5,251.5,325.46,268.99
2016,12,12,10,0,306.0,155.0,0.8,10.0,275.0,342.83,281.82
2016,12,12,10,15,356.5,157.5,0.75,10.0,306.5,370.27,303.09
2016,12,12,10,30,407.0,160.0,0.7,10.0,338.0,403.51,328.22
2016,12,12,10,45,425.5,164.0,0.65,10.5,357.0,411.44,332.48
2016,12,12,11,0,444.0,168.0,0.6,11.0,376.0,417.5,335.31
2016,12,12,11,15,389.5,184.0,0.5,11.0,369.5,390.24,312.37
2016,12,12,11,30,335.0,200.0,0.4,11.0,363.0,369.01,294.39
2016,12,12,11,45,324.5,203.5,0.35,11.5,363.0,357.3,283.75
2016,12,12,12,0,314.0,207.0,0.3,12.0,363.0,344.96,272.52
2016,12,12,12,15,287.5,209.5,0.3,12.0,352.0,324.23,255.63
2016,12,12,12,30,261.0,212.0,0.3,12.0,341.0,304.03,239.2
2016,12,12,12,45,259.5,207.5,0.3,12.0,333.0,287.62,225.45
2016,12,12,13,0,258.0,203.0,0.3,12.0,325.0,270.72,211.1
2016,12,12,13,15,305.0,188.0,0.3,12.0,327.0,258.99,199.48
2016,12,12,13,30,352.0,173.0,0.3,12.0,329.0,243.44,184.12
2016,12,12,13,45,312.5,168.0,0.35,12.0,301.0,212.88,159.53
2016,12,12,14,0,273.0,163.0,0.4,12.0,273.0,184.97,137.63
2016,12,12,14,15,265.0,151.5,0.4,11.5,251.5,159.17,116.96
2016,12,12,14,30,257.0,140.0,0.4,11.0,230.0,133.83,97.86
2016,12,12,14,45,249.5,125.5,0.4,11.0,205.0,106.9,79.55
2016,12,12,15,0,242.0,111.0,0.4,11.0,180.0,84.06,70.03
2016,12,12,15,15,226.0,96.0,0.45,10.5,153.0,73.75,60.96
2016,12,12,15,30,210.0,81.0,0.5,10.0,126.0,63.15,51.38
2016,12,12,15,45,185.5,65.0,0.6,10.0,98.5,51.49,40.57
2016,12,12,16,0,161.0,49.0,0.7,10.0,71.0,39.47,29.27
2016,12,12,16,15,80.5,35.0,0.7,10.0,46.0,28.57,18.23
2016,12,12,16,30,0.0,21.0,0.7,10.0,21.0,18.93,0.0
2016,12,12,16,45,0.0,10.5,0.7,10.0,10.5,10.01,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,9.5,9.5,9.05,0.0
2016,12,13,7,30,0.0,19.0,0.7,10.0,19.0,18.11,0.0
2016,12,13,7,45,190.5,27.5,0.75,10.5,50.5,134.76,87.96
2016,12,13,8,0,381.0,36.0,0.8,11.0,82.0,236.95,185.66
2016,12,13,8,15,456.5,43.0,0.85,11.0,119.5,288.53,232.33
2016,12,13,8,30,532.0,50.0,0.9,11.0,157.0,342.19,278.78
2016,12,13,8,45,580.0,55.5,0.95,11.5,195.0,381.27,311.75
2016,12,13,9,0,628.0,61.0,1.0,12.0,233.0,420.07,343.31
2016,12,13,9,15,661.0,64.5,0.95,12.0,268.0,447.61,365.17
2016,12,13,9,30,694.0,68.0,0.9,12.0,303.0,473.62,385.11
2016,12,13,9,45,396.5,117.5,0.9,12.5,254.5,361.77,294.88
2016,12,13,10,0,99.0,167.0,0.9,13.0,206.0,226.35,183.74
2016,12,13,10,15,436.0,122.0,0.85,13.0,309.5,383.86,312.8
2016,12,13,10,30,773.0,77.0,0.8,13.0,413.0,519.91,416.82
2016,12,13,10,45,408.5,135.0,0.8,13.0,313.0,372.1,299.32
2016,12,13,11,0,44.0,193.0,0.8,13.0,213.0,212.71,170.63
2016,12,13,11,15,22.0,175.0,0.75,13.0,185.5,176.9,142.01
2016,12,13,11,30,0.0,157.0,0.7,13.0,158.0,147.43,117.79
2016,12,13,11,45,1.0,160.0,0.7,13.0,161.0,150.21,120.14
2016,12,13,12,0,2.0,163.0,0.7,13.0,164.0,152.91,122.31
2016,12,13,12,15,2.0,162.0,0.65,13.0,163.0,151.37,121.0
2016,12,13,12,30,2.0,161.0,0.6,13.0,162.0,149.82,119.73
2016,12,13,12,45,38.0,182.5,0.55,13.0,200.5,181.86,145.34
2016,12,13,13,0,74.0,204.0,0.5,13.0,239.0,209.63,166.67
2016,12,13,13,15,44.5,184.0,0.5,13.0,205.0,178.83,142.14
2016,12,13,13,30,15.0,164.0,0.5,13.0,171.0,152.38,121.58
2016,12,13,13,45,46.0,167.0,0.5,13.0,186.0,157.3,124.63
2016,12,13,14,0,77.0,170.0,0.5,13.0,201.0,160.61,125.96
2016,12,13,14,15,74.0,157.0,0.45,13.0,185.0,143.93,112.38
2016,12,13,14,30,71.0,144.0,0.4,13.0,169.0,127.49,99.39
2016,12,13,14,45,66.5,129.5,0.4,13.0,151.0,110.21,86.33
2016,12,13,15,0,62.0,115.0,0.4,13.0,133.0,94.44,78.6
2016,12,13,15,15,54.5,98.5,0.4,12.5,112.5,81.89,67.63
2016,12,13,15,30,47.0,82.0,0.4,12.0,92.0,69.04,56.17
2016,12,13,15,45,35.5,65.0,0.45,12.0,72.0,55.56,43.83
2016,12,13,16,0,24.0,48.0,0.5,12.0,52.0,41.78,31.05
2016,12,13,16,15,12.0,31.5,0.5,12.0,33.5,28.07,17.71
2016,12,13,16,30,0.0,15.0,0.5,12.0,15.0,13.92,0.0
2016,12,13,16,45,0.0,7.5,0.55,12.0,7.5,7.15,0.0
2016,12,13,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.0,11.0,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,1.0,11.0,13.0,12.39,0.0
2016,12,14,7,45,55.0,28.0,1.05,11.5,34.5,62.43,37.0
2016,12,14,8,0,110.0,43.0,1.1,12.0,56.0,114.11,87.82
2016,12,14,8,15,133.5,59.5,1.1,12.0,81.5,145.48,116.44
2016,12,14,8,30,157.0,76.0,1.1,12.0,107.0,177.06,144.31
2016,12,14,8,45,173.0,92.0,1.1,12.5,133.5,204.24,167.59
2016,12,14,9,0,189.0,108.0,1.1,13.0,160.0,231.14,189.96
2016,12,14,9,15,201.0,122.0,1.15,13.0,184.0,252.99,208.07
2016,12,14,9,30,213.0,136.0,1.2,13.0,208.0,274.24,225.33
2016,12,14,9,45,106.5,129.5,1.25,13.0,165.5,197.9,161.96
2016,12,14,10,0,0.0,123.0,1.3,13.0,123.0,117.9,94.35
2016,12,14,10,15,35.5,154.0,1.3,13.0,169.0,174.1,141.51
2016,12,14,10,30,71.0,185.0,1.3,13.0,215.0,224.66,182.77
2016,12,14,10,45,85.5,195.5,1.35,13.5,234.0,240.69,195.03
2016,12,14,11,0,100.0,206.0,1.4,14.0,253.0,256.02,206.72
2016,12,14,11,15,76.5,205.5,1.4,14.0,242.0,239.64,192.97
2016,12,14,11,30,53.0,205.0,1.4,14.0,231.0,223.97,180.0
2016,12,14,11,45,26.5,139.5,1.45,14.0,152.5,145.21,115.89
2016,12,14,12,0,0.0,74.0,1.5,14.0,74.0,68.88,52.63
2016,12,14,12,15,0.0,110.5,1.5,14.0,110.5,102.83,81.1
2016,12,14,12,30,0.0,147.0,1.5,14.0,147.0,136.22,108.7
2016,12,14,12,45,2.5,154.0,1.55,14.0,155.5,143.02,114.25
2016,12,14,13,0,5.0,161.0,1.6,14.0,164.0,149.4,119.52
2016,12,14,13,15,2.5,145.5,1.55,14.0,147.0,134.04,106.98
2016,12,14,13,30,0.0,130.0,1.5,14.0,130.0,119.04,94.77
2016,12,14,13,45,0.0,120.0,1.5,14.0,120.0,109.74,87.19
2016,12,14,14,0,0.0,110.0,1.5,14.0,110.0,100.5,79.62
2016,12,14,14,15,0.0,101.5,1.4,13.5,101.5,92.6,73.26
2016,12,14,14,30,0.0,93.0,1.3,13.0,93.0,84.72,66.85
2016,12,14,14,45,0.0,83.0,1.25,13.0,83.0,75.61,59.2
2016,12,14,15,0,0.0,73.0,1.2,13.0,73.0,66.58,54.14
2016,12,14,15,15,0.0,62.0,1.15,13.0,62.0,56.89,45.45
2016,12,14,15,30,0.0,51.0,1.1,13.0,51.0,47.11,36.57
2016,12,14,15,45,0.0,40.0,1.05,13.0,40.0,37.17,27.44
2016,12,14,16,0,0.0,29.0,1.0,13.0,29.0,26.92,17.97
2016,12,14,16,15,0.0,19.0,1.0,12.5,19.0,17.62,9.03
2016,12,14,16,30,0.0,9.0,1.0,12.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,1.05,12.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,1.95,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,1.9,12.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,10.0,1.9,12.5,10.0,9.26,0.51
2016,12,15,8,0,0.0,17.0,1.9,13.0,17.0,15.76,7.32
2016,12,15,8,15,0.0,25.0,1.95,13.0,25.0,23.19,13.97
2016,12,15,8,30,0.0,33.0,2.0,13.0,33.0,30.63,20.56
2016,12,15,8,45,0.0,41.0,2.05,13.0,41.0,38.08,27.1
2016,12,15,9,0,0.0,49.0,2.1,13.0,49.0,45.53,33.57
2016,12,15,9,15,0.0,57.0,2.1,13.0,57.0,52.99,39.99
2016,12,15,9,30,0.0,65.0,2.1,13.0,65.0,60.46,46.34
2016,12,15,9,45,0.0,61.5,2.1,13.0,61.5,57.19,43.49
2016,12,15,10,0,0.0,58.0,2.1,13.0,58.0,53.92,40.64
2016,12,15,10,15,0.0,61.5,2.1,13.0,61.5,57.19,43.36
2016,12,15,10,30,0.0,65.0,2.1,13.0,65.0,60.46,46.07
2016,12,15,10,45,0.0,54.0,2.1,13.5,54.0,50.2,37.22
2016,12,15,11,0,0.0,43.0,2.1,14.0,43.0,39.96,28.42
2016,12,15,11,15,0.0,58.0,2.15,14.0,58.0,53.94,40.23
2016,12,15,11,30,0.0,73.0,2.2,14.0,73.0,67.95,51.99
2016,12,15,11,45,0.0,74.0,2.3,14.0,74.0,68.88,52.74
2016,12,15,12,0,0.0,75.0,2.4,14.0,75.0,69.82,53.52
2016,12,15,12,15,0.0,77.0,2.45,14.0,77.0,71.69,55.09
2016,12,15,12,30,0.0,79.0,2.5,14.0,79.0,73.55,56.68
2016,12,15,12,45,0.0,57.5,2.55,14.0,57.5,53.48,39.79
2016,12,15,13,0,0.0,36.0,2.6,14.0,36.0,33.44,22.86
2016,12,15,13,15,0.0,36.5,2.6,14.0,36.5,33.91,23.29
2016,12,15,13,30,0.0,37.0,2.6,14.0,37.0,34.37,23.71
2016,12,15,13,45,0.0,38.0,2.65,14.0,38.0,35.29,24.54
2016,12,15,14,0,0.0,39.0,2.7,14.0,39.0,36.22,25.37
2016,12,15,14,15,0.0,36.0,2.65,14.0,36.0,33.42,23.02
2016,12,15,14,30,0.0,33.0,2.6,14.0,33.0,30.63,20.67
2016,12,15,14,45,0.0,29.5,2.6,14.0,29.5,27.37,17.9
2016,12,15,15,0,0.0,26.0,2.6,14.0,26.0,24.11,16.05
2016,12,15,15,15,0.0,22.0,2.6,14.0,22.0,20.39,12.68
2016,12,15,15,30,0.0,18.0,2.6,14.0,18.0,16.68,9.29
2016,12,15,15,45,0.0,14.0,2.6,14.0,14.0,12.97,5.87
2016,12,15,16,0,0.0,10.0,2.6,14.0,10.0,9.26,2.44
2016,12,15,16,15,0.0,6.5,2.6,14.0,6.5,6.01,0.0
2016,12,15,16,30,0.0,3.0,2.6,14.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,2.6,14.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,2.5,2.4,8.0,2.5,0.0,0.0
2016,12,16,7,30,0.0,5.0,2.4,8.0,5.0,4.77,0.0
2016,12,16,7,45,0.0,14.5,2.4,8.0,14.5,13.44,3.17
2016,12,16,8,0,0.0,24.0,2.4,8.0,24.0,22.28,12.96
2016,12,16,8,15,0.0,35.5,2.45,8.0,35.5,32.98,22.7
2016,12,16,8,30,0.0,47.0,2.5,8.0,47.0,44.24,32.8
2016,12,16,8,45,0.0,58.5,2.6,8.5,58.5,55.51,42.74
2016,12,16,9,0,0.0,70.0,2.7,9.0,70.0,66.7,52.47
2016,12,16,9,15,0.0,80.5,2.7,9.0,80.5,76.76,61.2
2016,12,16,9,30,0.0,91.0,2.7,9.0,91.0,86.79,69.81
2016,12,16,9,45,0.0,101.0,2.7,9.5,101.0,96.27,77.71
2016,12,16,10,0,0.0,111.0,2.7,10.0,111.0,105.71,85.48
2016,12,16,10,15,419.0,93.5,2.7,10.0,274.5,342.56,287.82
2016,12,16,10,30,838.0,76.0,2.7,10.0,438.0,553.84,456.98
2016,12,16,10,45,848.0,77.5,2.75,10.0,457.5,552.89,453.8
2016,12,16,11,0,858.0,79.0,2.8,10.0,477.0,548.94,449.42
2016,12,16,11,15,864.0,79.5,2.8,10.0,489.5,538.81,439.85
2016,12,16,11,30,870.0,80.0,2.8,10.0,502.0,525.74,427.73
2016,12,16,11,45,869.5,81.0,2.85,10.0,506.5,507.12,411.09
2016,12,16,12,0,869.0,82.0,2.9,10.0,511.0,485.89,392.01
2016,12,16,12,15,868.5,82.0,2.9,10.0,508.0,461.13,369.58
2016,12,16,12,30,868.0,82.0,2.9,10.0,505.0,433.98,344.71
2016,12,16,12,45,460.0,140.0,2.9,10.0,363.5,303.5,241.83
2016,12,16,13,0,52.0,198.0,2.9,10.0,222.0,197.3,160.29
2016,12,16,13,15,451.0,137.0,2.9,10.0,337.0,259.71,202.02
2016,12,16,13,30,850.0,76.0,2.9,10.0,452.0,294.0,214.82
2016,12,16,13,45,589.5,116.0,2.9,10.0,370.0,231.85,168.41
2016,12,16,14,0,329.0,156.0,2.9,10.0,288.0,190.95,142.9
2016,12,16,14,15,555.5,112.5,2.9,9.5,315.0,167.66,113.03
2016,12,16,14,30,782.0,69.0,2.9,9.0,342.0,126.82,71.26
2016,12,16,14,45,751.0,66.0,2.9,9.0,306.5,84.19,46.58
2016,12,16,15,0,720.0,63.0,2.9,9.0,271.0,48.33,38.48
2016,12,16,15,15,675.5,58.5,2.85,8.5,231.0,41.86,32.62
2016,12,16,15,30,631.0,54.0,2.8,8.0,191.0,39.79,30.67
2016,12,16,15,45,563.0,47.5,2.8,8.0,150.5,35.97,26.93
2016,12,16,16,0,495.0,41.0,2.8,8.0,110.0,32.11,22.99
2016,12,16,16,15,372.5,31.5,2.75,7.5,72.5,25.28,15.85
2016,12,16,16,30,250.0,22.0,2.7,7.0,35.0,18.21,0.27
2016,12,16,16,45,125.0,11.0,2.7,7.0,17.5,10.48,0.0
2016,12,16,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.5,1.1,2.5,9.5,0.0,0.0
2016,12,17,7,30,0.0,19.0,1.1,3.0,19.0,18.11,0.0
2016,12,17,7,45,262.5,25.5,1.1,3.5,55.0,159.33,94.62
2016,12,17,8,0,525.0,32.0,1.1,4.0,91.0,288.84,229.59
2016,12,17,8,15,602.0,38.0,1.1,4.5,133.5,344.37,281.98
2016,12,17,8,30,679.0,44.0,1.1,5.0,176.0,401.2,331.91
2016,12,17,8,45,726.0,48.5,1.1,5.5,217.5,441.93,366.96
2016,12,17,9,0,773.0,53.0,1.1,6.0,259.0,481.83,399.8
2016,12,17,9,15,803.5,56.0,1.15,6.0,297.0,509.87,423.05
2016,12,17,9,30,834.0,59.0,1.2,6.0,335.0,535.86,443.95
2016,12,17,9,45,855.0,61.0,1.25,6.5,368.0,553.1,456.62
2016,12,17,10,0,876.0,63.0,1.3,7.0,401.0,567.65,466.77
2016,12,17,10,15,890.0,64.5,1.3,7.0,428.0,572.04,469.31
2016,12,17,10,30,904.0,66.0,1.3,7.0,455.0,576.48,471.64
2016,12,17,10,45,912.0,67.5,1.35,7.5,475.0,574.55,468.33
2016,12,17,11,0,920.0,69.0,1.4,8.0,495.0,569.49,462.45
2016,12,17,11,15,925.0,69.5,1.4,8.0,507.5,558.65,452.44
2016,12,17,11,30,930.0,70.0,1.4,8.0,520.0,544.75,439.84
2016,12,17,11,45,930.5,70.5,1.45,8.5,525.0,525.64,422.42
2016,12,17,12,0,931.0,71.0,1.5,9.0,530.0,503.7,402.45
2016,12,17,12,15,930.0,71.0,1.5,9.0,527.0,477.89,379.49
2016,12,17,12,30,929.0,71.0,1.5,9.0,524.0,449.53,353.97
2016,12,17,12,45,921.5,71.0,1.5,9.0,513.0,416.31,324.08
2016,12,17,13,0,914.0,71.0,1.5,9.0,502.0,381.22,292.04
2016,12,17,13,15,906.0,70.0,1.45,9.0,484.5,343.36,257.07
2016,12,17,13,30,898.0,69.0,1.4,9.0,467.0,304.06,220.49
2016,12,17,13,45,884.5,67.5,1.4,9.0,442.0,261.81,181.7
2016,12,17,14,0,871.0,66.0,1.4,9.0,417.0,215.41,140.11
2016,12,17,14,15,852.0,64.0,1.3,9.0,385.5,170.73,102.02
2016,12,17,14,30,833.0,62.0,1.2,9.0,354.0,126.47,68.44
2016,12,17,14,45,804.5,59.5,1.2,9.0,317.5,82.02,42.68
2016,12,17,15,0,776.0,57.0,1.2,9.0,281.0,43.14,33.78
2016,12,17,15,15,734.0,53.0,1.2,8.5,240.5,41.05,31.93
2016,12,17,15,30,692.0,49.0,1.2,8.0,200.0,39.01,30.01
2016,12,17,15,45,624.5,43.0,1.2,7.5,158.0,35.08,26.23
2016,12,17,16,0,557.0,37.0,1.2,7.0,116.0,31.13,22.27
2016,12,17,16,15,437.5,28.5,1.25,6.5,77.0,24.52,15.37
2016,12,17,16,30,318.0,20.0,1.3,6.0,38.0,16.21,0.37
2016,12,17,16,45,159.0,10.0,1.4,5.5,19.0,9.53,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,15,114.5,6.0,1.3,1.5,9.0,0.0,0.0
2016,12,18,7,30,229.0,12.0,1.3,2.0,18.0,100.28,0.0
2016,12,18,7,45,379.0,21.0,1.35,2.5,53.5,197.89,113.62
2016,12,18,8,0,529.0,30.0,1.4,3.0,89.0,288.38,229.69
2016,12,18,8,15,607.0,36.0,1.4,3.5,131.5,344.07,283.26
2016,12,18,8,30,685.0,42.0,1.4,4.0,174.0,401.35,334.12
2016,12,18,8,45,735.0,45.5,1.45,4.5,216.0,442.51,370.18
2016,12,18,9,0,785.0,49.0,1.5,5.0,258.0,482.94,404.15
2016,12,18,9,15,816.0,52.0,1.5,5.5,296.5,511.43,427.06
2016,12,18,9,30,847.0,55.0,1.5,6.0,335.0,534.51,444.88
2016,12,18,9,45,867.5,57.0,1.5,6.5,368.5,551.77,457.37
2016,12,18,10,0,888.0,59.0,1.5,7.0,402.0,566.4,467.33
2016,12,18,10,15,903.0,60.5,1.45,7.0,429.5,574.55,472.42
2016,12,18,10,30,918.0,62.0,1.4,7.0,457.0,579.67,474.9
2016,12,18,10,45,928.0,63.0,1.4,7.5,477.5,578.35,471.71
2016,12,18,11,0,938.0,64.0,1.4,8.0,498.0,573.84,465.89
2016,12,18,11,15,943.5,65.0,1.4,8.0,511.5,563.74,456.42
2016,12,18,11,30,949.0,66.0,1.4,8.0,525.0,550.49,444.28
2016,12,18,11,45,951.5,66.0,1.4,8.5,530.5,531.62,426.75
2016,12,18,12,0,954.0,66.0,1.4,9.0,536.0,509.8,406.61
2016,12,18,12,15,953.0,66.0,1.4,9.0,533.5,483.57,383.35
2016,12,18,12,30,952.0,66.0,1.4,9.0,531.0,454.74,357.48
2016,12,18,12,45,948.0,65.5,1.4,9.5,520.5,421.81,327.18
2016,12,18,13,0,944.0,65.0,1.4,10.0,510.0,386.72,294.59
2016,12,18,13,15,935.5,64.0,1.4,10.0,492.0,347.81,258.96
2016,12,18,13,30,927.0,63.0,1.4,10.0,474.0,307.42,221.64
2016,12,18,13,45,914.0,62.0,1.4,10.0,449.0,264.73,182.45
2016,12,18,14,0,901.0,61.0,1.4,10.0,424.0,221.31,143.29
2016,12,18,14,15,882.5,59.0,1.35,9.5,392.5,175.78,104.71
2016,12,18,14,30,864.0,57.0,1.3,9.0,361.0,130.47,70.39
2016,12,18,14,45,836.0,55.0,1.3,9.0,324.0,80.86,40.27
2016,12,18,15,0,808.0,53.0,1.3,9.0,287.0,39.76,30.7
2016,12,18,15,15,767.5,49.5,1.25,8.5,246.0,37.99,29.15
2016,12,18,15,30,727.0,46.0,1.2,8.0,205.0,36.27,27.52
2016,12,18,15,45,661.5,40.5,1.2,7.5,162.5,32.7,24.09
2016,12,18,16,0,596.0,35.0,1.2,7.0,120.0,29.12,20.5
2016,12,18,16,15,480.0,27.5,1.2,6.5,80.0,23.46,14.53
2016,12,18,16,30,364.0,20.0,1.2,6.0,40.0,17.67,1.68
2016,12,18,16,45,182.0,10.0,1.3,5.5,20.0,9.53,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,8.0,1.35,1.5,8.0,0.0,0.0
2016,12,19,7,30,0.0,16.0,1.3,2.0,16.0,15.25,0.0
2016,12,19,7,45,245.0,23.5,1.3,3.0,50.5,148.58,80.8
2016,12,19,8,0,490.0,31.0,1.3,4.0,85.0,271.32,215.04
2016,12,19,8,15,569.5,37.0,1.3,4.5,126.0,327.03,268.23
2016,12,19,8,30,649.0,43.0,1.3,5.0,167.0,384.33,318.9
2016,12,19,8,45,698.0,47.5,1.3,5.5,208.0,425.56,354.69
2016,12,19,9,0,747.0,52.0,1.3,6.0,249.0,466.14,388.43
2016,12,19,9,15,778.5,55.0,1.3,6.5,286.5,494.51,411.16
2016,12,19,9,30,810.0,58.0,1.3,7.0,324.0,520.96,431.49
2016,12,19,9,45,833.0,59.5,1.3,7.5,357.0,538.76,444.36
2016,12,19,10,0,856.0,61.0,1.3,8.0,390.0,550.89,452.47
2016,12,19,10,15,870.5,63.0,1.3,8.0,417.0,559.4,458.17
2016,12,19,10,30,885.0,65.0,1.3,8.0,444.0,564.98,461.35
2016,12,19,10,45,893.0,66.0,1.3,8.5,464.0,562.84,457.61
2016,12,19,11,0,901.0,67.0,1.3,9.0,484.0,557.67,451.39
2016,12,19,11,15,907.0,68.0,1.25,9.5,497.0,548.37,441.5
2016,12,19,11,30,913.0,69.0,1.2,10.0,510.0,536.02,429.08
2016,12,19,11,45,914.0,69.5,1.2,10.5,515.0,517.69,412.21
2016,12,19,12,0,915.0,70.0,1.2,11.0,520.0,496.57,392.89
2016,12,19,12,15,914.0,70.0,1.15,11.0,517.5,471.36,370.48
2016,12,19,12,30,913.0,70.0,1.1,11.0,515.0,443.65,345.64
2016,12,19,12,45,908.5,69.0,1.1,11.0,505.0,411.27,316.87
2016,12,19,13,0,904.0,68.0,1.1,11.0,495.0,376.89,285.86
2016,12,19,13,15,896.0,67.5,1.1,11.0,477.5,340.04,252.31
2016,12,19,13,30,888.0,67.0,1.1,11.0,460.0,301.74,217.1
2016,12,19,13,45,779.0,78.0,1.1,11.0,409.5,246.39,171.62
2016,12,19,14,0,670.0,89.0,1.1,11.0,359.0,197.65,132.85
2016,12,19,14,15,598.5,94.5,1.05,10.5,322.5,160.28,103.94
2016,12,19,14,30,527.0,100.0,1.0,10.0,286.0,128.48,82.35
2016,12,19,14,45,645.5,77.5,0.95,10.0,282.0,87.82,51.15
2016,12,19,15,0,764.0,55.0,0.9,10.0,278.0,41.3,31.97
2016,12,19,15,15,722.5,51.5,0.9,9.5,238.0,39.59,30.5
2016,12,19,15,30,681.0,48.0,0.9,9.0,198.0,37.96,28.95
2016,12,19,15,45,614.5,42.5,0.95,8.5,156.5,34.47,25.6
