Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,0,548.0,37.0,1.0,8.0,115.0,30.99,22.1
2016,12,19,16,15,433.0,28.5,1.0,7.5,77.0,24.38,15.31
2016,12,19,16,30,318.0,20.0,1.0,7.0,39.0,16.1,1.69
2016,12,19,16,45,159.0,10.0,1.05,7.0,19.5,9.53,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,85.5,5.5,1.6,3.5,7.5,0.0,0.0
2016,12,20,7,30,171.0,11.0,1.6,4.0,15.0,76.48,0.0
2016,12,20,7,45,315.5,21.0,1.6,4.5,47.5,174.55,90.16
2016,12,20,8,0,460.0,31.0,1.6,5.0,80.0,263.42,207.75
2016,12,20,8,15,540.0,37.0,1.55,5.5,120.5,312.82,256.19
2016,12,20,8,30,620.0,43.0,1.5,6.0,161.0,369.74,306.56
2016,12,20,8,45,667.5,47.5,1.45,6.5,200.5,409.72,341.29
2016,12,20,9,0,715.0,52.0,1.4,7.0,240.0,449.09,373.99
2016,12,20,9,15,747.0,55.0,1.3,7.5,277.0,477.39,396.3
2016,12,20,9,30,779.0,58.0,1.2,8.0,314.0,503.89,416.16
2016,12,20,9,45,803.0,59.5,1.15,8.5,346.0,522.13,429.08
2016,12,20,10,0,827.0,61.0,1.1,9.0,378.0,537.89,439.58
2016,12,20,10,15,841.5,62.5,1.05,9.5,404.5,545.68,443.54
2016,12,20,10,30,856.0,64.0,1.0,10.0,431.0,548.08,443.21
2016,12,20,10,45,865.0,65.5,0.95,10.5,450.5,547.35,440.26
2016,12,20,11,0,874.0,67.0,0.9,11.0,470.0,543.64,434.86
2016,12,20,11,15,879.5,67.5,0.85,11.0,482.5,534.01,425.61
2016,12,20,11,30,885.0,68.0,0.8,11.0,495.0,521.45,413.96
2016,12,20,11,45,886.5,68.5,0.8,11.5,500.0,504.02,398.04
2016,12,20,12,0,888.0,69.0,0.8,12.0,505.0,483.86,379.75
2016,12,20,12,15,887.0,69.0,0.75,12.0,503.0,459.45,358.2
2016,12,20,12,30,886.0,69.0,0.7,12.0,501.0,432.6,334.33
2016,12,20,12,45,878.0,69.5,0.7,12.5,490.5,401.27,306.28
2016,12,20,13,0,870.0,70.0,0.7,13.0,480.0,368.17,276.34
2016,12,20,13,15,861.5,69.0,0.7,13.0,463.5,331.95,243.95
2016,12,20,13,30,853.0,68.0,0.7,13.0,447.0,291.59,207.79
2016,12,20,13,45,840.0,66.5,0.75,13.0,423.0,251.03,171.51
2016,12,20,14,0,827.0,65.0,0.8,13.0,399.0,209.96,135.19
2016,12,20,14,15,807.5,63.0,0.8,12.5,369.0,167.22,99.49
2016,12,20,14,30,788.0,61.0,0.8,12.0,339.0,124.99,67.65
2016,12,20,14,45,761.0,58.0,0.8,12.0,304.5,82.28,42.15
2016,12,20,15,0,734.0,55.0,0.8,12.0,270.0,41.28,31.69
2016,12,20,15,15,692.5,51.5,0.8,11.5,231.0,39.47,30.14
2016,12,20,15,30,651.0,48.0,0.8,11.0,192.0,37.84,28.61
2016,12,20,15,45,588.0,42.5,0.8,10.5,152.0,34.36,25.3
2016,12,20,16,0,525.0,37.0,0.8,10.0,112.0,30.89,21.84
2016,12,20,16,15,412.5,28.5,0.85,9.5,75.0,22.25,13.41
2016,12,20,16,30,300.0,20.0,0.9,9.0,38.0,16.03,2.25
2016,12,20,16,45,150.0,10.0,0.95,8.5,19.0,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,66.5,5.5,1.15,7.5,6.5,0.0,0.0
2016,12,21,7,30,133.0,11.0,1.1,8.0,13.0,61.69,0.0
2016,12,21,7,45,273.0,21.0,1.05,8.5,44.0,156.27,74.62
2016,12,21,8,0,413.0,31.0,1.0,9.0,75.0,242.41,187.46
2016,12,21,8,15,495.0,38.0,0.95,9.0,114.0,297.11,239.24
2016,12,21,8,30,577.0,45.0,0.9,9.0,153.0,354.46,289.25
2016,12,21,8,45,625.0,50.0,0.9,9.5,192.0,390.67,320.43
2016,12,21,9,0,673.0,55.0,0.9,10.0,231.0,430.3,352.9
2016,12,21,9,15,470.5,92.0,0.85,10.5,223.5,370.47,304.47
2016,12,21,9,30,268.0,129.0,0.8,11.0,216.0,296.1,243.54
2016,12,21,9,45,276.5,141.5,0.8,11.5,239.5,313.58,257.47
2016,12,21,10,0,285.0,154.0,0.8,12.0,263.0,330.01,269.6
2016,12,21,10,15,290.5,164.0,0.75,12.0,281.5,340.86,277.39
2016,12,21,10,30,296.0,174.0,0.7,12.0,300.0,350.55,284.13
2016,12,21,10,45,429.0,155.5,0.7,12.5,348.0,405.23,326.37
2016,12,21,11,0,562.0,137.0,0.7,13.0,396.0,449.91,359.35
2016,12,21,11,15,711.5,104.0,0.7,13.0,441.0,487.21,386.62
2016,12,21,11,30,861.0,71.0,0.7,13.0,486.0,513.15,404.52
2016,12,21,11,45,863.5,71.5,0.7,13.5,491.5,496.7,389.11
2016,12,21,12,0,866.0,72.0,0.7,14.0,497.0,477.56,371.79
2016,12,21,12,15,865.5,72.0,0.7,14.0,495.5,453.95,351.43
2016,12,21,12,30,865.0,72.0,0.7,14.0,494.0,427.94,328.74
2016,12,21,12,45,862.0,71.0,0.7,14.0,484.5,397.72,302.29
2016,12,21,13,0,859.0,70.0,0.7,14.0,475.0,365.51,273.68
2016,12,21,13,15,851.0,69.0,0.7,14.0,459.0,329.9,241.9
2016,12,21,13,30,843.0,68.0,0.7,14.0,443.0,290.13,206.37
2016,12,21,13,45,832.5,66.0,0.7,14.5,420.0,250.14,170.18
2016,12,21,14,0,822.0,64.0,0.7,15.0,397.0,209.44,133.95
2016,12,21,14,15,804.0,62.0,0.65,14.5,367.5,167.16,98.74
2016,12,21,14,30,786.0,60.0,0.6,14.0,338.0,125.26,67.18
2016,12,21,14,45,761.0,57.0,0.6,14.0,304.0,82.74,41.67
2016,12,21,15,0,736.0,54.0,0.6,14.0,270.0,41.74,31.84
2016,12,21,15,15,696.5,50.5,0.6,13.0,231.5,38.55,29.13
2016,12,21,15,30,657.0,47.0,0.6,12.0,193.0,36.87,27.64
2016,12,21,15,45,596.0,41.5,0.65,11.5,153.0,33.36,24.31
2016,12,21,16,0,535.0,36.0,0.7,11.0,113.0,29.83,20.83
2016,12,21,16,15,426.0,28.0,0.75,10.5,76.0,23.71,14.65
2016,12,21,16,30,317.0,20.0,0.8,10.0,39.0,15.97,2.81
2016,12,21,16,45,158.5,10.0,0.85,10.0,19.5,9.53,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,15,73.0,5.5,1.05,7.0,6.5,0.0,0.0
2016,12,22,7,30,146.0,11.0,1.0,7.0,13.0,66.59,0.0
2016,12,22,7,45,296.0,21.5,1.0,7.5,46.0,165.69,74.98
2016,12,22,8,0,446.0,32.0,1.0,8.0,79.0,257.78,199.42
2016,12,22,8,15,530.5,38.5,1.0,8.0,119.5,313.98,253.28
2016,12,22,8,30,615.0,45.0,1.0,8.0,160.0,368.74,301.78
2016,12,22,8,45,667.0,49.5,1.0,8.5,201.0,411.16,338.07
2016,12,22,9,0,719.0,54.0,1.0,9.0,242.0,453.04,372.39
2016,12,22,9,15,752.0,57.5,0.9,9.5,279.5,482.7,395.18
2016,12,22,9,30,785.0,61.0,0.8,10.0,317.0,510.54,415.48
2016,12,22,9,45,808.0,63.5,0.75,10.5,350.0,529.59,428.58
2016,12,22,10,0,831.0,66.0,0.7,11.0,383.0,546.12,439.25
2016,12,22,10,15,846.0,67.5,0.6,11.5,409.5,554.33,442.77
2016,12,22,10,30,861.0,69.0,0.5,12.0,436.0,559.65,443.84
2016,12,22,10,45,871.0,70.0,0.45,12.5,456.5,558.66,440.55
2016,12,22,11,0,881.0,71.0,0.4,13.0,477.0,552.75,433.55
2016,12,22,11,15,886.5,72.0,0.4,13.0,490.0,543.68,425.36
2016,12,22,11,30,892.0,73.0,0.4,13.0,503.0,531.63,414.75
2016,12,22,11,45,894.0,73.5,0.4,13.5,508.5,514.4,399.31
2016,12,22,12,0,896.0,74.0,0.4,14.0,514.0,494.39,381.54
2016,12,22,12,15,895.0,73.5,0.5,14.0,512.0,469.35,361.18
2016,12,22,12,30,894.0,73.0,0.6,14.0,510.0,441.87,338.27
2016,12,22,12,45,893.5,71.5,0.7,14.0,501.0,411.29,312.18
2016,12,22,13,0,893.0,70.0,0.8,14.0,492.0,378.48,283.5
2016,12,22,13,15,885.0,69.0,0.8,14.0,475.0,341.71,250.69
2016,12,22,13,30,877.0,68.0,0.8,14.0,458.0,303.5,216.24
2016,12,22,13,45,865.5,66.5,0.8,14.0,434.5,262.8,179.7
2016,12,22,14,0,854.0,65.0,0.8,14.0,411.0,217.8,140.1
2016,12,22,14,15,835.0,63.0,0.7,13.5,381.0,173.97,103.38
2016,12,22,14,30,816.0,61.0,0.6,13.0,351.0,130.56,70.4
2016,12,22,14,45,788.5,58.5,0.55,13.0,315.0,86.91,43.98
2016,12,22,15,0,761.0,56.0,0.5,13.0,279.0,44.98,34.86
2016,12,22,15,15,719.5,52.0,0.6,12.5,239.5,39.86,30.37
2016,12,22,15,30,678.0,48.0,0.7,12.0,200.0,37.77,28.44
2016,12,22,15,45,611.5,43.0,0.8,12.0,159.0,34.74,25.49
2016,12,22,16,0,545.0,38.0,0.9,12.0,118.0,31.76,22.44
2016,12,22,16,15,434.5,29.5,0.95,11.5,79.5,23.05,14.07
2016,12,22,16,30,324.0,21.0,1.0,11.0,41.0,16.86,3.86
2016,12,22,16,45,162.0,10.5,1.05,11.0,20.5,10.01,0.0
2016,12,22,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,2.65,8.5,1.0,0.92,0.0
2016,12,23,8,0,0.0,2.0,2.7,9.0,2.0,1.85,0.0
2016,12,23,8,15,0.0,3.5,2.7,9.0,3.5,3.24,0.0
2016,12,23,8,30,0.0,5.0,2.7,9.0,5.0,4.63,0.0
2016,12,23,8,45,0.0,6.5,2.7,9.5,6.5,6.02,0.0
2016,12,23,9,0,0.0,8.0,2.7,10.0,8.0,7.41,0.81
2016,12,23,9,15,0.0,9.5,2.55,10.0,9.5,8.8,2.04
2016,12,23,9,30,0.0,11.0,2.4,10.0,11.0,10.19,3.26
2016,12,23,9,45,0.0,12.0,2.3,10.5,12.0,11.12,4.04
2016,12,23,10,0,0.0,13.0,2.2,11.0,13.0,12.05,4.82
2016,12,23,10,15,0.0,30.5,2.1,11.0,30.5,28.31,18.9
2016,12,23,10,30,0.0,48.0,2.0,11.0,48.0,44.61,32.89
2016,12,23,10,45,0.0,65.0,1.9,11.0,65.0,60.47,46.42
2016,12,23,11,0,0.0,82.0,1.8,11.0,82.0,76.35,59.87
2016,12,23,11,15,0.0,46.0,1.9,11.0,46.0,42.76,31.15
2016,12,23,11,30,0.0,10.0,2.0,11.0,10.0,9.28,2.35
2016,12,23,11,45,3.0,89.0,2.15,11.0,90.5,84.38,66.62
2016,12,23,12,0,6.0,168.0,2.3,11.0,171.0,159.66,129.64
2016,12,23,12,15,17.0,180.0,2.35,11.0,188.5,174.84,142.02
2016,12,23,12,30,28.0,192.0,2.4,11.0,206.0,189.99,154.39
2016,12,23,12,45,14.0,142.5,2.5,11.0,149.5,137.13,110.6
2016,12,23,13,0,0.0,93.0,2.6,11.0,93.0,86.46,68.3
2016,12,23,13,15,0.0,109.5,2.6,10.5,109.5,101.3,81.14
2016,12,23,13,30,0.0,126.0,2.6,10.0,126.0,115.67,93.55
2016,12,23,13,45,0.0,111.0,2.6,10.0,111.0,102.01,82.07
2016,12,23,14,0,0.0,96.0,2.6,10.0,96.0,88.47,70.66
2016,12,23,14,15,0.0,73.5,2.5,10.0,73.5,68.38,53.57
2016,12,23,14,30,0.0,51.0,2.4,10.0,51.0,47.39,35.56
2016,12,23,14,45,0.0,45.5,2.35,10.0,45.5,42.26,31.17
2016,12,23,15,0,0.0,40.0,2.3,10.0,40.0,37.14,28.21
2016,12,23,15,15,0.0,34.5,2.2,9.5,34.5,32.02,23.58
2016,12,23,15,30,0.0,29.0,2.1,9.0,29.0,26.9,18.89
2016,12,23,15,45,0.0,23.0,2.05,9.0,23.0,21.32,13.68
2016,12,23,16,0,0.0,17.0,2.0,9.0,17.0,15.75,8.45
2016,12,23,16,15,0.0,11.0,1.95,8.5,11.0,10.18,3.17
2016,12,23,16,30,0.0,5.0,1.9,8.0,5.0,4.62,0.0
2016,12,23,16,45,0.0,2.5,1.9,8.0,2.5,2.38,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,16.0,2.05,6.5,37.5,122.38,47.59
2016,12,24,8,0,419.0,32.0,2.1,7.0,75.0,245.55,190.94
2016,12,24,8,15,506.5,38.5,2.15,7.0,115.0,302.52,246.69
2016,12,24,8,30,594.0,45.0,2.2,7.0,155.0,358.15,297.08
2016,12,24,8,45,652.0,49.0,2.25,7.5,196.0,402.8,336.32
2016,12,24,9,0,710.0,53.0,2.3,8.0,237.0,447.14,373.83
2016,12,24,9,15,744.0,56.5,2.3,8.0,274.5,477.36,399.25
2016,12,24,9,30,778.0,60.0,2.3,8.0,312.0,505.85,422.45
2016,12,24,9,45,805.5,61.5,2.35,8.0,346.0,526.38,438.85
2016,12,24,10,0,833.0,63.0,2.4,8.0,380.0,544.46,452.87
2016,12,24,10,15,848.5,64.5,2.35,8.0,407.0,553.18,458.75
2016,12,24,10,30,864.0,66.0,2.3,8.0,434.0,556.42,460.15
2016,12,24,10,45,875.0,67.0,2.3,8.5,454.5,556.53,458.2
2016,12,24,11,0,886.0,68.0,2.3,9.0,475.0,553.62,453.68
2016,12,24,11,15,892.5,68.5,2.3,9.0,489.0,544.72,445.12
2016,12,24,11,30,899.0,69.0,2.3,9.0,503.0,532.82,433.96
2016,12,24,11,45,902.0,69.0,2.3,9.0,509.0,515.68,418.43
2016,12,24,12,0,905.0,69.0,2.3,9.0,515.0,495.7,400.3
2016,12,24,12,15,905.0,69.0,2.3,9.0,513.5,471.63,378.51
2016,12,24,12,30,905.0,69.0,2.3,9.0,512.0,445.0,354.16
2016,12,24,12,45,895.0,70.5,2.3,9.0,502.0,413.54,325.49
2016,12,24,13,0,885.0,72.0,2.3,9.0,492.0,380.34,294.85
2016,12,24,13,15,877.5,71.0,2.25,9.0,475.5,344.08,261.05
2016,12,24,13,30,870.0,70.0,2.2,9.0,459.0,303.62,223.4
2016,12,24,13,45,859.5,68.0,2.2,9.0,435.5,262.62,185.24
2016,12,24,14,0,849.0,66.0,2.2,9.0,412.0,220.85,146.87
2016,12,24,14,15,831.0,64.0,2.15,8.5,382.5,177.39,109.15
2016,12,24,14,30,813.0,62.0,2.1,8.0,353.0,134.25,75.04
2016,12,24,14,45,787.5,59.0,2.05,8.0,318.0,90.36,46.9
2016,12,24,15,0,762.0,56.0,2.0,8.0,283.0,48.0,38.34
2016,12,24,15,15,721.5,52.5,1.9,7.5,243.5,40.18,31.26
2016,12,24,15,30,681.0,49.0,1.8,7.0,204.0,38.54,29.73
2016,12,24,15,45,617.5,44.0,1.7,7.0,162.5,35.54,26.77
2016,12,24,16,0,554.0,39.0,1.6,7.0,121.0,32.59,23.71
2016,12,24,16,15,442.5,31.0,1.55,6.5,82.5,24.29,15.59
2016,12,24,16,30,331.0,23.0,1.5,6.0,44.0,18.63,6.3
2016,12,24,16,45,165.5,11.5,1.5,5.5,22.0,10.96,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.5,0.95,5.5,36.5,120.13,43.38
2016,12,25,8,0,413.0,31.0,0.9,6.0,73.0,241.76,187.26
2016,12,25,8,15,500.0,38.0,0.9,6.0,113.0,298.84,242.48
2016,12,25,8,30,587.0,45.0,0.9,6.0,153.0,358.83,295.47
2016,12,25,8,45,643.5,49.5,0.95,6.5,193.5,399.05,330.56
2016,12,25,9,0,700.0,54.0,1.0,7.0,234.0,443.13,367.28
2016,12,25,9,15,734.0,57.0,1.05,7.0,271.5,472.76,391.96
2016,12,25,9,30,768.0,60.0,1.1,7.0,309.0,500.66,414.54
2016,12,25,9,45,784.5,64.0,1.15,7.5,341.0,518.01,427.42
2016,12,25,10,0,801.0,68.0,1.2,8.0,373.0,532.84,437.92
2016,12,25,10,15,817.0,70.0,1.2,8.0,399.5,542.45,444.54
2016,12,25,10,30,833.0,72.0,1.2,8.0,426.0,549.24,448.76
2016,12,25,10,45,843.5,73.0,1.2,8.5,446.5,548.97,446.55
2016,12,25,11,0,854.0,74.0,1.2,9.0,467.0,545.73,441.93
2016,12,25,11,15,665.0,121.0,1.2,9.0,432.5,483.12,391.35
2016,12,25,11,30,476.0,168.0,1.2,9.0,398.0,417.32,338.48
2016,12,25,11,45,673.5,122.0,1.25,9.5,451.5,459.23,370.33
2016,12,25,12,0,871.0,76.0,1.3,10.0,505.0,488.31,389.83
2016,12,25,12,15,650.5,129.0,1.25,10.0,449.0,418.14,333.07
2016,12,25,12,30,430.0,182.0,1.2,10.0,393.0,352.89,281.31
2016,12,25,12,45,315.5,196.5,1.2,10.0,349.5,303.88,242.31
2016,12,25,13,0,201.0,211.0,1.2,10.0,306.0,262.29,209.58
2016,12,25,13,15,358.5,177.0,1.2,10.0,340.0,272.16,213.2
2016,12,25,13,30,516.0,143.0,1.2,10.0,374.0,269.06,204.08
2016,12,25,13,45,324.5,160.0,1.2,10.0,303.0,215.62,164.39
2016,12,25,14,0,133.0,177.0,1.2,10.0,232.0,177.08,139.12
2016,12,25,14,15,285.5,147.5,1.15,9.5,253.5,165.41,122.75
2016,12,25,14,30,438.0,118.0,1.1,9.0,275.0,138.92,94.65
2016,12,25,14,45,420.0,109.0,1.1,9.0,247.5,107.02,72.73
2016,12,25,15,0,402.0,100.0,1.1,9.0,220.0,76.44,57.65
2016,12,25,15,15,381.0,88.5,1.05,8.5,189.5,64.44,53.14
2016,12,25,15,30,360.0,77.0,1.0,8.0,159.0,56.99,46.36
2016,12,25,15,45,326.5,64.0,1.0,8.0,127.0,48.12,38.05
2016,12,25,16,0,293.0,51.0,1.0,8.0,95.0,38.97,29.35
2016,12,25,16,15,230.0,37.5,1.05,7.5,65.0,29.07,19.76
2016,12,25,16,30,167.0,24.0,1.1,7.0,35.0,18.85,6.96
2016,12,25,16,45,83.5,12.0,1.15,6.5,17.5,11.44,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,232.5,14.0,1.55,3.5,37.5,126.24,42.76
2016,12,26,8,0,465.0,28.0,1.6,4.0,75.0,255.72,199.74
2016,12,26,8,15,547.5,34.0,1.55,4.5,115.0,311.93,255.47
2016,12,26,8,30,630.0,40.0,1.5,5.0,155.0,370.27,307.52
2016,12,26,8,45,680.0,44.0,1.5,5.5,195.5,411.37,343.72
2016,12,26,9,0,730.0,48.0,1.5,6.0,236.0,452.03,378.01
2016,12,26,9,15,763.0,51.0,1.45,6.5,274.0,481.51,401.78
2016,12,26,9,30,796.0,54.0,1.4,7.0,312.0,509.26,423.17
2016,12,26,9,45,815.0,57.0,1.35,7.5,344.5,527.19,435.99
2016,12,26,10,0,834.0,60.0,1.3,8.0,377.0,542.57,446.33
2016,12,26,10,15,849.5,61.5,1.25,8.0,404.5,548.62,449.95
2016,12,26,10,30,865.0,63.0,1.2,8.0,432.0,554.99,453.52
2016,12,26,10,45,873.5,65.0,1.15,8.5,452.5,555.1,451.19
2016,12,26,11,0,882.0,67.0,1.1,9.0,473.0,552.2,446.39
2016,12,26,11,15,888.0,67.5,1.0,9.0,486.5,543.3,437.3
2016,12,26,11,30,894.0,68.0,0.9,9.0,500.0,531.42,425.74
2016,12,26,11,45,895.0,69.0,0.85,9.5,506.0,514.63,409.83
2016,12,26,12,0,896.0,70.0,0.8,10.0,512.0,495.06,391.56
2016,12,26,12,15,895.5,70.0,0.7,10.0,510.5,471.13,369.99
2016,12,26,12,30,895.0,70.0,0.6,10.0,509.0,444.69,346.07
2016,12,26,12,45,890.0,69.5,0.55,10.5,499.5,413.64,317.91
2016,12,26,13,0,885.0,69.0,0.5,11.0,490.0,380.6,287.75
2016,12,26,13,15,877.0,68.0,0.45,11.0,473.5,344.33,255.12
2016,12,26,13,30,869.0,67.0,0.4,11.0,457.0,306.63,220.88
2016,12,26,13,45,856.5,66.0,0.4,11.0,433.5,266.6,184.87
2016,12,26,14,0,844.0,65.0,0.4,11.0,410.0,222.35,145.7
2016,12,26,14,15,825.5,63.0,0.4,11.0,380.5,179.05,108.77
2016,12,26,14,30,807.0,61.0,0.4,11.0,351.0,136.1,75.14
2016,12,26,14,45,781.0,58.0,0.4,11.0,316.0,92.42,47.04
2016,12,26,15,0,755.0,55.0,0.4,11.0,281.0,50.29,30.87
2016,12,26,15,15,715.5,51.5,0.55,10.5,242.5,39.14,29.99
2016,12,26,15,30,676.0,48.0,0.7,10.0,204.0,37.46,28.44
2016,12,26,15,45,615.0,43.0,0.85,9.5,163.0,34.42,25.53
2016,12,26,16,0,554.0,38.0,1.0,9.0,122.0,31.4,22.51
2016,12,26,16,15,450.0,30.0,1.1,8.5,84.0,25.33,16.48
2016,12,26,16,30,346.0,22.0,1.2,8.0,46.0,19.1,7.59
2016,12,26,16,45,173.0,11.0,1.3,7.5,23.0,10.48,0.0
2016,12,26,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,204.5,15.0,1.1,5.5,35.5,118.13,36.17
2016,12,27,8,0,409.0,30.0,1.0,6.0,71.0,238.85,184.41
2016,12,27,8,15,495.5,37.5,0.95,6.0,111.0,296.17,240.3
2016,12,27,8,30,582.0,45.0,0.9,6.0,151.0,356.52,293.55
2016,12,27,8,45,638.0,49.5,0.85,6.5,191.5,396.48,328.04
2016,12,27,9,0,694.0,54.0,0.8,7.0,232.0,440.39,364.03
2016,12,27,9,15,728.5,57.5,0.8,7.5,269.5,470.96,388.35
2016,12,27,9,30,763.0,61.0,0.8,8.0,307.0,499.85,410.44
2016,12,27,9,45,789.0,62.5,0.8,8.5,340.5,519.76,424.86
2016,12,27,10,0,815.0,64.0,0.8,9.0,374.0,537.26,436.97
2016,12,27,10,15,830.5,66.0,0.8,9.5,401.0,546.84,442.62
2016,12,27,10,30,846.0,68.0,0.8,10.0,428.0,553.57,445.89
2016,12,27,10,45,856.0,69.5,0.8,10.5,449.0,553.74,444.02
2016,12,27,11,0,866.0,71.0,0.8,11.0,470.0,550.91,439.75
2016,12,27,11,15,872.5,72.0,0.8,11.0,483.5,541.08,430.89
2016,12,27,11,30,879.0,73.0,0.8,11.0,497.0,530.24,421.04
2016,12,27,11,45,880.5,73.5,0.85,11.5,503.0,513.46,406.08
2016,12,27,12,0,882.0,74.0,0.9,12.0,509.0,493.93,388.73
2016,12,27,12,15,881.0,74.0,0.9,12.0,507.5,470.13,368.1
2016,12,27,12,30,880.0,74.0,0.9,12.0,506.0,443.89,345.1
2016,12,27,12,45,875.0,73.5,0.9,12.0,497.0,413.28,318.21
2016,12,27,13,0,870.0,73.0,0.9,12.0,488.0,380.72,289.18
2016,12,27,13,15,862.0,72.0,0.9,12.0,472.0,342.71,255.3
2016,12,27,13,30,854.0,71.0,0.9,12.0,456.0,305.1,221.17
2016,12,27,13,45,842.5,69.5,0.9,12.0,433.0,265.01,184.84
2016,12,27,14,0,831.0,68.0,0.9,12.0,410.0,224.23,148.21
2016,12,27,14,15,812.5,66.0,0.85,11.5,380.5,181.45,111.63
2016,12,27,14,30,794.0,64.0,0.8,11.0,351.0,139.04,78.21
2016,12,27,14,45,765.5,61.5,0.75,11.0,316.0,96.17,50.3
2016,12,27,15,0,737.0,59.0,0.7,11.0,281.0,55.12,33.98
2016,12,27,15,15,697.0,55.0,0.7,10.5,242.5,42.09,32.64
2016,12,27,15,30,657.0,51.0,0.7,10.0,204.0,40.07,30.8
2016,12,27,15,45,592.5,46.0,0.7,9.5,163.0,33.92,25.11
2016,12,27,16,0,528.0,41.0,0.7,9.0,122.0,31.27,22.44
2016,12,27,16,15,423.5,32.5,0.75,8.5,84.0,25.38,16.59
2016,12,27,16,30,319.0,24.0,0.8,8.0,46.0,19.3,8.2
2016,12,27,16,45,159.5,12.0,0.9,7.5,23.0,11.44,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,235.5,14.0,1.5,4.5,37.5,127.11,36.39
2016,12,28,8,0,471.0,28.0,1.5,5.0,75.0,258.24,200.14
2016,12,28,8,15,555.0,34.5,1.45,5.5,116.0,315.96,257.42
2016,12,28,8,30,639.0,41.0,1.4,6.0,157.0,375.95,310.6
2016,12,28,8,45,691.5,45.0,1.4,6.5,198.0,418.73,347.98
2016,12,28,9,0,744.0,49.0,1.4,7.0,239.0,461.1,383.43
2016,12,28,9,15,776.5,51.5,1.35,7.5,277.5,490.11,406.65
2016,12,28,9,30,809.0,54.0,1.3,8.0,316.0,517.34,427.45
2016,12,28,9,45,835.5,55.5,1.3,8.5,350.0,534.56,440.04
2016,12,28,10,0,862.0,57.0,1.3,9.0,384.0,552.87,452.91
2016,12,28,10,15,876.5,58.0,1.3,9.5,411.5,561.21,457.67
2016,12,28,10,30,891.0,59.0,1.3,10.0,439.0,566.67,460.01
2016,12,28,10,45,901.5,60.0,1.35,10.5,460.0,566.89,458.46
2016,12,28,11,0,912.0,61.0,1.4,11.0,481.0,564.01,454.37
2016,12,28,11,15,917.5,61.5,1.3,11.5,495.0,554.77,444.32
2016,12,28,11,30,923.0,62.0,1.2,12.0,509.0,542.48,431.79
2016,12,28,11,45,925.5,62.0,1.15,12.5,515.0,525.12,415.54
2016,12,28,12,0,928.0,62.0,1.1,13.0,521.0,504.86,396.85
2016,12,28,12,15,927.5,62.0,1.1,13.0,520.0,480.43,375.64
2016,12,28,12,30,927.0,62.0,1.1,13.0,519.0,453.4,351.92
2016,12,28,12,45,922.5,62.0,1.1,13.0,510.0,422.31,324.5
2016,12,28,13,0,918.0,62.0,1.1,13.0,501.0,389.11,294.78
2016,12,28,13,15,911.0,61.0,1.1,13.0,484.5,352.2,261.54
2016,12,28,13,30,904.0,60.0,1.1,13.0,468.0,313.71,226.46
2016,12,28,13,45,892.5,59.0,1.1,13.0,445.0,272.72,189.18
2016,12,28,14,0,881.0,58.0,1.1,13.0,422.0,230.87,151.44
2016,12,28,14,15,864.5,56.5,1.0,13.0,392.5,187.14,113.58
2016,12,28,14,30,848.0,55.0,0.9,13.0,363.0,143.42,78.8
2016,12,28,14,45,823.0,52.5,0.85,13.0,327.5,98.54,49.36
2016,12,28,15,0,798.0,50.0,0.8,13.0,292.0,50.35,27.61
2016,12,28,15,15,761.5,47.0,0.8,12.0,253.0,35.27,26.3
2016,12,28,15,30,725.0,44.0,0.8,11.0,214.0,33.86,25.07
2016,12,28,15,45,667.0,40.0,0.8,10.5,172.5,31.57,22.9
2016,12,28,16,0,609.0,36.0,0.8,10.0,131.0,29.35,20.64
2016,12,28,16,15,510.5,29.0,0.85,9.5,91.5,24.2,15.53
2016,12,28,16,30,412.0,22.0,0.9,9.0,52.0,18.94,8.3
2016,12,28,16,45,206.0,11.0,0.95,8.5,26.0,10.48,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,45,226.0,14.5,1.5,6.5,37.0,125.94,32.83
2016,12,29,8,0,452.0,29.0,1.5,7.0,74.0,250.65,192.62
2016,12,29,8,15,539.5,36.0,1.5,7.5,115.5,310.35,251.18
2016,12,29,8,30,627.0,43.0,1.5,8.0,157.0,372.44,305.84
2016,12,29,8,45,678.5,48.0,1.5,8.5,198.5,415.83,343.5
2016,12,29,9,0,730.0,53.0,1.5,9.0,240.0,458.79,379.22
2016,12,29,9,15,764.0,56.0,1.4,9.5,278.5,489.19,403.19
2016,12,29,9,30,798.0,59.0,1.3,10.0,317.0,517.82,424.66
2016,12,29,9,45,809.0,64.5,1.2,10.5,349.0,534.45,435.85
2016,12,29,10,0,820.0,70.0,1.1,11.0,381.0,548.39,444.43
2016,12,29,10,15,836.5,72.0,1.0,11.5,409.0,558.69,449.88
2016,12,29,10,30,853.0,74.0,0.9,12.0,437.0,566.11,452.79
2016,12,29,10,45,864.0,75.0,0.8,12.5,458.0,566.37,450.08
2016,12,29,11,0,875.0,76.0,0.7,13.0,479.0,563.59,444.94
2016,12,29,11,15,881.0,77.0,0.6,13.5,493.0,555.04,435.35
2016,12,29,11,30,887.0,78.0,0.5,14.0,507.0,543.49,423.4
2016,12,29,11,45,889.0,78.5,0.45,14.5,513.5,526.42,407.73
2016,12,29,12,0,891.0,79.0,0.4,15.0,520.0,506.55,389.79
2016,12,29,12,15,890.0,78.5,0.35,15.0,518.5,481.6,368.52
2016,12,29,12,30,889.0,78.0,0.3,15.0,517.0,454.18,345.01
2016,12,29,12,45,891.0,75.5,0.3,15.5,509.0,424.86,319.29
2016,12,29,13,0,893.0,73.0,0.3,16.0,501.0,392.47,290.66
2016,12,29,13,15,884.5,72.5,0.25,16.0,484.5,356.27,258.93
2016,12,29,13,30,876.0,72.0,0.2,16.0,468.0,315.97,223.6
2016,12,29,13,45,862.0,70.5,0.2,16.0,444.5,274.41,187.32
2016,12,29,14,0,848.0,69.0,0.2,16.0,421.0,232.32,150.73
2016,12,29,14,15,829.5,67.0,0.2,15.5,391.0,188.76,114.41
2016,12,29,14,30,811.0,65.0,0.2,15.0,361.0,145.53,80.87
2016,12,29,14,45,781.0,63.0,0.2,15.0,325.5,102.1,52.68
2016,12,29,15,0,751.0,61.0,0.2,15.0,290.0,60.6,35.35
2016,12,29,15,15,711.0,57.0,0.35,14.5,250.5,43.71,33.55
2016,12,29,15,30,671.0,53.0,0.5,14.0,211.0,41.74,31.79
2016,12,29,15,45,604.5,48.0,0.65,13.5,169.5,35.46,26.06
2016,12,29,16,0,538.0,43.0,0.8,13.0,128.0,32.87,23.48
2016,12,29,16,15,434.0,34.5,0.85,12.5,89.0,27.03,17.8
2016,12,29,16,30,330.0,26.0,0.9,12.0,50.0,21.03,10.07
2016,12,29,16,45,165.0,13.0,0.95,11.5,25.0,12.39,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,127.5,17.0,0.95,8.5,29.5,86.14,18.92
2016,12,30,8,0,255.0,34.0,0.9,9.0,59.0,175.36,133.2
2016,12,30,8,15,324.5,45.5,0.85,9.5,94.0,224.84,180.6
2016,12,30,8,30,394.0,57.0,0.8,10.0,129.0,278.82,227.49
2016,12,30,8,45,437.0,67.0,0.8,10.5,164.5,318.6,261.5
2016,12,30,9,0,480.0,77.0,0.8,11.0,200.0,358.35,294.27
2016,12,30,9,15,509.0,85.5,0.8,11.0,233.5,388.54,318.9
2016,12,30,9,30,538.0,94.0,0.8,11.0,267.0,417.5,341.84
2016,12,30,9,45,574.0,97.0,0.8,11.5,299.5,443.05,360.98
2016,12,30,10,0,610.0,100.0,0.8,12.0,332.0,466.83,378.21
2016,12,30,10,15,638.5,98.5,0.8,12.0,357.0,479.51,387.3
2016,12,30,10,30,667.0,97.0,0.8,12.0,382.0,489.86,394.46
2016,12,30,10,45,665.5,105.0,0.8,12.5,401.0,491.29,393.64
2016,12,30,11,0,664.0,113.0,0.8,13.0,420.0,490.24,390.88
2016,12,30,11,15,670.0,115.5,0.8,13.0,433.0,485.13,385.77
2016,12,30,11,30,676.0,118.0,0.8,13.0,446.0,477.59,378.68
2016,12,30,11,45,486.5,165.5,0.85,13.5,403.5,411.93,326.39
2016,12,30,12,0,297.0,213.0,0.9,14.0,361.0,349.91,277.25
2016,12,30,12,15,301.0,211.0,0.9,14.0,360.5,339.08,268.3
2016,12,30,12,30,305.0,209.0,0.9,14.0,360.0,327.23,258.01
2016,12,30,12,45,397.0,186.5,0.9,14.0,379.5,331.81,259.49
2016,12,30,13,0,489.0,164.0,0.9,14.0,399.0,328.0,253.25
2016,12,30,13,15,657.0,121.5,0.9,14.0,426.5,325.32,245.2
2016,12,30,13,30,825.0,79.0,0.9,14.0,454.0,309.8,224.88
2016,12,30,13,45,811.5,77.5,0.9,14.0,431.0,270.3,189.41
2016,12,30,14,0,798.0,76.0,0.9,14.0,408.0,230.33,153.84
2016,12,30,14,15,779.0,74.0,0.9,13.5,379.0,188.77,118.46
2016,12,30,14,30,760.0,72.0,0.9,13.0,350.0,147.69,85.88
2016,12,30,14,45,731.5,69.0,0.9,13.0,316.0,105.77,57.69
2016,12,30,15,0,703.0,66.0,0.9,13.0,282.0,61.44,36.0
2016,12,30,15,15,662.5,61.5,0.85,12.5,243.5,43.23,33.39
2016,12,30,15,30,622.0,57.0,0.8,12.0,205.0,41.2,31.57
2016,12,30,15,45,556.0,51.5,0.75,11.5,165.0,38.28,28.83
2016,12,30,16,0,490.0,46.0,0.7,11.0,125.0,35.4,25.97
2016,12,30,16,15,389.0,36.5,0.7,10.5,87.0,28.73,19.51
2016,12,30,16,30,288.0,27.0,0.7,10.0,49.0,21.85,11.18
2016,12,30,16,45,144.0,13.5,0.75,9.5,24.5,12.87,0.0
2016,12,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
